Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-03-31 00:30:00,4.68672,-0.25304000000000004,4.6935459516,2.28672,0.6669600000000001,2.382,2.4,-0.92,2.5702918122,4.73672,-0.42304,4.755573488,2.28672,0.6669600000000001,2.382,2.45,-1.09,2.6815294143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 01:00:00,4.78264,-0.24548000000000003,4.788935769,2.31264,0.67452,2.409,2.47,-0.92,2.6357731314,4.90264,-0.42548,4.921068197,2.31264,0.67452,2.409,2.59,-1.1,2.8139118678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 01:30:00,2.31804,0.67822,2.4152208615,2.31504,0.67522,2.4115,0.003,0.003,0.0042426407000000005,2.31804,0.67822,2.4152208615,2.31504,0.67522,2.4115,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,2.29788,0.67234,2.3942208691,2.29488,0.66934,2.3905,0.003,0.003,0.0042426407000000005,2.29788,0.67234,2.3942208691,2.29488,0.66934,2.3905,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,4.68056,-0.27192,4.688452026,2.29056,0.66808,2.386,2.39,-0.9400000000000001,2.568209493,4.75056,-0.43192,4.7701546306000004,2.29056,0.66808,2.386,2.46,-1.1,2.6947356086000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 03:00:00,4.4444,-0.2308,4.4503887471,2.2944,0.6692,2.39,2.15,-0.9,2.3307724042,4.5244,-0.4308,4.5448634743,2.2944,0.6692,2.39,2.23,-1.1,2.4865437861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 03:30:00,4.36688,-0.28716,4.3763114377,2.30688,0.6728400000000001,2.403,2.06,-0.96,2.2727076363,4.48688,-0.42716000000000004,4.507167381,2.30688,0.6728400000000001,2.403,2.18,-1.1,2.4418026128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 04:00:00,4.23696,-0.28422000000000003,4.2464821971,2.31696,0.67578,2.4135,1.92,-0.96,2.1466252584,4.29696,-0.42422000000000004,4.3178499105,2.31696,0.67578,2.4135,1.98,-1.1,2.265038631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 04:30:00,4.08696,-0.30422000000000005,4.0982669325,2.31696,0.67578,2.4135,1.77,-0.98,2.0231905496,4.16696,-0.42422000000000004,4.1884983288,2.31696,0.67578,2.4135,1.85,-1.1,2.152324325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 05:00:00,3.88736,-0.26702000000000004,3.8965199153,2.30736,0.67298,2.4035,1.58,-0.9400000000000001,1.8384776311,3.9873600000000002,-0.42702,4.0101603272,2.30736,0.67298,2.4035,1.6800000000000002,-1.1,2.0080836636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 05:30:00,3.86736,-0.26702000000000004,3.8765671734,2.30736,0.67298,2.4035,1.56,-0.9400000000000001,1.8213182039,3.94736,-0.42702,3.9703900375,2.30736,0.67298,2.4035,1.6400000000000001,-1.1,1.9747404893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 06:00:00,3.8808,-0.2431,3.8884066467,2.3208,0.6769000000000001,2.4175,1.56,-0.92,1.8110770276000001,3.9608,-0.42310000000000003,3.9833340621,2.3208,0.6769000000000001,2.4175,1.6400000000000001,-1.1,1.9747404893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 06:30:00,4.07752,-0.24114000000000002,4.0846441522,2.32752,0.67886,2.4245,1.75,-0.92,1.9770938268,4.10752,-0.42114,4.1290530936,2.32752,0.67886,2.4245,1.78,-1.1,2.0924626639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 07:00:00,4.07416,-0.24212000000000003,4.0813480371,2.32416,0.67788,2.421,1.75,-0.92,1.9770938268,4.10416,-0.42212000000000005,4.1258107809,2.32416,0.67788,2.421,1.78,-1.1,2.0924626639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 07:30:00,4.39872,-0.19704000000000002,4.4031309769,2.47872,0.72296,2.582,1.92,-0.92,2.1290373411,4.43872,-0.37704000000000004,4.4547047489,2.47872,0.72296,2.582,1.96,-1.1,2.2475764726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 08:00:00,4.554,-0.228,4.5597039378,2.304,0.672,2.4,2.25,-0.9,2.4233241632,4.634,-0.428,4.6537232406,2.304,0.672,2.4,2.33,-1.1,2.5766062951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 08:30:00,4.83296,-0.28122,4.8411348927999995,2.29296,0.66878,2.3885,2.54,-0.9500000000000001,2.7118443908,4.9329600000000005,-0.43122000000000005,4.9517719101,2.29296,0.66878,2.3885,2.64,-1.1,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 09:00:00,5.3816,-0.2187,5.3860419837,2.3016,0.6713,2.3975,3.08,-0.89,3.2060099813,5.5216,-0.31870000000000004,5.5307898396,2.3016,0.6713,2.3975,3.22,-0.99,3.3687534787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 09:30:00,5.9616,-0.2187,5.9656101322,2.3016,0.6713,2.3975,3.66,-0.89,3.7666563422,6.1116,-0.22870000000000001,6.1158775535,2.3016,0.6713,2.3975,3.81,-0.9,3.9148563192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 10:00:00,6.31928,-0.21646,6.322986213,2.30928,0.67354,2.4055,4.01,-0.89,4.107578362,6.49928,-0.22646000000000002,6.5032241734,2.30928,0.67354,2.4055,4.19,-0.9,4.2855688071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 10:30:00,6.57496,-0.21772000000000002,6.578563749,2.30496,0.6722800000000001,2.401,4.27,-0.89,4.3617656975,6.76496,-0.22772,6.7687916351,2.30496,0.6722800000000001,2.401,4.46,-0.9,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 11:00:00,6.734,0.672,6.7674470814,2.304,0.672,2.4,4.43,0.0,4.43,6.934,-0.228,6.9377474731,2.304,0.672,2.4,4.63,-0.9,4.7166619552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 11:30:00,6.70592,0.67256,6.7395623003,2.30592,0.67256,2.402,4.4,0.0,4.4,6.8859200000000005,-0.22744000000000003,6.8896751157,2.30592,0.67256,2.402,4.58,-0.9,4.6675903848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 12:00:00,6.76016,0.67088,6.7933675891,2.30016,0.67088,2.396,4.46,0.0,4.46,6.96016,-0.22912000000000002,6.9639301547,2.30016,0.67088,2.396,4.66,-0.9,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 12:30:00,6.76928,0.67354,6.8027059212,2.30928,0.67354,2.4055,4.46,0.0,4.46,6.98928,-0.22646000000000002,6.9929478083,2.30928,0.67354,2.4055,4.68,-0.9,4.7657528262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 13:00:00,6.7563200000000005,0.66976,6.7894357939,2.29632,0.66976,2.392,4.46,0.0,4.46,6.97632,-0.23024000000000003,6.9801182798,2.29632,0.66976,2.392,4.68,-0.9,4.7657528262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 13:30:00,6.76496,0.6722800000000001,6.7982824449,2.30496,0.6722800000000001,2.401,4.46,0.0,4.46,6.98496,-0.22772,6.9886710182,2.30496,0.6722800000000001,2.401,4.68,-0.9,4.7657528262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 14:00:00,6.71392,0.6690600000000001,6.7471744494,2.29392,0.6690600000000001,2.3895,4.42,0.0,4.42,6.87392,-0.23094,6.8777982996,2.29392,0.6690600000000001,2.3895,4.58,-0.9,4.6675903848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 14:30:00,6.6700800000000005,-0.22206,6.6737753820000005,2.29008,0.6679400000000001,2.3855,4.38,-0.89,4.4695078029,6.81008,-0.23206000000000002,6.8140326863,2.29008,0.6679400000000001,2.3855,4.52,-0.9,4.6087308448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 15:00:00,6.57576,-0.22332000000000002,6.5795510029,2.28576,0.66668,2.3810000000000002,4.29,-0.89,4.3813468249,6.74576,-0.23332000000000003,6.7497937894,2.28576,0.66668,2.3810000000000002,4.46,-0.9,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 15:30:00,6.58312,-0.23284000000000002,6.5872364008,2.25312,0.6571600000000001,2.347,4.33,-0.89,4.4205203314,6.75312,-0.24284000000000003,6.7574848132,2.25312,0.6571600000000001,2.347,4.5,-0.9,4.5891175622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 16:00:00,6.50056,-0.23942000000000002,6.5049675057,2.23056,0.65058,2.3235,4.27,-0.89,4.3617656975,6.68056,-0.24942000000000003,6.6852144506,2.23056,0.65058,2.3235,4.45,-0.9,4.5400991179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 16:30:00,6.53512,-0.22934000000000002,6.5391429293000005,2.26512,0.66066,2.3595,4.27,-0.89,4.3617656975,6.71512,-0.23934000000000002,6.7193839189,2.26512,0.66066,2.3595,4.45,-0.9,4.5400991179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 17:00:00,6.62712,0.6641600000000001,6.6603174099,2.27712,0.6641600000000001,2.372,4.35,0.0,4.35,6.78712,-0.23584000000000002,6.7912162681,2.27712,0.6641600000000001,2.372,4.51,-0.9,4.5989237871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 17:30:00,6.70168,-0.23326000000000002,6.7057382181000005,2.25168,0.6567400000000001,2.3455,4.45,-0.89,4.5381273670999995,6.9116800000000005,-0.24326000000000003,6.9159595032,2.25168,0.6567400000000001,2.3455,4.66,-0.9,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 18:00:00,6.70504,-0.23228000000000001,6.7090621848000005,2.25504,0.6577200000000001,2.349,4.45,-0.89,4.5381273670999995,6.89504,-0.24228000000000002,6.8992953408,2.25504,0.6577200000000001,2.349,4.64,-0.9,4.7264786046000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 18:30:00,6.81248,-0.22136000000000003,6.8160754104,2.29248,0.66864,2.388,4.52,-0.89,4.6067884692,7.01248,-0.23136,7.0162955468,2.29248,0.66864,2.388,4.72,-0.9,4.8050390217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 19:00:00,6.95824,-0.27968000000000004,6.9638584707,2.29824,0.67032,2.394,4.66,-0.9500000000000001,4.7558490304,7.15824,-0.22968000000000002,7.1619238198,2.29824,0.67032,2.394,4.86,-0.9,4.9426308784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 19:30:00,7.13824,-0.21968000000000001,7.1416195362,2.29824,0.67032,2.394,4.84,-0.89,4.92114824,7.33824,-0.22968000000000002,7.341833504,2.29824,0.67032,2.394,5.04,-0.9,5.1197265552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 20:00:00,7.45728,-0.21996000000000002,7.4605232658,2.29728,0.6700400000000001,2.393,5.16,-0.89,5.236191364,7.66728,-0.22996000000000003,7.670727749,2.29728,0.6700400000000001,2.393,5.37,-0.9,5.4448966932000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 20:30:00,7.82632,0.66976,7.8549260468,2.29632,0.66976,2.392,5.53,0.0,5.53,8.05632,-0.23024000000000003,8.0596093206,2.29632,0.66976,2.392,5.76,-0.9,5.8298885067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 21:00:00,7.53992,0.6620600000000001,7.5689310375000005,2.26992,0.6620600000000001,2.3645,5.27,0.0,5.27,7.75992,-0.23794,7.7635670829,2.26992,0.6620600000000001,2.3645,5.49,-0.9,5.5632814058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 21:30:00,7.232,-0.2215,7.2353912299,2.292,0.6685,2.3875,4.94,-0.89,5.0195318507,7.442,-0.2315,7.4455997912,2.292,0.6685,2.3875,5.15,-0.9,5.2280493494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 22:00:00,6.81064,-0.21898,6.8141594823,2.30064,0.6710200000000001,2.3965,4.51,-0.89,4.5969772677,7.01064,-0.22898000000000002,7.0143784507,2.30064,0.6710200000000001,2.3965,4.71,-0.9,4.7952163663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 22:30:00,6.7076,-0.1207,6.708685881,2.6376,0.7693,2.7475,4.07,-0.89,4.1661733041,6.8876,-0.1607,6.8894744538,2.6376,0.7693,2.7475,4.25,-0.93,4.3505631819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 23:00:00,6.63432,0.056260000000000004,6.6345585422,3.24432,0.9462600000000001,3.3795,3.39,-0.89,3.504882309,6.78432,-0.10374000000000001,6.7851131052,3.24432,0.9462600000000001,3.3795,3.54,-1.05,3.6924382188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-03-31 23:30:00,5.80432,-0.10374000000000001,5.805246993,3.24432,0.9462600000000001,3.3795,2.56,-1.05,2.7669658473,5.88432,-0.27374000000000004,5.8906837846,3.24432,0.9462600000000001,3.3795,2.64,-1.22,2.908264087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 00:00:00,4.69432,-0.36374,4.7083911318,3.24432,0.9462600000000001,3.3795,1.45,-1.31,1.9541238446,4.75432,-0.47374000000000005,4.7778644026,3.24432,0.9462600000000001,3.3795,1.51,-1.42,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 00:30:00,4.36224,-0.35518000000000005,4.3766757534,3.10224,0.9048200000000001,3.2315,1.26,-1.26,1.7819090886,4.40224,-0.41518000000000005,4.4217746946,3.10224,0.9048200000000001,3.2315,1.3,-1.32,1.8526737435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 01:00:00,4.13392,-0.28344,4.1436255622000004,2.35392,0.6865600000000001,2.452,1.78,-0.97,2.0271408437,4.14392,-0.41344000000000003,4.1644934386,2.35392,0.6865600000000001,2.452,1.79,-1.1,2.1009759637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 01:30:00,4.12192,-0.28694000000000003,4.1318953339,2.34192,0.68306,2.4395,1.78,-0.97,2.0271408437,4.26192,-0.41694000000000003,4.2822658780000005,2.34192,0.68306,2.4395,1.92,-1.1,2.2127810556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 02:00:00,4.44848,-0.25086,4.4555476712,2.32848,0.6791400000000001,2.4255,2.12,-0.93,2.3150161986,4.49848,-0.41086000000000006,4.5172035874,2.32848,0.6791400000000001,2.4255,2.17,-1.09,2.4283739416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 02:30:00,4.6124,-0.2068,4.6170336798000005,2.3424,0.6832,2.44,2.27,-0.89,2.438237068,4.7824,-0.2268,4.7877748485,2.3424,0.6832,2.44,2.44,-0.91,2.6041697333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 03:00:00,4.50912,-0.20484000000000002,4.5137703309,2.34912,0.6851600000000001,2.447,2.16,-0.89,2.3361720827,4.57912,-0.20484000000000002,4.5836993139,2.34912,0.6851600000000001,2.447,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 03:30:00,4.38016,-0.20162000000000002,4.3847978574,2.36016,0.6883800000000001,2.4585,2.02,-0.89,2.2073740055,4.56016,-0.20162000000000002,4.5646149728,2.36016,0.6883800000000001,2.4585,2.2,-0.89,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 04:00:00,4.3576,-0.2082,4.3625709163,2.3376,0.6818000000000001,2.435,2.02,-0.89,2.2073740055,4.4776,-0.2082,4.4824378412,2.3376,0.6818000000000001,2.435,2.14,-0.89,2.3176928183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 04:30:00,4.324,-0.2005,4.3286460065,2.364,0.6895,2.4625,1.96,-0.89,2.1526030753,4.384,-0.2005,4.3885824875,2.364,0.6895,2.4625,2.02,-0.89,2.2073740055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 05:00:00,4.27304,-0.20078000000000001,4.2777544869,2.36304,0.68922,2.4615,1.9100000000000001,-0.89,2.1071782079,4.38304,-0.20078000000000001,4.3876362942,2.36304,0.68922,2.4615,2.02,-0.89,2.2073740055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 05:30:00,4.338,-0.211,4.3431284807,2.328,0.679,2.425,2.01,-0.89,2.1982265579,4.498,-0.211,4.5029462577,2.328,0.679,2.425,2.17,-0.89,2.3454210709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 06:00:00,4.60472,-0.20904,4.6094624415,2.33472,0.68096,2.432,2.27,-0.89,2.438237068,4.72472,-0.20904,4.7293421107,2.33472,0.68096,2.432,2.39,-0.89,2.5503333115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 06:30:00,5.28232,-0.25974,5.2887020572,2.33232,0.6802600000000001,2.4295,2.95,-0.9400000000000001,3.0961427616,5.46232,-0.20974,5.4663452736,2.33232,0.6802600000000001,2.4295,3.13,-0.89,3.2540743692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 07:00:00,5.76048,-0.20736000000000002,5.7642109607,2.34048,0.68264,2.438,3.42,-0.89,3.5339071861,5.9604800000000004,-0.20736000000000002,5.9640858478,2.34048,0.68264,2.438,3.62,-0.89,3.7278009603999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 07:30:00,6.41848,-0.21086000000000002,6.4219426539,2.32848,0.6791400000000001,2.4255,4.09,-0.89,4.1857137981,6.61848,-0.21086000000000002,6.6218380719,2.32848,0.6791400000000001,2.4255,4.29,-0.89,4.3813468249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 08:00:00,6.64888,0.67634,6.6831909332,2.31888,0.67634,2.4155,4.33,0.0,4.33,6.84888,-0.21366000000000002,6.8522118947,2.31888,0.67634,2.4155,4.53,-0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 08:30:00,6.5548,0.6664,6.5885880126,2.2848,0.6664,2.38,4.27,0.0,4.27,6.7648,-0.22360000000000002,6.7684943673,2.2848,0.6664,2.38,4.48,-0.89,4.5675485766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 09:00:00,6.28608,0.6609400000000001,6.3207312433,2.26608,0.6609400000000001,2.3605,4.02,0.0,4.02,6.50608,-0.22906,6.5101110167,2.26608,0.6609400000000001,2.3605,4.24,-0.89,4.3324011818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 09:30:00,6.35176,0.65968,6.3859245846,2.26176,0.65968,2.356,4.09,0.0,4.09,6.54176,0.65968,6.5749373837,2.26176,0.65968,2.356,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 10:00:00,6.32,0.665,6.3548898496,2.2800000000000002,0.665,2.375,4.04,0.0,4.04,6.53,0.665,6.5637736859,2.2800000000000002,0.665,2.375,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 10:30:00,6.27776,0.6701800000000001,6.313431068,2.2977600000000002,0.6701800000000001,2.3935,3.98,0.0,3.98,6.48776,0.6701800000000001,6.5222826564,2.2977600000000002,0.6701800000000001,2.3935,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 11:00:00,6.224,0.6545000000000001,6.2583181647,2.2439999999999998,0.6545000000000001,2.3375,3.98,0.0,3.98,6.434,0.6545000000000001,6.4672038974,2.2439999999999998,0.6545000000000001,2.3375,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 11:30:00,6.23552,0.65786,6.2701267491,2.25552,0.65786,2.3495,3.98,0.0,3.98,6.44552,0.65786,6.479005159,2.25552,0.65786,2.3495,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 12:00:00,6.08,-0.355,6.09035508,2.2800000000000002,0.665,2.375,3.8,-1.02,3.9345139471,6.26,-0.465,6.2772466098,2.2800000000000002,0.665,2.375,3.98,-1.13,4.1373058867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 12:30:00,6.01832,0.65576,6.053940601,2.24832,0.65576,2.342,3.77,0.0,3.77,6.22832,0.65576,6.2627462985,2.24832,0.65576,2.342,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 13:00:00,5.99776,0.6701800000000001,6.035086267,2.2977600000000002,0.6701800000000001,2.3935,3.7,0.0,3.7,6.17776,0.6701800000000001,6.2140051376,2.2977600000000002,0.6701800000000001,2.3935,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 13:30:00,5.90512,0.66066,5.9419621212,2.26512,0.66066,2.3595,3.64,0.0,3.64,6.06512,0.66066,6.1009960048,2.26512,0.66066,2.3595,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 14:00:00,5.80936,0.64148,5.8446693833,2.19936,0.64148,2.291,3.61,0.0,3.61,5.97936,0.64148,6.0136713079,2.19936,0.64148,2.291,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 14:30:00,5.7252,0.6461,5.7615414821,2.2152,0.6461,2.3075,3.51,0.0,3.51,5.8652,0.6461,5.9006793041000005,2.2152,0.6461,2.3075,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 15:00:00,5.5990400000000005,0.64722,5.6363235047,2.21904,0.64722,2.3115,3.38,0.0,3.38,5.77904,0.64722,5.8151695633,2.21904,0.64722,2.3115,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 15:30:00,5.63488,0.63434,5.6704726302,2.17488,0.63434,2.2655,3.46,0.0,3.46,5.79488,0.63434,5.8294958143999995,2.17488,0.63434,2.2655,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 16:00:00,5.87384,0.61362,5.9058044202,2.10384,0.61362,2.1915,3.77,0.0,3.77,6.07384,0.61362,6.1047573129,2.10384,0.61362,2.1915,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 16:30:00,6.24688,0.62034,6.2776055507,2.12688,0.62034,2.2155,4.12,0.0,4.12,6.45688,0.62034,6.4866109063,2.12688,0.62034,2.2155,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 17:00:00,6.57792,0.62356,6.6074093713,2.13792,0.62356,2.227,4.44,0.0,4.44,6.80792,0.62356,6.836417322,2.13792,0.62356,2.227,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 17:30:00,7.05192,0.61306,7.0785180829,2.10192,0.61306,2.1895,4.95,0.0,4.95,7.29192,0.61306,7.317645786,2.10192,0.61306,2.1895,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 18:00:00,7.41904,0.6122200000000001,7.444257374,2.09904,0.6122200000000001,2.1865,5.32,0.0,5.32,7.65904,0.6122200000000001,7.6834697273,2.09904,0.6122200000000001,2.1865,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 18:30:00,7.57752,0.62636,7.6033634794000005,2.14752,0.62636,2.237,5.43,0.0,5.43,7.84752,0.62636,7.8724771832,2.14752,0.62636,2.237,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 19:00:00,7.63968,0.6357400000000001,7.6660860842,2.17968,0.6357400000000001,2.2705,5.46,0.0,5.46,7.90968,0.6357400000000001,7.9351876506,2.17968,0.6357400000000001,2.2705,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 19:30:00,7.55488,0.63434,7.5814641759,2.17488,0.63434,2.2655,5.38,0.0,5.38,7.82488,0.63434,7.850549933,2.17488,0.63434,2.2655,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 20:00:00,7.77816,0.63238,7.8038245399,2.16816,0.63238,2.2585,5.61,0.0,5.61,8.06816,0.63238,8.0929049327,2.16816,0.63238,2.2585,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 20:30:00,8.01576,0.63168,8.0406111708,2.16576,0.63168,2.2560000000000002,5.85,0.0,5.85,8.29576,0.63168,8.3197748527,2.16576,0.63168,2.2560000000000002,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 21:00:00,7.69328,0.62804,7.7188724177,2.15328,0.62804,2.243,5.54,0.0,5.54,8.00328,0.62804,8.0278842169,2.15328,0.62804,2.243,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 21:30:00,7.24376,0.6281800000000001,7.2709469156,2.15376,0.6281800000000001,2.2435,5.09,0.0,5.09,7.52376,0.6281800000000001,7.5499387183,2.15376,0.6281800000000001,2.2435,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 22:00:00,6.8264,0.6377,6.8561212249,2.1864,0.6377,2.2775,4.64,0.0,4.64,7.0764,-0.2523,7.0808962886,2.1864,0.6377,2.2775,4.89,-0.89,4.9703319809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 22:30:00,6.29064,0.63602,6.3227108941,2.18064,0.63602,2.2715,4.11,0.0,4.11,6.49064,-0.25398000000000004,6.4956072426,2.18064,0.63602,2.2715,4.31,-0.89,4.4009317195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 23:00:00,5.63272,-0.48754000000000003,5.6537801381,2.2027200000000002,0.64246,2.2945,3.43,-1.13,3.6113432404,5.83272,-0.27754,5.8393193996,2.2027200000000002,0.64246,2.2945,3.63,-0.92,3.7447696858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-01 23:30:00,5.0268,-0.2376,5.0324121453,2.2368,0.6524,2.33,2.79,-0.89,2.9285149820000003,5.1868,-0.2376,5.1922392087,2.2368,0.6524,2.33,2.95,-0.89,3.0813308813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 00:00:00,4.60016,-0.23662000000000002,4.6062415319,2.24016,0.6533800000000001,2.3335,2.36,-0.89,2.522241067,4.72016,-0.23662000000000002,4.7260871183,2.24016,0.6533800000000001,2.3335,2.48,-0.89,2.6348624253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 00:30:00,4.2856,-0.2467,4.2926947539,2.2056,0.6433,2.2975,2.08,-0.89,2.2624102192,4.3756,-0.2467,4.3825490585,2.2056,0.6433,2.2975,2.17,-0.89,2.3454210709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 01:00:00,4.04272,-0.24754,4.0502914772,2.2027200000000002,0.64246,2.2945,1.8399999999999999,-0.89,2.0439422692,4.17272,-0.24754,4.1800560104,2.2027200000000002,0.64246,2.2945,1.97,-0.89,2.1617122843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 01:30:00,4.21008,-0.18706,4.2142336255,2.4100800000000002,0.70294,2.5105,1.8,-0.89,2.0080089641,4.31008,-0.18706,4.3141373471,2.4100800000000002,0.70294,2.5105,1.9,-0.89,2.0981182045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 02:00:00,4.40504,-0.24978000000000003,4.4121159833,2.19504,0.64022,2.2865,2.21,-0.89,2.3824777019,4.5750399999999996,-0.24978000000000003,4.5818534514,2.19504,0.64022,2.2865,2.38,-0.89,2.5409643839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 02:30:00,4.4938400000000005,-0.25888,4.5012905705,2.16384,0.63112,2.254,2.33,-0.89,2.4941932563,4.62384,-0.25888,4.6310814288,2.16384,0.63112,2.254,2.46,-0.89,2.6160466357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 03:00:00,4.42504,-0.24978000000000003,4.4320840527,2.19504,0.64022,2.2865,2.23,-0.89,2.4010414407000003,4.56504,-0.24978000000000003,4.5718683544,2.19504,0.64022,2.2865,2.37,-0.89,2.5316002844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 03:30:00,4.3304,-0.24530000000000002,4.3373420721,2.2104,0.6447,2.3025,2.12,-0.89,2.2992390045,4.4504,-0.24530000000000002,4.4571551745,2.2104,0.6447,2.3025,2.24,-0.89,2.4103319273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 04:00:00,4.23456,-0.24992000000000003,4.241928618,2.19456,0.6400800000000001,2.286,2.04,-0.89,2.225690904,4.3845600000000005,-0.24992000000000003,4.3916769462,2.19456,0.6400800000000001,2.286,2.19,-0.89,2.3639373934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 04:30:00,4.23264,-0.25048000000000004,4.2400449998,2.19264,0.6395200000000001,2.284,2.04,-0.89,2.225690904,4.41264,-0.25048000000000004,4.4197434315,2.19264,0.6395200000000001,2.284,2.22,-0.89,2.3917566766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 05:00:00,4.23312,-0.25034,4.2405158943,2.19312,0.63966,2.2845,2.04,-0.89,2.225690904,4.34312,-0.25034,4.3503288899,2.19312,0.63966,2.2845,2.15,-0.89,2.326929307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 05:30:00,4.36792,-0.24894000000000002,4.3750081428,2.19792,0.6410600000000001,2.2895,2.17,-0.89,2.3454210709,4.45792,-0.24894000000000002,4.4648652667,2.19792,0.6410600000000001,2.2895,2.26,-0.89,2.4289298055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 06:00:00,4.60744,-0.24908000000000002,4.6141677689,2.19744,0.64092,2.289,2.41,-0.89,2.5690854404,4.73744,-0.24908000000000002,4.7439834106,2.19744,0.64092,2.289,2.54,-0.89,2.6914122687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 06:30:00,5.16672,-0.24054000000000003,5.1723162171,2.22672,0.64946,2.3195,2.94,-0.89,3.071758454,5.34672,-0.24054000000000003,5.3521280114,2.22672,0.64946,2.3195,3.12,-0.89,3.2444568112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 07:00:00,5.80448,0.65464,5.8412791065,2.2444800000000003,0.65464,2.338,3.56,0.0,3.56,5.9844800000000005,-0.23536,5.9891063774,2.2444800000000003,0.65464,2.338,3.74,-0.89,3.8444375401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 07:30:00,6.43576,0.6491800000000001,6.4684187751,2.22576,0.6491800000000001,2.3185000000000002,4.21,0.0,4.21,6.62576,-0.24082,6.6301349798,2.22576,0.6491800000000001,2.3185000000000002,4.4,-0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 08:00:00,6.59168,0.63924,6.6226031891,2.19168,0.63924,2.283,4.4,0.0,4.4,6.81168,-0.25076000000000004,6.8162940811,2.19168,0.63924,2.283,4.62,-0.89,4.704944208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 08:30:00,6.50792,0.6410600000000001,6.5394174549,2.19792,0.6410600000000001,2.2895,4.31,0.0,4.31,6.70792,0.6410600000000001,6.7384826667,2.19792,0.6410600000000001,2.2895,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 09:00:00,6.27976,0.63868,6.3121547668,2.18976,0.63868,2.281,4.09,0.0,4.09,6.46976,0.63868,6.5012080877,2.18976,0.63868,2.281,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 09:30:00,6.45632,0.6347600000000001,6.4874485123,2.17632,0.6347600000000001,2.267,4.28,0.0,4.28,6.65632,0.6347600000000001,6.6865174942,2.17632,0.6347600000000001,2.267,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 10:00:00,6.52384,0.63112,6.5542963619,2.16384,0.63112,2.254,4.36,0.0,4.36,6.73384,0.63112,6.7633507672,2.16384,0.63112,2.254,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 10:30:00,6.45624,0.63182,6.4870818902,2.16624,0.63182,2.2565,4.29,0.0,4.29,6.66624,0.63182,6.696114713,2.16624,0.63182,2.2565,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 11:00:00,6.58232,0.6277600000000001,6.6121871722000005,2.15232,0.6277600000000001,2.242,4.43,0.0,4.43,6.80232,0.6277600000000001,6.8312253659,2.15232,0.6277600000000001,2.242,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 11:30:00,6.5732,0.6251,6.6028560676,2.1432,0.6251,2.2325,4.43,0.0,4.43,6.7732,0.6251,6.8019841407,2.1432,0.6251,2.2325,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 12:00:00,6.56152,0.6158600000000001,6.5903587345,2.11152,0.6158600000000001,2.1995,4.45,0.0,4.45,6.78152,0.6158600000000001,6.8094270721,2.11152,0.6158600000000001,2.1995,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 12:30:00,6.59272,0.6249600000000001,6.6222754398,2.14272,0.6249600000000001,2.232,4.45,0.0,4.45,6.8127200000000006,0.6249600000000001,6.8413250763,2.14272,0.6249600000000001,2.232,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 13:00:00,6.416,-0.377,6.4270665937,2.136,0.623,2.225,4.28,-1.0,4.3952701851,6.636,-0.487,6.6538458804000005,2.136,0.623,2.225,4.5,-1.11,4.6348786392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 13:30:00,6.3332,0.6251,6.3639745639,2.1432,0.6251,2.2325,4.19,0.0,4.19,6.5432,-0.2649,6.5485600135,2.1432,0.6251,2.2325,4.4,-0.89,4.489109043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 14:00:00,6.25184,0.6276200000000001,6.2832642989,2.15184,0.6276200000000001,2.2415,4.1,0.0,4.1,6.44184,0.6276200000000001,6.472341883,2.15184,0.6276200000000001,2.2415,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 14:30:00,6.1136,0.6223000000000001,6.145190172,2.1336,0.6223000000000001,2.2225,3.98,0.0,3.98,6.3136,0.6223000000000001,6.3441943736,2.1336,0.6223000000000001,2.2225,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 15:00:00,6.2404,0.6097,6.270113735,2.0904,0.6097,2.1775,4.15,0.0,4.15,6.4404,0.6097,6.4691951779,2.0904,0.6097,2.1775,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 15:30:00,6.218,0.609,6.2477519957,2.088,0.609,2.175,4.13,0.0,4.13,6.418,0.609,6.4468290655,2.088,0.609,2.175,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 16:00:00,6.51168,0.60424,6.5396546086,2.07168,0.60424,2.158,4.44,0.0,4.44,6.72168,0.60424,6.7487841868,2.07168,0.60424,2.158,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 16:30:00,6.90936,0.6239800000000001,6.9374784072,2.13936,0.6239800000000001,2.2285,4.77,0.0,4.77,7.14936,0.6239800000000001,7.1765381243,2.13936,0.6239800000000001,2.2285,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 17:00:00,7.42488,0.63434,7.4519279552,2.17488,0.63434,2.2655,5.25,0.0,5.25,7.68488,0.63434,7.7110160063,2.17488,0.63434,2.2655,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 17:30:00,7.8848,0.6314000000000001,7.9100402654,2.1648,0.6314000000000001,2.255,5.72,0.0,5.72,8.1548,0.6314000000000001,8.1792071132,2.1648,0.6314000000000001,2.255,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 18:00:00,7.98736,0.6379800000000001,8.0127984032,2.18736,0.6379800000000001,2.2785,5.8,0.0,5.8,8.24736,0.6379800000000001,8.2719988787,2.18736,0.6379800000000001,2.2785,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 18:30:00,8.278,0.644,8.3030127062,2.208,0.644,2.3,6.07,0.0,6.07,8.558,0.644,8.5821966885,2.208,0.644,2.3,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 19:00:00,8.44224,0.64232,8.4666399002,2.20224,0.64232,2.294,6.24,0.0,6.24,8.72224,0.64232,8.7458587686,2.20224,0.64232,2.294,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 19:30:00,8.25208,0.63644,8.2765862649,2.18208,0.63644,2.273,6.07,0.0,6.07,8.58208,0.63644,8.6056465765,2.18208,0.63644,2.273,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 20:00:00,8.2684,0.6412,8.2932247045,2.1984,0.6412,2.29,6.07,0.0,6.07,8.5684,0.6412,8.592358,2.1984,0.6412,2.29,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 20:30:00,8.4732,0.6601,8.4988734695,2.2632,0.6601,2.3575,6.21,0.0,6.21,8.7932,0.6601,8.8179418375,2.2632,0.6601,2.3575,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 21:00:00,8.16808,0.6994400000000001,8.1979721395,2.39808,0.6994400000000001,2.498,5.77,0.0,5.77,8.46808,0.6994400000000001,8.4969168055,2.39808,0.6994400000000001,2.498,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 21:30:00,7.70528,-0.33346000000000003,7.7124921686,2.28528,0.66654,2.3805,5.42,-1.0,5.5114789304,7.98528,-0.44346,7.9975842259,2.28528,0.66654,2.3805,5.7,-1.11,5.8070732732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 22:00:00,7.0816,0.6713,7.1133467686,2.3016,0.6713,2.3975,4.78,0.0,4.78,7.3416,-0.2187,7.3448567209,2.3016,0.6713,2.3975,5.04,-0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 22:30:00,6.55304,-0.21828000000000003,6.5566744162,2.30304,0.6717200000000001,2.399,4.25,-0.89,4.3421883884,6.77304,-0.21828000000000003,6.7765564264,2.30304,0.6717200000000001,2.399,4.47,-0.89,4.5577406684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 23:00:00,5.90296,0.66878,5.940724152,2.29296,0.66878,2.3885,3.61,0.0,3.61,6.08296,-0.22122000000000003,6.0869812428,2.29296,0.66878,2.3885,3.79,-0.89,3.893096454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-02 23:30:00,5.3192,-0.2194,5.3237228515,2.2992,0.6706000000000001,2.395,3.02,-0.89,3.1484122983,5.4892,-0.2194,5.4935828928,2.2992,0.6706000000000001,2.395,3.19,-0.89,3.3118272902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 00:00:00,4.79056,-0.35192,4.8034688299,2.29056,0.66808,2.386,2.5,-1.02,2.7000740731,4.94056,-0.22192,4.9455415881,2.29056,0.66808,2.386,2.65,-0.89,2.7954606061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 00:30:00,4.3868,-0.22010000000000002,4.3923180953,2.2968,0.6699,2.3925,2.09,-0.89,2.2716073604,4.5268,-0.22010000000000002,4.5321476421,2.2968,0.6699,2.3925,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 01:00:00,4.19264,-0.21548,4.1981736267,2.31264,0.67452,2.409,1.88,-0.89,2.0800240383,4.31264,-0.21548,4.3180198471,2.31264,0.67452,2.409,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 01:30:00,4.33648,-0.21436000000000002,4.3417748675,2.31648,0.67564,2.4130000000000003,2.02,-0.89,2.2073740055,4.50648,-0.21436000000000002,4.5115753568,2.31648,0.67564,2.4130000000000003,2.19,-0.89,2.3639373934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 02:00:00,4.67264,-0.21548,4.6776058192,2.31264,0.67452,2.409,2.36,-0.89,2.522241067,4.80264,-0.21548,4.8074715392,2.31264,0.67452,2.409,2.49,-0.89,2.6442768387999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 02:30:00,4.74584,-0.20288,4.750174481,2.35584,0.6871200000000001,2.454,2.39,-0.89,2.5503333115,4.84584,-0.20288,4.8500851127,2.35584,0.6871200000000001,2.454,2.49,-0.89,2.6442768387999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 03:00:00,4.73464,-0.21198000000000003,4.7393830242,2.32464,0.6780200000000001,2.4215,2.41,-0.89,2.5690854404,4.84464,-0.21198000000000003,4.8492754356,2.32464,0.6780200000000001,2.4215,2.52,-0.89,2.672545603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 03:30:00,4.70216,-0.21562,4.7071010877,2.31216,0.6743800000000001,2.4085,2.39,-0.89,2.5503333115,4.79216,-0.21562,4.7970083854,2.31216,0.6743800000000001,2.4085,2.48,-0.89,2.6348624253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 04:00:00,4.5828,-0.2096,4.5875906531,2.3328,0.6804,2.43,2.25,-0.89,2.4196280706,4.7528,-0.2096,4.7574194686,2.3328,0.6804,2.43,2.42,-0.89,2.5784685377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 04:30:00,4.55224,-0.21268,4.5572054814000005,2.32224,0.67732,2.419,2.23,-0.89,2.4010414407000003,4.69224,-0.21268,4.6970574831,2.32224,0.67732,2.419,2.37,-0.89,2.5316002844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 05:00:00,4.54408,-0.21506000000000003,4.5491662808,2.31408,0.6749400000000001,2.4105,2.23,-0.89,2.4010414407000003,4.68408,-0.21506000000000003,4.689014422,2.31408,0.6749400000000001,2.4105,2.37,-0.89,2.5316002844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 05:30:00,4.65552,-0.21464000000000003,4.6604652987,2.3155200000000002,0.6753600000000001,2.412,2.34,-0.89,2.5035374972,4.76552,-0.21464000000000003,4.7703512659000005,2.3155200000000002,0.6753600000000001,2.412,2.45,-0.89,2.6066453537000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 06:00:00,4.914,-0.218,4.918833195,2.304,0.672,2.4,2.61,-0.89,2.7575713953000003,5.074,-0.218,5.0786809311,2.304,0.672,2.4,2.77,-0.89,2.9094673052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 06:30:00,5.56408,0.6749400000000001,5.6048666576,2.31408,0.6749400000000001,2.4105,3.25,0.0,3.25,5.74408,-0.21506000000000003,5.7481045441,2.31408,0.6749400000000001,2.4105,3.43,-0.89,3.5435857546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 07:00:00,6.15992,0.67956,6.1972910372,2.32992,0.67956,2.427,3.83,0.0,3.83,6.33992,-0.21044000000000002,6.34341159,2.32992,0.67956,2.427,4.01,-0.89,4.107578362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 07:30:00,6.7816,0.6713,6.8147444743,2.3016,0.6713,2.3975,4.48,0.0,4.48,6.9916,-0.2187,6.9950196747,2.3016,0.6713,2.3975,4.69,-0.89,4.7736987756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 08:00:00,6.94744,0.65842,6.9785700147,2.25744,0.65842,2.3515,4.69,0.0,4.69,7.16744,-0.23158,7.1711801992,2.25744,0.65842,2.3515,4.91,-0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 08:30:00,6.93688,0.65534,6.9677668338,2.24688,0.65534,2.3405,4.69,0.0,4.69,7.15688,0.65534,7.1868214009999996,2.24688,0.65534,2.3405,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 09:00:00,6.6310400000000005,0.6507200000000001,6.6628918646,2.23104,0.6507200000000001,2.324,4.4,0.0,4.4,6.83104,0.6507200000000001,6.8619635674,2.23104,0.6507200000000001,2.324,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 09:30:00,6.6768,0.6524,6.708597767,2.2368,0.6524,2.33,4.44,0.0,4.44,6.8868,0.6524,6.917632543,2.2368,0.6524,2.33,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 10:00:00,6.574,0.742,6.6157418329,2.544,0.742,2.65,4.03,0.0,4.03,6.7940000000000005,-0.148,6.7956118194,2.544,0.742,2.65,4.25,-0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 10:30:00,6.65096,0.64778,6.6824312828,2.22096,0.64778,2.3135,4.43,0.0,4.43,6.86096,0.64778,6.8914723427,2.22096,0.64778,2.3135,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 11:00:00,6.46536,0.65198,6.4981503407,2.23536,0.65198,2.3285,4.23,0.0,4.23,6.68536,0.65198,6.717076466,2.23536,0.65198,2.3285,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 11:30:00,6.41352,0.6368600000000001,6.4450624085,2.18352,0.6368600000000001,2.2745,4.23,0.0,4.23,6.63352,0.6368600000000001,6.6640211772,2.18352,0.6368600000000001,2.2745,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 12:00:00,6.42744,0.64092,6.4593160164,2.19744,0.64092,2.289,4.23,0.0,4.23,6.64744,0.64092,6.6782660175,2.19744,0.64092,2.289,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 12:30:00,6.49008,0.6329400000000001,6.5208704519000005,2.17008,0.6329400000000001,2.2605,4.32,0.0,4.32,6.69008,0.6329400000000001,6.7199541256,2.17008,0.6329400000000001,2.2605,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 13:00:00,6.65656,0.64358,6.6875994385,2.20656,0.64358,2.2984999999999998,4.45,0.0,4.45,6.86656,0.64358,6.8966543664,2.20656,0.64358,2.2984999999999998,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 13:30:00,6.64888,-0.24866000000000002,6.6535281656,2.19888,0.64134,2.2905,4.45,-0.89,4.5381273670999995,6.85888,-0.32866,6.8667497588,2.19888,0.64134,2.2905,4.66,-0.97,4.7598844524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 14:00:00,6.56792,0.6410600000000001,6.599131083,2.19792,0.6410600000000001,2.2895,4.37,0.0,4.37,6.75792,0.6410600000000001,6.7882575563,2.19792,0.6410600000000001,2.2895,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 14:30:00,6.6128,0.6454000000000001,6.6442204208,2.2128,0.6454000000000001,2.305,4.4,0.0,4.4,6.8028,0.6454000000000001,6.8333468374,2.2128,0.6454000000000001,2.305,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 15:00:00,6.676,0.6405000000000001,6.7066546243000005,2.196,0.6405000000000001,2.2875,4.48,0.0,4.48,6.886,0.6405000000000001,6.9157238414,2.196,0.6405000000000001,2.2875,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 15:30:00,6.69496,0.6372800000000001,6.725222316,2.1849600000000002,0.6372800000000001,2.276,4.51,0.0,4.51,6.89496,0.6372800000000001,6.924348287,2.1849600000000002,0.6372800000000001,2.276,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 16:00:00,7.09744,0.65842,7.1279149441,2.25744,0.65842,2.3515,4.84,0.0,4.84,7.32744,0.65842,7.3569622705,2.25744,0.65842,2.3515,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 16:30:00,7.52704,0.66122,7.5560269355,2.26704,0.66122,2.3615,5.26,0.0,5.26,7.77704,0.66122,7.8050985292,2.26704,0.66122,2.3615,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 17:00:00,7.75768,0.66724,7.7863218659,2.28768,0.66724,2.383,5.47,0.0,5.47,8.01768,0.66724,8.0453963109,2.28768,0.66724,2.383,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 17:30:00,8.07152,0.6683600000000001,8.0991444116,2.2915200000000002,0.6683600000000001,2.387,5.78,0.0,5.78,8.37152,0.6683600000000001,8.398157667,2.2915200000000002,0.6683600000000001,2.387,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 18:00:00,8.25896,0.66178,8.2854313738,2.26896,0.66178,2.3635,5.99,0.0,5.99,8.55896,0.66178,8.584506337,2.26896,0.66178,2.3635,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 18:30:00,8.30504,0.6577200000000001,8.3310434521,2.25504,0.6577200000000001,2.349,6.05,0.0,6.05,8.595040000000001,0.6577200000000001,8.6201686874,2.25504,0.6577200000000001,2.349,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 19:00:00,8.44232,0.66276,8.4682948579,2.27232,0.66276,2.367,6.17,0.0,6.17,8.74232,0.66276,8.7674061044,2.27232,0.66276,2.367,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 19:30:00,8.30176,0.65968,8.3279287221,2.26176,0.65968,2.356,6.04,0.0,6.04,8.55176,0.65968,8.5771660122,2.26176,0.65968,2.356,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 20:00:00,8.27224,0.6598200000000001,8.2985129421,2.2622400000000003,0.6598200000000001,2.3565,6.01,0.0,6.01,8.51224,0.6598200000000001,8.5377744319,2.2622400000000003,0.6598200000000001,2.3565,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 20:30:00,8.5444,-0.3008,8.5496930939,2.2944,0.6692,2.39,6.25,-0.97,6.3248241082,8.8244,-0.4208,8.8344274291,2.2944,0.6692,2.39,6.53,-1.09,6.6203474229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 21:00:00,8.29856,0.6645800000000001,8.3251285065,2.27856,0.6645800000000001,2.3735,6.02,0.0,6.02,8.60856,0.6645800000000001,8.6341746479,2.27856,0.6645800000000001,2.3735,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 21:30:00,7.75,0.665,7.7784783216,2.2800000000000002,0.665,2.375,5.47,0.0,5.47,8.04,-0.225,8.0431477047,2.2800000000000002,0.665,2.375,5.76,-0.89,5.8283531122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 22:00:00,7.3392,0.6706000000000001,7.3697734701,2.2992,0.6706000000000001,2.395,5.04,0.0,5.04,7.6192,-0.2194,7.6223582309,2.2992,0.6706000000000001,2.395,5.32,-0.89,5.3939317756000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 22:30:00,6.83344,-0.44108,6.8476604618,2.29344,0.6689200000000001,2.3890000000000002,4.54,-1.11,4.6737244249,7.06344,-0.25108,7.0679010887,2.29344,0.6689200000000001,2.3890000000000002,4.77,-0.92,4.8579110737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 23:00:00,6.08344,0.6689200000000001,6.1201058978,2.29344,0.6689200000000001,2.3890000000000002,3.79,0.0,3.79,6.28344,-0.22108000000000003,6.2873280971,2.29344,0.6689200000000001,2.3890000000000002,3.99,-0.89,4.0880557726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-03 23:30:00,5.46632,-0.24024,5.4715966226,2.29632,0.66976,2.392,3.17,-0.91,3.2980297148,5.6363199999999996,-0.22024000000000002,5.6406213133000005,2.29632,0.66976,2.392,3.34,-0.89,3.4565445173000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 00:00:00,4.91344,-0.24108000000000002,4.9193507905,2.29344,0.6689200000000001,2.3890000000000002,2.62,-0.91,2.7735356497,5.02344,-0.22108000000000003,5.028302477,2.29344,0.6689200000000001,2.3890000000000002,2.73,-0.89,2.8714108031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 00:30:00,4.53216,-0.25312,4.539222841,2.25216,0.65688,2.346,2.2800000000000002,-0.91,2.454893073,4.61216,-0.23312000000000002,4.618047726,2.25216,0.65688,2.346,2.36,-0.89,2.522241067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 01:00:00,4.33792,-0.25144,4.345201031,2.25792,0.65856,2.352,2.08,-0.91,2.2703523956,4.48792,-0.23144,4.4938836656,2.25792,0.65856,2.352,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 01:30:00,4.50904,-0.24528000000000003,4.5157063678,2.27904,0.6647200000000001,2.374,2.23,-0.91,2.4085265205,4.62904,-0.22528,4.6345185726,2.27904,0.6647200000000001,2.374,2.35,-0.89,2.5128867861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 02:00:00,4.84384,-0.24388,4.8499756082,2.28384,0.66612,2.379,2.56,-0.91,2.7169284127,4.93384,-0.22388000000000002,4.9389168246,2.28384,0.66612,2.379,2.65,-0.89,2.7954606061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 02:30:00,4.9496,-0.2422,4.9555222732,2.2896,0.6678000000000001,2.385,2.66,-0.91,2.8113519879,5.0496,-0.2222,5.054486423,2.2896,0.6678000000000001,2.385,2.76,-0.89,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 03:00:00,4.86848,-0.23086,4.8739505383,2.32848,0.6791400000000001,2.4255,2.54,-0.91,2.6980919184000003,4.9684800000000005,-0.21086000000000002,4.9729523877,2.32848,0.6791400000000001,2.4255,2.64,-0.89,2.7859827709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 03:30:00,4.76856,-0.14292000000000002,4.7707012692,2.69856,0.7870800000000001,2.811,2.07,-0.93,2.2693170779000003,4.88856,-0.24292000000000002,4.8945918114,2.69856,0.7870800000000001,2.811,2.19,-1.03,2.4201239638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 04:00:00,4.6948,-0.18860000000000002,4.6985867024,2.4048,0.7014,2.505,2.29,-0.89,2.4568679248,4.8048,-0.21860000000000002,4.8097701608,2.4048,0.7014,2.505,2.4,-0.92,2.5702918122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 04:30:00,4.66752,-0.22864,4.6731166474,2.26752,0.6613600000000001,2.362,2.4,-0.89,2.5597070145,4.73752,-0.22864,4.7430340501,2.26752,0.6613600000000001,2.362,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 05:00:00,4.59808,-0.22556,4.6036091276,2.27808,0.66444,2.373,2.32,-0.89,2.4848541205,4.74808,-0.22556,4.753434653,2.27808,0.66444,2.373,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 05:30:00,4.70792,-0.23144,4.7136053293,2.25792,0.65856,2.352,2.45,-0.89,2.6066453537000003,4.84792,-0.23144,4.8534413358,2.25792,0.65856,2.352,2.59,-0.89,2.7386493021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
