Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-04-04 06:00:00,4.96752,-0.22864,4.9727790218,2.26752,0.6613600000000001,2.362,2.7,-0.89,2.8429034454,5.09752,-0.22864,5.1026450396,2.26752,0.6613600000000001,2.362,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 06:30:00,5.6128,-0.2871,5.6201379208999995,2.2728,0.6629,2.3675,3.34,-0.9500000000000001,3.4724775017000002,5.8028,-0.22710000000000002,5.8072422242,2.2728,0.6629,2.3675,3.5300000000000002,-0.89,3.640467003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 07:00:00,6.12712,-0.22584,6.1312807145,2.27712,0.6641600000000001,2.372,3.85,-0.89,3.9515313487,6.31712,-0.22584,6.3211556538,2.27712,0.6641600000000001,2.372,4.04,-0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 07:30:00,6.80664,0.66402,6.8389524527,2.27664,0.66402,2.3715,4.53,0.0,4.53,7.01664,-0.22598000000000001,7.0202780465,2.27664,0.66402,2.3715,4.74,-0.89,4.8228311188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 08:00:00,7.05008,0.65044,7.0800212005,2.23008,0.65044,2.323,4.82,0.0,4.82,7.27008,-0.23956000000000002,7.2740258592,2.23008,0.65044,2.323,5.04,-0.89,5.1179781164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 08:30:00,6.94752,0.6438600000000001,6.9772910108,2.20752,0.6438600000000001,2.2995,4.74,0.0,4.74,7.16752,0.6438600000000001,7.1963809411,2.20752,0.6438600000000001,2.2995,4.96,0.0,4.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 09:00:00,6.7118400000000005,0.64512,6.7427721302,2.21184,0.64512,2.304,4.5,0.0,4.5,6.92184,0.64512,6.9518378002,2.21184,0.64512,2.304,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 09:30:00,6.9276,0.6468,6.9577289398,2.2176,0.6468,2.31,4.71,0.0,4.71,7.1376,0.6468,7.1668461683,2.2176,0.6468,2.31,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 10:00:00,7.05144,0.64792,7.0811444273,2.22144,0.64792,2.314,4.83,0.0,4.83,7.28144,0.64792,7.3102099012,2.22144,0.64792,2.314,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 10:30:00,7.11952,0.64736,7.1488908231,2.21952,0.64736,2.312,4.9,0.0,4.9,7.33952,0.64736,7.3680138979,2.21952,0.64736,2.312,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 11:00:00,7.15376,0.64568,7.1828396056,2.21376,0.64568,2.306,4.94,0.0,4.94,7.37376,0.64568,7.401975358,2.21376,0.64568,2.306,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 11:30:00,7.25192,0.7005600000000001,7.2856796526,2.40192,0.7005600000000001,2.502,4.85,0.0,4.85,7.47192,-0.18944000000000003,7.4743211063,2.40192,0.7005600000000001,2.502,5.07,-0.89,5.1475236765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 12:00:00,7.33272,0.8174600000000001,7.3781449871,2.80272,0.8174600000000001,2.9195,4.53,0.0,4.53,7.55272,-0.07254000000000001,7.5530683467,2.80272,0.8174600000000001,2.9195,4.75,-0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 12:30:00,7.34744,0.013420000000000001,7.3474522557,3.09744,0.9034200000000001,3.2265,4.25,-0.89,4.3421883884,7.55744,0.013420000000000001,7.5574519152,3.09744,0.9034200000000001,3.2265,4.46,-0.89,4.5479335967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 13:00:00,7.34976,0.06368,7.3500358639,3.2697599999999998,0.9536800000000001,3.406,4.08,-0.89,4.1759430073,7.54976,0.06368,7.5500285562,3.2697599999999998,0.9536800000000001,3.406,4.28,-0.89,4.3715557871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 13:30:00,7.37568,0.08874000000000001,7.3762138154,3.35568,0.97874,3.4955,4.02,-0.89,4.1173413752,7.58568,0.08874000000000001,7.5861990384,3.35568,0.97874,3.4955,4.23,-0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 14:00:00,7.35008,0.12794,7.3511934167,3.49008,1.01794,3.6355,3.86,-0.89,3.9612750473,7.53008,0.12794,7.5311668053,3.49008,1.01794,3.6355,4.04,-0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 14:30:00,7.26656,0.17358,7.268632901,3.64656,1.06358,3.7984999999999998,3.62,-0.89,3.7278009603999998,7.46656,0.10358,7.4672784232,3.64656,1.06358,3.7984999999999998,3.8200000000000003,-0.96,3.9387815375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 15:00:00,7.27368,0.10274000000000001,7.2744055599,3.40368,0.9927400000000001,3.5455,3.87,-0.89,3.9710200201,7.48368,0.0027400000000000002,7.4836805016,3.40368,0.9927400000000001,3.5455,4.08,-0.99,4.1983925495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 15:30:00,7.20328,0.68054,7.2353560693,2.3332800000000002,0.68054,2.4305,4.87,0.0,4.87,7.43328,-0.20946,7.4362305673,2.3332800000000002,0.68054,2.4305,5.1,-0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 16:00:00,7.6436,0.6573,7.6718097115,2.2536,0.6573,2.3475,5.39,0.0,5.39,7.8836,0.6573,7.9109539406,2.2536,0.6573,2.3475,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 16:30:00,8.03992,0.67956,8.0685881913,2.32992,0.67956,2.427,5.71,0.0,5.71,8.28992,0.67956,8.3177265764,2.32992,0.67956,2.427,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 17:00:00,8.47432,-0.33624000000000004,8.4809879613,2.34432,0.68376,2.442,6.13,-1.02,6.2142819376,8.78432,-0.43624,8.7951454337,2.34432,0.68376,2.442,6.44,-1.12,6.5366658168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 17:30:00,8.80928,0.81354,8.8467655926,2.78928,0.81354,2.9055,6.02,0.0,6.02,9.11928,0.81354,9.1554964393,2.78928,0.81354,2.9055,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 18:00:00,8.97696,0.83328,9.0155513642,2.85696,0.83328,2.976,6.12,0.0,6.12,9.25696,-0.056720000000000007,9.2571337681,2.85696,0.83328,2.976,6.4,-0.89,6.4615864925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 18:30:00,9.09928,0.8310400000000001,9.1371507594,2.8492800000000003,0.8310400000000001,2.968,6.25,0.0,6.25,9.43928,-0.058960000000000005,9.4394641373,2.8492800000000003,0.8310400000000001,2.968,6.59,-0.89,6.6498270654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 19:00:00,9.052,0.8085,9.0880347848,2.7720000000000002,0.8085,2.8875,6.28,0.0,6.28,9.362,-0.0815,9.3623547385,2.7720000000000002,0.8085,2.8875,6.59,-0.89,6.6498270654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 19:30:00,8.94152,0.7558600000000001,8.9734109596,2.59152,0.7558600000000001,2.6995,6.35,0.0,6.35,9.27152,-0.13414,9.2724903154,2.59152,0.7558600000000001,2.6995,6.68,-0.89,6.7390281198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 20:00:00,8.91416,0.6953800000000001,8.941241628,2.38416,0.6953800000000001,2.4835000000000003,6.53,0.0,6.53,9.21416,0.6953800000000001,9.2403624307,2.38416,0.6953800000000001,2.4835000000000003,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 20:30:00,8.916640000000001,0.68152,8.9426471696,2.33664,0.68152,2.434,6.58,0.0,6.58,9.25664,0.68152,9.2816945436,2.33664,0.68152,2.434,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 21:00:00,8.64128,0.6245400000000001,8.6638196109,2.14128,0.6245400000000001,2.2305,6.5,0.0,6.5,8.97128,0.6245400000000001,8.9929925525,2.14128,0.6245400000000001,2.2305,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 21:30:00,8.084,-0.3705,8.0924857893,2.124,0.6195,2.2125,5.96,-0.99,6.0416636782,8.364,-0.48050000000000004,8.3777906545,2.124,0.6195,2.2125,6.24,-1.1,6.3362133802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 22:00:00,7.53976,0.6211800000000001,7.5653053772,2.12976,0.6211800000000001,2.2185,5.41,0.0,5.41,7.78976,-0.26882,7.7943970293,2.12976,0.6211800000000001,2.2185,5.66,-0.89,5.7295462299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 22:30:00,6.83352,-0.27064000000000005,6.8388772178,2.12352,0.61936,2.212,4.71,-0.89,4.7933495595,7.06352,-0.27064000000000005,7.0687029079,2.12352,0.61936,2.212,4.94,-0.89,5.0195318507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 23:00:00,6.17984,0.62412,6.2112758915,2.13984,0.62412,2.229,4.04,0.0,4.04,6.38984,-0.26588,6.3953692153,2.13984,0.62412,2.229,4.25,-0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-04 23:30:00,5.5551200000000005,0.6256600000000001,5.5902422711,2.14512,0.6256600000000001,2.2345,3.41,0.0,3.41,5.73512,-0.26434,5.741208675,2.14512,0.6256600000000001,2.2345,3.59,-0.89,3.6986754386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 00:00:00,5.05128,-0.26546000000000003,5.0582505523,2.14128,0.6245400000000001,2.2305,2.91,-0.89,3.0430576728,5.19128,-0.26546000000000003,5.1980628171,2.14128,0.6245400000000001,2.2305,3.05,-0.89,3.1772000252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 00:30:00,4.6592,-0.27190000000000003,4.6671269803,2.1192,0.6181,2.2075,2.54,-0.89,2.6914122687,4.8392,-0.27190000000000003,4.8468325998,2.1192,0.6181,2.2075,2.7199999999999998,-0.89,2.86190496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 01:00:00,4.4423200000000005,-0.26224000000000003,4.4500535727,2.15232,0.6277600000000001,2.242,2.29,-0.89,2.4568679248,4.59232,-0.26224000000000003,4.599801387,2.15232,0.6277600000000001,2.242,2.44,-0.89,2.5972485441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 01:30:00,4.61096,-0.21972000000000003,4.6161920454,2.40096,0.70028,2.501,2.21,-0.92,2.3938462773999998,4.73096,-0.25972,4.7380836844,2.40096,0.70028,2.501,2.33,-0.96,2.5200198412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 02:00:00,4.9784,-0.15380000000000002,4.9807751405000005,3.2784,0.9562,3.415,1.7000000000000002,-1.11,2.030295545,5.1484,-0.21380000000000002,5.1528373737,3.2784,0.9562,3.415,1.87,-1.17,2.205855843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 02:30:00,5.14856,-0.16542,5.1512167349,3.23856,0.9445800000000001,3.3735,1.9100000000000001,-1.11,2.2091174708,5.23856,-0.19542,5.2422037208,3.23856,0.9445800000000001,3.3735,2.0,-1.1400000000000001,2.3020860106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 03:00:00,5.02408,-0.15506,5.0264722669,3.27408,0.9549400000000001,3.4105,1.75,-1.11,2.0723416707,5.14408,-0.27506,5.1514286416,3.27408,0.9549400000000001,3.4105,1.87,-1.23,2.2382582514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 03:30:00,4.9576,-0.1832,4.9609837734,3.1776,0.9268000000000001,3.31,1.78,-1.11,2.0977368758,5.0476,-0.23320000000000002,5.0529840688,3.1776,0.9268000000000001,3.31,1.87,-1.16,2.2005681085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 04:00:00,4.9360800000000005,-0.19156,4.9397956435,3.04608,0.8884400000000001,3.173,1.8900000000000001,-1.08,2.176809592,5.03608,-0.30156000000000005,5.0451006135,3.04608,0.8884400000000001,3.173,1.99,-1.19,2.3186634081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 04:30:00,4.8084,-0.26630000000000004,4.8157685005,2.1384,0.6237,2.2275,2.67,-0.89,2.8144271175,4.9384,-0.3063,4.9478898785,2.1384,0.6237,2.2275,2.8,-0.93,2.9504067516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 05:00:00,4.7522400000000005,-0.42268000000000006,4.7710002515,1.60224,0.46732,1.669,3.15,-0.89,3.2733163611,4.87224,-0.42268000000000006,4.8905399497,1.60224,0.46732,1.669,3.27,-0.89,3.3889526406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 05:30:00,4.77984,0.37912,4.7948516557000005,1.29984,0.37912,1.354,3.48,0.0,3.48,4.93984,-0.51088,4.966187431,1.29984,0.37912,1.354,3.64,-0.89,3.7472256404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 06:00:00,4.9992,0.2856,5.0073513957,0.9792000000000001,0.2856,1.02,4.02,0.0,4.02,5.1792,0.2856,5.1870685363,0.9792000000000001,0.2856,1.02,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 06:30:00,5.60144,0.22792,5.6060750619,0.78144,0.22792,0.8140000000000001,4.82,0.0,4.82,5.81144,0.22792,5.8159077022000005,0.78144,0.22792,0.8140000000000001,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 07:00:00,6.244,0.182,6.2466519032,0.624,0.182,0.65,5.62,0.0,5.62,6.464,0.182,6.466561683,0.624,0.182,0.65,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 07:30:00,7.05736,-0.7595200000000001,7.0981124815,0.44736000000000004,0.13048,0.466,6.61,-0.89,6.6696476668999995,7.30736,-0.83952,7.3554268401,0.44736000000000004,0.13048,0.466,6.86,-0.97,6.9282393146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 08:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 08:30:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 09:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 09:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 10:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 10:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 11:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 11:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 12:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 12:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 13:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 13:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 14:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 14:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 15:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 15:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 16:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 16:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 17:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 17:30:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 18:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 18:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 19:00:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 19:30:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 20:00:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 20:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 21:00:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 21:30:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 22:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 22:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 23:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-05 23:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 00:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 00:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 01:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 01:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 02:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 02:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 03:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 03:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 04:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 04:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 05:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 05:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 06:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 06:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 07:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 07:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 08:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 08:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 09:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 09:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 10:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 10:30:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 11:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 11:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 12:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 12:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 13:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 13:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 14:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 14:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 15:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 15:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 16:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 16:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 17:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 17:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 18:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 18:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 19:00:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 19:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 20:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 20:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 21:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 21:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 22:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 22:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 23:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-06 23:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 00:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 00:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 01:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 01:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 02:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 02:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 03:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 03:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 04:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 04:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 05:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 05:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 06:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 06:30:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 07:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 07:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 08:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 08:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 09:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 09:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 10:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 10:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 11:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 11:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 12:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 12:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 13:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 13:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 14:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 14:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 15:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 15:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 16:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 16:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 17:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 17:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 18:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 18:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 19:00:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 19:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 20:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 20:30:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 21:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 21:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 22:00:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 22:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 23:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-07 23:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 00:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 00:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 01:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 01:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 02:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 02:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 03:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 03:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 04:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 04:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 05:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 05:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 06:00:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 06:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 07:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 07:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 08:00:00,10.54,1.21,10.6092271161,0.0,0.0,0.0,10.54,1.21,10.6092271161,10.92,1.02,10.9675339069,0.0,0.0,0.0,10.92,1.02,10.9675339069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 08:30:00,11.01,1.34,11.0912442945,0.0,0.0,0.0,11.01,1.34,11.0912442945,11.41,1.12,11.4648375479,0.0,0.0,0.0,11.41,1.12,11.4648375479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 09:00:00,10.77,1.3900000000000001,10.8593277877,0.0,0.0,0.0,10.77,1.3900000000000001,10.8593277877,11.15,1.25,11.2198484838,0.0,0.0,0.0,11.15,1.25,11.2198484838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 09:30:00,11.13,1.51,11.231963319,0.0,0.0,0.0,11.13,1.51,11.231963319,11.49,1.34,11.5678736162,0.0,0.0,0.0,11.49,1.34,11.5678736162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 10:00:00,11.23,1.51,11.3310634982,0.0,0.0,0.0,11.23,1.51,11.3310634982,11.58,1.34,11.6572724082,0.0,0.0,0.0,11.58,1.34,11.6572724082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 10:30:00,11.13,1.47,11.2266557799,0.0,0.0,0.0,11.13,1.47,11.2266557799,11.49,1.31,11.5644368648,0.0,0.0,0.0,11.49,1.31,11.5644368648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 11:00:00,11.16,1.55,11.2671247441,0.0,0.0,0.0,11.16,1.55,11.2671247441,11.53,1.34,11.6076052655,0.0,0.0,0.0,11.53,1.34,11.6076052655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 11:30:00,9.84,1.52,9.9567062827,0.0,0.0,0.0,9.84,1.52,9.9567062827,10.15,1.34,10.2380711074,0.0,0.0,0.0,10.15,1.34,10.2380711074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 12:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 12:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 13:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 13:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 14:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 14:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 15:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 15:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 16:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 16:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 17:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 17:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 18:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 18:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 19:00:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 19:30:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 20:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 20:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 21:00:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 21:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 22:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 22:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 23:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-08 23:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 00:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 00:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 01:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 01:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 02:00:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 02:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 03:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 03:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 04:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 04:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 05:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 05:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 06:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 06:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 07:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 07:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 08:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 08:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 09:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 09:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 10:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 10:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 11:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 11:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 12:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 12:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 13:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 13:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 14:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 14:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 15:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 15:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 16:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 16:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 17:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 17:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 18:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 18:30:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 19:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 19:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 20:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 20:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 21:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 21:30:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 22:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 22:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 23:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-09 23:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 00:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 00:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 01:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 01:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 02:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 02:30:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 03:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 03:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 04:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 04:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-10 05:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
