Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-04-18 18:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 19:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 19:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 20:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 20:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 21:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 21:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 22:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 22:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 23:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-18 23:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 00:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 00:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 01:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 01:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 02:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 02:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 03:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 03:30:00,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 04:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 04:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 05:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 05:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 06:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 06:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 07:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 07:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 08:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 08:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 09:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 09:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 10:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 10:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 11:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 11:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 12:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 12:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 13:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 13:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 14:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 14:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 15:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 15:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 16:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 16:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 17:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 17:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 18:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 18:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 19:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 19:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 20:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 20:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 21:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 21:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 22:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 22:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 23:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-19 23:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-20 00:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 00:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 01:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 02:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 04:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 05:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 06:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 06:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 07:00:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 07:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 08:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 08:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 09:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 09:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 10:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 10:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 11:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 11:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 12:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 12:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 13:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 13:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 14:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 14:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 15:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 15:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 16:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 16:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 17:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 17:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 18:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 18:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 19:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 19:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 20:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 20:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 21:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 21:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 22:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 22:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-21 23:30:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 00:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 00:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 01:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 01:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 02:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 02:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 03:30:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 05:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 05:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 06:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 06:30:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 07:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 07:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 08:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 08:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 09:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 09:30:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 10:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 10:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 11:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 11:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 12:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 12:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 13:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 13:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 14:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 14:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 15:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 15:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 16:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 16:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 17:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 17:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 18:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 18:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 19:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 19:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 20:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 20:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 21:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 21:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 22:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 22:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 23:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-22 23:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 00:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 00:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 01:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 02:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 05:00:00,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 05:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 06:00:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 06:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 07:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 07:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 08:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 08:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 09:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 09:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 10:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 10:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 11:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 11:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 12:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 12:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 13:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 13:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 14:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 14:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 15:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 15:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 16:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 16:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 17:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 17:30:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 18:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 18:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 19:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 19:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 20:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 20:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 21:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 21:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 22:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 22:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 23:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-23 23:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 00:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 00:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 03:00:00,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 03:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 04:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 04:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 05:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 05:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 06:00:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 06:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 07:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 07:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 08:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 08:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 09:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 09:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 10:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 10:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 11:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 11:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 12:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 12:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 13:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 13:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 14:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 14:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 15:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 15:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 16:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 16:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 17:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 17:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 18:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 18:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 19:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 19:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 20:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 20:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 21:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 21:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 22:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 22:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 23:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-24 23:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 00:00:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 00:30:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 01:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 01:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 02:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 02:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 03:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 03:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 05:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 06:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 06:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 07:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 07:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 08:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 08:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 09:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 09:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 10:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 10:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 11:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 11:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 12:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 12:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 13:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 13:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 14:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 14:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 15:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 15:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 16:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 16:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 17:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 17:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 18:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 18:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 19:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 19:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 20:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 20:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 21:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 21:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 22:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 22:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 23:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-25 23:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 00:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 00:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 01:00:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 01:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 02:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 02:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 03:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 03:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 04:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 04:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 05:00:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 05:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 06:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 06:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 07:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 07:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 08:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
