Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-04-26 08:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 09:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 09:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 10:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 10:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 11:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 11:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 12:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 12:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 13:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 13:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 14:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 14:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 15:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 15:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 16:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 16:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 17:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 17:30:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 18:00:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 18:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 19:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 19:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 20:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 20:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 21:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 21:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 22:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 22:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 23:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-26 23:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 00:00:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 00:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 01:00:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 01:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 02:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 02:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 03:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 03:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 04:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 04:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 05:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 06:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 06:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 07:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 07:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 08:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 08:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 09:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 09:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 10:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 10:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 11:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 11:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 12:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 12:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 13:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 13:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 14:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 14:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 15:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 15:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 16:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 16:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 17:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 17:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 18:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 18:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 19:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 19:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 20:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 20:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 21:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 21:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 22:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 22:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 23:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-27 23:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 00:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 00:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 01:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 01:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 02:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 03:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 03:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 04:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 04:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 05:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 05:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 06:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 06:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 07:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 07:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 08:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 08:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 09:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 09:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 10:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 10:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 11:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 11:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 12:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 12:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 13:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 13:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 14:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 14:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 15:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 15:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 16:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 16:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 17:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 17:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 18:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 18:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 19:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 19:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 20:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 20:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 21:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 21:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 22:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 22:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 23:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-28 23:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 00:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 00:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 01:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 01:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 02:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 02:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 03:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 03:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 04:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 04:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 05:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 05:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 06:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 06:30:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 07:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 07:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 08:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 08:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 09:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 09:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 10:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 10:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 11:00:00,6.16,0.89,6.2239617608,0.0,0.0,0.0,6.16,0.89,6.2239617608,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 11:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 12:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 12:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 13:00:00,6.12,0.89,6.1843754737,0.0,0.0,0.0,6.12,0.89,6.1843754737,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 13:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 14:00:00,6.05,0.89,6.1151124274,0.0,0.0,0.0,6.05,0.89,6.1151124274,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 14:30:00,5.92,0.89,5.9865265388,0.0,0.0,0.0,5.92,0.89,5.9865265388,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 15:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 15:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 16:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 16:30:00,6.4,0.89,6.4615864925,0.0,0.0,0.0,6.4,0.89,6.4615864925,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 17:00:00,6.8,0.89,6.8579953339,0.0,0.0,0.0,6.8,0.89,6.8579953339,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 17:30:00,7.15,0.89,7.2051786931,0.0,0.0,0.0,7.15,0.89,7.2051786931,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 18:00:00,7.29,0.89,7.3441269051999996,0.0,0.0,0.0,7.29,0.89,7.3441269051999996,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 18:30:00,7.39,0.89,7.4433997609,0.0,0.0,0.0,7.39,0.89,7.4433997609,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 19:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 19:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 20:00:00,7.20528,0.0015400000000000001,7.2052801646,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.2,0.0,7.2,7.53528,0.0015400000000000001,7.5352801574,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 20:30:00,6.75192,0.15806,6.7537698103,0.5419200000000001,0.15806,0.5645,6.21,0.0,6.21,7.02192,0.15806,7.0236987015,0.5419200000000001,0.15806,0.5645,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 21:00:00,7.16376,-0.5943200000000001,7.1883707194,1.01376,0.29568,1.056,6.15,-0.89,6.2140646923,7.46376,-0.5943200000000001,7.4873846969,1.01376,0.29568,1.056,6.45,-0.89,6.511113576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 21:30:00,7.13208,0.35644000000000003,7.1409813471,1.22208,0.35644000000000003,1.2730000000000001,5.91,0.0,5.91,7.39208,-0.53356,7.4113111526,1.22208,0.35644000000000003,1.2730000000000001,6.17,-0.89,6.2338591579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 22:00:00,6.4944,-0.050800000000000005,6.4945986789,3.2544,0.9492,3.39,3.24,-1.0,3.3908111123999998,6.6844,-0.22080000000000002,6.6880457534,3.2544,0.9492,3.39,3.43,-1.17,3.6240584984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 22:30:00,6.05696,-0.10172,6.0578140777,4.17696,1.21828,4.351,1.88,-1.32,2.2971286425,6.19696,-0.20172,6.2002422695,4.17696,1.21828,4.351,2.02,-1.42,2.469169901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 23:00:00,5.51224,-0.13518000000000002,5.5138973014,4.06224,1.18482,4.2315,1.45,-1.32,1.960841656,5.63224,-0.16518000000000002,5.6346616446999995,4.06224,1.18482,4.2315,1.57,-1.35,2.0706037767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-29 23:30:00,5.0624,-0.1468,5.0645280135,4.0224,1.1732,4.19,1.04,-1.32,1.680476123,5.0824,-0.1768,5.0854742158,4.0224,1.1732,4.19,1.06,-1.35,1.7164206944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-04-30 00:00:00,4.11552,-0.12964,4.1175613414,4.11552,1.20036,4.287,0.0,-1.33,1.33,4.11552,-0.17964000000000002,4.1194387239,4.11552,1.20036,4.287,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 00:30:00,4.48224,-0.23268000000000003,4.4882753258,4.48224,1.30732,4.6690000000000005,0.0,-1.54,1.54,4.48224,-0.26268,4.489930534,4.48224,1.30732,4.6690000000000005,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 01:00:00,4.4568,-0.22010000000000002,4.4622315325,4.4568,1.2999,4.6425,0.0,-1.52,1.52,4.4568,-0.2701,4.4649770716,4.4568,1.2999,4.6425,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 01:30:00,4.23792,-0.24394000000000002,4.2449349406,4.23792,1.23606,4.4145,0.0,-1.48,1.48,4.23792,-0.33394,4.2510565569,4.23792,1.23606,4.4145,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 02:00:00,4.49952,-0.24764000000000003,4.5063295263,4.49952,1.31236,4.687,0.0,-1.56,1.56,4.49952,-0.25764000000000004,4.5068901251,4.49952,1.31236,4.687,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 02:30:00,4.48224,-0.25268,4.4893565909,4.48224,1.30732,4.6690000000000005,0.0,-1.56,1.56,4.48224,-0.26268,4.489930534,4.48224,1.30732,4.6690000000000005,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 03:00:00,4.48992,-0.25044,4.4968991316,4.48992,1.30956,4.677,0.0,-1.56,1.56,4.48992,-0.26044,4.4974671316,4.48992,1.30956,4.677,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 03:30:00,4.5024,-0.24680000000000002,4.5091591234,4.5024,1.3132000000000001,4.69,0.0,-1.56,1.56,4.5024,-0.25680000000000003,4.5097175078,4.5024,1.3132000000000001,4.69,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 04:00:00,4.4764800000000005,-0.25436000000000003,4.483700726,4.4764800000000005,1.30564,4.663,0.0,-1.56,1.56,4.4764800000000005,-0.26436000000000004,4.4842791394,4.4764800000000005,1.30564,4.663,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 04:30:00,4.49664,-0.24848000000000003,4.5035001499,4.49664,1.31152,4.684,0.0,-1.56,1.56,4.49664,-0.27848,4.5052549761,4.49664,1.31152,4.684,0.0,-1.5899999999999999,1.5899999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 05:00:00,4.49088,-0.25016,4.4978420604,4.49088,1.30984,4.678,0.0,-1.56,1.56,4.49088,-0.28016,4.4996102942,4.49088,1.30984,4.678,0.0,-1.5899999999999999,1.5899999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 05:30:00,4.49904,-0.24778000000000003,4.5058579483,4.49904,1.31222,4.6865,0.0,-1.56,1.56,4.49904,-0.32778,4.5109644922,4.49904,1.31222,4.6865,0.0,-1.6400000000000001,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 06:00:00,4.5144,-0.24330000000000002,4.5209514762000005,4.5144,1.3167,4.7025,0.0,-1.56,1.56,4.5144,-0.4033,4.5323788732,4.5144,1.3167,4.7025,0.0,-1.72,1.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 06:30:00,4.51776,-0.24232,4.5242540159,4.51776,1.31768,4.7059999999999995,0.0,-1.56,1.56,4.51776,-0.34232,4.5307105844,4.51776,1.31768,4.7059999999999995,0.0,-1.6600000000000001,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 07:00:00,5.47536,-0.16302000000000003,5.477786291,4.51536,1.31698,4.7035,0.96,-1.48,1.7640861657,5.48536,-0.24302,5.490740665,4.51536,1.31698,4.7035,0.97,-1.56,1.8369812193000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 07:30:00,5.7716,-0.1012,5.7724871589,4.5216,1.3188,4.71,1.25,-1.42,1.8917980865000001,5.9016,-0.2412,5.9065268983,4.5216,1.3188,4.71,1.38,-1.56,2.0827865949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 08:00:00,5.87584,-0.020380000000000002,5.8758753433,4.45584,1.29962,4.6415,1.42,-1.32,1.9387624919,6.01584,-0.16038000000000002,6.0179774551,4.45584,1.29962,4.6415,1.56,-1.46,2.136632865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 08:30:00,5.72856,-0.02542,5.7286163993,4.43856,1.29458,4.6235,1.29,-1.32,1.8456706098,5.83856,-0.12542,5.8399069385,4.43856,1.29458,4.6235,1.4,-1.42,1.9940912717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 09:00:00,5.52888,-0.031160000000000004,5.528967806,4.41888,1.28884,4.603,1.11,-1.32,1.7246738822,5.6288800000000005,-0.051160000000000004,5.6291124878000005,4.41888,1.28884,4.603,1.21,-1.34,1.8054639293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 09:30:00,5.5824,0.1182,5.5836512248,4.3824,1.2782,4.565,1.2,-1.16,1.6690116836,5.6924,-0.041800000000000004,5.6925534692,4.3824,1.2782,4.565,1.31,-1.32,1.8597042776000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 10:00:00,5.63696,0.15078000000000003,5.6389762058,4.35696,1.27078,4.5385,1.28,-1.12,1.70082333,5.7069600000000005,-0.04922000000000001,5.7071722464,4.35696,1.27078,4.5385,1.35,-1.32,1.8880942773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 10:30:00,5.58448,0.14714000000000002,5.5864180876,4.34448,1.26714,4.5255,1.24,-1.12,1.6709278859,5.69448,-0.022860000000000002,5.6945258846,4.34448,1.26714,4.5255,1.35,-1.29,1.8672439584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 11:00:00,5.62696,0.15078000000000003,5.6289797877000005,4.35696,1.27078,4.5385,1.27,-1.12,1.6933103673,5.7069600000000005,0.010780000000000001,5.7069701813,4.35696,1.27078,4.5385,1.35,-1.26,1.8466456076000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 11:30:00,5.64544,0.18992,5.6486336755,4.04544,1.17992,4.214,1.6,-0.99,1.8815153467,5.7354400000000005,0.00992,5.7354485788,4.04544,1.17992,4.214,1.69,-1.17,2.0554804791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 12:00:00,5.5416,0.1563,5.5438037709,4.3416,1.2663,4.5225,1.2,-1.11,1.6346559271,5.6516,0.1263,5.6530110782000005,4.3416,1.2663,4.5225,1.31,-1.1400000000000001,1.7365770930000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 12:30:00,5.588,0.164,5.5904060675,4.368,1.274,4.55,1.22,-1.11,1.649393828,5.698,0.074,5.6984804992,4.368,1.274,4.55,1.33,-1.2,1.7913402803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 13:00:00,5.52848,0.14664000000000002,5.5304244322,4.30848,1.25664,4.4879999999999995,1.22,-1.11,1.649393828,5.63848,0.07664,5.6390008335,4.30848,1.25664,4.4879999999999995,1.33,-1.18,1.7780044994000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 13:30:00,5.45744,0.16092,5.4598119565,4.35744,1.27092,4.539,1.1,-1.11,1.5627219842,5.50744,0.040920000000000005,5.5075920147,4.35744,1.27092,4.539,1.15,-1.23,1.6838646026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 14:00:00,5.44816,0.15238000000000002,5.4502905473,4.3281600000000005,1.26238,4.5085,1.12,-1.11,1.5768639763999999,5.52816,0.12238000000000002,5.5295144317,4.3281600000000005,1.26238,4.5085,1.2,-1.1400000000000001,1.6551737068999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 14:30:00,5.36272,0.14496,5.3646788534,4.30272,1.25496,4.482,1.06,-1.11,1.5348289807,5.47272,0.09496,5.4735437881,4.30272,1.25496,4.482,1.17,-1.16,1.6475739741000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 15:00:00,5.34792,0.15856,5.3502700493,4.17792,1.21856,4.352,1.17,-1.06,1.5787653404,5.43792,0.08856000000000001,5.4386410803,4.17792,1.21856,4.352,1.26,-1.13,1.6924833825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 15:30:00,5.36576,0.14168,5.3676301661,4.32576,1.2616800000000001,4.506,1.04,-1.12,1.528397854,5.43576,0.00168,5.4357602596,4.32576,1.2616800000000001,4.506,1.11,-1.26,1.6791962363000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 16:00:00,5.69008,0.14294,5.6918751084,4.33008,1.26294,4.5105,1.3599999999999999,-1.12,1.7618172436,5.82008,-0.047060000000000005,5.8202702558,4.33008,1.26294,4.5105,1.49,-1.31,1.9839858870000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 16:30:00,6.17456,0.15008000000000002,6.1763836668,4.35456,1.27008,4.536,1.82,-1.12,2.1370072531,6.31456,-0.039920000000000004,6.3146861838,4.35456,1.27008,4.536,1.96,-1.31,2.3574774654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 17:00:00,6.58696,0.16828,6.5891092114,4.41696,1.28828,4.601,2.17,-1.12,2.441986896,6.75696,-0.021720000000000003,6.756994909,4.41696,1.28828,4.601,2.34,-1.31,2.6817345133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 17:30:00,7.0928,0.1729,7.0949070642,4.4328,1.2929,4.6175,2.66,-1.12,2.8861739378999998,7.2828,-0.0171,7.2828200754,4.4328,1.2929,4.6175,2.85,-1.31,3.1366542685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 18:00:00,7.2508,0.1694,7.252778571,4.4208,1.2894,4.605,2.83,-1.12,3.0435669863,7.4308,0.0694,7.4311240738,4.4208,1.2894,4.605,3.01,-1.22,3.2478454397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 18:30:00,7.45168,0.18674000000000002,7.4540194962,4.4116800000000005,1.28674,4.5955,3.04,-1.1,3.2328934409,7.64168,0.08674000000000001,7.642172273,4.4116800000000005,1.28674,4.5955,3.23,-1.2,3.4457074745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 19:00:00,7.5316,0.18380000000000002,7.5338423796,4.4016,1.2838,4.585,3.13,-1.1,3.3176648414,7.7416,0.033800000000000004,7.7416737854,4.4016,1.2838,4.585,3.34,-1.25,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 19:30:00,7.3928,0.19290000000000002,7.3953162373,4.4328,1.2929,4.6175,2.96,-1.1,3.1577840331,7.5928,-0.027100000000000003,7.5928483621,4.4328,1.2929,4.6175,3.16,-1.32,3.4246167669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 20:00:00,7.11704,0.17122,7.1190992864,4.42704,1.29122,4.6115,2.69,-1.12,2.9138462554,7.32704,-0.03878,7.3271426252000005,4.42704,1.29122,4.6115,2.9,-1.33,3.1904388412999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 20:30:00,7.13864,0.13752,7.1399644817,4.44864,1.29752,4.634,2.69,-1.16,2.929453874,7.28864,-0.03248,7.2887123691,4.44864,1.29752,4.634,2.84,-1.33,3.1360006378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 21:00:00,7.06576,0.11668,7.0667233284,4.44576,1.29668,4.631,2.62,-1.18,2.8734648075,7.24576,-0.03332,7.2458366115,4.44576,1.29668,4.631,2.8,-1.33,3.0998225756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 21:30:00,6.99,0.155,6.9917183153,4.44,1.295,4.625,2.55,-1.1400000000000001,2.7932239438,7.14,-0.035,7.1400857838,4.44,1.295,4.625,2.7,-1.33,3.0098006579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 22:00:00,6.49584,0.00962,6.4958471234,4.45584,1.29962,4.6415,2.04,-1.29,2.4136486903,6.67584,-0.14038,6.6773157968,4.45584,1.29962,4.6415,2.22,-1.44,2.6461292485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 22:30:00,6.03328,-0.03696,6.0333932078,4.43328,1.29304,4.618,1.6,-1.33,2.0806008747,6.17328,-0.20696,6.176748206,4.43328,1.29304,4.618,1.74,-1.5,2.2973027663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 23:00:00,5.51624,-0.03318,5.5163397874,4.44624,1.29682,4.6315,1.07,-1.33,1.7069856473,5.59624,-0.22318000000000002,5.60068848,4.44624,1.29682,4.6315,1.15,-1.52,1.9060167890000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-01 23:30:00,5.3636,-0.055200000000000006,5.3638840405,4.4736,1.3048,4.66,0.89,-1.3599999999999999,1.6253307356,5.3636,-0.23520000000000002,5.3687544179,4.4736,1.3048,4.66,0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 00:00:00,4.4688,-0.08660000000000001,4.4696390235,4.4688,1.3034,4.655,0.0,-1.3900000000000001,1.3900000000000001,4.4688,-0.2366,4.475058994,4.4688,1.3034,4.655,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 00:30:00,4.48224,-0.20268000000000003,4.4868200989,4.48224,1.30732,4.6690000000000005,0.0,-1.51,1.51,4.48224,-0.23268000000000003,4.4882753258,4.48224,1.30732,4.6690000000000005,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 01:00:00,4.0344,-0.18330000000000002,4.0385619037,4.0344,1.1767,4.2025,0.0,-1.3599999999999999,1.3599999999999999,4.0444,-0.2333,4.0511233319,4.0344,1.1767,4.2025,0.01,-1.4100000000000001,1.4100354605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 01:30:00,4.1156,-0.1492,4.1183035342,3.2256,0.9408000000000001,3.36,0.89,-1.09,1.4071957931,4.1256,-0.19920000000000002,4.1304062754,3.2256,0.9408000000000001,3.36,0.9,-1.1400000000000001,1.4524462124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 02:00:00,4.47608,-0.13406,4.4780871195,3.58608,1.04594,3.7355,0.89,-1.18,1.4780054127,4.48608,-0.19406,4.4902753869,3.58608,1.04594,3.7355,0.9,-1.24,1.532187978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 02:30:00,4.24128,-0.14296,4.2436886785,4.24128,1.23704,4.418,0.0,-1.38,1.38,4.24128,-0.27296000000000004,4.2500544938,4.24128,1.23704,4.418,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 03:00:00,4.3632,-0.2074,4.3681264862999996,4.3632,1.2726,4.545,0.0,-1.48,1.48,4.3632,-0.2874,4.372655143,4.3632,1.2726,4.545,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 03:30:00,4.43952,-0.26514000000000004,4.4474303873,4.43952,1.29486,4.6245,0.0,-1.56,1.56,4.43952,-0.26514000000000004,4.4474303873,4.43952,1.29486,4.6245,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 04:00:00,4.44288,-0.23416,4.4490463697,4.44288,1.29584,4.628,0.0,-1.53,1.53,4.44288,-0.26416,4.450726143,4.44288,1.29584,4.628,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 04:30:00,4.4568,-0.2301,4.4627359601,4.4568,1.2999,4.6425,0.0,-1.53,1.53,4.4568,-0.2601,4.4643833001,4.4568,1.2999,4.6425,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 05:00:00,4.4764800000000005,-0.16436,4.4794963333,4.4764800000000005,1.30564,4.663,0.0,-1.47,1.47,4.4764800000000005,-0.25436000000000003,4.483700726,4.4764800000000005,1.30564,4.663,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 05:30:00,4.43856,-0.24542000000000003,4.4453397902,4.43856,1.29458,4.6235,0.0,-1.54,1.54,4.43856,-0.26542000000000004,4.4464888002,4.43856,1.29458,4.6235,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 06:00:00,4.45152,-0.24164000000000002,4.4580735974,4.45152,1.29836,4.6370000000000005,0.0,-1.54,1.54,4.45152,-0.26164000000000004,4.4592023726,4.45152,1.29836,4.6370000000000005,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 06:30:00,4.53504,-0.21728000000000003,4.5402421081,4.53504,1.32272,4.724,0.0,-1.54,1.54,4.53504,-0.28728000000000004,4.5441300157,4.53504,1.32272,4.724,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 07:00:00,5.42856,-0.10792,5.4296326211,4.49856,1.31208,4.686,0.93,-1.42,1.6974392478,5.49856,-0.23792000000000002,5.503704934,4.49856,1.31208,4.686,1.0,-1.55,1.8445866746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 07:30:00,5.70936,-0.03352,5.7094583981,4.47936,1.30648,4.666,1.23,-1.34,1.8189282559,5.80936,-0.22352000000000002,5.8136584695,4.47936,1.30648,4.666,1.33,-1.53,2.0272641663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 08:00:00,5.8548,-0.0436,5.8549623398,4.4448,1.2964,4.63,1.4100000000000001,-1.34,1.9451735141,5.9848,-0.2336,5.9893572276,4.4448,1.2964,4.63,1.54,-1.53,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 08:30:00,5.85256,-0.018420000000000002,5.8525889869,4.46256,1.30158,4.6485,1.3900000000000001,-1.32,1.9168985367,6.00256,-0.08842000000000001,6.0032111949,4.46256,1.30158,4.6485,1.54,-1.3900000000000001,2.0745360927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 09:00:00,5.69888,0.018840000000000003,5.6989111416,4.41888,1.28884,4.603,1.28,-1.27,1.8031361568,5.75888,-0.051160000000000004,5.7591072398000005,4.41888,1.28884,4.603,1.34,-1.34,1.8950461736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 09:30:00,5.70128,-0.00046,5.7012800186,4.42128,1.2895400000000001,4.6055,1.28,-1.29,1.8172781845000001,5.76128,-0.050460000000000005,5.761500972,4.42128,1.2895400000000001,4.6055,1.34,-1.34,1.8950461736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 10:00:00,5.67464,0.10052000000000001,5.6755302307,4.42464,1.29052,4.609,1.25,-1.19,1.7258621034,5.76464,-0.03948,5.7647751908,4.42464,1.29052,4.609,1.34,-1.33,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 10:30:00,5.70824,0.09282000000000001,5.7089946094,4.39824,1.28282,4.5815,1.31,-1.19,1.7698022488,5.80824,-0.04718000000000001,5.8084316171,4.39824,1.28282,4.5815,1.4100000000000001,-1.33,1.9382982227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 11:00:00,5.68904,0.08722,5.6897085558,4.37904,1.27722,4.5615,1.31,-1.19,1.7698022488,5.80904,-0.05278000000000001,5.8092797703,4.37904,1.27722,4.5615,1.43,-1.33,1.9528952865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 11:30:00,5.76912,0.07266,5.7695775452,4.32912,1.26266,4.5095,1.44,-1.19,1.8680738743,5.88912,-0.06734000000000001,5.8895049919,4.32912,1.26266,4.5095,1.56,-1.33,2.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 12:00:00,5.82096,0.15778,5.8230979598,4.38096,1.27778,4.5635,1.44,-1.12,1.8242806802,5.9409600000000005,-0.032220000000000006,5.9410473698,4.38096,1.27778,4.5635,1.56,-1.31,2.0370812453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 12:30:00,5.93536,0.16198,5.9375698606,4.39536,1.28198,4.5785,1.54,-1.12,1.9042058712,6.01536,-0.028020000000000003,6.0154252593,4.39536,1.28198,4.5785,1.62,-1.31,2.083386666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 13:00:00,5.8792,0.16060000000000002,5.8813931173,4.4592,1.3006,4.645,1.42,-1.1400000000000001,1.8209887424,6.0092,-0.0094,6.0092073521,4.4592,1.3006,4.645,1.55,-1.31,2.0294334185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 13:30:00,5.78008,0.027940000000000003,5.7801475284,4.45008,1.29794,4.6355,1.33,-1.27,1.8389671014000002,5.87008,-0.04206,5.8702306812,4.45008,1.29794,4.6355,1.42,-1.34,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 14:00:00,5.7926400000000005,0.07702,5.7931520134,4.17264,1.21702,4.3465,1.62,-1.1400000000000001,1.9809088823,5.90264,-0.052980000000000006,5.90287776,4.17264,1.21702,4.3465,1.73,-1.27,2.146112765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 14:30:00,5.66752,0.053860000000000005,5.6677759174,4.36752,1.27386,4.5495,1.3,-1.22,1.7828067758000001,5.76752,-0.05614,5.7677932218,4.36752,1.27386,4.5495,1.4,-1.33,1.9310359914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 15:00:00,5.48024,0.01882,5.4802723153,4.35024,1.26882,4.5315,1.13,-1.25,1.685051928,5.59024,-0.061180000000000005,5.5905747692,4.35024,1.26882,4.5315,1.24,-1.33,1.8183783985000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 15:30:00,5.59872,0.015460000000000002,5.5987413452,4.33872,1.26546,4.5195,1.26,-1.25,1.7748521065,5.71872,-0.06454,5.7190841793,4.33872,1.26546,4.5195,1.38,-1.33,1.9165855055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 16:00:00,5.89768,0.05974,5.8979825576,4.38768,1.27974,4.5705,1.51,-1.22,1.9412624757999999,6.01768,-0.050260000000000006,6.0178898835,4.38768,1.27974,4.5705,1.63,-1.33,2.1037585413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 16:30:00,6.20696,0.06828000000000001,6.2073355476,4.41696,1.28828,4.601,1.79,-1.22,2.1662179022,6.32696,-0.04172,6.3270975494,4.41696,1.28828,4.601,1.9100000000000001,-1.33,2.327444951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 17:00:00,6.6603200000000005,0.15676,6.6621645281,4.48032,1.3067600000000001,4.667,2.18,-1.15,2.4647312227000002,6.84032,-0.02324,6.8403594789,4.48032,1.3067600000000001,4.667,2.36,-1.33,2.7089665926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 17:30:00,7.04312,0.17466,7.0452853349,4.47312,1.3046600000000002,4.6595,2.5700000000000003,-1.13,2.8074543629,7.22312,-0.02534,7.2231644485,4.47312,1.3046600000000002,4.6595,2.75,-1.33,3.054734031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 18:00:00,7.176,0.17550000000000002,7.178145739,4.476,1.3054999999999999,4.6625,2.7,-1.13,2.9269267159,7.346,-0.0245,7.3460408555,4.476,1.3054999999999999,4.6625,2.87,-1.33,3.1631945878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 18:30:00,7.27624,0.16682000000000002,7.2781520629,4.44624,1.29682,4.6315,2.83,-1.13,3.0472610653,7.42624,-0.03318,7.4263141228,4.44624,1.29682,4.6315,2.98,-1.33,3.2633265237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 19:00:00,7.1564,0.17270000000000002,7.1584835161,4.4664,1.3027,4.6525,2.69,-1.13,2.9177045772,7.3564,-0.0273,7.3564506557,4.4664,1.3027,4.6525,2.89,-1.33,3.1813519139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
