Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-02 19:30:00,7.12648,0.17564000000000002,7.1286440927,4.4764800000000005,1.30564,4.663,2.65,-1.13,2.8808679248,7.30648,-0.024360000000000003,7.3065206083,4.4764800000000005,1.30564,4.663,2.83,-1.33,3.1269473932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 20:00:00,6.93736,0.17298000000000002,6.9395162548,4.46736,1.30298,4.6535,2.47,-1.13,2.7162105957,7.09736,-0.027020000000000002,7.0974114330999996,4.46736,1.30298,4.6535,2.63,-1.33,2.9471681323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 20:30:00,6.8556,0.0183,6.8556244245,4.4856,1.3083,4.6725,2.37,-1.29,2.6983328186,7.0056,-0.0717,7.0059669033,4.4856,1.3083,4.6725,2.52,-1.38,2.8731167745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 21:00:00,7.00704,0.038720000000000004,7.00714698,4.48704,1.30872,4.674,2.52,-1.27,2.8219319623,7.17704,-0.07128000000000001,7.177393956,4.48704,1.30872,4.674,2.69,-1.38,3.0233259831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 21:30:00,7.10048,0.15264000000000003,7.1021204721,4.50048,1.31264,4.688,2.6,-1.16,2.8470335439000003,7.28048,-0.027360000000000002,7.2805314092,4.50048,1.31264,4.688,2.7800000000000002,-1.34,3.0860978598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 22:00:00,6.7212,0.11410000000000001,6.7221684187,4.4712,1.3041,4.6575,2.25,-1.19,2.5453094114,6.8612,-0.055900000000000005,6.8614277122,4.4712,1.3041,4.6575,2.39,-1.3599999999999999,2.7498545416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 22:30:00,6.16368,-0.049760000000000006,6.1638808554,4.42368,1.29024,4.608,1.74,-1.34,2.1961784991,6.31368,-0.20976000000000003,6.3171634774,4.42368,1.29024,4.608,1.8900000000000001,-1.5,2.4129028161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 23:00:00,5.60976,-0.07132000000000001,5.6102133471,4.34976,1.26868,4.531,1.26,-1.34,1.8393477105,5.74976,-0.22132000000000002,5.7540179527,4.34976,1.26868,4.531,1.4,-1.49,2.0445292857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-02 23:30:00,5.30152,-0.059140000000000005,5.3018498517,4.39152,1.28086,4.5745000000000005,0.91,-1.34,1.6197839362000002,5.39152,-0.17914000000000002,5.3944952544,4.39152,1.28086,4.5745000000000005,1.0,-1.46,1.7696327303000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 00:00:00,4.4688,-0.1466,4.4712039766,4.4688,1.3034,4.655,0.0,-1.45,1.45,4.4688,-0.2566,4.4761609667,4.4688,1.3034,4.655,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 00:30:00,4.51104,-0.23428000000000002,4.5171195468,4.51104,1.31572,4.699,0.0,-1.55,1.55,4.51104,-0.24428000000000002,4.5176492338,4.51104,1.31572,4.699,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 01:00:00,4.49136,-0.24002,4.497768808,4.49136,1.30998,4.6785,0.0,-1.55,1.55,4.49136,-0.25002,4.498313534,4.49136,1.30998,4.6785,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 01:30:00,4.5244800000000005,-0.23036,4.5303404949,4.5244800000000005,1.3196400000000001,4.713,0.0,-1.55,1.55,4.5244800000000005,-0.24036000000000002,4.5308599846,4.5244800000000005,1.3196400000000001,4.713,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 02:00:00,4.51776,-0.23232000000000003,4.5237294349,4.51776,1.31768,4.7059999999999995,0.0,-1.55,1.55,4.51776,-0.24232,4.5242540159,4.51776,1.31768,4.7059999999999995,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 02:30:00,4.50624,-0.23568000000000003,4.5123989185,4.50624,1.31432,4.694,0.0,-1.55,1.55,4.50624,-0.24568,4.5129322618,4.50624,1.31432,4.694,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 03:00:00,4.48848,-0.21086000000000002,4.4934301653,4.48848,1.30914,4.6754999999999995,0.0,-1.52,1.52,4.48848,-0.25086,4.4954847848,4.48848,1.30914,4.6754999999999995,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 03:30:00,4.48752,-0.21114000000000002,4.4924843739,4.48752,1.3088600000000001,4.6745,0.0,-1.52,1.52,4.48752,-0.25114000000000003,4.4945419177,4.48752,1.3088600000000001,4.6745,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 04:00:00,4.49232,-0.24974000000000002,4.4992564997,4.49232,1.31026,4.6795,0.0,-1.56,1.56,4.49232,-0.24974000000000002,4.4992564997,4.49232,1.31026,4.6795,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 04:30:00,4.50048,-0.24736000000000002,4.5072727009,4.50048,1.31264,4.688,0.0,-1.56,1.56,4.50048,-0.24736000000000002,4.5072727009,4.50048,1.31264,4.688,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 05:00:00,4.52016,-0.24162000000000003,4.5266131544,4.52016,1.31838,4.7085,0.0,-1.56,1.56,4.52016,-0.26162,4.5277247542,4.52016,1.31838,4.7085,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 05:30:00,4.53408,-0.23756000000000002,4.5402991311,4.53408,1.32244,4.723,0.0,-1.56,1.56,4.53408,-0.33756,4.5466282232,4.53408,1.32244,4.723,0.0,-1.6600000000000001,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 06:00:00,4.52736,-0.25952000000000003,4.534792079,4.52736,1.32048,4.716,0.0,-1.58,1.58,4.52736,-0.40952000000000005,4.5458437281,4.52736,1.32048,4.716,0.0,-1.73,1.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 06:30:00,4.52112,-0.26134,4.5286669838,4.52112,1.31866,4.7095,0.0,-1.58,1.58,4.52112,-0.44134,4.5426101583000005,4.52112,1.31866,4.7095,0.0,-1.76,1.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 07:00:00,5.43928,-0.21896000000000002,5.4436853693,4.52928,1.32104,4.718,0.91,-1.54,1.7887705275,5.49928,-0.27896000000000004,5.5063508061,4.52928,1.32104,4.718,0.97,-1.6,1.8710692130000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 07:30:00,5.88016,-0.19162,5.8832813846,4.52016,1.31838,4.7085,1.3599999999999999,-1.51,2.0321663318,5.97016,-0.28162000000000004,5.976798495,4.52016,1.31838,4.7085,1.45,-1.6,2.1592822882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 08:00:00,6.07512,-0.07184,6.0755447492,4.48512,1.30816,4.672,1.5899999999999999,-1.38,2.1053503271,6.23512,-0.25184,6.2402039069,4.48512,1.30816,4.672,1.75,-1.56,2.3443762497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 08:30:00,6.00432,-0.05374,6.0045604877,4.44432,1.29626,4.6295,1.56,-1.35,2.0630317496,6.12432,-0.23374000000000003,6.1287788221,4.44432,1.29626,4.6295,1.6800000000000002,-1.53,2.2722895942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 09:00:00,5.98344,-0.05108000000000001,5.9836580283,4.45344,1.29892,4.639,1.53,-1.35,2.0404411288,6.02344,-0.14108,6.0250919495,4.45344,1.29892,4.639,1.57,-1.44,2.1303755537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 09:30:00,6.00592,-0.02494,6.0059717823,4.40592,1.28506,4.5895,1.6,-1.31,2.0678733037,6.10592,-0.09494000000000001,6.106658059,4.40592,1.28506,4.5895,1.7000000000000002,-1.38,2.1896118377000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 10:00:00,6.01152,-0.011640000000000001,6.0115312692,4.45152,1.29836,4.6370000000000005,1.56,-1.31,2.0370812453,6.15152,-0.04164,6.1516609302,4.45152,1.29836,4.6370000000000005,1.7000000000000002,-1.34,2.1646246788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 10:30:00,5.991680000000001,0.01674,5.9917033847,4.4116800000000005,1.28674,4.5955,1.58,-1.27,2.0271408437,6.11168,-0.05326,6.1119120617,4.4116800000000005,1.28674,4.5955,1.7000000000000002,-1.34,2.1646246788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 11:00:00,5.9648,0.0589,5.9650907998000005,4.3848,1.2789000000000001,4.5675,1.58,-1.22,1.9961963831,6.0848,-0.0611,6.0851067575,4.3848,1.2789000000000001,4.5675,1.7000000000000002,-1.34,2.1646246788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 11:30:00,6.0824,0.028200000000000003,6.0824653719,4.3824,1.2782,4.565,1.7000000000000002,-1.25,2.1100947846,6.1624,-0.0618,6.1627098747,4.3824,1.2782,4.565,1.78,-1.34,2.2280035907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 12:00:00,6.04472,0.09596,6.0454816351,4.37472,1.27596,4.557,1.67,-1.18,2.0448227307,6.15472,-0.06404,6.1550531598,4.37472,1.27596,4.557,1.78,-1.34,2.2280035907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 12:30:00,6.03848,0.051640000000000005,6.038700804,4.42848,1.2916400000000001,4.6129999999999995,1.6099999999999999,-1.24,2.0321663318,6.16848,-0.04836000000000001,6.1686695648,4.42848,1.2916400000000001,4.6129999999999995,1.74,-1.34,2.1961784991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 13:00:00,5.95976,-0.043820000000000005,5.9599210943,4.40976,1.28618,4.5935,1.55,-1.33,2.0424005484,6.01976,-0.05382000000000001,6.0200005855,4.40976,1.28618,4.5935,1.6099999999999999,-1.34,2.094683747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 13:30:00,6.06176,-0.04032,6.0618940934,4.42176,1.2896800000000002,4.606,1.6400000000000001,-1.33,2.111516043,6.18176,-0.09032000000000001,6.1824197852000005,4.42176,1.2896800000000002,4.606,1.76,-1.38,2.2365151464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 14:00:00,6.21024,-0.026180000000000002,6.2102951822,4.47024,1.30382,4.6565,1.74,-1.33,2.1900913223,6.27024,-0.046180000000000006,6.2704100544,4.47024,1.30382,4.6565,1.8,-1.35,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 14:30:00,6.09752,-0.021140000000000003,6.0975566459,4.48752,1.3088600000000001,4.6745,1.6099999999999999,-1.33,2.0883007446,6.18752,-0.08114,6.1880519915,4.48752,1.3088600000000001,4.6745,1.7000000000000002,-1.3900000000000001,2.1959280498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 15:00:00,6.06856,-0.017920000000000002,6.0685864581,4.49856,1.31208,4.686,1.57,-1.33,2.0576199844,6.19856,-0.09792000000000001,6.1993333835,4.49856,1.31208,4.686,1.7000000000000002,-1.4100000000000001,2.2086421168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 15:30:00,6.07264,-0.04048,6.0727749176,4.35264,1.26952,4.534,1.72,-1.31,2.1620592036,6.17264,-0.14048000000000002,6.1742383498,4.35264,1.26952,4.534,1.82,-1.4100000000000001,2.3022814771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 16:00:00,6.33592,-0.009940000000000001,6.3359277971,4.52592,1.32006,4.7145,1.81,-1.33,2.2461077445,6.40592,-0.19994,6.4090394795,4.52592,1.32006,4.7145,1.88,-1.52,2.4176021178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 16:30:00,6.71384,-0.016380000000000002,6.7138599814,4.50384,1.31362,4.6915,2.21,-1.33,2.5793410011,6.84384,-0.17638,6.8461124626,4.50384,1.31362,4.6915,2.34,-1.49,2.7741124707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 17:00:00,7.25392,-0.0034400000000000003,7.2539208157,4.51392,1.31656,4.702,2.74,-1.32,3.0413812651,7.40392,-0.10344,7.4046425437,4.51392,1.31656,4.702,2.89,-1.42,3.2200155279000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 17:30:00,7.50736,0.00048000000000000007,7.5073600153,4.52736,1.32048,4.716,2.98,-1.32,3.2592637205,7.68736,-0.12952000000000002,7.6884510274,4.52736,1.32048,4.716,3.16,-1.45,3.4767945007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 18:00:00,7.48672,-0.005540000000000001,7.4867220497,4.50672,1.31446,4.6945,2.98,-1.32,3.2592637205,7.66672,-0.16554000000000002,7.6685069635000005,4.50672,1.31446,4.6945,3.16,-1.48,3.489412558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 18:30:00,7.52704,-0.01378,7.5270526137000004,4.54704,1.32622,4.7365,2.98,-1.34,3.2674148803,7.68704,-0.19378,7.6894820794,4.54704,1.32622,4.7365,3.14,-1.52,3.4885527085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 19:00:00,7.61792,-0.01644,7.6179377393,4.53792,1.32356,4.727,3.08,-1.34,3.3588688572,7.77792,-0.19644,7.7804002596,4.53792,1.32356,4.727,3.24,-1.52,3.5788266234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 19:30:00,7.37312,-0.01784,7.3731415828,4.53312,1.32216,4.7219999999999995,2.84,-1.34,3.1402547667,7.54312,-0.22784000000000001,7.54656017,4.53312,1.32216,4.7219999999999995,3.01,-1.55,3.3856461717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 20:00:00,7.17368,-0.02976,7.1737417294,4.18368,1.22024,4.358,2.99,-1.25,3.2407715131,7.30368,-0.22976000000000002,7.3072930145,4.18368,1.22024,4.358,3.12,-1.45,3.4404796177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 20:30:00,7.1088000000000005,-0.056600000000000004,7.10902532,3.5088,1.0234,3.6550000000000002,3.6,-1.08,3.7585103432,7.3088,-0.2466,7.312958977,3.5088,1.0234,3.6550000000000002,3.8,-1.27,4.0066070434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 21:00:00,7.1356,0.08080000000000001,7.1360574549,3.4656000000000002,1.0108,3.61,3.67,-0.93,3.7860005283,7.3056,-0.0792,7.3060292909,3.4656000000000002,1.0108,3.61,3.84,-1.09,3.9917038968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 21:30:00,6.9984,0.0487,6.9985694431,3.4584,1.0087,3.6025,3.54,-0.96,3.6678604117,7.1584,-0.11130000000000001,7.1592652032,3.4584,1.0087,3.6025,3.7,-1.12,3.8657987532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 22:00:00,6.6864,-0.024800000000000003,6.6864459917,3.4464,1.0052,3.59,3.24,-1.03,3.3997794046,6.8764,-0.15480000000000002,6.878142191,3.4464,1.0052,3.59,3.43,-1.16,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 22:30:00,6.2352,-0.0964,6.2359451569,3.4752,1.0136,3.62,2.76,-1.11,2.9748445338,6.3852,-0.3164,6.3930343343,3.4752,1.0136,3.62,2.91,-1.33,3.1995312157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 23:00:00,5.7952,-0.0964,5.7960017253,3.4752,1.0136,3.62,2.32,-1.11,2.5718670261,5.9352,-0.3164,5.9436275119,3.4752,1.0136,3.62,2.46,-1.33,2.7965156892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-03 23:30:00,5.2924,-0.2343,5.2975838125,3.4824,1.0157,3.6275,1.81,-1.25,2.1996817952,5.3924,-0.33430000000000004,5.4027524698,3.4824,1.0157,3.6275,1.9100000000000001,-1.35,2.3389313799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 00:00:00,4.87984,-0.27088,4.8873524939,3.45984,1.00912,3.604,1.42,-1.28,1.9117531221,4.92984,-0.34088,4.9416112352,3.45984,1.00912,3.604,1.47,-1.35,1.9958456854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 00:30:00,4.5208,-0.3206,4.5321536823,3.4608,1.0094,3.605,1.06,-1.33,1.7007351352,4.6008,-0.3406,4.6133901851,3.4608,1.0094,3.605,1.1400000000000001,-1.35,1.7669465187000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 01:00:00,4.27192,-1.12444,4.4174275093,0.60192,0.17556000000000002,0.627,3.67,-1.3,3.8934432062,4.44192,-1.1344400000000001,4.5844964173000005,0.60192,0.17556000000000002,0.627,3.84,-1.31,4.0573020593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 01:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 02:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 03:00:00,4.33096,-0.87472,4.4184103024,0.84096,0.24528000000000003,0.876,3.49,-1.12,3.6653103552,4.46096,-0.9447200000000001,4.5598969287,0.84096,0.24528000000000003,0.876,3.62,-1.19,3.8105773841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 03:30:00,4.22512,-0.30684,4.2362471363,3.16512,0.9231600000000001,3.297,1.06,-1.23,1.6237302732,4.29512,-0.40684000000000003,4.314345211,3.16512,0.9231600000000001,3.297,1.13,-1.33,1.7452220489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 04:00:00,4.35848,-0.31836000000000003,4.3700916466,3.46848,1.01164,3.613,0.89,-1.33,1.6003124695,4.35848,-0.33836000000000005,4.3715941486,3.46848,1.01164,3.613,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 04:30:00,4.40408,-0.32506,4.4160598558,3.51408,1.02494,3.6605,0.89,-1.35,1.6169724797,4.40408,-0.37506,4.4200215667,3.51408,1.02494,3.6605,0.89,-1.4,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 05:00:00,3.68784,-0.32438,3.7020786391,3.68784,1.07562,3.8415,0.0,-1.4,1.4,3.68784,-0.44438000000000005,3.714517122,3.68784,1.07562,3.8415,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 05:30:00,3.48912,-0.35234000000000004,3.5068649603,3.48912,1.01766,3.6345,0.0,-1.37,1.37,3.48912,-0.50234,3.5250962895,3.48912,1.01766,3.6345,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 06:00:00,3.50448,-0.38786000000000004,3.5258779687,3.50448,1.02214,3.6505,0.0,-1.4100000000000001,1.4100000000000001,3.50448,-0.53786,3.5455145536,3.50448,1.02214,3.6505,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 06:30:00,4.40264,-0.44548000000000004,4.4251204955,3.51264,1.02452,3.659,0.89,-1.47,1.7184295156,4.40264,-0.5354800000000001,4.4350848695,3.51264,1.02452,3.659,0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 07:00:00,4.47872,-0.32954,4.4908272568,3.49872,1.02046,3.6445,0.98,-1.35,1.6682026256,4.48872,-0.44954000000000005,4.5111742873,3.49872,1.02046,3.6445,0.99,-1.47,1.7722866585000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 07:30:00,4.84544,-0.32758000000000004,4.8565005354,3.50544,1.02242,3.6515,1.34,-1.35,1.9021303846,4.9054400000000005,-0.40758000000000005,4.9223432479,3.50544,1.02242,3.6515,1.4,-1.43,2.0012246251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 08:00:00,5.31024,-0.29618,5.318493344,3.51024,1.02382,3.6565000000000003,1.8,-1.32,2.2321290285,5.38024,-0.31618,5.389522451,3.51024,1.02382,3.6565000000000003,1.87,-1.34,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 08:30:00,5.7112,-0.1759,5.7139081415,3.5112,1.0241,3.6575,2.2,-1.2,2.5059928172,5.7812,-0.3159,5.7898243713,3.5112,1.0241,3.6575,2.27,-1.34,2.6360007587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 09:00:00,5.93552,-0.08464,5.9361234489,3.51552,1.02536,3.662,2.42,-1.11,2.6624237078,6.03552,-0.30464,6.0432033889,3.51552,1.02536,3.662,2.52,-1.33,2.8494385412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 09:30:00,6.31728,-0.08996000000000001,6.3179204965,3.49728,1.02004,3.643,2.8200000000000003,-1.11,3.0305940012,6.42728,-0.11996000000000001,6.4283993809,3.49728,1.02004,3.643,2.93,-1.1400000000000001,3.143962468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 10:00:00,6.41176,-0.022820000000000003,6.411800609,3.52176,1.02718,3.6685,2.89,-1.05,3.0748333288,6.57176,-0.11282,6.5727283414,3.52176,1.02718,3.6685,3.05,-1.1400000000000001,3.2560866082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 10:30:00,6.5344,0.0492,6.5345852202,3.4944,1.0192,3.64,3.04,-0.97,3.1910029771,6.7144,-0.0908,6.715013924,3.4944,1.0192,3.64,3.22,-1.11,3.4059506749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 11:00:00,6.62632,0.11976,6.6274021456,3.49632,1.01976,3.642,3.13,-0.9,3.2568236059,6.81632,-0.09024,6.8169173092,3.49632,1.01976,3.642,3.32,-1.11,3.5006427981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 11:30:00,6.49448,0.12214000000000001,6.4956284261,3.50448,1.02214,3.6505,2.99,-0.9,3.122515012,6.65448,-0.08786000000000001,6.6550599885,3.50448,1.02214,3.6505,3.15,-1.11,3.339850296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 12:00:00,6.43528,0.11654,6.4363351567,3.48528,1.01654,3.6305,2.95,-0.9,3.0842341027,6.59528,-0.09346,6.5959421655,3.48528,1.01654,3.6305,3.11,-1.11,3.3021508142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 12:30:00,6.56664,0.11402000000000001,6.5676298198000005,3.47664,1.01402,3.6215,3.09,-0.9,3.2184002237,6.72664,-0.09598000000000001,6.7273247172,3.47664,1.01402,3.6215,3.25,-1.11,3.4343267171000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 13:00:00,6.47232,0.0027600000000000003,6.4723205885,3.47232,1.01276,3.617,3.0,-1.01,3.1654541538,6.62232,-0.09724000000000001,6.6230338818,3.47232,1.01276,3.617,3.15,-1.11,3.339850296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 13:30:00,6.31464,-0.08948,6.315273945,3.46464,1.01052,3.609,2.85,-1.1,3.0549140741,6.43464,-0.12948,6.4359425883,3.46464,1.01052,3.609,2.9699999999999998,-1.1400000000000001,3.18127333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 14:00:00,6.25264,-0.09298000000000001,6.2533312922,3.45264,1.00702,3.5965,2.8,-1.1,3.0083217913,6.42264,-0.13298000000000001,6.4240165201,3.45264,1.00702,3.5965,2.9699999999999998,-1.1400000000000001,3.18127333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 14:30:00,6.18552,-0.09214000000000001,6.1862062243,3.45552,1.00786,3.5995,2.73,-1.1,2.9432804827,6.27552,-0.13214,6.2769110437,3.45552,1.00786,3.5995,2.8200000000000003,-1.1400000000000001,3.0417100454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 15:00:00,6.10664,-0.08598,6.1072452587,3.47664,1.01402,3.6215,2.63,-1.1,2.8507718253,6.22664,-0.15598,6.2285933765,3.47664,1.01402,3.6215,2.75,-1.17,2.9885447964000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 15:30:00,6.07832,-0.09424,6.079050518,3.44832,1.00576,3.592,2.63,-1.1,2.8507718253,6.19832,-0.29424,6.2052999927,3.44832,1.00576,3.592,2.75,-1.3,3.0417922349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 16:00:00,6.14576,-0.08332,6.1463247718,3.48576,1.01668,3.6310000000000002,2.66,-1.1,2.8784718168000003,6.22576,-0.28332,6.2322032862,3.48576,1.01668,3.6310000000000002,2.74,-1.3,3.0327545235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 16:30:00,6.18304,-0.12078000000000001,6.1842195506,3.56304,1.03922,3.7115,2.62,-1.16,2.8653097564000003,6.30304,-0.26078,6.3084324083,3.56304,1.03922,3.7115,2.74,-1.3,3.0327545235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 17:00:00,6.41552,-0.10214000000000001,6.4163330221,3.45552,1.00786,3.5995,2.96,-1.11,3.1612813858,6.48552,-0.22214000000000003,6.4893232197,3.45552,1.00786,3.5995,3.03,-1.23,3.2701376118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 17:30:00,6.48176,-0.11782000000000001,6.4828307282,3.40176,0.9921800000000001,3.5435,3.08,-1.11,3.273912033,6.61176,-0.20782,6.6150252796,3.40176,0.9921800000000001,3.5435,3.21,-1.2,3.4269665887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 18:00:00,6.56008,-0.10956,6.5609948179,3.4300800000000002,1.00044,3.573,3.13,-1.11,3.3209938272,6.73008,-0.19956000000000002,6.7330380216,3.4300800000000002,1.00044,3.573,3.3,-1.2,3.5114099732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 18:30:00,6.61408,-0.10256000000000001,6.614875116,3.4540800000000003,1.00744,3.598,3.16,-1.11,3.3492835055,6.77408,-0.29256000000000004,6.7803946198,3.4540800000000003,1.00744,3.598,3.32,-1.3,3.5654452737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 19:00:00,6.564,-0.10550000000000001,6.5648477705,3.444,1.0045,3.5875,3.12,-1.11,3.3115706243,6.724,-0.29550000000000004,6.7304900453,3.444,1.0045,3.5875,3.2800000000000002,-1.3,3.5282290175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 19:30:00,6.56832,-0.10424000000000001,6.5691470984,3.44832,1.00576,3.592,3.12,-1.11,3.3115706243,6.69832,-0.31424,6.7056869596,3.44832,1.00576,3.592,3.25,-1.32,3.5078340896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 20:00:00,6.40616,-0.11362000000000001,6.407167506,3.41616,0.99638,3.5585,2.99,-1.11,3.1893886562000002,6.52616,-0.30362,6.5332189195,3.41616,0.99638,3.5585,3.11,-1.3,3.3707714251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 20:30:00,6.39608,-0.11656000000000001,6.3971419869,3.40608,0.9934400000000001,3.548,2.99,-1.11,3.1893886562000002,6.53608,-0.33656,6.5447394448,3.40608,0.9934400000000001,3.548,3.13,-1.33,3.4008528342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 21:00:00,6.59968,-0.12426000000000001,6.6008496915,3.37968,0.9857400000000001,3.5205,3.22,-1.11,3.4059506749,6.72968,-0.31426000000000004,6.7370136003,3.37968,0.9857400000000001,3.5205,3.35,-1.3,3.5933967218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 21:30:00,6.64952,-0.13014,6.650793385,3.35952,0.9798600000000001,3.4995,3.29,-1.11,3.4722039111000003,6.78952,-0.35014,6.7985424798,3.35952,0.9798600000000001,3.4995,3.43,-1.33,3.6788313362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 22:00:00,6.42368,-0.13476000000000002,6.4250933845,3.34368,0.9752400000000001,3.483,3.08,-1.11,3.273912033,6.55368,-0.32476000000000005,6.5617216186,3.34368,0.9752400000000001,3.483,3.21,-1.3,3.4632499188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 22:30:00,6.11312,-0.13784000000000002,6.1146738261,3.33312,0.97216,3.472,2.7800000000000002,-1.11,2.9934094274,6.23312,-0.35784000000000005,6.2433832495,3.33312,0.97216,3.472,2.9,-1.33,3.1904388412999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 23:00:00,5.68456,-0.27742,5.6913253509,3.33456,0.9725800000000001,3.4735,2.35,-1.25,2.6617663308,5.79456,-0.37742000000000003,5.8068383351,3.33456,0.9725800000000001,3.4735,2.46,-1.35,2.8060826788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-04 23:30:00,5.26896,-0.33322,5.2794862487,3.34896,0.9767800000000001,3.4885,1.92,-1.31,2.3243278598,5.37896,-0.37322000000000005,5.3918924183,3.34896,0.9767800000000001,3.4885,2.03,-1.35,2.4379089401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 00:00:00,4.8412,-0.3584,4.8544482694,3.3312,0.9716,3.47,1.51,-1.33,2.0122127124,4.9412,-0.3784,4.9556678662,3.3312,0.9716,3.47,1.6099999999999999,-1.35,2.1010949526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 00:30:00,4.50696,-0.33422,4.5193352885,3.51696,1.02578,3.6635,0.99,-1.3599999999999999,1.682171216,4.55696,-0.52422,4.5870133039,3.51696,1.02578,3.6635,1.04,-1.55,1.8665744025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 01:00:00,4.41224,-0.39268000000000003,4.4296793789,3.52224,1.02732,3.669,0.89,-1.42,1.6758579892,4.41224,-0.52268,4.4430908386,3.52224,1.02732,3.669,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 01:30:00,4.358,-0.40850000000000003,4.3771036371,3.468,1.0115,3.6125,0.89,-1.42,1.6758579892,4.358,-0.5385,4.3911440707,3.468,1.0115,3.6125,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 02:00:00,4.35608,-0.42906000000000005,4.3771595185,3.46608,1.01094,3.6105,0.89,-1.44,1.692837854,4.39608,-0.5390600000000001,4.4290072307,3.46608,1.01094,3.6105,0.93,-1.55,1.8075950874000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 02:30:00,4.36952,-0.45514000000000004,4.3931603032,3.47952,1.01486,3.6245000000000003,0.89,-1.47,1.7184295156,4.40952,-0.5351400000000001,4.4418736418,3.47952,1.01486,3.6245000000000003,0.93,-1.55,1.8075950874000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 03:00:00,4.3868,-0.43010000000000004,4.4078339635,3.4968,1.0199,3.6425,0.89,-1.45,1.7013524032,4.3868,-0.5301,4.4187125104,3.4968,1.0199,3.6425,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 03:30:00,4.39688,-0.45716,4.4205824277,3.5068799999999998,1.02284,3.653,0.89,-1.48,1.7269916039000002,4.39688,-0.5271600000000001,4.4283689322,3.5068799999999998,1.02284,3.653,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 04:00:00,4.42904,-0.41778000000000004,4.4487004226,3.53904,1.03222,3.6865,0.89,-1.45,1.7013524032,4.42904,-0.51778,4.4592030061,3.53904,1.03222,3.6865,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 04:30:00,3.4780800000000003,-0.39556,3.5005011356,3.4780800000000003,1.01444,3.623,0.0,-1.4100000000000001,1.4100000000000001,3.4780800000000003,-0.53556,3.5190716105,3.4780800000000003,1.01444,3.623,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 05:00:00,3.46752,-0.44864000000000004,3.4964228577,3.46752,1.01136,3.612,0.0,-1.46,1.46,3.46752,-0.53864,3.509106439,3.46752,1.01136,3.612,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 05:30:00,3.4833600000000002,-0.52402,3.5225550173,3.4833600000000002,1.01598,3.6285,0.0,-1.54,1.54,3.4833600000000002,-0.53402,3.5240565049,3.4833600000000002,1.01598,3.6285,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 06:00:00,3.50784,-0.51688,3.5457166271,3.50784,1.02312,3.654,0.0,-1.54,1.54,3.50784,-0.54688,3.5502139654000002,3.50784,1.02312,3.654,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 06:30:00,3.31248,-0.46386000000000005,3.3448004201,3.31248,0.9661400000000001,3.4505,0.0,-1.43,1.43,4.20248,-0.58386,4.2428446413,3.31248,0.9661400000000001,3.4505,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 07:00:00,4.12568,-0.41626,4.1466260803,3.23568,0.94374,3.3705,0.89,-1.3599999999999999,1.6253307356,4.12568,-0.58626,4.1671256581,3.23568,0.94374,3.3705,0.89,-1.53,1.7700282484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 07:30:00,4.2572,-0.41290000000000004,4.2771764343,3.2472,0.9471,3.3825,1.01,-1.3599999999999999,1.6940188901000002,4.2872,-0.5829,4.3266449184,3.2472,0.9471,3.3825,1.04,-1.53,1.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 08:00:00,4.71552,-0.37464000000000003,4.7303788432000005,3.27552,0.9553600000000001,3.412,1.44,-1.33,1.9602295784,4.75552,-0.43464,4.7753410768,3.27552,0.9553600000000001,3.412,1.48,-1.3900000000000001,2.0303940504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 08:30:00,5.1568,-0.36010000000000003,5.1693576245,3.2568,0.9499000000000001,3.3925,1.9,-1.31,2.3078344828,5.2068,-0.4001,5.2221495814,3.2568,0.9499000000000001,3.3925,1.9500000000000002,-1.35,2.3717082451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 09:00:00,5.4716000000000005,-0.2987,5.4797470973,3.2616,0.9513,3.3975,2.21,-1.25,2.5390155573,5.5716,-0.3987,5.5858471381,3.2616,0.9513,3.3975,2.31,-1.35,2.675556017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 09:30:00,5.92168,-0.16576000000000002,5.9239995273,3.27168,0.9542400000000001,3.408,2.65,-1.12,2.8769602013,6.03168,-0.37576000000000004,6.0433731641,3.27168,0.9542400000000001,3.408,2.76,-1.33,3.0637395451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 10:00:00,6.17264,-0.16548000000000002,6.1748577473,3.27264,0.95452,3.409,2.9,-1.12,3.1087618114,6.33264,-0.32548000000000005,6.3409988645,3.27264,0.95452,3.409,3.06,-1.28,3.316926288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 10:30:00,6.38128,-0.08296,6.3818192391,3.28128,0.9570400000000001,3.418,3.1,-1.04,3.2698012172,6.50128,-0.20296000000000003,6.5044472786,3.28128,0.9570400000000001,3.418,3.22,-1.16,3.4225721322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 11:00:00,6.4064,0.012700000000000001,6.4064125882,3.2664,0.9527,3.4025,3.14,-0.9400000000000001,3.2776821078,6.5764,-0.1573,6.5782809495,3.2664,0.9527,3.4025,3.31,-1.11,3.4911602656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 11:30:00,6.4824,0.053200000000000004,6.4826182982,3.3024,0.9632000000000001,3.44,3.18,-0.91,3.3076426651,6.6324000000000005,-0.1468,6.6340244196,3.3024,0.9632000000000001,3.44,3.33,-1.11,3.5101282028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 12:00:00,6.67024,0.043820000000000005,6.6703839357,3.2702400000000003,0.9538200000000001,3.4065,3.4,-0.91,3.5196732803,6.84024,-0.13618000000000002,6.8415954462,3.2702400000000003,0.9538200000000001,3.4065,3.5700000000000003,-1.09,3.7326933975000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 12:30:00,6.78768,0.054740000000000004,6.7879007248,3.30768,0.96474,3.4455,3.48,-0.91,3.5970126494,6.93768,-0.14526,6.9392005483,3.30768,0.96474,3.4455,3.63,-1.11,3.7959188611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 13:00:00,6.70896,0.03178,6.7090352697,3.22896,0.9417800000000001,3.3635,3.48,-0.91,3.5970126494,6.85896,-0.16822,6.8610225368,3.22896,0.9417800000000001,3.3635,3.63,-1.11,3.7959188611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 13:30:00,6.7352,0.033600000000000005,6.7352838099,3.2352,0.9436,3.37,3.5,-0.91,3.6163655789,6.8652,-0.16640000000000002,6.867216321,3.2352,0.9436,3.37,3.63,-1.11,3.7959188611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 14:00:00,6.67888,0.02884,6.6789422666,3.21888,0.9388400000000001,3.3529999999999998,3.46,-0.91,3.5776668375,6.80888,-0.17116,6.8110309499,3.21888,0.9388400000000001,3.3529999999999998,3.59,-1.11,3.7576854578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 14:30:00,6.48528,0.03654,6.4853829378,3.24528,0.94654,3.3805,3.24,-0.91,3.3653677362,6.59528,-0.16346000000000002,6.5973053173,3.24528,0.94654,3.3805,3.35,-1.11,3.5291075359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 15:00:00,6.36496,-0.015220000000000001,6.3649781971,3.20496,0.93478,3.3385,3.16,-0.9500000000000001,3.2997121087,6.52496,-0.17522000000000001,6.5273122378,3.20496,0.93478,3.3385,3.32,-1.11,3.5006427981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 15:30:00,6.2688,-0.1641,6.2709474763,3.2088,0.9359000000000001,3.3425000000000002,3.06,-1.1,3.2517072439,6.3988,-0.2841,6.4051037657,3.2088,0.9359000000000001,3.3425000000000002,3.19,-1.22,3.4153330731000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 16:00:00,6.31112,-0.14634000000000003,6.3128164119,3.20112,0.93366,3.3345000000000002,3.11,-1.08,3.2921877225,6.48112,-0.22634,6.4850710289,3.20112,0.93366,3.3345000000000002,3.2800000000000002,-1.16,3.4790803383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 16:30:00,6.49176,-0.16032000000000002,6.4937393234,3.22176,0.9396800000000001,3.356,3.27,-1.1,3.4500579705,6.61176,-0.25032000000000004,6.6164968375,3.22176,0.9396800000000001,3.356,3.39,-1.19,3.5927983523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 17:00:00,6.72256,-0.13592,6.7239339081,3.20256,0.93408,3.336,3.52,-1.07,3.6790351996,6.87256,-0.25592000000000004,6.8773233165,3.20256,0.93408,3.336,3.67,-1.19,3.8581083447999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 17:30:00,6.70672,-0.16054000000000002,6.7086411627,3.18672,0.9294600000000001,3.3195,3.52,-1.09,3.6849016269,6.87672,-0.31054000000000004,6.883728136,3.18672,0.9294600000000001,3.3195,3.69,-1.24,3.8927753596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 18:00:00,6.66144,-0.16208,6.6634114986,3.18144,0.9279200000000001,3.314,3.48,-1.09,3.6467108468,6.81144,-0.34208000000000005,6.8200244574,3.18144,0.9279200000000001,3.314,3.63,-1.27,3.845750902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 18:30:00,6.70056,-0.16192,6.7025161246,3.25056,0.94808,3.386,3.45,-1.11,3.6241688702,6.86056,-0.34192,6.8690751051,3.25056,0.94808,3.386,3.61,-1.29,3.833562312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 19:00:00,6.4968,-0.16010000000000002,6.4987723648,3.2568,0.9499000000000001,3.3925,3.24,-1.11,3.4248649608,6.6568000000000005,-0.3401,6.6654822969000005,3.2568,0.9499000000000001,3.3925,3.4,-1.29,3.6364955657999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 19:30:00,6.43096,-0.16472,6.4330691897,3.24096,0.9452800000000001,3.376,3.19,-1.11,3.3776027001,6.58096,-0.24472000000000002,6.5855085149,3.24096,0.9452800000000001,3.376,3.34,-1.19,3.5456593181000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 20:00:00,6.32824,-0.15968000000000002,6.3302542761,3.25824,0.95032,3.394,3.07,-1.11,3.2645060882,6.46824,-0.31968,6.4761349584,3.25824,0.95032,3.394,3.21,-1.27,3.4521008097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 20:30:00,6.50328,-0.16696000000000003,6.5054228456,3.23328,0.9430400000000001,3.368,3.27,-1.11,3.45325933,6.62328,-0.37696,6.6339985529,3.23328,0.9430400000000001,3.368,3.39,-1.32,3.6379252329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 21:00:00,6.57712,-0.16584000000000002,6.5792104692999995,3.23712,0.9441600000000001,3.372,3.34,-1.11,3.5196164564,6.71712,-0.37584,6.7276263868,3.23712,0.9441600000000001,3.372,3.48,-1.32,3.7219349806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 21:30:00,6.58592,-0.15744000000000002,6.5878015756,3.26592,0.9525600000000001,3.402,3.32,-1.11,3.5006427981,6.76592,-0.33744,6.7743294281,3.26592,0.9525600000000001,3.402,3.5,-1.29,3.7301608544000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 22:00:00,6.32024,-0.15618,6.3221693943,3.2702400000000003,0.9538200000000001,3.4065,3.05,-1.11,3.2457048541,6.51024,-0.37618,6.521099313,3.2702400000000003,0.9538200000000001,3.4065,3.24,-1.33,3.5023563497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 22:30:00,6.0088,-0.1966,6.0120153859,3.2688,0.9534,3.4050000000000002,2.74,-1.15,2.9715484179000002,6.1188,-0.3766,6.1303785364,3.2688,0.9534,3.4050000000000002,2.85,-1.33,3.1450596179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 23:00:00,5.61536,-0.30052,5.623395789,3.25536,0.9494800000000001,3.391,2.36,-1.25,2.6705991837000003,5.70536,-0.40052000000000004,5.719401105,3.25536,0.9494800000000001,3.391,2.45,-1.35,2.7973201461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-05 23:30:00,5.19048,-0.34486000000000006,5.2019237836,3.24048,0.9451400000000001,3.3755,1.9500000000000002,-1.29,2.3380761322,5.26048,-0.46486000000000005,5.2809795162,3.24048,0.9451400000000001,3.3755,2.02,-1.4100000000000001,2.4634325645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 00:00:00,4.74752,-0.38864000000000004,4.7634008019,3.22752,0.9413600000000001,3.362,1.52,-1.33,2.0197277044,4.81752,-0.48864,4.8422379124,3.22752,0.9413600000000001,3.362,1.5899999999999999,-1.43,2.1384573879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 00:30:00,4.42928,-0.41396000000000005,4.4485822685,3.20928,0.9360400000000001,3.343,1.22,-1.35,1.8195878654,4.48928,-0.56396,4.5245647083,3.20928,0.9360400000000001,3.343,1.28,-1.5,1.9719026345000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 01:00:00,4.2084,-0.4113,4.2284510462,3.2184,0.9387000000000001,3.3525,0.99,-1.35,1.6740967714,4.2484,-0.5613,4.2853191538,3.2184,0.9387000000000001,3.3525,1.03,-1.5,1.8195878654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 01:30:00,4.23192,-0.40444,4.2512020183,3.24192,0.9455600000000001,3.377,0.99,-1.35,1.6740967714,4.30192,-0.53444,4.3349904037,3.24192,0.9455600000000001,3.377,1.06,-1.48,1.8204395074000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 02:00:00,4.47152,-0.40164000000000005,4.4895217785,3.25152,0.9483600000000001,3.387,1.22,-1.35,1.8195878654,4.53152,-0.44164000000000003,4.5529901603,3.25152,0.9483600000000001,3.387,1.28,-1.3900000000000001,1.8895766722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 02:30:00,4.57912,-0.38234,4.5950542815,3.24912,0.9476600000000001,3.3845,1.33,-1.33,1.8809040380000002,4.63912,-0.44234,4.6601608395,3.24912,0.9476600000000001,3.3845,1.3900000000000001,-1.3900000000000001,1.9657568517000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 03:00:00,4.46728,-0.37996,4.4834094393,3.25728,0.9500400000000001,3.393,1.21,-1.33,1.7980545042,4.56728,-0.43996,4.5884214497,3.25728,0.9500400000000001,3.393,1.31,-1.3900000000000001,1.9100261778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 03:30:00,4.4636,-0.37520000000000003,4.4793414695,3.2736,0.9548000000000001,3.41,1.19,-1.33,1.7846568298,4.5536,-0.4152,4.5724899125,3.2736,0.9548000000000001,3.41,1.28,-1.37,1.8749133313000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 04:00:00,4.31928,-0.37646,4.3356547199,3.26928,0.95354,3.4055,1.05,-1.33,1.6945205812,4.37928,-0.41646000000000005,4.3990376504,3.26928,0.95354,3.4055,1.11,-1.37,1.7632356621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 04:30:00,4.19208,-0.37856,4.209137964,3.26208,0.9514400000000001,3.398,0.93,-1.33,1.6228986413,4.26208,-0.39856,4.2806747132,3.26208,0.9514400000000001,3.398,1.0,-1.35,1.6800297616000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 05:00:00,4.13192,-0.38444,4.149765897,3.24192,0.9455600000000001,3.377,0.89,-1.33,1.6003124695,4.13192,-0.40444,4.1516664847,3.24192,0.9455600000000001,3.377,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 05:30:00,4.17368,-0.37226000000000004,4.1902484712,3.28368,0.95774,3.4205,0.89,-1.33,1.6003124695,4.17368,-0.45226000000000005,4.1981119387,3.28368,0.95774,3.4205,0.89,-1.4100000000000001,1.667393175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 06:00:00,3.27648,-0.37436,3.2977972345,3.27648,0.95564,3.4130000000000003,0.0,-1.33,1.33,4.16648,-0.43436,4.1890600616,3.27648,0.95564,3.4130000000000003,0.89,-1.3900000000000001,1.6505150711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 06:30:00,4.15064,-0.37898000000000004,4.1679057391,3.26064,0.9510200000000001,3.3965,0.89,-1.33,1.6003124695,4.15064,-0.40898,4.1707405877,3.26064,0.9510200000000001,3.3965,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 07:00:00,4.23688,-0.37716000000000005,4.2536339523,3.26688,0.9528400000000001,3.403,0.97,-1.33,1.6461470165,4.29688,-0.38716,4.3142868009,3.26688,0.9528400000000001,3.403,1.03,-1.34,1.6901183391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 07:30:00,4.55088,-0.33516,4.5632051235999995,3.41088,0.9948400000000001,3.553,1.1400000000000001,-1.33,1.7517134469000002,4.60088,-0.42516000000000004,4.6204824207,3.41088,0.9948400000000001,3.553,1.19,-1.42,1.8527007314000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 08:00:00,4.8628,-0.29960000000000003,4.8720205254,3.5328,1.0304,3.68,1.33,-1.33,1.8809040380000002,4.9328,-0.3896,4.9481616788,3.5328,1.0304,3.68,1.4,-1.42,1.9940912717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 08:30:00,5.304,-0.308,5.3129351586,3.504,1.022,3.65,1.8,-1.33,2.2380571932,5.374,-0.328,5.3840003715,3.504,1.022,3.65,1.87,-1.35,2.3063824488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 09:00:00,5.6188,-0.12660000000000002,5.6202260631000005,3.5088,1.0234,3.6550000000000002,2.11,-1.15,2.4030397417,5.7388,-0.3266,5.7480860293,3.5088,1.0234,3.6550000000000002,2.23,-1.35,2.6067988031000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 09:30:00,6.03976,-0.08632000000000001,6.0403768094,3.50976,1.02368,3.656,2.5300000000000002,-1.11,2.7627884465,6.15976,-0.29632000000000003,6.1668832322,3.50976,1.02368,3.656,2.65,-1.32,2.96055738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 10:00:00,6.30264,-0.04548000000000001,6.3028040902,3.51264,1.02452,3.659,2.79,-1.07,2.9881432362,6.44264,-0.17548000000000002,6.445029356,3.51264,1.02452,3.659,2.93,-1.2,3.1662122481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 10:30:00,6.46152,0.06836,6.461881599,3.49152,1.01836,3.637,2.9699999999999998,-0.9500000000000001,3.1182366812,6.6115200000000005,-0.10164000000000001,6.6123012182,3.49152,1.01836,3.637,3.12,-1.12,3.3149358968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 11:00:00,6.69296,0.11878000000000001,6.6940139117,3.49296,1.01878,3.6385,3.2,-0.9,3.3241540277,6.87296,-0.10122,6.8737053072,3.49296,1.01878,3.6385,3.38,-1.12,3.5607302622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 11:30:00,6.64864,0.11752000000000001,6.6496785486,3.48864,1.01752,3.634,3.16,-0.9,3.2856658382,6.86864,-0.10248,6.8694044574,3.48864,1.01752,3.634,3.38,-1.12,3.5607302622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 12:00:00,6.7168,0.1199,6.717870068,3.4968,1.0199,3.6425,3.22,-0.9,3.3434114315,6.9068000000000005,-0.10010000000000001,6.9075253347,3.4968,1.0199,3.6425,3.41,-1.12,3.589219971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 12:30:00,6.56432,0.026260000000000002,6.5643725252,3.48432,1.01626,3.6295,3.08,-0.99,3.2351970574,6.75432,-0.10374000000000001,6.7551166274,3.48432,1.01626,3.6295,3.27,-1.12,3.4564866556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 13:00:00,6.69888,0.07884000000000001,6.6993439231,3.45888,1.00884,3.6029999999999998,3.24,-0.93,3.3708307581,6.86888,-0.11116000000000001,6.8697793997000005,3.45888,1.00884,3.6029999999999998,3.41,-1.12,3.589219971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 13:30:00,6.59512,0.050660000000000004,6.5953145679,3.46512,1.01066,3.6095,3.13,-0.96,3.273912033,6.77512,-0.10934,6.7760022321,3.46512,1.01066,3.6095,3.31,-1.12,3.4943525867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 14:00:00,6.46344,0.07142000000000001,6.4638345779,3.43344,1.00142,3.5765000000000002,3.03,-0.93,3.1695110033000002,6.61344,-0.11858,6.6145029934,3.43344,1.00142,3.5765000000000002,3.18,-1.12,3.3714685228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 14:30:00,6.43072,0.09646,6.4314434033,3.45072,1.00646,3.5945,2.98,-0.91,3.1158465944,6.59072,-0.11354000000000002,6.5916979185999995,3.45072,1.00646,3.5945,3.14,-1.12,3.3337666385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 15:00:00,6.43792,0.06856000000000001,6.4382850512,3.45792,1.00856,3.602,2.98,-0.9400000000000001,3.1247399892,6.62792,-0.11144000000000001,6.6288567943,3.45792,1.00856,3.602,3.17,-1.12,3.3620380724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 15:30:00,6.55152,0.060860000000000004,6.5518026718,3.43152,1.00086,3.5745,3.12,-0.9400000000000001,3.2585272747,6.71152,-0.11914000000000001,6.7125773776,3.43152,1.00086,3.5745,3.2800000000000002,-1.12,3.4659486436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 16:00:00,6.60888,0.00884,6.6088859122,3.45888,1.00884,3.6029999999999998,3.15,-1.0,3.3049205739,6.78888,-0.11116000000000001,6.7897899968,3.45888,1.00884,3.6029999999999998,3.33,-1.12,3.5133032889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 16:30:00,6.66992,-0.022940000000000002,6.6699594489,3.10992,0.9070600000000001,3.2395,3.56,-0.93,3.6794700705,6.8699200000000005,-0.18294000000000002,6.872355335,3.10992,0.9070600000000001,3.2395,3.76,-1.09,3.9148052314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 17:00:00,6.9696,-0.0297,6.969663281,2.9496,0.8603000000000001,3.0725,4.02,-0.89,4.1173413752,7.1696,-0.1597,7.1713784066,2.9496,0.8603000000000001,3.0725,4.22,-1.02,4.341520471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 17:30:00,7.28488,-0.02816,7.2849344266,2.95488,0.86184,3.078,4.33,-0.89,4.4205203314,7.50488,-0.12816000000000002,7.5059742072999995,2.95488,0.86184,3.078,4.55,-0.99,4.6564578813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 18:00:00,7.48728,-0.027460000000000002,7.4873303553,2.95728,0.8625400000000001,3.0805,4.53,-0.89,4.6166004809,7.72728,-0.04746,7.7274257454,2.95728,0.8625400000000001,3.0805,4.77,-0.91,4.8560271828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 18:30:00,7.44784,-0.024380000000000002,7.4478799030000005,2.96784,0.8656200000000001,3.0915,4.48,-0.89,4.5675485766,7.67784,-0.07438,7.6782002742,2.96784,0.8656200000000001,3.0915,4.71,-0.9400000000000001,4.8028845499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 19:00:00,7.38696,-0.021720000000000003,7.3869919318,2.97696,0.86828,3.101,4.41,-0.89,4.4989109793,7.61696,-0.09172000000000001,7.6175122054,2.97696,0.86828,3.101,4.64,-0.96,4.7382697264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 19:30:00,7.4652,-0.0339,7.4652769707,2.9352,0.8561000000000001,3.0575,4.53,-0.89,4.6166004809,7.6852,-0.07390000000000001,7.6855552987,2.9352,0.8561000000000001,3.0575,4.75,-0.93,4.8401859468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 20:00:00,7.5391200000000005,-0.01234,7.539130099,3.00912,0.8776600000000001,3.1345,4.53,-0.89,4.6166004809,7.75912,-0.12234,7.7600844229,3.00912,0.8776600000000001,3.1345,4.75,-1.0,4.8541219597000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
