Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-06 20:30:00,7.59632,-0.01024,7.5963269019,3.01632,0.8797600000000001,3.142,4.58,-0.89,4.6656725132,7.81632,-0.20024000000000003,7.8188844729,3.01632,0.8797600000000001,3.142,4.8,-1.08,4.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 21:00:00,7.46016,-0.009120000000000001,7.4601655746,3.02016,0.8808800000000001,3.146,4.44,-0.89,4.528321985,7.68016,-0.10912000000000001,7.6809351514,3.02016,0.8808800000000001,3.146,4.66,-0.99,4.7640004198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 21:30:00,7.1448,-0.013600000000000001,7.1448129437,3.0048,0.8764000000000001,3.13,4.14,-0.89,4.2345838048,7.3348,-0.19360000000000002,7.3373545641,3.0048,0.8764000000000001,3.13,4.33,-1.07,4.46024663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 22:00:00,6.62624,-0.03318,6.6263230717,3.00624,0.87682,3.1315,3.62,-0.91,3.7326264212,6.82624,-0.23318000000000003,6.8302214788,3.00624,0.87682,3.1315,3.8200000000000003,-1.11,3.9780020111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 22:30:00,6.12304,-0.14828000000000002,6.1248351651,3.02304,0.8817200000000001,3.149,3.1,-1.03,3.2666343535999998,6.24304,-0.26828,6.2488016931,3.02304,0.8817200000000001,3.149,3.22,-1.15,3.4191958119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 23:00:00,5.55768,-0.19276000000000001,5.5610217946,3.00768,0.87724,3.133,2.55,-1.07,2.7653932813,5.6776800000000005,-0.27276,5.6842280215,3.00768,0.87724,3.133,2.67,-1.15,2.9071291681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-06 23:30:00,4.98912,-0.22234,4.9940718307,3.00912,0.8776600000000001,3.1345,1.98,-1.1,2.265038631,5.09912,-0.31234,5.1086770352,3.00912,0.8776600000000001,3.1345,2.09,-1.19,2.4050363823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 00:00:00,4.52168,-0.23326000000000002,4.5276925967,2.97168,0.8667400000000001,3.0955,1.55,-1.1,1.9006577809,4.62168,-0.35326,4.6351611245,2.97168,0.8667400000000001,3.0955,1.65,-1.22,2.0520477577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 00:30:00,4.1752,-0.2664,4.1836902371,2.9952,0.8736,3.12,1.18,-1.1400000000000001,1.6407315442,4.2552,-0.40640000000000004,4.2745629016,2.9952,0.8736,3.12,1.26,-1.28,1.7961069011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 01:00:00,3.94288,-0.26416,3.9517190184,3.00288,0.8758400000000001,3.128,0.9400000000000001,-1.1400000000000001,1.4775655654,4.04288,-0.44416000000000005,4.0672050354,3.00288,0.8758400000000001,3.128,1.04,-1.32,1.680476123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 01:30:00,4.09624,-0.28318000000000004,4.106016689,3.00624,0.87682,3.1315,1.09,-1.16,1.5917600322,4.12624,-0.44318,4.1499716927,3.00624,0.87682,3.1315,1.12,-1.32,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 02:00:00,4.39848,-0.21836000000000003,4.4038968426,2.98848,0.8716400000000001,3.113,1.4100000000000001,-1.09,1.7821896644000002,4.45848,-0.30836,4.4691307656,2.98848,0.8716400000000001,3.113,1.47,-1.18,1.8850198938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 02:30:00,4.41664,-0.23598000000000002,4.4229396842,2.99664,0.87402,3.1215,1.42,-1.11,1.8023595646000001,4.52664,-0.26598,4.5344476014,2.99664,0.87402,3.1215,1.53,-1.1400000000000001,1.9080094339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 03:00:00,4.39392,-0.23094,4.3999848011000005,3.01392,0.8790600000000001,3.1395,1.38,-1.11,1.7710166572000001,4.47392,-0.26094,4.4815231618,3.01392,0.8790600000000001,3.1395,1.46,-1.1400000000000001,1.852349859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 03:30:00,4.46504,-0.22478,4.4706943812,3.03504,0.8852200000000001,3.1615,1.43,-1.11,1.8102486017000001,4.58504,-0.25478,4.5921133098,3.03504,0.8852200000000001,3.1615,1.55,-1.1400000000000001,1.9240841977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 04:00:00,4.32624,-0.21318,4.3314891492,3.00624,0.87682,3.1315,1.32,-1.09,1.7118703222,4.40624,-0.26318,4.4140927324,3.00624,0.87682,3.1315,1.4,-1.1400000000000001,1.8054362354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 04:30:00,4.23152,-0.23164,4.2378554246,3.01152,0.87836,3.137,1.22,-1.11,1.649393828,4.29152,-0.24164000000000002,4.2983175546,3.01152,0.87836,3.137,1.28,-1.12,1.70082333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 05:00:00,4.13056,-0.23192000000000002,4.1370657234,3.01056,0.8780800000000001,3.136,1.12,-1.11,1.5768639763999999,4.15056,-0.24192000000000002,4.1576043102,3.01056,0.8780800000000001,3.136,1.1400000000000001,-1.12,1.5981239001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 05:30:00,4.12552,-0.24464000000000002,4.1327671118,3.03552,0.88536,3.162,1.09,-1.13,1.5700318468,4.21552,-0.29464,4.2258042548,3.03552,0.88536,3.162,1.18,-1.18,1.6687720036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 06:00:00,4.46344,-0.21608000000000002,4.4686672734,3.37344,0.9839200000000001,3.5140000000000002,1.09,-1.2,1.6211415731,4.47344,-0.34608000000000005,4.4868069716,3.37344,0.9839200000000001,3.5140000000000002,1.1,-1.33,1.7259490143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 06:30:00,4.79696,-0.16422,4.7997701455,3.27696,0.9557800000000001,3.4135,1.52,-1.12,1.8880677954,4.91696,-0.37422000000000005,4.9311800058,3.27696,0.9557800000000001,3.4135,1.6400000000000001,-1.33,2.111516043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 07:00:00,5.37696,-0.13422,5.378634943,3.27696,0.9557800000000001,3.4135,2.1,-1.09,2.3660304309,5.49696,-0.25422,5.5028353646,3.27696,0.9557800000000001,3.4135,2.22,-1.21,2.528339376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 07:30:00,5.96384,-0.06388,5.9641821065,3.24384,0.9461200000000001,3.379,2.7199999999999998,-1.01,2.9014651471,6.10384,-0.17388,6.1063161562,3.24384,0.9461200000000001,3.379,2.86,-1.12,3.0714817271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 08:00:00,6.1700800000000005,0.040440000000000004,6.1702125247,3.19008,0.93044,3.323,2.98,-0.89,3.110064308,6.32008,-0.11956000000000001,6.3212107859,3.19008,0.93044,3.323,3.13,-1.05,3.3014239352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 08:30:00,5.99664,0.036520000000000004,5.9967512038,3.17664,0.9265200000000001,3.309,2.8200000000000003,-0.89,2.9571100757,6.14664,-0.12348,6.1478801712,3.17664,0.9265200000000001,3.309,2.9699999999999998,-1.05,3.1501428539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 09:00:00,5.81744,0.030920000000000003,5.8175221701,3.1574400000000002,0.9209200000000001,3.289,2.66,-0.89,2.8049420671,5.97744,-0.039080000000000004,5.9775677495,3.1574400000000002,0.9209200000000001,3.289,2.8200000000000003,-0.96,2.978925981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 09:30:00,5.80544,0.027420000000000003,5.8055047541,3.14544,0.9174200000000001,3.2765,2.66,-0.89,2.8049420671,6.00544,0.01742,6.0054652651,3.14544,0.9174200000000001,3.2765,2.86,-0.9,2.9982661656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 10:00:00,5.79632,0.02476,5.7963728831,3.13632,0.9147600000000001,3.267,2.66,-0.89,2.8049420671,5.97632,0.01476,5.9763382267,3.13632,0.9147600000000001,3.267,2.84,-0.9,2.9791945220000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 10:30:00,5.77328,0.01804,5.7733081851,3.11328,0.9080400000000001,3.243,2.66,-0.89,2.8049420671,5.9032800000000005,0.00804,5.9032854751,3.11328,0.9080400000000001,3.243,2.79,-0.9,2.9315695455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 11:00:00,5.7408,0.014400000000000001,5.7408180602000005,3.1008,0.9044000000000001,3.23,2.64,-0.89,2.7859827709,5.8208,0.0044,5.820801663,3.1008,0.9044000000000001,3.23,2.7199999999999998,-0.9,2.8650305408000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 11:30:00,5.73176,-0.037820000000000006,5.7318847729,2.92176,0.85218,3.0435,2.81,-0.89,2.9475752747,5.88176,-0.04782,5.8819543903,2.92176,0.85218,3.0435,2.96,-0.9,3.0938002521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 12:00:00,5.77872,0.6179600000000001,5.8116675232,2.11872,0.6179600000000001,2.207,3.66,0.0,3.66,5.9587200000000005,-0.28204,5.9653910685,2.11872,0.6179600000000001,2.207,3.84,-0.9,3.9440588230999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 12:30:00,5.7668,0.45990000000000003,5.7851093551,1.5768,0.45990000000000003,1.6425,4.19,0.0,4.19,5.9368,0.45990000000000003,5.9545866565,1.5768,0.45990000000000003,1.6425,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 13:00:00,5.70504,0.32522,5.714302184,1.11504,0.32522,1.1615,4.59,0.0,4.59,5.92504,0.32522,5.9339588008,1.11504,0.32522,1.1615,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 13:30:00,5.86192,0.28056000000000003,5.8686301638,0.9619200000000001,0.28056000000000003,1.002,4.9,0.0,4.9,6.06192,0.28056000000000003,6.0684090172,0.9619200000000001,0.28056000000000003,1.002,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 14:00:00,5.95856,0.22708000000000003,5.9628854257,0.77856,0.22708000000000003,0.811,5.18,0.0,5.18,6.17856,0.22708000000000003,6.1827315161,0.77856,0.22708000000000003,0.811,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 14:30:00,5.91128,0.06454,5.9116323169000005,0.22128,0.06454,0.2305,5.69,0.0,5.69,6.15128,0.06454,6.1516185716,0.22128,0.06454,0.2305,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 15:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 15:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 16:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 16:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 17:00:00,7.14,0.89,7.1952553812,0.0,0.0,0.0,7.14,0.89,7.1952553812,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 17:30:00,7.42,0.89,7.4731853985,0.0,0.0,0.0,7.42,0.89,7.4731853985,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 18:00:00,7.46,0.89,7.5129022355,0.0,0.0,0.0,7.46,0.89,7.5129022355,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 18:30:00,7.39896,0.9517800000000001,7.4599258877,2.26896,0.66178,2.3635,5.13,0.29,5.1381903429,7.66896,0.92178,7.7241585852,2.26896,0.66178,2.3635,5.4,0.26,5.4062556358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 19:00:00,7.3796,-0.0572,7.3798216781,2.8896,0.8428,3.01,4.49,-0.9,4.5793121754,7.6396,-0.0572,7.6398141339,2.8896,0.8428,3.01,4.75,-0.9,4.8345113507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 19:30:00,7.31008,0.8954400000000001,7.3647187591,3.07008,0.8954400000000001,3.198,4.24,0.0,4.24,7.54008,-0.004560000000000001,7.5400813789,3.07008,0.8954400000000001,3.198,4.47,-0.9,4.5597039378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 20:00:00,7.38912,0.8951600000000001,7.4431448864,3.06912,0.8951600000000001,3.197,4.32,0.0,4.32,7.62912,-0.0048400000000000006,7.6291215353,3.06912,0.8951600000000001,3.197,4.5600000000000005,-0.9,4.6479672976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 20:30:00,7.404,0.0095,7.4040060947,3.084,0.8995000000000001,3.2125,4.32,-0.89,4.4107255639,7.644,-0.0005,7.6440000164,3.084,0.8995000000000001,3.2125,4.5600000000000005,-0.9,4.6479672976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 21:00:00,7.39232,0.01776,7.3923413341,3.11232,0.9077600000000001,3.242,4.28,-0.89,4.3715557871,7.61232,0.00776,7.6123239553,3.11232,0.9077600000000001,3.242,4.5,-0.9,4.5891175622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 21:30:00,7.16736,0.010480000000000001,7.1673676618,3.08736,0.9004800000000001,3.216,4.08,-0.89,4.1759430073,7.38736,0.00048000000000000007,7.3873600156,3.08736,0.9004800000000001,3.216,4.3,-0.9,4.3931765273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 22:00:00,6.75304,0.02672,6.7530928618,3.14304,0.9167200000000001,3.274,3.61,-0.89,3.718090908,6.96304,-0.023280000000000002,6.9630789167,3.14304,0.9167200000000001,3.274,3.8200000000000003,-0.9400000000000001,3.9339547532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 22:30:00,6.19832,0.028260000000000004,6.1983844226,3.14832,0.9182600000000001,3.2795,3.05,-0.89,3.1772000252,6.34832,-0.13174000000000002,6.3496867836,3.14832,0.9182600000000001,3.2795,3.2,-1.05,3.3678628238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 23:00:00,5.6268,0.024900000000000002,5.6268550941,3.1368,0.9149,3.2675,2.49,-0.89,2.6442768387999998,5.8268,-0.15510000000000002,5.8288638902,3.1368,0.9149,3.2675,2.69,-1.07,2.8949956822000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-07 23:30:00,4.9704,-0.15280000000000002,4.9727481336,3.1104,0.9072,3.24,1.8599999999999999,-1.06,2.1408409563,5.1104,-0.21280000000000002,5.1148286384,3.1104,0.9072,3.24,2.0,-1.12,2.2922478051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 00:00:00,4.51304,-0.19328,4.5171769059999995,3.14304,0.9167200000000001,3.274,1.37,-1.11,1.7632356621,4.62304,-0.20328000000000002,4.627507061,3.14304,0.9167200000000001,3.274,1.48,-1.12,1.8560172413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 00:30:00,4.1912,-0.19090000000000001,4.1955452864,3.1512000000000002,0.9191,3.2825,1.04,-1.11,1.5210851390000002,4.2712,-0.2509,4.278562872,3.1512000000000002,0.9191,3.2825,1.12,-1.17,1.6196604582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 01:00:00,4.03688,-0.19216000000000003,4.0414509276,3.14688,0.9178400000000001,3.278,0.89,-1.11,1.422743828,4.05688,-0.25216,4.0647090917,3.14688,0.9178400000000001,3.278,0.91,-1.17,1.4822280526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 01:30:00,4.06776,-0.19482000000000002,4.0724226512,3.13776,0.9151800000000001,3.2685,0.93,-1.11,1.4481022063,4.17776,-0.27482,4.1867893009,3.13776,0.9151800000000001,3.2685,1.04,-1.19,1.5804113389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 02:00:00,4.30136,-0.18502000000000002,4.3053374142,3.17136,0.92498,3.3035,1.13,-1.11,1.5839823230999999,4.43136,-0.26502000000000003,4.4392777622,3.17136,0.92498,3.3035,1.26,-1.19,1.7331185763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 02:30:00,4.34816,-0.18012,4.3518890841,3.18816,0.92988,3.321,1.16,-1.11,1.6055217221,4.44816,-0.30012,4.458273141,3.18816,0.92988,3.321,1.26,-1.23,1.7608236709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 03:00:00,4.33312,-0.17284000000000002,4.3365657611,3.21312,0.9371600000000001,3.347,1.12,-1.11,1.5768639763999999,4.40312,-0.33284,4.4156820763999995,3.21312,0.9371600000000001,3.347,1.19,-1.27,1.7404022524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 03:30:00,4.33504,-0.17228000000000002,4.3384619625,3.21504,0.9377200000000001,3.349,1.12,-1.11,1.5768639763999999,4.43504,-0.27228,4.4433901697,3.21504,0.9377200000000001,3.349,1.22,-1.21,1.7182840277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 04:00:00,4.29056,-0.17942000000000002,4.294309799,3.19056,0.9305800000000001,3.3235,1.1,-1.11,1.5627219842,4.31056,-0.24942000000000003,4.3177700089,3.19056,0.9305800000000001,3.3235,1.12,-1.18,1.6268988905000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 04:30:00,4.13792,-0.17144,4.1414699806,3.21792,0.9385600000000001,3.352,0.92,-1.11,1.441700385,4.19792,-0.24144000000000002,4.2048573816,3.21792,0.9385600000000001,3.352,0.98,-1.18,1.5338839591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 05:00:00,4.09736,-0.17452,4.1010750054,3.20736,0.9354800000000001,3.341,0.89,-1.11,1.422743828,4.09736,-0.24452000000000002,4.1046496805,3.20736,0.9354800000000001,3.341,0.89,-1.18,1.4780054127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 05:30:00,4.1012,-0.1734,4.104864066,3.2112,0.9366000000000001,3.345,0.89,-1.11,1.422743828,4.1012,-0.34340000000000004,4.1155516034,3.2112,0.9366000000000001,3.345,0.89,-1.28,1.5590060935999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 06:00:00,4.21056,-0.21442000000000003,4.2160160638,3.07056,0.89558,3.1985,1.1400000000000001,-1.11,1.5911316727,4.28056,-0.31442000000000003,4.2920920132,3.07056,0.89558,3.1985,1.21,-1.21,1.7111984105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 06:30:00,4.75328,-0.18446,4.7568578127,3.17328,0.92554,3.3055,1.58,-1.11,1.9309324173,4.85328,-0.25446,4.8599461570999996,3.17328,0.92554,3.3055,1.6800000000000002,-1.18,2.0529978081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 07:00:00,5.3814400000000004,-0.15208000000000002,5.3835884687,3.18144,0.9279200000000001,3.314,2.2,-1.08,2.4507957891,5.51144,-0.19208000000000003,5.5147860883,3.18144,0.9279200000000001,3.314,2.33,-1.12,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 07:30:00,5.8884,-0.0088,5.8884065756,3.1584,0.9212,3.29,2.73,-0.93,2.8840596388,6.0384,-0.14880000000000002,6.0402331081,3.1584,0.9212,3.29,2.88,-1.07,3.0723443817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 08:00:00,6.12816,0.05738000000000001,6.1284286281,3.24816,0.9473800000000001,3.3835,2.88,-0.89,3.0143821921,6.3281600000000005,-0.09262000000000001,6.3288377646,3.24816,0.9473800000000001,3.3835,3.08,-1.04,3.2508460437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 08:30:00,6.1348,0.09140000000000001,6.1354808288000005,3.3648,0.9814,3.505,2.77,-0.89,2.9094673052,6.2848,-0.11860000000000001,6.2859189463,3.3648,0.9814,3.505,2.92,-1.1,3.1203204964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 09:00:00,5.99376,0.08818000000000001,5.9944086155,3.35376,0.97818,3.4935,2.64,-0.89,2.7859827709,6.12376,-0.051820000000000005,6.1239792496,3.35376,0.97818,3.4935,2.77,-1.03,2.9553003231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 09:30:00,6.15784,0.08062000000000001,6.1583677261,3.32784,0.97062,3.4665,2.83,-0.89,2.96664794,6.30784,-0.029380000000000003,6.3079084212,3.32784,0.97062,3.4665,2.98,-1.0,3.1433103569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 10:00:00,6.28256,0.07908000000000001,6.2830576792,3.32256,0.96908,3.461,2.96,-0.89,3.090906016,6.44256,0.02908,6.4426256294,3.32256,0.96908,3.461,3.12,-0.9400000000000001,3.2585272747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 10:30:00,6.30944,0.08692000000000001,6.3100386845,3.34944,0.9769200000000001,3.489,2.96,-0.89,3.090906016,6.46944,0.056920000000000005,6.4696903944,3.34944,0.9769200000000001,3.489,3.12,-0.92,3.2528141662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 11:00:00,6.38224,0.15482,6.384117531,3.58224,1.04482,3.7315,2.8,-0.89,2.9380435667,6.56224,0.12482000000000001,6.5634269898,3.58224,1.04482,3.7315,2.98,-0.92,3.1187818135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 11:30:00,6.3896,0.22030000000000002,6.3933966129,3.9096,1.1403,4.0725,2.48,-0.92,2.6451464988,6.5696,0.08030000000000001,6.5700907338,3.9096,1.1403,4.0725,2.66,-1.06,2.8634245232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 12:00:00,6.36688,0.13284,6.3682656509,3.5068799999999998,1.02284,3.653,2.86,-0.89,2.9952796197,6.54688,0.07284,6.5472851931000005,3.5068799999999998,1.02284,3.653,3.04,-0.9500000000000001,3.1849803767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 12:30:00,6.37456,0.13508,6.3759910445,3.51456,1.02508,3.661,2.86,-0.89,2.9952796197,6.55456,0.07508000000000001,6.5549899924,3.51456,1.02508,3.661,3.04,-0.9500000000000001,3.1849803767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 13:00:00,6.37984,0.16662000000000002,6.3820154066,3.75984,1.09662,3.9165,2.62,-0.93,2.7801618658000002,6.53984,0.02662,6.5398941773,3.75984,1.09662,3.9165,2.7800000000000002,-1.07,2.9788084866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 13:30:00,6.31096,0.11528000000000001,6.312012801,3.48096,1.01528,3.626,2.83,-0.9,2.9696632806,6.48096,0.07528,6.481397195,3.48096,1.01528,3.626,3.0,-0.9400000000000001,3.1438193332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 14:00:00,6.24624,0.08182,6.2467758604,3.36624,0.98182,3.5065,2.88,-0.9,3.0173498306,6.36624,0.07182000000000001,6.3666451016,3.36624,0.98182,3.5065,3.0,-0.91,3.1349800637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 14:30:00,6.106,0.073,6.1064363585,3.336,0.973,3.475,2.77,-0.9,2.9125418452,6.266,0.063,6.2663167012,3.336,0.973,3.475,2.93,-0.91,3.0680612771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 15:00:00,6.01392,0.65656,6.0496532793,1.87392,0.54656,1.952,4.14,0.11,4.1414610948,6.25392,0.55656,6.2786363488,1.87392,0.54656,1.952,4.38,0.01,4.3800114155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 15:30:00,6.07704,0.05872,6.0773236873,3.28704,0.9587200000000001,3.424,2.79,-0.9,2.9315695455,6.25704,0.048720000000000006,6.2572296745,3.28704,0.9587200000000001,3.424,2.9699999999999998,-0.91,3.1062839535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 16:00:00,6.3037600000000005,0.04318,6.3039078872,3.23376,0.9431800000000001,3.3685,3.07,-0.9,3.1992030258,6.48376,0.053180000000000005,6.4839780883,3.23376,0.9431800000000001,3.3685,3.25,-0.89,3.3696587364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 16:30:00,6.78592,0.07006000000000001,6.7862816512,3.32592,0.97006,3.4645,3.46,-0.9,3.575136361,6.98592,0.08006,6.9863787365,3.32592,0.97006,3.4645,3.66,-0.89,3.7666563422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 17:00:00,7.14144,0.09792000000000001,7.1421112845,3.42144,0.99792,3.564,3.7199999999999998,-0.9,3.8273228241,7.36144,0.10792,7.3622310206,3.42144,0.99792,3.564,3.94,-0.89,4.039269736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 17:30:00,7.40272,0.09246000000000001,7.4032973904,3.40272,0.9924600000000001,3.5445,4.0,-0.9,4.1,7.63272,0.10246000000000001,7.6334076696,3.40272,0.9924600000000001,3.5445,4.23,-0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 18:00:00,7.45112,0.08616,7.451618133,3.38112,0.98616,3.5220000000000002,4.07,-0.9,4.1683210049,7.68112,0.0061600000000000005,7.6811224701,3.38112,0.98616,3.5220000000000002,4.3,-0.98,4.4102607633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 18:30:00,7.5592,0.08560000000000001,7.5596846495,3.3792,0.9856,3.52,4.18,-0.9,4.2757923242,7.7992,0.0056,7.7992020105,3.3792,0.9856,3.52,4.42,-0.98,4.5273391744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 19:00:00,7.63448,0.08714000000000001,7.634977292,3.38448,0.9871400000000001,3.5255,4.25,-0.9,4.344249072,7.88448,0.0071400000000000005,7.8844832329,3.38448,0.9871400000000001,3.5255,4.5,-0.98,4.6054750026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 19:30:00,7.45248,0.08364,7.4529493357,3.37248,0.9836400000000001,3.513,4.08,-0.9,4.1780856861,7.68248,-0.02636,7.6825252229,3.37248,0.9836400000000001,3.513,4.31,-1.01,4.4267595372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 20:00:00,7.31872,0.08546000000000001,7.3192189372,3.37872,0.9854600000000001,3.5195,3.94,-0.9,4.0414848756,7.54872,-0.09454000000000001,7.5493119852,3.37872,0.9854600000000001,3.5195,4.17,-1.08,4.3075863310999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 20:30:00,7.41272,0.09246000000000001,7.4132966115,3.40272,0.9924600000000001,3.5445,4.01,-0.9,4.1097566838,7.64272,-0.10754000000000001,7.6434765552,3.40272,0.9924600000000001,3.5445,4.24,-1.1,4.3803652816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 21:00:00,7.27272,0.09246000000000001,7.2733077104,3.40272,0.9924600000000001,3.5445,3.87,-0.9,3.9732732098,7.49272,-0.10754000000000001,7.4934916995,3.40272,0.9924600000000001,3.5445,4.09,-1.1,4.2353394197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 21:30:00,7.36352,0.10436000000000001,7.3642594876,3.44352,1.00436,3.5869999999999997,3.92,-0.9,4.0219895574,7.58352,-0.05564,7.5837241115000005,3.44352,1.00436,3.5869999999999997,4.14,-1.06,4.2735465365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 22:00:00,6.94576,0.09918,6.9464680702,3.42576,0.9991800000000001,3.5685000000000002,3.52,-0.9,3.6332354727,7.16576,-0.09082000000000001,7.1663355106,3.42576,0.9991800000000001,3.5685000000000002,3.74,-1.09,3.8956000821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 22:30:00,6.38488,0.061840000000000006,6.385179465,3.43488,1.00184,3.578,2.95,-0.9400000000000001,3.0961427616,6.57488,-0.11816000000000002,6.5759416664,3.43488,1.00184,3.578,3.14,-1.12,3.3337666385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 23:00:00,5.76384,0.008620000000000001,5.7638464457000005,3.42384,0.9986200000000001,3.5665,2.34,-0.99,2.5408069584,5.93384,-0.12138000000000002,5.9350813179,3.42384,0.9986200000000001,3.5665,2.51,-1.12,2.7485450697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-08 23:30:00,5.16344,-0.08858,5.1641997492,3.43344,1.00142,3.5765000000000002,1.73,-1.09,2.0447493734,5.28344,-0.14858000000000002,5.2855287578,3.43344,1.00142,3.5765000000000002,1.85,-1.15,2.1783020911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 00:00:00,4.65856,-0.12292000000000002,4.6601813913,3.4185600000000003,0.9970800000000001,3.561,1.24,-1.12,1.6709278859,4.72856,-0.20292000000000002,4.7329120212,3.4185600000000003,0.9970800000000001,3.561,1.31,-1.2,1.7765415841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 00:30:00,4.3556,-0.1267,4.3574423978,3.4056,0.9933000000000001,3.5475,0.9500000000000001,-1.12,1.4686388256,4.4256,-0.2467,4.4324706711,3.4056,0.9933000000000001,3.5475,1.02,-1.24,1.6056151469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 01:00:00,4.3244,-0.1183,4.3260178282,3.4344,1.0017,3.5775,0.89,-1.12,1.4305593312,4.3244,-0.2883,4.3339995674,3.4344,1.0017,3.5775,0.89,-1.29,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 01:30:00,4.33688,-0.13466,4.3389700909,3.44688,1.00534,3.5905,0.89,-1.1400000000000001,1.4462710673,4.33688,-0.29466000000000003,4.346878495,3.44688,1.00534,3.5905,0.89,-1.3,1.5754681844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 02:00:00,4.46376,-0.12432000000000001,4.4654908801,3.41376,0.9956800000000001,3.556,1.05,-1.12,1.5352198540000002,4.50376,-0.27432,4.512106559,3.41376,0.9956800000000001,3.556,1.09,-1.27,1.6736188335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 02:30:00,4.5132,-0.1449,4.5155254678,3.3432,0.9751000000000001,3.4825,1.17,-1.12,1.6196604582,4.6032,-0.2549,4.6102520810000005,3.3432,0.9751000000000001,3.4825,1.26,-1.23,1.7608236709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 03:00:00,4.51584,-0.11788000000000001,4.5173782883,3.4358400000000002,1.00212,3.5789999999999997,1.08,-1.12,1.5558920271,4.55584,-0.27788,4.5643066724,3.4358400000000002,1.00212,3.5789999999999997,1.12,-1.28,1.70082333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 03:30:00,4.52048,-0.12236000000000001,4.5221357122,3.42048,0.9976400000000001,3.563,1.1,-1.12,1.5698407563,4.58048,-0.28236,4.5891746753,3.42048,0.9976400000000001,3.563,1.16,-1.28,1.7274258305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 04:00:00,4.37064,-0.11648000000000001,4.3721918531,3.44064,1.00352,3.584,0.93,-1.12,1.455781577,4.47064,-0.21648,4.4758781932,3.44064,1.00352,3.584,1.03,-1.22,1.5966527487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 04:30:00,4.34936,-0.11102000000000001,4.350776695,3.45936,1.00898,3.6035,0.89,-1.12,1.4305593312,4.35936,-0.27102000000000004,4.3677764881,3.45936,1.00898,3.6035,0.9,-1.28,1.5647363995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 05:00:00,4.34696,-0.11172000000000001,4.3483954052,3.45696,1.00828,3.601,0.89,-1.12,1.4305593312,4.35696,-0.30172000000000004,4.367394578,3.45696,1.00828,3.601,0.9,-1.31,1.5893709447000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 05:30:00,4.34456,-0.17242000000000002,4.3479800195,3.45456,1.00758,3.5985,0.89,-1.18,1.4780054127,4.35456,-0.30242,4.3650487569,3.45456,1.00758,3.5985,0.9,-1.31,1.5893709447000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 06:00:00,4.38848,-0.16836,4.3917083009,3.46848,1.01164,3.613,0.92,-1.18,1.4962620091,4.42848,-0.31836000000000003,4.4399085801,3.46848,1.01164,3.613,0.96,-1.33,1.6402743673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 06:30:00,4.85512,-0.14934,4.8574162525,3.46512,1.01066,3.6095,1.3900000000000001,-1.16,1.810441935,4.95512,-0.28934000000000004,4.9635604006000005,3.46512,1.01066,3.6095,1.49,-1.3,1.9773972793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 07:00:00,5.48552,-0.06214000000000001,5.4858719498,3.45552,1.00786,3.5995,2.03,-1.07,2.2947330999,5.58552,-0.14214000000000002,5.5873282927,3.45552,1.00786,3.5995,2.13,-1.15,2.4206197554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 07:30:00,5.99928,-0.023960000000000002,5.9993278457,3.44928,1.00604,3.593,2.55,-1.03,2.7501636315,6.15928,-0.12396000000000001,6.1605272664,3.44928,1.00604,3.593,2.71,-1.13,2.9361539469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 08:00:00,6.22792,0.07106000000000001,6.2283253809,3.39792,0.99106,3.5395,2.83,-0.92,2.9757856106,6.40792,-0.10894000000000001,6.4088459687,3.39792,0.99106,3.5395,3.01,-1.1,3.2046996739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 08:30:00,6.12072,0.06896000000000001,6.1211084617000004,3.39072,0.9889600000000001,3.532,2.73,-0.92,2.8808505688,6.26072,-0.11104000000000001,6.2617046241,3.39072,0.9889600000000001,3.532,2.87,-1.1,3.0735809734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 09:00:00,5.95336,0.10848000000000001,5.9543482599,3.42336,0.99848,3.566,2.5300000000000002,-0.89,2.6819768828,6.11336,-0.05152,6.1135770871,3.42336,0.99848,3.566,2.69,-1.05,2.8876634153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 09:30:00,6.21264,0.09952000000000001,6.2134370521,3.39264,0.9895200000000001,3.534,2.8200000000000003,-0.89,2.9571100757,6.36264,0.04952,6.3628327025,3.39264,0.9895200000000001,3.534,2.9699999999999998,-0.9400000000000001,3.1152046482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 10:00:00,6.21496,0.09728,6.2157212936,3.38496,0.98728,3.526,2.83,-0.89,2.96664794,6.39496,0.07728,6.3954269287,3.38496,0.98728,3.526,3.01,-0.91,3.1445508423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 10:30:00,6.166,0.083,6.1665586027,3.336,0.973,3.475,2.83,-0.89,2.96664794,6.326,0.063,6.3263136976,3.336,0.973,3.475,2.99,-0.91,3.1254119728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 11:00:00,6.15192,0.09056,6.152586513,3.36192,0.9805600000000001,3.502,2.79,-0.89,2.9285149820000003,6.30192,0.040560000000000006,6.3020505234,3.36192,0.9805600000000001,3.502,2.94,-0.9400000000000001,3.0866162703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 11:30:00,6.19328,0.07054,6.193681704,3.29328,0.9605400000000001,3.4305,2.9,-0.89,3.0334963326,6.38328,0.07054,6.3836697479,3.29328,0.9605400000000001,3.4305,3.09,-0.89,3.2156181365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 12:00:00,6.23088,0.08734,6.2314921046,3.35088,0.9773400000000001,3.4905,2.88,-0.89,3.0143821921,6.42088,0.08734,6.4214739936,3.35088,0.9773400000000001,3.4905,3.07,-0.89,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 12:30:00,6.29008,0.09294000000000001,6.2907665868,3.37008,0.98294,3.5105,2.92,-0.89,3.0526218239,6.46008,0.09294000000000001,6.4607485209,3.37008,0.98294,3.5105,3.09,-0.89,3.2156181365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 13:00:00,6.34464,0.08552000000000001,6.3452163399,3.34464,0.97552,3.484,3.0,-0.89,3.1292331329,6.49464,0.08552000000000001,6.4952030299,3.34464,0.97552,3.484,3.15,-0.89,3.2733163611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 13:30:00,6.22216,0.08188000000000001,6.2226987232,3.33216,0.9718800000000001,3.471,2.89,-0.89,3.02393783,6.39216,0.05188,6.3923705306,3.33216,0.9718800000000001,3.471,3.06,-0.92,3.1953090617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 14:00:00,6.11016,0.07838,6.1106627014,3.32016,0.9683800000000001,3.4585,2.79,-0.89,2.9285149820000003,6.27016,0.01838,6.270186939,3.32016,0.9683800000000001,3.4585,2.95,-0.9500000000000001,3.0991934435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 14:30:00,6.12032,0.049260000000000005,6.1205182338,3.22032,0.9392600000000001,3.3545,2.9,-0.89,3.0334963326,6.27032,0.03926,6.270442907,3.22032,0.9392600000000001,3.3545,3.05,-0.9,3.1800157232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 15:00:00,6.09248,0.09364,6.09319957,3.37248,0.9836400000000001,3.513,2.7199999999999998,-0.89,2.86190496,6.27248,0.05364000000000001,6.2727093508,3.37248,0.9836400000000001,3.513,2.9,-0.93,3.0454720488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 15:30:00,6.13928,0.08104,6.1398148506,3.32928,0.9710400000000001,3.468,2.81,-0.89,2.9475752747,6.26928,0.04104,6.2694143267,3.32928,0.9710400000000001,3.468,2.94,-0.93,3.0835855753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 16:00:00,6.39272,0.08496000000000001,6.3932845393,3.34272,0.97496,3.482,3.05,-0.89,3.1772000252,6.57272,0.04496000000000001,6.5728737703,3.34272,0.97496,3.482,3.23,-0.93,3.3612200166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 16:30:00,6.88112,0.09616000000000001,6.8817918597,3.38112,0.98616,3.5220000000000002,3.5,-0.89,3.611384776,7.09112,0.01616,7.0911384135,3.38112,0.98616,3.5220000000000002,3.71,-0.97,3.8347098978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 17:00:00,7.29376,0.10568000000000001,7.2945255637,3.41376,0.9956800000000001,3.556,3.88,-0.89,3.9807662579,7.5137599999999996,0.05568000000000001,7.5139663028,3.41376,0.9956800000000001,3.556,4.1,-0.9400000000000001,4.2063761125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 17:30:00,7.72616,0.10638,7.7268923281,3.41616,0.99638,3.5585,4.31,-0.89,4.4009317195,7.98616,0.08638000000000001,7.9866271385,3.41616,0.99638,3.5585,4.57,-0.91,4.6597210217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 18:00:00,7.95656,0.10358,7.9572341834,3.40656,0.9935800000000001,3.5484999999999998,4.55,-0.89,4.6362269142,8.24656,0.08358,8.2469835364,3.40656,0.9935800000000001,3.5484999999999998,4.84,-0.91,4.9248045647000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 18:30:00,8.10232,0.10526,8.1030037054,3.4123200000000002,0.99526,3.5545,4.69,-0.89,4.7736987756,8.36232,0.10526,8.3629824495,3.4123200000000002,0.99526,3.5545,4.95,-0.89,5.0293737185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 19:00:00,8.03424,0.10582000000000001,8.0349368541,3.41424,0.99582,3.5564999999999998,4.62,-0.89,4.704944208,8.29424,0.06582,8.2945011574,3.41424,0.99582,3.5564999999999998,4.88,-0.93,4.9678264865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 19:30:00,7.85592,0.11506000000000001,7.8567625553,3.44592,1.00506,3.5895,4.41,-0.89,4.4989109793,8.11592,0.07506,8.1162670884,3.44592,1.00506,3.5895,4.67,-0.93,4.7617013766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 20:00:00,7.79736,0.11548000000000001,7.7982150906,3.44736,1.00548,3.591,4.35,-0.89,4.4401126112,8.02736,0.04548000000000001,8.0274888352,3.44736,1.00548,3.591,4.58,-0.96,4.6795298909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 20:30:00,7.70216,0.11688000000000001,7.7030467738,3.45216,1.00688,3.596,4.25,-0.89,4.3421883884,7.94216,-0.08312000000000001,7.9425949412,3.45216,1.00688,3.596,4.49,-1.09,4.6204112371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 21:00:00,7.7808,0.1194,7.7817160704,3.4608,1.0094,3.605,4.32,-0.89,4.4107255639,8.0208,0.029400000000000003,8.0208538822,3.4608,1.0094,3.605,4.5600000000000005,-0.98,4.6641183518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 21:30:00,7.33976,0.11618,7.3406794406,3.44976,1.00618,3.5935,3.89,-0.89,3.9905137514,7.55976,-0.043820000000000005,7.5598869998,3.44976,1.00618,3.5935,4.11,-1.05,4.2420042433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 22:00:00,7.03976,0.11618,7.0407186174,3.44976,1.00618,3.5935,3.59,-0.89,3.6986754386,7.23976,-0.09382000000000001,7.2403678808,3.44976,1.00618,3.5935,3.79,-1.1,3.9464034259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 22:30:00,6.52544,0.11492000000000001,6.5264518538,3.44544,1.00492,3.589,3.08,-0.89,3.2060099813,6.7354400000000005,-0.09508000000000001,6.7361110591,3.44544,1.00492,3.589,3.29,-1.1,3.4690200345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 23:00:00,5.88488,-0.06816000000000001,5.885274709,3.43488,1.00184,3.578,2.45,-1.07,2.6734621748,6.04488,-0.12816000000000002,6.0462384339,3.43488,1.00184,3.578,2.61,-1.13,2.8441167346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-09 23:30:00,5.30248,-0.09886,5.3034014981,3.43248,1.00114,3.5755,1.87,-1.1,2.1695391216,5.43248,-0.16886,5.4351037387,3.43248,1.00114,3.5755,2.0,-1.17,2.3170886906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 00:00:00,4.79952,-0.10264000000000001,4.800617377,3.41952,0.9973600000000001,3.5620000000000003,1.38,-1.1,1.7647662735,4.91952,-0.22264,4.9245553708,3.41952,0.9973600000000001,3.5620000000000003,1.5,-1.22,1.9334942462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 00:30:00,4.4136,-0.14020000000000002,4.4158261968,3.3936,0.9898,3.535,1.02,-1.13,1.5222680447,4.5236,-0.2602,4.5310772450000005,3.3936,0.9898,3.535,1.13,-1.25,1.685051928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 01:00:00,4.30904,-0.18278000000000003,4.3129148206,3.41904,0.9972200000000001,3.5615,0.89,-1.18,1.4780054127,4.30904,-0.33278,4.3218709201,3.41904,0.9972200000000001,3.5615,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 01:30:00,4.32488,-0.23816,4.3314324651,3.43488,1.00184,3.578,0.89,-1.24,1.5263354808,4.32488,-0.32816,4.3373120709,3.43488,1.00184,3.578,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 02:00:00,4.44688,-0.16716,4.4500206966,3.26688,0.9528400000000001,3.403,1.18,-1.12,1.6268988905000001,4.56688,-0.30716000000000004,4.5771978546,3.26688,0.9528400000000001,3.403,1.3,-1.26,1.8104143172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 02:30:00,4.55104,-0.15428,4.5536542908,3.31104,0.9657200000000001,3.449,1.24,-1.12,1.6709278859,4.61104,-0.29428000000000004,4.6204210414,3.31104,0.9657200000000001,3.449,1.3,-1.26,1.8104143172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 03:00:00,4.54872,-0.18704,4.5525638491,3.43872,1.00296,3.582,1.11,-1.19,1.6273291000999999,4.57872,-0.32704000000000005,4.5903847333000005,3.43872,1.00296,3.582,1.1400000000000001,-1.33,1.7517134469000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 03:30:00,4.54968,-0.18676,4.553511546,3.43968,1.00324,3.583,1.11,-1.19,1.6273291000999999,4.6296800000000005,-0.32676000000000005,4.6411969361,3.43968,1.00324,3.583,1.19,-1.33,1.7846568298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 04:00:00,4.37248,-0.18886000000000003,4.376556803,3.43248,1.00114,3.5755,0.9400000000000001,-1.19,1.5164761785,4.4924800000000005,-0.32886000000000004,4.5045005772,3.43248,1.00114,3.5755,1.06,-1.33,1.7007351352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 04:30:00,4.32728,-0.18746000000000002,4.3313385287,3.43728,1.00254,3.5805,0.89,-1.19,1.4860013459,4.34728,-0.32746000000000003,4.3595955604,3.43728,1.00254,3.5805,0.91,-1.33,1.6115210207000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 05:00:00,4.33016,-0.22662000000000002,4.336086052,3.44016,1.00338,3.5835,0.89,-1.23,1.5182226451,4.33016,-0.32662,4.3424608519,3.44016,1.00338,3.5835,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 05:30:00,4.32728,-0.30746,4.3381890058,3.43728,1.00254,3.5805,0.89,-1.31,1.5837297749,4.32728,-0.32746000000000003,4.339652319,3.43728,1.00254,3.5805,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 06:00:00,4.34792,-0.33144,4.3605344627000004,3.45792,1.00856,3.602,0.89,-1.34,1.60863296,4.37792,-0.38144000000000006,4.3945056605,3.45792,1.00856,3.602,0.92,-1.3900000000000001,1.6668833193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 06:30:00,4.85168,-0.28326,4.8599418772,3.45168,1.00674,3.5955,1.4,-1.29,1.9037069102,4.92168,-0.35326,4.934341562,3.45168,1.00674,3.5955,1.47,-1.3599999999999999,2.0026232796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 07:00:00,5.47112,-0.16634000000000002,5.4736480568,3.44112,1.00366,3.5845000000000002,2.03,-1.17,2.3430322234,5.55112,-0.32634,5.5607041865,3.44112,1.00366,3.5845000000000002,2.11,-1.33,2.4941932563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 07:30:00,5.93728,-0.11746000000000001,5.9384417695,3.43728,1.00254,3.5805,2.5,-1.12,2.7394159962,6.04728,-0.32746000000000003,6.056139484,3.43728,1.00254,3.5805,2.61,-1.33,2.9293343954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 08:00:00,6.14688,-0.10216000000000001,6.1477288815,3.38688,0.98784,3.528,2.76,-1.09,2.9674399741,6.2668800000000005,-0.28216,6.2732287699,3.38688,0.98784,3.528,2.88,-1.27,3.1475863769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 08:30:00,6.01776,-0.10482000000000001,6.0186728313,3.37776,0.9851800000000001,3.5185,2.64,-1.09,2.8561687625000003,6.13776,-0.21482,6.1415181714,3.37776,0.9851800000000001,3.5185,2.76,-1.2,3.009584689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 09:00:00,5.84008,-0.03706,5.8401975866,3.37008,0.98294,3.5105,2.47,-1.02,2.6723210885,5.97008,-0.13706000000000002,5.9716530919,3.37008,0.98294,3.5105,2.6,-1.12,2.8309715647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 09:30:00,5.96496,-0.032720000000000006,5.9650497398999995,3.38496,0.98728,3.526,2.58,-1.02,2.7743107252,6.11496,-0.13272,6.1164001177,3.38496,0.98728,3.526,2.73,-1.12,2.9508134472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 10:00:00,6.03432,0.02126,6.0343574513,3.36432,0.9812600000000001,3.5045,2.67,-0.96,2.8373403039,6.16432,-0.13874,6.165881109,3.36432,0.9812600000000001,3.5045,2.8,-1.12,3.015692292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 10:30:00,5.99432,0.00126,5.9943201324,3.36432,0.9812600000000001,3.5045,2.63,-0.98,2.8066528107,6.08432,-0.13874,6.08590163,3.36432,0.9812600000000001,3.5045,2.7199999999999998,-1.12,2.9415642097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 11:00:00,5.87792,-0.00644,5.8779235279,3.33792,0.9735600000000001,3.477,2.54,-0.98,2.7224988522,6.00792,-0.14644000000000001,6.0097044353,3.33792,0.9735600000000001,3.477,2.67,-1.12,2.8953928922000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 11:30:00,5.79776,0.04768000000000001,5.7979560536,3.31776,0.9676800000000001,3.456,2.48,-0.92,2.6451464988,5.93776,-0.15232,5.9397133938,3.31776,0.9676800000000001,3.456,2.62,-1.12,2.8493508033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 12:00:00,5.8248,0.0814,5.8253687437,3.3648,0.9814,3.505,2.46,-0.9,2.6194655944000003,5.9648,-0.12860000000000002,5.9661861352,3.3648,0.9814,3.505,2.6,-1.11,2.8270302439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 12:30:00,5.80936,0.05648,5.8096345496,3.27936,0.9564800000000001,3.416,2.5300000000000002,-0.9,2.6853118999000003,5.94936,-0.12352,5.9506421166,3.27936,0.9564800000000001,3.416,2.67,-1.08,2.8801562458000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 13:00:00,5.76184,0.02262,5.761884401,3.23184,0.9426200000000001,3.3665,2.5300000000000002,-0.92,2.6920809795,5.87184,-0.10738,5.8728217622,3.23184,0.9426200000000001,3.3665,2.64,-1.05,2.8411441357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 13:30:00,5.79176,0.03468,5.7918638278,3.34176,0.9746800000000001,3.481,2.45,-0.9400000000000001,2.6241379537,5.93176,-0.13532000000000002,5.9333033127,3.34176,0.9746800000000001,3.481,2.59,-1.11,2.8178360492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 14:00:00,5.73072,0.03146,5.7308063525,3.33072,0.9714600000000001,3.4695,2.4,-0.9400000000000001,2.5775181862,5.83072,-0.11854,5.8319248495,3.33072,0.9714600000000001,3.4695,2.5,-1.09,2.7272880303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 14:30:00,5.58272,-0.08504,5.5833676576,3.34272,0.97496,3.482,2.24,-1.06,2.4781444671,5.68272,-0.14504,5.6845706258,3.34272,0.97496,3.482,2.34,-1.12,2.5942243542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 15:00:00,5.83624,-0.05818,5.8365299836,3.36624,0.98182,3.5065,2.47,-1.04,2.6800186567,5.93624,-0.13818000000000003,5.9378480151,3.36624,0.98182,3.5065,2.5700000000000003,-1.12,2.8034443101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 15:30:00,5.98696,-0.061720000000000004,5.9872781295,3.45696,1.00828,3.601,2.5300000000000002,-1.07,2.7469619582,6.12696,-0.14172,6.1285988121,3.45696,1.00828,3.601,2.67,-1.15,2.9071291681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 16:00:00,6.04224,-0.08018,6.0427719674,3.46224,1.00982,3.6065,2.58,-1.09,2.8008034562,6.19224,-0.14018,6.193826495,3.46224,1.00982,3.6065,2.73,-1.15,2.9623301639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 16:30:00,6.24104,-0.029280000000000004,6.2411086836,3.43104,1.00072,3.574,2.81,-1.03,2.9928247526,6.39104,-0.14928000000000002,6.3927831811,3.43104,1.00072,3.574,2.96,-1.15,3.1755471969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 17:00:00,6.44144,0.017920000000000002,6.4414649266,3.42144,0.99792,3.564,3.02,-0.98,3.1750275589,6.59144,-0.12208000000000001,6.5925704243,3.42144,0.99792,3.564,3.17,-1.12,3.3620380724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 17:30:00,6.73752,0.04386,6.7376627587,3.40752,0.9938600000000001,3.5495,3.33,-0.9500000000000001,3.4628600896,6.91752,-0.12614,6.918669977,3.40752,0.9938600000000001,3.5495,3.51,-1.12,3.6843588316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 18:00:00,6.99296,0.07128000000000001,6.993323273,3.43296,1.00128,3.576,3.56,-0.93,3.6794700705,7.20296,-0.11872,7.2039383118,3.43296,1.00128,3.576,3.77,-1.12,3.9328488402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 18:30:00,7.10112,0.07366,7.1015020277,3.44112,1.00366,3.5845000000000002,3.66,-0.93,3.7763077205,7.27112,-0.11634000000000001,7.2720506771,3.44112,1.00366,3.5845000000000002,3.83,-1.12,3.9904009824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 19:00:00,7.10736,0.08548,7.1078740141,3.44736,1.00548,3.591,3.66,-0.92,3.773857443,7.29736,-0.11452000000000001,7.2982585456999995,3.44736,1.00548,3.591,3.85,-1.12,4.0096009777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 19:30:00,7.20928,0.08604,7.209793409,3.44928,1.00604,3.593,3.76,-0.92,3.870917204,7.41928,-0.11396,7.4201551601,3.44928,1.00604,3.593,3.9699999999999998,-1.12,4.1249606059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 20:00:00,7.30744,0.048420000000000005,7.3076004167,3.45744,1.00842,3.6015,3.85,-0.96,3.9678835668,7.51744,-0.12158000000000001,7.518423096,3.45744,1.00842,3.6015,4.06,-1.13,4.2143208231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 20:30:00,7.29088,-0.05766,7.2911079988,3.47088,1.01234,3.6155,3.8200000000000003,-1.07,3.9670265943,7.50088,-0.18766000000000002,7.5032271091,3.47088,1.01234,3.6155,4.03,-1.2,4.2048662285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 21:00:00,7.10824,-0.06718,7.1085574521,3.43824,1.00282,3.5815,3.67,-1.07,3.8228000209,7.30824,-0.21718,7.3114662722,3.43824,1.00282,3.5815,3.87,-1.22,4.0577456796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
