Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-10 21:30:00,6.98912,-0.01984,6.9891481598,3.42912,1.00016,3.572,3.56,-1.02,3.7032418231,7.18912,-0.14984,7.1906813585,3.42912,1.00016,3.572,3.76,-1.15,3.9319333667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 22:00:00,6.76808,-0.08306000000000001,6.76858965,3.41808,0.99694,3.5605,3.35,-1.08,3.5197869254,6.9280800000000005,-0.23306000000000002,6.9319989505,3.41808,0.99694,3.5605,3.51,-1.23,3.7192741227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 22:30:00,6.29864,-0.10998000000000001,6.2996001024,3.42864,1.00002,3.5715,2.87,-1.11,3.0771740282,6.43864,-0.30998000000000003,6.4460974744,3.42864,1.00002,3.5715,3.01,-1.31,3.2827122932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 23:00:00,5.82848,-0.13586,5.8300632115,3.40848,0.9941400000000001,3.5505,2.42,-1.13,2.6708238429,5.93848,-0.31586000000000003,5.9468741579,3.40848,0.9941400000000001,3.5505,2.5300000000000002,-1.31,2.8490349243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-10 23:30:00,5.28592,-0.17494,5.2888140684,3.44592,1.00506,3.5895,1.8399999999999999,-1.18,2.1858636737,5.41592,-0.33494,5.426267064,3.44592,1.00506,3.5895,1.97,-1.34,2.3825406607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 00:00:00,4.82632,-0.25774,4.8331971458,3.4363200000000003,1.00226,3.5795,1.3900000000000001,-1.26,1.8760863520000002,4.94632,-0.33774000000000004,4.957837215,3.4363200000000003,1.00226,3.5795,1.51,-1.34,2.0188362985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 00:30:00,4.52872,-0.25704000000000005,4.536008642,3.43872,1.00296,3.582,1.09,-1.26,1.6660432166999999,4.61872,-0.33704,4.6310010149,3.43872,1.00296,3.582,1.18,-1.34,1.7854971297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 01:00:00,4.3532,-0.3099,4.3642167969,3.4632,1.0101,3.6075,0.89,-1.32,1.5920113065,4.3632,-0.3599,4.3780180733,3.4632,1.0101,3.6075,0.9,-1.37,1.6391766226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 01:30:00,4.33592,-0.33494,4.3488374366,3.44592,1.00506,3.5895,0.89,-1.34,1.60863296,4.34592,-0.50494,4.3751554315,3.44592,1.00506,3.5895,0.9,-1.51,1.7578680269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 02:00:00,4.49408,-0.33256,4.5063678501,3.4540800000000003,1.00744,3.598,1.04,-1.34,1.6962311163,4.53408,-0.46256,4.5576137616,3.4540800000000003,1.00744,3.598,1.08,-1.47,1.8240888136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 02:30:00,4.50752,-0.32864000000000004,4.5194845724,3.46752,1.01136,3.612,1.04,-1.34,1.6962311163,4.5475200000000005,-0.43864000000000003,4.5686259641,3.46752,1.01136,3.612,1.08,-1.45,1.8080099557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 03:00:00,4.48976,-0.33382,4.5021528906,3.44976,1.00618,3.5935,1.04,-1.34,1.6962311163,4.52976,-0.42382000000000003,4.5495438288,3.44976,1.00618,3.5935,1.08,-1.43,1.7920100446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 03:30:00,4.46824,-0.35468000000000005,4.4822947917,3.37824,0.9853200000000001,3.519,1.09,-1.34,1.7273389939000001,4.5182400000000005,-0.44468,4.5400697131,3.37824,0.9853200000000001,3.519,1.1400000000000001,-1.43,1.8287974191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 04:00:00,4.45912,-0.33984000000000003,4.4720512519,3.42912,1.00016,3.572,1.03,-1.34,1.6901183391,4.42912,-0.42984000000000006,4.4499288084,3.42912,1.00016,3.572,1.0,-1.43,1.744964183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 04:30:00,4.31864,-0.33998,4.3320015986,3.42864,1.00002,3.5715,0.89,-1.34,1.60863296,4.31864,-0.44998000000000005,4.3420195129,3.42864,1.00002,3.5715,0.89,-1.45,1.7013524032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 05:00:00,3.42528,-0.34096000000000004,3.4422081285,3.42528,0.99904,3.568,0.0,-1.34,1.34,4.31528,-0.48096000000000005,4.342,3.42528,0.99904,3.568,0.89,-1.48,1.7269916039000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 05:30:00,3.4248,-0.3911,3.4470587825,3.4248,0.9989,3.5675,0.0,-1.3900000000000001,1.3900000000000001,3.4248,-0.5611,3.4704593716,3.4248,0.9989,3.5675,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 06:00:00,3.43968,-0.40676,3.4636472395,3.43968,1.00324,3.583,0.0,-1.4100000000000001,1.4100000000000001,3.43968,-0.55676,3.4844483351,3.43968,1.00324,3.583,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 06:30:00,3.4608,-0.43060000000000004,3.4874851971,3.4608,1.0094,3.605,0.0,-1.44,1.44,4.3508,-0.5506,4.3855012256,3.4608,1.0094,3.605,0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 07:00:00,4.37,-0.365,4.3852166423,3.48,1.015,3.625,0.89,-1.38,1.6421023111,4.37,-0.545,4.4038534263,3.48,1.015,3.625,0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 07:30:00,4.67744,-0.33158000000000004,4.689177993,3.45744,1.00842,3.6015,1.22,-1.34,1.8121810064,4.72744,-0.49158,4.7529296071000005,3.45744,1.00842,3.6015,1.27,-1.5,1.9654261624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 08:00:00,5.18264,-0.30298,5.1914886353,3.45264,1.00702,3.5965,1.73,-1.31,2.1700230414,5.28264,-0.38298000000000004,5.296504418,3.45264,1.00702,3.5965,1.83,-1.3900000000000001,2.2980426454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 08:30:00,5.50168,-0.22326000000000001,5.506208119,3.45168,1.00674,3.5955,2.05,-1.23,2.3906902769,5.63168,-0.33326,5.6415318709,3.45168,1.00674,3.5955,2.18,-1.34,2.5589060162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 09:00:00,5.65728,-0.11746000000000001,5.6584992578,3.43728,1.00254,3.5805,2.22,-1.12,2.4865236777,5.76728,-0.33746000000000004,5.7771444373000005,3.43728,1.00254,3.5805,2.33,-1.34,2.6878430014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 09:30:00,6.01616,-0.09612000000000001,6.0169278041,3.23616,0.94388,3.371,2.7800000000000002,-1.04,2.9681644159,6.16616,-0.23612000000000002,6.1706792009,3.23616,0.94388,3.371,2.93,-1.18,3.1586864358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 10:00:00,6.17704,0.021220000000000003,6.1770764485,3.22704,0.9412200000000001,3.3615,2.95,-0.92,3.0901294471,6.34704,-0.15878,6.3490257402,3.22704,0.9412200000000001,3.3615,3.12,-1.1,3.3082321563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 10:30:00,6.3232,0.050100000000000006,6.3233984731,3.2232,0.9401,3.3575,3.1,-0.89,3.2252286741,6.4132,-0.15990000000000001,6.4151930797,3.2232,0.9401,3.3575,3.19,-1.1,3.374329563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 11:00:00,6.2828800000000005,0.038340000000000006,6.2829969799,3.18288,0.92834,3.3155,3.1,-0.89,3.2252286741,6.45288,-0.17166,6.4551628523,3.18288,0.92834,3.3155,3.27,-1.1,3.4500579705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 11:30:00,6.28216,0.029380000000000003,6.2822287009,3.15216,0.9193800000000001,3.2835,3.13,-0.89,3.2540743692,6.42216,-0.16062,6.4241682613,3.15216,0.9193800000000001,3.2835,3.27,-1.08,3.4437334392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 12:00:00,6.61768,0.039740000000000004,6.6177993208,3.18768,0.9297400000000001,3.3205,3.43,-0.89,3.5435857546,6.79768,-0.17026000000000002,6.7998118981,3.18768,0.9297400000000001,3.3205,3.61,-1.1,3.773870692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 12:30:00,6.65368,0.05024000000000001,6.6538696711,3.22368,0.9402400000000001,3.358,3.43,-0.89,3.5435857546,6.78368,-0.15976,6.7855609643,3.22368,0.9402400000000001,3.358,3.56,-1.1,3.726070316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 13:00:00,6.51736,0.04548000000000001,6.5175186843,3.20736,0.9354800000000001,3.341,3.31,-0.89,3.4275647332,6.64736,-0.16452000000000003,6.6493955966,3.20736,0.9354800000000001,3.341,3.44,-1.1,3.6115924466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 13:30:00,6.3872,-0.010400000000000001,6.3872084669,3.1872,0.9296000000000001,3.32,3.2,-0.9400000000000001,3.3352061406,6.5272,-0.1704,6.5294238643,3.1872,0.9296000000000001,3.32,3.34,-1.1,3.5164755082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 14:00:00,6.11136,-0.01502,6.1113784574,3.17136,0.92498,3.3035,2.94,-0.9400000000000001,3.0866162703,6.27136,-0.17502,6.2738017382,3.17136,0.92498,3.3035,3.1,-1.1,3.2893768407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 14:30:00,6.07608,-0.016560000000000002,6.0761025666,3.16608,0.92344,3.298,2.91,-0.9400000000000001,3.0580549374,6.23608,-0.17656000000000002,6.2385789408,3.16608,0.92344,3.298,3.07,-1.1,3.2611194397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 15:00:00,6.02224,-0.01768,6.0222659523,3.16224,0.92232,3.294,2.86,-0.9400000000000001,3.0105149061,6.10224,-0.17768,6.1048262219,3.16224,0.92232,3.294,2.94,-1.1,3.1390444406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 15:30:00,6.01896,-0.03322,6.0190516736,3.10896,0.90678,3.2385,2.91,-0.9400000000000001,3.0580549374,6.17896,-0.19322,6.1819803178,3.10896,0.90678,3.2385,3.07,-1.1,3.2611194397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 16:00:00,6.10712,0.009160000000000001,6.1071268695,3.11712,0.9091600000000001,3.247,2.99,-0.9,3.122515012,6.26712,-0.19084,6.2700249601,3.11712,0.9091600000000001,3.247,3.15,-1.1,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 16:30:00,6.18984,0.00412,6.1898413711,3.09984,0.90412,3.229,3.09,-0.9,3.2184002237,6.30984,-0.19588000000000003,6.3128796757,3.09984,0.90412,3.229,3.21,-1.1,3.3932432863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 17:00:00,6.32632,-0.0027400000000000002,6.3263205934,3.07632,0.8972600000000001,3.2045,3.25,-0.9,3.3723137458,6.46632,-0.20274,6.4694974959,3.07632,0.8972600000000001,3.2045,3.39,-1.1,3.5640005612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 17:30:00,6.49784,-0.05188,6.4980471066,2.90784,0.8481200000000001,3.029,3.59,-0.9,3.7010944327,6.64784,-0.23188000000000003,6.6518828162,2.90784,0.8481200000000001,3.029,3.74,-1.08,3.8928138923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 18:00:00,6.45112,-0.07134,6.4515144462,2.84112,0.8286600000000001,2.9595000000000002,3.61,-0.9,3.7204972786,6.62112,-0.25134,6.6258887593,2.84112,0.8286600000000001,2.9595000000000002,3.7800000000000002,-1.08,3.9312593402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 18:30:00,6.532,-0.0565,6.5322443501,2.892,0.8435,3.0125,3.64,-0.9,3.7496133134000003,6.712,-0.2565,6.7168993032,2.892,0.8435,3.0125,3.8200000000000003,-1.1,3.9752232642000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 19:00:00,6.4412,-0.0509,6.4414011092,2.9112,0.8491000000000001,3.0325,3.5300000000000002,-0.9,3.6429246492000003,6.5912,-0.2509,6.5959736393,2.9112,0.8491000000000001,3.0325,3.68,-1.1,3.8408853146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 19:30:00,6.30112,-0.053840000000000006,6.3013500141,2.90112,0.84616,3.022,3.4,-0.9,3.517101079,6.46112,-0.25384,6.4661044223,2.90112,0.84616,3.022,3.56,-1.1,3.726070316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 20:00:00,6.35008,-0.06956000000000001,6.3504609754,2.95008,0.8604400000000001,3.073,3.4,-0.93,3.5248971616,6.5000800000000005,-0.25956,6.5052602869000005,2.95008,0.8604400000000001,3.073,3.55,-1.12,3.7224857286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 20:30:00,6.38832,-0.17174,6.3906280638,2.9083200000000002,0.84826,3.0295,3.48,-1.02,3.6264031767000002,6.52832,-0.30174,6.5352895154,2.9083200000000002,0.84826,3.0295,3.62,-1.15,3.7982759247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 21:00:00,6.38064,-0.17398000000000002,6.3830115032,2.90064,0.8460200000000001,3.0215,3.48,-1.02,3.6264031767000002,6.52064,-0.28398,6.5268208685,2.90064,0.8460200000000001,3.0215,3.62,-1.13,3.7922684504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 21:30:00,6.35672,-0.13054000000000002,6.358060227,2.94672,0.8594600000000001,3.0695,3.41,-0.99,3.5508027261,6.48672,-0.27054,6.4923592207,2.94672,0.8594600000000001,3.0695,3.54,-1.13,3.7159790096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 22:00:00,6.32,-0.135,6.3214416868,3.0,0.875,3.125,3.32,-1.01,3.4702305399,6.51,-0.255,6.5149923254,3.0,0.875,3.125,3.51,-1.13,3.6874110159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 22:30:00,6.0724,-0.18430000000000002,6.0751961491,3.0024,0.8757,3.1275,3.07,-1.06,3.2478454397,6.2624,-0.3143,6.2702821507,3.0024,0.8757,3.1275,3.26,-1.19,3.4704034348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 23:00:00,5.61344,-0.22108000000000003,5.617791826,3.01344,0.87892,3.1390000000000002,2.6,-1.1,2.8231188427,5.69344,-0.38108000000000003,5.7061791945,3.01344,0.87892,3.1390000000000002,2.68,-1.26,2.961418579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-11 23:30:00,5.13752,-0.22864,5.1426051764,2.98752,0.87136,3.112,2.15,-1.1,2.4150569351,5.25752,-0.43864000000000003,5.275786349,2.98752,0.87136,3.112,2.27,-1.31,2.6208777156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 00:00:00,4.69312,-0.28284000000000004,4.7016352262000005,2.97312,0.86716,3.097,1.72,-1.15,2.0690335908,4.82312,-0.46284000000000003,4.8452768136,2.97312,0.86716,3.097,1.85,-1.33,2.2784643952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 00:30:00,4.4164,-0.33480000000000004,4.4290721376,2.9664,0.8652000000000001,3.09,1.45,-1.2,1.8821530225,4.4664,-0.46480000000000005,4.4905197917,2.9664,0.8652000000000001,3.09,1.5,-1.33,2.0047194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 01:00:00,4.14736,-0.37452,4.1642358483,2.96736,0.86548,3.091,1.18,-1.24,1.7117242769,4.19736,-0.46452000000000004,4.2229858868,2.96736,0.86548,3.091,1.23,-1.33,1.8115739013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 01:30:00,4.22592,-0.44494000000000006,4.2492789329,2.96592,0.86506,3.0895,1.26,-1.31,1.8176083186,4.29592,-0.49494000000000005,4.3243374348,2.96592,0.86506,3.0895,1.33,-1.3599999999999999,1.9022355270000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 02:00:00,4.34608,-0.41906000000000004,4.366236669,2.9860800000000003,0.87094,3.1105,1.3599999999999999,-1.29,1.8744865964000001,4.39608,-0.48906000000000005,4.4232000916,2.9860800000000003,0.87094,3.1105,1.4100000000000001,-1.3599999999999999,1.9590048494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 02:30:00,4.3624,-0.4243,4.3829857689,3.0024,0.8757,3.1275,1.3599999999999999,-1.3,1.8813824704000002,4.3924,-0.4843,4.4190184713,3.0024,0.8757,3.1275,1.3900000000000001,-1.3599999999999999,1.9446593532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 03:00:00,4.34704,-0.42878000000000005,4.3681356492,2.98704,0.8712200000000001,3.1115,1.3599999999999999,-1.3,1.8813824704000002,4.40704,-0.48878000000000005,4.4340621838,2.98704,0.8712200000000001,3.1115,1.42,-1.3599999999999999,1.9662146373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 03:30:00,4.2988800000000005,-0.43116000000000004,4.3204476850999995,2.97888,0.8688400000000001,3.103,1.32,-1.3,1.8526737435,4.37888,-0.49116000000000004,4.4063395466,2.97888,0.8688400000000001,3.103,1.4,-1.3599999999999999,1.9518196638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 04:00:00,4.12144,-0.45458000000000004,4.1464334855,3.00144,0.8754200000000001,3.1265,1.12,-1.33,1.7387639288,4.12144,-0.48458000000000007,4.1498295688,3.00144,0.8754200000000001,3.1265,1.12,-1.3599999999999999,1.7618172436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 04:30:00,4.0428,-0.43960000000000005,4.0666300545,3.0528,0.8904000000000001,3.18,0.99,-1.33,1.6580108564,4.0628,-0.5096,4.0946350265,3.0528,0.8904000000000001,3.18,1.01,-1.4,1.7262966141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 05:00:00,3.97952,-0.43764000000000003,4.0035119832,3.05952,0.89236,3.187,0.92,-1.33,1.6171889191000002,3.98952,-0.53764,4.0255840073,3.05952,0.89236,3.187,0.93,-1.43,1.7058135889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 05:30:00,3.86072,-0.46354000000000006,3.8884480516,2.97072,0.8664600000000001,3.0945,0.89,-1.33,1.6003124695,2.97072,-0.66354,3.0439222477,2.97072,0.8664600000000001,3.0945,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 06:00:00,3.86648,-0.46186000000000005,3.8939674177,2.97648,0.86814,3.1005,0.89,-1.33,1.6003124695,3.86648,-0.58186,3.9100164513999998,2.97648,0.86814,3.1005,0.89,-1.45,1.7013524032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 06:30:00,3.88184,-0.45738000000000006,3.9086926523,2.99184,0.8726200000000001,3.1165,0.89,-1.33,1.6003124695,3.88184,-0.57738,3.9245444895,2.99184,0.8726200000000001,3.1165,0.89,-1.45,1.7013524032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 07:00:00,3.91928,-0.44646,3.9446270103,3.02928,0.8835400000000001,3.1555,0.89,-1.33,1.6003124695,3.91928,-0.5664600000000001,3.9600041225,3.02928,0.8835400000000001,3.1555,0.89,-1.45,1.7013524032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 07:30:00,4.118,-0.41850000000000004,4.1392108245,3.228,0.9415,3.3625,0.89,-1.3599999999999999,1.6253307356,4.148,-0.5985,4.1909552909,3.228,0.9415,3.3625,0.92,-1.54,1.7938784797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 08:00:00,4.498,-0.3985,4.5156180363,3.228,0.9415,3.3625,1.27,-1.34,1.8462123388,4.588,-0.4985,4.6150023023,3.228,0.9415,3.3625,1.3599999999999999,-1.44,1.9807069445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 08:30:00,4.89624,-0.37318,4.9104408611,3.2462400000000002,0.9468200000000001,3.3815,1.65,-1.32,2.1130309984,4.95624,-0.42318000000000006,4.9742734394,3.2462400000000002,0.9468200000000001,3.3815,1.71,-1.37,2.1911184359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 09:00:00,5.26008,-0.27206,5.2671109966,3.25008,0.9479400000000001,3.3855,2.01,-1.22,2.3512762492,5.38008,-0.38206,5.3936287089,3.25008,0.9479400000000001,3.3855,2.13,-1.33,2.5111352015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 09:30:00,5.69344,-0.17108,5.6960097788,3.25344,0.9489200000000001,3.3890000000000002,2.44,-1.12,2.6847718711,5.81344,-0.35108,5.8240314044,3.25344,0.9489200000000001,3.3890000000000002,2.56,-1.3,2.8711670101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 10:00:00,5.98424,-0.14668,5.9860373704,3.2342400000000002,0.94332,3.3689999999999998,2.75,-1.09,2.9581413083,6.11424,-0.23668000000000003,6.1188191835,3.2342400000000002,0.94332,3.3689999999999998,2.88,-1.18,3.1123624468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 10:30:00,6.11488,-0.02816,6.1149448403,3.19488,0.9318400000000001,3.328,2.92,-0.96,3.0737599126,6.30488,-0.18816000000000002,6.3076870563,3.19488,0.9318400000000001,3.328,3.11,-1.12,3.3055256768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 11:00:00,6.26528,0.009040000000000001,6.2652865218,3.18528,0.9290400000000001,3.318,3.08,-0.92,3.2144672965,6.40528,-0.19096000000000002,6.4081259039,3.18528,0.9290400000000001,3.318,3.22,-1.12,3.4092227853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 11:30:00,6.30528,0.039040000000000005,6.3054008596,3.18528,0.9290400000000001,3.318,3.12,-0.89,3.2444568112,6.44528,-0.13096000000000002,6.4466103341,3.18528,0.9290400000000001,3.318,3.26,-1.06,3.4280023337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 12:00:00,6.41856,0.03708,6.4186671046,3.17856,0.9270800000000001,3.311,3.24,-0.89,3.3600148809,6.57856,-0.17292000000000002,6.5808322422,3.17856,0.9270800000000001,3.311,3.4,-1.1,3.573513677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 12:30:00,6.49352,0.026860000000000002,6.493575552,3.14352,0.9168600000000001,3.2745,3.35,-0.89,3.466208303,6.67352,-0.12314000000000001,6.6746559949,3.14352,0.9168600000000001,3.2745,3.5300000000000002,-1.04,3.6800135869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 13:00:00,6.58416,0.015380000000000001,6.5841779631,3.10416,0.9053800000000001,3.2335,3.48,-0.89,3.5920050111,6.73416,-0.09462000000000001,6.7348247082,3.10416,0.9053800000000001,3.2335,3.63,-1.0,3.7652224370000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 13:30:00,6.5147200000000005,0.01846,6.5147461539,3.11472,0.90846,3.2445,3.4,-0.89,3.5145554484,6.66472,-0.16154000000000002,6.6666774221,3.11472,0.90846,3.2445,3.55,-1.07,3.707748643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 14:00:00,6.2832,0.0151,6.2832181444,3.1032,0.9051,3.2325,3.18,-0.89,3.3021962389,6.4532,-0.12490000000000001,6.4544085903,3.1032,0.9051,3.2325,3.35,-1.03,3.5047681806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 14:30:00,6.218,0.0165,6.218021892,3.108,0.9065000000000001,3.2375,3.11,-0.89,3.2348415726,6.368,-0.1535,6.3698497824,3.108,0.9065000000000001,3.2375,3.26,-1.06,3.4280023337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 15:00:00,6.04864,0.00252,6.0486405249,3.12864,0.9125200000000001,3.259,2.92,-0.91,3.0585127105,6.22864,-0.19748000000000002,6.2317697807,3.12864,0.9125200000000001,3.259,3.1,-1.11,3.292734426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 15:30:00,6.02752,-0.03364,6.0276138728,3.10752,0.90636,3.237,2.92,-0.9400000000000001,3.06757233,6.17752,-0.20364000000000002,6.1808755529,3.10752,0.90636,3.237,3.07,-1.11,3.2645060882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 16:00:00,6.0056,-0.06420000000000001,6.0059431399,3.1056,0.9058,3.235,2.9,-0.97,3.0579241325,6.1256,-0.20420000000000002,6.1290026105,3.1056,0.9058,3.235,3.02,-1.11,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 16:30:00,6.05792,-0.09644000000000001,6.0586875972,3.0979200000000002,0.90356,3.227,2.96,-1.0,3.1243559336,6.22792,-0.20644,6.231340546,3.0979200000000002,0.90356,3.227,3.13,-1.11,3.3209938272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 17:00:00,6.17912,-0.07484,6.1795732053,3.06912,0.8951600000000001,3.197,3.11,-0.97,3.2577599666,6.29912,-0.21484000000000003,6.3027826394,3.06912,0.8951600000000001,3.197,3.23,-1.11,3.4154062716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 17:30:00,6.3964,-0.09730000000000001,6.3971400055,2.7864,0.8127000000000001,2.9025,3.61,-0.91,3.7229289545,6.5464,-0.2373,6.5506995237,2.7864,0.8127000000000001,2.9025,3.76,-1.05,3.9038570671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 18:00:00,6.3868,-0.1526,6.388622778,2.5968,0.7574000000000001,2.705,3.79,-0.91,3.8977172807000002,6.5668,-0.22260000000000002,6.5705717407,2.5968,0.7574000000000001,2.705,3.9699999999999998,-0.98,4.0891686197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 18:30:00,6.472,-0.154,6.473831941,2.592,0.756,2.7,3.88,-0.91,3.9852854352,6.642,-0.224,6.6457761022,2.592,0.756,2.7,4.05,-0.98,4.1668813278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 19:00:00,6.58096,-0.15722000000000003,6.5828377354,2.58096,0.7527800000000001,2.6885,4.0,-0.91,4.1022067232,6.73096,-0.28722000000000003,6.7370852637,2.58096,0.7527800000000001,2.6885,4.15,-1.04,4.2783291131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 19:30:00,6.59152,-0.15414,6.5933220041,2.59152,0.7558600000000001,2.6995,4.0,-0.91,4.1022067232,6.77152,-0.30414,6.7783467195,2.59152,0.7558600000000001,2.6995,4.18,-1.06,4.3123079667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 20:00:00,6.42584,-0.15288000000000002,6.4276583606,2.59584,0.75712,2.7039999999999997,3.83,-0.91,3.9366229182,6.62584,-0.34288,6.6347059015,2.59584,0.75712,2.7039999999999997,4.03,-1.1,4.177427438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 20:30:00,6.49984,-0.14588,6.5014768322,2.61984,0.76412,2.729,3.88,-0.91,3.9852854352,6.64984,-0.33588,6.6583171598,2.61984,0.76412,2.729,4.03,-1.1,4.177427438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 21:00:00,6.52432,-0.13874,6.5257949899,2.64432,0.7712600000000001,2.7545,3.88,-0.91,3.9852854352,6.71432,-0.32874000000000003,6.7223629067,2.64432,0.7712600000000001,2.7545,4.07,-1.1,4.2160289373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 21:30:00,6.42176,-0.14532,6.4234040352,2.62176,0.76468,2.731,3.8,-0.91,3.9074416182,6.58176,-0.33532,6.5902962149,2.62176,0.76468,2.731,3.96,-1.1,4.1099391723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 22:00:00,6.30048,-0.13986,6.3020321365,2.64048,0.77014,2.7505,3.66,-0.91,3.7714320887,6.41048,-0.32986000000000004,6.4189610881,2.64048,0.77014,2.7505,3.77,-1.1,3.9272000204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 22:30:00,5.89016,-0.16412000000000002,5.8924460286,2.6601600000000003,0.77588,2.771,3.23,-0.9400000000000001,3.3640005945,6.00016,-0.34412000000000004,6.0100198502,2.6601600000000003,0.77588,2.771,3.34,-1.12,3.5227829908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 23:00:00,5.32568,-0.24126000000000003,5.3311418899,2.63568,0.7687400000000001,2.7455,2.69,-1.01,2.8733604020000003,5.46568,-0.37126000000000003,5.4782745322,2.63568,0.7687400000000001,2.7455,2.83,-1.1400000000000001,3.050983448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-12 23:30:00,4.79072,-0.32104000000000005,4.8014648598,2.67072,0.7789600000000001,2.782,2.12,-1.1,2.3883885781,4.91072,-0.40104,4.9270684996,2.67072,0.7789600000000001,2.782,2.24,-1.18,2.5317977802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 00:00:00,4.34608,-0.31656,4.3575935561,2.68608,0.78344,2.798,1.6600000000000001,-1.1,1.9913814301000001,4.41608,-0.42656000000000005,4.4366334083,2.68608,0.78344,2.798,1.73,-1.21,2.1111608181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 00:30:00,4.08744,-0.33908000000000005,4.1014803425,2.67744,0.7809200000000001,2.789,1.4100000000000001,-1.12,1.8006943105,4.12744,-0.46908000000000005,4.1540097496,2.67744,0.7809200000000001,2.789,1.45,-1.25,1.9144189719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 01:00:00,3.85072,-0.34104,3.8657926483000002,2.67072,0.7789600000000001,2.782,1.18,-1.12,1.6268988905000001,3.91072,-0.47104,3.9389858593,2.67072,0.7789600000000001,2.782,1.24,-1.25,1.760710084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 01:30:00,3.7969600000000003,-0.33922,3.8120828231,2.6769600000000002,0.78078,2.7885,1.12,-1.12,1.5839191899,3.7969600000000003,-0.53922,3.8350571639,2.6769600000000002,0.78078,2.7885,1.12,-1.32,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 02:00:00,3.98208,-0.32606,3.9954068942000003,2.72208,0.7939400000000001,2.8355,1.26,-1.12,1.685823241,4.05208,-0.46606000000000003,4.0787944604,2.72208,0.7939400000000001,2.8355,1.33,-1.26,1.832075326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 02:30:00,4.1048,-0.3136,4.1167618343,2.7648,0.8064,2.88,1.34,-1.12,1.7464249197,4.2048,-0.3236,4.2172336905,2.7648,0.8064,2.88,1.44,-1.13,1.8304371063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 03:00:00,4.10648,-0.17186,4.1100746769,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.37,-0.97,1.6786303941,4.28648,-0.30186,4.2970955598,2.7364800000000002,0.7981400000000001,2.8505000000000003,1.55,-1.1,1.9006577809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 03:30:00,4.10312,-0.13284,4.1052698084,2.73312,0.7971600000000001,2.847,1.37,-0.93,1.6558381563,4.22312,-0.30284,4.233964407,2.73312,0.7971600000000001,2.847,1.49,-1.1,1.852052915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 04:00:00,4.00808,-0.19556,4.0128479911,2.75808,0.80444,2.873,1.25,-1.0,1.6007810594,4.09808,-0.29556000000000004,4.1087243032,2.75808,0.80444,2.873,1.34,-1.1,1.7336666346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 04:30:00,3.94336,-0.16402000000000003,3.9467696474,2.76336,0.80598,2.8785,1.18,-0.97,1.5275143207,4.02336,-0.29402,4.0340889244,2.76336,0.80598,2.8785,1.26,-1.1,1.6726027622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 05:00:00,3.8484,-0.2013,3.8536611488,2.7384,0.7987000000000001,2.8525,1.11,-1.0,1.4940214189,3.9284,-0.3013,3.9399375947,2.7384,0.7987000000000001,2.8525,1.19,-1.1,1.6205246064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 05:30:00,3.88,-0.29,3.8908225351,2.88,0.84,3.0,1.0,-1.13,1.5089400253,3.91,-0.34,3.9247547694,2.88,0.84,3.0,1.03,-1.18,1.5663013759000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 06:00:00,4.12576,-0.21832000000000001,4.1315323065,3.12576,0.91168,3.2560000000000002,1.0,-1.13,1.5089400253,4.15576,-0.33832,4.1695085562,3.12576,0.91168,3.2560000000000002,1.03,-1.25,1.6196913286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 06:30:00,4.57256,-0.16092,4.5753907156,3.08256,0.8990800000000001,3.211,1.49,-1.06,1.828578683,4.67256,-0.26092000000000004,4.6798393348000005,3.08256,0.8990800000000001,3.211,1.5899999999999999,-1.16,1.9681717404999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 07:00:00,5.13744,-0.056580000000000005,5.1377515559,3.09744,0.9034200000000001,3.2265,2.04,-0.96,2.2545953074,5.25744,-0.18658000000000002,5.2607497042,3.09744,0.9034200000000001,3.2265,2.16,-1.09,2.4194420844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 07:30:00,5.62928,-0.008960000000000001,5.6292871307,3.08928,0.9010400000000001,3.218,2.54,-0.91,2.6980919184000003,5.79928,-0.16896000000000003,5.8017407733,3.08928,0.9010400000000001,3.218,2.71,-1.07,2.9135888523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 08:00:00,5.7668,-0.0126,5.766813765,3.0768,0.8974000000000001,3.205,2.69,-0.91,2.8397535104,5.8968,-0.1426,5.8985239679,3.0768,0.8974000000000001,3.205,2.8200000000000003,-1.04,3.0056613249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 08:30:00,5.6288800000000005,-0.02366,5.6289297251,3.03888,0.8863400000000001,3.1655,2.59,-0.91,2.7452140172,5.78888,-0.02366,5.7889283507,3.03888,0.8863400000000001,3.1655,2.75,-0.91,2.8966532412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 09:00:00,5.4116,-0.0637,5.4119748937,2.9016,0.8463,3.0225,2.51,-0.91,2.6698689106,5.5916,-0.0437,5.5917707616,2.9016,0.8463,3.0225,2.69,-0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 09:30:00,5.55,-0.07,5.5504414239,2.88,0.84,3.0,2.67,-0.91,2.8208154849,5.71,-0.05,5.71021891,2.88,0.84,3.0,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 10:00:00,5.53944,0.8369200000000001,5.6023058289000005,2.86944,0.8369200000000001,2.989,2.67,0.0,2.67,5.69944,-0.05308,5.6996871669,2.86944,0.8369200000000001,2.989,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 10:30:00,5.46736,0.8479800000000001,5.5327294756,2.90736,0.8479800000000001,3.0285,2.56,0.0,2.56,5.59736,-0.04202,5.5975177222,2.90736,0.8479800000000001,3.0285,2.69,-0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 11:00:00,5.4456,0.8358,5.5093666605,2.8656,0.8358,2.985,2.58,0.0,2.58,5.5356000000000005,-0.054200000000000005,5.5358653343,2.8656,0.8358,2.985,2.67,-0.89,2.8144271175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 11:30:00,5.40048,0.8401400000000001,5.4654386329,2.88048,0.8401400000000001,3.0005,2.52,0.0,2.52,5.57048,-0.04986,5.5707031378,2.88048,0.8401400000000001,3.0005,2.69,-0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 12:00:00,5.4384,0.8337,5.5019315018,2.8584,0.8337,2.9775,2.58,0.0,2.58,5.5684000000000005,-0.0563,5.5686846068,2.8584,0.8337,2.9775,2.71,-0.89,2.8524024961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 12:30:00,5.3810400000000005,-0.029280000000000004,5.3811196604,2.95104,0.86072,3.074,2.43,-0.89,2.5878562557,5.47104,-0.029280000000000004,5.47111835,2.95104,0.86072,3.074,2.52,-0.89,2.672545603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 13:00:00,5.36232,-0.03474,5.362432531,2.93232,0.85526,3.0545,2.43,-0.89,2.5878562557,5.45232,-0.03474,5.4524306736,2.93232,0.85526,3.0545,2.52,-0.89,2.672545603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 13:30:00,5.29064,-0.00898,5.290647621,3.02064,0.88102,3.1465,2.27,-0.89,2.438237068,5.40064,-0.00898,5.4006474658,3.02064,0.88102,3.1465,2.38,-0.89,2.5409643839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 14:00:00,5.22456,-0.03492,5.2246766981,3.03456,0.8850800000000001,3.161,2.19,-0.92,2.375394704,5.32456,-0.004920000000000001,5.3245622731,3.03456,0.8850800000000001,3.161,2.29,-0.89,2.4568679248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 14:30:00,5.20536,-0.010520000000000002,5.2053706304,3.01536,0.87948,3.141,2.19,-0.89,2.3639373934,5.25536,-0.010520000000000002,5.2553705293,3.01536,0.87948,3.141,2.24,-0.89,2.4103319273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 15:00:00,5.12504,-0.00478,5.1250422291,3.03504,0.8852200000000001,3.1615,2.09,-0.89,2.2716073604,5.24504,-0.00478,5.2450421781,3.03504,0.8852200000000001,3.1615,2.21,-0.89,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 15:30:00,5.142,-0.0115,5.1420128598,3.012,0.8785000000000001,3.1375,2.13,-0.89,2.3084626919,5.222,-0.0115,5.2220126628,3.012,0.8785000000000001,3.1375,2.21,-0.89,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 16:00:00,5.39544,-0.04258000000000001,5.3956080149,2.90544,0.8474200000000001,3.0265,2.49,-0.89,2.6442768387999998,5.53544,-0.04258000000000001,5.5356037656,2.90544,0.8474200000000001,3.0265,2.63,-0.89,2.7765085989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 16:30:00,5.6763200000000005,-0.01024,5.6763292364,3.01632,0.8797600000000001,3.142,2.66,-0.89,2.8049420671,5.83632,-0.01024,5.8363289832,3.01632,0.8797600000000001,3.142,2.8200000000000003,-0.89,2.9571100757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 17:00:00,5.98832,-0.00674,5.988323793,3.02832,0.88326,3.1545,2.96,-0.89,3.090906016,6.14832,-0.00674,6.1483236943,3.02832,0.88326,3.1545,3.12,-0.89,3.2444568112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 17:30:00,6.34632,-0.09774000000000001,6.3470726048,2.71632,0.7922600000000001,2.8295,3.63,-0.89,3.7375125418,6.53632,-0.09774000000000001,6.5370507303,2.71632,0.7922600000000001,2.8295,3.8200000000000003,-0.89,3.922307994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 18:00:00,6.4396,0.7553000000000001,6.4837432283,2.5896,0.7553000000000001,2.6975,3.85,0.0,3.85,6.6396,-0.13470000000000001,6.6409662136000005,2.5896,0.7553000000000001,2.6975,4.05,-0.89,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 18:30:00,6.56256,-0.13092,6.5638657665,2.60256,0.7590800000000001,2.711,3.96,-0.89,4.0587806051,6.78256,-0.13092,6.7838234205,2.60256,0.7590800000000001,2.711,4.18,-0.89,4.2736986323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 19:00:00,6.59592,-0.09494000000000001,6.5966032358,2.72592,0.7950600000000001,2.8395,3.87,-0.89,3.9710200201,6.81592,-0.09494000000000001,6.8165811849,2.72592,0.7950600000000001,2.8395,4.09,-0.89,4.1857137981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 19:30:00,6.55608,0.78344,6.6027239227,2.68608,0.78344,2.798,3.87,0.0,3.87,6.77608,-0.10656,6.7769178245,2.68608,0.78344,2.798,4.09,-0.89,4.1857137981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 20:00:00,6.42176,-0.20532000000000003,6.4250414629,2.62176,0.76468,2.731,3.8,-0.97,3.9218490537,6.63176,-0.12532000000000001,6.6329439768,2.62176,0.76468,2.731,4.01,-0.89,4.107578362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 20:30:00,6.44168,-0.16326000000000002,6.4437485247,2.49168,0.72674,2.5955,3.95,-0.89,4.0490245739,6.65168,-0.16326000000000002,6.6536832394,2.49168,0.72674,2.5955,4.16,-0.89,4.2541391609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 21:00:00,6.59256,-0.07842,6.5930263954,2.78256,0.8115800000000001,2.8985000000000003,3.81,-0.89,3.9125694882,6.79256,-0.09842000000000001,6.7932729851,2.78256,0.8115800000000001,2.8985000000000003,4.01,-0.91,4.111958171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 21:30:00,6.56592,-0.042440000000000005,6.5660571577999995,2.90592,0.8475600000000001,3.027,3.66,-0.89,3.7666563422,6.75592,-0.08244000000000001,6.7564229737,2.90592,0.8475600000000001,3.027,3.85,-0.93,3.9607322555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 22:00:00,6.4088,-0.0241,6.4088453133,2.9688,0.8659,3.0925,3.44,-0.89,3.5532661032,6.5788,-0.08410000000000001,6.5793375236,2.9688,0.8659,3.0925,3.61,-0.9500000000000001,3.7329077138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 22:30:00,5.9432,0.0251,5.9432530024,3.3432,0.9751000000000001,3.4825,2.6,-0.9500000000000001,2.7681221071,6.1132,-0.13490000000000002,6.1146882382,3.3432,0.9751000000000001,3.4825,2.77,-1.11,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 23:00:00,5.26168,-0.12076,5.2630655896,3.39168,0.9892400000000001,3.533,1.87,-1.11,2.1746264047,5.42168,-0.24076000000000003,5.4270230698,3.39168,0.9892400000000001,3.533,2.03,-1.23,2.373562723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-13 23:30:00,4.78904,-0.11028,4.7903095725,3.11904,0.9097200000000001,3.249,1.67,-1.02,1.9568597293,4.88904,-0.24028000000000002,4.8949409189,3.11904,0.9097200000000001,3.249,1.77,-1.15,2.1107818457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 00:00:00,4.35176,-0.08282,4.3525480181,2.80176,0.81718,2.9185,1.55,-0.9,1.7923448329,4.47176,-0.22282000000000002,4.4773079244,2.80176,0.81718,2.9185,1.67,-1.04,1.9673586353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 00:30:00,4.0356,-0.20170000000000002,4.0406373569,2.8056,0.8183,2.9225000000000003,1.23,-1.02,1.5979048783,4.1456,-0.2817,4.1551599548,2.8056,0.8183,2.9225000000000003,1.34,-1.1,1.7336666346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 01:00:00,4.38696,-0.5317200000000001,4.4190659873,2.01696,0.58828,2.101,2.37,-1.12,2.6213164632,4.08696,-0.5317200000000001,4.1214036687,2.01696,0.58828,2.101,2.07,-1.12,2.3535717537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 02:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 03:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 03:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 04:00:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 04:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 05:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 06:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 06:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 07:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 07:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 08:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 08:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 09:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 09:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 10:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 10:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 11:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 11:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 12:00:00,5.5,0.89,5.5715437717,0.0,0.0,0.0,5.5,0.89,5.5715437717,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 12:30:00,5.48,0.89,5.5518015094,0.0,0.0,0.0,5.48,0.89,5.5518015094,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 13:00:00,5.33312,0.9521600000000001,5.4174512088,0.21312,0.06216000000000001,0.222,5.12,0.89,5.1967778479,5.55312,0.06216000000000001,5.5534678895,0.21312,0.06216000000000001,0.222,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 13:30:00,5.09632,-0.44024,5.1152994829,1.57632,0.45976000000000006,1.642,3.52,-0.9,3.6332354727,5.24632,-0.50024,5.2701151411,1.57632,0.45976000000000006,1.642,3.67,-0.96,3.7934812508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 14:00:00,5.0328,0.6629,5.076269521,2.2728,0.6629,2.3675,2.76,0.0,2.76,5.1628,0.6629,5.2051839785,2.2728,0.6629,2.3675,2.89,0.0,2.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 14:30:00,4.97384,0.66612,5.0182467257,2.28384,0.66612,2.379,2.69,0.0,2.69,5.09384,0.66612,5.1372095344,2.28384,0.66612,2.379,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 15:00:00,4.96256,0.6190800000000001,5.0010260747,2.12256,0.6190800000000001,2.211,2.84,0.0,2.84,5.13256,0.6190800000000001,5.1697613291,2.12256,0.6190800000000001,2.211,3.01,0.0,3.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 15:30:00,4.96632,0.6522600000000001,5.0089696994,2.23632,0.6522600000000001,2.3295,2.73,0.0,2.73,5.09632,0.6522600000000001,5.137890681,2.23632,0.6522600000000001,2.3295,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 16:00:00,5.20456,0.5525800000000001,5.2338121336,1.89456,0.5525800000000001,1.9735,3.31,0.0,3.31,5.36456,0.5525800000000001,5.3929443396,1.89456,0.5525800000000001,1.9735,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 16:30:00,5.48792,0.44856,5.5062212087999995,1.5379200000000002,0.44856,1.6019999999999999,3.95,0.0,3.95,5.67792,0.44856,5.6956107311,1.5379200000000002,0.44856,1.6019999999999999,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 17:00:00,5.79064,0.40852000000000005,5.8050323169,1.40064,0.40852000000000005,1.459,4.39,0.0,4.39,5.99064,0.40852000000000005,6.0045529559,1.40064,0.40852000000000005,1.459,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 17:30:00,6.11216,0.34188,6.1217139593,1.17216,0.34188,1.221,4.94,0.0,4.94,6.34216,0.34188,6.3513679944,1.17216,0.34188,1.221,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 18:00:00,6.50776,1.01768,6.5868515089,0.43776000000000004,0.12768000000000002,0.456,6.07,0.89,6.1349001622,6.77776,0.12768000000000002,6.7789625165,0.43776000000000004,0.12768000000000002,0.456,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 18:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 19:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 19:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 20:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 20:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 21:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 21:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 22:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 22:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 23:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-14 23:30:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 00:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 00:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 01:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 01:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 02:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 02:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 03:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 03:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 04:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 04:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 05:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 05:30:00,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 06:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 06:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
