Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-15 07:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 07:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 08:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 08:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 09:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 09:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 10:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 10:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 11:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 11:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 12:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 12:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 13:00:00,5.32,0.89,5.3939317756000005,0.0,0.0,0.0,5.32,0.89,5.3939317756000005,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 13:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 14:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 14:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 15:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 15:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 16:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 16:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 17:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 17:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 18:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 18:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 19:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 19:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 20:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 20:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 21:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 21:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 22:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 22:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 23:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-15 23:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 00:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 00:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 01:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 01:30:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 02:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 02:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 03:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 03:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 04:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 04:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 05:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 05:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 06:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 06:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 07:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 07:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 08:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 08:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 09:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 09:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 10:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 10:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 11:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 11:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 12:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 12:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 13:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 13:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 14:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 14:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 15:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 15:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 16:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 16:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 17:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 17:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 18:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 18:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 19:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 19:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 20:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 20:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 21:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 21:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 22:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 22:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 23:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-16 23:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 00:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 00:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 01:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 01:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 02:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 02:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 03:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 04:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 05:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 06:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 06:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 07:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 07:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 08:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 08:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 09:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 09:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 10:00:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 10:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 11:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 11:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 12:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 12:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 13:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 13:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 14:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 14:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 15:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 15:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 16:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 16:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 17:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 17:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 18:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 18:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 19:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 19:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 20:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 20:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 21:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 21:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 22:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 22:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 23:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-17 23:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 00:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 00:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 01:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 01:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 02:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 02:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 03:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 03:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 04:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 04:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 05:00:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 05:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 06:00:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 06:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 07:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 07:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 08:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 08:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 09:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 09:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 10:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 10:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 11:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 11:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 12:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 12:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 13:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 13:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 14:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 14:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 15:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 15:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 16:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 16:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 17:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 17:30:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 18:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 18:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 19:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 19:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 20:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 20:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 21:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 21:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 22:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 22:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 23:00:00,5.32248,0.10864000000000001,5.3235886393000005,0.37248000000000003,0.10864000000000001,0.388,4.95,0.0,4.95,5.52248,0.10864000000000001,5.5235484971,0.37248000000000003,0.10864000000000001,0.388,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-18 23:30:00,4.83944,0.25942000000000004,4.8463881654000005,0.8894400000000001,0.25942000000000004,0.9265,3.95,0.0,3.95,5.01944,-0.63058,5.058894054,0.8894400000000001,0.25942000000000004,0.9265,4.13,-0.89,4.2248076879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 00:00:00,4.6224,-0.6868000000000001,4.6731441236,1.3824,0.4032,1.44,3.24,-1.09,3.4184353146,4.7424,-0.5668000000000001,4.7761511701,1.3824,0.4032,1.44,3.36,-0.97,3.4972131762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 00:30:00,4.30144,-0.30958,4.3125660401,3.12144,0.9104200000000001,3.2515,1.18,-1.22,1.6972919606999999,4.3814400000000004,-0.41958,4.4014842781,3.12144,0.9104200000000001,3.2515,1.26,-1.33,1.832075326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 01:00:00,4.11608,-0.33906000000000003,4.1300213377,3.22608,0.9409400000000001,3.3605,0.89,-1.28,1.5590060935999999,4.11608,-0.40906000000000003,4.1363564462,3.22608,0.9409400000000001,3.3605,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 01:30:00,4.1004,-0.3503,4.1153359825999996,3.0504,0.8897,3.1775,1.05,-1.24,1.6248384535,4.1004,-0.46030000000000004,4.1261551413,3.0504,0.8897,3.1775,1.05,-1.35,1.7102631376000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 02:00:00,4.14896,-0.37822000000000006,4.166163637,3.22896,0.9417800000000001,3.3635,0.92,-1.32,1.6089748289,4.14896,-0.40822,4.1689942012,3.22896,0.9417800000000001,3.3635,0.92,-1.35,1.6336768346000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 02:30:00,3.44448,-0.35536,3.4627623655,3.44448,1.00464,3.588,0.0,-1.3599999999999999,1.3599999999999999,3.44448,-0.51536,3.4828204662,3.44448,1.00464,3.588,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 03:00:00,3.44208,-0.35606000000000004,3.4604470015,3.44208,1.00394,3.5855,0.0,-1.3599999999999999,1.3599999999999999,3.44208,-0.48606000000000005,3.4762291423000002,3.44208,1.00394,3.5855,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 03:30:00,3.5313600000000003,-0.36002,3.5496644700999997,3.5313600000000003,1.02998,3.6785,0.0,-1.3900000000000001,1.3900000000000001,3.5313600000000003,-0.51002,3.567999979,3.5313600000000003,1.02998,3.6785,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 04:00:00,3.5064,-0.3473,3.5235576127,3.5064,1.0227,3.6525,0.0,-1.37,1.37,3.5064,-0.4973,3.5414895524,3.5064,1.0227,3.6525,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 04:30:00,3.5011200000000002,-0.36884000000000006,3.52049488,3.5011200000000002,1.02116,3.6470000000000002,0.0,-1.3900000000000001,1.3900000000000001,3.5011200000000002,-0.5188400000000001,3.5393553368,3.5011200000000002,1.02116,3.6470000000000002,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 05:00:00,3.5088,-0.4066,3.5322798587,3.5088,1.0234,3.6550000000000002,0.0,-1.43,1.43,3.5088,-0.5166000000000001,3.5466255793,3.5088,1.0234,3.6550000000000002,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 05:30:00,4.39352,-0.52814,4.425149698,3.50352,1.02186,3.6495,0.89,-1.55,1.7873443988000002,4.62352,-0.51814,4.6524623857,3.50352,1.02186,3.6495,1.12,-1.54,1.9042058712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 06:00:00,3.50256,-0.46842000000000006,3.5337436028,3.50256,1.02158,3.6485000000000003,0.0,-1.49,1.49,3.50256,-0.54842,3.5452349781,3.50256,1.02158,3.6485000000000003,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 06:30:00,3.48624,-0.5131800000000001,3.5238080325,3.48624,1.01682,3.6315,0.0,-1.53,1.53,3.48624,-0.55318,3.5298551599,3.48624,1.01682,3.6315,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 07:00:00,3.54048,-0.49736,3.5752434322999997,3.54048,1.03264,3.688,0.0,-1.53,1.53,3.54048,-0.5373600000000001,3.5810270035,3.54048,1.03264,3.688,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 07:30:00,3.5256,-0.44170000000000004,3.553161163,3.5256,1.0283,3.6725,0.0,-1.47,1.47,3.5256,-0.5417000000000001,3.566972701,3.5256,1.0283,3.6725,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 08:00:00,4.4228,-0.35960000000000003,4.4373947311,3.5328,1.0304,3.68,0.89,-1.3900000000000001,1.6505150711,4.4228,-0.4596,4.4466157918,3.5328,1.0304,3.68,0.89,-1.49,1.7355690709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 08:30:00,4.62648,-0.31686000000000003,4.6373179156,3.33648,0.9731400000000001,3.4755000000000003,1.29,-1.29,1.8243354955000002,4.67648,-0.39686000000000005,4.6932891505,3.33648,0.9731400000000001,3.4755000000000003,1.34,-1.37,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 09:00:00,4.9404,-0.2978,4.9493673333,3.4704,1.0122,3.615,1.47,-1.31,1.9690099035,5.0204,-0.3378,5.0317516831,3.4704,1.0122,3.615,1.55,-1.35,2.0554804791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 09:30:00,5.4096,-0.1822,5.412667457,3.4896000000000003,1.0178,3.635,1.92,-1.2,2.2641554717,5.4696,-0.3322,5.479678914,3.4896000000000003,1.0178,3.635,1.98,-1.35,2.396434852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 10:00:00,5.75272,-0.10004,5.7535897838,3.46272,1.00996,3.607,2.29,-1.11,2.5448379123000002,5.8127200000000006,-0.22004,5.8168833064,3.46272,1.00996,3.607,2.35,-1.23,2.6524328455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 10:30:00,5.97384,-0.06388,5.9741815339,3.48384,1.01612,3.629,2.49,-1.08,2.7141296948,6.14384,-0.11388000000000001,6.1448953286,3.48384,1.01612,3.629,2.66,-1.13,2.8900692033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 11:00:00,6.04688,0.02534,6.0469330946,3.44688,1.00534,3.5905,2.6,-0.98,2.7785607785,6.19688,-0.12466,6.1981337393,3.44688,1.00534,3.5905,2.75,-1.13,2.9731128468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 11:30:00,6.09848,0.08164,6.0990264305,3.46848,1.01164,3.613,2.63,-0.93,2.7895877832,6.26848,-0.09836,6.2692516459,3.46848,1.01164,3.613,2.8,-1.11,3.0119926959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 12:00:00,6.25176,0.11968000000000001,6.2529054367,3.46176,1.00968,3.606,2.79,-0.89,2.9285149820000003,6.40176,-0.10032,6.4025459936,3.46176,1.00968,3.606,2.94,-1.11,3.1425626485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 12:30:00,6.45024,0.12132000000000001,6.4513808289,3.57024,1.04132,3.719,2.88,-0.92,3.0233755969,6.59024,-0.06868,6.5905978636,3.57024,1.04132,3.719,3.02,-1.11,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 13:00:00,6.54528,0.10904000000000001,6.5461882038,3.66528,1.06904,3.818,2.88,-0.96,3.0357865538,6.6852800000000006,-0.04096,6.6854054776,3.66528,1.06904,3.818,3.02,-1.11,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 13:30:00,6.5632,0.0726,6.5636015266,3.6432,1.0626,3.795,2.92,-0.99,3.0832612604,6.7232,-0.047400000000000005,6.723367088,3.6432,1.0626,3.795,3.08,-1.11,3.273912033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 14:00:00,6.50096,0.09028000000000001,6.5015868371,3.60096,1.05028,3.751,2.9,-0.96,3.0547667669,6.68096,-0.05972,6.6812269083,3.60096,1.05028,3.751,3.08,-1.11,3.273912033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 14:30:00,6.52384,0.03862,6.5239543108,3.66384,1.06862,3.8165,2.86,-1.03,3.0398190736,6.65384,-0.07138,6.6542228585,3.66384,1.06862,3.8165,2.99,-1.1400000000000001,3.1999531247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 15:00:00,6.30264,-0.050480000000000004,6.3028421526,3.6326400000000003,1.05952,3.784,2.67,-1.11,2.8915393824,6.41264,-0.18048,6.4151792492,3.6326400000000003,1.05952,3.784,2.7800000000000002,-1.24,3.0440105125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 15:30:00,6.17728,-0.05496,6.177524488,3.61728,1.05504,3.768,2.56,-1.11,2.7902867236,6.28728,-0.18496,6.29,3.61728,1.05504,3.768,2.67,-1.24,2.9438919817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 16:00:00,6.26096,-0.05972,6.2612448123,3.60096,1.05028,3.751,2.66,-1.11,2.8823081029,6.35096,-0.20972000000000002,6.3544217203,3.60096,1.05028,3.751,2.75,-1.26,3.0249132219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 16:30:00,6.62296,-0.056220000000000006,6.6231986117,3.61296,1.05378,3.7635,3.01,-1.11,3.208145882,6.74296,-0.25622,6.747826187,3.61296,1.05378,3.7635,3.13,-1.31,3.3930811955999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 17:00:00,6.97016,-0.05412,6.970370105,3.6201600000000003,1.05588,3.771,3.35,-1.11,3.5291075359,7.10016,-0.22412,7.1036963477,3.6201600000000003,1.05588,3.771,3.48,-1.28,3.7079374321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 17:30:00,7.10512,-0.06434000000000001,7.1054113076,3.58512,1.04566,3.7345,3.52,-1.11,3.6908671068,7.27512,-0.27434000000000003,7.2802907531,3.58512,1.04566,3.7345,3.69,-1.32,3.9189922174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 18:00:00,7.09432,-0.05874000000000001,7.0945631754,3.60432,1.05126,3.7545,3.49,-1.11,3.6622670574000002,7.25432,-0.26874000000000003,7.2592960988,3.60432,1.05126,3.7545,3.65,-1.32,3.8813528569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 18:30:00,7.01784,-0.05188,7.0180317611,3.62784,1.05812,3.779,3.39,-1.11,3.5670996622,7.15784,-0.26188,7.1626290285,3.62784,1.05812,3.779,3.5300000000000002,-1.32,3.7687265754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 19:00:00,6.80672,-0.04054000000000001,6.8068407246,3.66672,1.06946,3.8195,3.14,-1.11,3.3304203939,6.9667200000000005,-0.27054,6.9719709875,3.66672,1.06946,3.8195,3.3,-1.34,3.5616849945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 19:30:00,6.78176,-0.04782,6.7819285937,3.64176,1.06218,3.7935,3.14,-1.11,3.3304203939,6.92176,-0.27782,6.9273332134,3.64176,1.06218,3.7935,3.2800000000000002,-1.34,3.5431624292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 20:00:00,6.59456,-0.09992000000000001,6.5953169446,3.63456,1.06008,3.786,2.96,-1.16,3.1791822848,6.75456,-0.27992,6.7603576828000005,3.63456,1.06008,3.786,3.12,-1.34,3.3955853693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 20:30:00,6.5696,-0.22970000000000002,6.5736143977,3.6696,1.0703,3.8225,2.9,-1.3,3.1780497164,6.7096,-0.30970000000000003,6.7167437237000005,3.6696,1.0703,3.8225,3.04,-1.38,3.3385625649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 21:00:00,6.53792,-0.21894000000000002,6.5415848729,3.6379200000000003,1.06106,3.7895000000000003,2.9,-1.28,3.1699211347,6.70792,-0.31894,6.7154980046,3.6379200000000003,1.06106,3.7895000000000003,3.07,-1.38,3.3659025536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 21:30:00,6.22816,-0.22012,6.2320486038,3.6681600000000003,1.06988,3.821,2.56,-1.29,2.8666531007,6.39816,-0.28012000000000004,6.4042890784,3.6681600000000003,1.06988,3.821,2.73,-1.35,3.0455541368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 22:00:00,6.0892,-0.2169,6.0930618124,3.6792,1.0731,3.8325,2.41,-1.29,2.7335325131,6.2292,-0.27690000000000003,6.2353513333,3.6792,1.0731,3.8325,2.55,-1.35,2.8853076093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 22:30:00,5.76296,-0.21872000000000003,5.7671090158,3.67296,1.07128,3.826,2.09,-1.29,2.4560537453,5.87296,-0.30872000000000005,5.8810685423999995,3.67296,1.07128,3.826,2.2,-1.38,2.5969982672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 23:00:00,5.20968,-0.25676000000000004,5.2160033934,3.6796800000000003,1.07324,3.833,1.53,-1.33,2.0272641663,5.27968,-0.30676000000000003,5.2885841773,3.6796800000000003,1.07324,3.833,1.6,-1.38,2.1129126816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-19 23:30:00,4.72128,-0.30296,4.7309903403,3.52128,1.02704,3.668,1.2,-1.33,1.7913402803,4.77128,-0.39296000000000003,4.7874346366000005,3.52128,1.02704,3.668,1.25,-1.42,1.8917980865000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 00:00:00,4.55576,-0.26082,4.5632199432,3.66576,1.06918,3.8185000000000002,0.89,-1.33,1.6003124695,4.55576,-0.44082000000000005,4.5770374097,3.66576,1.06918,3.8185000000000002,0.89,-1.51,1.7527692375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 00:30:00,3.6796800000000003,-0.30676000000000003,3.6924445290000003,3.6796800000000003,1.07324,3.833,0.0,-1.38,1.38,3.6796800000000003,-0.46676000000000006,3.7091656474,3.6796800000000003,1.07324,3.833,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 01:00:00,3.6888,-0.2841,3.6997240775,3.6888,1.0759,3.8425000000000002,0.0,-1.3599999999999999,1.3599999999999999,3.6888,-0.4641,3.7178803437,3.6888,1.0759,3.8425000000000002,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 01:30:00,3.67824,-0.28718000000000005,3.6894338116,3.67824,1.07282,3.8315,0.0,-1.3599999999999999,1.3599999999999999,3.67824,-0.46718000000000004,3.7077899953999998,3.67824,1.07282,3.8315,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 02:00:00,3.69024,-0.26368,3.6996484157,3.69024,1.07632,3.844,0.0,-1.34,1.34,3.69024,-0.37368,3.7091114839,3.69024,1.07632,3.844,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 02:30:00,3.70848,-0.23836000000000002,3.7161323173,3.70848,1.08164,3.863,0.0,-1.32,1.32,3.70848,-0.25836000000000003,3.7174687356,3.70848,1.08164,3.863,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 03:00:00,3.7392000000000003,-0.19940000000000002,3.7445129189,3.7392000000000003,1.0906,3.895,0.0,-1.29,1.29,3.7392000000000003,-0.2494,3.7475081054,3.7392000000000003,1.0906,3.895,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 03:30:00,3.68448,-0.21536000000000002,3.690768592,3.68448,1.07464,3.838,0.0,-1.29,1.29,3.68448,-0.26536000000000004,3.6940233892,3.68448,1.07464,3.838,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 04:00:00,3.76368,-0.24226000000000003,3.7714688186,3.76368,1.09774,3.9205,0.0,-1.34,1.34,3.76368,-0.24226000000000003,3.7714688186,3.76368,1.09774,3.9205,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 04:30:00,3.7204800000000002,-0.25486000000000003,3.7291989824,3.7204800000000002,1.08514,3.8755,0.0,-1.34,1.34,3.7204800000000002,-0.25486000000000003,3.7291989824,3.7204800000000002,1.08514,3.8755,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 05:00:00,3.74736,-0.24702000000000002,3.7554927573,3.74736,1.09298,3.9035,0.0,-1.34,1.34,3.74736,-0.33702000000000004,3.7624844784,3.74736,1.09298,3.9035,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 05:30:00,3.72384,-0.25388,3.7324843468999997,3.72384,1.08612,3.879,0.0,-1.34,1.34,3.72384,-0.40388,3.7456779627,3.72384,1.08612,3.879,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 06:00:00,3.7512,-0.2459,3.7592510225,3.7512,1.0941,3.9075,0.0,-1.34,1.34,3.7512,-0.3559,3.7680454151,3.7512,1.0941,3.9075,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 06:30:00,4.61192,-0.20444,4.6164490466,3.72192,1.08556,3.877,0.89,-1.29,1.5672268502,4.61192,-0.27444,4.6200782894,3.72192,1.08556,3.877,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 07:00:00,4.9179200000000005,-0.11394000000000001,4.9192397228,3.75792,1.09606,3.9145000000000003,1.16,-1.21,1.6762159765,5.01792,-0.22394000000000003,5.0229145175,3.75792,1.09606,3.9145000000000003,1.26,-1.32,1.8248287590999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 07:30:00,5.48376,-0.026820000000000004,5.4838255853,3.71376,1.08318,3.8685,1.77,-1.11,2.0892582416,5.62376,-0.18682,5.6268622029,3.71376,1.08318,3.8685,1.9100000000000001,-1.27,2.2936869882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 08:00:00,5.67808,0.01694,5.6781052694,3.65808,1.06694,3.8105,2.02,-1.05,2.2765983396,5.83808,-0.07306,5.8385371327,3.65808,1.06694,3.8105,2.18,-1.1400000000000001,2.4600812995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 08:30:00,5.65216,0.05688000000000001,5.6524461961,3.6921600000000003,1.07688,3.846,1.96,-1.02,2.2095248358,5.74216,-0.033120000000000004,5.742255515,3.6921600000000003,1.07688,3.846,2.05,-1.11,2.3312228551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 09:00:00,5.46344,0.12392000000000002,5.4648451762,3.61344,1.05392,3.7640000000000002,1.85,-0.93,2.0706037767,5.62344,-0.056080000000000005,5.6237196232,3.61344,1.05392,3.7640000000000002,2.01,-1.11,2.2961271742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 09:30:00,5.5624,0.1507,5.5644410546,3.6024000000000003,1.0507,3.7525,1.96,-0.9,2.1567568245,5.6824,0.060700000000000004,5.6827241927,3.6024000000000003,1.0507,3.7525,2.08,-0.99,2.3035841639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 10:00:00,5.54512,0.14566,5.5470327789,3.58512,1.04566,3.7345,1.96,-0.9,2.1567568245,5.69512,0.15566000000000002,5.6972468658,3.58512,1.04566,3.7345,2.11,-0.89,2.290021834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 10:30:00,5.55296,0.13628,5.554632031,3.55296,1.03628,3.701,2.0,-0.9,2.1931712199,5.68296,0.14628000000000002,5.6848423196999995,3.55296,1.03628,3.701,2.13,-0.89,2.3084626919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 11:00:00,5.4005600000000005,0.13558,5.4022615866,3.55056,1.03558,3.6985,1.85,-0.9,2.0573040611,5.55056,0.14558000000000001,5.5524688068,3.55056,1.03558,3.6985,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 11:30:00,5.47248,0.13614,5.4741731293,3.55248,1.03614,3.7005,1.92,-0.9,2.1204716456,5.58248,0.14614000000000002,5.5843925229,3.55248,1.03614,3.7005,2.03,-0.89,2.2165288178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 12:00:00,5.49704,0.12872,5.4985468626,3.52704,1.02872,3.674,1.97,-0.9,2.1658485635,5.61704,0.13872,5.618752673,3.52704,1.02872,3.674,2.09,-0.89,2.2716073604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 12:30:00,5.44328,0.11304000000000002,5.4444536181,3.47328,1.01304,3.618,1.97,-0.9,2.1658485635,5.56328,0.10304,5.5642341432,3.47328,1.01304,3.618,2.09,-0.91,2.2795174928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 13:00:00,5.48992,0.14706000000000002,5.4918893152,3.58992,1.04706,3.7395,1.9,-0.9,2.1023796042,5.58992,0.15706,5.5921260224000005,3.58992,1.04706,3.7395,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 13:30:00,5.50032,0.14426,5.502211469,3.58032,1.04426,3.7295,1.92,-0.9,2.1204716456,5.62032,0.10426,5.6212869567,3.58032,1.04426,3.7295,2.04,-0.9400000000000001,2.2461522655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 14:00:00,5.47432,0.18626,5.4774877681,3.96432,1.15626,4.1295,1.51,-0.97,1.794714462,5.58432,0.08626,5.5849861817,3.96432,1.15626,4.1295,1.62,-1.07,1.9414685164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 14:30:00,5.468,0.0765,5.4685351101,4.068,1.1865,4.2375,1.4,-1.11,1.7866449004,5.568,0.0665,5.5683970988,4.068,1.1865,4.2375,1.5,-1.12,1.8720042735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 15:00:00,5.3064,0.0877,5.3071246688,4.1064,1.1977,4.2775,1.2,-1.11,1.6346559271,5.4264,0.037700000000000004,5.4265309591,4.1064,1.1977,4.2775,1.32,-1.16,1.7572706109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 15:30:00,5.29656,0.07608000000000001,5.2971063799,4.06656,1.18608,4.236,1.23,-1.11,1.6568041526,5.38656,0.026080000000000002,5.3866231351,4.06656,1.18608,4.236,1.32,-1.16,1.7572706109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 16:00:00,5.52496,0.08728000000000001,5.5256493555,4.10496,1.1972800000000001,4.276,1.42,-1.11,1.8023595646000001,5.58496,0.01728,5.5849867323,4.10496,1.1972800000000001,4.276,1.48,-1.18,1.8928285712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 16:30:00,5.7376000000000005,0.09680000000000001,5.7384165063,4.1376,1.2068,4.31,1.6,-1.11,1.9473315075,5.8776,-0.053200000000000004,5.87784076,4.1376,1.2068,4.31,1.74,-1.26,2.1483016548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 17:00:00,6.24424,0.09582,6.2449751521,4.13424,1.2058200000000001,4.3065,2.11,-1.11,2.3841560352,6.41424,0.035820000000000005,6.4143400167,4.13424,1.2058200000000001,4.3065,2.2800000000000002,-1.17,2.5626743843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 17:30:00,6.5528,0.0954,6.5534944114,4.1328,1.2054,4.305,2.42,-1.11,2.6624237078,6.7428,0.0354,6.7428929251,4.1328,1.2054,4.305,2.61,-1.17,2.8602447448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 18:00:00,6.86552,0.09036000000000001,6.8661146073,4.11552,1.20036,4.287,2.75,-1.11,2.9655690854000003,7.05552,0.03036,7.0555853194,4.11552,1.20036,4.287,2.94,-1.17,3.1642534665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 18:30:00,7.04472,0.09596,7.0453735316,4.13472,1.20596,4.307,2.91,-1.11,3.1145144084,7.25472,-0.07404000000000001,7.2550978077,4.13472,1.20596,4.307,3.12,-1.28,3.3723582253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
