Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-20 19:00:00,6.94864,0.10002000000000001,6.9493598158,4.14864,1.21002,4.3215,2.8,-1.11,3.0119926959,7.13864,-0.11998,7.1396481881,4.14864,1.21002,4.3215,2.99,-1.33,3.2724608477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 19:30:00,6.91288,0.09834000000000001,6.9135794383,4.14288,1.20834,4.3155,2.77,-1.11,2.9841246623,7.10288,-0.12166,7.1039218359,4.14288,1.20834,4.3155,2.96,-1.33,3.2450731887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 20:00:00,6.68912,0.10016000000000001,6.6898698343,4.14912,1.2101600000000001,4.322,2.54,-1.11,2.771948773,6.87912,-0.11984000000000002,6.8801637771,4.14912,1.2101600000000001,4.322,2.73,-1.33,3.0367416749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 20:30:00,6.6732,0.0801,6.6736807123,4.1832,1.2201,4.3575,2.49,-1.1400000000000001,2.7385580147,6.8532,-0.10990000000000001,6.8540811383,4.1832,1.2201,4.3575,2.67,-1.33,2.9829180344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 21:00:00,6.60816,0.02738,6.6082167224,4.20816,1.2273800000000001,4.3835,2.4,-1.2,2.683281573,6.77816,-0.11262000000000001,6.7790955333,4.20816,1.2273800000000001,4.3835,2.5700000000000003,-1.34,2.8983616061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 21:30:00,6.32104,-0.041780000000000005,6.3211780745,4.21104,1.22822,4.3865,2.11,-1.27,2.4627220712,6.46104,-0.14178000000000002,6.4625954113,4.21104,1.22822,4.3865,2.25,-1.37,2.6342740936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 22:00:00,6.28,-0.075,6.2804478344,4.2,1.225,4.375,2.08,-1.3,2.4528350943,6.42,-0.115,6.4210299018,4.2,1.225,4.375,2.22,-1.34,2.5930676813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 22:30:00,5.88976,-0.036320000000000005,5.889871985,4.22976,1.23368,4.406,1.6600000000000001,-1.27,2.0900956916,6.02976,-0.10632000000000001,6.0306972731,4.22976,1.23368,4.406,1.8,-1.34,2.2440142602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 23:00:00,5.3372,-0.09290000000000001,5.3380084535,4.2072,1.2271,4.3825,1.13,-1.32,1.7376133057,5.4172,-0.1529,5.419357365,4.2072,1.2271,4.3825,1.21,-1.38,1.8353473786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-20 23:30:00,4.886,-0.0545,4.8863039457,3.7560000000000002,1.0955,3.9125,1.13,-1.15,1.6122654868000001,4.966,-0.20450000000000002,4.9702088739,3.7560000000000002,1.0955,3.9125,1.21,-1.3,1.7759786035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-21 00:00:00,4.2072,-0.1129,4.2087145603,4.2072,1.2271,4.3825,0.0,-1.34,1.34,4.2072,-0.19290000000000002,4.2116199081,4.2072,1.2271,4.3825,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 00:30:00,3.66912,-0.09984000000000001,3.670478116,3.66912,1.07016,3.822,0.0,-1.17,1.17,4.55912,-0.20984000000000003,4.5639465378,3.66912,1.07016,3.822,0.89,-1.28,1.5590060935999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 01:00:00,4.04976,0.16118000000000002,4.0529662039,4.04976,1.18118,4.2185,0.0,-1.02,1.02,4.04976,0.09118000000000001,4.0507863249,4.04976,1.18118,4.2185,0.0,-1.09,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 01:30:00,4.09152,0.28336,4.1013203728,4.09152,1.19336,4.2620000000000005,0.0,-0.91,0.91,4.09152,0.21336000000000002,4.0970792523,4.09152,1.19336,4.2620000000000005,0.0,-0.98,0.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 02:00:00,4.13856,0.19708,4.1432498597,4.13856,1.20708,4.311,0.0,-1.01,1.01,4.13856,0.09708000000000001,4.1396984673,4.13856,1.20708,4.311,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 02:30:00,4.1232,0.2626,4.1315538239,4.1232,1.2026,4.295,0.0,-0.9400000000000001,0.9400000000000001,4.1232,0.1426,4.1256651585,4.1232,1.2026,4.295,0.0,-1.06,1.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 03:00:00,4.1592,0.1731,4.1628005297,4.1592,1.2131,4.3325,0.0,-1.04,1.04,4.1592,0.08310000000000001,4.160030078,4.1592,1.2131,4.3325,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 03:30:00,4.11456,0.26008000000000003,4.122771592,4.11456,1.20008,4.286,0.0,-0.9400000000000001,0.9400000000000001,4.11456,0.21008000000000002,4.1199196109,4.11456,1.20008,4.286,0.0,-0.99,0.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 04:00:00,4.10928,0.30854000000000004,4.120846885,4.10928,1.19854,4.2805,0.0,-0.89,0.89,4.10928,0.24854,4.1167893133,4.10928,1.19854,4.2805,0.0,-0.9500000000000001,0.9500000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 04:30:00,4.0968,0.3049,4.1081302621,4.0968,1.1949,4.2675,0.0,-0.89,0.89,4.0968,0.3049,4.1081302621,4.0968,1.1949,4.2675,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 05:00:00,3.16312,0.29216000000000003,3.1765839514,4.05312,1.18216,4.222,-0.89,-0.89,1.2586500704999999,3.16312,0.29216000000000003,3.1765839514,4.05312,1.18216,4.222,-0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 05:30:00,3.17464,0.29552,3.1883649728,4.06464,1.18552,4.234,-0.89,-0.89,1.2586500704999999,3.17464,0.29552,3.1883649728,4.06464,1.18552,4.234,-0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 06:00:00,3.9470400000000003,0.26122,3.9556744874,3.9470400000000003,1.15122,4.1115,0.0,-0.89,0.89,3.9470400000000003,0.26122,3.9556744874,3.9470400000000003,1.15122,4.1115,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 06:30:00,4.21104,-0.13178,4.2131014526,4.21104,1.22822,4.3865,0.0,-1.3599999999999999,1.3599999999999999,4.21104,-0.18178000000000002,4.2149616665,4.21104,1.22822,4.3865,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 07:00:00,5.09816,0.047380000000000005,5.0983801594,4.20816,1.2273800000000001,4.3835,0.89,-1.18,1.4780054127,5.09816,-0.012620000000000001,5.0981756198,4.20816,1.2273800000000001,4.3835,0.89,-1.24,1.5263354808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 07:30:00,5.18704,-0.22378,5.1918649299,4.06704,1.18622,4.2365,1.12,-1.4100000000000001,1.8006943105,5.26704,-0.033780000000000004,5.2671483224,4.06704,1.18622,4.2365,1.2,-1.22,1.7112568481000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 08:00:00,5.21328,1.17054,5.3430751679,4.01328,1.17054,4.1805,1.2,0.0,1.2,5.35328,1.17054,5.4797600906,4.01328,1.17054,4.1805,1.34,0.0,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 08:30:00,5.22064,1.17852,5.3520081652,4.04064,1.17852,4.209,1.18,0.0,1.18,5.38064,0.28852,5.388369939,4.04064,1.17852,4.209,1.34,-0.89,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 09:00:00,5.10152,1.1758600000000001,5.2352796535,4.03152,1.1758600000000001,4.1995000000000005,1.07,0.0,1.07,5.19152,1.1758600000000001,5.3230185656,4.03152,1.1758600000000001,4.1995000000000005,1.16,0.0,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 09:30:00,5.288,0.279,5.2953550400000005,4.008,1.169,4.175,1.28,-0.89,1.5590060935999999,5.368,0.279,5.3752455758,4.008,1.169,4.175,1.3599999999999999,-0.89,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 10:00:00,5.23224,1.14982,5.3570907637000005,3.94224,1.14982,4.1065,1.29,0.0,1.29,5.33224,0.25982,5.3385662729,3.94224,1.14982,4.1065,1.3900000000000001,-0.89,1.6505150711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 10:30:00,5.15176,1.14968,5.2784841764,3.94176,1.14968,4.106,1.21,0.0,1.21,5.2717600000000004,1.14968,5.3956665575,3.94176,1.14968,4.106,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 11:00:00,5.1264,1.1627,5.2566004461,3.9864,1.1627,4.1525,1.1400000000000001,0.0,1.1400000000000001,5.3164,0.2727,5.3233893574,3.9864,1.1627,4.1525,1.33,-0.89,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 11:30:00,5.16624,1.13932,5.2903767163,3.90624,1.13932,4.069,1.26,0.0,1.26,5.31624,1.13932,5.4369529886,3.90624,1.13932,4.069,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 12:00:00,5.14752,1.13386,5.2709202849,3.8875200000000003,1.13386,4.0495,1.26,0.0,1.26,5.22752,1.13386,5.3490750462,3.8875200000000003,1.13386,4.0495,1.34,0.0,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 12:30:00,5.10768,1.05224,5.2149404599,3.60768,1.05224,3.758,1.5,0.0,1.5,5.23768,1.05224,5.3423310268,3.60768,1.05224,3.758,1.63,0.0,1.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 13:00:00,5.0332,1.0626,5.1441443409,3.6432,1.0626,3.795,1.3900000000000001,0.0,1.3900000000000001,5.1532,1.0626,5.2616146761,3.6432,1.0626,3.795,1.51,0.0,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 13:30:00,5.03568,1.11874,5.1584544439,3.83568,1.11874,3.9955,1.2,0.0,1.2,5.14568,1.11874,5.2658904138,3.83568,1.11874,3.9955,1.31,0.0,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 14:00:00,4.88208,1.14394,5.0143099077,3.9220800000000002,1.14394,4.0855,0.96,0.0,0.96,5.01208,1.14394,5.1409672874,3.9220800000000002,1.14394,4.0855,1.09,0.0,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 14:30:00,4.91832,1.11076,5.0421879576,3.80832,1.11076,3.967,1.11,0.0,1.11,5.02832,1.11076,5.1495426787,3.80832,1.11076,3.967,1.22,0.0,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 15:00:00,4.76624,1.12182,4.8964807617,3.84624,1.12182,4.0065,0.92,0.0,0.92,4.90624,1.12182,5.0328591327,3.84624,1.12182,4.0065,1.06,0.0,1.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 15:30:00,4.8116,0.2538,4.8182890117,3.9216,1.1438,4.085,0.89,-0.89,1.2586500704999999,4.9616,0.2538,4.9680870564,3.9216,1.1438,4.085,1.04,-0.89,1.3688316186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 16:00:00,5.19888,0.27634000000000003,5.2062190743,3.99888,1.16634,4.1655,1.2,-0.89,1.4940214189,5.32888,0.27634000000000003,5.3360402781000005,3.99888,1.16634,4.1655,1.33,-0.89,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 16:30:00,5.47368,0.27774000000000004,5.4807218731,4.00368,1.16774,4.1705,1.47,-0.89,1.7184295156,5.58368,0.27774000000000004,5.5905833193,4.00368,1.16774,4.1705,1.58,-0.89,1.8134221792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 17:00:00,5.88368,0.29524,5.8910828376,4.06368,1.18524,4.233,1.82,-0.89,2.0259565642,6.04368,0.29524,6.050887092,4.06368,1.18524,4.233,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 17:30:00,6.13536,0.28698,6.1420680434,4.03536,1.17698,4.2035,2.1,-0.89,2.2808112592,6.30536,0.28698,6.3118873762,4.03536,1.17698,4.2035,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 18:00:00,6.32016,-0.01162,6.320170682,4.04016,1.17838,4.2085,2.2800000000000002,-1.19,2.5718670261,6.49016,0.18838000000000002,6.4928933343,4.04016,1.17838,4.2085,2.45,-0.99,2.6424609742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 18:30:00,6.41472,0.28096000000000004,6.4208699722,4.01472,1.17096,4.182,2.4,-0.89,2.5597070145,6.55472,0.28096000000000004,6.5607387389,4.01472,1.17096,4.182,2.54,-0.89,2.6914122687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 19:00:00,6.45032,0.14176000000000002,6.4518775562,4.12032,1.20176,4.292,2.33,-1.06,2.5597851472,6.61032,-0.018240000000000003,6.610345165,4.12032,1.20176,4.292,2.49,-1.22,2.7728144546999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 19:30:00,6.39688,0.07534,6.3973236474,4.16688,1.21534,4.3405000000000005,2.23,-1.1400000000000001,2.5044959573,6.58688,-0.11466000000000001,6.5878778867,4.16688,1.21534,4.3405000000000005,2.42,-1.33,2.7613945751999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 20:00:00,6.24192,0.048060000000000005,6.2421050175,4.14192,1.2080600000000001,4.3145,2.1,-1.16,2.3990831582,6.39192,-0.10194,6.3927328311,4.14192,1.2080600000000001,4.3145,2.25,-1.31,2.603574466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 20:30:00,6.12816,-0.17262000000000002,6.130590726,3.96816,1.15738,4.1335,2.16,-1.33,2.5366316248,6.27816,-0.34262000000000004,6.287502004,3.96816,1.15738,4.1335,2.31,-1.5,2.7542875667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 21:00:00,6.21992,1.15206,6.3257131653,3.94992,1.15206,4.1145,2.27,0.0,2.27,6.3699200000000005,1.15206,6.4732621645,3.94992,1.15206,4.1145,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 21:30:00,6.10104,1.15822,6.2100050443,3.9710400000000003,1.15822,4.1365,2.13,0.0,2.13,6.28104,1.15822,6.3869348713,3.9710400000000003,1.15822,4.1365,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 22:00:00,5.98096,1.10278,6.0817765702,3.7809600000000003,1.10278,3.9385,2.2,0.0,2.2,6.17096,1.10278,6.268721644,3.7809600000000003,1.10278,3.9385,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 22:30:00,5.62288,1.03334,5.7170421592,3.5428800000000003,1.03334,3.6905,2.08,0.0,2.08,5.7828800000000005,1.03334,5.8744780747,3.5428800000000003,1.03334,3.6905,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 23:00:00,5.08288,1.15584,5.2126418638,3.96288,1.15584,4.128,1.12,0.0,1.12,5.23288,1.15584,5.3590110282,3.96288,1.15584,4.128,1.27,0.0,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-22 23:30:00,4.91048,1.17264,5.04855409,4.02048,1.17264,4.188,0.89,0.0,0.89,4.91048,0.28264,4.9186074452,4.02048,1.17264,4.188,0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 00:00:00,4.00704,0.27872,4.0167218475,4.00704,1.16872,4.174,0.0,-0.89,0.89,4.00704,0.21872000000000003,4.0130048592,4.00704,1.16872,4.174,0.0,-0.9500000000000001,0.9500000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 00:30:00,4.06272,0.29496,4.0734132125,4.06272,1.18496,4.232,0.0,-0.89,0.89,4.06272,0.26496000000000003,4.0713508323,4.06272,1.18496,4.232,0.0,-0.92,0.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 01:00:00,4.06416,1.18538,4.2335,4.06416,1.18538,4.2335,0.0,0.0,0.0,4.06416,0.29538000000000003,4.0748798571,4.06416,1.18538,4.2335,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 01:30:00,4.0392,1.1781,4.2075,4.0392,1.1781,4.2075,0.0,0.0,0.0,4.0392,0.2881,4.0494614765,4.0392,1.1781,4.2075,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 02:00:00,4.07088,1.18734,4.2405,4.07088,1.18734,4.2405,0.0,0.0,0.0,4.07088,1.18734,4.2405,4.07088,1.18734,4.2405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 02:30:00,4.04784,1.18062,4.2165,4.04784,1.18062,4.2165,0.0,0.0,0.0,4.04784,1.18062,4.2165,4.04784,1.18062,4.2165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 03:00:00,4.06896,-0.32322,4.0817773886,4.06896,1.18678,4.2385,0.0,-1.51,1.51,4.06896,-0.34322,4.0834097823,4.06896,1.18678,4.2385,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 03:30:00,4.32912,-0.39734,4.3473163043,4.32912,1.26266,4.5095,0.0,-1.6600000000000001,1.6600000000000001,4.32912,-0.48734000000000005,4.3564641913,4.32912,1.26266,4.5095,0.0,-1.75,1.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 04:00:00,4.33872,-0.31454000000000004,4.3501065102,4.33872,1.26546,4.5195,0.0,-1.58,1.58,4.33872,-0.48454,4.3656924136,4.33872,1.26546,4.5195,0.0,-1.75,1.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 04:30:00,3.44104,-0.46678000000000003,3.4725552335,4.33104,1.26322,4.5115,-0.89,-1.73,1.9455076458,3.44104,-0.51678,3.4796289817,4.33104,1.26322,4.5115,-0.89,-1.78,1.9901005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 05:00:00,3.442,-0.3165,3.4565208303,4.332,1.2635,4.5125,-0.89,-1.58,1.8134221792,3.442,-0.4465,3.4708394158,4.332,1.2635,4.5125,-0.89,-1.71,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 05:30:00,3.37672,-0.17554,3.3812796764,4.26672,1.2444600000000001,4.4445,-0.89,-1.42,1.6758579892,3.37672,-0.28554,3.3887713186,4.26672,1.2444600000000001,4.4445,-0.89,-1.53,1.7700282484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 06:00:00,4.20144,-0.36458,4.2172285508,4.20144,1.22542,4.3765,0.0,-1.5899999999999999,1.5899999999999999,4.20144,-0.45458000000000004,4.2259603701,4.20144,1.22542,4.3765,0.0,-1.6800000000000002,1.6800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 06:30:00,4.29024,-0.12868000000000002,4.2921693583,4.29024,1.25132,4.469,0.0,-1.38,1.38,4.29024,-0.19868000000000002,4.294837948,4.29024,1.25132,4.469,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 07:00:00,4.16736,0.09548000000000001,4.1684536461,4.16736,1.21548,4.341,0.0,-1.12,1.12,5.05736,0.0054800000000000005,5.057362969,4.16736,1.21548,4.341,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 07:30:00,5.14744,-0.01408,5.1474592568,4.23744,1.2359200000000001,4.414,0.91,-1.25,1.5461565251,5.25744,-0.10408,5.2584701197,4.23744,1.2359200000000001,4.414,1.02,-1.34,1.6840427548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 08:00:00,5.15968,-0.24426000000000003,5.1654584162,4.09968,1.19574,4.2705,1.06,-1.44,1.7880715869000001,5.26968,-0.36426000000000003,5.2822545045,4.09968,1.19574,4.2705,1.17,-1.56,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 08:30:00,5.15064,0.28852,5.158714588,4.04064,1.17852,4.209,1.11,-0.89,1.422743828,5.26064,0.27852000000000005,5.2680078398,4.04064,1.17852,4.209,1.22,-0.9,1.5160474927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 09:00:00,5.13144,1.17292,5.2637836012,4.02144,1.17292,4.189,1.11,0.0,1.11,5.18144,0.27292,5.1886227267,4.02144,1.17292,4.189,1.16,-0.9,1.4681961722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 09:30:00,5.12536,0.28698,5.1333880284,4.03536,1.17698,4.2035,1.09,-0.89,1.4071957931,5.25536,0.27698,5.262653955,4.03536,1.17698,4.2035,1.22,-0.9,1.5160474927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 10:00:00,5.16448,0.28964,5.1725955767,4.04448,1.17964,4.213,1.12,-0.89,1.4305593312,5.29448,0.27964,5.301859768,4.04448,1.17964,4.213,1.25,-0.9,1.5402921801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 10:30:00,5.1136,1.1648,5.2445842543,3.9936,1.1648,4.16,1.12,0.0,1.12,5.2136,1.1648,5.3421329074,3.9936,1.1648,4.16,1.22,0.0,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 11:00:00,5.09928,0.25604000000000005,5.1057039671,3.9292800000000003,1.14604,4.093,1.17,-0.89,1.4700340132,5.17928,0.25604000000000005,5.1856048635,3.9292800000000003,1.14604,4.093,1.25,-0.89,1.5344705927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 11:30:00,5.08392,0.18156000000000003,5.0871609568,3.67392,1.07156,3.827,1.4100000000000001,-0.89,1.667393175,5.19392,0.18156000000000003,5.1970923602,3.67392,1.07156,3.827,1.52,-0.89,1.7613914954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 12:00:00,5.09416,0.20788,5.0983997686,3.76416,1.09788,3.9210000000000003,1.33,-0.89,1.6003124695,5.19416,0.14788,5.1962646776,3.76416,1.09788,3.9210000000000003,1.43,-0.9500000000000001,1.7167993476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 12:30:00,5.00864,0.28502,5.016743072,4.02864,1.17502,4.1965,0.98,-0.89,1.3238202295,5.11864,0.28502,5.1265692085,4.02864,1.17502,4.1965,1.09,-0.89,1.4071957931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 13:00:00,4.95328,1.17054,5.0897098788,4.01328,1.17054,4.1805,0.9400000000000001,0.0,0.9400000000000001,5.05328,1.17054,5.1870803589,4.01328,1.17054,4.1805,1.04,0.0,1.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 13:30:00,4.90864,1.15752,5.0432726676,3.96864,1.15752,4.134,0.9400000000000001,0.0,0.9400000000000001,5.05864,1.15752,5.1893825452,3.96864,1.15752,4.134,1.09,0.0,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 14:00:00,4.88744,1.16592,5.0245834852,3.99744,1.16592,4.164,0.89,0.0,0.89,4.95744,1.16592,5.0926987737,3.99744,1.16592,4.164,0.96,0.0,0.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 14:30:00,4.878,1.134,5.0080774754,3.888,1.134,4.05,0.99,0.0,0.99,4.938,1.134,5.066537279,3.888,1.134,4.05,1.05,0.0,1.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 15:00:00,4.864240000000001,1.10082,4.9872472818,3.77424,1.10082,3.9314999999999998,1.09,0.0,1.09,4.95424,1.10082,5.075066369,3.77424,1.10082,3.9314999999999998,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 15:30:00,4.82024,1.05882,4.9351609346,3.63024,1.05882,3.7815000000000003,1.19,0.0,1.19,4.96024,1.05882,5.0719898117,3.63024,1.05882,3.7815000000000003,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 16:00:00,5.07952,1.08486,5.194077844,3.71952,1.08486,3.8745000000000003,1.3599999999999999,0.0,1.3599999999999999,5.20952,1.08486,5.3212799071,3.71952,1.08486,3.8745000000000003,1.49,0.0,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 16:30:00,5.26272,1.09746,5.3759315704,3.76272,1.09746,3.9195,1.5,0.0,1.5,5.40272,1.09746,5.5130573959,3.76272,1.09746,3.9195,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 17:00:00,5.6084,1.1137,5.7179085556,3.8184,1.1137,3.9775,1.79,0.0,1.79,5.7384,1.1137,5.8454736549,3.8184,1.1137,3.9775,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 17:30:00,5.90448,1.10964,6.0078436231,3.80448,1.10964,3.963,2.1,0.0,2.1,6.07448,1.10964,6.1749986397,3.80448,1.10964,3.963,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 18:00:00,5.9924800000000005,1.10614,6.0937149794,3.7924800000000003,1.10614,3.9505,2.2,0.0,2.2,6.17248,1.10614,6.2708097603,3.7924800000000003,1.10614,3.9505,2.38,0.0,2.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 18:30:00,6.12816,1.12238,6.2300948508,3.84816,1.12238,4.0085,2.2800000000000002,0.0,2.2800000000000002,6.31816,1.12238,6.4170774228,3.84816,1.12238,4.0085,2.47,0.0,2.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 19:00:00,6.1428,1.1354,6.2468492058,3.8928000000000003,1.1354,4.055,2.25,0.0,2.25,6.3428,1.1354,6.4436204885,3.8928000000000003,1.1354,4.055,2.45,0.0,2.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 19:30:00,6.12144,1.13792,6.2263062565,3.90144,1.13792,4.064,2.22,0.0,2.22,6.31144,1.13792,6.4132001996,3.90144,1.13792,4.064,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 20:00:00,5.9432,1.1326,6.0501577665,3.8832,1.1326,4.045,2.06,0.0,2.06,6.1332,1.1326,6.2369002718,3.8832,1.1326,4.045,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 20:30:00,5.9156,0.24330000000000002,5.920601173,3.8856,1.1333,4.0475,2.03,-0.89,2.2165288178,6.0956,0.24330000000000002,6.1004536102,3.8856,1.1333,4.0475,2.21,-0.89,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 21:00:00,6.0748,0.2664,6.0806384533,3.9648,1.1564,4.13,2.11,-0.89,2.290021834,6.2248,0.2664,6.2304978934,3.9648,1.1564,4.13,2.26,-0.89,2.4289298055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 21:30:00,5.9008,1.1494,6.0117020053,3.9408000000000003,1.1494,4.105,1.96,0.0,1.96,6.0508,1.1494,6.1590016236,3.9408000000000003,1.1494,4.105,2.11,0.0,2.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 22:00:00,6.08976,0.25618,6.0951460237,3.92976,1.14618,4.0935,2.16,-0.89,2.3361720827,6.27976,0.17618,6.2822308975,3.92976,1.14618,4.0935,2.35,-0.97,2.5423217735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 22:30:00,6.41696,0.13828000000000001,6.4184497349,3.93696,1.14828,4.101,2.48,-1.01,2.6777789304,6.68696,-0.09172000000000001,6.6875889975,3.93696,1.14828,4.101,2.75,-1.24,3.0166372006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 23:00:00,5.75096,1.05028,5.8460780871,3.60096,1.05028,3.751,2.15,0.0,2.15,5.99096,1.05028,6.0823260189,3.60096,1.05028,3.751,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-23 23:30:00,5.22368,1.11524,5.3414036545,3.82368,1.11524,3.983,1.4,0.0,1.4,5.42368,1.11524,5.5371531494,3.82368,1.11524,3.983,1.6,0.0,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 00:00:00,4.85376,1.13568,4.9848525756,3.8937600000000003,1.13568,4.056,0.96,0.0,0.96,4.93376,1.13568,5.062781528,3.8937600000000003,1.13568,4.056,1.04,0.0,1.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 00:30:00,3.95952,0.26486000000000004,3.9683686132,3.95952,1.15486,4.1245,0.0,-0.89,0.89,4.84952,0.25486000000000003,4.8562122946,3.95952,1.15486,4.1245,0.89,-0.9,1.2657408898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 01:00:00,3.97584,0.26962,3.9849715996,3.97584,1.15962,4.1415,0.0,-0.89,0.89,3.97584,0.25962,3.9843074994,3.97584,1.15962,4.1415,0.0,-0.9,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 01:30:00,3.97584,0.26962,3.9849715996,3.97584,1.15962,4.1415,0.0,-0.89,0.89,4.86584,0.25962,4.8727611731,3.97584,1.15962,4.1415,0.89,-0.9,1.2657408898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 02:00:00,4.46984,0.15412,4.4724962381,3.57984,1.04412,3.729,0.89,-0.89,1.2586500704999999,4.46984,0.07412,4.4704544959,3.57984,1.04412,3.729,0.89,-0.97,1.3164345787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 02:30:00,3.97776,-0.30982000000000004,3.9898073951,3.97776,1.16018,4.1435,0.0,-1.47,1.47,3.97776,-0.37982000000000005,3.9958525811000003,3.97776,1.16018,4.1435,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 03:00:00,4.25424,-0.44918,4.277887405,4.25424,1.24082,4.4315,0.0,-1.69,1.69,4.25424,-0.5191800000000001,4.2858028244,4.25424,1.24082,4.4315,0.0,-1.76,1.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 03:30:00,4.26912,-0.44484,4.2922334745,4.26912,1.24516,4.447,0.0,-1.69,1.69,4.26912,-0.5348400000000001,4.3024922313000005,4.26912,1.24516,4.447,0.0,-1.78,1.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 04:00:00,4.19712,-0.36584000000000005,4.2130339662,4.19712,1.22416,4.372,0.0,-1.5899999999999999,1.5899999999999999,4.19712,-0.47584000000000004,4.2240075758,4.19712,1.22416,4.372,0.0,-1.7000000000000002,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 04:30:00,3.33064,-0.51898,3.3708312105,4.22064,1.23102,4.3965,-0.89,-1.75,1.9633135256,3.33064,-0.54898,3.3755802242,4.22064,1.23102,4.3965,-0.89,-1.78,1.9901005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 05:00:00,3.3844,-0.3633,3.4038434526,4.2744,1.2467,4.4525,-0.89,-1.6099999999999999,1.8396195258999999,3.3844,-0.4733,3.4173346705,4.2744,1.2467,4.4525,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 05:30:00,3.42856,-0.49042,3.4634571529000002,4.31856,1.2595800000000001,4.4985,-0.89,-1.75,1.9633135256,3.42856,-0.54042,3.4708900083,4.31856,1.2595800000000001,4.4985,-0.89,-1.8,2.0080089641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 06:00:00,4.28064,-0.50148,4.3099142683,4.28064,1.24852,4.459,0.0,-1.75,1.75,4.28064,-0.5314800000000001,4.3135078301,4.28064,1.24852,4.459,0.0,-1.78,1.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 06:30:00,4.15152,-0.059140000000000005,4.1519412147,4.15152,1.21086,4.3245000000000005,0.0,-1.27,1.27,4.15152,-0.16914,4.1549640973,4.15152,1.21086,4.3245000000000005,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 07:00:00,4.15008,0.030440000000000002,4.1501916341,4.15008,1.21044,4.323,0.0,-1.18,1.18,5.04008,-0.09956000000000001,5.041063241,4.15008,1.21044,4.323,0.89,-1.31,1.5837297749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 07:30:00,4.97968,-0.29176,4.9882198027,4.03968,1.17824,4.208,0.9400000000000001,-1.47,1.7448495636999999,5.05968,-0.16176000000000001,5.0622651057,4.03968,1.17824,4.208,1.02,-1.34,1.6840427548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 08:00:00,5.18832,0.22076,5.193014481,4.04832,1.18076,4.217,1.1400000000000001,-0.96,1.4903690818,5.27832,0.17076000000000002,5.2810814233,4.04832,1.18076,4.217,1.23,-1.01,1.5915401346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 08:30:00,5.08336,0.25598000000000004,5.0898010423,3.96336,1.15598,4.1285,1.12,-0.9,1.4368020045,5.14336,0.26598,5.1502327569,3.96336,1.15598,4.1285,1.18,-0.89,1.4780054127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 09:00:00,5.09232,0.25276000000000004,5.0985890793,3.9523200000000003,1.15276,4.117,1.1400000000000001,-0.9,1.4524462124,5.17232,0.18276,5.1755478357,3.9523200000000003,1.15276,4.117,1.22,-0.97,1.5586211855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 09:30:00,5.20136,0.19498000000000001,5.2050132613,3.89136,1.13498,4.0535,1.31,-0.9400000000000001,1.6123585209,5.2313600000000005,0.034980000000000004,5.2314769473,3.89136,1.13498,4.0535,1.34,-1.1,1.7336666346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 10:00:00,5.23928,0.12604,5.2407958365,3.9292800000000003,1.14604,4.093,1.31,-1.02,1.6602710622,5.30928,0.046040000000000005,5.3094796167,3.9292800000000003,1.14604,4.093,1.38,-1.1,1.7647662735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 10:30:00,5.256,0.2005,5.2598228344999995,3.876,1.1305,4.0375,1.38,-0.93,1.6641213898,5.336,0.0805,5.3366071853,3.876,1.1305,4.0375,1.46,-1.05,1.7983603643000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 11:00:00,5.30544,0.04492,5.3056301605,3.92544,1.14492,4.089,1.38,-1.1,1.7647662735,5.46544,-0.03508,5.4655525796,3.92544,1.14492,4.089,1.54,-1.18,1.94010309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 11:30:00,5.29432,0.09126000000000001,5.2951064815,4.08432,1.19126,4.2545,1.21,-1.1,1.6352675622000001,5.40432,0.011260000000000001,5.4043317302,4.08432,1.19126,4.2545,1.32,-1.18,1.7705366418000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 12:00:00,5.3044,0.0942,5.3052363755,4.0944,1.1942,4.265,1.21,-1.1,1.6352675622000001,5.3544,0.054200000000000005,5.3546743132,4.0944,1.1942,4.265,1.26,-1.1400000000000001,1.699176271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 12:30:00,5.22808,0.16194,5.2305874479,4.01808,1.17194,4.1855,1.21,-1.01,1.5761345119999999,5.31808,0.07194,5.3185665597,4.01808,1.17194,4.1855,1.3,-1.1,1.7029386365999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 13:00:00,5.2616,0.2013,5.2654492923,3.7416,1.0913,3.8975,1.52,-0.89,1.7613914954,5.3516,0.1313,5.353210462,3.7416,1.0913,3.8975,1.6099999999999999,-0.96,1.8744865964000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 13:30:00,5.086,1.148,5.2139524355,3.936,1.148,4.1,1.15,0.0,1.15,5.176,0.258,5.1824260728,3.936,1.148,4.1,1.24,-0.89,1.5263354808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 14:00:00,4.99576,1.13918,5.1239973702,3.90576,1.13918,4.0685,1.09,0.0,1.09,5.02576,1.13918,5.1532508817,3.90576,1.13918,4.0685,1.12,0.0,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 14:30:00,4.90376,1.13568,5.033550556,3.8937600000000003,1.13568,4.056,1.01,0.0,1.01,5.01376,1.13568,5.1407741051,3.8937600000000003,1.13568,4.056,1.12,0.0,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 15:00:00,4.80608,1.13344,4.9379237742,3.88608,1.13344,4.048,0.92,0.0,0.92,4.86608,1.13344,4.996340741,3.88608,1.13344,4.048,0.98,0.0,0.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 15:30:00,4.77824,1.12532,4.9089634955,3.8582400000000003,1.12532,4.019,0.92,0.0,0.92,4.83824,1.12532,4.9673847646,3.8582400000000003,1.12532,4.019,0.98,0.0,0.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 16:00:00,5.01984,1.13162,5.1458096982,3.87984,1.13162,4.0415,1.1400000000000001,0.0,1.1400000000000001,5.07984,1.13162,5.2043576213,3.87984,1.13162,4.0415,1.2,0.0,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 16:30:00,5.25552,1.13036,5.3757049956,3.87552,1.13036,4.037,1.38,0.0,1.38,5.37552,1.13036,5.4930801014,3.87552,1.13036,4.037,1.5,0.0,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 17:00:00,5.56632,1.14226,5.6823125794,3.91632,1.14226,4.0795,1.65,0.0,1.65,5.65632,1.14226,5.7705037778,3.91632,1.14226,4.0795,1.74,0.0,1.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 17:30:00,5.78432,1.13876,5.8953483527,3.9043200000000002,1.13876,4.067,1.88,0.0,1.88,5.93432,1.13876,6.0425928375,3.9043200000000002,1.13876,4.067,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 18:00:00,5.9172,1.1396,6.0259392629,3.9072,1.1396,4.07,2.01,0.0,2.01,6.0772,1.1396,6.1831260702,3.9072,1.1396,4.07,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 18:30:00,5.94136,1.13498,6.0487964299,3.89136,1.13498,4.0535,2.05,0.0,2.05,6.09136,1.13498,6.1961961113,3.89136,1.13498,4.0535,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 19:00:00,5.90264,1.14702,6.0130536211,3.93264,1.14702,4.0965,1.97,0.0,1.97,6.00264,1.14702,6.11124716,3.93264,1.14702,4.0965,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 19:30:00,5.74744,1.14842,5.8610523842,3.93744,1.14842,4.1015,1.81,0.0,1.81,5.88744,1.14842,5.9984013078,3.93744,1.14842,4.1015,1.9500000000000002,0.0,1.9500000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 20:00:00,5.65136,1.15248,5.7676754416,3.95136,1.15248,4.116,1.7000000000000002,0.0,1.7000000000000002,5.79136,1.15248,5.9049183568,3.95136,1.15248,4.116,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 20:30:00,5.64656,1.15108,5.7626925131,3.94656,1.15108,4.111,1.7000000000000002,0.0,1.7000000000000002,5.72656,1.15108,5.8411021734,3.94656,1.15108,4.111,1.78,0.0,1.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 21:00:00,5.5516,1.1438,5.6682043894,3.9216,1.1438,4.085,1.63,0.0,1.63,5.7016,1.1438,5.8151974171,3.9216,1.1438,4.085,1.78,0.0,1.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 21:30:00,5.55832,0.25576000000000004,5.5642011466,3.9283200000000003,1.1457600000000001,4.092,1.63,-0.89,1.8571483516,5.62832,0.25576000000000004,5.6341280781,3.9283200000000003,1.1457600000000001,4.092,1.7000000000000002,-0.89,1.9188798816000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 22:00:00,5.5584,0.2237,5.5628996261,3.8184,1.1137,3.9775,1.74,-0.89,1.9544052804,5.6484,0.1937,5.6517202912,3.8184,1.1137,3.9775,1.83,-0.92,2.0482431496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 22:30:00,5.37824,0.07532000000000001,5.3787673867,3.61824,1.05532,3.769,1.76,-0.98,2.0144478152,5.49824,-0.00468,5.4982419918,3.61824,1.05532,3.769,1.88,-1.06,2.1582400237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 23:00:00,5.00696,0.27578,5.0145491373,3.99696,1.16578,4.1635,1.01,-0.89,1.34617978,5.04696,0.27578,5.054489079,3.99696,1.16578,4.1635,1.05,-0.89,1.3764446956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-24 23:30:00,4.8322400000000005,1.14982,4.967155066,3.94224,1.14982,4.1065,0.89,0.0,0.89,4.8322400000000005,1.14982,4.967155066,3.94224,1.14982,4.1065,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 00:00:00,3.96528,0.26654,3.9742281074,3.96528,1.1565400000000001,4.1305,0.0,-0.89,0.89,3.96528,0.26654,3.9742281074,3.96528,1.1565400000000001,4.1305,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 00:30:00,3.9672,0.2671,3.9761813653,3.9672,1.1571,4.1325,0.0,-0.89,0.89,3.9672,0.2671,3.9761813653,3.9672,1.1571,4.1325,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 01:00:00,4.01712,0.28166,4.0269821765,4.01712,1.17166,4.1845,0.0,-0.89,0.89,4.01712,0.28166,4.0269821765,4.01712,1.17166,4.1845,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 01:30:00,4.01088,0.27984000000000003,4.0206303983,4.01088,1.16984,4.178,0.0,-0.89,0.89,4.01088,0.27984000000000003,4.0206303983,4.01088,1.16984,4.178,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 02:00:00,4.00752,0.27886,4.0172104065,4.00752,1.16886,4.1745,0.0,-0.89,0.89,4.00752,0.27886,4.0172104065,4.00752,1.16886,4.1745,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 02:30:00,3.97968,1.16074,4.1455,3.97968,1.16074,4.1455,0.0,0.0,0.0,3.97968,0.27074000000000004,3.9888786708,3.97968,1.16074,4.1455,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 03:00:00,4.00464,1.16802,4.1715,4.00464,1.16802,4.1715,0.0,0.0,0.0,4.00464,1.16802,4.1715,4.00464,1.16802,4.1715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 03:30:00,3.1372,-0.3854,3.1607842381,4.0272,1.1746,4.195,-0.89,-1.56,1.7960233851,3.1372,-0.5454,3.1842558,4.0272,1.1746,4.195,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 04:00:00,3.6936,-0.4827,3.7250074161,3.6936,1.0773,3.8475,0.0,-1.56,1.56,3.6936,-0.6227,3.7457223936,3.6936,1.0773,3.8475,0.0,-1.7000000000000002,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 04:30:00,3.00856,-0.49292,3.0486723996,3.89856,1.13708,4.061,-0.89,-1.63,1.8571483516,3.00856,-0.58292,3.0645112171,3.89856,1.13708,4.061,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 05:00:00,3.06424,-0.00168,3.0642404605,4.07424,1.18832,4.244,-1.01,-1.19,1.5608331109,3.05424,-0.08168,3.0553319951,4.07424,1.18832,4.244,-1.02,-1.27,1.6288953312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 05:30:00,3.06096,0.06278,3.0616037382,4.02096,1.17278,4.1885,-0.96,-1.11,1.467548977,3.00096,0.05278000000000001,3.0014241037,4.02096,1.17278,4.1885,-1.02,-1.12,1.5148597295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 06:00:00,3.13056,0.06558,3.1312468204,4.03056,1.17558,4.1985,-0.9,-1.11,1.4290206437,3.1205600000000002,0.055580000000000004,3.1210549258,4.03056,1.17558,4.1985,-0.91,-1.12,1.443086969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 06:30:00,3.2664,-0.2748,3.2779389866,4.1664,1.2152,4.34,-0.9,-1.49,1.7407182426,3.2564,-0.3548,3.2756715342,4.1664,1.2152,4.34,-0.91,-1.57,1.8146625031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 07:00:00,4.2264,-0.45730000000000004,4.2510681305,4.2264,1.2327,4.4025,0.0,-1.69,1.69,4.2264,-0.5273,4.2591668493,4.2264,1.2327,4.4025,0.0,-1.76,1.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 07:30:00,4.0968,0.024900000000000002,4.0968756693,4.0968,1.1949,4.2675,0.0,-1.17,1.17,4.0968,-0.08510000000000001,4.0976837665,4.0968,1.1949,4.2675,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 08:00:00,4.15824,-0.15718000000000001,4.1612096138,4.15824,1.21282,4.3315,0.0,-1.37,1.37,4.15824,-0.27718000000000004,4.1674678943,4.15824,1.21282,4.3315,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 08:30:00,4.89848,-0.20086,4.9025963581,4.00848,1.16914,4.1755,0.89,-1.37,1.6337074401,4.89848,-0.02086,4.8985244156,4.00848,1.16914,4.1755,0.89,-1.19,1.4860013459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 09:00:00,5.05344,0.28642,5.0615503801,4.03344,1.17642,4.2015,1.02,-0.89,1.3536986371,5.08344,0.27642,5.0909498377,4.03344,1.17642,4.2015,1.05,-0.9,1.3829316686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 09:30:00,5.29488,0.17434000000000002,5.2977493948,4.09488,1.19434,4.2655,1.2,-1.02,1.5749285698,5.41488,0.08434000000000001,5.4155367832,4.09488,1.19434,4.2655,1.32,-1.11,1.7246738822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 10:00:00,5.46944,0.09442,5.4702549346,4.12944,1.20442,4.3015,1.34,-1.11,1.7400287354000001,5.54944,-0.015580000000000002,5.5494618703,4.12944,1.20442,4.3015,1.42,-1.22,1.8721111078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 10:30:00,5.58536,0.00198,5.585360351,4.15536,1.21198,4.3285,1.43,-1.21,1.8732325002999999,5.65536,-0.07802,5.6558981471,4.15536,1.21198,4.3285,1.5,-1.29,1.9784084513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 11:00:00,5.60624,-0.10318000000000001,5.6071894074,4.20624,1.22682,4.3815,1.4,-1.33,1.9310359914,5.70624,-0.17318,5.7088673351,4.20624,1.22682,4.3815,1.5,-1.4,2.0518284529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 11:30:00,5.65184,0.035120000000000005,5.6519491151,4.13184,1.20512,4.304,1.52,-1.17,1.9181501505,5.7118400000000005,-0.09488,5.7126279767,4.13184,1.20512,4.304,1.58,-1.3,2.0460694025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 12:00:00,5.55216,-0.015620000000000002,5.552181972,3.75216,1.09438,3.9085,1.8,-1.11,2.1147340258,5.66216,-0.15562,5.6642981428,3.75216,1.09438,3.9085,1.9100000000000001,-1.25,2.2826738707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 12:30:00,5.49104,0.13072,5.4925957434,3.91104,1.14072,4.074,1.58,-1.01,1.8752333187999999,5.61104,0.020720000000000002,5.6110782564,3.91104,1.14072,4.074,1.7000000000000002,-1.12,2.0357799488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 13:00:00,5.4616,0.2888,5.4692302932,4.0416,1.1788,4.21,1.42,-0.89,1.6758579892,5.5516,0.1688,5.5541656439,4.0416,1.1788,4.21,1.51,-1.01,1.8166452598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 13:30:00,5.29464,0.27802000000000004,5.3019343498,4.00464,1.16802,4.1715,1.29,-0.89,1.5672268502,5.34464,0.27802000000000004,5.3518662026,4.00464,1.16802,4.1715,1.34,-0.89,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 14:00:00,5.11736,1.1629800000000001,5.2478467823,3.9873600000000002,1.1629800000000001,4.1535,1.13,0.0,1.13,5.19736,0.27298,5.2045239023,3.9873600000000002,1.1629800000000001,4.1535,1.21,-0.89,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 14:30:00,5.04224,1.14982,5.1716796353,3.94224,1.14982,4.1065,1.1,0.0,1.1,5.12224,1.14982,5.2497074823,3.94224,1.14982,4.1065,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 15:00:00,5.02912,1.14016,5.1567443993,3.90912,1.14016,4.072,1.12,0.0,1.12,5.08912,1.14016,5.2152763302,3.90912,1.14016,4.072,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 15:30:00,5.0344,1.1417,5.1622342304,3.9144,1.1417,4.0775,1.12,0.0,1.12,5.0944,1.1417,5.2207652935,3.9144,1.1417,4.0775,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 16:00:00,5.01232,1.13526,5.1392768995,3.8923200000000002,1.13526,4.0545,1.12,0.0,1.12,5.07232,1.13526,5.197811602,3.8923200000000002,1.13526,4.0545,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 16:30:00,5.13792,1.13106,5.260942753,3.87792,1.13106,4.0395,1.26,0.0,1.26,5.20792,1.13106,5.3293271104,3.87792,1.13106,4.0395,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 17:00:00,5.31376,1.13568,5.4337661341,3.8937600000000003,1.13568,4.056,1.42,0.0,1.42,5.41376,0.24568,5.4193316931,3.8937600000000003,1.13568,4.056,1.52,-0.89,1.7613914954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 17:30:00,5.49056,1.14058,5.6077777996,3.9105600000000003,1.14058,4.0735,1.58,0.0,1.58,5.60056,0.25058,5.6061629168,3.9105600000000003,1.14058,4.0735,1.69,-0.89,1.9100261778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 18:00:00,5.66904,1.1372200000000001,5.7819792329,3.8990400000000003,1.1372200000000001,4.0615,1.77,0.0,1.77,5.77904,0.24722000000000002,5.784325462,3.8990400000000003,1.1372200000000001,4.0615,1.88,-0.89,2.0800240383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 18:30:00,5.8088,1.1109,5.9140727295,3.8088,1.1109,3.9675000000000002,2.0,0.0,2.0,5.9488,0.2209,5.9528999866,3.8088,1.1109,3.9675000000000002,2.14,-0.89,2.3176928183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 19:00:00,5.8224800000000005,1.10614,5.9266195297,3.7924800000000003,1.10614,3.9505,2.03,0.0,2.03,5.93248,0.21614000000000003,5.9364160442,3.7924800000000003,1.10614,3.9505,2.14,-0.89,2.3176928183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 19:30:00,5.6275200000000005,1.08136,5.7304729997,3.70752,1.08136,3.862,1.92,0.0,1.92,5.74752,0.19136,5.750704722,3.70752,1.08136,3.862,2.04,-0.89,2.225690904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 20:00:00,5.44512,1.08066,5.55132037,3.70512,1.08066,3.8595,1.74,0.0,1.74,5.58512,0.19066000000000002,5.5883733456,3.70512,1.08066,3.8595,1.88,-0.89,2.0800240383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 20:30:00,5.34072,1.14646,5.4623859851,3.93072,1.14646,4.0945,1.4100000000000001,0.0,1.4100000000000001,5.42072,1.14646,5.5406295536,3.93072,1.14646,4.0945,1.49,0.0,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 21:00:00,5.334,1.1445,5.4554043159,3.924,1.1445,4.0875,1.4100000000000001,0.0,1.4100000000000001,5.434,1.1445,5.5532185487,3.924,1.1445,4.0875,1.51,0.0,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 21:30:00,5.36616,1.15388,5.4888170128,3.95616,1.15388,4.121,1.4100000000000001,0.0,1.4100000000000001,5.41616,1.15388,5.5377096529,3.95616,1.15388,4.121,1.46,0.0,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 22:00:00,5.31624,1.15682,5.4406470433,3.96624,1.15682,4.1315,1.35,0.0,1.35,5.44624,1.15682,5.5677430481,3.96624,1.15682,4.1315,1.48,0.0,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 22:30:00,5.12336,1.15598,5.2521526492,3.96336,1.15598,4.1285,1.16,0.0,1.16,5.21336,1.15598,5.3399824204,3.96336,1.15598,4.1285,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 23:00:00,4.86616,1.15388,5.0010951001,3.95616,1.15388,4.121,0.91,0.0,0.91,4.88616,1.15388,5.0205575985,3.95616,1.15388,4.121,0.93,0.0,0.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-25 23:30:00,3.93648,1.14814,4.1005,3.93648,1.14814,4.1005,0.0,0.0,0.0,4.82648,1.14814,4.9611626309,3.93648,1.14814,4.1005,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 00:00:00,4.65608,1.09844,4.783895003,3.76608,1.09844,3.923,0.89,0.0,0.89,4.65608,1.09844,4.783895003,3.76608,1.09844,3.923,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 00:30:00,4.46984,0.15412,4.4724962381,3.57984,1.04412,3.729,0.89,-0.89,1.2586500704999999,4.46984,0.15412,4.4724962381,3.57984,1.04412,3.729,0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 01:00:00,3.97344,1.15892,4.139,3.97344,1.15892,4.139,0.0,0.0,0.0,3.97344,0.26892000000000005,3.9825297739,3.97344,1.15892,4.139,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 01:30:00,3.93504,1.14772,4.099,3.93504,1.14772,4.099,0.0,0.0,0.0,3.93504,0.25772,3.9434704766,3.93504,1.14772,4.099,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 02:00:00,3.91824,1.14282,4.0815,3.91824,1.14282,4.0815,0.0,0.0,0.0,3.91824,1.14282,4.0815,3.91824,1.14282,4.0815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 02:30:00,3.98208,0.27144,3.9913206837,3.98208,1.16144,4.148,0.0,-0.89,0.89,3.98208,0.27144,3.9913206837,3.98208,1.16144,4.148,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 03:00:00,3.96096,0.26528,3.9698334474,3.96096,1.15528,4.126,0.0,-0.89,0.89,3.96096,0.26528,3.9698334474,3.96096,1.15528,4.126,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 03:30:00,4.00272,-0.36254000000000003,4.0191047075,4.00272,1.16746,4.1695,0.0,-1.53,1.53,4.00272,-0.37254000000000004,4.0200190858,4.00272,1.16746,4.1695,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 04:00:00,3.28888,-0.42116000000000003,3.3157363285,4.17888,1.21884,4.353,-0.89,-1.6400000000000001,1.8659314028,3.28888,-0.46116,3.3210540797,4.17888,1.21884,4.353,-0.89,-1.6800000000000002,1.9011838417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 04:30:00,3.30568,-0.41626,3.3317852047,4.19568,1.22374,4.3705,-0.89,-1.6400000000000001,1.8659314028,3.30568,-0.45626000000000005,3.3370186469,4.19568,1.22374,4.3705,-0.89,-1.6800000000000002,1.9011838417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
