Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-26 05:00:00,3.112,-0.309,3.1273031513,4.152,1.211,4.325,-1.04,-1.52,1.8417383093000002,3.102,-0.369,3.1238701958,4.152,1.211,4.325,-1.05,-1.58,1.8970766985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 05:30:00,3.02808,-0.20306000000000002,3.0348808626,4.13808,1.20694,4.3105,-1.11,-1.4100000000000001,1.7944915714,3.01808,-0.32306,3.0353211774,4.13808,1.20694,4.3105,-1.12,-1.53,1.8961276328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 06:00:00,2.88624,-0.30818,2.9026464218,3.84624,1.12182,4.0065,-0.96,-1.43,1.7223530416,2.90624,-0.40818000000000004,2.9347643602,3.84624,1.12182,4.0065,-0.9400000000000001,-1.53,1.7956892827000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 06:30:00,3.22504,-0.32978,3.2418571606,4.11504,1.20022,4.2865,-0.89,-1.53,1.7700282484,3.21504,-0.35978000000000004,3.2351080121,4.11504,1.20022,4.2865,-0.9,-1.56,1.8009997224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 07:00:00,3.33208,-0.54856,3.3769328095,4.22208,1.23144,4.398,-0.89,-1.78,1.9901005,3.32208,-0.5885600000000001,3.3738136284999998,4.22208,1.23144,4.398,-0.9,-1.82,2.0303694245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 07:30:00,4.13568,-0.31376000000000004,4.1475648759,4.13568,1.20624,4.308,0.0,-1.52,1.52,4.13568,-0.41376,4.15632607,4.13568,1.20624,4.308,0.0,-1.62,1.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 08:00:00,4.14144,-0.31208,4.1531818164,4.14144,1.20792,4.314,0.0,-1.52,1.52,4.14144,-0.41208000000000006,4.1618908203,4.14144,1.20792,4.314,0.0,-1.62,1.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 08:30:00,4.13136,-0.15502000000000002,4.1342673656,4.13136,1.20498,4.3035,0.0,-1.3599999999999999,1.3599999999999999,4.13136,-0.23502,4.1380393727,4.13136,1.20498,4.3035,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 09:00:00,4.94264,-0.41798,4.960281993,4.05264,1.18202,4.2215,0.89,-1.6,1.8308741082000002,4.94264,-0.25798000000000004,4.9493680253,4.05264,1.18202,4.2215,0.89,-1.44,1.692837854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 09:30:00,4.93632,0.26976,4.9436854269,3.9763200000000003,1.15976,4.142,0.96,-0.89,1.309083649,5.02632,0.26976,5.0335537347,3.9763200000000003,1.15976,4.142,1.05,-0.89,1.3764446956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 10:00:00,5.1268,1.1599,5.2563719665,3.9768,1.1599,4.1425,1.15,0.0,1.15,5.2368,1.1599,5.3637153401,3.9768,1.1599,4.1425,1.26,0.0,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 10:30:00,5.38736,1.05798,5.490261328,3.62736,1.05798,3.7785,1.76,0.0,1.76,5.50736,1.05798,5.6080599007,3.62736,1.05798,3.7785,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 11:00:00,5.39952,1.04986,5.5006383493,3.59952,1.04986,3.7495000000000003,1.8,0.0,1.8,5.52952,1.04986,5.6283032479,3.59952,1.04986,3.7495000000000003,1.9300000000000002,0.0,1.9300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 11:30:00,5.53584,1.14212,5.6524297961,3.91584,1.14212,4.079,1.62,0.0,1.62,5.66584,1.14212,5.7798080418,3.91584,1.14212,4.079,1.75,0.0,1.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 12:00:00,5.73984,1.02662,5.8309271861,3.5198400000000003,1.02662,3.6665,2.22,0.0,2.22,5.87984,1.02662,5.9687910878,3.5198400000000003,1.02662,3.6665,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 12:30:00,5.89112,0.98616,5.9730901885000005,3.38112,0.98616,3.5220000000000002,2.51,0.0,2.51,6.04112,0.98616,6.1210817998,3.38112,0.98616,3.5220000000000002,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 13:00:00,5.85848,0.9766400000000001,5.9393277061,3.34848,0.9766400000000001,3.488,2.51,0.0,2.51,5.95848,0.9766400000000001,6.0379888705,3.34848,0.9766400000000001,3.488,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 13:30:00,5.82904,0.92722,5.9023253257,3.17904,0.92722,3.3115,2.65,0.0,2.65,5.91904,0.92722,5.9912245368,3.17904,0.92722,3.3115,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 14:00:00,5.6952,0.9086000000000001,5.7672226418,3.1152,0.9086000000000001,3.245,2.58,0.0,2.58,5.8252,0.9086000000000001,5.8956347411,3.1152,0.9086000000000001,3.245,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 14:30:00,5.55608,0.9059400000000001,5.6294539922,3.10608,0.9059400000000001,3.2355,2.45,0.0,2.45,5.70608,0.9059400000000001,5.7775493291,3.10608,0.9059400000000001,3.2355,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 15:00:00,5.59248,-0.30886,5.6010023255,3.19248,0.9311400000000001,3.3255,2.4,-1.24,2.7014070408,5.76248,-0.11886000000000001,5.7637057046999995,3.19248,0.9311400000000001,3.3255,2.5700000000000003,-1.05,2.7762204523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 15:30:00,5.62952,0.037360000000000004,5.6296439674,3.17952,0.9273600000000001,3.312,2.45,-0.89,2.6066453537000003,5.67952,0.037360000000000004,5.6796428761,3.17952,0.9273600000000001,3.312,2.5,-0.89,2.6536955364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 16:00:00,5.47592,0.8825600000000001,5.5465856164,3.02592,0.8825600000000001,3.152,2.45,0.0,2.45,5.6359200000000005,-0.00744,5.6359249108,3.02592,0.8825600000000001,3.152,2.61,-0.89,2.7575713953000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 16:30:00,5.45944,-0.018080000000000002,5.4594699376,2.98944,0.87192,3.114,2.47,-0.89,2.625452342,5.62944,-0.018080000000000002,5.6294690336,2.98944,0.87192,3.114,2.64,-0.89,2.7859827709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 17:00:00,5.63328,-0.06696,5.6336779461,2.99328,0.87304,3.118,2.64,-0.9400000000000001,2.8023561515,5.70328,-0.06696,5.7036730622,2.99328,0.87304,3.118,2.71,-0.9400000000000001,2.8683967647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 17:30:00,5.59968,0.8632400000000001,5.6658273358999995,2.95968,0.8632400000000001,3.083,2.64,0.0,2.64,5.7096800000000005,-0.026760000000000003,5.7097427087,2.95968,0.8632400000000001,3.083,2.75,-0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 18:00:00,5.67704,-0.01878,5.6770710626,2.98704,0.8712200000000001,3.1115,2.69,-0.89,2.8334078422,5.80704,-0.01878,5.8070703672,2.98704,0.8712200000000001,3.1115,2.8200000000000003,-0.89,2.9571100757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 18:30:00,5.62688,0.8653400000000001,5.6930301115,2.96688,0.8653400000000001,3.0905,2.66,0.0,2.66,5.71688,-0.02466,5.7169331857,2.96688,0.8653400000000001,3.0905,2.75,-0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 19:00:00,5.42296,-0.12622,5.4244286934,2.89296,0.8437800000000001,3.0135,2.5300000000000002,-0.97,2.7095756125,5.58296,-0.10622000000000001,5.5839703661,2.89296,0.8437800000000001,3.0135,2.69,-0.9500000000000001,2.8528231631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 19:30:00,5.39168,0.8492400000000001,5.4581518667,2.91168,0.8492400000000001,3.033,2.48,0.0,2.48,5.57168,0.8492400000000001,5.6360293292,2.91168,0.8492400000000001,3.033,2.66,0.0,2.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 20:00:00,5.33896,0.85428,5.4068741617,2.92896,0.85428,3.051,2.41,0.0,2.41,5.43896,0.85428,5.5056407620000005,2.92896,0.85428,3.051,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 20:30:00,5.31512,0.85316,5.3831573078,2.92512,0.85316,3.047,2.39,0.0,2.39,5.38512,0.85316,5.4522838701000005,2.92512,0.85316,3.047,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 21:00:00,5.37944,0.87192,5.4496439517,2.98944,0.87192,3.114,2.39,0.0,2.39,5.44944,-0.018080000000000002,5.4494699926,2.98944,0.87192,3.114,2.46,-0.89,2.6160466357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 21:30:00,5.30152,0.04086,5.3016774562,3.19152,0.93086,3.3245,2.11,-0.89,2.290021834,5.36152,-0.00914,5.3615277907,3.19152,0.93086,3.3245,2.17,-0.9400000000000001,2.3648467181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 22:00:00,5.38888,-0.06366000000000001,5.3892560015,3.27888,0.9563400000000001,3.4155,2.11,-1.02,2.3436083291,5.49888,-0.16366,5.5013149201000004,3.27888,0.9563400000000001,3.4155,2.22,-1.12,2.4865236777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 22:30:00,5.27208,-0.20106000000000002,5.2759124945,3.32208,0.9689400000000001,3.4605,1.9500000000000002,-1.17,2.274071239,5.38208,-0.35106000000000004,5.393517243,3.32208,0.9689400000000001,3.4605,2.06,-1.32,2.4466303358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 23:00:00,4.84176,0.03968,4.8419225934,3.22176,0.9396800000000001,3.356,1.62,-0.9,1.8532134254,4.94176,-0.00032,4.9417600104,3.22176,0.9396800000000001,3.356,1.72,-0.9400000000000001,1.9601020382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-26 23:30:00,4.49416,-0.13212000000000002,4.4961016225,3.04416,0.8878800000000001,3.171,1.45,-1.02,1.7728226082,4.58416,-0.12212,4.585786323,3.04416,0.8878800000000001,3.171,1.54,-1.01,1.8416568627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 00:00:00,4.12864,0.9300200000000001,4.2320923253,3.18864,0.9300200000000001,3.3215,0.9400000000000001,0.0,0.9400000000000001,4.17864,0.9300200000000001,4.2808841902,3.18864,0.9300200000000001,3.3215,0.99,0.0,0.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 00:30:00,4.10456,-0.17242000000000002,4.108179822,3.21456,0.9375800000000001,3.3485,0.89,-1.11,1.422743828,4.10456,-0.17242000000000002,4.108179822,3.21456,0.9375800000000001,3.3485,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 01:00:00,3.3,-0.1275,3.3024621497,3.3,0.9625,3.4375,0.0,-1.09,1.09,3.3,-0.24750000000000003,3.3092682348,3.3,0.9625,3.4375,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 01:30:00,3.32448,-0.17036,3.328842111,3.32448,0.9696400000000001,3.463,0.0,-1.1400000000000001,1.1400000000000001,3.32448,-0.28036,3.3362807136,3.32448,0.9696400000000001,3.463,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 02:00:00,3.312,-0.214,3.3189064463999998,3.312,0.966,3.45,0.0,-1.18,1.18,3.312,-0.334,3.3287985821,3.312,0.966,3.45,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 02:30:00,3.33648,-0.29686,3.3496603783,3.33648,0.9731400000000001,3.4755000000000003,0.0,-1.27,1.27,3.33648,-0.32686000000000004,3.3524522741,3.33648,0.9731400000000001,3.4755000000000003,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 03:00:00,3.3576,-0.23070000000000002,3.3655163423,3.3576,0.9793000000000001,3.4975,0.0,-1.21,1.21,3.3576,-0.32070000000000004,3.3728810015,3.3576,0.9793000000000001,3.4975,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 03:30:00,3.33408,-0.11756000000000001,3.336151945,3.33408,0.9724400000000001,3.473,0.0,-1.09,1.09,3.33408,-0.14756000000000002,3.3373437641,3.33408,0.9724400000000001,3.473,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 04:00:00,3.2712,0.0041,3.2712025694,3.2712,0.9541000000000001,3.4075,0.0,-0.9500000000000001,0.9500000000000001,3.2712,-0.0359,3.2713969875,3.2712,0.9541000000000001,3.4075,0.0,-0.99,0.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 04:30:00,3.32304,-0.14078000000000002,3.326020723,3.32304,0.9692200000000001,3.4615,0.0,-1.11,1.11,3.32304,-0.23078,3.331044018,3.32304,0.9692200000000001,3.4615,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 05:00:00,3.26496,0.06228,3.2655539499,3.26496,0.9522800000000001,3.401,0.0,-0.89,0.89,3.26496,0.02228,3.2650360182,3.26496,0.9522800000000001,3.401,0.0,-0.93,0.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 05:30:00,3.32592,6.000000000000001e-05,3.3259200005,3.32592,0.97006,3.4645,0.0,-0.97,0.97,3.32592,-0.09994000000000001,3.3274212012,3.32592,0.97006,3.4645,0.0,-1.07,1.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 06:00:00,3.49056,0.08808,3.4916711185000002,3.49056,1.01808,3.636,0.0,-0.93,0.93,3.49056,0.00808,3.4905693518,3.49056,1.01808,3.636,0.0,-1.01,1.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 06:30:00,3.4713600000000002,-0.05752,3.4718365169,3.4713600000000002,1.01248,3.616,0.0,-1.07,1.07,3.4713600000000002,-0.11752000000000001,3.4733487012,3.4713600000000002,1.01248,3.616,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 07:00:00,3.42336,-0.07152,3.4241070077,3.42336,0.99848,3.566,0.0,-1.07,1.07,3.42336,-0.13152,3.4258854622,3.42336,0.99848,3.566,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 07:30:00,3.46416,0.12038000000000001,3.4662509791,3.46416,1.01038,3.6085000000000003,0.0,-0.89,0.89,3.46416,0.05038,3.464526324,3.46416,1.01038,3.6085000000000003,0.0,-0.96,0.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 08:00:00,4.36328,0.12304000000000001,4.3650144559,3.47328,1.01304,3.618,0.89,-0.89,1.2586500704999999,4.36328,0.00304,4.363281059,3.47328,1.01304,3.618,0.89,-1.01,1.34617978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 08:30:00,4.36208,0.11394000000000001,4.3635678348999996,3.44208,1.00394,3.5855,0.92,-0.89,1.2800390619,4.38208,0.11394000000000001,4.3835610467,3.44208,1.00394,3.5855,0.9400000000000001,-0.89,1.2944883159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 09:00:00,4.64928,0.11604,4.6507278785,3.44928,1.00604,3.593,1.2,-0.89,1.4940214189,4.73928,0.11604,4.7407003913,3.44928,1.00604,3.593,1.29,-0.89,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 09:30:00,5.0568,0.1124,5.058049031,3.4368,1.0024,3.58,1.62,-0.89,1.848377667,5.1568,0.0824,5.1574582887,3.4368,1.0024,3.58,1.72,-0.92,1.9505896543999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 10:00:00,5.36536,-0.10802,5.3664472652,3.19536,0.93198,3.3285,2.17,-1.04,2.4063457773,5.50536,-0.18802000000000002,5.50856971,3.19536,0.93198,3.3285,2.31,-1.12,2.5671969149000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 10:30:00,5.5544,-0.0333,5.55449982,3.5544000000000002,1.0367,3.7025,2.0,-1.07,2.268237201,5.6144,-0.1033,5.615350234,3.5544000000000002,1.0367,3.7025,2.06,-1.1400000000000001,2.3544001359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 11:00:00,5.76024,-0.11868000000000001,5.7614624706,3.57024,1.04132,3.719,2.19,-1.16,2.478245347,5.82024,-0.29868,5.8278987122,3.57024,1.04132,3.719,2.25,-1.34,2.6187974339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 11:30:00,5.78568,-0.26126000000000005,5.7915757657,3.59568,1.04874,3.7455,2.19,-1.31,2.551901252,5.93568,-0.42126,5.9506098049,3.59568,1.04874,3.7455,2.34,-1.47,2.7634217919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 12:00:00,5.75816,-0.33262,5.7677588932,3.48816,1.01738,3.6335,2.27,-1.35,2.6410982564000003,5.86816,-0.5226200000000001,5.8913863776,3.48816,1.01738,3.6335,2.38,-1.54,2.8347839424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 12:30:00,5.79472,0.9434600000000001,5.8710217722,3.23472,0.9434600000000001,3.3695,2.56,0.0,2.56,5.96472,0.9434600000000001,6.0388741873,3.23472,0.9434600000000001,3.3695,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 13:00:00,5.6148,0.9814,5.6999232451,3.3648,0.9814,3.505,2.25,0.0,2.25,5.7948,0.9814,5.8773168198,3.3648,0.9814,3.505,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 13:30:00,5.62296,0.9837800000000001,5.7083712432,3.37296,0.9837800000000001,3.5135,2.25,0.0,2.25,5.802960000000001,0.9837800000000001,5.8857597513,3.37296,0.9837800000000001,3.5135,2.43,0.0,2.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 14:00:00,5.33768,0.9822400000000001,5.4273034925,3.36768,0.9822400000000001,3.508,1.97,0.0,1.97,5.49768,0.9822400000000001,5.5847364128,3.36768,0.9822400000000001,3.508,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 14:30:00,5.27472,0.9784600000000001,5.3647045632,3.35472,0.9784600000000001,3.4945,1.92,0.0,1.92,5.39472,0.9784600000000001,5.482735435,3.35472,0.9784600000000001,3.4945,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 15:00:00,5.38824,0.9853200000000001,5.4775894151,3.37824,0.9853200000000001,3.519,2.01,0.0,2.01,5.53824,0.9853200000000001,5.6252073562,3.37824,0.9853200000000001,3.519,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 15:30:00,5.18976,0.9886800000000001,5.2830953995,3.38976,0.9886800000000001,3.531,1.8,0.0,1.8,5.34976,0.9886800000000001,5.44035111,3.38976,0.9886800000000001,3.531,1.96,0.0,1.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 16:00:00,5.28184,0.9951200000000001,5.3747648879,3.41184,0.9951200000000001,3.5540000000000003,1.87,0.0,1.87,5.40184,0.9951200000000001,5.4927351292,3.41184,0.9951200000000001,3.5540000000000003,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 16:30:00,5.34592,0.9875600000000001,5.4363715289,3.38592,0.9875600000000001,3.527,1.96,0.0,1.96,5.44592,0.9875600000000001,5.5347375186,3.38592,0.9875600000000001,3.527,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 17:00:00,5.4908,0.9919,5.5796729519,3.4008000000000003,0.9919,3.5425,2.09,0.0,2.09,5.6108,0.9919,5.6978015278,3.4008000000000003,0.9919,3.5425,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 17:30:00,5.78328,0.9955400000000001,5.8683411157,3.41328,0.9955400000000001,3.5555,2.37,0.0,2.37,5.9032800000000005,0.10554000000000001,5.9042233571,3.41328,0.9955400000000001,3.5555,2.49,-0.89,2.6442768387999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 18:00:00,6.01984,1.00912,6.103834598,3.45984,1.00912,3.604,2.56,0.0,2.56,6.12984,0.11912,6.1309973088,3.45984,1.00912,3.604,2.67,-0.89,2.8144271175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 18:30:00,5.94912,1.00016,6.0326071312,3.42912,1.00016,3.572,2.52,0.0,2.52,6.09912,0.11016000000000001,6.100114753,3.42912,1.00016,3.572,2.67,-0.89,2.8144271175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 19:00:00,5.89256,1.00408,5.9774944584,3.44256,1.00408,3.586,2.45,0.0,2.45,5.99256,0.11408000000000001,5.9936457686,3.44256,1.00408,3.586,2.55,-0.89,2.7008517175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 19:30:00,5.86248,1.00114,5.947348405,3.43248,1.00114,3.5755,2.43,0.0,2.43,5.94248,1.00114,6.0262218554,3.43248,1.00114,3.5755,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 20:00:00,5.67368,0.9927400000000001,5.7598765134,3.40368,0.9927400000000001,3.5455,2.27,0.0,2.27,5.84368,0.9927400000000001,5.9274048833,3.40368,0.9927400000000001,3.5455,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 20:30:00,5.73328,0.9955400000000001,5.8190720437,3.41328,0.9955400000000001,3.5555,2.32,0.0,2.32,5.85328,0.9955400000000001,5.9373383473,3.41328,0.9955400000000001,3.5555,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 21:00:00,6.00976,1.00618,6.093407376,3.44976,1.00618,3.5935,2.56,0.0,2.56,6.17976,1.00618,6.261136626,3.44976,1.00618,3.5935,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 21:30:00,5.81472,1.01346,5.9023783215000005,3.47472,1.01346,3.6195,2.34,0.0,2.34,5.96472,1.01346,6.0502054387,3.47472,1.01346,3.6195,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 22:00:00,5.64952,1.01486,5.7399492202,3.47952,1.01486,3.6245000000000003,2.17,0.0,2.17,5.75952,1.01486,5.8482485797,3.47952,1.01486,3.6245000000000003,2.2800000000000002,0.0,2.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 22:30:00,5.34336,1.01598,5.43909105,3.4833600000000002,1.01598,3.6285,1.8599999999999999,0.0,1.8599999999999999,5.45336,1.01598,5.5471930424,3.4833600000000002,1.01598,3.6285,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 23:00:00,4.90224,0.9748200000000001,4.9982227892,3.34224,0.9748200000000001,3.4815,1.56,0.0,1.56,5.00224,0.9748200000000001,5.0963397699,3.34224,0.9748200000000001,3.4815,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-27 23:30:00,4.45728,0.9500400000000001,4.5574028788,3.25728,0.9500400000000001,3.393,1.2,0.0,1.2,4.54728,0.06004,4.5476763517,3.25728,0.9500400000000001,3.393,1.29,-0.89,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 00:00:00,4.38824,-0.52968,4.4200917638,3.49824,1.02032,3.644,0.89,-1.55,1.7873443988000002,4.38824,-0.7096800000000001,4.4452554482,3.49824,1.02032,3.644,0.89,-1.73,1.9455076458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 00:30:00,3.6379200000000003,-0.36894000000000005,3.6565801851,3.6379200000000003,1.06106,3.7895000000000003,0.0,-1.43,1.43,3.6379200000000003,-0.46894,3.6680194452,3.6379200000000003,1.06106,3.7895000000000003,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 01:00:00,3.61008,-0.24706000000000003,3.618524043,3.61008,1.05294,3.7605,0.0,-1.3,1.3,3.61008,-0.42706000000000005,3.6352521027,3.61008,1.05294,3.7605,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 01:30:00,3.6024000000000003,-0.2793,3.6132110719,3.6024000000000003,1.0507,3.7525,0.0,-1.33,1.33,3.6024000000000003,-0.39930000000000004,3.6244622015,3.6024000000000003,1.0507,3.7525,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 02:00:00,3.5668800000000003,-0.28966000000000003,3.5786220602,3.5668800000000003,1.04034,3.7155,0.0,-1.33,1.33,3.5668800000000003,-0.36966000000000004,3.5859840281,3.5668800000000003,1.04034,3.7155,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 02:30:00,3.86112,-0.20384000000000002,3.8664969158,3.86112,1.12616,4.022,0.0,-1.33,1.33,3.86112,-0.21384000000000003,3.8670370053000003,3.86112,1.12616,4.022,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 03:00:00,3.9864,-0.057300000000000004,3.9868117901,3.9864,1.1627,4.1525,0.0,-1.22,1.22,3.9864,-0.0873,3.9873557968,3.9864,1.1627,4.1525,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 03:30:00,4.00368,0.047740000000000005,4.0039646165,4.00368,1.16774,4.1705,0.0,-1.12,1.12,4.00368,-0.042260000000000006,4.003903027,4.00368,1.16774,4.1705,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 04:00:00,4.01136,0.049980000000000004,4.0116713537,4.01136,1.16998,4.1785,0.0,-1.12,1.12,4.01136,-2e-05,4.01136,4.01136,1.16998,4.1785,0.0,-1.17,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 04:30:00,4.03728,0.007540000000000001,4.0372870408,4.03728,1.17754,4.2055,0.0,-1.17,1.17,4.03728,-0.14246,4.0397926494,4.03728,1.17754,4.2055,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 05:00:00,3.99552,0.015360000000000002,3.9955495242000003,3.99552,1.16536,4.162,0.0,-1.15,1.15,3.99552,-0.07464000000000001,3.9962171112,3.99552,1.16536,4.162,0.0,-1.24,1.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 05:30:00,4.02576,-0.11582,4.0274257101,4.02576,1.17418,4.1935,0.0,-1.29,1.29,4.02576,-0.15582000000000001,4.0287744352,4.02576,1.17418,4.1935,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 06:00:00,4.10304,-0.32328,4.1157559694,4.10304,1.19672,4.274,0.0,-1.52,1.52,4.10304,-0.39328,4.1218450238,4.10304,1.19672,4.274,0.0,-1.5899999999999999,1.5899999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 06:30:00,4.14192,-0.43194000000000005,4.1643815207,4.14192,1.2080600000000001,4.3145,0.0,-1.6400000000000001,1.6400000000000001,4.14192,-0.50194,4.1722230345,4.14192,1.2080600000000001,4.3145,0.0,-1.71,1.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 07:00:00,3.9768,0.1399,3.9792600129,3.9768,1.1599,4.1425,0.0,-1.02,1.02,3.9768,0.0699,3.9774142668,3.9768,1.1599,4.1425,0.0,-1.09,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 07:30:00,4.09296,-0.20622000000000001,4.098151809,4.09296,1.19378,4.2635,0.0,-1.4,1.4,4.98296,-0.29622000000000004,4.9917568701,4.09296,1.19378,4.2635,0.89,-1.49,1.7355690709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 08:00:00,4.89944,0.009420000000000001,4.8994490558,4.00944,1.1694200000000001,4.1765,0.89,-1.16,1.4620875487,4.89944,-0.11058000000000001,4.9006877323,4.00944,1.1694200000000001,4.1765,0.89,-1.28,1.5590060935999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 08:30:00,4.92272,-0.31004000000000004,4.9324737202,3.94272,1.14996,4.107,0.98,-1.46,1.7584083712,5.04272,-0.24004000000000003,5.0484298747,3.94272,1.14996,4.107,1.1,-1.3900000000000001,1.7725969649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 09:00:00,5.15328,0.24554,5.1591263456,3.89328,1.13554,4.0555,1.26,-0.89,1.5426276284,5.24328,0.24554,5.2490261049,3.89328,1.13554,4.0555,1.35,-0.89,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 09:30:00,5.222,0.2335,5.2272178307,3.852,1.1235,4.0125,1.37,-0.89,1.6337074401,5.342,0.2335,5.3471007331,3.852,1.1235,4.0125,1.49,-0.89,1.7355690709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 10:00:00,5.35552,1.0953600000000001,5.466388936,3.75552,1.0953600000000001,3.912,1.6,0.0,1.6,5.47552,1.0953600000000001,5.5840068768,3.75552,1.0953600000000001,3.912,1.72,0.0,1.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 10:30:00,5.42592,1.07506,5.5313978206000005,3.6859200000000003,1.07506,3.8395,1.74,0.0,1.74,5.56592,1.07506,5.6687934739,3.6859200000000003,1.07506,3.8395,1.88,0.0,1.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 11:00:00,5.46208,1.07394,5.5666565414,3.68208,1.07394,3.8355,1.78,0.0,1.78,5.58208,1.07394,5.6844493357,3.68208,1.07394,3.8355,1.9,0.0,1.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 11:30:00,5.49744,1.11342,5.6090596939,3.81744,1.11342,3.9765,1.6800000000000002,0.0,1.6800000000000002,5.65744,1.11342,5.7659631849,3.81744,1.11342,3.9765,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 12:00:00,5.66936,0.93898,5.7465925773,3.21936,0.93898,3.3535,2.45,0.0,2.45,5.83936,0.04898,5.8395654162,3.21936,0.93898,3.3535,2.62,-0.89,2.7670381277000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 12:30:00,5.5564,1.1277,5.6696814946,3.8664,1.1277,4.0275,1.69,0.0,1.69,5.7164,0.23770000000000002,5.7213398999,3.8664,1.1277,4.0275,1.85,-0.89,2.0529490982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 13:00:00,5.65696,1.1307800000000001,5.7688698937,3.87696,1.1307800000000001,4.0385,1.78,0.0,1.78,5.79696,1.1307800000000001,5.9062177957,3.87696,1.1307800000000001,4.0385,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 13:30:00,5.4772,1.0346,5.5740574988,3.5472,1.0346,3.6950000000000003,1.9300000000000002,0.0,1.9300000000000002,5.6172,1.0346,5.7116839023,3.5472,1.0346,3.6950000000000003,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 14:00:00,5.34912,1.10516,5.4620933167,3.78912,1.10516,3.947,1.56,0.0,1.56,5.45912,1.10516,5.5698626374,3.78912,1.10516,3.947,1.67,0.0,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 14:30:00,5.23016,1.10838,5.3463146045,3.80016,1.10838,3.9585,1.43,0.0,1.43,5.37016,1.10838,5.4833497654,3.80016,1.10838,3.9585,1.57,0.0,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 15:00:00,5.27224,1.11482,5.3888160341999995,3.82224,1.11482,3.9815,1.45,0.0,1.45,5.39224,1.11482,5.5062760419,3.82224,1.11482,3.9815,1.57,0.0,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 15:30:00,5.1076,1.1543,5.2364096717,3.9576000000000002,1.1543,4.1225,1.15,0.0,1.15,5.2376,1.1543,5.3632883803,3.9576000000000002,1.1543,4.1225,1.28,0.0,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 16:00:00,5.2637599999999996,1.15318,5.3885984681,3.95376,1.15318,4.1185,1.31,0.0,1.31,5.42376,1.15318,5.5449974436,3.95376,1.15318,4.1185,1.47,0.0,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 16:30:00,5.4192,1.1431,5.5384480001,3.9192,1.1431,4.0825,1.5,0.0,1.5,5.5192,1.1431,5.6363326951,3.9192,1.1431,4.0825,1.6,0.0,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 17:00:00,5.66872,1.12546,5.7793638621,3.85872,1.12546,4.0195,1.81,0.0,1.81,5.84872,1.12546,5.9560209746,3.85872,1.12546,4.0195,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 17:30:00,5.89376,1.15318,6.005516718,3.95376,1.15318,4.1185,1.94,0.0,1.94,6.07376,1.15318,6.1822637156999996,3.95376,1.15318,4.1185,2.12,0.0,2.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 18:00:00,6.12568,1.15374,6.2333836277,3.95568,1.15374,4.1205,2.17,0.0,2.17,6.31568,1.15374,6.4201970258,3.95568,1.15374,4.1205,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 18:30:00,6.25144,1.17292,6.3605222584,4.02144,1.17292,4.189,2.23,0.0,2.23,6.43144,1.17292,6.5375195449,4.02144,1.17292,4.189,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 19:00:00,6.19112,1.16116,6.2990681374,3.98112,1.16116,4.147,2.21,0.0,2.21,6.39112,0.27116,6.3968697501000005,3.98112,1.16116,4.147,2.41,-0.89,2.5690854404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 19:30:00,6.1268,1.1774,6.238906074,4.0368,1.1774,4.205,2.09,0.0,2.09,6.3068,0.2874,6.3133449929,4.0368,1.1774,4.205,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 20:00:00,5.92528,1.17404,6.0404729119,4.02528,1.17404,4.193,1.9,0.0,1.9,6.10528,0.28404,6.1118837194,4.02528,1.17404,4.193,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 20:30:00,5.9048,1.1739,6.0203574852,4.0248,1.1739,4.1925,1.88,0.0,1.88,6.0348,1.1739,6.1479144635,4.0248,1.1739,4.1925,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 21:00:00,5.94896,0.29678000000000004,5.9563582372,4.06896,1.18678,4.2385,1.88,-0.89,2.0800240383,6.07896,0.17678000000000002,6.0815298939,4.06896,1.18678,4.2385,2.01,-1.01,2.2494888308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 21:30:00,6.03152,0.27086000000000005,6.0375987487,4.15152,1.21086,4.3245000000000005,1.88,-0.9400000000000001,2.1019038988,6.20152,0.10086,6.2023401269,4.15152,1.21086,4.3245000000000005,2.05,-1.11,2.3312228551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 22:00:00,5.97112,0.27366,5.9773877112000005,4.16112,1.21366,4.3345,1.81,-0.9400000000000001,2.0395342606,6.12112,0.15366000000000002,6.1230483789,4.16112,1.21366,4.3345,1.96,-1.06,2.2282728738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 22:30:00,5.73704,0.31372,5.745611212,4.12704,1.2037200000000001,4.299,1.6099999999999999,-0.89,1.8396195258999999,5.85704,0.30372000000000005,5.8649094963,4.12704,1.2037200000000001,4.299,1.73,-0.9,1.9501025614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 23:00:00,5.24992,1.18706,5.3824503203,4.06992,1.18706,4.2395,1.18,0.0,1.18,5.3699200000000005,0.28706000000000004,5.3775872145,4.06992,1.18706,4.2395,1.3,-0.9,1.5811388301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-28 23:30:00,4.79192,1.10306,4.9172389255,3.78192,1.10306,3.9395,1.01,0.0,1.01,4.80192,1.10306,4.9269845798,3.78192,1.10306,3.9395,1.02,0.0,1.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-29 00:00:00,4.714,1.0745,4.8349091253,3.684,1.0745,3.8375,1.03,0.0,1.03,4.784,1.0745,4.9031832772,3.684,1.0745,3.8375,1.1,0.0,1.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 00:30:00,4.18224,-0.12018000000000001,4.1839663777,4.18224,1.21982,4.3565000000000005,0.0,-1.34,1.34,4.18224,-0.27018000000000003,4.1909579633,4.18224,1.21982,4.3565000000000005,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 01:00:00,4.18512,-0.11934000000000002,4.1868211629,4.18512,1.22066,4.3595,0.0,-1.34,1.34,4.18512,-0.16934000000000002,4.1885445503,4.18512,1.22066,4.3595,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 01:30:00,4.19376,-0.11682000000000001,4.1953867343,4.19376,1.22318,4.3685,0.0,-1.34,1.34,4.19376,-0.18682,4.1979190857,4.19376,1.22318,4.3685,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 02:00:00,4.1904,-0.1178,4.1920554624,4.1904,1.2222,4.365,0.0,-1.34,1.34,4.1904,-0.2978,4.2009685788,4.1904,1.2222,4.365,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 02:30:00,4.19616,-0.11612000000000001,4.1977663823,4.19616,1.22388,4.371,0.0,-1.34,1.34,4.19616,-0.29612000000000005,4.2065955118,4.19616,1.22388,4.371,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 03:00:00,4.1952,-0.1164,4.1968145063,4.1952,1.2236,4.37,0.0,-1.34,1.34,4.1952,-0.2964,4.205657618,4.1952,1.2236,4.37,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 03:30:00,4.19568,-0.11626000000000002,4.1972904415,4.19568,1.22374,4.3705,0.0,-1.34,1.34,4.19568,-0.31626000000000004,4.207582566,4.19568,1.22374,4.3705,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 04:00:00,4.14864,-0.12998,4.150675686,4.14864,1.21002,4.3215,0.0,-1.34,1.34,4.14864,-0.24998,4.15616456,4.14864,1.21002,4.3215,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 04:30:00,4.1208,-0.1381,4.1231134171,4.1208,1.2019,4.2925,0.0,-1.34,1.34,4.1208,-0.1781,4.1246469243,4.1208,1.2019,4.2925,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 05:00:00,4.07376,-0.17182,4.0773818377,4.07376,1.18818,4.2435,0.0,-1.3599999999999999,1.3599999999999999,4.07376,-0.33182,4.0872515276,4.07376,1.18818,4.2435,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 05:30:00,3.8904,-0.2553,3.8987677861,3.8904,1.1347,4.0525,0.0,-1.3900000000000001,1.3900000000000001,3.8904,-0.33530000000000004,3.9048224351,3.8904,1.1347,4.0525,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 06:00:00,3.79824,-0.23218000000000003,3.8053297689,3.79824,1.10782,3.9565,0.0,-1.34,1.34,3.79824,-0.31218,3.8110475528,3.79824,1.10782,3.9565,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 06:30:00,4.1928,-0.1671,4.1961284835,4.1928,1.2229,4.3675,0.0,-1.3900000000000001,1.3900000000000001,4.1928,-0.3271,4.2055399475,4.1928,1.2229,4.3675,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 07:00:00,4.19952,-0.11514,4.2010981243,4.19952,1.22486,4.3745,0.0,-1.34,1.34,4.19952,-0.29514,4.2098783652,4.19952,1.22486,4.3745,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 07:30:00,5.07656,-0.05892000000000001,5.0769019096,4.18656,1.22108,4.361,0.89,-1.28,1.5590060935999999,5.07656,-0.17892000000000002,5.07971198,4.18656,1.22108,4.361,0.89,-1.4,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 08:00:00,5.05048,-0.052360000000000004,5.0507514094,4.14048,1.20764,4.313,0.91,-1.26,1.5542522318,5.12048,-0.13236,5.1221904104,4.14048,1.20764,4.313,0.98,-1.34,1.6601204776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 08:30:00,5.20416,0.06288,5.2045398644,4.12416,1.20288,4.296,1.08,-1.1400000000000001,1.5703502794,5.26416,-0.10712,5.2652497757,4.12416,1.20288,4.296,1.1400000000000001,-1.31,1.7365770930000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 09:00:00,5.29096,0.08028,5.2915690112,4.08096,1.19028,4.251,1.21,-1.11,1.6420109622,5.41096,0.03028,5.4110447235,4.08096,1.19028,4.251,1.33,-1.16,1.7647946056000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 09:30:00,5.41016,0.12588000000000002,5.4116242479,4.10016,1.19588,4.271,1.31,-1.07,1.6914490829000002,5.55016,0.07588,5.5506786792,4.10016,1.19588,4.271,1.45,-1.12,1.8321844885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 10:00:00,5.49536,0.19698000000000002,5.4988892197,4.03536,1.17698,4.2035,1.46,-0.98,1.7584083712,5.63536,0.05698,5.6356480595,4.03536,1.17698,4.2035,1.6,-1.12,1.9530488985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 10:30:00,5.42984,0.18912,5.4331325034,3.69984,1.07912,3.854,1.73,-0.89,1.9455076458,5.56984,0.16912000000000002,5.5724069485,3.69984,1.07912,3.854,1.87,-0.91,2.0796634343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 11:00:00,5.51992,0.26206,5.5261371907,3.94992,1.15206,4.1145,1.57,-0.89,1.8047160441,5.60992,0.17206000000000002,5.6125579774,3.94992,1.15206,4.1145,1.6600000000000001,-0.98,1.9276929216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 11:30:00,5.5768,0.2874,5.584200659,4.0368,1.1774,4.205,1.54,-0.89,1.7786792853,5.6968,0.1574,5.6989740305000005,4.0368,1.1774,4.205,1.6600000000000001,-1.02,1.9483326205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 12:00:00,5.57152,0.28586,5.5788485416,4.03152,1.1758600000000001,4.1995000000000005,1.54,-0.89,1.7786792853,5.69152,0.21586000000000002,5.6956119469,4.03152,1.1758600000000001,4.1995000000000005,1.6600000000000001,-0.96,1.91760267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 12:30:00,5.55184,0.28012000000000004,5.5589022837,4.01184,1.17012,4.179,1.54,-0.89,1.7786792853,5.64184,0.21012000000000003,5.6457514115,4.01184,1.17012,4.179,1.63,-0.96,1.891692364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 13:00:00,5.56272,0.27746000000000004,5.5696353426,4.00272,1.16746,4.1695,1.56,-0.89,1.7960233851,5.68272,0.12746000000000002,5.6841492459000005,4.00272,1.16746,4.1695,1.6800000000000002,-1.04,1.9758542456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 13:30:00,5.50568,0.26124,5.5118743273,4.01568,1.17124,4.183,1.49,-0.91,1.7459095051,5.58568,0.09124,5.586425136,4.01568,1.17124,4.183,1.57,-1.08,1.9055970193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 14:00:00,5.3856,0.25830000000000003,5.3917906348,4.0056,1.1683,4.1725,1.38,-0.91,1.6530275255,5.5356000000000005,0.1383,5.5373273562000005,4.0056,1.1683,4.1725,1.53,-1.03,1.8443969204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 14:30:00,5.38432,0.22876000000000002,5.3891773955,3.9043200000000002,1.13876,4.067,1.48,-0.91,1.7373830896,5.50432,0.10876000000000001,5.505394391,3.9043200000000002,1.13876,4.067,1.6,-1.03,1.9028662591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 15:00:00,5.43016,0.13088000000000002,5.4317370334,3.50016,1.02088,3.646,1.9300000000000002,-0.89,2.1253235048,5.57016,0.11088,5.5712634833,3.50016,1.02088,3.646,2.07,-0.91,2.2611943747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 15:30:00,5.40552,0.13036,5.4070916582,3.87552,1.13036,4.037,1.53,-1.0,1.8278129007000001,5.52552,0.020360000000000003,5.5255575103,3.87552,1.13036,4.037,1.65,-1.11,1.9886176103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 16:00:00,5.48128,0.10704000000000001,5.4823250542,4.00128,1.16704,4.168,1.48,-1.06,1.8204395074000002,5.57128,0.05704000000000001,5.5715719864,4.00128,1.16704,4.168,1.57,-1.11,1.9227584352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 16:30:00,5.65232,0.08026000000000001,5.6528897964,4.01232,1.17026,4.1795,1.6400000000000001,-1.09,1.9691876498,5.79232,0.06026000000000001,5.7926334469,4.01232,1.17026,4.1795,1.78,-1.11,2.0977368758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 17:00:00,5.8956,0.10830000000000001,5.8965946316,4.0056,1.1683,4.1725,1.8900000000000001,-1.06,2.1669563909,6.0156,0.058300000000000005,6.0158824997,4.0056,1.1683,4.1725,2.01,-1.11,2.2961271742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 17:30:00,6.14096,0.08278,6.1415179109,4.02096,1.17278,4.1885,2.12,-1.09,2.3837994882,6.29096,0.06278,6.2912732455,4.02096,1.17278,4.1885,2.27,-1.11,2.5268557537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 18:00:00,6.29736,0.12048,6.2985123957999996,4.04736,1.18048,4.216,2.25,-1.06,2.4871871663,6.46736,0.07048,6.4677440271,4.04736,1.18048,4.216,2.42,-1.11,2.6624237078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 18:30:00,6.37744,0.07342,6.3778626083,4.05744,1.18342,4.2265,2.32,-1.11,2.5718670261,6.51744,0.013420000000000001,6.5174538165,4.05744,1.18342,4.2265,2.46,-1.17,2.7240594707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 19:00:00,6.2684,0.0737,6.2688332447,4.0584,1.1837,4.2275,2.21,-1.11,2.4730952266,6.4384,0.0137,6.4384145758,4.0584,1.1837,4.2275,2.38,-1.17,2.652036953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 19:30:00,6.16552,0.07286000000000001,6.1659504904,4.05552,1.18286,4.2245,2.11,-1.11,2.3841560352,6.31552,-0.09714,6.3162670186,4.05552,1.18286,4.2245,2.26,-1.28,2.5973062969000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 20:00:00,6.17824,0.08532000000000001,6.1788290962,4.09824,1.19532,4.269,2.08,-1.11,2.3576471322,6.35824,-0.13468000000000002,6.3596662334000005,4.09824,1.19532,4.269,2.26,-1.33,2.6223081435999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 20:30:00,6.18688,0.08784,6.1875035354,4.10688,1.19784,4.2780000000000005,2.08,-1.11,2.3576471322,6.36688,-0.11216000000000001,6.3678678378,4.10688,1.19784,4.2780000000000005,2.26,-1.31,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 21:00:00,6.15264,0.06952000000000001,6.1530327482,4.11264,1.19952,4.284,2.04,-1.13,2.3320591759,6.34264,-0.13048,6.3439819672,4.11264,1.19952,4.284,2.23,-1.33,2.5964976411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 21:30:00,6.17184,0.015120000000000001,6.1718585207,4.13184,1.20512,4.304,2.04,-1.19,2.3617154782,6.28184,-0.12488,6.283081155,4.13184,1.20512,4.304,2.15,-1.33,2.5281218325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 22:00:00,6.02144,-0.01208,6.0214521172,3.90144,1.13792,4.064,2.12,-1.15,2.4118250351,6.18144,-0.11208000000000001,6.1824560168,3.90144,1.13792,4.064,2.2800000000000002,-1.25,2.6001730712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 22:30:00,5.84488,-0.025660000000000002,5.8449363256,4.09488,1.19434,4.2655,1.75,-1.22,2.1332838536,5.96488,-0.11566000000000001,5.9660012278,4.09488,1.19434,4.2655,1.87,-1.31,2.2831995095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 23:00:00,5.42816,-0.08012000000000001,5.428751256,4.14816,1.20988,4.321,1.28,-1.29,1.8172781845000001,5.51816,-0.14012000000000002,5.5199387134,4.14816,1.20988,4.321,1.37,-1.35,1.9233824373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-30 23:30:00,5.13824,-0.10718000000000001,5.1393577274,4.15824,1.21282,4.3315,0.98,-1.32,1.6440194646,5.12824,-0.13718000000000002,5.1300744488,4.15824,1.21282,4.3315,0.97,-1.35,1.6623477374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 00:00:00,4.17072,-0.12354000000000001,4.1725492747,4.17072,1.21646,4.3445,0.0,-1.34,1.34,5.06072,-0.21354,5.0652232182,4.17072,1.21646,4.3445,0.89,-1.43,1.6843396332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 00:30:00,4.19328,-0.11696000000000001,4.1949108215,4.19328,1.2230400000000001,4.368,0.0,-1.34,1.34,4.19328,-0.32696000000000003,4.2060076082,4.19328,1.2230400000000001,4.368,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 01:00:00,4.18272,-0.12004000000000001,4.1844421611,4.18272,1.21996,4.357,0.0,-1.34,1.34,4.18272,-0.30004000000000003,4.1934676105,4.18272,1.21996,4.357,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 01:30:00,4.17312,-0.12284,4.1749275682,4.17312,1.21716,4.347,0.0,-1.34,1.34,4.17312,-0.31284,4.184829674,4.17312,1.21716,4.347,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 02:00:00,4.16064,-0.12648,4.1625619995,4.16064,1.21352,4.334,0.0,-1.34,1.34,4.16064,-0.27648,4.1698161111,4.16064,1.21352,4.334,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 02:30:00,3.7344,-0.15080000000000002,3.7374435113,3.7344,1.0892,3.89,0.0,-1.24,1.24,3.7344,-0.26080000000000003,3.7434956925,3.7344,1.0892,3.89,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 03:00:00,4.04496,-0.16022,4.0481318963,4.04496,1.17978,4.2135,0.0,-1.34,1.34,4.04496,-0.17022,4.0485400146,4.04496,1.17978,4.2135,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 03:30:00,4.1112,-0.1409,4.1136137702,4.1112,1.1991,4.2825,0.0,-1.34,1.34,4.1112,-0.2209,4.1171303416,4.1112,1.1991,4.2825,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 04:00:00,4.10736,-0.14202,4.1098145761,4.10736,1.19798,4.2785,0.0,-1.34,1.34,4.10736,-0.22202000000000002,4.1133561784,4.10736,1.19798,4.2785,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 04:30:00,4.09776,-0.18482,4.1019258221,4.09776,1.1951800000000001,4.2685,0.0,-1.38,1.38,4.09776,-0.29482,4.1083519628,4.09776,1.1951800000000001,4.2685,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 05:00:00,3.2413600000000002,-0.31502,3.2566320409,4.13136,1.20498,4.3035,-0.89,-1.52,1.7613914954,3.2413600000000002,-0.35502,3.2607443705,4.13136,1.20498,4.3035,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 05:30:00,3.22792,-0.33894,3.2456660102,4.11792,1.20106,4.2895,-0.89,-1.54,1.7786792853,3.22792,-0.35894000000000004,3.2478154889,4.11792,1.20106,4.2895,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 06:00:00,4.01232,-0.25974,4.0207184246,4.01232,1.17026,4.1795,0.0,-1.43,1.43,4.01232,-0.38974000000000003,4.0312044168,4.01232,1.17026,4.1795,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 06:30:00,4.21392,-0.34094,4.2276898952,4.21392,1.22906,4.3895,0.0,-1.57,1.57,4.21392,-0.42094000000000004,4.2348922359,4.21392,1.22906,4.3895,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 07:00:00,4.18416,-0.23962000000000003,4.1910157062,4.18416,1.22038,4.3585,0.0,-1.46,1.46,4.18416,-0.33962000000000003,4.197920515,4.18416,1.22038,4.3585,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 07:30:00,4.19328,-0.14696,4.1958544303,4.19328,1.2230400000000001,4.368,0.0,-1.37,1.37,4.19328,-0.33696000000000004,4.2067967862,4.19328,1.2230400000000001,4.368,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 08:00:00,5.0324,-0.1318,5.034125644,4.1424,1.2082,4.315,0.89,-1.34,1.60863296,5.0324,-0.2518,5.0386955653,4.1424,1.2082,4.315,0.89,-1.46,1.7098830369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 08:30:00,5.03312,-0.14034000000000002,5.0350761911,4.11312,1.19966,4.2845,0.92,-1.34,1.6254230219,5.08312,-0.30034000000000005,5.0919851777,4.11312,1.19966,4.2845,0.97,-1.5,1.7863090438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 09:00:00,5.12616,-0.13362000000000002,5.1279011935,4.13616,1.20638,4.3085,0.99,-1.34,1.6660432166999999,5.24616,-0.16362000000000002,5.2487109132,4.13616,1.20638,4.3085,1.11,-1.37,1.7632356621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 09:30:00,5.36416,-0.11712000000000002,5.365438435,4.12416,1.20288,4.296,1.24,-1.32,1.8110770276000001,5.44416,-0.13712000000000002,5.445886521,4.12416,1.20288,4.296,1.32,-1.34,1.8809572031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 10:00:00,5.42864,-0.09748000000000001,5.4295151349,4.08864,1.19252,4.259,1.34,-1.29,1.8600268815,5.47864,-0.14748,5.4806246542,4.08864,1.19252,4.259,1.3900000000000001,-1.34,1.9307252523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 10:30:00,5.43488,-0.09566000000000001,5.4357217966,4.09488,1.19434,4.2655,1.34,-1.29,1.8600268815,5.51488,-0.14566,5.5168032637,4.09488,1.19434,4.2655,1.42,-1.34,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 11:00:00,5.46952,0.047360000000000006,5.4697250388,3.89952,1.13736,4.062,1.57,-1.09,1.9112822921000001,5.61952,-0.10264000000000001,5.6204572768,3.89952,1.13736,4.062,1.72,-1.24,2.1203773249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
