Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-05-31 11:30:00,5.45784,-0.011880000000000002,5.4578529295,3.14784,0.91812,3.279,2.31,-0.93,2.4901807163000003,5.59784,-0.10188000000000001,5.598767025,3.14784,0.91812,3.279,2.45,-1.02,2.6538462653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 12:00:00,5.43704,0.66122,5.4770992186,2.26704,0.66122,2.3615,3.17,0.0,3.17,5.55704,-0.22878,5.5617473738,2.26704,0.66122,2.3615,3.29,-0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 12:30:00,5.5524000000000004,0.6307,5.5881059627,2.1624,0.6307,2.2525,3.39,0.0,3.39,5.7124,-0.25930000000000003,5.7182821065,2.1624,0.6307,2.2525,3.55,-0.89,3.6598633854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 13:00:00,5.56904,-0.17278000000000002,5.5717196134,2.45904,0.7172200000000001,2.5615,3.11,-0.89,3.2348415726,5.69904,-0.17278000000000002,5.7016585175,2.45904,0.7172200000000001,2.5615,3.24,-0.89,3.3600148809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 13:30:00,5.57016,0.03088,5.570245596,3.50016,1.02088,3.646,2.07,-0.99,2.2945587811,5.66016,-0.09912000000000001,5.6610278219,3.50016,1.02088,3.646,2.16,-1.12,2.4331050121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 14:00:00,5.4296,-0.0772,5.4301488009,4.0896,1.1928,4.26,1.34,-1.27,1.8462123388,5.4696,-0.1472,5.4715803933,4.0896,1.1928,4.26,1.38,-1.34,1.9235384062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 14:30:00,5.2808,-0.1106,5.281958065,3.9408000000000003,1.1494,4.105,1.34,-1.26,1.8393477105,5.3608,-0.1506,5.3629149723000005,3.9408000000000003,1.1494,4.105,1.42,-1.3,1.9252012882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 15:00:00,5.19864,-0.11748000000000001,5.1999672499,2.6486400000000003,0.7725200000000001,2.759,2.55,-0.89,2.7008517175,5.27864,-0.11748000000000001,5.2799471399,2.6486400000000003,0.7725200000000001,2.759,2.63,-0.89,2.7765085989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 15:30:00,5.15536,-0.15052000000000001,5.1575568829,2.53536,0.73948,2.641,2.62,-0.89,2.7670381277000002,5.21536,-0.15052000000000001,5.2175316195,2.53536,0.73948,2.641,2.68,-0.89,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 16:00:00,5.21088,-0.15766000000000002,5.2132645291,2.5108800000000002,0.7323400000000001,2.6155,2.7,-0.89,2.8429034454,5.33088,-0.15766000000000002,5.3332108762,2.5108800000000002,0.7323400000000001,2.6155,2.8200000000000003,-0.89,2.9571100757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 16:30:00,5.41376,-0.15682000000000001,5.4160308206,2.51376,0.73318,2.6185,2.9,-0.89,3.0334963326,5.50376,-0.15682000000000001,5.5059937023,2.51376,0.73318,2.6185,2.99,-0.89,3.119647416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 17:00:00,5.55504,-0.16228,5.5574098463,2.49504,0.72772,2.599,3.06,-0.89,3.1868009037,5.70504,-0.16228,5.7073475626,2.49504,0.72772,2.599,3.21,-0.89,3.3310959158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 17:30:00,5.79272,-0.16004000000000002,5.7949303533,2.50272,0.72996,2.607,3.29,-0.89,3.4082546853,5.90272,-0.16004000000000002,5.9048891776,2.50272,0.72996,2.607,3.4,-0.89,3.5145554484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 18:00:00,5.89264,-0.14548,5.8944355625,2.5526400000000002,0.7445200000000001,2.659,3.34,-0.89,3.4565445173000002,6.04264,-0.14548,6.0443910032,2.5526400000000002,0.7445200000000001,2.659,3.49,-0.89,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 18:30:00,6.05008,-0.11706000000000001,6.051212362,2.65008,0.7729400000000001,2.7605,3.4,-0.89,3.5145554484,6.23008,-0.11706000000000001,6.2311796516,2.65008,0.7729400000000001,2.7605,3.58,-0.89,3.688970046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 19:00:00,6.04128,-0.12546000000000002,6.0425825811,2.62128,0.7645400000000001,2.7305,3.42,-0.89,3.5339071861,6.20128,-0.12546000000000002,6.2025489800999996,2.62128,0.7645400000000001,2.7305,3.58,-0.89,3.688970046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 19:30:00,5.9667200000000005,-0.13554000000000002,5.9682592646,2.58672,0.75446,2.6945,3.38,-0.89,3.4952110094,6.07672,-0.13554000000000002,6.0782314081,2.58672,0.75446,2.6945,3.49,-0.89,3.6016940459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 20:00:00,5.81792,-0.12644,5.8192937888,2.61792,0.76356,2.727,3.2,-0.89,3.3214605221,5.94792,-0.12644,5.9492637696,2.61792,0.76356,2.727,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 20:30:00,5.79992,-0.12294000000000001,5.8012228237,2.6299200000000003,0.7670600000000001,2.7395,3.17,-0.89,3.2925673873,5.95992,-0.22294000000000003,5.9640882497,2.6299200000000003,0.7670600000000001,2.7395,3.33,-0.99,3.4740466318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 21:00:00,5.90128,-0.12546000000000002,5.9026134762,2.62128,0.7645400000000001,2.7305,3.2800000000000002,-0.89,3.398602654,5.99128,-0.29546,5.9985608816,2.62128,0.7645400000000001,2.7305,3.37,-1.06,3.5327751131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 21:30:00,5.84,-0.12,5.8412327466,2.64,0.77,2.75,3.2,-0.89,3.3214605221,5.96,-0.32,5.9685844218,2.64,0.77,2.75,3.32,-1.09,3.4943525867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 22:00:00,5.7624,-0.1193,5.7636348123,2.6424000000000003,0.7707,2.7525,3.12,-0.89,3.2444568112,5.8824000000000005,-0.2893,5.8895096782,2.6424000000000003,0.7707,2.7525,3.24,-1.06,3.4089881197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 22:30:00,5.68752,-0.12364000000000001,5.6888637354,2.62752,0.76636,2.737,3.06,-0.89,3.1868009037,5.86752,-0.29364,5.8748630112,2.62752,0.76636,2.737,3.24,-1.06,3.4089881197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 23:00:00,5.24048,-0.11986000000000001,5.2418505368,2.64048,0.77014,2.7505,2.6,-0.89,2.7481084404000002,5.32048,-0.33986000000000005,5.3313236865,2.64048,0.77014,2.7505,2.68,-1.11,2.9007757583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-05-31 23:30:00,4.8704,-0.15280000000000002,4.8727963224,2.6304,0.7672,2.74,2.24,-0.92,2.4215697388,4.9504,-0.3428,4.9622547295,2.6304,0.7672,2.74,2.32,-1.11,2.5718670261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 00:00:00,4.52408,-0.17756000000000002,4.5275630752,2.61408,0.7624400000000001,2.723,1.9100000000000001,-0.9400000000000001,2.1287789928,4.59408,-0.34756000000000004,4.6072083738,2.61408,0.7624400000000001,2.723,1.98,-1.11,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 00:30:00,4.13384,-0.26888,4.1425752377,2.64384,0.77112,2.754,1.49,-1.04,1.8170580618,4.22384,-0.33888,4.237412418,2.64384,0.77112,2.754,1.58,-1.11,1.9309324173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 01:00:00,4.15824,-0.24718,4.1655801337,2.95824,0.86282,3.0815,1.2,-1.11,1.6346559271,4.10824,-0.34718000000000004,4.1228836814,2.95824,0.86282,3.0815,1.15,-1.21,1.6693112352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 01:30:00,4.17744,-0.30408,4.1884925212,3.27744,0.9559200000000001,3.414,0.9,-1.26,1.5484185481,4.19744,-0.39408000000000004,4.2158986705,3.27744,0.9559200000000001,3.414,0.92,-1.35,1.6336768346000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 02:00:00,3.73664,-0.29348,3.7481474091,2.69664,0.7865200000000001,2.809,1.04,-1.08,1.4993331851,3.7866400000000002,-0.36348,3.8040452416,2.69664,0.7865200000000001,2.809,1.09,-1.15,1.5844872988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 02:30:00,3.7427200000000003,-0.34504,3.7585909062000002,2.62272,0.7649600000000001,2.732,1.12,-1.11,1.5768639763999999,3.76272,-0.35504,3.7794331850000003,2.62272,0.7649600000000001,2.732,1.1400000000000001,-1.12,1.5981239001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 03:00:00,3.6414400000000002,-0.33958000000000005,3.6572393755,2.6414400000000002,0.7704200000000001,2.7515,1.0,-1.11,1.4940214189,3.6814400000000003,-0.34958,3.6980003583,2.6414400000000002,0.7704200000000001,2.7515,1.04,-1.12,1.528397854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 03:30:00,3.55064,-0.33398000000000005,3.5663128088000002,2.66064,0.77602,2.7715,0.89,-1.11,1.422743828,3.55064,-0.34398,3.5672631877,2.66064,0.77602,2.7715,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 04:00:00,3.5372,-0.33790000000000003,3.5533027242,2.6471999999999998,0.7721,2.7575000000000003,0.89,-1.11,1.422743828,3.5372,-0.34790000000000004,3.5542676109,2.6471999999999998,0.7721,2.7575000000000003,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 04:30:00,3.54488,-0.33566,3.5607361388000003,2.65488,0.77434,2.7655000000000003,0.89,-1.11,1.422743828,3.54488,-0.36566000000000004,3.5636893032,2.65488,0.77434,2.7655000000000003,0.89,-1.1400000000000001,1.4462710673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 05:00:00,2.62704,-0.37378000000000006,2.6534978142,2.62704,0.76622,2.7365,0.0,-1.1400000000000001,1.1400000000000001,2.62704,-0.49378000000000005,2.6730428074,2.62704,0.76622,2.7365,0.0,-1.26,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 05:30:00,2.65056,-0.36692,2.6758360563,2.65056,0.7730800000000001,2.761,0.0,-1.1400000000000001,1.1400000000000001,2.65056,-0.48692,2.6949136164,2.65056,0.7730800000000001,2.761,0.0,-1.26,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 06:00:00,2.65488,-0.34566,2.6772875546,2.65488,0.77434,2.7655000000000003,0.0,-1.12,1.12,3.54488,-0.45566000000000006,3.5740453621,2.65488,0.77434,2.7655000000000003,0.89,-1.23,1.5182226451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 06:30:00,3.54728,-0.34496000000000004,3.5640135802,2.65728,0.7750400000000001,2.768,0.89,-1.12,1.4305593312,3.54728,-0.45496000000000003,3.5763366732,2.65728,0.7750400000000001,2.768,0.89,-1.23,1.5182226451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 07:00:00,3.5916,-0.3437,3.6080077952,2.6616,0.7763,2.7725,0.93,-1.12,1.455781577,3.6216,-0.4037,3.6440307696,2.6616,0.7763,2.7725,0.96,-1.18,1.5211837496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 07:30:00,3.96544,-0.34258000000000005,3.9802104781,2.6654400000000003,0.7774200000000001,2.7765,1.3,-1.12,1.7159254063,4.05544,-0.36258,4.0716161226,2.6654400000000003,0.7774200000000001,2.7765,1.3900000000000001,-1.1400000000000001,1.797692966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 08:00:00,4.2828800000000005,-0.30916000000000005,4.2940238705,2.64288,0.7708400000000001,2.753,1.6400000000000001,-1.08,1.9636700334000001,4.33288,-0.34916,4.3469255572,2.64288,0.7708400000000001,2.753,1.69,-1.12,2.0274368054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 08:30:00,4.68888,-0.14616,4.6911574691,2.61888,0.7638400000000001,2.7279999999999998,2.07,-0.91,2.2611943747,4.77888,-0.32616,4.7899973278,2.61888,0.7638400000000001,2.7279999999999998,2.16,-1.09,2.4194420844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 09:00:00,5.01392,-0.11594000000000002,5.0152602973,2.6539200000000003,0.7740600000000001,2.7645,2.36,-0.89,2.522241067,5.11392,-0.18594000000000002,5.117299234,2.6539200000000003,0.7740600000000001,2.7645,2.46,-0.96,2.6406817302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 09:30:00,5.22736,-0.11202000000000001,5.2285601316,2.66736,0.7779800000000001,2.7785,2.56,-0.89,2.7102951869,5.31736,-0.12202,5.3187598414,2.66736,0.7779800000000001,2.7785,2.65,-0.9,2.7986603938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 10:00:00,5.3944,-0.1158,5.3956427791,2.6544,0.7742,2.765,2.74,-0.89,2.8809199919,5.5344,-0.1258,5.5358295675,2.6544,0.7742,2.765,2.88,-0.9,3.0173498306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 10:30:00,5.44424,-0.06918,5.4446795177,2.81424,0.8208200000000001,2.9314999999999998,2.63,-0.89,2.7765085989,5.60424,-0.07918,5.6047993229,2.81424,0.8208200000000001,2.9314999999999998,2.79,-0.9,2.9315695455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 11:00:00,5.48112,0.026160000000000003,5.4811824272,3.14112,0.9161600000000001,3.2720000000000002,2.34,-0.89,2.5035374972,5.61112,-0.0038400000000000005,5.611121314,3.14112,0.9161600000000001,3.2720000000000002,2.47,-0.92,2.6357731314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 11:30:00,5.56368,-0.0022600000000000003,5.563680459,3.04368,0.8877400000000001,3.1705,2.52,-0.89,2.672545603,5.66368,-0.032260000000000004,5.6637718748,3.04368,0.8877400000000001,3.1705,2.62,-0.92,2.7768327281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 12:00:00,5.51136,-0.052520000000000004,5.5116102366,2.87136,0.8374800000000001,2.991,2.64,-0.89,2.7859827709,5.66136,-0.06252,5.6617052025,2.87136,0.8374800000000001,2.991,2.79,-0.9,2.9315695455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 12:30:00,5.5076,-0.1032,5.5085667827,2.6976,0.7868,2.81,2.81,-0.89,2.9475752747,5.6076,-0.11320000000000001,5.6087424616,2.6976,0.7868,2.81,2.91,-0.9,3.0459973736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 13:00:00,5.44712,0.78666,5.5036306426,2.69712,0.78666,2.8095,2.75,0.0,2.75,5.60712,-0.11334000000000001,5.6082653869,2.69712,0.78666,2.8095,2.91,-0.9,3.0459973736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 13:30:00,5.41616,-0.10362,5.4171511194,2.69616,0.7863800000000001,2.8085,2.7199999999999998,-0.89,2.86190496,5.56616,-0.11362000000000001,5.5673195211,2.69616,0.7863800000000001,2.8085,2.87,-0.9,3.0078065097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 14:00:00,5.37856,0.7870800000000001,5.4358442399,2.69856,0.7870800000000001,2.811,2.68,0.0,2.68,5.47856,-0.11292,5.4797235879,2.69856,0.7870800000000001,2.811,2.7800000000000002,-0.9,2.9220540721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 14:30:00,5.21032,0.78176,5.2686414947,2.68032,0.78176,2.792,2.5300000000000002,0.0,2.5300000000000002,5.37032,-0.11824000000000001,5.3716215057,2.68032,0.78176,2.792,2.69,-0.9,2.8365648239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 15:00:00,5.1916,0.7763,5.2493192178,2.6616,0.7763,2.7725,2.5300000000000002,0.0,2.5300000000000002,5.3516,-0.1237,5.353029446,2.6616,0.7763,2.7725,2.69,-0.9,2.8365648239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 15:30:00,5.18552,-0.10964000000000002,5.1866789567,2.67552,0.78036,2.787,2.51,-0.89,2.6631184728,5.31552,-0.11964000000000001,5.3168662387,2.67552,0.78036,2.787,2.64,-0.9,2.7891934318000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 16:00:00,5.24536,0.006980000000000001,5.2453646441,3.07536,0.8969800000000001,3.2035,2.17,-0.89,2.3454210709,5.36536,-0.00302,5.3653608499,3.07536,0.8969800000000001,3.2035,2.29,-0.9,2.4605080776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 16:30:00,5.412,0.006,5.4120033259,3.072,0.896,3.2,2.34,-0.89,2.5035374972,5.502,-0.004,5.502001454,3.072,0.896,3.2,2.43,-0.9,2.5913124088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 17:00:00,5.55128,0.032040000000000006,5.5513724609,3.16128,0.9220400000000001,3.293,2.39,-0.89,2.5503333115,5.64128,0.02204,5.641323054,3.16128,0.9220400000000001,3.293,2.48,-0.9,2.6382570004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 17:30:00,5.7034400000000005,0.02392,5.7034901595,3.1334400000000002,0.9139200000000001,3.2640000000000002,2.5700000000000003,-0.89,2.7197426349000002,5.81344,-0.026080000000000002,5.8134984992,3.1334400000000002,0.9139200000000001,3.2640000000000002,2.68,-0.9400000000000001,2.8400704217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 18:00:00,5.82696,0.013280000000000002,5.8269751329,3.09696,0.9032800000000001,3.226,2.73,-0.89,2.8714108031,5.97696,-0.016720000000000002,5.9769833863,3.09696,0.9032800000000001,3.226,2.88,-0.92,3.0233755969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 18:30:00,5.88336,0.020980000000000002,5.8833974071,3.12336,0.9109800000000001,3.2535,2.76,-0.89,2.8999482754,6.00336,-0.07902,6.0038800329,3.12336,0.9109800000000001,3.2535,2.88,-0.99,3.0454063768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 19:00:00,5.8482400000000005,0.025320000000000002,5.8482948113,3.13824,0.91532,3.269,2.71,-0.89,2.8524024961,6.01824,-0.07468000000000001,6.0187033321,3.13824,0.91532,3.269,2.88,-0.99,3.0454063768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 19:30:00,5.83336,0.020980000000000002,5.8333977276999995,3.12336,0.9109800000000001,3.2535,2.71,-0.89,2.8524024961,5.95336,-0.12902000000000002,5.9547578834,3.12336,0.9109800000000001,3.2535,2.83,-1.04,3.015045605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 20:00:00,5.78576,0.02168,5.7858006188,3.12576,0.91168,3.2560000000000002,2.66,-0.89,2.8049420671,5.88576,-0.17832,5.8884606477,3.12576,0.91168,3.2560000000000002,2.76,-1.09,2.9674399741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 20:30:00,5.6337600000000005,0.01818,5.6337893331,3.11376,0.9081800000000001,3.2435,2.52,-0.89,2.672545603,5.75376,-0.18182,5.7566320579,3.11376,0.9081800000000001,3.2435,2.64,-1.09,2.8561687625000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 21:00:00,5.65784,0.010620000000000001,5.6578499671,3.08784,0.9006200000000001,3.2165,2.5700000000000003,-0.89,2.7197426349000002,5.79784,-0.18938000000000002,5.8009321191000005,3.08784,0.9006200000000001,3.2165,2.71,-1.09,2.9209929818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 21:30:00,5.64992,-0.032940000000000004,5.6500160221,3.10992,0.9070600000000001,3.2395,2.54,-0.9400000000000001,2.7083574358,5.78992,-0.18294000000000002,5.7928093918,3.10992,0.9070600000000001,3.2395,2.68,-1.09,2.8931816396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 22:00:00,5.56048,0.010140000000000001,5.5604892456,3.12048,0.9101400000000001,3.2505,2.44,-0.9,2.6006922155,5.67048,-0.19986,5.674001009,3.12048,0.9101400000000001,3.2505,2.55,-1.11,2.7811148844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 22:30:00,5.51144,-0.039580000000000004,5.5115821186,3.12144,0.9104200000000001,3.2515,2.39,-0.9500000000000001,2.5718864672,5.64144,-0.19958,5.644969216,3.12144,0.9104200000000001,3.2515,2.52,-1.11,2.7536339626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 23:00:00,5.17248,-0.13636,5.1742770896,3.13248,0.9136400000000001,3.263,2.04,-1.05,2.2943626566,5.29248,-0.19636,5.2961213921,3.13248,0.9136400000000001,3.263,2.16,-1.11,2.4285180666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-01 23:30:00,4.83264,-0.18048,4.8360089330000005,3.15264,0.9195200000000001,3.284,1.6800000000000002,-1.1,2.0080836636,4.90264,-0.19048,4.9063389202,3.15264,0.9195200000000001,3.284,1.75,-1.11,2.0723416707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 00:00:00,4.4732,-0.1774,4.4767163189,3.1632,0.9226000000000001,3.295,1.31,-1.1,1.7105846954000001,4.5432,-0.2374,4.5493983119,3.1632,0.9226000000000001,3.295,1.38,-1.16,1.8027756377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 00:30:00,4.14512,-0.20684000000000002,4.1502774124,3.16512,0.9231600000000001,3.297,0.98,-1.13,1.495760676,4.23512,-0.37684,4.2518525139,3.16512,0.9231600000000001,3.297,1.07,-1.3,1.6837161281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 01:00:00,4.0532,-0.2074,4.0585028028,3.1632,0.9226000000000001,3.295,0.89,-1.13,1.438401891,4.0532,-0.3774,4.0707322437,3.1632,0.9226000000000001,3.295,0.89,-1.3,1.5754681844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 01:30:00,4.04456,-0.24992000000000003,4.0522741270000004,3.15456,0.9200800000000001,3.286,0.89,-1.17,1.4700340132,4.04456,-0.37992000000000004,4.0623644347,3.15456,0.9200800000000001,3.286,0.89,-1.3,1.5754681844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 02:00:00,3.1272,-0.2579,3.1378164781,3.1272,0.9121,3.2575,0.0,-1.17,1.17,4.0172,-0.4179,4.038878093,3.1272,0.9121,3.2575,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 02:30:00,3.89744,-0.27658000000000005,3.9072413606,2.85744,0.83342,2.9765,1.04,-1.11,1.5210851390000002,3.92744,-0.34658000000000005,3.9427024552,2.85744,0.83342,2.9765,1.07,-1.18,1.5928904545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 03:00:00,3.25008,-0.29206000000000004,3.2631762211,3.25008,0.9479400000000001,3.3855,0.0,-1.24,1.24,3.25008,-0.39206,3.2736418634,3.25008,0.9479400000000001,3.3855,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 03:30:00,3.16512,-0.31684,3.1809388866,3.16512,0.9231600000000001,3.297,0.0,-1.24,1.24,3.16512,-0.41684000000000004,3.1924505008,3.16512,0.9231600000000001,3.297,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 04:00:00,3.156,-0.2495,3.1658468456,3.156,0.9205000000000001,3.2875,0.0,-1.17,1.17,3.156,-0.41950000000000004,3.1837581959,3.156,0.9205000000000001,3.2875,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 04:30:00,3.16464,-0.33698,3.1825307304,3.16464,0.9230200000000001,3.2965,0.0,-1.26,1.26,3.16464,-0.41698,3.1919928963,3.16464,0.9230200000000001,3.2965,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 05:00:00,3.17952,-0.37264,3.2012822431,3.17952,0.9273600000000001,3.312,0.0,-1.3,1.3,3.17952,-0.41264,3.2061845237,3.17952,0.9273600000000001,3.312,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 05:30:00,3.14784,-0.38188000000000005,3.1709192673,3.14784,0.91812,3.279,0.0,-1.3,1.3,3.14784,-0.42188000000000003,3.1759847922,3.14784,0.91812,3.279,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 06:00:00,3.1536,-0.38020000000000004,3.1764358958,3.1536,0.9198000000000001,3.285,0.0,-1.3,1.3,3.1536,-0.4202,3.1814715149,3.1536,0.9198000000000001,3.285,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 06:30:00,3.18192,-0.40194,3.2072060504,3.18192,0.9280600000000001,3.3145,0.0,-1.33,1.33,3.18192,-0.41194000000000003,3.2084746298,3.18192,0.9280600000000001,3.3145,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 07:00:00,3.168,-0.406,3.1939098297,3.168,0.924,3.3,0.0,-1.33,1.33,3.168,-0.41600000000000004,3.1951963946,3.168,0.924,3.3,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 07:30:00,3.13584,-0.36538000000000004,3.1570548063,3.13584,0.9146200000000001,3.2665,0.0,-1.28,1.28,3.13584,-0.42538000000000004,3.1645601037,3.13584,0.9146200000000001,3.2665,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 08:00:00,4.05176,-0.28782,4.0619698977,3.16176,0.9221800000000001,3.2935,0.89,-1.21,1.5020652449,4.05176,-0.41782,4.0732459599,3.16176,0.9221800000000001,3.2935,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 08:30:00,4.22328,-0.22446000000000002,4.2292406233,3.17328,0.92554,3.3055,1.05,-1.15,1.5572411501999999,4.27328,-0.41446000000000005,4.2933319287,3.17328,0.92554,3.3055,1.1,-1.34,1.7336666346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 09:00:00,4.63328,-0.17446,4.6365633663,3.17328,0.92554,3.3055,1.46,-1.1,1.8280043764,4.68328,-0.26446000000000003,4.6907409489,3.17328,0.92554,3.3055,1.51,-1.19,1.9225503895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 09:30:00,5.04352,-0.14564000000000002,5.04562236,3.20352,0.9343600000000001,3.337,1.8399999999999999,-1.08,2.1335416565,5.13352,-0.18564000000000003,5.13687549,3.20352,0.9343600000000001,3.337,1.9300000000000002,-1.12,2.2314345162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 10:00:00,5.29152,-0.00914,5.2915278937,3.19152,0.93086,3.3245,2.1,-0.9400000000000001,2.3007824756,5.38152,-0.18914,5.3848427507,3.19152,0.93086,3.3245,2.19,-1.12,2.4597764126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 10:30:00,5.37392,0.031560000000000005,5.3740126721,3.19392,0.93156,3.327,2.18,-0.9,2.358474083,5.48392,-0.18844000000000002,5.487156659,3.19392,0.93156,3.327,2.29,-1.12,2.5492155656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 11:00:00,5.7204,0.0247,5.7204533256,3.1704,0.9247000000000001,3.3025,2.55,-0.9,2.7041634566,5.8104,-0.1053,5.8113540806,3.1704,0.9247000000000001,3.3025,2.64,-1.03,2.8338136848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 11:30:00,5.84608,0.023440000000000003,5.8461269914,3.16608,0.92344,3.298,2.68,-0.9,2.8270833026,5.98608,-0.08656000000000001,5.9867058054,3.16608,0.92344,3.298,2.8200000000000003,-1.01,2.9954131602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 12:00:00,6.02832,0.03576,6.0284260632,3.20832,0.93576,3.342,2.8200000000000003,-0.9,2.9601351321,6.22832,-0.07424,6.2287624453,3.20832,0.93576,3.342,3.02,-1.01,3.1844151739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 12:30:00,6.07808,0.026940000000000002,6.0781397031,3.17808,0.9269400000000001,3.3105,2.9,-0.9,3.0364452901,6.23808,-0.08306000000000001,6.2386329472,3.17808,0.9269400000000001,3.3105,3.06,-1.01,3.2223749006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 13:00:00,6.22536,0.03198,6.2254421409,3.19536,0.93198,3.3285,3.03,-0.9,3.1608384963,6.35536,-0.01802,6.3553855469,3.19536,0.93198,3.3285,3.16,-0.9500000000000001,3.2997121087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 13:30:00,6.2244,0.0317,6.2244807213,3.1944,0.9317000000000001,3.3275,3.03,-0.9,3.1608384963,6.3544,-0.1283,6.3556951036000005,3.1944,0.9317000000000001,3.3275,3.16,-1.06,3.3330466543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 14:00:00,6.1008,0.0044,6.1008015867,3.1008,0.9044000000000001,3.23,3.0,-0.9,3.1320919527,6.2908,-0.1056,6.2916862605,3.1008,0.9044000000000001,3.23,3.19,-1.01,3.3460723244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 14:30:00,5.96688,-0.13966,5.9685142079,2.6068800000000003,0.76034,2.7155,3.36,-0.9,3.4784479298,6.14688,-0.12966,6.1482473478,2.6068800000000003,0.76034,2.7155,3.54,-0.89,3.6501643799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 15:00:00,5.9176,-0.1482,5.9194554648,2.5776,0.7518,2.685,3.34,-0.9,3.4591328393,6.0176,-0.13820000000000002,6.0191867391,2.5776,0.7518,2.685,3.44,-0.89,3.5532661032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 15:30:00,5.8886400000000005,-0.14498000000000003,5.8904244541,2.58864,0.75502,2.6965,3.3,-0.9,3.4205262753,6.02864,-0.13498000000000002,6.0301508978,2.58864,0.75502,2.6965,3.44,-0.89,3.5532661032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 16:00:00,6.06968,-0.14176000000000002,6.0713352073,2.59968,0.75824,2.708,3.47,-0.9,3.5848151975,6.20968,-0.13176000000000002,6.2110777165,2.59968,0.75824,2.708,3.61,-0.89,3.718090908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 16:30:00,6.15328,-0.14946,6.1550948855,2.57328,0.7505400000000001,2.6805,3.58,-0.9,3.6913954001000002,6.3232800000000005,-0.13946,6.3248177088,2.57328,0.7505400000000001,2.6805,3.75,-0.89,3.8541665766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 17:00:00,6.3444,-0.1433,6.3460181413,2.5944000000000003,0.7567,2.7025,3.75,-0.9,3.8564880397,6.4944,-0.1333,6.4957678722,2.5944000000000003,0.7567,2.7025,3.9,-0.89,4.0002624914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 17:30:00,6.51152,-0.09164000000000001,6.5121648167,2.77152,0.8083600000000001,2.887,3.74,-0.9,3.8467648745,6.67152,-0.10164000000000001,6.6722941932,2.77152,0.8083600000000001,2.887,3.9,-0.91,4.0047596682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 18:00:00,6.40592,-0.034940000000000006,6.4060152864,2.96592,0.86506,3.0895,3.44,-0.9,3.5557840204,6.55592,-0.16494,6.5579945296,2.96592,0.86506,3.0895,3.59,-1.03,3.7348360071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 18:30:00,6.27736,-0.15702000000000002,6.2793235185,2.5473600000000003,0.7429800000000001,2.6535,3.73,-0.9,3.8370431324,6.36736,-0.15702000000000002,6.3692957735,2.5473600000000003,0.7429800000000001,2.6535,3.8200000000000003,-0.9,3.9245891505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 19:00:00,6.1212,-0.1384,6.1227644083,2.6112,0.7616,2.7199999999999998,3.51,-0.9,3.6235479851,6.2912,-0.16840000000000002,6.293453424,2.6112,0.7616,2.7199999999999998,3.68,-0.93,3.7956949298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 19:30:00,6.10296,-0.09622000000000001,6.1037184609,3.37296,0.9837800000000001,3.5135,2.73,-1.08,2.9358644383,6.19296,-0.28622000000000003,6.1995705859,3.37296,0.9837800000000001,3.5135,2.8200000000000003,-1.27,3.0927819192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 20:00:00,5.90384,-0.15138000000000001,5.9057804438,3.66384,1.06862,3.8165,2.24,-1.22,2.5506861821999998,6.05384,-0.29138000000000003,6.0608482121,3.66384,1.06862,3.8165,2.39,-1.3599999999999999,2.7498545416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 20:30:00,5.88272,-0.19004000000000001,5.8857888002,3.94272,1.14996,4.107,1.94,-1.34,2.3577955806,5.9827200000000005,-0.38004000000000004,5.994778478,3.94272,1.14996,4.107,2.04,-1.53,2.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 21:00:00,5.89664,-0.18598,5.8995721752,3.95664,1.15402,4.1215,1.94,-1.34,2.3577955806,5.99664,-0.40598,6.0103669647,3.95664,1.15402,4.1215,2.04,-1.56,2.5681121471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 21:30:00,5.88024,-0.23618000000000003,5.8849811767,3.99024,1.16382,4.1565,1.8900000000000001,-1.4,2.3520416663,5.98024,-0.39618000000000003,5.9933487342,3.99024,1.16382,4.1565,1.99,-1.56,2.5285766747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 22:00:00,5.80448,-0.17786000000000002,5.8072043403,3.98448,1.16214,4.1505,1.82,-1.34,2.2600884938,5.88448,-0.33786000000000005,5.8941712098,3.98448,1.16214,4.1505,1.9,-1.5,2.4207436874,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 22:30:00,5.55216,-0.19562000000000002,5.5556050841,3.99216,1.16438,4.1585,1.56,-1.3599999999999999,2.0695893312,5.68216,-0.37562,5.6945616732,3.99216,1.16438,4.1585,1.69,-1.54,2.28641641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 23:00:00,5.10048,-0.20486000000000001,5.1045924274,3.96048,1.15514,4.1255,1.1400000000000001,-1.3599999999999999,1.7745985462,5.20048,-0.40486000000000005,5.216215472,3.96048,1.15514,4.1255,1.24,-1.56,1.9927869931000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-02 23:30:00,4.84856,-0.27542,4.8563762468,3.9585600000000003,1.15458,4.1235,0.89,-1.43,1.6843396332,4.89856,-0.40542000000000006,4.9153082762,3.9585600000000003,1.15458,4.1235,0.9400000000000001,-1.56,1.8213182039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 00:00:00,3.97344,-0.31108,3.9855986,3.97344,1.15892,4.139,0.0,-1.47,1.47,3.97344,-0.40108000000000005,3.9936312549,3.97344,1.15892,4.139,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 00:30:00,3.99168,-0.38576000000000005,4.0102767984,3.99168,1.16424,4.158,0.0,-1.55,1.55,3.99168,-0.39576000000000006,4.0112510767,3.99168,1.16424,4.158,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 01:00:00,4.00992,-0.36044000000000004,4.0260868595,4.00992,1.16956,4.177,0.0,-1.53,1.53,4.00992,-0.39044,4.0288834433,4.00992,1.16956,4.177,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 01:30:00,3.56208,-0.33106,3.5774312921,3.56208,1.03894,3.7105,0.0,-1.37,1.37,3.56208,-0.41106000000000004,3.5857194885,3.56208,1.03894,3.7105,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 02:00:00,3.77136,-0.24002,3.7789900569,3.77136,1.09998,3.9285,0.0,-1.34,1.34,3.77136,-0.35002000000000005,3.7875678542,3.77136,1.09998,3.9285,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 02:30:00,3.95952,-0.18514000000000003,3.9638460427,3.95952,1.15486,4.1245,0.0,-1.34,1.34,3.95952,-0.23514000000000002,3.9664958653999998,3.95952,1.15486,4.1245,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 03:00:00,4.02192,-0.13694,4.0242506197,4.02192,1.17306,4.1895,0.0,-1.31,1.31,4.02192,-0.16694,4.0253831433,4.02192,1.17306,4.1895,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 03:30:00,3.99264,-0.14548,3.9952895515,3.99264,1.16452,4.159,0.0,-1.31,1.31,3.99264,-0.17548000000000002,3.9964943888,3.99264,1.16452,4.159,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 04:00:00,3.97584,-0.15038,3.9786829291,3.97584,1.15962,4.1415,0.0,-1.31,1.31,3.97584,-0.18038,3.9799297293,3.97584,1.15962,4.1415,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 04:30:00,3.96192,-0.15444000000000002,3.9649289779,3.96192,1.15556,4.127,0.0,-1.31,1.31,3.96192,-0.18444000000000002,3.9662108113,3.96192,1.15556,4.127,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 05:00:00,4.04112,-0.18134,4.0451866521,4.04112,1.17866,4.2095,0.0,-1.3599999999999999,1.3599999999999999,4.04112,-0.28134000000000003,4.0509015108,4.04112,1.17866,4.2095,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 05:30:00,3.13624,-0.24568,3.1458480574,4.02624,1.17432,4.194,-0.89,-1.42,1.6758579892,3.13624,-0.35568000000000005,3.1563443412,4.02624,1.17432,4.194,-0.89,-1.53,1.7700282484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 06:00:00,4.02096,-0.24722000000000002,4.028552724,4.02096,1.17278,4.1885,0.0,-1.42,1.42,4.02096,-0.35722000000000004,4.0367964341,4.02096,1.17278,4.1885,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 06:30:00,4.00896,-0.18072000000000002,4.0130312732,4.00896,1.16928,4.176,0.0,-1.35,1.35,4.00896,-0.30072000000000004,4.0202229789,4.00896,1.16928,4.176,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 07:00:00,4.8845600000000005,-0.10492000000000001,4.8856867071,3.99456,1.1650800000000001,4.161,0.89,-1.27,1.5508062419000002,4.90456,-0.18492000000000003,4.9080448449,3.99456,1.1650800000000001,4.161,0.91,-1.35,1.6280663377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 07:30:00,5.06312,-0.03534,5.0632433331,3.9931200000000002,1.16466,4.1595,1.07,-1.2,1.6077624203,5.23312,-0.18534,5.2364010398,3.9931200000000002,1.16466,4.1595,1.24,-1.35,1.833057555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 08:00:00,5.18816,0.02738,5.1882322471,3.96816,1.15738,4.1335,1.22,-1.13,1.6629191201,5.28816,-0.14262000000000002,5.2900828585,3.96816,1.15738,4.1335,1.32,-1.3,1.8526737435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 08:30:00,5.16944,0.041920000000000006,5.1696099659,3.94944,1.15192,4.114,1.22,-1.11,1.649393828,5.28944,-0.018080000000000002,5.2894708998,3.94944,1.15192,4.114,1.34,-1.17,1.7789041571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 09:00:00,5.18552,0.10786000000000001,5.186641635,3.9355200000000004,1.14786,4.0995,1.25,-1.04,1.6260688792,5.27552,0.027860000000000003,5.2755935638,3.9355200000000004,1.14786,4.0995,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 09:30:00,5.22384,0.15862,5.2262476644,3.90384,1.13862,4.0665,1.32,-0.98,1.6440194646,5.31384,0.01862,5.3138726227,3.90384,1.13862,4.0665,1.4100000000000001,-1.12,1.8006943105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 10:00:00,5.30232,0.22526000000000002,5.307102736,3.8923200000000002,1.13526,4.0545,1.4100000000000001,-0.91,1.6781537474000001,5.4423200000000005,0.08526,5.4429878054,3.8923200000000002,1.13526,4.0545,1.55,-1.05,1.8721645227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 10:30:00,5.40048,0.21014000000000002,5.4045668698,3.8404800000000003,1.12014,4.0005,1.56,-0.91,1.8060177186000002,5.52048,0.12014000000000001,5.5217871247,3.8404800000000003,1.12014,4.0005,1.6800000000000002,-1.0,1.9550959056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 11:00:00,5.40384,0.21112000000000003,5.4079624999,3.84384,1.12112,4.004,1.56,-0.91,1.8060177186000002,5.55384,0.051120000000000006,5.5540752606,3.84384,1.12112,4.004,1.71,-1.07,2.0171762442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 11:30:00,5.32416,0.13538,5.3258809084,3.58416,1.04538,3.7335000000000003,1.74,-0.91,1.9635936443,5.46416,0.08538000000000001,5.4648270101,3.58416,1.04538,3.7335000000000003,1.88,-0.96,2.1109239683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 12:00:00,5.34592,0.09756000000000001,5.3468101332,3.38592,0.9875600000000001,3.527,1.96,-0.89,2.1526030753,5.47592,0.09756000000000001,5.4767890045,3.38592,0.9875600000000001,3.527,2.09,-0.89,2.2716073604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 12:30:00,5.30576,0.17418,5.3086182618,3.78576,1.10418,3.9435000000000002,1.52,-0.93,1.7819371482,5.42576,0.09418000000000001,5.4265773237,3.78576,1.10418,3.9435000000000002,1.6400000000000001,-1.01,1.9260581507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 13:00:00,5.3064,0.1802,5.3094588236,4.0464,1.1802,4.215,1.26,-1.0,1.6086018774,5.4064,0.0702,5.4068557406,4.0464,1.1802,4.215,1.3599999999999999,-1.11,1.7554771431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 13:30:00,5.34456,0.09258000000000001,5.3453617885,4.05456,1.18258,4.2235,1.29,-1.09,1.6888457597,5.41456,0.07258,5.415046431,4.05456,1.18258,4.2235,1.3599999999999999,-1.11,1.7554771431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 14:00:00,5.42776,0.15518,5.4299778499,4.09776,1.1951800000000001,4.2685,1.33,-1.04,1.6883423823,5.56776,0.08518,5.5684115374,4.09776,1.1951800000000001,4.2685,1.47,-1.11,1.842009772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 14:30:00,5.2276,0.0893,5.2283626739,4.0776,1.1893,4.2475,1.15,-1.1,1.5913830463,5.3476,0.059300000000000005,5.3479287813,4.0776,1.1893,4.2475,1.27,-1.13,1.6999411755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 15:00:00,5.1476,0.1218,5.1490407845,4.0176,1.1718,4.185,1.13,-1.05,1.5425303887,5.2876,0.041800000000000004,5.2877652179,4.0176,1.1718,4.185,1.27,-1.13,1.6999411755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 15:30:00,5.13608,0.10094,5.1370717972,3.9460800000000003,1.15094,4.1105,1.19,-1.05,1.5870097668,5.27608,0.040940000000000004,5.2762388356,3.9460800000000003,1.15094,4.1105,1.33,-1.11,1.7323394587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 16:00:00,5.34944,0.16192,5.3518899839,3.94944,1.15192,4.114,1.4,-0.99,1.7146719803,5.47944,0.041920000000000006,5.4796003504,3.94944,1.15192,4.114,1.53,-1.11,1.8902380802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 16:30:00,5.698,0.21150000000000002,5.7019239078,3.948,1.1515,4.1125,1.75,-0.9400000000000001,1.9864792977,5.828,0.0415,5.8281477546,3.948,1.1515,4.1125,1.88,-1.11,2.1832315498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 17:00:00,6.00984,0.19662000000000002,6.0130554837,3.99984,1.16662,4.1665,2.01,-0.97,2.2318154046,6.14984,0.056620000000000004,6.1501006374,3.99984,1.16662,4.1665,2.15,-1.11,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 17:30:00,6.24656,0.19858,6.2497156615,4.00656,1.16858,4.1735,2.24,-0.97,2.4410038918,6.40656,0.05858000000000001,6.4068278149,4.00656,1.16858,4.1735,2.4,-1.11,2.6442579299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 18:00:00,6.44704,0.18872000000000003,6.4498015473,4.00704,1.16872,4.174,2.44,-0.98,2.6294486114,6.60704,0.05872,6.6073009315,4.00704,1.16872,4.174,2.6,-1.11,2.8270302439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 18:30:00,6.64224,0.23232000000000003,6.6463015881,3.88224,1.13232,4.044,2.76,-0.9,2.9030328968,6.84224,0.022320000000000003,6.8422764048,3.88224,1.13232,4.044,2.96,-1.11,3.1612813858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 19:00:00,6.61104,0.20072,6.6140863617,3.91104,1.14072,4.074,2.7,-0.9400000000000001,2.8589508565,6.82104,0.030720000000000004,6.8211091767,3.91104,1.14072,4.074,2.91,-1.11,3.1145144084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 19:30:00,6.47304,0.11672,6.4740922452,3.86304,1.12672,4.024,2.61,-1.01,2.7986067962,6.63304,0.016720000000000002,6.6330610731,3.86304,1.12672,4.024,2.77,-1.11,2.9841246623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 20:00:00,6.23736,0.057980000000000004,6.2376294736,3.86736,1.12798,4.0285,2.37,-1.07,2.6003461308,6.41736,-0.012020000000000001,6.417371257,3.86736,1.12798,4.0285,2.55,-1.1400000000000001,2.7932239438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 20:30:00,6.18432,0.056260000000000004,6.184575899,3.48432,1.01626,3.6295,2.7,-0.96,2.8655889447,6.36432,-0.09374,6.3650103103,3.48432,1.01626,3.6295,2.88,-1.11,3.0865028754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 21:00:00,6.17848,0.011640000000000001,6.1784909646,3.70848,1.08164,3.863,2.47,-1.07,2.6918023702,6.33848,-0.08836000000000001,6.3390958504,3.70848,1.08164,3.863,2.63,-1.17,2.8785065572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 21:30:00,6.11544,-0.015080000000000001,6.1154585928,3.92544,1.14492,4.089,2.19,-1.16,2.478245347,6.29544,-0.19508,6.2984617963,3.92544,1.14492,4.089,2.37,-1.34,2.722590678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 22:00:00,5.96176,-0.010320000000000001,5.9617689321,3.94176,1.14968,4.106,2.02,-1.16,2.3293775993,6.09176,-0.19032000000000002,6.0947322829,3.94176,1.14968,4.106,2.15,-1.34,2.5333969290000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 22:30:00,5.8276,-0.0257,5.8276566689,3.9576000000000002,1.1543,4.1225,1.87,-1.18,2.2111761576,5.9876000000000005,-0.1857,5.9904789667,3.9576000000000002,1.1543,4.1225,2.03,-1.34,2.4323856602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 23:00:00,5.33488,-0.09066,5.3356502743,3.97488,1.15934,4.1405,1.3599999999999999,-1.25,1.8471870506,5.50488,-0.18066000000000002,5.5078436661,3.97488,1.15934,4.1405,1.53,-1.34,2.033838735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-03 23:30:00,4.94064,-0.13898000000000002,4.9425943643,3.98064,1.16102,4.1465,0.96,-1.3,1.6160445538000001,5.01064,-0.20898000000000003,5.0149960967,3.98064,1.16102,4.1465,1.03,-1.37,1.7140011669000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 00:00:00,4.87592,-0.13744,4.8778566605,3.98592,1.16256,4.152,0.89,-1.3,1.5754681844,4.87592,-0.17744000000000001,4.8791475485,3.98592,1.16256,4.152,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 00:30:00,3.96432,-0.17374,3.9681253319,3.96432,1.15626,4.1295,0.0,-1.33,1.33,3.96432,-0.18374000000000001,3.9685757458,3.96432,1.15626,4.1295,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 01:00:00,3.9672,-0.1729,3.9709659089000002,3.9672,1.1571,4.1325,0.0,-1.33,1.33,3.9672,-0.1829,3.9714138855,3.9672,1.1571,4.1325,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 01:30:00,3.984,-0.168,3.9875405954,3.984,1.162,4.15,0.0,-1.33,1.33,3.984,-0.198,3.9889171463,3.984,1.162,4.15,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 02:00:00,3.98928,-0.16646000000000002,3.9927514135,3.98928,1.16354,4.1555,0.0,-1.33,1.33,3.98928,-0.19646000000000002,3.9941146015,3.98928,1.16354,4.1555,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 02:30:00,3.9931200000000002,-0.16534000000000001,3.9965415862,3.9931200000000002,1.16466,4.1595,0.0,-1.33,1.33,3.9931200000000002,-0.19534,3.9978950774,3.9931200000000002,1.16466,4.1595,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 03:00:00,3.9816000000000003,-0.16870000000000002,3.9851722987000002,3.9816000000000003,1.1613,4.1475,0.0,-1.33,1.33,3.9816000000000003,-0.19870000000000002,3.986554935,3.9816000000000003,1.1613,4.1475,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 03:30:00,4.0128,-0.15960000000000002,4.0159726095,4.0128,1.1703999999999999,4.18,0.0,-1.33,1.33,4.0128,-0.18960000000000002,4.0172766895,4.0128,1.1703999999999999,4.18,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 04:00:00,3.996,-0.1645,3.9993844839,3.996,1.1655,4.1625,0.0,-1.33,1.33,3.996,-0.1945,4.0007307145,3.996,1.1655,4.1625,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 04:30:00,3.96672,-0.17304000000000003,3.9704924632000003,3.96672,1.15696,4.132,0.0,-1.33,1.33,3.96672,-0.20304000000000003,3.97191299,3.96672,1.15696,4.132,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 05:00:00,3.9753600000000002,-0.17052,3.9790154812000003,3.9753600000000002,1.15948,4.141,0.0,-1.33,1.33,3.9753600000000002,-0.28052000000000005,3.9852451117000003,3.9753600000000002,1.15948,4.141,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 05:30:00,3.9888,-0.1966,3.9936420721,3.9888,1.1634,4.155,0.0,-1.3599999999999999,1.3599999999999999,3.9888,-0.3266,4.002148548,3.9888,1.1634,4.155,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 06:00:00,3.9710400000000003,-0.20178000000000001,3.9761632072,3.9710400000000003,1.15822,4.1365,0.0,-1.3599999999999999,1.3599999999999999,3.9710400000000003,-0.33178,3.9848759893,3.9710400000000003,1.15822,4.1365,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 06:30:00,3.7992,-0.2119,3.805104762,3.7992,1.1081,3.9575,0.0,-1.32,1.32,3.7992,-0.2519,3.8075417595000003,3.7992,1.1081,3.9575,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 07:00:00,4.94072,-0.13854000000000002,4.9426619801000005,4.05072,1.18146,4.2195,0.89,-1.32,1.5920113065,4.9507200000000005,-0.19854000000000002,4.954699451,4.05072,1.18146,4.2195,0.9,-1.38,1.6475436261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 07:30:00,5.1644,-0.1433,5.1663877371,4.0344,1.1767,4.2025,1.13,-1.32,1.7376133057,5.2644,-0.1733,5.267251679,4.0344,1.1767,4.2025,1.23,-1.35,1.8263077506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 08:00:00,5.41544,0.01242,5.4154542423,3.98544,1.16242,4.1515,1.43,-1.15,1.8350476833,5.50544,-0.16758,5.507989892,3.98544,1.16242,4.1515,1.52,-1.33,2.0197277044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 08:30:00,5.38088,0.022340000000000002,5.3809263747,3.95088,1.15234,4.1155,1.43,-1.13,1.8225805881000001,5.47088,-0.17766,5.4737638833,3.95088,1.15234,4.1155,1.52,-1.33,2.0197277044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 09:00:00,5.27032,0.00676,5.2703243354,3.76032,1.09676,3.917,1.51,-1.09,1.862310393,5.34032,-0.14324,5.3422406722,3.76032,1.09676,3.917,1.58,-1.24,2.0084820139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 09:30:00,5.12432,0.013760000000000001,5.1243384744,3.78432,1.10376,3.942,1.34,-1.09,1.7273389939000001,5.19432,-0.026240000000000003,5.1943862775,3.78432,1.10376,3.942,1.4100000000000001,-1.13,1.8069311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 10:00:00,5.05928,0.03604,5.0594083646,3.9292800000000003,1.14604,4.093,1.13,-1.11,1.5839823230999999,5.12928,0.016040000000000002,5.1293050796,3.9292800000000003,1.14604,4.093,1.2,-1.13,1.6483021568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 10:30:00,5.15112,0.03366,5.1512299745,3.92112,1.1436600000000001,4.0845,1.23,-1.11,1.6568041526,5.20112,-0.00634,5.2011238641,3.92112,1.1436600000000001,4.0845,1.28,-1.15,1.7207265907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 11:00:00,5.21,0.0475,5.2102165262,3.9,1.1375,4.0625,1.31,-1.09,1.7041713529,5.25,0.0275,5.2500720233,3.9,1.1375,4.0625,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 11:30:00,5.18936,0.01148,5.1893726981,3.87936,1.13148,4.041,1.31,-1.12,1.7235138526,5.22936,0.021480000000000003,5.2294041152,3.87936,1.13148,4.041,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
