Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-04 12:00:00,5.16872,0.0054600000000000004,5.1687228838,3.85872,1.12546,4.0195,1.31,-1.12,1.7235138526,5.20872,0.015460000000000002,5.2087429434,3.85872,1.12546,4.0195,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 12:30:00,5.18104,0.00322,5.1810410006,3.8510400000000002,1.12322,4.0115,1.33,-1.12,1.7387639288,5.23104,0.01322,5.2310567049,3.8510400000000002,1.12322,4.0115,1.38,-1.11,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 13:00:00,5.13056,0.05308,5.1308345715,3.85056,1.12308,4.011,1.28,-1.07,1.6683225108,5.20056,0.013080000000000001,5.2005764488,3.85056,1.12308,4.011,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 13:30:00,5.20792,0.031060000000000004,5.20801262,3.87792,1.13106,4.0395,1.33,-1.1,1.7259490143,5.25792,0.021060000000000002,5.2579621765,3.87792,1.13106,4.0395,1.38,-1.11,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 14:00:00,5.18496,0.027280000000000002,5.1850317646,3.86496,1.12728,4.026,1.32,-1.1,1.7182549287,5.21496,0.01728,5.2149886289,3.86496,1.12728,4.026,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 14:30:00,4.9632000000000005,0.0426,4.9633828182,3.6432,1.0626,3.795,1.32,-1.02,1.6681726529,5.0432,-0.0274,5.0432744324,3.6432,1.0626,3.795,1.4,-1.09,1.7742885898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 15:00:00,5.24968,0.025740000000000002,5.2497431032,3.85968,1.12574,4.0205,1.3900000000000001,-1.1,1.7725969649,5.39968,-0.004260000000000001,5.3996816804,3.85968,1.12574,4.0205,1.54,-1.13,1.9101047092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 15:30:00,5.33352,0.026860000000000002,5.333587634,3.8635200000000003,1.12686,4.0245,1.47,-1.1,1.8360010893,5.46352,-0.0031400000000000004,5.4635209023,3.8635200000000003,1.12686,4.0245,1.6,-1.13,1.9588006535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 16:00:00,5.73448,0.044640000000000006,5.7346537472,3.92448,1.14464,4.088,1.81,-1.1,2.1180415482,5.83448,0.014640000000000002,5.8344983675,3.92448,1.14464,4.088,1.9100000000000001,-1.13,2.2192341021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 16:30:00,6.1008,0.0694,6.1011947191,3.9408000000000003,1.1494,4.105,2.16,-1.08,2.4149534157,6.2308,0.0194,6.2308302015,3.9408000000000003,1.1494,4.105,2.29,-1.13,2.5536248746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 17:00:00,6.4764,0.08270000000000001,6.4769279948000005,3.9864,1.1627,4.1525,2.49,-1.08,2.7141296948,6.6664,0.0327,6.6664801995000005,3.9864,1.1627,4.1525,2.68,-1.13,2.9084875795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 17:30:00,6.9844800000000005,0.18464000000000003,6.9869201226,3.92448,1.14464,4.088,3.06,-0.96,3.2070547236,7.18448,0.014640000000000002,7.1844949161,3.92448,1.14464,4.088,3.26,-1.13,3.4502898429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 18:00:00,7.09272,0.12996000000000002,7.0939105295000005,3.94272,1.14996,4.107,3.15,-1.02,3.311027031,7.29272,0.019960000000000002,7.292747315,3.94272,1.14996,4.107,3.35,-1.13,3.5354490521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 18:30:00,7.01232,0.15526,7.0140385977,3.8923200000000002,1.13526,4.0545,3.12,-0.98,3.270290507,7.18232,0.005260000000000001,7.1823219261,3.8923200000000002,1.13526,4.0545,3.29,-1.13,3.4786491631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 19:00:00,6.86216,0.12688000000000002,6.863332893,3.93216,1.14688,4.096,2.93,-1.02,3.1024667605,7.07216,0.006880000000000001,7.0721633465,3.93216,1.14688,4.096,3.14,-1.1400000000000001,3.3405388787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 19:30:00,6.6616800000000005,0.046740000000000004,6.6618439677,3.93168,1.14674,4.0955,2.73,-1.1,2.9432804827,6.84168,-0.09326000000000001,6.8423155912,3.93168,1.14674,4.0955,2.91,-1.24,3.1631787809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 20:00:00,6.27656,0.02858,6.2766250685,3.76656,1.0985800000000001,3.9235,2.51,-1.07,2.7285527299,6.44656,-0.16142,6.4485806384,3.76656,1.0985800000000001,3.9235,2.68,-1.26,2.961418579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 20:30:00,6.13472,0.015960000000000002,6.1347407606,3.41472,0.9959600000000001,3.557,2.7199999999999998,-0.98,2.8911589372,6.31472,-0.11404,6.3157496625,3.41472,0.9959600000000001,3.557,2.9,-1.11,3.1051731031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 21:00:00,6.0576,0.009300000000000001,6.057607139,3.8376,1.1193,3.9975,2.22,-1.11,2.482035455,6.2376,-0.14070000000000002,6.2391866657,3.8376,1.1193,3.9975,2.4,-1.26,2.7106456795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 21:30:00,5.98888,-0.02366,5.9889267361,3.99888,1.16634,4.1655,1.99,-1.19,2.3186634081,6.10888,-0.17366,6.1113478587,3.99888,1.16634,4.1655,2.11,-1.34,2.4995399577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 22:00:00,5.8796,-0.0522,5.8798317153,3.9696,1.1578,4.135,1.9100000000000001,-1.21,2.2610174701,5.9796,-0.1822,5.9823751972,3.9696,1.1578,4.135,2.01,-1.34,2.4157193546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 22:30:00,5.68368,0.017740000000000002,5.6837076851,4.00368,1.16774,4.1705,1.6800000000000002,-1.15,2.0359027482,5.83368,-0.17226000000000002,5.8362227382,4.00368,1.16774,4.1705,1.83,-1.34,2.2681490251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 23:00:00,5.25552,-0.07464000000000001,5.2560499998,3.99552,1.16536,4.162,1.26,-1.24,1.7678235206,5.35552,-0.17464000000000002,5.3583666914,3.99552,1.16536,4.162,1.3599999999999999,-1.34,1.9092406868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-04 23:30:00,4.85984,-0.17088,4.8628432835,3.9398400000000002,1.14912,4.104,0.92,-1.32,1.6089748289,4.95984,-0.19088000000000002,4.9635116601,3.9398400000000002,1.14912,4.104,1.02,-1.34,1.6840427548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 00:00:00,3.9710400000000003,-0.16178,3.9743340889,3.9710400000000003,1.15822,4.1365,0.0,-1.32,1.32,3.9710400000000003,-0.18178000000000002,3.9751984416,3.9710400000000003,1.15822,4.1365,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 00:30:00,3.95616,-0.18612,3.9605356456000003,3.95616,1.15388,4.121,0.0,-1.34,1.34,3.95616,-0.22612000000000002,3.9626168374,3.95616,1.15388,4.121,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 01:00:00,3.96816,-0.18262,3.9723599849,3.96816,1.15738,4.1335,0.0,-1.34,1.34,3.96816,-0.29262000000000005,3.9789345622,3.96816,1.15738,4.1335,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 01:30:00,3.9696,-0.1822,3.9737791836,3.9696,1.1578,4.135,0.0,-1.34,1.34,3.9696,-0.3522,3.9851937218,3.9696,1.1578,4.135,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 02:00:00,3.95472,-0.18654,3.9591170038000003,3.95472,1.15346,4.1195,0.0,-1.34,1.34,3.95472,-0.25654000000000005,3.9630320526,3.95472,1.15346,4.1195,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 02:30:00,3.98832,-0.17674,3.9922341427,3.98832,1.16326,4.1545,0.0,-1.34,1.34,3.98832,-0.22674000000000002,3.9947599990000002,3.98832,1.16326,4.1545,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 03:00:00,3.96432,-0.18374000000000001,3.9685757458,3.96432,1.15626,4.1295,0.0,-1.34,1.34,3.96432,-0.23374000000000003,3.9712047857,3.96432,1.15626,4.1295,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 03:30:00,3.98688,-0.17716,3.9908141776,3.98688,1.16284,4.153,0.0,-1.34,1.34,3.98688,-0.22716000000000003,3.9933461909,3.98688,1.16284,4.153,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 04:00:00,3.97776,-0.17982,3.9818224282,3.97776,1.16018,4.1435,0.0,-1.34,1.34,3.97776,-0.17982,3.9818224282,3.97776,1.16018,4.1435,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 04:30:00,3.68352,-0.16564,3.6872423571,3.68352,1.07436,3.8369999999999997,0.0,-1.24,1.24,3.68352,-0.26564000000000004,3.6930859995,3.68352,1.07436,3.8369999999999997,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 05:00:00,3.99072,-0.20604000000000003,3.9960353602,3.99072,1.16396,4.157,0.0,-1.37,1.37,3.99072,-0.34604,4.0056946713,3.99072,1.16396,4.157,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 05:30:00,4.00944,-0.24058000000000002,4.0166513229,4.00944,1.1694200000000001,4.1765,0.0,-1.4100000000000001,1.4100000000000001,4.00944,-0.37058,4.0265293554,4.00944,1.1694200000000001,4.1765,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 06:00:00,3.9763200000000003,-0.20024000000000003,3.9813586626,3.9763200000000003,1.15976,4.142,0.0,-1.3599999999999999,1.3599999999999999,3.9763200000000003,-0.34024000000000004,3.9908500348000002,3.9763200000000003,1.15976,4.142,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 06:30:00,4.00608,-0.17156000000000002,4.0097518377,4.00608,1.16844,4.173,0.0,-1.34,1.34,4.00608,-0.28156000000000003,4.0159622757,4.00608,1.16844,4.173,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 07:00:00,4.92112,-0.12884,4.9228062932,3.98112,1.16116,4.147,0.9400000000000001,-1.29,1.5961516219,4.96112,-0.18884,4.9647127007,3.98112,1.16116,4.147,0.98,-1.35,1.6682026256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 07:30:00,5.27424,-0.06918,5.274693683,3.77424,1.10082,3.9314999999999998,1.5,-1.17,1.9023406635,5.38424,-0.15918000000000002,5.3865924897,3.77424,1.10082,3.9314999999999998,1.6099999999999999,-1.26,2.0444314613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 08:00:00,5.41552,0.04286,5.4156896006,3.57552,1.04286,3.7245,1.8399999999999999,-1.0,2.094182418,5.56552,-0.07714,5.5660545676,3.57552,1.04286,3.7245,1.99,-1.12,2.2835279722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 08:30:00,5.31936,0.04648,5.3195630648,3.9993600000000002,1.16648,4.166,1.32,-1.12,1.7311268007,5.38936,-0.09352,5.3901713516,3.9993600000000002,1.16648,4.166,1.3900000000000001,-1.26,1.8760863520000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 09:00:00,5.3096,0.0378,5.3097345508,3.9696,1.1578,4.135,1.34,-1.12,1.7464249197,5.4696,0.0078000000000000005,5.4696055616,3.9696,1.1578,4.135,1.5,-1.15,1.8901058171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 09:30:00,5.42864,0.037520000000000005,5.428769658,3.96864,1.15752,4.134,1.46,-1.12,1.8401086924,5.53864,0.037520000000000005,5.538767083,3.96864,1.15752,4.134,1.57,-1.12,1.9285486771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 10:00:00,5.4936,0.0673,5.4940122179,3.9336,1.1473,4.0975,1.56,-1.08,1.8973665961,5.6036,0.0273,5.6036665006,3.9336,1.1473,4.0975,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 10:30:00,5.50152,0.09086000000000001,5.5022702451,3.9115200000000003,1.14086,4.0745,1.5899999999999999,-1.05,1.905413341,5.67152,0.02086,5.6715583617,3.9115200000000003,1.14086,4.0745,1.76,-1.12,2.0861447697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 11:00:00,5.47536,0.09198,5.4761325267,3.91536,1.14198,4.0785,1.56,-1.05,1.8804520733,5.58536,0.021980000000000003,5.5854032486000005,3.91536,1.14198,4.0785,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 11:30:00,5.44416,0.05288,5.4444168099,3.88416,1.13288,4.046,1.56,-1.08,1.8973665961,5.55416,0.01288,5.5541749342,3.88416,1.13288,4.046,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 12:00:00,5.42208,0.07644000000000001,5.4226187954,3.86208,1.12644,4.023,1.56,-1.05,1.8804520733,5.53208,0.00644,5.5320837485,3.86208,1.12644,4.023,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 12:30:00,5.40184,0.10262,5.40281466,3.71184,1.08262,3.8665000000000003,1.69,-0.98,1.9535864455,5.52184,-0.037380000000000004,5.5219665202,3.71184,1.08262,3.8665000000000003,1.81,-1.12,2.1284971223999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 13:00:00,5.35608,0.06344000000000001,5.3564556938,3.88608,1.13344,4.048,1.47,-1.07,1.8181859090999999,5.45608,0.01344,5.4560965534,3.88608,1.13344,4.048,1.57,-1.12,1.9285486771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 13:30:00,5.29784,0.04562,5.2980364146,3.92784,1.14562,4.0915,1.37,-1.1,1.7569575977,5.40784,0.02562,5.4079006879,3.92784,1.14562,4.0915,1.48,-1.12,1.8560172413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 14:00:00,5.21712,0.06666000000000001,5.2175458455,3.89712,1.13666,4.0595,1.32,-1.07,1.6992056968,5.28712,0.01666,5.2871462482,3.89712,1.13666,4.0595,1.3900000000000001,-1.12,1.7850770292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 14:30:00,5.16888,0.061340000000000006,5.1692439534,3.87888,1.13134,4.0405,1.29,-1.07,1.6760071599000002,5.21888,0.011340000000000001,5.2188923202,3.87888,1.13134,4.0405,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 15:00:00,5.06344,0.07142000000000001,5.0639436658,3.91344,1.14142,4.0765,1.15,-1.07,1.5707959766,5.23344,0.02142,5.2334838349,3.91344,1.14142,4.0765,1.32,-1.12,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 15:30:00,5.06848,0.016640000000000002,5.0685073148,3.82848,1.11664,3.988,1.24,-1.1,1.65758861,5.18848,-0.00336,5.1884810879,3.82848,1.11664,3.988,1.3599999999999999,-1.12,1.7618172436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 16:00:00,5.32992,0.11706000000000001,5.3312053281,3.82992,1.11706,3.9895,1.5,-1.0,1.8027756377,5.43992,-0.0029400000000000003,5.4399207945,3.82992,1.11706,3.9895,1.6099999999999999,-1.12,1.9612496017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 16:30:00,5.6496,0.1428,5.6514044272,3.8496,1.1228,4.01,1.8,-0.98,2.0494877409,5.8096,0.0028,5.8096006747,3.8496,1.1228,4.01,1.96,-1.12,2.2574321695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 17:00:00,6.04072,0.18896000000000002,6.04367471,3.87072,1.12896,4.032,2.17,-0.9400000000000001,2.3648467181,6.2007200000000005,0.008960000000000001,6.2007264736,3.87072,1.12896,4.032,2.33,-1.12,2.585207922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 17:30:00,6.2372,0.1471,6.2389343842,3.7272,1.0871,3.8825000000000003,2.51,-0.9400000000000001,2.6802425263,6.3772,-0.0329,6.3772848651,3.7272,1.0871,3.8825000000000003,2.65,-1.12,2.8769602013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 18:00:00,6.35304,0.15172000000000002,6.3548513909,3.74304,1.09172,3.899,2.61,-0.9400000000000001,2.7741124707,6.51304,0.011720000000000001,6.5130505449000005,3.74304,1.09172,3.899,2.77,-1.08,2.9730960294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 18:30:00,6.43752,0.10386000000000001,6.4383577603,3.8875200000000003,1.13386,4.0495,2.55,-1.03,2.7501636315,6.61752,-0.0061400000000000005,6.6175228485,3.8875200000000003,1.13386,4.0495,2.73,-1.1400000000000001,2.9584624385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 19:00:00,6.3656,0.0333,6.3656870996,3.8856,1.1333,4.0475,2.48,-1.1,2.7130057132000003,6.5356000000000005,-0.09670000000000001,6.536315342,3.8856,1.1333,4.0475,2.65,-1.23,2.9215406894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 19:30:00,6.34832,0.028260000000000004,6.3483829004,3.86832,1.12826,4.0295,2.48,-1.1,2.7130057132000003,6.50832,-0.10174000000000001,6.5091151664,3.86832,1.12826,4.0295,2.64,-1.23,2.9124731757999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 20:00:00,6.158,0.034,6.1580938609,3.888,1.134,4.05,2.27,-1.1,2.5224789395,6.298,-0.176,6.3004587135,3.888,1.134,4.05,2.41,-1.31,2.7430275245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 20:30:00,6.072,0.011,6.0720099638,3.912,1.141,4.075,2.16,-1.13,2.4377243486,6.212,-0.169,6.2142984318,3.912,1.141,4.075,2.3,-1.31,2.6469038517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 21:00:00,5.99432,-0.031240000000000004,5.9944014046,3.9043200000000002,1.13876,4.067,2.09,-1.17,2.3952035404,6.13432,-0.19124000000000002,6.1373002697,3.9043200000000002,1.13876,4.067,2.23,-1.33,2.5964976411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 21:30:00,6.03504,-0.03978,6.0351711036,3.8750400000000003,1.13022,4.0365,2.16,-1.17,2.4565219315,6.14504,-0.19978,6.1482866434,3.8750400000000003,1.13022,4.0365,2.27,-1.33,2.630931394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 22:00:00,5.9468,-0.0001,5.9468000008,3.7368,1.0899,3.8925,2.21,-1.09,2.4641834347,6.1168,-0.16010000000000002,6.1188948553,3.7368,1.0899,3.8925,2.38,-1.25,2.6882894189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 22:30:00,5.63768,-0.09026,5.638402491,3.42768,0.9997400000000001,3.5705,2.21,-1.09,2.4641834347,5.77768,-0.17026000000000002,5.7801881155,3.42768,0.9997400000000001,3.5705,2.35,-1.17,2.6251476149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 23:00:00,5.1744,-0.1008,5.1753817251,3.7344,1.0892,3.89,1.44,-1.19,1.8680738743,5.3244,-0.1908,5.3278175644,3.7344,1.0892,3.89,1.5899999999999999,-1.28,2.0412006271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-05 23:30:00,4.84952,-0.16514,4.8523309296,3.95952,1.15486,4.1245,0.89,-1.32,1.5920113065,4.9095200000000006,-0.23514000000000002,4.9151477546,3.95952,1.15486,4.1245,0.9500000000000001,-1.3900000000000001,1.6836270371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 00:00:00,3.9624,-0.1643,3.9658048679,3.9624,1.1557,4.1275,0.0,-1.32,1.32,3.9624,-0.2043,3.9676633237,3.9624,1.1557,4.1275,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 00:30:00,3.94512,-0.18934,3.9496609285,3.94512,1.15066,4.1095,0.0,-1.34,1.34,3.94512,-0.20934000000000003,3.9506702026,3.94512,1.15066,4.1095,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 01:00:00,3.9648,-0.1836,3.9690487525,3.9648,1.1564,4.13,0.0,-1.34,1.34,3.9648,-0.2036,3.9700241813,3.9648,1.1564,4.13,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 01:30:00,3.9878400000000003,-0.17688,3.9917608145,3.9878400000000003,1.16312,4.154,0.0,-1.34,1.34,3.9878400000000003,-0.25688,3.9961050036,3.9878400000000003,1.16312,4.154,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 02:00:00,3.97344,-0.18108000000000002,3.9775640033,3.97344,1.15892,4.139,0.0,-1.34,1.34,3.97344,-0.26108000000000003,3.9820080613,3.97344,1.15892,4.139,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 02:30:00,3.9763200000000003,-0.18024,3.9804028942,3.9763200000000003,1.15976,4.142,0.0,-1.34,1.34,3.9763200000000003,-0.26024,3.9848269222,3.9763200000000003,1.15976,4.142,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 03:00:00,3.98976,-0.17632,3.9936541663,3.98976,1.16368,4.156,0.0,-1.34,1.34,3.98976,-0.28632,4.0000204999,3.98976,1.16368,4.156,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 03:30:00,4.01568,-0.16876000000000002,4.0192245272,4.01568,1.17124,4.183,0.0,-1.34,1.34,4.01568,-0.25876000000000005,4.0240082753,4.01568,1.17124,4.183,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 04:00:00,3.99696,-0.17422,4.00075516,3.99696,1.16578,4.1635,0.0,-1.34,1.34,3.99696,-0.23422,4.0038167103,3.99696,1.16578,4.1635,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 04:30:00,4.01328,-0.16946000000000003,4.0168561152,4.01328,1.17054,4.1805,0.0,-1.34,1.34,4.01328,-0.27946000000000004,4.0229981668,4.01328,1.17054,4.1805,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 05:00:00,3.118,-0.281,3.1306365167,4.008,1.169,4.175,-0.89,-1.45,1.7013524032,3.118,-0.391,3.1424202456,4.008,1.169,4.175,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 05:30:00,3.97824,-0.28968000000000005,3.9887727436000002,3.97824,1.16032,4.144,0.0,-1.45,1.45,3.97824,-0.37968,3.9963171045,3.97824,1.16032,4.144,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 06:00:00,3.8390400000000002,-0.24028000000000002,3.8465520404999998,3.8390400000000002,1.11972,3.999,0.0,-1.3599999999999999,1.3599999999999999,3.8390400000000002,-0.33028,3.8532211201,3.8390400000000002,1.11972,3.999,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 06:30:00,4.0392,-0.2119,4.0447544116,4.0392,1.1781,4.2075,0.0,-1.3900000000000001,1.3900000000000001,4.0392,-0.33190000000000003,4.0528131279,4.0392,1.1781,4.2075,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 07:00:00,4.9458400000000005,-0.15288000000000002,4.9482022594,4.03584,1.17712,4.204,0.91,-1.33,1.6115210207000001,4.97584,-0.18288000000000001,4.9791996144,4.03584,1.17712,4.204,0.9400000000000001,-1.3599999999999999,1.6532392446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 07:30:00,5.19856,-0.047920000000000004,5.1987808571,4.01856,1.17208,4.186,1.18,-1.22,1.6972919606999999,5.30856,-0.16792,5.3112151529,4.01856,1.17208,4.186,1.29,-1.34,1.8600268815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 08:00:00,5.37904,0.03472,5.3791520521,3.95904,1.15472,4.124,1.42,-1.12,1.8085353190000002,5.46904,-0.15528,5.4712439536,3.95904,1.15472,4.124,1.51,-1.31,1.9990497743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 08:30:00,5.25696,0.028280000000000003,5.2570360661,3.93696,1.14828,4.101,1.32,-1.12,1.7311268007,5.36696,-0.11172000000000001,5.36812267,3.93696,1.14828,4.101,1.43,-1.26,1.9059118553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 09:00:00,5.11272,0.049960000000000004,5.1129640914,3.94272,1.14996,4.107,1.17,-1.1,1.6058953889,5.27272,-4e-05,5.2727200002,3.94272,1.14996,4.107,1.33,-1.15,1.7582377541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 09:30:00,5.2672,0.0721,5.2676934469,3.8472,1.1221,4.0075,1.42,-1.05,1.7660407696,5.3472,0.012100000000000001,5.3472136903,3.8472,1.1221,4.0075,1.5,-1.11,1.8660385848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 10:00:00,5.236,0.1505,5.2381624879,3.636,1.0605,3.7875,1.6,-0.91,1.8406792225,5.346,0.0405,5.3461534069,3.636,1.0605,3.7875,1.71,-1.02,1.9911052207000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 10:30:00,5.18944,0.15692,5.1918119573,3.58944,1.04692,3.739,1.6,-0.89,1.8308741082000002,5.33944,0.06692000000000001,5.3398593427,3.58944,1.04692,3.739,1.75,-0.98,2.0057168295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 11:00:00,5.28832,0.14576,5.290328383,3.68832,1.07576,3.842,1.6,-0.93,1.850648535,5.43832,0.01576,5.4383428358,3.68832,1.07576,3.842,1.75,-1.06,2.0459960899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 11:30:00,5.15776,0.07768000000000001,5.1583449284,3.55776,1.03768,3.706,1.6,-0.96,1.8659046064,5.27776,0.007680000000000001,5.2777655878,3.55776,1.03768,3.706,1.72,-1.03,2.0048191938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 12:00:00,5.1496,0.0828,5.1502656242,3.8496,1.1228,4.01,1.3,-1.04,1.6648123017,5.2996,0.0228,5.299649045,3.8496,1.1228,4.01,1.45,-1.1,1.8200274723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 12:30:00,5.22016,0.03588,5.2202833065,3.86016,1.12588,4.021,1.3599999999999999,-1.09,1.7428998824000002,5.37016,0.015880000000000002,5.3701834792,3.86016,1.12588,4.021,1.51,-1.11,1.8740864441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 13:00:00,5.14024,0.051320000000000005,5.1404961823,3.8102400000000003,1.11132,3.969,1.33,-1.06,1.7007351352,5.26024,0.0013200000000000002,5.2602401656,3.8102400000000003,1.11132,3.969,1.45,-1.11,1.8260887164000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 13:30:00,5.1556,0.0333,5.1557075412,3.8856,1.1333,4.0475,1.27,-1.1,1.6801488029,5.2256,0.0233,5.225651945,3.8856,1.1333,4.0475,1.34,-1.11,1.7400287354000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 14:00:00,5.0964,0.06770000000000001,5.0968496397,3.8664,1.1277,4.0275,1.23,-1.06,1.6237302732,5.2064,0.0077,5.206405694,3.8664,1.1277,4.0275,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 14:30:00,5.06944,-0.005580000000000001,5.069443071,3.40944,0.9944200000000001,3.5515,1.6600000000000001,-1.0,1.9379370475000002,5.18944,-0.005580000000000001,5.189443,3.40944,0.9944200000000001,3.5515,1.78,-1.0,2.0416659864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 15:00:00,5.00536,0.03198,5.0054621615,3.67536,1.07198,3.8285,1.33,-1.04,1.6883423823,5.13536,0.00198,5.1353603817,3.67536,1.07198,3.8285,1.46,-1.07,1.8101104939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 15:30:00,4.95936,0.00398,4.959361597,3.81936,1.11398,3.9785,1.1400000000000001,-1.11,1.5911316727,5.04936,-0.00602,5.0493635886,3.81936,1.11398,3.9785,1.23,-1.12,1.6635203636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 16:00:00,5.19424,0.10082,5.195218364,3.77424,1.10082,3.9314999999999998,1.42,-1.0,1.7367786272,5.2842400000000005,-0.019180000000000003,5.2842748083,3.77424,1.10082,3.9314999999999998,1.51,-1.12,1.8800265956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 16:30:00,5.6228,0.0779,5.6233395994,3.8327999999999998,1.1179000000000001,3.9925,1.79,-1.04,2.0701932277,5.7528,-0.0021000000000000003,5.7528003833,3.8327999999999998,1.1179000000000001,3.9925,1.92,-1.12,2.2227910383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 17:00:00,5.91216,0.15938000000000002,5.9143078927,3.87216,1.12938,4.0335,2.04,-0.97,2.2588713996,6.09216,0.009380000000000001,6.0921672211,3.87216,1.12938,4.0335,2.22,-1.12,2.4865236777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 17:30:00,6.1958400000000005,0.15462,6.1977690059,3.85584,1.12462,4.0165,2.34,-0.97,2.5330811278,6.33584,0.00462,6.3358416844,3.85584,1.12462,4.0165,2.48,-1.12,2.7211762163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 18:00:00,6.32208,0.17644,6.3245416118,3.86208,1.12644,4.023,2.46,-0.9500000000000001,2.63706276,6.52208,0.00644,6.5220831795,3.86208,1.12644,4.023,2.66,-1.12,2.8861739378999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 18:30:00,6.40104,0.17322,6.403383344,3.8510400000000002,1.12322,4.0115,2.55,-0.9500000000000001,2.7212129648000003,6.58104,0.00322,6.5810407877,3.8510400000000002,1.12322,4.0115,2.73,-1.12,2.9508134472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 19:00:00,6.34864,0.10252000000000001,6.34946771,3.84864,1.12252,4.009,2.5,-1.02,2.7000740731,6.5186399999999995,-0.037480000000000006,6.5187477478,3.84864,1.12252,4.009,2.67,-1.16,2.9110994487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 19:30:00,6.18472,0.00846,6.1847257862,3.83472,1.11846,3.9945,2.35,-1.11,2.598961331,6.33472,-0.11154000000000001,6.3357019067,3.83472,1.11846,3.9945,2.5,-1.23,2.7861981265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 20:00:00,6.02784,0.01812,6.0278672348,3.86784,1.12812,4.029,2.16,-1.11,2.4285180666,6.21784,-0.18188000000000001,6.2204995459,3.86784,1.12812,4.029,2.35,-1.31,2.6904646439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 20:30:00,5.922,0.0135,5.9220153875,3.852,1.1235,4.0125,2.07,-1.11,2.3488294957,6.092,-0.20650000000000002,6.0954988516,3.852,1.1235,4.0125,2.24,-1.33,2.6050911692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 21:00:00,6.02168,-0.01076,6.0216896134,3.87168,1.12924,4.033,2.15,-1.1400000000000001,2.4335365212,6.17168,-0.17076000000000002,6.174041869,3.87168,1.12924,4.033,2.3,-1.3,2.6419689627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 21:30:00,5.86216,-0.03062,5.8622399686,3.87216,1.12938,4.0335,1.99,-1.16,2.3034105149,5.97216,-0.21062000000000003,5.9758728107,3.87216,1.12938,4.0335,2.1,-1.34,2.4911041729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 22:00:00,5.73864,-0.02748,5.7387057948999995,3.36864,0.9825200000000001,3.509,2.37,-1.01,2.5762375667,5.90864,-0.16748000000000002,5.9110131281000005,3.36864,0.9825200000000001,3.509,2.54,-1.15,2.7882073094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 22:30:00,5.78008,0.01544,5.780100622,3.79008,1.10544,3.948,1.99,-1.09,2.2689645215,5.89008,-0.17456000000000002,5.8926660859,3.79008,1.10544,3.948,2.1,-1.28,2.4593495075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 23:00:00,5.29248,-0.008860000000000002,5.2924874161,3.91248,1.14114,4.0755,1.38,-1.15,1.7963574255,5.42248,-0.18886000000000003,5.4257679134,3.91248,1.14114,4.0755,1.51,-1.33,2.0122127124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-06 23:30:00,4.88152,-0.16164,4.8841954302,3.97152,1.15836,4.1370000000000005,0.91,-1.32,1.6032778923,4.93152,-0.21164000000000002,4.9360592582,3.97152,1.15836,4.1370000000000005,0.96,-1.37,1.6728717823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 00:00:00,3.95616,-0.16612000000000002,3.9596461711,3.95616,1.15388,4.121,0.0,-1.32,1.32,4.84616,-0.18612,4.8497327143,3.95616,1.15388,4.121,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 00:30:00,3.9768,-0.1801,3.9808760656,3.9768,1.1599,4.1425,0.0,-1.34,1.34,3.9768,-0.2401,3.9840414468,3.9768,1.1599,4.1425,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 01:00:00,3.99744,-0.17408,4.0012286113,3.99744,1.16592,4.164,0.0,-1.34,1.34,3.99744,-0.26408000000000004,4.006153367,3.99744,1.16592,4.164,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 01:30:00,3.81264,-0.20798000000000003,3.8183084540000003,3.81264,1.11202,3.9715,0.0,-1.32,1.32,3.81264,-0.23798000000000002,3.8200599799,3.81264,1.11202,3.9715,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 02:00:00,4.00704,-0.17128000000000002,4.0106989914,4.00704,1.16872,4.174,0.0,-1.34,1.34,4.00704,-0.22128,4.0131452005,4.00704,1.16872,4.174,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 02:30:00,3.99168,-0.17576000000000003,3.995547622,3.99168,1.16424,4.158,0.0,-1.34,1.34,3.99168,-0.23576000000000003,3.9986362675000002,3.99168,1.16424,4.158,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 03:00:00,4.00272,-0.17254000000000003,4.0064370019,4.00272,1.16746,4.1695,0.0,-1.34,1.34,4.00272,-0.23254000000000002,4.0094690733,4.00272,1.16746,4.1695,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 03:30:00,4.0056,-0.17170000000000002,4.0092782705,4.0056,1.1683,4.1725,0.0,-1.34,1.34,4.0056,-0.23170000000000002,4.0122956334,4.0056,1.1683,4.1725,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 04:00:00,3.9816000000000003,-0.1787,3.9856081405,3.9816000000000003,1.1613,4.1475,0.0,-1.34,1.34,3.9816000000000003,-0.23870000000000002,3.9887487073,3.9816000000000003,1.1613,4.1475,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 04:30:00,3.98208,-0.17856000000000002,3.9860813840000002,3.98208,1.16144,4.148,0.0,-1.34,1.34,3.98208,-0.28856000000000004,3.992521509,3.98208,1.16144,4.148,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 05:00:00,3.11224,-0.27268000000000003,3.1241626398,4.00224,1.1673200000000001,4.169,-0.89,-1.44,1.692837854,3.11224,-0.37268,3.1344741505,4.00224,1.1673200000000001,4.169,-0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 05:30:00,4.0296,-0.37470000000000003,4.0469835989,4.0296,1.1753,4.1975,0.0,-1.55,1.55,4.0296,-0.38470000000000004,4.0479217198,4.0296,1.1753,4.1975,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 06:00:00,3.83664,-0.39098000000000005,3.8565103202,3.83664,1.11902,3.9965,0.0,-1.51,1.51,3.83664,-0.48098,3.8666714691,3.83664,1.11902,3.9965,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 06:30:00,3.98592,-0.39744,4.0056855593,3.98592,1.16256,4.152,0.0,-1.56,1.56,3.98592,-0.50744,4.0180907904,3.98592,1.16256,4.152,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 07:00:00,4.8548,-0.30360000000000004,4.8642837088,3.9648,1.1564,4.13,0.89,-1.46,1.7098830369,4.8848,-0.3836,4.8998387729,3.9648,1.1564,4.13,0.92,-1.54,1.7938784797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 07:30:00,4.97152,-0.20914000000000002,4.9759170662,3.9115200000000003,1.14086,4.0745,1.06,-1.35,1.7164206944,5.07152,-0.39914000000000005,5.0872023598,3.9115200000000003,1.14086,4.0745,1.16,-1.54,1.9280041494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 08:00:00,5.20784,-0.22188000000000002,5.2125644552,3.86784,1.12812,4.029,1.34,-1.35,1.9021303846,5.31784,-0.36188000000000003,5.3301387787,3.86784,1.12812,4.029,1.45,-1.49,2.0790863378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 08:30:00,5.16656,-0.21392000000000003,5.170986753,3.82656,1.11608,3.9859999999999998,1.34,-1.33,1.8879883473999999,5.25656,-0.26392000000000004,5.2631812433,3.82656,1.11608,3.9859999999999998,1.43,-1.38,1.9872845795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 09:00:00,5.14304,-0.10328000000000001,5.1440769046,3.62304,1.05672,3.774,1.52,-1.16,1.9120669444,5.22304,-0.25328,5.2291775262,3.62304,1.05672,3.774,1.6,-1.31,2.0678733037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 09:30:00,5.2868,-0.0901,5.2875677064,3.4968,1.0199,3.6425,1.79,-1.11,2.1062288575,5.3368,-0.2501,5.3426570403,3.4968,1.0199,3.6425,1.8399999999999999,-1.27,2.2357325421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 10:00:00,5.332,-0.07150000000000001,5.3324793717,3.492,1.0185,3.6375,1.8399999999999999,-1.09,2.1386210511,5.462,-0.12150000000000001,5.4633511923,3.492,1.0185,3.6375,1.97,-1.1400000000000001,2.2760711764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 10:30:00,5.4328,-0.1046,5.4338068608,2.6928,0.7854,2.805,2.74,-0.89,2.8809199919,5.5528,-0.1246,5.5541977819,2.6928,0.7854,2.805,2.86,-0.91,3.001283059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 11:00:00,5.47432,-0.11874000000000001,5.4756076056000005,2.64432,0.7712600000000001,2.7545,2.83,-0.89,2.96664794,5.61432,-0.13874,5.6160339965,2.64432,0.7712600000000001,2.7545,2.9699999999999998,-0.91,3.1062839535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 11:30:00,5.55464,-0.14198000000000002,5.5564542516,2.56464,0.74802,2.6715,2.99,-0.89,3.119647416,5.73464,-0.16198,5.7369271784,2.56464,0.74802,2.6715,3.17,-0.91,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 12:00:00,5.6332,-0.10740000000000001,5.6342237265,2.6832000000000003,0.7826000000000001,2.795,2.95,-0.89,3.0813308813,5.8032,-0.1274,5.8045982634,2.6832000000000003,0.7826000000000001,2.795,3.12,-0.91,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 12:30:00,5.78496,-0.11272000000000001,5.7860580709,2.66496,0.7772800000000001,2.776,3.12,-0.89,3.2444568112,5.89496,-0.13272,5.8964538496,2.66496,0.7772800000000001,2.776,3.23,-0.91,3.3557413488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 13:00:00,5.77632,-0.11524000000000001,5.7774694287,2.65632,0.7747600000000001,2.767,3.12,-0.89,3.2444568112,5.97632,-0.13524,5.9778499981,2.65632,0.7747600000000001,2.767,3.32,-0.91,3.442455519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 13:30:00,5.83048,-0.11986000000000001,5.8317118799,2.64048,0.77014,2.7505,3.19,-0.89,3.3118272902,5.92048,-0.13986,5.9221317319,2.64048,0.77014,2.7505,3.2800000000000002,-0.91,3.403894828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 14:00:00,5.70448,-0.11286000000000002,5.7055963273,2.66448,0.77714,2.7755,3.04,-0.89,3.1676016164,5.83448,-0.13286,5.8359925163,2.66448,0.77714,2.7755,3.17,-0.91,3.2980297148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 14:30:00,5.62608,-0.10656,5.6270890521,2.68608,0.78344,2.798,2.94,-0.89,3.071758454,5.80608,-0.12656,5.8074592035,2.68608,0.78344,2.798,3.12,-0.91,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 15:00:00,5.60592,-0.11244000000000001,5.6070475118,2.66592,0.77756,2.777,2.94,-0.89,3.071758454,5.78592,-0.13244,5.7874355806,2.66592,0.77756,2.777,3.12,-0.91,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 15:30:00,5.7305600000000005,-0.11692000000000001,5.731752629,2.65056,0.7730800000000001,2.761,3.08,-0.89,3.2060099813,5.79056,-0.13692000000000001,5.7921785366,2.65056,0.7730800000000001,2.761,3.14,-0.91,3.2692047963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 16:00:00,5.93008,-0.11706000000000001,5.9312352718,2.65008,0.7729400000000001,2.7605,3.2800000000000002,-0.89,3.398602654,6.08008,-0.16706000000000001,6.0823746884,2.65008,0.7729400000000001,2.7605,3.43,-0.9400000000000001,3.5564729719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 16:30:00,6.13304,-0.11328,6.134086077,2.66304,0.7767200000000001,2.774,3.47,-0.89,3.5823176855,6.29304,-0.16328,6.2951578852,2.66304,0.7767200000000001,2.774,3.63,-0.9400000000000001,3.7497333239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 17:00:00,6.41024,-0.11118000000000001,6.4112040874,2.67024,0.7788200000000001,2.7815000000000003,3.74,-0.89,3.8444375401,6.60024,-0.13118000000000002,6.6015434748,2.67024,0.7788200000000001,2.7815000000000003,3.93,-0.91,4.0339806643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 17:30:00,6.67872,-0.11454,6.6797021079,2.65872,0.77546,2.7695,4.02,-0.89,4.1173413752,6.88872,-0.13454000000000002,6.89003369,2.65872,0.77546,2.7695,4.23,-0.91,4.3267770916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 18:00:00,6.55344,-0.15108000000000002,6.5551812332,2.53344,0.73892,2.6390000000000002,4.02,-0.89,4.1173413752,6.73344,-0.17108,6.7356130085,2.53344,0.73892,2.6390000000000002,4.2,-0.91,4.2974527339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 18:30:00,6.5711200000000005,-0.20134000000000002,6.5742038187,2.36112,0.68866,2.4595000000000002,4.21,-0.89,4.3030454332,6.77112,-0.22134,6.7747367071,2.36112,0.68866,2.4595000000000002,4.41,-0.91,4.5029101701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 19:00:00,6.40432,-0.20624,6.4076399399,2.34432,0.68376,2.442,4.06,-0.89,4.1564046964,6.59432,-0.22624000000000002,6.5981998151,2.34432,0.68376,2.442,4.25,-0.91,4.3463317867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 19:30:00,6.38256,-0.20092000000000002,6.3857216507,2.36256,0.68908,2.461,4.02,-0.89,4.1173413752,6.57256,-0.22092,6.5762717857,2.36256,0.68908,2.461,4.21,-0.91,4.3072264858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 20:00:00,6.0968,-0.2026,6.1001653256,2.3568,0.6874,2.455,3.74,-0.89,3.8444375401,6.2668,-0.22260000000000002,6.2707521877,2.3568,0.6874,2.455,3.91,-0.91,4.0144987234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 20:30:00,6.0064,-0.1998,6.0097222066,2.3664,0.6902,2.465,3.64,-0.89,3.7472256404,6.1464,-0.21980000000000002,6.150328853,2.3664,0.6902,2.465,3.7800000000000002,-0.91,3.8879943416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 21:00:00,5.96576,-0.18832000000000002,5.9687315905,2.40576,0.7016800000000001,2.5060000000000002,3.56,-0.89,3.6695640068,6.18576,-0.25832,6.1911514276,2.40576,0.7016800000000001,2.5060000000000002,3.7800000000000002,-0.96,3.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 21:30:00,5.7668,-0.18510000000000001,5.7697698611,2.4168,0.7049000000000001,2.5175,3.35,-0.89,3.466208303,5.9768,-0.29510000000000003,5.9840807356,2.4168,0.7049000000000001,2.5175,3.56,-1.0,3.6977831197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 22:00:00,5.78864,-0.18248,5.7915155184,2.52864,0.7375200000000001,2.634,3.26,-0.92,3.3873293315,5.95864,-0.26248000000000005,5.9644183623,2.52864,0.7375200000000001,2.634,3.43,-1.0,3.5728000224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 22:30:00,5.67336,-0.19402000000000003,5.6766766202,3.24336,0.94598,3.3785,2.43,-1.1400000000000001,2.6841199675,5.80336,-0.36402,5.8147655026,3.24336,0.94598,3.3785,2.56,-1.31,2.8757086083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 23:00:00,5.25688,-0.19216000000000003,5.260390936,2.66688,0.7778400000000001,2.778,2.59,-0.97,2.7656825559,5.42688,-0.38216000000000006,5.4403191818,2.66688,0.7778400000000001,2.778,2.76,-1.16,2.9938603842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-07 23:30:00,4.79072,-0.20854000000000003,4.7952567241,2.37072,0.6914600000000001,2.4695,2.42,-0.9,2.5819372572,4.97072,-0.39854,4.9866713798,2.37072,0.6914600000000001,2.4695,2.6,-1.09,2.8192374856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 00:00:00,4.42336,-0.21652000000000002,4.4286560715,2.34336,0.6834800000000001,2.441,2.08,-0.9,2.2663627247,4.52336,-0.40652000000000005,4.5415904923,2.34336,0.6834800000000001,2.441,2.18,-1.09,2.4373140955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 00:30:00,4.09936,-0.28602,4.1093259605,2.37936,0.69398,2.4785,1.72,-0.98,1.9795959184,4.12936,-0.42602,4.1512777611,2.37936,0.69398,2.4785,1.75,-1.12,2.0777150912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 01:00:00,3.75856,-0.37042,3.7767690226,2.39856,0.6995800000000001,2.4985,1.3599999999999999,-1.07,1.730462366,3.79856,-0.42042,3.8217549699,2.39856,0.6995800000000001,2.4985,1.4,-1.12,1.7928747865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 01:30:00,3.7344,-0.39580000000000004,3.7553163648,2.4144,0.7042,2.515,1.32,-1.1,1.7182549287,3.7544,-0.4158,3.7773547623,2.4144,0.7042,2.515,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 02:00:00,3.6947200000000002,-0.37154000000000004,3.7133539893,2.39472,0.6984600000000001,2.4945,1.3,-1.07,1.6837161281,3.7347200000000003,-0.42154,3.7584344414,2.39472,0.6984600000000001,2.4945,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 02:30:00,3.66976,-0.32882,3.6844621114000002,2.36976,0.69118,2.4685,1.3,-1.02,1.6523922053,3.70976,-0.42882000000000003,3.7344619224,2.36976,0.69118,2.4685,1.34,-1.12,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 03:00:00,3.52288,-0.29916000000000004,3.53555939,2.40288,0.70084,2.503,1.12,-1.0,1.5014659503,3.5428800000000003,-0.41916000000000003,3.5675893542,2.40288,0.70084,2.503,1.1400000000000001,-1.12,1.5981239001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 03:30:00,3.48576,-0.29832000000000003,3.4985021938,2.40576,0.7016800000000001,2.5060000000000002,1.08,-1.0,1.4718695594,3.51576,-0.41832,3.5405592779,2.40576,0.7016800000000001,2.5060000000000002,1.11,-1.12,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 04:00:00,3.39808,-0.30056000000000005,3.4113463618,2.39808,0.6994400000000001,2.498,1.0,-1.0,1.4142135624,3.4780800000000003,-0.42056000000000004,3.5034142204,2.39808,0.6994400000000001,2.498,1.08,-1.12,1.5558920271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 04:30:00,3.43272,-0.30504000000000003,3.446246654,2.38272,0.69496,2.482,1.05,-1.0,1.45,3.46272,-0.42504000000000003,3.4887087583,2.38272,0.69496,2.482,1.08,-1.12,1.5558920271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 05:00:00,3.2972,-0.3779,3.3187853576,2.4072,0.7021000000000001,2.5075000000000003,0.89,-1.08,1.3994641832,3.3072,-0.4179,3.3334985001,2.4072,0.7021000000000001,2.5075000000000003,0.9,-1.12,1.4368020045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 05:30:00,3.28952,-0.41014000000000006,3.3149896908,2.39952,0.69986,2.4995,0.89,-1.11,1.422743828,3.2995200000000002,-0.46014000000000005,3.3314502923,2.39952,0.69986,2.4995,0.9,-1.16,1.4681961722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 06:00:00,3.29048,-0.40986000000000006,3.3159076962,2.40048,0.7001400000000001,2.5005,0.89,-1.11,1.422743828,3.30048,-0.42986,3.3283551268,2.40048,0.7001400000000001,2.5005,0.9,-1.13,1.4446106742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 06:30:00,3.38504,-0.39978,3.4085656587,2.43504,0.7102200000000001,2.5365,0.9500000000000001,-1.11,1.461027036,3.41504,-0.48978000000000005,3.4499829927,2.43504,0.7102200000000001,2.5365,0.98,-1.2,1.5493224325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 07:00:00,3.66896,-0.36572000000000005,3.6871423352,2.44896,0.71428,2.551,1.22,-1.08,1.6293557009000001,3.72896,-0.40572,3.7509667287,2.44896,0.71428,2.551,1.28,-1.12,1.70082333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 07:30:00,4.10048,-0.32986000000000004,4.1137262731,2.88048,0.8401400000000001,3.0005,1.22,-1.17,1.6903549923,4.18048,-0.43986000000000003,4.2035568094,2.88048,0.8401400000000001,3.0005,1.3,-1.28,1.8243903091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 08:00:00,4.502,-0.279,4.510636873,2.472,0.721,2.575,2.03,-1.0,2.2629405648,4.592,-0.40900000000000003,4.610178413,2.472,0.721,2.575,2.12,-1.13,2.4023530132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 08:30:00,4.8828,-0.22210000000000002,4.8878486321,2.3928000000000003,0.6979000000000001,2.4925,2.49,-0.92,2.6545244395000003,4.9828,-0.43210000000000004,5.0015003999,2.3928000000000003,0.6979000000000001,2.4925,2.59,-1.13,2.8257742302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 09:00:00,5.26272,-0.19504000000000002,5.2663329177,2.38272,0.69496,2.482,2.88,-0.89,3.0143821921,5.40272,-0.32504000000000005,5.4124887436,2.38272,0.69496,2.482,3.02,-1.02,3.1876009788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 09:30:00,5.60744,-0.19658,5.6108846941,2.37744,0.69342,2.4765,3.23,-0.89,3.3503731136,5.77744,-0.21658000000000002,5.7814980628,2.37744,0.69342,2.4765,3.4,-0.91,3.5196732803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 10:00:00,5.86848,-0.19336,5.8716646362,2.38848,0.69664,2.488,3.48,-0.89,3.5920050111,6.02848,-0.19336,6.0315801578,2.38848,0.69664,2.488,3.64,-0.89,3.7472256404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 10:30:00,6.22464,0.69552,6.2633769805,2.38464,0.69552,2.484,3.84,0.0,3.84,6.38464,-0.19448000000000001,6.3876013025,2.38464,0.69552,2.484,4.0,-0.89,4.0978164917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 11:00:00,6.2688,0.6909000000000001,6.3067579825,2.3688000000000002,0.6909000000000001,2.4675000000000002,3.9,0.0,3.9,6.4188,-0.1991,6.4218871253,2.3688000000000002,0.6909000000000001,2.4675000000000002,4.05,-0.89,4.1466371917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 11:30:00,6.3970400000000005,0.6962200000000001,6.4348149196,2.38704,0.6962200000000001,2.4865,4.01,0.0,4.01,6.55704,-0.19378,6.5599027622,2.38704,0.6962200000000001,2.4865,4.17,-0.89,4.2639183857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 12:00:00,6.40232,0.69776,6.440230617,2.3923200000000002,0.69776,2.492,4.01,0.0,4.01,6.62232,-0.19224000000000002,6.6251096897,2.3923200000000002,0.69776,2.492,4.23,-0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 12:30:00,6.40024,0.69132,6.4374680892,2.37024,0.69132,2.469,4.03,0.0,4.03,6.60024,-0.19868000000000002,6.6032296492,2.37024,0.69132,2.469,4.23,-0.89,4.3226149493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 13:00:00,6.25592,0.69006,6.2938635074,2.36592,0.69006,2.4645,3.89,0.0,3.89,6.44592,-0.19994,6.449020131,2.36592,0.69006,2.4645,4.08,-0.89,4.1759430073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 13:30:00,6.27224,-0.19518000000000002,6.2752760776,2.38224,0.6948200000000001,2.4815,3.89,-0.89,3.9905137514,6.46224,-0.19518000000000002,6.4651868534,2.38224,0.6948200000000001,2.4815,4.08,-0.89,4.1759430073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
