Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-08 14:00:00,6.25176,0.6946800000000001,6.2902371497,2.38176,0.6946800000000001,2.481,3.87,0.0,3.87,6.41176,-0.19532000000000002,6.4147343047,2.38176,0.6946800000000001,2.481,4.03,-0.89,4.1271055232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 14:30:00,6.00032,-0.23574000000000003,6.0049490797,2.38032,0.6942600000000001,2.4795,3.62,-0.93,3.7375526752,6.17032,-0.19574000000000003,6.1734239325,2.38032,0.6942600000000001,2.4795,3.79,-0.89,3.893096454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 15:00:00,5.81888,-0.19616000000000003,5.8221854316,2.37888,0.69384,2.478,3.44,-0.89,3.5532661032,6.00888,-0.19616000000000003,6.0120809708,2.37888,0.69384,2.478,3.63,-0.89,3.7375125418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 15:30:00,5.92592,-0.19994,5.9292920193,2.36592,0.69006,2.4645,3.56,-0.89,3.6695640068,6.11592,-0.19994,6.1191873194,2.36592,0.69006,2.4645,3.75,-0.89,3.8541665766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 16:00:00,5.94008,-0.20456000000000002,5.9436011979,2.35008,0.68544,2.448,3.59,-0.89,3.6986754386,6.10008,-0.20456000000000002,6.1035088924,2.35008,0.68544,2.448,3.75,-0.89,3.8541665766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 16:30:00,6.01872,-0.20204000000000003,6.0221101451,2.35872,0.68796,2.457,3.66,-0.89,3.7666563422,6.16872,-0.20204000000000003,6.1720277543,2.35872,0.68796,2.457,3.81,-0.89,3.9125694882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 17:00:00,6.21624,-0.20568000000000003,6.2196417903,2.34624,0.68432,2.444,3.87,-0.89,3.9710200201,6.38624,-0.20568000000000003,6.3895512831,2.34624,0.68432,2.444,4.04,-0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 17:30:00,6.32728,-0.20246000000000003,6.330518324,2.3572800000000003,0.68754,2.4555,3.9699999999999998,-0.89,4.0685378209,6.46728,-0.20246000000000003,6.4704482573,2.3572800000000003,0.68754,2.4555,4.11,-0.89,4.2052586127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 18:00:00,6.18696,-0.21422000000000002,6.1906675125,2.31696,0.67578,2.4135,3.87,-0.89,3.9710200201,6.34696,-0.21422000000000002,6.350574104,2.31696,0.67578,2.4135,4.03,-0.89,4.1271055232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 18:30:00,6.24224,-0.20518000000000003,6.2456111831,2.62224,0.76482,2.7315,3.62,-0.97,3.747705965,6.39224,-0.23518000000000003,6.3965648476,2.62224,0.76482,2.7315,3.77,-1.0,3.9003717772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 19:00:00,6.18816,-0.14512,6.1898613878,2.82816,0.8248800000000001,2.946,3.36,-0.97,3.4972131762,6.33816,-0.23512000000000002,6.3425194994,2.82816,0.8248800000000001,2.946,3.51,-1.06,3.6665651501000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 19:30:00,6.00264,-0.19798000000000002,6.005904016,2.37264,0.6920200000000001,2.4715,3.63,-0.89,3.7375125418,6.18264,-0.21798,6.1864814434,2.37264,0.6920200000000001,2.4715,3.81,-0.91,3.9171673439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 20:00:00,5.8322400000000005,-0.21268,5.8361165341,2.32224,0.67732,2.419,3.51,-0.89,3.6210771878,6.01224,-0.23268000000000003,6.0167407955,2.32224,0.67732,2.419,3.69,-0.91,3.8005525914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 20:30:00,5.70256,-0.21842000000000003,5.7067414389,2.30256,0.6715800000000001,2.3985,3.4,-0.89,3.5145554484,5.87256,-0.28842,5.8796383435,2.30256,0.6715800000000001,2.3985,3.5700000000000003,-0.96,3.6968229603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 21:00:00,5.67456,-0.21492000000000003,5.678628514,2.31456,0.67508,2.411,3.36,-0.89,3.4758739908000003,5.83456,-0.32492000000000004,5.8436002088,2.31456,0.67508,2.411,3.52,-1.0,3.6592895485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 21:30:00,5.66592,-0.21744000000000002,5.6700907929,2.30592,0.67256,2.402,3.36,-0.89,3.4758739908000003,5.82592,-0.36744000000000004,5.8374956959,2.30592,0.67256,2.402,3.52,-1.04,3.670422319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 22:00:00,5.67232,-0.20974,5.6761963541,2.33232,0.6802600000000001,2.4295,3.34,-0.89,3.4565445173000002,5.82232,-0.35974,5.8334229274,2.33232,0.6802600000000001,2.4295,3.49,-1.04,3.6416617086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 22:30:00,5.6679200000000005,-0.19644,5.6713231084,2.37792,0.6935600000000001,2.477,3.29,-0.89,3.4082546853,5.78792,-0.34644,5.7982789343,2.37792,0.6935600000000001,2.477,3.41,-1.04,3.5650666193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 23:00:00,5.36464,-0.19448000000000001,5.3681640064,2.38464,0.69552,2.484,2.98,-0.89,3.110064308,5.49464,-0.37448000000000004,5.5073863129,2.38464,0.69552,2.484,3.11,-1.07,3.2889207956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-08 23:30:00,4.95608,-0.19406,4.9598778463,2.38608,0.69594,2.4855,2.5700000000000003,-0.89,2.7197426349000002,5.09608,-0.39406,5.111292855,2.38608,0.69594,2.4855,2.71,-1.09,2.9209929818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 00:00:00,4.45992,-0.28294,4.4688859294,2.38992,0.69706,2.4895,2.07,-0.98,2.2902619937,4.56992,-0.41294000000000003,4.5885387925,2.38992,0.69706,2.4895,2.18,-1.11,2.4463237725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 00:30:00,4.14856,-0.32042000000000004,4.1609156504,2.39856,0.6995800000000001,2.4985,1.75,-1.02,2.0255616505,4.23856,-0.41042,4.258384136,2.39856,0.6995800000000001,2.4985,1.8399999999999999,-1.11,2.148883431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 01:00:00,3.8745600000000002,-0.32742000000000004,3.8883697162,2.37456,0.6925800000000001,2.4735,1.5,-1.02,1.8139459749,3.94456,-0.41742,3.9665845573,2.37456,0.6925800000000001,2.4735,1.57,-1.11,1.9227584352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 01:30:00,3.74984,-0.35588000000000003,3.7666896076,2.37984,0.6941200000000001,2.479,1.37,-1.05,1.7260938560999999,3.81984,-0.41588,3.8424124974,2.37984,0.6941200000000001,2.479,1.44,-1.11,1.8181584089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 02:00:00,3.7568,-0.37510000000000004,3.7754796053,2.4168,0.7049000000000001,2.5175,1.34,-1.08,1.7210461934999999,3.7668,-0.4051,3.7885205886,2.4168,0.7049000000000001,2.5175,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 02:30:00,3.7496,-0.3972,3.7705792658,2.4096,0.7028,2.51,1.34,-1.1,1.7336666346,3.7596,-0.4072,3.7815874973,2.4096,0.7028,2.51,1.35,-1.11,1.7477413996000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 03:00:00,3.6052,-0.3814,3.6253183309,2.3952,0.6986,2.495,1.21,-1.08,1.6218816233000002,3.6652,-0.41140000000000004,3.6882165067,2.3952,0.6986,2.495,1.27,-1.11,1.6867127793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 03:30:00,3.46752,-0.41364,3.4921043798999998,2.38752,0.6963600000000001,2.487,1.08,-1.11,1.5487091399000001,3.50752,-0.41364,3.5318259583,2.38752,0.6963600000000001,2.487,1.12,-1.11,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 04:00:00,3.38288,-0.40916,3.4075341524000002,2.40288,0.70084,2.503,0.98,-1.11,1.4807092895,3.48288,-0.40916,3.5068311907,2.40288,0.70084,2.503,1.08,-1.11,1.5487091399000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 04:30:00,3.88064,-0.46398000000000006,3.9082789371,2.90064,0.8460200000000001,3.0215,0.98,-1.31,1.6360012225,3.95064,-0.52398,3.9852366868,2.90064,0.8460200000000001,3.0215,1.05,-1.37,1.7260938560999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 05:00:00,3.14832,-0.54174,3.1945893398,3.14832,0.9182600000000001,3.2795,0.0,-1.46,1.46,3.14832,-0.59174,3.2034473696,3.14832,0.9182600000000001,3.2795,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 05:30:00,3.30632,-0.42524000000000006,3.3335538094,2.41632,0.70476,2.517,0.89,-1.13,1.438401891,3.30632,-0.5552400000000001,3.3526173954000003,2.41632,0.70476,2.517,0.89,-1.26,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 06:00:00,3.30008,-0.42706000000000005,3.3275979700000002,2.4100800000000002,0.70294,2.5105,0.89,-1.13,1.438401891,3.30008,-0.55706,3.346766178,2.4100800000000002,0.70294,2.5105,0.89,-1.26,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 06:30:00,3.2948,-0.42860000000000004,3.322560007,2.4048,0.7014,2.505,0.89,-1.13,1.438401891,3.2948,-0.5586,3.3418170207,2.4048,0.7014,2.505,0.89,-1.26,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 07:00:00,3.42016,-0.42162000000000005,3.4460496006,2.36016,0.6883800000000001,2.4585,1.06,-1.11,1.5348289807,3.46016,-0.5316200000000001,3.5007609243999998,2.36016,0.6883800000000001,2.4585,1.1,-1.22,1.6426807359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 07:30:00,3.7183200000000003,-0.41924000000000006,3.741879982,2.36832,0.69076,2.467,1.35,-1.11,1.7477413996000002,3.7583200000000003,-0.44924000000000003,3.7850740812,2.36832,0.69076,2.467,1.3900000000000001,-1.1400000000000001,1.797692966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 08:00:00,4.0932,-0.3774,4.1105616405,2.4432,0.7126,2.545,1.65,-1.09,1.9775237040000002,4.1532,-0.4274,4.1751336506,2.4432,0.7126,2.545,1.71,-1.1400000000000001,2.055164227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 08:30:00,4.4708,-0.2881,4.4800730184,2.9208,0.8519,3.0425,1.55,-1.1400000000000001,1.9240841977,4.5908,-0.43810000000000004,4.6116565625,2.9208,0.8519,3.0425,1.67,-1.29,2.1102132594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 09:00:00,4.85512,-0.23934000000000002,4.861015722,2.98512,0.8706600000000001,3.1095,1.87,-1.11,2.1746264047,4.92512,-0.31934,4.9354619895,2.98512,0.8706600000000001,3.1095,1.94,-1.19,2.2758954282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 09:30:00,5.19304,-0.20578000000000002,5.1971155317,2.9630400000000003,0.8642200000000001,3.0865,2.23,-1.07,2.4734186868,5.28304,-0.27578,5.2902330998,2.9630400000000003,0.8642200000000001,3.0865,2.32,-1.1400000000000001,2.5849564793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 10:00:00,5.49784,-0.07438,5.4983431186,2.96784,0.8656200000000001,3.0915,2.5300000000000002,-0.9400000000000001,2.6989812893,5.65784,-0.23438000000000003,5.6626925972,2.96784,0.8656200000000001,3.0915,2.69,-1.1,2.9062174729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 10:30:00,5.82536,-0.028020000000000003,5.8254273878,2.95536,0.8619800000000001,3.0785,2.87,-0.89,3.0048294461,6.01536,-0.16802,6.0177060953,2.95536,0.8619800000000001,3.0785,3.06,-1.03,3.2286994286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 11:00:00,5.98152,-0.029140000000000003,5.9815909798,2.95152,0.8608600000000001,3.0745,3.03,-0.89,3.1580056998,6.13152,-0.10914000000000001,6.1324912597,2.95152,0.8608600000000001,3.0745,3.18,-0.97,3.3246503576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 11:30:00,5.9724,-0.0318,5.9724846588,2.9424,0.8582000000000001,3.065,3.03,-0.89,3.1580056998,6.1224,-0.0818,6.1229464313,2.9424,0.8582000000000001,3.065,3.18,-0.9400000000000001,3.3160217128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 12:00:00,6.06176,-0.02032,6.0617940579,2.98176,0.8696800000000001,3.106,3.08,-0.89,3.2060099813,6.21176,-0.04032,6.2118908554,2.98176,0.8696800000000001,3.106,3.23,-0.91,3.3557413488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 12:30:00,6.23032,-0.0032400000000000003,6.2303208425,3.04032,0.8867600000000001,3.167,3.19,-0.89,3.3118272902,6.42032,-0.04324,6.4204656062,3.04032,0.8867600000000001,3.167,3.38,-0.93,3.5056097900000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 13:00:00,6.19168,-0.00576,6.1916826792,3.03168,0.88424,3.158,3.16,-0.89,3.2829407549000003,6.38168,-0.02576,6.3817319906,3.03168,0.88424,3.158,3.35,-0.91,3.4713974131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 13:30:00,6.25744,-0.00408,6.2574413301,3.03744,0.88592,3.164,3.22,-0.89,3.3407334524,6.40744,-0.05408,6.4076682186,3.03744,0.88592,3.164,3.37,-0.9400000000000001,3.4986425939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 14:00:00,6.09208,0.048940000000000004,6.0922765737,3.32208,0.9689400000000001,3.4605,2.77,-0.92,2.9187839934,6.27208,-0.12106000000000001,6.2732482057,3.32208,0.9689400000000001,3.4605,2.95,-1.09,3.1449324317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 14:30:00,6.00504,-0.042280000000000005,6.0051888397,3.45504,1.00772,3.599,2.55,-1.05,2.7577164466,6.08504,-0.18228000000000003,6.0877695259,3.45504,1.00772,3.599,2.63,-1.19,2.8866936103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 15:00:00,5.8765600000000004,-0.08142,5.8771240118,3.52656,1.02858,3.6734999999999998,2.35,-1.11,2.598961331,5.97656,-0.23142000000000001,5.9810387601,3.52656,1.02858,3.6734999999999998,2.45,-1.26,2.7550136116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 15:30:00,5.84752,-0.08114,5.8480829209,3.52752,1.02886,3.6745,2.32,-1.11,2.5718670261,5.91752,-0.23114,5.9220324763,3.52752,1.02886,3.6745,2.39,-1.26,2.7017956992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 16:00:00,5.74144,-0.09458000000000001,5.7422189657,3.48144,1.01542,3.6265,2.26,-1.11,2.5178760891,5.87144,-0.27458000000000005,5.8778569096,3.48144,1.01542,3.6265,2.39,-1.29,2.7159160517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 16:30:00,5.7856000000000005,-0.08170000000000001,5.786176825,3.5256,1.0283,3.6725,2.26,-1.11,2.5178760891,5.9656,-0.2917,5.9727273711,3.5256,1.0283,3.6725,2.44,-1.32,2.7741665415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 17:00:00,5.856,-0.10200000000000001,5.8568882523,3.456,1.008,3.6,2.4,-1.11,2.6442579299,5.996,-0.28200000000000003,6.0026277579,3.456,1.008,3.6,2.54,-1.29,2.8488067678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 17:30:00,6.01336,-0.09402,6.0140949652,3.4833600000000002,1.01598,3.6285,2.5300000000000002,-1.11,2.7627884465,6.16336,-0.31402,6.1713543935,3.4833600000000002,1.01598,3.6285,2.68,-1.33,2.9918723235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 18:00:00,6.15656,-0.08142,6.1570983629,3.52656,1.02858,3.6734999999999998,2.63,-1.11,2.854645337,6.27656,-0.30142,6.2837933965,3.52656,1.02858,3.6734999999999998,2.75,-1.33,3.054734031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 18:30:00,6.14888,-0.10366,6.1497537065,3.5188800000000002,1.02634,3.6654999999999998,2.63,-1.13,2.862481441,6.26888,-0.30366000000000004,6.276230226,3.5188800000000002,1.02634,3.6654999999999998,2.75,-1.33,3.054734031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 19:00:00,6.13912,-0.10984000000000001,6.1401025399,3.18912,0.9301600000000001,3.322,2.95,-1.04,3.1279546033,6.27912,-0.28984000000000004,6.2858058513,3.18912,0.9301600000000001,3.322,3.09,-1.22,3.3221228153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 19:30:00,6.09832,-0.15674000000000002,6.1003339458,3.74832,1.09326,3.9045,2.35,-1.25,2.6617663308,6.25832,-0.29674,6.2653510556,3.74832,1.09326,3.9045,2.51,-1.3900000000000001,2.8691810678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 20:00:00,5.95352,-0.21814000000000003,5.9575150398000005,3.74352,1.09186,3.8995,2.21,-1.31,2.5690854404,6.05352,-0.27814,6.0599064555,3.74352,1.09186,3.8995,2.31,-1.37,2.6857028875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 20:30:00,5.93648,-0.20686000000000002,5.9400829834,3.57648,1.04314,3.7255000000000003,2.36,-1.25,2.6705991837000003,6.06648,-0.32686000000000004,6.0752791747,3.57648,1.04314,3.7255000000000003,2.49,-1.37,2.8420063336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 21:00:00,5.81584,-0.19288000000000002,5.8190375149,3.31584,0.9671200000000001,3.454,2.5,-1.16,2.756011611,5.96584,-0.37288000000000004,5.9774816102,3.31584,0.9671200000000001,3.454,2.65,-1.34,2.9695285821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 21:30:00,5.76984,-0.20588,5.7735119468,3.33984,0.9741200000000001,3.479,2.43,-1.18,2.7013515136,5.85984,-0.36588000000000004,5.8712513998,3.33984,0.9741200000000001,3.479,2.52,-1.34,2.8541198293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 22:00:00,5.68208,-0.19356,5.6853758539,3.38208,0.9864400000000001,3.523,2.3,-1.18,2.5850338489,5.82208,-0.35356000000000004,5.8328055171,3.38208,0.9864400000000001,3.523,2.44,-1.34,2.7837384935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 22:30:00,5.59248,-0.17636000000000002,5.5952600833,3.37248,0.9836400000000001,3.513,2.22,-1.16,2.5047954008,5.69248,-0.35636,5.7036234974,3.37248,0.9836400000000001,3.513,2.32,-1.34,2.6791789787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 23:00:00,5.00824,-0.25968,5.0149677566,3.49824,1.02032,3.644,1.51,-1.28,1.9795201439,5.11824,-0.40968000000000004,5.1346098586,3.49824,1.02032,3.644,1.62,-1.43,2.1608563117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-09 23:30:00,4.57944,-0.28308,4.5881810121,3.58944,1.04692,3.739,0.99,-1.33,1.6580108564,4.6394400000000005,-0.42308,4.6586908247,3.58944,1.04692,3.739,1.05,-1.47,1.8064883060999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 00:00:00,4.4684,-0.3063,4.4788858269,3.5784000000000002,1.0437,3.7275,0.89,-1.35,1.6169724797,4.4684,-0.5063,4.4969921336,3.5784000000000002,1.0437,3.7275,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 00:30:00,3.57408,-0.40756000000000003,3.5972424161000003,3.57408,1.04244,3.723,0.0,-1.45,1.45,3.57408,-0.50756,3.6099397502,3.57408,1.04244,3.723,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 01:00:00,3.51696,-0.39422,3.5389853136,3.51696,1.02578,3.6635,0.0,-1.42,1.42,3.51696,-0.49422000000000005,3.5515153174,3.51696,1.02578,3.6635,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 01:30:00,3.74832,-0.43674,3.7736778678,3.74832,1.09326,3.9045,0.0,-1.53,1.53,3.74832,-0.46674000000000004,3.7772674051,3.74832,1.09326,3.9045,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 02:00:00,3.7204800000000002,-0.33486000000000005,3.7355190603,3.7204800000000002,1.08514,3.8755,0.0,-1.42,1.42,3.7204800000000002,-0.45486000000000004,3.7481820994,3.7204800000000002,1.08514,3.8755,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 02:30:00,3.71616,-0.23612000000000002,3.7236538239,3.71616,1.08388,3.871,0.0,-1.32,1.32,3.71616,-0.27612000000000003,3.7264040844,3.71616,1.08388,3.871,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 03:00:00,3.7464,-0.1973,3.7515916955,3.7464,1.0927,3.9025,0.0,-1.29,1.29,3.7464,-0.24730000000000002,3.754553269,3.7464,1.0927,3.9025,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 03:30:00,3.8280000000000003,-0.21350000000000002,3.8339491715,3.8280000000000003,1.1165,3.9875,0.0,-1.33,1.33,3.8280000000000003,-0.2235,3.8345190376,3.8280000000000003,1.1165,3.9875,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 04:00:00,3.87552,-0.19964,3.8806586297,3.87552,1.13036,4.037,0.0,-1.33,1.33,3.87552,-0.20964000000000002,3.881185927,3.87552,1.13036,4.037,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 04:30:00,3.81072,-0.21854,3.8169813531,3.81072,1.1114600000000001,3.9695,0.0,-1.33,1.33,3.81072,-0.22854000000000002,3.8175669542,3.81072,1.1114600000000001,3.9695,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 05:00:00,3.7464,-0.2373,3.7539078638000003,3.7464,1.0927,3.9025,0.0,-1.33,1.33,3.7464,-0.26730000000000004,3.7559236214,3.7464,1.0927,3.9025,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 05:30:00,3.75024,-0.23618000000000003,3.7576696302,3.75024,1.09382,3.9065000000000003,0.0,-1.33,1.33,3.75024,-0.28618000000000005,3.7611433169,3.75024,1.09382,3.9065000000000003,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 06:00:00,3.74016,-0.23912000000000003,3.7477960457,3.74016,1.09088,3.896,0.0,-1.33,1.33,3.74016,-0.28912000000000004,3.7513180617,3.74016,1.09088,3.896,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 06:30:00,3.78576,-0.22582000000000002,3.7924890837,3.78576,1.10418,3.9435000000000002,0.0,-1.33,1.33,3.78576,-0.27582,3.7957944425,3.78576,1.10418,3.9435000000000002,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 07:00:00,4.74216,-0.15562,4.7447127468,3.75216,1.09438,3.9085,0.99,-1.25,1.5945532290000002,4.82216,-0.24562000000000003,4.8284113588,3.75216,1.09438,3.9085,1.07,-1.34,1.7147886167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 07:30:00,5.21832,-0.029240000000000002,5.2184019201,3.80832,1.11076,3.967,1.4100000000000001,-1.1400000000000001,1.8132015884000001,5.35832,-0.20924,5.362403808,3.80832,1.11076,3.967,1.55,-1.32,2.0359027482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 08:00:00,5.30184,-0.009880000000000002,5.3018492057,3.77184,1.10012,3.9290000000000003,1.53,-1.11,1.8902380802,5.48184,-0.15988000000000002,5.4841709857,3.77184,1.10012,3.9290000000000003,1.71,-1.26,2.1240762698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 08:30:00,5.29736,-0.03452,5.2974724728,3.68736,1.07548,3.841,1.6099999999999999,-1.11,1.9555561869,5.42736,-0.18452000000000002,5.4304957601,3.68736,1.07548,3.841,1.74,-1.26,2.1483016548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 09:00:00,5.1216,-0.13620000000000002,5.1234106804,2.7216,0.7938000000000001,2.835,2.4,-0.93,2.5738881095,5.2716,-0.1762,5.2745438665,2.7216,0.7938000000000001,2.835,2.55,-0.97,2.7282595184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 09:30:00,5.25016,0.07088000000000001,5.2506384374,3.74016,1.09088,3.896,1.51,-1.02,1.822223916,5.35016,-0.01912,5.3501941647,3.74016,1.09088,3.896,1.6099999999999999,-1.11,1.9555561869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 10:00:00,5.3636800000000004,0.14524,5.3656460748,3.82368,1.11524,3.983,1.54,-0.97,1.8200274723,5.49368,0.005240000000000001,5.493682499,3.82368,1.11524,3.983,1.67,-1.11,2.0052431274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 10:30:00,5.39208,0.05394,5.3923497893,3.9220800000000002,1.14394,4.0855,1.47,-1.09,1.8300273222,5.49208,0.033940000000000005,5.4921848703,3.9220800000000002,1.14394,4.0855,1.57,-1.11,1.9227584352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 11:00:00,5.43464,0.06802000000000001,5.4350656528,3.5246399999999998,1.02802,3.6715,1.9100000000000001,-0.96,2.1376856645,5.55464,-0.03198,5.5547320592,3.5246399999999998,1.02802,3.6715,2.03,-1.06,2.2900873346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 11:30:00,5.52112,0.11366000000000001,5.5222898013,3.68112,1.07366,3.8345000000000002,1.8399999999999999,-0.96,2.0753794834,5.67112,-0.01634,5.6711435399,3.68112,1.07366,3.8345000000000002,1.99,-1.09,2.2689645215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 12:00:00,5.57184,0.07012,5.5722812025,4.01184,1.17012,4.179,1.56,-1.1,1.908821626,5.67184,0.01012,5.6718490283000005,4.01184,1.17012,4.179,1.6600000000000001,-1.16,2.0251419703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 12:30:00,5.52064,0.046020000000000005,5.5208318078000005,3.86064,1.12602,4.0215,1.6600000000000001,-1.08,1.9804039992,5.64064,-0.03398,5.6407423492,3.86064,1.12602,4.0215,1.78,-1.16,2.1246176127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 13:00:00,5.5104,0.054700000000000006,5.5106714881,3.8904,1.1347,4.0525,1.62,-1.08,1.9469976888,5.6304,0.0047,5.6304019617000005,3.8904,1.1347,4.0525,1.74,-1.13,2.074728898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 13:30:00,5.5544,0.0492,5.5546178986,3.9744,1.1592,4.14,1.58,-1.11,1.9309324173,5.6544,-0.050800000000000005,5.6546281929,3.9744,1.1592,4.14,1.6800000000000002,-1.21,2.0703864374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 14:00:00,5.59952,0.062360000000000006,5.5998672306,4.01952,1.17236,4.187,1.58,-1.11,1.9309324173,5.73952,0.00236,5.7395204852,4.01952,1.17236,4.187,1.72,-1.17,2.0802163349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 14:30:00,5.54576,0.046680000000000006,5.5459564549,3.96576,1.15668,4.131,1.58,-1.11,1.9309324173,5.68576,0.00668,5.685763924,3.96576,1.15668,4.131,1.72,-1.15,2.0690335908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 15:00:00,5.47736,0.035480000000000005,5.4774749109,3.92736,1.14548,4.091,1.55,-1.11,1.9064626931,5.53736,-0.004520000000000001,5.5373618448,3.92736,1.14548,4.091,1.6099999999999999,-1.15,1.9785348113999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 15:30:00,5.4908,0.039400000000000004,5.4909413583,3.9408000000000003,1.1494,4.105,1.55,-1.11,1.9064626931,5.5508,-0.0506,5.551030625,3.9408000000000003,1.1494,4.105,1.6099999999999999,-1.2,2.0080089641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 16:00:00,5.7452000000000005,0.0436,5.7453654366,3.9552,1.1536,4.12,1.79,-1.11,2.1062288575,5.9052,-0.0164,5.9052227731,3.9552,1.1536,4.12,1.9500000000000002,-1.17,2.274071239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 16:30:00,6.19272,0.06996000000000001,6.1931151612,3.94272,1.14996,4.107,2.25,-1.08,2.4957764323,6.36272,-0.020040000000000002,6.3627515589,3.94272,1.14996,4.107,2.42,-1.17,2.6879918155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 17:00:00,6.59832,0.09576000000000001,6.5990148356,3.9283200000000003,1.1457600000000001,4.092,2.67,-1.05,2.8690416518,6.77832,0.01576,6.7783383214,3.9283200000000003,1.1457600000000001,4.092,2.85,-1.13,3.0658440926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 17:30:00,6.92976,0.12618000000000001,6.9309086742,3.92976,1.14618,4.0935,3.0,-1.02,3.1686590224,7.14976,-0.05382000000000001,7.1499625628,3.92976,1.14618,4.0935,3.22,-1.2,3.4363352572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 18:00:00,7.17736,0.08798,7.1778992087,4.10736,1.19798,4.2785,3.07,-1.11,3.2645060882,7.37736,-0.00202,7.3773602765,4.10736,1.19798,4.2785,3.27,-1.2,3.4832312585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 18:30:00,7.27416,0.09288,7.2747529443,4.12416,1.20288,4.296,3.15,-1.11,3.339850296,7.49416,-0.09712000000000001,7.4947892832,4.12416,1.20288,4.296,3.37,-1.3,3.6120492798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 19:00:00,7.19488,0.10184000000000001,7.1956007115,4.15488,1.21184,4.328,3.04,-1.11,3.2363096266999998,7.41488,-0.11816000000000002,7.415821411,4.15488,1.21184,4.328,3.26,-1.33,3.5208663707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 19:30:00,7.1108,0.10940000000000001,7.1116415123,4.1808,1.2194,4.355,2.93,-1.11,3.1332092174,7.3208,-0.1106,7.3216354047,4.1808,1.2194,4.355,3.14,-1.33,3.4100586505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 20:00:00,6.93312,0.10716,6.9339480961,4.17312,1.21716,4.347,2.76,-1.11,2.9748445338,7.12312,-0.11284000000000001,7.1240137142,4.17312,1.21716,4.347,2.95,-1.33,3.2359542642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 20:30:00,6.8330400000000004,-0.05578,6.83326767,4.16304,1.21422,4.3365,2.67,-1.27,2.9566535137,6.98304,-0.22578,6.9866890764,4.16304,1.21422,4.3365,2.8200000000000003,-1.44,3.1663859525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 21:00:00,6.59784,-0.11438000000000001,6.59883137,4.16784,1.21562,4.3415,2.43,-1.33,2.7701624501,6.76784,-0.22438000000000002,6.7715585097,4.16784,1.21562,4.3415,2.6,-1.44,2.9721372781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 21:30:00,6.3884,-0.11130000000000001,6.389369472,4.1784,1.2187000000000001,4.3525,2.21,-1.33,2.5793410011,6.5684000000000005,-0.2913,6.5748562152000005,4.1784,1.2187000000000001,4.3525,2.39,-1.51,2.8270479303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 22:00:00,6.22464,-0.10948000000000001,6.2256027017,4.18464,1.22052,4.359,2.04,-1.33,2.4352617929,6.38464,-0.20948000000000003,6.3880755944,4.18464,1.22052,4.359,2.2,-1.43,2.6239092972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 22:30:00,5.87552,-0.09214000000000001,5.8762424261,4.17552,1.21786,4.3495,1.7000000000000002,-1.31,2.1461826577,6.02552,-0.19214,6.0285826734,4.17552,1.21786,4.3495,1.85,-1.4100000000000001,2.3260696464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 23:00:00,5.27056,-0.11192,5.271748173,3.49056,1.01808,3.636,1.78,-1.13,2.1083880098,5.42056,-0.24192000000000002,5.4259557683,3.49056,1.01808,3.636,1.9300000000000002,-1.26,2.3048861143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-10 23:30:00,5.0964,-0.1298,5.0980526674,4.0464,1.1802,4.215,1.05,-1.31,1.6788686667000001,5.1464,-0.2998,5.1551249257,4.0464,1.1802,4.215,1.1,-1.48,1.8440173535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 00:00:00,4.15536,-0.16802,4.158755517,4.15536,1.21198,4.3285,0.0,-1.38,1.38,4.15536,-0.34802000000000005,4.1699082304,4.15536,1.21198,4.3285,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 00:30:00,4.16592,-0.32494,4.178573375,4.16592,1.21506,4.3395,0.0,-1.54,1.54,4.16592,-0.34494,4.1801761984,4.16592,1.21506,4.3395,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 01:00:00,4.18896,-0.31822,4.2010296178,4.18896,1.22178,4.3635,0.0,-1.54,1.54,4.18896,-0.33822,4.2025918966999996,4.18896,1.22178,4.3635,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 01:30:00,4.09152,-0.29664,4.10225928,4.09152,1.19336,4.2620000000000005,0.0,-1.49,1.49,4.09152,-0.33664000000000005,4.1053455884,4.09152,1.19336,4.2620000000000005,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 02:00:00,4.0128,-0.21960000000000002,4.0188042998,4.0128,1.1703999999999999,4.18,0.0,-1.3900000000000001,1.3900000000000001,4.0128,-0.3296,4.0263134503,4.0128,1.1703999999999999,4.18,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 02:30:00,4.16544,-0.22508000000000003,4.1715166786,4.16544,1.21492,4.339,0.0,-1.44,1.44,4.16544,-0.34508000000000005,4.1797093918,4.16544,1.21492,4.339,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 03:00:00,4.18464,-0.27948,4.1939624462,4.18464,1.22052,4.359,0.0,-1.5,1.5,4.18464,-0.33948,4.1983876191,4.18464,1.22052,4.359,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 03:30:00,4.1904,-0.2778,4.1995981951,4.1904,1.2222,4.365,0.0,-1.5,1.5,4.1904,-0.3378,4.2039934586,4.1904,1.2222,4.365,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 04:00:00,4.18752,-0.20864000000000002,4.1927144429,4.18752,1.22136,4.362,0.0,-1.43,1.43,4.18752,-0.33864000000000005,4.2011904027,4.18752,1.22136,4.362,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 04:30:00,4.17936,-0.28102000000000005,4.1887972319,4.17936,1.21898,4.3535,0.0,-1.5,1.5,4.17936,-0.34102000000000005,4.1932498912,4.17936,1.21898,4.3535,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 05:00:00,3.80064,-0.27148,3.8103235821,3.80064,1.10852,3.959,0.0,-1.38,1.38,3.80064,-0.34148,3.8159498162,3.80064,1.10852,3.959,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 05:30:00,3.70224,-0.25018,3.710683367,3.70224,1.07982,3.8565,0.0,-1.33,1.33,3.70224,-0.40018000000000004,3.7238051842,3.70224,1.07982,3.8565,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 06:00:00,4.12512,-0.30684,4.1365161428,4.12512,1.20316,4.297,0.0,-1.51,1.51,4.12512,-0.35684000000000005,4.1405253048,4.12512,1.20316,4.297,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 06:30:00,4.17408,-0.17256000000000002,4.1776453655,4.17408,1.21744,4.348,0.0,-1.3900000000000001,1.3900000000000001,4.17408,-0.32256,4.1865246685,4.17408,1.21744,4.348,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 07:00:00,5.176,-0.112,5.1772116047,4.176,1.218,4.35,1.0,-1.33,1.6640012019000001,5.306,-0.232,5.3110695721,4.176,1.218,4.35,1.13,-1.45,1.8383144454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 07:30:00,5.58552,-0.09464,5.5863217236,4.23552,1.23536,4.412,1.35,-1.33,1.8950989420000002,5.68552,-0.19464,5.6888507099000005,4.23552,1.23536,4.412,1.45,-1.43,2.0365166339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 08:00:00,5.78176,-0.00282,5.7817606877,4.24176,1.23718,4.4185,1.54,-1.24,1.9771696943000001,5.89176,-0.14282,5.8934907695,4.24176,1.23718,4.4185,1.65,-1.38,2.1510230124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 08:30:00,5.72904,0.04472,5.729214536,4.19904,1.22472,4.374,1.53,-1.18,1.9321749403,5.82904,-0.11528000000000001,5.8301798257,4.19904,1.22472,4.374,1.63,-1.34,2.1100947846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 09:00:00,5.65456,0.07758000000000001,5.6550921699,4.17456,1.21758,4.3485,1.48,-1.1400000000000001,1.8681541691999999,5.76456,-0.12242000000000001,5.7658597494,4.17456,1.21758,4.3485,1.5899999999999999,-1.34,2.0793508602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 09:30:00,5.79776,0.09268000000000001,5.79850072,4.15776,1.21268,4.331,1.6400000000000001,-1.12,1.985950654,5.92776,-0.09732,5.9285588299,4.15776,1.21268,4.331,1.77,-1.31,2.2020445045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:00:00,5.96216,0.09688000000000001,5.9629470566,4.17216,1.21688,4.346,1.79,-1.12,2.111516043,6.09216,-0.0031200000000000004,6.0921607989,4.17216,1.21688,4.346,1.92,-1.22,2.2748186741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 10:30:00,6.05256,0.09408000000000001,6.0532911379,4.16256,1.21408,4.336,1.8900000000000001,-1.12,2.1969296757,6.15256,0.00408,6.1525613528,4.16256,1.21408,4.336,1.99,-1.21,2.3289911979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:00:00,6.06544,0.07742,6.0659340789,4.10544,1.19742,4.2765,1.96,-1.12,2.2574321695,6.14544,0.01742,6.1454646895,4.10544,1.19742,4.2765,2.04,-1.18,2.3566925977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 11:30:00,6.13904,0.08972000000000001,6.1396955788,4.07904,1.18972,4.249,2.06,-1.1,2.335294414,6.29904,0.009720000000000001,6.2990474994,4.07904,1.18972,4.249,2.22,-1.18,2.5141201243999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:00:00,6.14592,0.09256,6.1466169557,3.74592,1.09256,3.902,2.4,-1.0,2.6,6.29592,-0.01744,6.2959441548,3.74592,1.09256,3.902,2.55,-1.11,2.7811148844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 12:30:00,6.24208,-0.05356,6.2423097808,2.90208,0.8464400000000001,3.023,3.34,-0.9,3.4591328393,6.44208,-0.10356000000000001,6.4429123384,2.90208,0.8464400000000001,3.023,3.54,-0.9500000000000001,3.6652557892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:00:00,6.25736,0.07048,6.2577569144,3.80736,1.11048,3.966,2.45,-1.04,2.6615972648,6.39736,0.030480000000000004,6.39743261,3.80736,1.11048,3.966,2.59,-1.08,2.8061539516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 13:30:00,6.24192,0.09056,6.2425769038,4.08192,1.19056,4.252,2.16,-1.1,2.4239636961,6.39192,0.06056,6.3922068803,4.08192,1.19056,4.252,2.31,-1.13,2.5715753926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:00:00,6.10792,0.08356000000000001,6.1084915487,4.05792,1.18356,4.227,2.05,-1.1,2.3264780248,6.26792,-0.06644,6.2682721224,4.05792,1.18356,4.227,2.21,-1.25,2.5390155573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 14:30:00,6.14248,0.09364,6.1431937134,4.09248,1.19364,4.263,2.05,-1.1,2.3264780248,6.30248,-0.05636000000000001,6.3027319949,4.09248,1.19364,4.263,2.21,-1.25,2.5390155573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:00:00,6.0972,0.0921,6.0978955591,4.0872,1.1921,4.2575,2.01,-1.1,2.2913096692,6.2772,-0.0179,6.2772255217,4.0872,1.1921,4.2575,2.19,-1.21,2.5020391684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 15:30:00,6.11048,0.09014000000000001,6.1111448232,4.08048,1.19014,4.2505,2.03,-1.1,2.3088741845,6.30048,-0.019860000000000003,6.3005113007,4.08048,1.19014,4.2505,2.22,-1.21,2.528339376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:00:00,6.5488,0.0984,6.5495392204,4.1088000000000005,1.1984,4.28,2.44,-1.1,2.6764902391,6.7288,0.0284,6.7288599332,4.1088000000000005,1.1984,4.28,2.62,-1.17,2.8693727538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 16:30:00,6.94864,0.11002,6.949510936,4.14864,1.21002,4.3215,2.8,-1.1,3.0083217913,7.12864,0.010020000000000001,7.128647042,4.14864,1.21002,4.3215,2.98,-1.2,3.2125379375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:00:00,7.2668,0.1124,7.2676692275,4.1568,1.2124,4.33,3.11,-1.1,3.2988028131,7.4668,0.012400000000000001,7.4668102962,4.1568,1.2124,4.33,3.31,-1.2,3.520809566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 17:30:00,7.76168,0.13674,7.7628844027,4.17168,1.21674,4.3455,3.59,-1.08,3.7489331816,7.98168,0.01674,7.9816975544,4.17168,1.21674,4.3455,3.81,-1.2,3.9945087307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:00:00,7.85968,0.19324000000000002,7.8620551639,4.15968,1.21324,4.333,3.7,-1.02,3.8380203230000003,8.08968,0.05324,8.0898551903,4.15968,1.21324,4.333,3.93,-1.16,4.0976212612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 18:30:00,7.78768,0.14474,7.7890249358,4.26768,1.24474,4.4455,3.52,-1.1,3.6878720151,8.01768,-0.03526,8.0177575325,4.26768,1.24474,4.4455,3.75,-1.28,3.9624361194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:00:00,7.83384,0.14362000000000003,7.8351564024,4.26384,1.24362,4.4415,3.5700000000000003,-1.1,3.7356257843,8.06384,-0.03638,8.0639220637,4.26384,1.24362,4.4415,3.8,-1.28,4.0097880243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 19:30:00,7.83864,0.14502,7.839981368,4.26864,1.24502,4.4465,3.5700000000000003,-1.1,3.7356257843,8.04864,-0.08498000000000001,8.0490886099,4.26864,1.24502,4.4465,3.7800000000000002,-1.33,4.0071560988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:00:00,7.56384,0.12362000000000001,7.5648501274,4.26384,1.24362,4.4415,3.3,-1.12,3.4848816336,7.76384,-0.08638000000000001,7.7643205144,4.26384,1.24362,4.4415,3.5,-1.33,3.7441821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 20:30:00,7.25048,0.02264,7.2505153472,4.26048,1.24264,4.438,2.99,-1.22,3.2293188136,7.42048,-0.10736000000000001,7.4212566052,4.26048,1.24264,4.438,3.16,-1.35,3.4362916058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:00:00,7.09048,-0.047360000000000006,7.0906381659,4.26048,1.24264,4.438,2.83,-1.29,3.1101446912,7.29048,-0.14736000000000002,7.2919691168,4.26048,1.24264,4.438,3.03,-1.3900000000000001,3.3336166546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 21:30:00,6.85944,-0.07058,6.8598031058,4.24944,1.23942,4.4265,2.61,-1.31,2.9203082029000003,7.03944,-0.20058,7.0422970578,4.24944,1.23942,4.4265,2.79,-1.44,3.1396974377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:00:00,6.59216,-0.07562,6.5925937119,4.23216,1.23438,4.4085,2.36,-1.31,2.6992035862,6.77216,-0.14562,6.7737254336,4.23216,1.23438,4.4085,2.54,-1.38,2.8906746617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 22:30:00,6.18872,-0.10954000000000001,6.18968935,4.21872,1.23046,4.3945,1.97,-1.34,2.3825406607,6.34872,-0.23954000000000003,6.3532373677,4.21872,1.23046,4.3945,2.13,-1.47,2.5880108191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:00:00,5.55504,-0.10478000000000001,5.5560281002,4.23504,1.23522,4.4115,1.32,-1.34,1.8809572031,5.71504,-0.32478,5.7242610222,4.23504,1.23522,4.4115,1.48,-1.56,2.1503488089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-11 23:30:00,4.9732,-0.13490000000000002,4.9750292713,3.8232,1.1151,3.9825,1.15,-1.25,1.6985287751,5.0932,-0.2949,5.1017303192,3.8232,1.1151,3.9825,1.27,-1.4100000000000001,1.8976301009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:00:00,4.89,-0.21,4.8945071253,3.84,1.12,4.0,1.05,-1.33,1.6945205812,4.93,-0.32,4.9403744797,3.84,1.12,4.0,1.09,-1.44,1.8060177186000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 00:30:00,4.27008,-0.31456,4.2816505229,4.27008,1.24544,4.448,0.0,-1.56,1.56,4.27008,-0.33456,4.2831663054,4.27008,1.24544,4.448,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:00:00,4.2552,-0.3189,4.2671330246,4.2552,1.2411,4.4325,0.0,-1.56,1.56,4.2552,-0.33890000000000003,4.2686742965,4.2552,1.2411,4.4325,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 01:30:00,4.2576,-0.31820000000000004,4.2694740894,4.2576,1.2418,4.435,0.0,-1.56,1.56,4.2576,-0.3382,4.2710112386,4.2576,1.2418,4.435,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 02:00:00,4.22736,-0.32702000000000003,4.2399899351,4.22736,1.23298,4.4035,0.0,-1.56,1.56,4.22736,-0.33702000000000004,4.2407729307,4.22736,1.23298,4.4035,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 02:30:00,4.25616,-0.31862,4.2680694289,4.25616,1.24138,4.4335,0.0,-1.56,1.56,4.25616,-0.32862,4.2688275967,4.25616,1.24138,4.4335,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:00:00,4.28736,-0.30952,4.2985181633,4.28736,1.25048,4.466,0.0,-1.56,1.56,4.28736,-0.31952,4.299249795,4.28736,1.25048,4.466,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 03:30:00,4.29648,-0.30686,4.3074242245,4.29648,1.2531400000000001,4.4755,0.0,-1.56,1.56,4.29648,-0.31686000000000003,4.3081481695,4.29648,1.2531400000000001,4.4755,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:00:00,4.30224,-0.30518,4.3130504113,4.30224,1.25482,4.4815000000000005,0.0,-1.56,1.56,4.30224,-0.31518,4.3137695175,4.30224,1.25482,4.4815000000000005,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 04:30:00,4.29168,-0.30826000000000003,4.3027365072,4.29168,1.25174,4.4705,0.0,-1.56,1.56,4.29168,-0.31826000000000004,4.3034644939,4.29168,1.25174,4.4705,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:00:00,4.26,-0.3175,4.2718153343,4.26,1.2425,4.4375,0.0,-1.56,1.56,4.26,-0.3375,4.2733483652,4.26,1.2425,4.4375,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 05:30:00,4.28208,-0.31106,4.2933631864,4.28208,1.24894,4.4605,0.0,-1.56,1.56,4.28208,-0.36106000000000005,4.2972751192,4.28208,1.24894,4.4605,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:00:00,4.12848,-0.29586,4.139067558,4.12848,1.20414,4.3004999999999995,0.0,-1.5,1.5,4.12848,-0.35586,4.1437885383,4.12848,1.20414,4.3004999999999995,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 06:30:00,4.24512,-0.19184,4.2494524824,4.24512,1.23816,4.422,0.0,-1.43,1.43,4.24512,-0.32184,4.2573025262,4.24512,1.23816,4.422,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:00:00,5.2544,-0.09330000000000001,5.2552282776,4.2744,1.2467,4.4525,0.98,-1.34,1.6601204776,5.3244,-0.3033,5.3330316191,4.2744,1.2467,4.4525,1.05,-1.55,1.8721645227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 07:30:00,5.65296,-0.09372000000000001,5.653736835,4.27296,1.24628,4.451,1.38,-1.34,1.9235384062,5.81296,-0.25372,5.8184944616,4.27296,1.24628,4.451,1.54,-1.5,2.1497906875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:00:00,5.93992,0.00206,5.9399203572,4.18992,1.22206,4.3645,1.75,-1.22,2.1332838536,6.07992,-0.11794,6.0810638091,4.18992,1.22206,4.3645,1.8900000000000001,-1.34,2.3168297305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 08:30:00,5.80536,0.07198,5.8058062188,4.15536,1.21198,4.3285,1.65,-1.1400000000000001,2.0055173896,5.96536,-0.12802000000000002,5.9667335327,4.15536,1.21198,4.3285,1.81,-1.34,2.2520435165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:00:00,5.73664,0.01652,5.7366637866,4.13664,1.20652,4.309,1.6,-1.19,1.9940160481,5.82664,-0.13348000000000002,5.8281687175,4.13664,1.20652,4.309,1.69,-1.34,2.1567800073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 09:30:00,5.844,0.059500000000000004,5.8443028883,4.044,1.1795,4.2125,1.8,-1.12,2.12,5.974,-0.1605,5.9761556414,4.044,1.1795,4.2125,1.9300000000000002,-1.34,2.3495744296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:00:00,5.97528,0.054040000000000005,5.9755243619,4.02528,1.17404,4.193,1.9500000000000002,-1.12,2.2487552112,6.08528,-0.07596,6.08575407,4.02528,1.17404,4.193,2.06,-1.25,2.4095850265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 10:30:00,6.00672,0.05446,6.0069668761,4.02672,1.17446,4.1945,1.98,-1.12,2.2748186741,6.15672,-0.11554,6.1578040445,4.02672,1.17446,4.1945,2.13,-1.29,2.4901807163000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:00:00,5.98512,0.04816,5.9853137595,4.00512,1.16816,4.172,1.98,-1.12,2.2748186741,6.13512,-0.00184,6.1351202759,4.00512,1.16816,4.172,2.13,-1.17,2.4301851781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 11:30:00,5.99808,0.05194000000000001,5.9983048814,4.01808,1.17194,4.1855,1.98,-1.12,2.2748186741,6.14808,-0.06806000000000001,6.1484567047,4.01808,1.17194,4.1855,2.13,-1.24,2.4646500766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:00:00,5.93264,0.07452,5.9331080051,3.51264,1.02452,3.659,2.42,-0.9500000000000001,2.5997884529,6.07264,-0.05548,6.072893429,3.51264,1.02452,3.659,2.56,-1.08,2.7784887979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 12:30:00,5.92256,0.049080000000000006,5.9227633584,3.80256,1.10908,3.961,2.12,-1.06,2.3702320561,6.06256,-0.02092,6.0625960941,3.80256,1.10908,3.961,2.26,-1.13,2.5267568146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:00:00,5.99328,0.07804000000000001,5.9937880677,4.0732800000000005,1.18804,4.243,1.92,-1.11,2.2177691494,6.10328,-0.13196000000000002,6.1047063975,4.0732800000000005,1.18804,4.243,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 13:30:00,6.04688,0.07034,6.0472890993,4.04688,1.18034,4.2155,2.0,-1.11,2.2873784121,6.18688,-0.13966,6.188456112,4.04688,1.18034,4.2155,2.14,-1.32,2.5143587652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:00:00,5.9592,0.08560000000000001,5.9598147622,4.0992,1.1956,4.27,1.8599999999999999,-1.11,2.1660332407,6.1092,-0.12440000000000001,6.1104664306,4.0992,1.1956,4.27,2.01,-1.32,2.4046829313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 14:30:00,5.81576,0.06418,5.8161141194,3.78576,1.10418,3.9435000000000002,2.03,-1.04,2.2808989456,5.96576,-0.07582000000000001,5.9662417861,3.78576,1.10418,3.9435000000000002,2.18,-1.18,2.4788707106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 15:00:00,5.79912,0.10516,5.8000733961,3.78912,1.10516,3.947,2.01,-1.0,2.2450167037,5.92912,-0.0048400000000000006,5.9291219755,3.78912,1.10516,3.947,2.14,-1.11,2.4107467723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 15:30:00,5.70008,-0.029560000000000003,5.700156647,2.95008,0.8604400000000001,3.073,2.75,-0.89,2.8904324936,5.86008,-0.029560000000000003,5.8601545543,2.95008,0.8604400000000001,3.073,2.91,-0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:00:00,5.99288,-0.06666000000000001,5.9932507248,2.82288,0.8233400000000001,2.9405,3.17,-0.89,3.2925673873,6.15288,-0.06666000000000001,6.153241085,2.82288,0.8233400000000001,2.9405,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 16:30:00,6.43168,-0.058260000000000006,6.4319438625,2.85168,0.83174,2.9705,3.58,-0.89,3.688970046,6.63168,-0.058260000000000006,6.6319359051,2.85168,0.83174,2.9705,3.7800000000000002,-0.89,3.8833619455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
