Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-12 17:00:00,6.91432,0.8412600000000001,6.9653097167,2.88432,0.8412600000000001,3.0045,4.03,0.0,4.03,7.13432,-0.048740000000000006,7.1344864882,2.88432,0.8412600000000001,3.0045,4.25,-0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 17:30:00,7.2652,0.8386,7.3134383842,2.8752,0.8386,2.995,4.39,0.0,4.39,7.5152,-0.0514,7.5153757724,2.8752,0.8386,2.995,4.64,-0.89,4.7245846378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:00:00,7.37664,0.8390200000000001,7.4242017921,2.87664,0.8390200000000001,2.9965,4.5,0.0,4.5,7.62664,-0.050980000000000004,7.6268103851,2.87664,0.8390200000000001,2.9965,4.75,-0.89,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 18:30:00,7.61592,0.8475600000000001,7.6629364737,2.90592,0.8475600000000001,3.027,4.71,0.0,4.71,7.87592,-0.042440000000000005,7.8760343448,2.90592,0.8475600000000001,3.027,4.97,-0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:00:00,7.5964,-0.11230000000000001,7.597230038,2.9064,0.8477,3.0275,4.69,-0.96,4.7872434657,7.8364,-0.042300000000000004,7.8365141645000005,2.9064,0.8477,3.0275,4.93,-0.89,5.0096906092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 19:30:00,7.54824,0.8453200000000001,7.5954257945,2.89824,0.8453200000000001,3.019,4.65,0.0,4.65,7.79824,-0.044680000000000004,7.7983679959,2.89824,0.8453200000000001,3.019,4.9,-0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:00:00,7.38352,-0.27314000000000005,7.3885704334,2.9035200000000003,0.8468600000000001,3.0245,4.48,-1.12,4.6178783007,7.63352,-0.043140000000000005,7.6336418995,2.9035200000000003,0.8468600000000001,3.0245,4.73,-0.89,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 20:30:00,7.17112,-0.043840000000000004,7.1712540047,2.90112,0.84616,3.022,4.27,-0.89,4.3617656975,7.43112,-0.043840000000000004,7.4312493162,2.90112,0.84616,3.022,4.53,-0.89,4.6166004809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:00:00,6.99456,-0.039920000000000004,6.9946739166,2.91456,0.8500800000000001,3.036,4.08,-0.89,4.1759430073,7.22456,-0.07992,7.2250020346,2.91456,0.8500800000000001,3.036,4.31,-0.93,4.4091949379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 21:30:00,6.72576,-0.04832,6.7259335709,2.8857600000000003,0.8416800000000001,3.006,3.84,-0.89,3.941788934,6.94576,-0.08832000000000001,6.9463215013,2.8857600000000003,0.8416800000000001,3.006,4.06,-0.93,4.1651530584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:00:00,6.50584,-0.045380000000000004,6.505998267,2.89584,0.84462,3.0165,3.61,-0.89,3.718090908,6.71584,-0.06538000000000001,6.7161582359,2.89584,0.84462,3.0165,3.8200000000000003,-0.91,3.9268944473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 22:30:00,6.08856,-0.050420000000000006,6.0887687631,2.8785600000000002,0.8395800000000001,2.9985,3.21,-0.89,3.3310959158,6.28856,-0.12042000000000001,6.2897128591,2.8785600000000002,0.8395800000000001,2.9985,3.41,-0.96,3.5425555747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:00:00,5.45984,-0.055880000000000006,5.4601259509,2.85984,0.8341200000000001,2.979,2.6,-0.89,2.7481084404000002,5.64984,-0.22588000000000003,5.6543535262999995,2.85984,0.8341200000000001,2.979,2.79,-1.06,2.984577022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-12 23:30:00,4.93272,-0.10754000000000001,4.9338921198,2.68272,0.78246,2.7945,2.25,-0.89,2.4196280706,5.08272,-0.17754,5.0858198012,2.68272,0.78246,2.7945,2.4,-0.96,2.5848791074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:00:00,4.41776,-0.08482,4.4185741875,2.89776,0.84518,3.0185,1.52,-0.93,1.7819371482,4.5377600000000005,-0.26482,4.5454807722,2.89776,0.84518,3.0185,1.6400000000000001,-1.11,1.9803282556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 00:30:00,4.04648,-0.19936,4.0513880091,2.91648,0.8506400000000001,3.038,1.13,-1.05,1.5425303887,4.11648,-0.25936000000000003,4.124642433,2.91648,0.8506400000000001,3.038,1.2,-1.11,1.6346559271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:00:00,3.81144,-0.15958,3.81477924,2.88144,0.8404200000000001,3.0015,0.93,-1.0,1.3656134153,3.91144,-0.26958000000000004,3.9207188435,2.88144,0.8404200000000001,3.0015,1.03,-1.11,1.5142654985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 01:30:00,3.8248800000000003,-0.21566000000000002,3.830955005,2.89488,0.8443400000000001,3.0155,0.93,-1.06,1.4101418368,3.97488,-0.26566,3.9837477644,2.89488,0.8443400000000001,3.0155,1.08,-1.11,1.5487091399000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:00:00,3.97952,-0.22014000000000003,3.9856042265,2.8795200000000003,0.83986,2.9995000000000003,1.1,-1.06,1.5276125163,3.99952,-0.27014000000000005,4.0086326659,2.8795200000000003,0.83986,2.9995000000000003,1.12,-1.11,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 02:30:00,3.9436,-0.1302,3.9457487249,2.9136,0.8498,3.035,1.03,-0.98,1.4217243052000001,4.0336,-0.2602,4.0419837951,2.9136,0.8498,3.035,1.12,-1.11,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:00:00,3.8112,-0.13090000000000002,3.8134472921,2.9112,0.8491000000000001,3.0325,0.9,-0.98,1.3305637903,3.9012000000000002,-0.2609,3.9099143533,2.9112,0.8491000000000001,3.0325,0.99,-1.11,1.4873466307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 03:30:00,3.81744,-0.12908,3.8196216828000003,2.91744,0.8509200000000001,3.039,0.9,-0.98,1.3305637903,3.80744,-0.25908000000000003,3.8162444628000003,2.91744,0.8509200000000001,3.039,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:00:00,3.80016,-0.16412000000000002,3.803702328,2.90016,0.8458800000000001,3.021,0.9,-1.01,1.3528118864,3.79016,-0.26412,3.7993515499,2.90016,0.8458800000000001,3.021,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 04:30:00,3.84288,-0.22166000000000002,3.8492674433,2.94288,0.8583400000000001,3.0655,0.9,-1.08,1.4058449417,3.8328800000000003,-0.25166,3.8411328863,2.94288,0.8583400000000001,3.0655,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:00:00,3.83616,-0.25362,3.8445346467,2.93616,0.85638,3.0585,0.9,-1.11,1.4290206437,3.8261600000000002,-0.25362,3.8345564867,2.93616,0.85638,3.0585,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 05:30:00,3.8750400000000003,-0.24228000000000002,3.8826066759,2.97504,0.86772,3.099,0.9,-1.11,1.4290206437,3.86504,-0.26228,3.8739288842,2.97504,0.86772,3.099,0.89,-1.13,1.438401891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:00:00,3.91112,-0.24634000000000003,3.9188701242,2.96112,0.8636600000000001,3.0845,0.9500000000000001,-1.11,1.461027036,3.94112,-0.26634,3.9501093466,2.96112,0.8636600000000001,3.0845,0.98,-1.13,1.495760676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 06:30:00,4.32552,-0.19214,4.3297853353,2.97552,0.8678600000000001,3.0995,1.35,-1.06,1.7164206944,4.42552,-0.26214000000000004,4.4332769652,2.97552,0.8678600000000001,3.0995,1.45,-1.13,1.8383144454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:00:00,5.0196,-0.0397,5.0197569911,2.9496,0.8603000000000001,3.0725,2.07,-0.9,2.2571885167,5.1596,-0.1597,5.1620709265,2.9496,0.8603000000000001,3.0725,2.21,-1.02,2.4340295808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 07:30:00,5.59528,-0.04096,5.5954299209,2.9452800000000003,0.85904,3.068,2.65,-0.9,2.7986603938,5.76528,-0.11096,5.7663476829,2.9452800000000003,0.85904,3.068,2.8200000000000003,-0.97,2.9821636441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:00:00,5.7768,-0.0551,5.7770627701,2.8968,0.8449000000000001,3.0175,2.88,-0.9,3.0173498306,5.9268,-0.0451,5.9269715918,2.8968,0.8449000000000001,3.0175,3.03,-0.89,3.1580056998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 08:30:00,5.56296,0.7037800000000001,5.6073015123,2.41296,0.7037800000000001,2.5135,3.15,0.0,3.15,5.74296,-0.18622000000000002,5.7459783719,2.41296,0.7037800000000001,2.5135,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:00:00,5.45992,0.67956,5.502047637,2.32992,0.67956,2.427,3.13,0.0,3.13,5.65992,-0.21044000000000002,5.6638308061,2.32992,0.67956,2.427,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 09:30:00,5.59664,-0.36848000000000003,5.6087571529,2.33664,0.68152,2.434,3.26,-1.05,3.4249233568,5.78664,-0.45848000000000005,5.8047744487,2.33664,0.68152,2.434,3.45,-1.1400000000000001,3.6334694164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 10:00:00,5.77464,0.6780200000000001,5.8143080629,2.32464,0.6780200000000001,2.4215,3.45,0.0,3.45,5.96464,0.6780200000000001,6.0030526776,2.32464,0.6780200000000001,2.4215,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 10:30:00,5.83352,0.67186,5.8720823777,2.30352,0.67186,2.3995,3.5300000000000002,0.0,3.5300000000000002,6.03352,0.67186,6.0708120915,2.30352,0.67186,2.3995,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 11:00:00,5.86728,0.6700400000000001,5.905415159,2.29728,0.6700400000000001,2.393,3.5700000000000003,0.0,3.5700000000000003,6.08728,0.6700400000000001,6.124045346,2.29728,0.6700400000000001,2.393,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 11:30:00,5.86392,0.6690600000000001,5.9019656937,2.29392,0.6690600000000001,2.3895,3.5700000000000003,0.0,3.5700000000000003,6.01392,0.6690600000000001,6.051022645,2.29392,0.6690600000000001,2.3895,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:00:00,5.85648,0.6931400000000001,5.8973554285,2.37648,0.6931400000000001,2.4755000000000003,3.48,0.0,3.48,6.03648,-0.19686,6.0396891187,2.37648,0.6931400000000001,2.4755000000000003,3.66,-0.89,3.7666563422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 12:30:00,5.94176,0.08468,5.9423633851,3.34176,0.9746800000000001,3.481,2.6,-0.89,2.7481084404000002,6.11176,0.01468,6.1117776301,3.34176,0.9746800000000001,3.481,2.77,-0.96,2.9316377675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 13:00:00,5.99408,0.13494,5.9955987066,3.51408,1.02494,3.6605,2.48,-0.89,2.6348624253,6.14408,0.06494000000000001,6.1444231829,3.51408,1.02494,3.6605,2.63,-0.96,2.7997321299999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 13:30:00,5.92656,0.09608000000000001,5.927338762,3.82656,1.11608,3.9859999999999998,2.1,-1.02,2.334609175,6.04656,0.00608,6.0465630568,3.82656,1.11608,3.9859999999999998,2.22,-1.11,2.482035455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 14:00:00,5.88408,0.03994,5.8842155509000005,3.87408,1.12994,4.0355,2.01,-1.09,2.2865257488,6.05408,0.019940000000000003,6.0541128376,3.87408,1.12994,4.0355,2.18,-1.11,2.4463237725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 14:30:00,5.81168,0.056740000000000006,5.8119569725,3.93168,1.14674,4.0955,1.88,-1.09,2.1731313812,5.94168,0.00674,5.9416838228,3.93168,1.14674,4.0955,2.01,-1.1400000000000001,2.3107790894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:00:00,5.6825600000000005,0.05908000000000001,5.6828671109,4.04256,1.17908,4.211,1.6400000000000001,-1.12,1.985950654,5.82256,-0.040920000000000005,5.8227037878,4.04256,1.17908,4.211,1.78,-1.22,2.1579620015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 15:30:00,5.62416,0.06538000000000001,5.6245400034,4.06416,1.18538,4.2335,1.56,-1.12,1.9204166215,5.73416,-0.10462,5.7351143188,4.06416,1.18538,4.2335,1.67,-1.29,2.1102132594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:00:00,6.00392,0.07406,6.0043767578,4.09392,1.19406,4.2645,1.9100000000000001,-1.12,2.2141589825,6.13392,-0.09594000000000001,6.1346702479,4.09392,1.19406,4.2645,2.04,-1.29,2.4136486903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 16:30:00,6.3911999999999995,0.0616,6.3914968513,4.0512,1.1816,4.22,2.34,-1.12,2.5942243542,6.5612,-0.10840000000000001,6.5620953971,4.0512,1.1816,4.22,2.51,-1.29,2.822091423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 17:00:00,6.7808,0.0644,6.7811058095,4.0608,1.1844000000000001,4.23,2.7199999999999998,-1.12,2.9415642097,6.9808,-0.015600000000000001,6.9808174306,4.0608,1.1844000000000001,4.23,2.92,-1.2,3.1569605636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 17:30:00,7.08064,0.08852,7.0811933034,4.04064,1.17852,4.209,3.04,-1.09,3.229504606,7.25064,0.008520000000000002,7.2506450058,4.04064,1.17852,4.209,3.21,-1.17,3.4165772346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 18:00:00,7.1876,0.1718,7.1896529123,3.7776,1.1018,3.935,3.41,-0.93,3.5345438178,7.3876,-0.0182,7.3876224186,3.7776,1.1018,3.935,3.61,-1.12,3.7797486689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 18:30:00,7.17616,0.07138,7.1765149934,4.01616,1.17138,4.1835,3.16,-1.1,3.3459826658000003,7.3761600000000005,-0.08862,7.376692338,4.01616,1.17138,4.1835,3.36,-1.26,3.588481573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 19:00:00,7.13136,0.06998,7.1317033484,4.01136,1.16998,4.1785,3.12,-1.1,3.3082321563,7.34136,-0.14002,7.3426951625,4.01136,1.16998,4.1785,3.33,-1.31,3.578407467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 19:30:00,6.9512,0.0816,6.9516789339,4.0512,1.1816,4.22,2.9,-1.1,3.1016124839,7.1512,-0.1484,7.152739615,4.0512,1.1816,4.22,3.1,-1.33,3.3732625157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 20:00:00,6.89376,0.06818,6.8940971454,4.07376,1.18818,4.2435,2.8200000000000003,-1.12,3.0342709174,7.06376,-0.14182,7.0651835256,4.07376,1.18818,4.2435,2.99,-1.33,3.2724608477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 20:30:00,6.688,0.009000000000000001,6.6880060556,4.008,1.169,4.175,2.68,-1.16,2.9202739598000003,6.878,-0.161,6.8798840833,4.008,1.169,4.175,2.87,-1.33,3.1631945878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 21:00:00,6.54576,-0.035820000000000005,6.5458580072,4.02576,1.17418,4.1935,2.52,-1.21,2.7954427199,6.71576,-0.17582,6.7180611079,4.02576,1.17418,4.1935,2.69,-1.35,3.0097508203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 21:30:00,6.3696,-0.027200000000000002,6.3696580756,3.8496,1.1228,4.01,2.52,-1.15,2.77,6.5396,-0.2272,6.5435455221000005,3.8496,1.1228,4.01,2.69,-1.35,3.0097508203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 22:00:00,6.28856,-0.02542,6.2886113769,3.71856,1.08458,3.8735,2.5700000000000003,-1.11,2.7994642345000003,6.44856,-0.19542,6.4515203673,3.71856,1.08458,3.8735,2.73,-1.28,3.01517827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 22:30:00,6.03664,-0.025980000000000003,6.036695905,3.71664,1.08402,3.8715,2.32,-1.11,2.5718670261,6.22664,-0.23598000000000002,6.2311100335,3.71664,1.08402,3.8715,2.51,-1.32,2.8359301825000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 23:00:00,5.42952,-0.09764,5.4303978676,3.53952,1.03236,3.6870000000000003,1.8900000000000001,-1.13,2.2020445045,5.56952,-0.25764000000000004,5.57547589,3.53952,1.03236,3.6870000000000003,2.03,-1.29,2.4052026941999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-13 23:30:00,4.87824,-0.12468000000000001,4.8798330504,3.61824,1.05532,3.769,1.26,-1.18,1.7262676502,5.00824,-0.25468,5.0147113377,3.61824,1.05532,3.769,1.3900000000000001,-1.31,1.9100261778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 00:00:00,4.69064,-0.15148,4.6930853178,3.80064,1.10852,3.959,0.89,-1.26,1.5426276284,4.72064,-0.25148000000000004,4.7273337306,3.80064,1.10852,3.959,0.92,-1.3599999999999999,1.6419500601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 00:30:00,3.73728,-0.23996,3.7449756475,3.73728,1.0900400000000001,3.893,0.0,-1.33,1.33,3.73728,-0.28996000000000005,3.7485115179,3.73728,1.0900400000000001,3.893,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 01:00:00,3.6316800000000002,-0.24076000000000003,3.6396517691,3.6316800000000002,1.05924,3.783,0.0,-1.3,1.3,3.6316800000000002,-0.28076,3.6425164104,3.6316800000000002,1.05924,3.783,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 01:30:00,4.088,-0.181,4.0920050098,2.808,0.8190000000000001,2.925,1.28,-1.0,1.6243152403,4.168,-0.281,4.1774615498,2.808,0.8190000000000001,2.925,1.3599999999999999,-1.1,1.7491712323000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 02:00:00,3.79936,0.50148,3.8323124351,1.71936,0.50148,1.791,2.08,0.0,2.08,3.91936,-0.38852000000000003,3.9385696135,1.71936,0.50148,1.791,2.2,-0.89,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 02:30:00,3.8612,0.5516,3.900401005,1.8912,0.5516,1.97,1.97,0.0,1.97,3.9412000000000003,-0.33840000000000003,3.9557012021,1.8912,0.5516,1.97,2.05,-0.89,2.2348601746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 03:00:00,3.7423200000000003,-0.34974000000000005,3.7586270166,1.8523200000000002,0.5402600000000001,1.9295,1.8900000000000001,-0.89,2.0890667773,3.83232,-0.34974000000000005,3.8482456587,1.8523200000000002,0.5402600000000001,1.9295,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 03:30:00,3.6544,-0.2558,3.6633417804,2.1744,0.6342,2.265,1.48,-0.89,1.7269916039000002,3.7644,-0.2558,3.7730811017,2.1744,0.6342,2.265,1.5899999999999999,-0.89,1.8221415971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:00:00,3.69032,-0.14324,3.6930988885,2.56032,0.7467600000000001,2.667,1.13,-0.89,1.438401891,3.77032,-0.23324000000000003,3.7775274718,2.56032,0.7467600000000001,2.667,1.21,-0.98,1.5570806016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 04:30:00,3.7772,-0.1879,3.7818707342,2.8872,0.8421000000000001,3.0075,0.89,-1.03,1.3612494261,3.8072,-0.2879,3.818069964,2.8872,0.8421000000000001,3.0075,0.92,-1.13,1.4571547619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:00:00,3.7872,-0.2454,3.7951422898000002,3.7872,1.1046,3.9450000000000003,0.0,-1.35,1.35,3.7872,-0.3754,3.8057599767,3.7872,1.1046,3.9450000000000003,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 05:30:00,3.66336,-0.28152000000000005,3.6741611287,3.66336,1.06848,3.816,0.0,-1.35,1.35,3.66336,-0.29152,3.6749408703,3.66336,1.06848,3.816,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:00:00,3.63456,-0.28992,3.6461047708,3.63456,1.06008,3.786,0.0,-1.35,1.35,3.63456,-0.32992000000000005,3.6495031990999998,3.63456,1.06008,3.786,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 06:30:00,4.5164,-0.2923,4.5258488983,3.6264000000000003,1.0577,3.7775,0.89,-1.35,1.6169724797,4.5564,-0.4323,4.5768618343,3.6264000000000003,1.0577,3.7775,0.93,-1.49,1.756416807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 07:00:00,4.8752,-0.2139,4.8798901883,3.6552,1.0661,3.8075,1.22,-1.28,1.7682759966,4.9652,-0.27390000000000003,4.9727489631,3.6552,1.0661,3.8075,1.31,-1.34,1.873953041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 07:30:00,5.52608,-0.08656000000000001,5.5267578923,3.64608,1.06344,3.798,1.88,-1.15,2.2038375621,5.63608,-0.27656000000000003,5.64286126,3.64608,1.06344,3.798,1.99,-1.34,2.3991039994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 08:00:00,5.76056,-0.06692000000000001,5.7609486892,3.61056,1.05308,3.761,2.15,-1.12,2.4242318371,5.86056,-0.26692000000000005,5.8666353048,3.61056,1.05308,3.761,2.25,-1.32,2.608620325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 08:30:00,5.75664,-0.08848,5.7573199321,3.5366400000000002,1.03152,3.684,2.22,-1.12,2.4865236777,5.84664,-0.28848,5.8537526425,3.5366400000000002,1.03152,3.684,2.31,-1.32,2.6605450569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 09:00:00,5.5916,-0.08120000000000001,5.5921895533,3.5616,1.0388,3.71,2.03,-1.12,2.3184693226,5.7116,-0.1312,5.7131066855,3.5616,1.0388,3.71,2.15,-1.17,2.4477336456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 09:30:00,5.61264,-0.042980000000000004,5.6128045619,3.45264,1.00702,3.5965,2.16,-1.05,2.4016869072,5.73264,-0.18298,5.7355595237,3.45264,1.00702,3.5965,2.2800000000000002,-1.19,2.5718670261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 10:00:00,5.69744,-0.02908,5.6975142124,3.63744,1.06092,3.789,2.06,-1.09,2.3306007809000002,5.80744,-0.10908000000000001,5.8084643237,3.63744,1.06092,3.789,2.17,-1.17,2.4653194519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 10:30:00,5.75384,-0.016380000000000002,5.7538633152,3.78384,1.10362,3.9415,1.97,-1.12,2.2661200321,5.89384,-0.12638000000000002,5.8951948102,3.78384,1.10362,3.9415,2.11,-1.23,2.4423349484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 11:00:00,5.66336,-0.01652,5.6633840943,3.78336,1.10348,3.941,1.88,-1.12,2.1883326987,5.78336,-0.09652000000000001,5.7841653676,3.78336,1.10348,3.941,2.0,-1.2,2.3323807579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 11:30:00,5.68112,0.036160000000000005,5.681235077,3.38112,0.98616,3.5220000000000002,2.3,-0.9500000000000001,2.4884734276,5.83112,-0.12384,5.8324348946,3.38112,0.98616,3.5220000000000002,2.45,-1.11,2.6897211751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 12:00:00,5.7004,-0.015300000000000001,5.7004205327,3.6504,1.0647,3.8025,2.05,-1.08,2.3170886906,5.8304,-0.0453,5.8305759793,3.6504,1.0647,3.8025,2.18,-1.11,2.4463237725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 12:30:00,5.62448,-0.027860000000000003,5.6245489997,3.26448,0.9521400000000001,3.4005,2.36,-0.98,2.5553864678,5.73448,-0.08786000000000001,5.7351530276,3.26448,0.9521400000000001,3.4005,2.47,-1.04,2.6800186567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:00:00,5.5248,0.0364,5.5249199089,3.4848,1.0164,3.63,2.04,-0.98,2.2631835984,5.6448,-0.0936,5.6455759671,3.4848,1.0164,3.63,2.16,-1.11,2.4285180666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 13:30:00,5.50336,-0.03402,5.5034651493,3.72336,1.08598,3.8785,1.78,-1.12,2.1030454108,5.56336,-0.19402000000000003,5.5667421577,3.72336,1.08598,3.8785,1.8399999999999999,-1.28,2.2414281162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:00:00,5.492,-0.0315,5.4920903352,3.732,1.0885,3.8875,1.76,-1.12,2.0861447697,5.572,-0.2215,5.576400833,3.732,1.0885,3.8875,1.8399999999999999,-1.31,2.2586943131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 14:30:00,5.47504,-0.10978,5.4761404885000005,3.8750400000000003,1.13022,4.0365,1.6,-1.24,2.0242529486,5.58504,-0.20978000000000002,5.5889783905,3.8750400000000003,1.13022,4.0365,1.71,-1.34,2.172487054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 15:00:00,5.3868,-0.0876,5.3875122274,3.6768,1.0724,3.83,1.71,-1.16,2.0663252406,5.4468,-0.22760000000000002,5.4515531732,3.6768,1.0724,3.83,1.77,-1.3,2.1961101976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 15:30:00,5.29088,-0.07016,5.2913451598,3.29088,0.95984,3.428,2.0,-1.03,2.2496444163,5.41088,-0.24016,5.4162070861,3.29088,0.95984,3.428,2.12,-1.2,2.4360623966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 16:00:00,5.6092,-0.1144,5.6103664764,2.6592000000000002,0.7756000000000001,2.77,2.95,-0.89,3.0813308813,5.7292000000000005,-0.1744,5.7318538013,2.6592000000000002,0.7756000000000001,2.77,3.07,-0.9500000000000001,3.2136272341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 16:30:00,5.899760000000001,-0.14632,5.9015741629,2.54976,0.74368,2.656,3.35,-0.89,3.466208303,6.07976,-0.15632000000000001,6.081769282,2.54976,0.74368,2.656,3.5300000000000002,-0.9,3.6429246492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 17:00:00,6.0316,-0.1487,6.0334327087,2.5416,0.7413000000000001,2.6475,3.49,-0.89,3.6016940459,6.1816,-0.1587,6.1836368142,2.5416,0.7413000000000001,2.6475,3.64,-0.9,3.7496133134000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 17:30:00,6.33432,-0.13624,6.3357849711,2.58432,0.7537600000000001,2.692,3.75,-0.89,3.8541665766,6.53432,-0.14624,6.5359562422,2.58432,0.7537600000000001,2.692,3.95,-0.9,4.0512343798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 18:00:00,6.39256,-0.14842000000000002,6.3942827471,2.54256,0.74158,2.6485000000000003,3.85,-0.89,3.9515313487,6.58256,-0.15842,6.5844660414,2.54256,0.74158,2.6485000000000003,4.04,-0.9,4.1390337037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 18:30:00,6.4636,-0.1452,6.4652306997,2.5536,0.7448,2.66,3.91,-0.89,4.0100124688,6.6536,-0.1552,6.6554098296,2.5536,0.7448,2.66,4.1,-0.9,4.1976183724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 19:00:00,6.47544,-0.14758000000000002,6.4771215096,2.54544,0.7424200000000001,2.6515,3.93,-0.89,4.0295161,6.64544,-0.15758000000000003,6.6473080454,2.54544,0.7424200000000001,2.6515,4.1,-0.9,4.1976183724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 19:30:00,6.2156,-0.14170000000000002,6.2172149915,2.5656,0.7483000000000001,2.6725,3.65,-0.89,3.7569402444,6.4156,-0.1517,6.4173932597,2.5656,0.7483000000000001,2.6725,3.85,-0.9,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 20:00:00,6.17488,-0.13316,6.1763156169,2.59488,0.7568400000000001,2.7030000000000003,3.58,-0.89,3.688970046,6.35488,-0.16316,6.3569742016,2.59488,0.7568400000000001,2.7030000000000003,3.76,-0.92,3.870917204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 20:30:00,6.1816,-0.1312,6.1829921559,2.6016,0.7588,2.71,3.58,-0.89,3.688970046,6.3216,-0.2612,6.326993915,2.6016,0.7588,2.71,3.7199999999999998,-1.02,3.8573047584999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 21:00:00,6.1496,-0.13470000000000001,6.1510750483,2.5896,0.7553000000000001,2.6975,3.56,-0.89,3.6695640068,6.3096,-0.2447,6.314343216,2.5896,0.7553000000000001,2.6975,3.7199999999999998,-1.0,3.8520643816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 21:30:00,6.04416,-0.14712,6.0459502479,2.92416,0.8528800000000001,3.046,3.12,-1.0,3.2763394208,6.19416,-0.29712000000000005,6.2012819965,2.92416,0.8528800000000001,3.046,3.27,-1.15,3.466323701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 22:00:00,5.85984,-0.15338000000000002,5.8618469999,2.79984,0.81662,2.9165,3.06,-0.97,3.2100623047,5.97984,-0.33338,5.9891258669,2.79984,0.81662,2.9165,3.18,-1.15,3.3815528977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 22:30:00,5.74272,-0.12504,5.7440811276,2.62272,0.7649600000000001,2.732,3.12,-0.89,3.2444568112,5.89272,-0.34504,5.9028130243,2.62272,0.7649600000000001,2.732,3.27,-1.11,3.45325933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 23:00:00,5.31016,-0.13162000000000001,5.3117909456,2.60016,0.75838,2.7085,2.71,-0.89,2.8524024961,5.44016,-0.35162000000000004,5.4515114831,2.60016,0.75838,2.7085,2.84,-1.11,3.0492130132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-14 23:30:00,4.88576,-0.21832000000000001,4.8906353779,2.64576,0.77168,2.7560000000000002,2.24,-0.99,2.4490202121999998,5.02576,-0.33832,5.0371345029,2.64576,0.77168,2.7560000000000002,2.38,-1.11,2.6261188092000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 00:00:00,4.49312,-0.30784,4.5036532726,2.61312,0.7621600000000001,2.722,1.88,-1.07,2.1631689717,4.59312,-0.34784000000000004,4.6062722455,2.61312,0.7621600000000001,2.722,1.98,-1.11,2.2699118926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 00:30:00,4.10656,-0.34392,4.1209363014000004,2.62656,0.7660800000000001,2.7359999999999998,1.48,-1.11,1.85,4.14656,-0.38392000000000004,4.1642951865,2.62656,0.7660800000000001,2.7359999999999998,1.52,-1.15,1.9060167890000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 01:00:00,3.7904,-0.3428,3.8058696772,2.6304,0.7672,2.74,1.16,-1.11,1.6055217221,3.8804,-0.38280000000000003,3.8992358226,2.6304,0.7672,2.74,1.25,-1.15,1.6985287751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 01:30:00,3.7493600000000002,-0.34602000000000005,3.7652928505,2.61936,0.7639800000000001,2.7285,1.13,-1.11,1.5839823230999999,3.8293600000000003,-0.38602000000000003,3.8487672637,2.61936,0.7639800000000001,2.7285,1.21,-1.15,1.6693112352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 02:00:00,3.76624,-0.33818000000000004,3.7813925279,2.64624,0.7718200000000001,2.7565,1.12,-1.11,1.5768639763999999,3.76624,-0.39818000000000003,3.787229997,2.64624,0.7718200000000001,2.7565,1.12,-1.17,1.6196604582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 02:30:00,3.73552,-0.34714,3.7516150989,2.61552,0.7628600000000001,2.7245,1.12,-1.11,1.5768639763999999,3.76552,-0.40714000000000006,3.7874666797,2.61552,0.7628600000000001,2.7245,1.15,-1.17,1.6405486887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 03:00:00,3.6208,-0.3456,3.6372561087,2.6208,0.7644000000000001,2.73,1.0,-1.11,1.4940214189,3.6808,-0.3856,3.7009425825999998,2.6208,0.7644000000000001,2.73,1.06,-1.15,1.5640012788000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 03:30:00,3.51504,-0.34728000000000003,3.5321536773,2.61504,0.7627200000000001,2.724,0.9,-1.11,1.4290206437,3.53504,-0.38728,3.5561908835000002,2.61504,0.7627200000000001,2.724,0.92,-1.15,1.4727185746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 04:00:00,3.52176,-0.34532,3.5386493751,2.62176,0.76468,2.731,0.9,-1.11,1.4290206437,3.5117599999999998,-0.38532000000000005,3.5328359430000003,2.62176,0.76468,2.731,0.89,-1.15,1.4541664279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 04:30:00,3.54048,-0.35986,3.5587213785,2.64048,0.77014,2.7505,0.9,-1.13,1.4446106742,3.53048,-0.46986000000000006,3.5616088289,2.64048,0.77014,2.7505,0.89,-1.24,1.5263354808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 05:00:00,3.55392,-0.39594,3.575907696,2.6539200000000003,0.7740600000000001,2.7645,0.9,-1.17,1.4761097520000002,2.6539200000000003,-0.5559400000000001,2.7115236768,2.6539200000000003,0.7740600000000001,2.7645,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 05:30:00,3.55056,-0.35692,3.5684545955,2.65056,0.7730800000000001,2.761,0.9,-1.13,1.4446106742,3.54056,-0.5369200000000001,3.5810401003,2.65056,0.7730800000000001,2.761,0.89,-1.31,1.5837297749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 06:00:00,3.31008,-0.36456000000000005,3.3300951338,2.11008,0.6154400000000001,2.198,1.2,-0.98,1.5493224325,3.33008,-0.47456000000000004,3.3637241266,2.11008,0.6154400000000001,2.198,1.22,-1.09,1.6360012225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 06:30:00,3.46176,-0.34782,3.4791897117,1.96176,0.57218,2.0435,1.5,-0.92,1.7596590579,3.50176,-0.5178200000000001,3.5398390712,1.96176,0.57218,2.0435,1.54,-1.09,1.8867167249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 07:00:00,3.68968,-0.31926000000000004,3.70346668,2.05968,0.60074,2.1455,1.63,-0.92,1.8717104477,3.75968,-0.48926000000000003,3.7913808896,2.05968,0.60074,2.1455,1.7000000000000002,-1.09,2.0194306128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 07:30:00,4.13768,-0.27526,4.1468257559,2.10768,0.6147400000000001,2.1955,2.03,-0.89,2.2165288178,4.20768,-0.39526000000000006,4.226204142,2.10768,0.6147400000000001,2.1955,2.1,-1.01,2.3302574965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 08:00:00,4.58296,-0.29122000000000003,4.5922033328000005,2.05296,0.5987800000000001,2.1385,2.5300000000000002,-0.89,2.6819768828,4.68296,-0.29122000000000003,4.6920063352,2.05296,0.5987800000000001,2.1385,2.63,-0.89,2.7765085989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 08:30:00,4.98328,-0.29696,4.992120271,2.03328,0.59304,2.118,2.95,-0.89,3.0813308813,5.09328,-0.29696,5.1019296742,2.03328,0.59304,2.118,3.06,-0.89,3.1868009037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 09:00:00,5.32512,-0.29934000000000005,5.3335267366,2.02512,0.5906600000000001,2.1095,3.3,-0.89,3.4179087173,5.49512,-0.29934000000000005,5.5032670524,2.02512,0.5906600000000001,2.1095,3.47,-0.89,3.5823176855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 09:30:00,5.73944,0.59192,5.7698822172,2.02944,0.59192,2.114,3.71,0.0,3.71,5.90944,-0.29808,5.9169529996,2.02944,0.59192,2.114,3.88,-0.89,3.9807662579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 10:00:00,5.91152,0.59836,5.9417256248,2.05152,0.59836,2.137,3.86,0.0,3.86,6.08152,-0.29164,6.0885087994,2.05152,0.59836,2.137,4.03,-0.89,4.1271055232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 10:30:00,6.07432,0.59626,6.1035145162,2.04432,0.59626,2.1295,4.03,0.0,4.03,6.26432,-0.29374,6.2712030943,2.04432,0.59626,2.1295,4.22,-0.89,4.3128296975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 11:00:00,6.14784,0.6031200000000001,6.1773530254,2.06784,0.6031200000000001,2.154,4.08,0.0,4.08,6.33784,0.6031200000000001,6.3664723042,2.06784,0.6031200000000001,2.154,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 11:30:00,6.24,0.63,6.2717222515,2.16,0.63,2.25,4.08,0.0,4.08,6.41,-0.26,6.4152708439,2.16,0.63,2.25,4.25,-0.89,4.3421883884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 12:00:00,6.2404,0.6622,6.2754363195,2.2704,0.6622,2.365,3.9699999999999998,0.0,3.9699999999999998,6.4304,-0.2278,6.4344336969,2.2704,0.6622,2.365,4.16,-0.89,4.2541391609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 12:30:00,6.3064,0.6727000000000001,6.3421767754000005,2.3064,0.6727000000000001,2.4025,4.0,0.0,4.0,6.4964,-0.21730000000000002,6.5000332498999995,2.3064,0.6727000000000001,2.4025,4.19,-0.89,4.2834798937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 13:00:00,6.31696,0.69328,6.3548895191,2.37696,0.69328,2.476,3.94,0.0,3.94,6.50696,-0.19672,6.5099329643,2.37696,0.69328,2.476,4.13,-0.89,4.2248076879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 13:30:00,6.31656,0.6785800000000001,6.35290493,2.32656,0.6785800000000001,2.4235,3.99,0.0,3.99,6.52656,-0.21142000000000002,6.5299834493999995,2.32656,0.6785800000000001,2.4235,4.2,-0.89,4.293262163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 14:00:00,6.07112,-0.49884000000000006,6.0915793847,2.30112,0.6711600000000001,2.3970000000000002,3.77,-1.17,3.9473788772000002,6.23112,-0.21884,6.2349617,2.30112,0.6711600000000001,2.3970000000000002,3.93,-0.89,4.0295161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 14:30:00,6.18344,0.6689200000000001,6.219516396,2.29344,0.6689200000000001,2.3890000000000002,3.89,0.0,3.89,6.36344,-0.22108000000000003,6.3672792463,2.29344,0.6689200000000001,2.3890000000000002,4.07,-0.89,4.1661733041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 15:00:00,6.07856,0.68208,6.1167086574,2.33856,0.68208,2.436,3.74,0.0,3.74,6.26856,-0.20792000000000002,6.2720072704,2.33856,0.68208,2.436,3.93,-0.89,4.0295161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 15:30:00,5.81416,-0.22962000000000002,5.8186924519000005,2.26416,0.6603800000000001,2.3585000000000003,3.55,-0.89,3.6598633854,5.95416,-0.22962000000000002,5.9585859606,2.26416,0.6603800000000001,2.3585000000000003,3.69,-0.89,3.7958134833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 16:00:00,5.77848,-0.22836,5.7829905239,2.26848,0.66164,2.363,3.51,-0.89,3.6210771878,5.91848,-0.22836,5.922883909,2.26848,0.66164,2.363,3.65,-0.89,3.7569402444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 16:30:00,5.90512,-0.10684,5.9060864369,2.68512,0.7831600000000001,2.797,3.22,-0.89,3.3407334524,6.01512,-0.19684000000000001,6.0183398541,2.68512,0.7831600000000001,2.797,3.33,-0.98,3.4712101636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 17:00:00,6.01056,-0.06442,6.0109052105,2.83056,0.8255800000000001,2.9485,3.18,-0.89,3.3021962389,6.13056,-0.15442,6.1325045006,2.83056,0.8255800000000001,2.9485,3.3,-0.98,3.4424409944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 17:30:00,6.13032,-0.19574000000000003,6.1334441752,2.38032,0.6942600000000001,2.4795,3.75,-0.89,3.8541665766,6.33032,-0.19574000000000003,6.333345518,2.38032,0.6942600000000001,2.4795,3.95,-0.89,4.0490245739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 18:00:00,6.1064,-0.21730000000000002,6.1102651538,2.3064,0.6727000000000001,2.4025,3.8,-0.89,3.9028323049,6.2564,-0.21730000000000002,6.2601725416,2.3064,0.6727000000000001,2.4025,3.95,-0.89,4.0490245739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 18:30:00,6.13968,-0.21926,6.1435938546,2.29968,0.67074,2.3955,3.84,-0.89,3.941788934,6.33968,-0.21926,6.3434704579,2.29968,0.67074,2.3955,4.04,-0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 19:00:00,6.09632,-0.22024000000000002,6.1002969764,2.29632,0.66976,2.392,3.8,-0.89,3.9028323049,6.24632,-0.22024000000000002,6.2502015328,2.29632,0.66976,2.392,3.95,-0.89,4.0490245739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 19:30:00,6.06248,-0.22136000000000003,6.066519925,2.29248,0.66864,2.388,3.77,-0.89,3.8736287896,6.2424800000000005,-0.22136000000000003,6.2464035092,2.29248,0.66864,2.388,3.95,-0.89,4.0490245739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 20:00:00,5.82072,-0.21604,5.8247278563,2.31072,0.67396,2.407,3.51,-0.89,3.6210771878,5.99072,-0.21604,5.9946141994,2.31072,0.67396,2.407,3.68,-0.89,3.786092973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 20:30:00,5.7264800000000005,-0.21436000000000002,5.7304906771,2.31648,0.67564,2.4130000000000003,3.41,-0.89,3.5242304124,5.88648,-0.25436000000000003,5.8919729972,2.31648,0.67564,2.4130000000000003,3.5700000000000003,-0.93,3.6891462427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 21:00:00,5.6388,-0.21660000000000001,5.6429585325,2.3088,0.6734,2.4050000000000002,3.33,-0.89,3.4468826496,5.7588,-0.2566,5.7645139431,2.3088,0.6734,2.4050000000000002,3.45,-0.93,3.5731498709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 21:30:00,5.53832,-0.21674000000000002,5.5425593953,2.30832,0.6732600000000001,2.4045,3.23,-0.89,3.3503731136,5.64832,-0.37674,5.6608702379,2.30832,0.6732600000000001,2.4045,3.34,-1.05,3.5011569516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 22:00:00,5.59088,-0.21016,5.5948285407,2.33088,0.6798400000000001,2.428,3.26,-0.89,3.3793046622,5.72088,-0.37016000000000004,5.7328427852,2.33088,0.6798400000000001,2.428,3.39,-1.05,3.5488871495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 22:30:00,5.62624,-0.20568000000000003,5.6299982948,2.34624,0.68432,2.444,3.2800000000000002,-0.89,3.398602654,5.75624,-0.24568,5.7614805042,2.34624,0.68432,2.444,3.41,-0.93,3.5345438178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 23:00:00,5.3712,-0.19840000000000002,5.374862975,2.3712,0.6916,2.47,3.0,-0.89,3.1292331329,5.5112,-0.2384,5.5163538683,2.3712,0.6916,2.47,3.14,-0.93,3.2748282398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-15 23:30:00,4.94376,-0.20932,4.9481893456,2.33376,0.6806800000000001,2.431,2.61,-0.89,2.7575713953000003,5.03376,-0.33932,5.045183624,2.33376,0.6806800000000001,2.431,2.7,-1.02,2.886243233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 00:00:00,4.57512,-0.21184000000000003,4.5800217467,2.32512,0.6781600000000001,2.422,2.25,-0.89,2.4196280706,4.66512,-0.39184,4.6815470947,2.32512,0.6781600000000001,2.422,2.34,-1.07,2.5730332295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 00:30:00,4.26664,-0.22848000000000002,4.2727532108,2.33664,0.68152,2.434,1.9300000000000002,-0.91,2.1337759957,4.33664,-0.38848000000000005,4.3540054203,2.33664,0.68152,2.434,2.0,-1.07,2.268237201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 01:00:00,3.9083200000000002,-0.34924000000000005,3.9238926846,2.36832,0.69076,2.467,1.54,-1.04,1.8582787735,3.97832,-0.42924,4.0014093767,2.36832,0.69076,2.467,1.6099999999999999,-1.12,1.9612496017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 01:30:00,3.83496,-0.37022000000000005,3.8527887367,2.36496,0.6897800000000001,2.4635,1.47,-1.06,1.8123189565,3.89496,-0.43022000000000005,3.9186480641,2.36496,0.6897800000000001,2.4635,1.53,-1.12,1.8961276328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 02:00:00,3.75848,-0.39336000000000004,3.7790083355,2.38848,0.69664,2.488,1.37,-1.09,1.75071414,3.8484800000000003,-0.42336,3.8716962691,2.38848,0.69664,2.488,1.46,-1.12,1.8401086924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 02:30:00,3.71936,-0.35602,3.7363604015,2.37936,0.69398,2.4785,1.34,-1.05,1.7023806860000001,3.77936,-0.42602,3.8032952883,2.37936,0.69398,2.4785,1.4,-1.12,1.7928747865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 03:00:00,3.6250400000000003,-0.35728000000000004,3.6426040135999997,2.3750400000000003,0.69272,2.474,1.25,-1.05,1.6324827717,3.69504,-0.42728000000000005,3.7196624578,2.3750400000000003,0.69272,2.474,1.32,-1.12,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 03:30:00,3.50848,-0.38336000000000003,3.5293620953,2.38848,0.69664,2.488,1.12,-1.08,1.5558920271,3.5184800000000003,-0.42336,3.5438588008,2.38848,0.69664,2.488,1.13,-1.12,1.5910059711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 04:00:00,3.47896,-0.36322000000000004,3.4978695587,2.38896,0.6967800000000001,2.4885,1.09,-1.06,1.5204275714,3.48896,-0.42322000000000004,3.5145351115,2.38896,0.6967800000000001,2.4885,1.1,-1.12,1.5698407563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 04:30:00,3.34464,-0.41448,3.3702240875,2.38464,0.69552,2.484,0.96,-1.11,1.467548977,3.36464,-0.42448,3.3913103072,2.38464,0.69552,2.484,0.98,-1.12,1.4882204138000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 05:00:00,3.32072,-0.40104,3.3448489353,2.43072,0.70896,2.532,0.89,-1.11,1.422743828,3.32072,-0.47104,3.3539618364,2.43072,0.70896,2.532,0.89,-1.18,1.4780054127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 05:30:00,3.00672,-0.46304000000000006,3.0421655445,3.00672,0.8769600000000001,3.132,0.0,-1.34,1.34,3.00672,-0.5530400000000001,3.05715855,3.00672,0.8769600000000001,3.132,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 06:00:00,3.60056,-0.41942,3.6249062678,2.71056,0.7905800000000001,2.8235,0.89,-1.21,1.5020652449,3.60056,-0.55942,3.6437594665,2.71056,0.7905800000000001,2.8235,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 06:30:00,3.28808,-0.41056000000000004,3.3136127716,2.39808,0.6994400000000001,2.498,0.89,-1.11,1.422743828,3.28808,-0.52056,3.3290318112,2.39808,0.6994400000000001,2.498,0.89,-1.22,1.5101324445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 07:00:00,3.88416,-0.44462,3.9095250159,2.86416,0.8353800000000001,2.9835000000000003,1.02,-1.28,1.636704005,3.8941600000000003,-0.47462000000000004,3.9229767078,2.86416,0.8353800000000001,2.9835000000000003,1.03,-1.31,1.666433317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 07:30:00,4.01912,-0.41734000000000004,4.0407299155,3.12912,0.91266,3.2595,0.89,-1.33,1.6003124695,4.01912,-0.48734000000000005,4.0485584904,3.12912,0.91266,3.2595,0.89,-1.4,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 08:00:00,4.22704,-0.37128000000000005,4.2433142707,3.28704,0.9587200000000001,3.424,0.9400000000000001,-1.33,1.6286497475,4.23704,-0.44128000000000006,4.2599572768,3.28704,0.9587200000000001,3.424,0.9500000000000001,-1.4,1.6918924316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 08:30:00,4.67704,-0.31878,4.6878911943,3.46704,1.01122,3.6115,1.21,-1.33,1.7980545042,4.72704,-0.43878000000000006,4.747360851,3.46704,1.01122,3.6115,1.26,-1.45,1.9209633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 09:00:00,5.03784,-0.28938,5.046144335,3.56784,1.04062,3.7165,1.47,-1.33,1.9823723162,5.09784,-0.40938,5.1142511329,3.56784,1.04062,3.7165,1.53,-1.45,2.1079373805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 09:30:00,5.58168,-0.20826000000000003,5.5855638793,3.57168,1.04174,3.7205,2.01,-1.25,2.3669811998,5.67168,-0.29826,5.6795169733,3.57168,1.04174,3.7205,2.1,-1.34,2.4911041729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 10:00:00,5.84288,-0.09666000000000001,5.8436794787,3.5428800000000003,1.03334,3.6905,2.3,-1.13,2.5625963397,5.98288,-0.30666000000000004,5.9907339659000005,3.5428800000000003,1.03334,3.6905,2.44,-1.34,2.7837384935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 10:30:00,6.16744,-0.10408,6.16831815,3.51744,1.02592,3.664,2.65,-1.13,2.8808679248,6.29744,-0.31408,6.3052673853,3.51744,1.02592,3.664,2.7800000000000002,-1.34,3.0860978598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 11:00:00,6.17128,-0.10296000000000001,6.1721388189,3.52128,1.02704,3.668,2.65,-1.13,2.8808679248,6.33128,-0.25296,6.3363313676,3.52128,1.02704,3.668,2.81,-1.28,3.0877985686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 11:30:00,6.32808,0.05444,6.3283141673,3.4780800000000003,1.01444,3.623,2.85,-0.96,3.0073410182,6.50808,-0.12556,6.5092910981,3.4780800000000003,1.01444,3.623,3.03,-1.1400000000000001,3.2373600356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 12:00:00,6.45344,0.12642,6.4546781368,3.55344,1.03642,3.7015000000000002,2.9,-0.91,3.0394242876,6.58344,-0.07358,6.5838511716,3.55344,1.03642,3.7015000000000002,3.03,-1.11,3.2269180343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 12:30:00,6.44048,0.12264000000000001,6.4416475532,3.54048,1.03264,3.688,2.9,-0.91,3.0394242876,6.61048,-0.07736000000000001,6.6109326422,3.54048,1.03264,3.688,3.07,-1.11,3.2645060882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 13:00:00,6.62744,0.13342,6.6287828332,3.57744,1.04342,3.7265,3.05,-0.91,3.1828603488000002,6.75744,-0.06658,6.7577679932,3.57744,1.04342,3.7265,3.18,-1.11,3.3681597349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 13:30:00,6.406,-0.047,6.4061724142,3.576,1.043,3.725,2.83,-1.09,3.0326556019,6.556,-0.167,6.558126638,3.576,1.043,3.725,2.98,-1.21,3.2162866788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 14:00:00,6.42528,-0.05596,6.4255236829,3.54528,1.03404,3.693,2.88,-1.09,3.079366818,6.52528,-0.08596000000000001,6.5258461674,3.54528,1.03404,3.693,2.98,-1.12,3.1835200643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 14:30:00,6.27592,-0.06744,6.2762823391,3.50592,1.02256,3.652,2.77,-1.09,2.9767431868000003,6.40592,-0.11744,6.4069964258,3.50592,1.02256,3.652,2.9,-1.1400000000000001,3.1160231065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 15:00:00,6.1636,-0.06520000000000001,6.1639448408,3.5136000000000003,1.0248,3.66,2.65,-1.09,2.8654144552,6.2536,-0.11520000000000001,6.254660982,3.5136000000000003,1.0248,3.66,2.74,-1.1400000000000001,2.9676927065000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 15:30:00,6.05736,-0.08452000000000001,6.0579496366,3.44736,1.00548,3.591,2.61,-1.09,2.8284624798999998,6.13736,-0.11452000000000001,6.1384283493,3.44736,1.00548,3.591,2.69,-1.12,2.9138462554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 16:00:00,5.98256,-0.048420000000000005,5.982755941,3.50256,1.02158,3.6485000000000003,2.48,-1.07,2.7009813032,6.12256,-0.10842,6.1235198906,3.50256,1.02158,3.6485000000000003,2.62,-1.13,2.8532963393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 16:30:00,5.9944,-0.0683,5.9947890914,3.4344,1.0017,3.5775,2.56,-1.07,2.7746170907,6.1044,-0.1283,6.1057481319,3.4344,1.0017,3.5775,2.67,-1.13,2.8992757716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 17:00:00,6.0988,-0.041600000000000005,6.0989418754,3.3888,0.9884000000000001,3.5300000000000002,2.71,-1.03,2.8991378029,6.2388,-0.1416,6.2404067175,3.3888,0.9884000000000001,3.5300000000000002,2.85,-1.13,3.0658440926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
