Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-16 17:30:00,6.18256,-0.040920000000000005,6.1826954154,3.08256,0.8990800000000001,3.211,3.1,-0.9400000000000001,3.2393826572,6.32256,-0.17092000000000002,6.3248698485,3.08256,0.8990800000000001,3.211,3.24,-1.07,3.4121107837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 18:00:00,6.22864,-0.07248,6.229061695,3.24864,0.94752,3.384,2.98,-1.02,3.1497301472,6.38864,-0.17248000000000002,6.3909678766,3.24864,0.94752,3.384,3.14,-1.12,3.3337666385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 18:30:00,6.37312,-0.11034000000000001,6.3740751055,3.39312,0.9896600000000001,3.5345,2.98,-1.1,3.1765389971,6.53312,-0.24034000000000003,6.5375393115,3.39312,0.9896600000000001,3.5345,3.14,-1.23,3.3723137458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 19:00:00,6.31864,-0.12248,6.3198269597,3.24864,0.94752,3.384,3.07,-1.07,3.2511228829,6.45864,-0.22248,6.4624707349,3.24864,0.94752,3.384,3.21,-1.17,3.4165772346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 19:30:00,6.23776,-0.15482,6.2396810055,3.13776,0.9151800000000001,3.2685,3.1,-1.07,3.27946642,6.38776,-0.25482000000000005,6.3928406088,3.13776,0.9151800000000001,3.2685,3.25,-1.17,3.4541858665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 20:00:00,6.1196,-0.1097,6.1205831626,2.9496,0.8603000000000001,3.0725,3.17,-0.97,3.3150867259,6.3096,-0.2597,6.3149422998,2.9496,0.8603000000000001,3.0725,3.36,-1.12,3.5417509794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 20:30:00,6.11984,-0.16838,6.1221559479,2.91984,0.85162,3.0415,3.2,-1.02,3.3586306734,6.27984,-0.26838,6.2855722293,2.91984,0.85162,3.0415,3.36,-1.12,3.5417509794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 21:00:00,5.95456,-0.22742,5.9589012955000005,2.85456,0.8325800000000001,2.9735,3.1,-1.06,3.276217331,6.11456,-0.30742,6.1222831566,2.85456,0.8325800000000001,2.9735,3.26,-1.1400000000000001,3.4535778549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 21:30:00,5.82784,-0.28438,5.834774293,2.72784,0.7956200000000001,2.8415,3.1,-1.08,3.2827427557,6.01784,-0.34438,6.027685779,2.72784,0.7956200000000001,2.8415,3.29,-1.1400000000000001,3.4819103952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 22:00:00,5.72424,-0.21418,5.7282455124,2.69424,0.7858200000000001,2.8064999999999998,3.03,-1.0,3.1907522624,5.88424,-0.35418000000000005,5.8948896385000005,2.69424,0.7858200000000001,2.8064999999999998,3.19,-1.1400000000000001,3.3875802574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 22:30:00,5.61768,-0.20776000000000003,5.6215205060999995,2.88768,0.8422400000000001,3.008,2.73,-1.05,2.9249615382,5.71768,-0.33776,5.727647545,2.88768,0.8422400000000001,3.008,2.83,-1.18,3.0661539426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 23:00:00,5.13072,-0.25354000000000004,5.136980655,2.97072,0.8664600000000001,3.0945,2.16,-1.12,2.4331050121,5.23072,-0.36354000000000003,5.2433379683,2.97072,0.8664600000000001,3.0945,2.26,-1.23,2.5730332295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-16 23:30:00,4.65208,-0.25606,4.6591217037,2.9620800000000003,0.86394,3.0855,1.69,-1.12,2.0274368054,4.71208,-0.43606000000000006,4.7322136733,2.9620800000000003,0.86394,3.0855,1.75,-1.3,2.1800229357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 00:00:00,4.15784,-0.27438,4.1668834697,2.96784,0.8656200000000001,3.0915,1.19,-1.1400000000000001,1.6479381056,4.21784,-0.43438000000000004,4.2401486118000005,2.96784,0.8656200000000001,3.0915,1.25,-1.3,1.8034688797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 00:30:00,3.9292,-0.27690000000000003,3.9389448143,2.9592,0.8631000000000001,3.0825,0.97,-1.1400000000000001,1.4968299837,3.9692,-0.45690000000000003,3.9954106485,2.9592,0.8631000000000001,3.0825,1.01,-1.32,1.6620770139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 01:00:00,3.05712,-0.27834000000000003,3.0697647874,3.05712,0.8916600000000001,3.1845,0.0,-1.17,1.17,3.94712,-0.42834000000000005,3.9702936226,3.05712,0.8916600000000001,3.1845,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 01:30:00,3.9269600000000002,-0.32422,3.9403214907,3.03696,0.8857800000000001,3.1635,0.89,-1.21,1.5020652449,3.9269600000000002,-0.43422000000000005,3.9508938039,3.03696,0.8857800000000001,3.1635,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 02:00:00,3.9048800000000004,-0.27066,3.9142489254,3.01488,0.8793400000000001,3.1405,0.89,-1.15,1.4541664279,3.9048800000000004,-0.38066000000000005,3.9233900966,3.01488,0.8793400000000001,3.1405,0.89,-1.26,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 02:30:00,3.93656,-0.20142000000000002,3.9417096101,3.04656,0.88858,3.1735,0.89,-1.09,1.4071957931,3.93656,-0.24142000000000002,3.9439559138,3.04656,0.88858,3.1735,0.89,-1.13,1.438401891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 03:00:00,3.07488,-0.19316000000000003,3.0809410575,3.07488,0.8968400000000001,3.203,0.0,-1.09,1.09,3.07488,-0.23316,3.0837072818,3.07488,0.8968400000000001,3.203,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 03:30:00,3.79008,-0.18706,3.7946933802,2.89008,0.84294,3.0105,0.9,-1.03,1.3678084661,3.81008,-0.25706,3.8187418674,2.89008,0.84294,3.0105,0.92,-1.1,1.4340153415999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 04:00:00,3.97056,-0.19442,3.9753170754,3.07056,0.89558,3.1985,0.9,-1.09,1.4135416513,3.96056,-0.22442,3.9669131387,3.07056,0.89558,3.1985,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 04:30:00,3.07248,-0.22386000000000003,3.0806243929,3.07248,0.89614,3.2005,0.0,-1.12,1.12,3.07248,-0.25386000000000003,3.0829496022,3.07248,0.89614,3.2005,0.0,-1.15,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 05:00:00,3.1248,-0.2086,3.1317549393,3.1248,0.9114000000000001,3.255,0.0,-1.12,1.12,3.1248,-0.30860000000000004,3.1400014331,3.1248,0.9114000000000001,3.255,0.0,-1.22,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 05:30:00,3.08592,-0.21994000000000002,3.0937478646,3.08592,0.9000600000000001,3.2145,0.0,-1.12,1.12,3.08592,-0.37994000000000006,3.1092212289,3.08592,0.9000600000000001,3.2145,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 06:00:00,3.9341600000000003,-0.23212000000000002,3.9410017255,3.04416,0.8878800000000001,3.171,0.89,-1.12,1.4305593312,3.9341600000000003,-0.25212,3.9422302571000003,3.04416,0.8878800000000001,3.171,0.89,-1.1400000000000001,1.4462710673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 06:30:00,4.13336,-0.17902,4.1372349522,3.12336,0.9109800000000001,3.2535,1.01,-1.09,1.4860013459,4.17336,-0.20902,4.1785910365,3.12336,0.9109800000000001,3.2535,1.05,-1.12,1.5352198540000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 07:00:00,4.64824,-0.09718,4.6492557523,3.19824,0.9328200000000001,3.3315,1.45,-1.03,1.7785949511,4.7682400000000005,-0.18718,4.7719125149,3.19824,0.9328200000000001,3.3315,1.57,-1.12,1.9285486771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 07:30:00,5.18936,-0.00602,5.1893634918,3.09936,0.9039800000000001,3.2285,2.09,-0.91,2.2795174928,5.31936,-0.13602,5.3210987822,3.09936,0.9039800000000001,3.2285,2.22,-1.04,2.4515301344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 08:00:00,5.45688,0.060340000000000005,5.4572135976,3.32688,0.9703400000000001,3.4655,2.13,-0.91,2.3162469644,5.58688,-0.10966000000000001,5.5879561067,3.32688,0.9703400000000001,3.4655,2.26,-1.08,2.5047954008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 08:30:00,5.39936,0.08148000000000001,5.3999747592,3.39936,0.99148,3.541,2.0,-0.91,2.1972937901,5.49936,-0.08852,5.5000723813,3.39936,0.99148,3.541,2.1,-1.08,2.3614402385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 09:00:00,5.19088,0.06734000000000001,5.1913167742,3.35088,0.9773400000000001,3.4905,1.8399999999999999,-0.91,2.0527298897,5.36088,-0.042660000000000003,5.361049734,3.35088,0.9773400000000001,3.4905,2.01,-1.02,2.2539964508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 09:30:00,5.332,0.056,5.3322940654,3.312,0.966,3.45,2.02,-0.91,2.2155134845,5.472,0.046,5.4721933445,3.312,0.966,3.45,2.16,-0.92,2.3477648945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 10:00:00,5.4368,0.039900000000000005,5.4369464086,3.2568,0.9499000000000001,3.3925,2.18,-0.91,2.3623081933,5.5268,0.0599,5.5271245915,3.2568,0.9499000000000001,3.3925,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 10:30:00,5.41328,0.03304,5.413380829,3.23328,0.9430400000000001,3.368,2.18,-0.91,2.3623081933,5.53328,0.053040000000000004,5.5335342052000005,3.23328,0.9430400000000001,3.368,2.3,-0.89,2.4661913957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 11:00:00,5.42552,0.045360000000000004,5.4257096126,3.27552,0.9553600000000001,3.412,2.15,-0.91,2.3346520083,5.52552,0.06536,5.5259065501,3.27552,0.9553600000000001,3.412,2.25,-0.89,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 11:30:00,5.51744,0.04592,5.5176310859,3.27744,0.9559200000000001,3.414,2.24,-0.91,2.4177882455,5.65744,0.06592,5.657824034,3.27744,0.9559200000000001,3.414,2.38,-0.89,2.5409643839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 12:00:00,5.4568,-0.0651,5.4571883099,2.8968,0.8449000000000001,3.0175,2.56,-0.91,2.7169284127,5.5968,-0.0451,5.5969817089,2.8968,0.8449000000000001,3.0175,2.7,-0.89,2.8429034454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 12:30:00,5.39488,0.021840000000000002,5.3949242071,3.19488,0.9318400000000001,3.328,2.2,-0.91,2.3807771840000003,5.52488,0.04184,5.5250384252,3.19488,0.9318400000000001,3.328,2.33,-0.89,2.4941932563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 13:00:00,5.45432,0.10626000000000001,5.4553549701,3.48432,1.01626,3.6295,1.97,-0.91,2.1700230414,5.60432,0.12626,5.6057420784000005,3.48432,1.01626,3.6295,2.12,-0.89,2.2992390045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 13:30:00,5.40088,0.18984,5.4042153917,3.77088,1.09984,3.928,1.63,-0.91,1.8668154703000002,5.51088,0.029840000000000002,5.5109607874,3.77088,1.09984,3.928,1.74,-1.07,2.0426698216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 14:00:00,5.3664,0.20020000000000002,5.3701330524,3.8064,1.1102,3.965,1.56,-0.91,1.8060177186000002,5.4464,0.0102,5.4464095513,3.8064,1.1102,3.965,1.6400000000000001,-1.1,1.9747404893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 14:30:00,5.374,0.147,5.3760101376,3.864,1.127,4.025,1.51,-0.98,1.8001388835,5.504,0.027,5.5040662242,3.864,1.127,4.025,1.6400000000000001,-1.1,1.9747404893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 15:00:00,5.30872,0.17796,5.3117019683,3.7987200000000003,1.10796,3.957,1.51,-0.93,1.7734147851,5.43872,0.00796,5.438725825,3.7987200000000003,1.10796,3.957,1.6400000000000001,-1.1,1.9747404893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 15:30:00,5.19624,0.22682000000000002,5.2011880806,0.60624,0.17682,0.6315000000000001,4.59,0.05,4.5902723231,5.40624,-0.03318,5.4063418176999996,0.60624,0.17682,0.6315000000000001,4.8,-0.21,4.8045915539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 16:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 16:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 17:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 17:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 18:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 18:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 19:00:00,7.2,0.89,7.2547984120999995,0.0,0.0,0.0,7.2,0.89,7.2547984120999995,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 19:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 20:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 20:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 21:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 21:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 22:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 22:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 23:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-17 23:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 00:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 00:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 03:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 03:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 04:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 05:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 05:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 06:00:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 06:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 07:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 07:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 08:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 08:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 09:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 09:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 10:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 10:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 11:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 11:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 12:00:00,5.98,0.89,6.0458663564,0.0,0.0,0.0,5.98,0.89,6.0458663564,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 12:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 13:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 13:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 14:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 14:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 15:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 15:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 16:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 16:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 17:00:00,6.91,0.89,6.9670797326,0.0,0.0,0.0,6.91,0.89,6.9670797326,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 17:30:00,6.97,0.89,7.0265923462,0.0,0.0,0.0,6.97,0.89,7.0265923462,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 18:00:00,7.24,0.89,7.2944979265,0.0,0.0,0.0,7.24,0.89,7.2944979265,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 18:30:00,7.34,0.89,7.3937608833,0.0,0.0,0.0,7.34,0.89,7.3937608833,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 19:00:00,7.16,0.89,7.2151022169,0.0,0.0,0.0,7.16,0.89,7.2151022169,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 19:30:00,7.03,0.89,7.08611318,0.0,0.0,0.0,7.03,0.89,7.08611318,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 20:00:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 20:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 21:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 21:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 22:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 22:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 23:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-18 23:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 00:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 00:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 01:00:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 01:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 02:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 02:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 03:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 03:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 04:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 04:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 05:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 05:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 06:00:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 06:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 07:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 07:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 08:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 08:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 09:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 09:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 10:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 10:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 11:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 11:30:00,5.61,0.89,5.6801584485,0.0,0.0,0.0,5.61,0.89,5.6801584485,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 12:00:00,5.58,0.89,5.6505309485,0.0,0.0,0.0,5.58,0.89,5.6505309485,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 12:30:00,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,5.69,0.89,5.7591839700000005,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 13:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 13:30:00,5.78,0.89,5.8481193558,0.0,0.0,0.0,5.78,0.89,5.8481193558,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 14:00:00,5.66,0.89,5.7295462299,0.0,0.0,0.0,5.66,0.89,5.7295462299,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 14:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 15:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 15:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 16:00:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 16:30:00,6.14,0.89,6.2041679539,0.0,0.0,0.0,6.14,0.89,6.2041679539,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 17:00:00,6.49,0.89,6.5507404162,0.0,0.0,0.0,6.49,0.89,6.5507404162,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 17:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 18:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 18:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 19:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 19:30:00,6.84,0.89,6.8976590232,0.0,0.0,0.0,6.84,0.89,6.8976590232,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 20:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 20:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 21:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 21:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 22:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 22:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 23:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-19 23:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 00:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 00:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 01:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 01:30:00,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 03:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 03:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 04:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 04:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 05:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 05:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 06:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 06:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 07:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 07:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 08:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 08:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 09:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 09:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 10:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 10:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 11:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 11:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 12:00:00,5.69,0.89,5.7591839700000005,0.0,0.0,0.0,5.69,0.89,5.7591839700000005,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 12:30:00,5.89,0.89,5.9568615898,0.0,0.0,0.0,5.89,0.89,5.9568615898,6.15,0.89,6.2140646923,0.0,0.0,0.0,6.15,0.89,6.2140646923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 13:00:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,5.87,0.89,5.9370868277,0.0,0.0,0.0,5.87,0.89,5.9370868277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 13:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 14:00:00,5.66,0.89,5.7295462299,0.0,0.0,0.0,5.66,0.89,5.7295462299,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 14:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 15:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 15:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 16:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 16:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 17:00:00,6.2,0.89,6.2635533046,0.0,0.0,0.0,6.2,0.89,6.2635533046,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 17:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 18:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 18:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 19:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 19:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 20:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 20:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 21:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 21:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 22:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 22:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 23:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-20 23:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 00:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 00:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 01:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 01:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 03:00:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 03:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 04:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 04:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 05:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 05:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 06:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 06:30:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 07:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 07:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 08:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 08:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 09:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 09:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 10:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 10:30:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 11:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 11:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 12:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 12:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 13:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 13:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 14:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 14:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 15:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 15:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 16:00:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 16:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 17:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 17:30:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 18:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 18:30:00,6.18,0.2625,6.185572427,0.9,0.2625,0.9375,5.28,0.0,5.28,6.39,-0.6275000000000001,6.4207364258,0.9,0.2625,0.9375,5.49,-0.89,5.5616724103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 19:00:00,6.08936,-0.08352000000000001,6.0899327418,2.79936,0.8164800000000001,2.916,3.29,-0.9,3.4108796519,6.23936,-0.15352000000000002,6.2412484008,2.79936,0.8164800000000001,2.916,3.44,-0.97,3.574143254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 19:30:00,5.95248,-0.04386,5.9526415859,3.07248,0.89614,3.2005,2.88,-0.9400000000000001,3.0295214143,6.08248,-0.22386000000000003,6.0865980851,3.07248,0.89614,3.2005,3.01,-1.12,3.2116195291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 20:00:00,5.8888,0.0009000000000000001,5.8888000688,3.0888,0.9009,3.2175,2.8,-0.9,2.941088234,6.0488,-0.21910000000000002,6.052766826,3.0888,0.9009,3.2175,2.96,-1.12,3.1648064712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 20:30:00,5.66552,-0.05714,5.6658081374,3.09552,0.9028600000000001,3.2245,2.5700000000000003,-0.96,2.7434467372,5.79552,-0.21714000000000003,5.7995863516,3.09552,0.9028600000000001,3.2245,2.7,-1.12,2.9230805668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 21:00:00,5.53208,-0.15606,5.5342807889,3.20208,0.9339400000000001,3.3355,2.33,-1.09,2.5723530084,5.72208,-0.23606000000000002,5.7269471667000005,3.20208,0.9339400000000001,3.3355,2.52,-1.17,2.7783628273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 21:30:00,5.44968,-0.13426000000000002,5.4513335845,3.37968,0.9857400000000001,3.5205,2.07,-1.12,2.3535717537,5.59968,-0.34426,5.6102523161,3.37968,0.9857400000000001,3.5205,2.22,-1.33,2.5879142181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 22:00:00,5.416,-0.1295,5.4175479924,3.396,0.9905,3.5375,2.02,-1.12,2.3097185976,5.596,-0.3395,5.6062889908999995,3.396,0.9905,3.5375,2.2,-1.33,2.5707780923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 22:30:00,5.4576,-0.1757,5.4604274787,3.2376,0.9443,3.3725,2.22,-1.12,2.4865236777,5.5676,-0.31570000000000004,5.5765433962,3.2376,0.9443,3.3725,2.33,-1.26,2.6488676826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 23:00:00,5.11112,-0.16384,5.1137453202,3.38112,0.98616,3.5220000000000002,1.73,-1.15,2.0773540863,5.19112,-0.34384000000000003,5.202494863,3.38112,0.98616,3.5220000000000002,1.81,-1.33,2.2461077445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-21 23:30:00,4.67072,-0.21104,4.6754853438,3.39072,0.9889600000000001,3.532,1.28,-1.2,1.754536976,4.76072,-0.34104,4.7729197772,3.39072,0.9889600000000001,3.532,1.37,-1.33,1.9093978108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 00:00:00,4.39208,-0.29606000000000005,4.4020470522,3.44208,1.00394,3.5855,0.9500000000000001,-1.3,1.6101242188,4.4520800000000005,-0.32606,4.4640039707,3.44208,1.00394,3.5855,1.01,-1.33,1.6700299399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 00:30:00,3.47568,-0.31626000000000004,3.4900389468,3.47568,1.01374,3.6205,0.0,-1.33,1.33,3.47568,-0.38626000000000005,3.497077101,3.47568,1.01374,3.6205,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 01:00:00,3.51216,-0.30562,3.5254320941,3.51216,1.02438,3.6585,0.0,-1.33,1.33,3.51216,-0.42562000000000005,3.5378553178,3.51216,1.02438,3.6585,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 01:30:00,3.52032,-0.32324,3.5351289934,3.52032,1.02676,3.667,0.0,-1.35,1.35,3.52032,-0.42324000000000006,3.5456713046,3.52032,1.02676,3.667,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 02:00:00,3.6148800000000003,-0.29566000000000003,3.6269508199000002,3.6148800000000003,1.05434,3.7655000000000003,0.0,-1.35,1.35,3.6148800000000003,-0.44566000000000006,3.6422479666000003,3.6148800000000003,1.05434,3.7655000000000003,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 02:30:00,3.65232,-0.28474000000000005,3.6634025509,3.65232,1.06526,3.8045,0.0,-1.35,1.35,3.65232,-0.43474,3.6781028058,3.65232,1.06526,3.8045,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 03:00:00,3.67776,-0.27732,3.6882007809,3.67776,1.07268,3.831,0.0,-1.35,1.35,3.67776,-0.44732000000000005,3.7048635332,3.67776,1.07268,3.831,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 03:30:00,3.66336,-0.28152000000000005,3.6741611287,3.66336,1.06848,3.816,0.0,-1.35,1.35,3.66336,-0.48152000000000006,3.6948704984000003,3.66336,1.06848,3.816,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 04:00:00,3.6556800000000003,-0.28376,3.6666764242000003,3.6556800000000003,1.06624,3.808,0.0,-1.35,1.35,3.6556800000000003,-0.42376,3.6801588009,3.6556800000000003,1.06624,3.808,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 04:30:00,3.65664,-0.37348000000000003,3.675663668,3.65664,1.06652,3.809,0.0,-1.44,1.44,3.65664,-0.46348000000000006,3.6858960647,3.65664,1.06652,3.809,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 05:00:00,3.6408,-0.4481,3.6682718343,3.6408,1.0619,3.7925,0.0,-1.51,1.51,3.6408,-0.49810000000000004,3.6747147168,3.6408,1.0619,3.7925,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 05:30:00,3.65664,-0.48348,3.6884643146,3.65664,1.06652,3.809,0.0,-1.55,1.55,3.65664,-0.49348000000000003,3.6897884221,3.65664,1.06652,3.809,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 06:00:00,3.65136,-0.48502000000000006,3.6834324006,3.65136,1.06498,3.8035,0.0,-1.55,1.55,3.65136,-0.49502,3.6847624957000003,3.65136,1.06498,3.8035,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
