Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-22 06:30:00,3.68208,-0.47606000000000004,3.7127276025000002,3.68208,1.07394,3.8355,0.0,-1.55,1.55,3.68208,-0.48606000000000005,3.7140230815,3.68208,1.07394,3.8355,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 07:00:00,3.66912,-0.41984000000000005,3.6930620358,3.66912,1.07016,3.822,0.0,-1.49,1.49,3.66912,-0.48984000000000005,3.7016732433,3.66912,1.07016,3.822,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 07:30:00,3.6556800000000003,-0.29376,3.6674638649,3.6556800000000003,1.06624,3.808,0.0,-1.3599999999999999,1.3599999999999999,3.6556800000000003,-0.45376000000000005,3.683733758,3.6556800000000003,1.06624,3.808,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 08:00:00,4.5832,-0.2674,4.5909939011,3.6432,1.0626,3.795,0.9400000000000001,-1.33,1.6286497475,4.6332,-0.34740000000000004,4.6462058715,3.6432,1.0626,3.795,0.99,-1.4100000000000001,1.7228464818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 08:30:00,4.89032,-0.16574000000000003,4.8931277778,3.58032,1.04426,3.7295,1.31,-1.21,1.7833115263,4.96032,-0.29574,4.9691283592,3.58032,1.04426,3.7295,1.38,-1.34,1.9235384062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 09:00:00,5.23864,-0.08498000000000001,5.2393292176,3.54864,1.03502,3.6965,1.69,-1.12,2.0274368054,5.31864,-0.21498,5.3229829842,3.54864,1.03502,3.6965,1.77,-1.25,2.1668871683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 09:30:00,5.4848,-0.0436,5.4849732907,3.4848,1.0164,3.63,2.0,-1.06,2.2635370551,5.5948,-0.1136,5.5959531806000005,3.4848,1.0164,3.63,2.11,-1.13,2.3935329536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 10:00:00,5.55032,0.02926,5.5503971254,3.4603200000000003,1.00926,3.6045,2.09,-0.98,2.3083543922,5.73032,-0.12074000000000001,5.7315918775,3.4603200000000003,1.00926,3.6045,2.27,-1.13,2.5357050302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 10:30:00,5.6348,0.0989,5.6356678619,3.4248,0.9989,3.5675,2.21,-0.9,2.3862313383,5.7948,-0.0911,5.7955160468999996,3.4248,0.9989,3.5675,2.37,-1.09,2.6086394921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 11:00:00,5.70744,0.10842,5.7084696942,3.45744,1.00842,3.6015,2.25,-0.9,2.4233241632,5.86744,-0.011580000000000002,5.8674514272,3.45744,1.00842,3.6015,2.41,-1.02,2.6169638897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 11:30:00,5.77264,0.10702,5.7736319462,3.45264,1.00702,3.5965,2.32,-0.9,2.4884533349,5.90264,0.05702,5.9029154026,3.45264,1.00702,3.5965,2.45,-0.9500000000000001,2.6277366687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 12:00:00,5.6476,0.09680000000000001,5.6484295162,3.4176,0.9968,3.56,2.23,-0.9,2.4047661009,5.7776,0.0468,5.7777895427,3.4176,0.9968,3.56,2.36,-0.9500000000000001,2.5440322325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 12:30:00,5.6332,0.0926,5.63396104,3.4032,0.9926,3.545,2.23,-0.9,2.4047661009,5.7632,0.0626,5.7635399712,3.4032,0.9926,3.545,2.36,-0.93,2.5366316248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 13:00:00,5.72456,0.09008000000000001,5.7252686924,3.3945600000000002,0.9900800000000001,3.536,2.33,-0.9,2.4977790134,5.82456,0.10008,5.8254197444999996,3.3945600000000002,0.9900800000000001,3.536,2.43,-0.89,2.5878562557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 13:30:00,5.4684,0.0912,5.4691604475,3.3984,0.9912000000000001,3.54,2.07,-0.9,2.2571885167,5.5283999999999995,-0.0688,5.5288280856,3.3984,0.9912000000000001,3.54,2.13,-1.06,2.3791805312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 14:00:00,5.342,0.0835,5.3426525481,3.372,0.9835,3.5125,1.97,-0.9,2.1658485635,5.412,-0.0165,5.4120251524,3.372,0.9835,3.5125,2.04,-1.0,2.2719154914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 14:30:00,5.30976,0.08868000000000001,5.3105004849,3.38976,0.9886800000000001,3.531,1.92,-0.9,2.1204716456,5.38976,-0.09132000000000001,5.3905335728,3.38976,0.9886800000000001,3.531,2.0,-1.08,2.2729716232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 15:00:00,5.19304,0.08672,5.1937640301,3.3830400000000003,0.98672,3.524,1.81,-0.9,2.0214103987,5.31304,-0.07328000000000001,5.3135453324,3.3830400000000003,0.98672,3.524,1.9300000000000002,-1.06,2.2019309708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 15:30:00,5.17784,0.08812,5.1785897887,3.38784,0.9881200000000001,3.529,1.79,-0.9,2.0035218991,5.24784,-0.10188000000000001,5.2488288408,3.38784,0.9881200000000001,3.529,1.8599999999999999,-1.09,2.1558524996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 16:00:00,5.25208,0.08644,5.252791277,3.38208,0.9864400000000001,3.523,1.87,-0.9,2.0753072062,5.34208,-0.08356000000000001,5.3427334764,3.38208,0.9864400000000001,3.523,1.96,-1.07,2.2330472454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 16:30:00,5.3281600000000005,0.08238000000000001,5.3287968107,3.36816,0.98238,3.5085,1.96,-0.9,2.1567568245,5.37816,-0.10762000000000001,5.3792366605,3.36816,0.98238,3.5085,2.01,-1.09,2.2865257488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 17:00:00,5.4588,0.0709,5.4592604124,3.3288,0.9709000000000001,3.4675000000000002,2.13,-0.9,2.3123364807,5.5588,-0.0891,5.55951403,3.3288,0.9709000000000001,3.4675000000000002,2.23,-1.06,2.4691091511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 17:30:00,5.59008,0.08294000000000001,5.5906952564,3.37008,0.98294,3.5105,2.22,-0.9,2.3954957733,5.73008,-0.11706000000000001,5.7312755866,3.37008,0.98294,3.5105,2.36,-1.1,2.6037665026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 18:00:00,5.72488,0.06684000000000001,5.7252701770000005,3.31488,0.96684,3.453,2.41,-0.9,2.5725668116,5.77488,-0.13316,5.7764150301,3.31488,0.96684,3.453,2.46,-1.1,2.6947356086000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 18:30:00,5.78032,0.07426,5.7807969909,3.34032,0.9742600000000001,3.4795,2.44,-0.9,2.6006922155,5.9103200000000005,-0.11574000000000001,5.911453142,3.34032,0.9742600000000001,3.4795,2.5700000000000003,-1.09,2.7915945264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 19:00:00,5.74704,0.07622000000000001,5.7475454109,3.34704,0.9762200000000001,3.4865,2.4,-0.9,2.5632011236,5.86704,-0.11378,5.8681431688,3.34704,0.9762200000000001,3.4865,2.52,-1.09,2.7456328961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 19:30:00,5.62248,0.013640000000000001,5.6224965451,3.37248,0.9836400000000001,3.513,2.25,-0.97,2.4501836666,5.71248,-0.12636,5.7138773701000005,3.37248,0.9836400000000001,3.513,2.34,-1.11,2.5899227788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 20:00:00,5.41448,-0.11286000000000002,5.4156561052,3.38448,0.9871400000000001,3.5255,2.03,-1.1,2.3088741845,5.46448,-0.17286,5.4672133898,3.38448,0.9871400000000001,3.5255,2.08,-1.16,2.3815961035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 20:30:00,5.316,-0.1095,5.3171276315,3.396,0.9905,3.5375,1.92,-1.1,2.2127810556,5.436,-0.2595,5.4421903908,3.396,0.9905,3.5375,2.04,-1.25,2.3925091431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 21:00:00,5.28224,-0.13768000000000002,5.2840339893,3.40224,0.9923200000000001,3.544,1.88,-1.13,2.1934675744,5.34224,-0.29768,5.3505272264,3.40224,0.9923200000000001,3.544,1.94,-1.29,2.329742475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 21:30:00,5.25704,-0.13628,5.2588061193,3.40704,0.99372,3.549,1.85,-1.13,2.1678099548,5.34704,-0.33628,5.3576040354,3.40704,0.99372,3.549,1.94,-1.33,2.3521266973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 22:00:00,5.26608,-0.13906000000000002,5.2679157406,3.22608,0.9409400000000001,3.3605,2.04,-1.08,2.3082460874,5.37608,-0.31906,5.3855394762,3.22608,0.9409400000000001,3.3605,2.15,-1.26,2.4920072231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 22:30:00,5.32672,-0.11804,5.3280277214,2.64672,0.7719600000000001,2.757,2.68,-0.89,2.8239157211,5.4667200000000005,-0.24804,5.4723442326,2.64672,0.7719600000000001,2.757,2.8200000000000003,-1.02,2.9987997599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 23:00:00,5.0584,-0.1413,5.0603731335,3.2184,0.9387000000000001,3.3525,1.8399999999999999,-1.08,2.1335416565,5.1984,-0.2713,5.2054746421,3.2184,0.9387000000000001,3.3525,1.98,-1.21,2.3204525421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-22 23:30:00,4.69664,-0.22598000000000001,4.702073399,3.47664,1.01402,3.6215,1.22,-1.24,1.7395401691,4.78664,-0.32598000000000005,4.7977271129,3.47664,1.01402,3.6215,1.31,-1.34,1.873953041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 00:00:00,4.42648,-0.15436000000000002,4.4291705996,3.51648,1.02564,3.6630000000000003,0.91,-1.18,1.4901342221,4.43648,-0.31436000000000003,4.447603512,3.51648,1.02564,3.6630000000000003,0.92,-1.34,1.6254230219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 00:30:00,3.52416,-0.29212000000000005,3.5362462867,3.52416,1.02788,3.6710000000000003,0.0,-1.32,1.32,4.41416,-0.33212,4.4266366691,3.52416,1.02788,3.6710000000000003,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 01:00:00,3.5068799999999998,-0.29716000000000004,3.5194475987000002,3.5068799999999998,1.02284,3.653,0.0,-1.32,1.32,3.5068799999999998,-0.35716000000000003,3.5250206524000003,3.5068799999999998,1.02284,3.653,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 01:30:00,3.5472,-0.3054,3.5603225977,3.5472,1.0346,3.6950000000000003,0.0,-1.34,1.34,3.5472,-0.3654,3.5659704148999998,3.5472,1.0346,3.6950000000000003,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 02:00:00,3.53568,-0.30876000000000003,3.549135923,3.53568,1.03124,3.683,0.0,-1.34,1.34,3.53568,-0.33876,3.5518715348,3.53568,1.03124,3.683,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 02:30:00,3.5928,-0.2921,3.6046545257,3.5928,1.0479,3.7425,0.0,-1.34,1.34,3.5928,-0.3221,3.6072094824,3.5928,1.0479,3.7425,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 03:00:00,3.56112,-0.30134000000000005,3.57384687,3.56112,1.03866,3.7095000000000002,0.0,-1.34,1.34,3.56112,-0.33134,3.5765013421000003,3.56112,1.03866,3.7095000000000002,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 03:30:00,3.52656,-0.31142000000000003,3.5402835833,3.52656,1.02858,3.6734999999999998,0.0,-1.34,1.34,3.52656,-0.34142,3.5430485532000002,3.52656,1.02858,3.6734999999999998,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 04:00:00,3.5592,-0.3019,3.571980998,3.5592,1.0381,3.7075,0.0,-1.34,1.34,3.5592,-0.3019,3.571980998,3.5592,1.0381,3.7075,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 04:30:00,3.52944,-0.31058,3.5430786966,3.52944,1.02942,3.6765,0.0,-1.34,1.34,3.52944,-0.35058,3.5468088544,3.52944,1.02942,3.6765,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 05:00:00,3.564,-0.4005,3.5864322453,3.564,1.0395,3.7125,0.0,-1.44,1.44,3.564,-0.5205000000000001,3.6018073588,3.564,1.0395,3.7125,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 05:30:00,3.5183999999999997,-0.4738,3.5501584472000003,3.5183999999999997,1.0262,3.665,0.0,-1.5,1.5,3.5183999999999997,-0.5338,3.5586628107,3.5183999999999997,1.0262,3.665,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 06:00:00,3.42096,-0.40222,3.4445243866,3.42096,0.9977800000000001,3.5635,0.0,-1.4,1.4,3.42096,-0.50222,3.4576281249000003,3.42096,0.9977800000000001,3.5635,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 06:30:00,3.58896,-0.46322,3.6187299775,3.58896,1.04678,3.7385,0.0,-1.51,1.51,3.58896,-0.51322,3.6254694386,3.58896,1.04678,3.7385,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 07:00:00,3.62352,-0.40314000000000005,3.6458769933,3.62352,1.05686,3.7745,0.0,-1.46,1.46,3.62352,-0.50314,3.6582847142,3.62352,1.05686,3.7745,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 07:30:00,3.65712,-0.39334,3.6782119365,3.65712,1.06666,3.8095,0.0,-1.46,1.46,3.65712,-0.49334000000000006,3.6902453916,3.65712,1.06666,3.8095,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 08:00:00,3.5976,-0.2907,3.6093257334,3.5976,1.0493,3.7475,0.0,-1.34,1.34,3.5976,-0.4707,3.6282618773,3.5976,1.0493,3.7475,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 08:30:00,4.49672,-0.28804,4.5059358406,3.60672,1.05196,3.757,0.89,-1.34,1.60863296,4.49672,-0.37804000000000004,4.5125829632,3.60672,1.05196,3.757,0.89,-1.43,1.6843396332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 09:00:00,4.68176,-0.26532,4.6892719478,3.58176,1.04468,3.731,1.1,-1.31,1.7105846954000001,4.72176,-0.31532000000000004,4.7322768516,3.58176,1.04468,3.731,1.1400000000000001,-1.3599999999999999,1.7745985462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 09:30:00,5.02744,-0.12658,5.029033252,3.57744,1.04342,3.7265,1.45,-1.17,1.8631693428,5.12744,-0.29658,5.1360101879,3.57744,1.04342,3.7265,1.55,-1.34,2.0489265482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 10:00:00,5.44304,-0.08078,5.4436393938,3.56304,1.03922,3.7115,1.88,-1.12,2.1883326987,5.52304,-0.30078000000000005,5.5312240463,3.56304,1.03922,3.7115,1.96,-1.34,2.3742788379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 10:30:00,5.61472,-0.05904,5.6150304006,3.53472,1.03096,3.682,2.08,-1.09,2.3482972555,5.71472,-0.21904,5.718916261,3.53472,1.03096,3.682,2.18,-1.25,2.5129464777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 11:00:00,5.73776,0.05018,5.7379794222000005,3.49776,1.02018,3.6435,2.24,-0.97,2.4410038918,5.84776,-0.09982,5.8486118909,3.49776,1.02018,3.6435,2.35,-1.12,2.6032479713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 11:30:00,5.99152,0.11836,5.9926889624,3.49152,1.01836,3.637,2.5,-0.9,2.6570660511,6.13152,-0.10164000000000001,6.132362367,3.49152,1.01836,3.637,2.64,-1.12,2.8677517326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 12:00:00,5.98,0.115,5.981105667,3.48,1.015,3.625,2.5,-0.9,2.6570660511,6.12,-0.105,6.120900669,3.48,1.015,3.625,2.64,-1.12,2.8677517326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 12:30:00,6.0176,-0.0132,6.0176144775,3.1776,0.9268000000000001,3.31,2.84,-0.9400000000000001,2.9915213521,6.1876,-0.08320000000000001,6.1881593386,3.1776,0.9268000000000001,3.31,3.01,-1.01,3.1749330702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 13:00:00,6.07784,0.09812000000000001,6.0786319678,3.38784,0.9881200000000001,3.529,2.69,-0.89,2.8334078422,6.20784,0.08812,6.2084653981,3.38784,0.9881200000000001,3.529,2.8200000000000003,-0.9,2.9601351321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 13:30:00,6.13592,0.11506000000000001,6.1369987005,3.44592,1.00506,3.5895,2.69,-0.89,2.8334078422,6.26592,-0.05494,6.2661608541,3.44592,1.00506,3.5895,2.8200000000000003,-1.06,3.0126400382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 14:00:00,5.99352,0.11436,5.9946109298,3.44352,1.00436,3.5869999999999997,2.55,-0.89,2.7008517175,6.10352,-0.05564,6.1037736033,3.44352,1.00436,3.5869999999999997,2.66,-1.06,2.8634245232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 14:30:00,5.87808,0.10694000000000001,5.8790527001,3.41808,0.99694,3.5605,2.46,-0.89,2.6160466357,6.01808,-0.10306000000000001,6.0189623898,3.41808,0.99694,3.5605,2.6,-1.1,2.8231188427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 15:00:00,5.83136,0.06998,5.831779887,3.29136,0.95998,3.4285,2.54,-0.89,2.6914122687,5.97136,-0.020020000000000003,5.9713935601,3.29136,0.95998,3.4285,2.68,-0.98,2.8535591811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 15:30:00,5.9884,0.1012,5.9892550455,3.3984,0.9912000000000001,3.54,2.59,-0.89,2.7386493021,6.0784,-0.0988,6.0792029083,3.3984,0.9912000000000001,3.54,2.68,-1.09,2.8931816396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 16:00:00,6.03464,0.10302000000000001,6.0355192859,3.40464,0.9930200000000001,3.5465,2.63,-0.89,2.7765085989,6.16464,-0.11698000000000001,6.1657498044,3.40464,0.9930200000000001,3.5465,2.76,-1.11,2.9748445338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 16:30:00,6.20832,0.09826000000000001,6.2090975391,3.38832,0.98826,3.5295,2.8200000000000003,-0.89,2.9571100757,6.33832,-0.12174000000000001,6.3394890212,3.38832,0.98826,3.5295,2.95,-1.11,3.1519200497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 17:00:00,6.34312,0.06966,6.3435024907,3.39312,0.9896600000000001,3.5345,2.95,-0.92,3.0901294471,6.51312,-0.12034000000000002,6.5142316393,3.39312,0.9896600000000001,3.5345,3.12,-1.11,3.3115706243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 17:30:00,6.50336,-0.00152,6.5033601776,3.42336,0.99848,3.566,3.08,-1.0,3.2382711437,6.64336,-0.11152000000000001,6.6442959597,3.42336,0.99848,3.566,3.22,-1.11,3.4059506749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 18:00:00,6.43568,-0.04376,6.4358287734,3.41568,0.9962400000000001,3.558,3.02,-1.04,3.1940569813,6.58568,-0.13376000000000002,6.5870382419,3.41568,0.9962400000000001,3.558,3.17,-1.13,3.3653825934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 18:30:00,6.33936,-0.09102,6.3400133951,3.45936,1.00898,3.6035,2.88,-1.1,3.0829206931,6.45936,-0.25102,6.4642356586,3.45936,1.00898,3.6035,3.0,-1.26,3.2538592471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 19:00:00,6.31872,-0.037040000000000003,6.3188285623,3.43872,1.00296,3.582,2.88,-1.04,3.0620254734,6.47872,-0.13704000000000002,6.4801691953,3.43872,1.00296,3.582,3.04,-1.1400000000000001,3.2467214232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 19:30:00,6.18792,-0.09144000000000001,6.1885955757,3.45792,1.00856,3.602,2.73,-1.1,2.9432804827,6.34792,-0.13144,6.3492806522,3.45792,1.00856,3.602,2.89,-1.1400000000000001,3.106718526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 20:00:00,6.04832,-0.11424000000000001,6.04939878,3.44832,1.00576,3.592,2.6,-1.12,2.8309715647,6.18832,-0.22424000000000002,6.1923814482,3.44832,1.00576,3.592,2.74,-1.23,3.0034147233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 20:30:00,5.9156,-0.1092,5.9166078119000005,3.4656000000000002,1.0108,3.61,2.45,-1.12,2.6938633967000003,6.0156,-0.31920000000000004,6.0240627487,3.4656000000000002,1.0108,3.61,2.55,-1.33,2.8760041725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 21:00:00,5.7792,-0.1469,5.7810667052,3.4392,1.0031,3.5825,2.34,-1.15,2.6073166283,5.8792,-0.3269,5.8882812645,3.4392,1.0031,3.5825,2.44,-1.33,2.7789386463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 21:30:00,5.70728,-0.17746,5.7100382704,3.43728,1.00254,3.5805,2.27,-1.18,2.5583783927,5.77728,-0.32746000000000003,5.7865528815000005,3.43728,1.00254,3.5805,2.34,-1.33,2.6915608854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 22:00:00,5.62376,-0.09682,5.6245933764,3.47376,1.01318,3.6185,2.15,-1.11,2.4196280706,5.70376,-0.29682000000000003,5.7114779392,3.47376,1.01318,3.6185,2.23,-1.31,2.5863101129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 22:30:00,5.39136,-0.11502000000000001,5.3925867865,3.41136,0.9949800000000001,3.5535,1.98,-1.11,2.2699118926,5.49136,-0.31502,5.5003883727,3.41136,0.9949800000000001,3.5535,2.08,-1.31,2.4581497107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 23:00:00,4.94152,-0.17164000000000001,4.9444999949,3.49152,1.01836,3.637,1.45,-1.19,1.8757931656,5.02152,-0.32164000000000004,5.0318103502,3.49152,1.01836,3.637,1.53,-1.34,2.033838735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-23 23:30:00,4.57088,-0.23016000000000003,4.5766710172,3.53088,1.02984,3.678,1.04,-1.26,1.6337686495,4.61088,-0.31016000000000005,4.6212999903,3.53088,1.02984,3.678,1.08,-1.34,1.7210461934999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 00:00:00,4.42328,-0.28946000000000005,4.4327410312,3.53328,1.03054,3.6805,0.89,-1.32,1.5920113065,4.42328,-0.30946,4.4340919533,3.53328,1.03054,3.6805,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 00:30:00,3.54192,-0.28694000000000003,3.5535238637,3.54192,1.03306,3.6895,0.0,-1.32,1.32,3.54192,-0.30694000000000005,3.5551947134,3.54192,1.03306,3.6895,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 01:00:00,3.53088,-0.29016000000000003,3.5427822964,3.53088,1.02984,3.678,0.0,-1.32,1.32,3.53088,-0.31016000000000005,3.5444763787999998,3.53088,1.02984,3.678,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 01:30:00,3.5568,-0.2826,3.5680091087,3.5568,1.0374,3.705,0.0,-1.32,1.32,3.5568,-0.3426,3.5732619551,3.5568,1.0374,3.705,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 02:00:00,3.45504,-0.26228,3.4649808369,3.45504,1.00772,3.599,0.0,-1.27,1.27,3.45504,-0.30228000000000005,3.4682379676,3.45504,1.00772,3.599,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 02:30:00,3.43296,-0.13872,3.435761575,3.43296,1.00128,3.576,0.0,-1.1400000000000001,1.1400000000000001,3.43296,-0.23872000000000002,3.4412500054,3.43296,1.00128,3.576,0.0,-1.24,1.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 03:00:00,3.53424,-0.08918000000000001,3.535364967,3.53424,1.03082,3.6814999999999998,0.0,-1.12,1.12,3.53424,-0.15918000000000002,3.5378228687,3.53424,1.03082,3.6814999999999998,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 03:30:00,3.51792,-0.09394000000000001,3.5191740295000002,3.51792,1.02606,3.6645,0.0,-1.12,1.12,3.51792,-0.22394000000000003,3.5250404608,3.51792,1.02606,3.6645,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 04:00:00,3.53184,-0.08988,3.5329834701,3.53184,1.03012,3.6790000000000003,0.0,-1.12,1.12,3.53184,-0.13988,3.5346089175,3.53184,1.03012,3.6790000000000003,0.0,-1.17,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 04:30:00,3.54144,-0.08708,3.5425104375,3.54144,1.03292,3.689,0.0,-1.12,1.12,3.54144,-0.15708000000000003,3.5449219173,3.54144,1.03292,3.689,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 05:00:00,3.5304,-0.1903,3.5355251732,3.5304,1.0297,3.6775,0.0,-1.22,1.22,3.5304,-0.2903,3.5423153797999998,3.5304,1.0297,3.6775,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 05:30:00,3.51072,-0.15604,3.5141860224,3.51072,1.02396,3.657,0.0,-1.18,1.18,3.51072,-0.29604,3.5231796151,3.51072,1.02396,3.657,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 06:00:00,3.396,-0.1495,3.3992890801,3.396,0.9905,3.5375,0.0,-1.1400000000000001,1.1400000000000001,3.396,-0.2195,3.4030862831,3.396,0.9905,3.5375,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 06:30:00,4.2428,-0.1421,4.245178942,3.3528000000000002,0.9779,3.4925,0.89,-1.12,1.4305593312,4.2528,-0.2321,4.2591288135,3.3528000000000002,0.9779,3.4925,0.9,-1.21,1.5080119363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 07:00:00,4.5348,-0.1386,4.5369175659,3.3648,0.9814,3.505,1.17,-1.12,1.6196604582,4.6248000000000005,-0.1386,4.6268763761,3.3648,0.9814,3.505,1.26,-1.12,1.685823241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 07:30:00,5.09144,0.050420000000000006,5.0916896459,3.36144,0.9804200000000001,3.5015,1.73,-0.93,1.9641283054,5.20144,-0.11958,5.2028143778,3.36144,0.9804200000000001,3.5015,1.8399999999999999,-1.1,2.1437350583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 08:00:00,5.28568,0.07874,5.2862664566,3.35568,0.97874,3.4955,1.9300000000000002,-0.9,2.1295304647,5.40568,-0.041260000000000005,5.4058374606,3.35568,0.97874,3.4955,2.05,-1.02,2.2897379763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 08:30:00,5.3036,0.0548,5.3038831058,3.2736,0.9548000000000001,3.41,2.03,-0.9,2.2205629917,5.4436,0.034800000000000005,5.4437112341,3.2736,0.9548000000000001,3.41,2.17,-0.92,2.3569683918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:00:00,5.14592,0.05256,5.1461884147,3.26592,0.9525600000000001,3.402,1.88,-0.9,2.0843224319,5.25592,0.032560000000000006,5.2560208523,3.26592,0.9525600000000001,3.402,1.99,-0.92,2.1923731434000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:30:00,5.226,0.0555,5.2262946961,3.276,0.9555,3.4125,1.9500000000000002,-0.9,2.1476731595,5.356,0.0655,5.3564004938,3.276,0.9555,3.4125,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:00:00,5.27056,0.048080000000000005,5.2707792972,3.25056,0.94808,3.386,2.02,-0.9,2.21142488,5.45056,0.05808000000000001,5.4508694352,3.25056,0.94808,3.386,2.2,-0.89,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:30:00,5.29768,0.047240000000000004,5.297890618,3.24768,0.9472400000000001,3.383,2.05,-0.9,2.2388613177,5.46768,0.057240000000000006,5.4679796086,3.24768,0.9472400000000001,3.383,2.22,-0.89,2.3917566766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:00:00,5.27848,0.04164,5.2786442388,3.2284800000000002,0.94164,3.363,2.05,-0.9,2.2388613177,5.44848,0.051640000000000005,5.4487247132,3.2284800000000002,0.94164,3.363,2.22,-0.89,2.3917566766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:30:00,5.3948,0.046400000000000004,5.3949995366,3.2448,0.9464,3.38,2.15,-0.9,2.3307724042,5.4948,0.056400000000000006,5.4950894442,3.2448,0.9464,3.38,2.25,-0.89,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:00:00,5.44408,0.019940000000000003,5.4441165169,3.15408,0.9199400000000001,3.2855,2.29,-0.9,2.4605080776,5.62408,0.02994,5.6241596928,3.15408,0.9199400000000001,3.2855,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:30:00,5.39648,0.020640000000000002,5.3965194709,3.15648,0.9206400000000001,3.2880000000000003,2.24,-0.9,2.4140422532,5.53648,0.030640000000000004,5.5365647833,3.15648,0.9206400000000001,3.2880000000000003,2.38,-0.89,2.5409643839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:00:00,5.37632,0.01476,5.3763402608,3.13632,0.9147600000000001,3.267,2.24,-0.9,2.4140422532,5.49632,0.02476,5.4963757695,3.13632,0.9147600000000001,3.267,2.36,-0.89,2.522241067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:30:00,5.33456,0.0025800000000000003,5.3345606239,3.09456,0.90258,3.2235,2.24,-0.9,2.4140422532,5.47456,0.012580000000000001,5.4745744538,3.09456,0.90258,3.2235,2.38,-0.89,2.5409643839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:00:00,5.34464,0.005520000000000001,5.3446428506,3.10464,0.9055200000000001,3.234,2.24,-0.9,2.4140422532,5.45464,0.01552,5.4546620794,3.10464,0.9055200000000001,3.234,2.35,-0.89,2.5128867861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:30:00,5.26704,0.57372,5.2981945038,1.9670400000000001,0.57372,2.049,3.3,0.0,3.3,5.44704,0.57372,5.4771707477,1.9670400000000001,0.57372,2.049,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:00:00,5.21352,0.67186,5.2566326341,2.30352,0.67186,2.3995,2.91,0.0,2.91,5.38352,0.67186,5.4252818775,2.30352,0.67186,2.3995,3.08,0.0,3.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:30:00,5.17488,-0.30066000000000004,5.1836067993,2.5348800000000002,0.7393400000000001,2.6405000000000003,2.64,-1.04,2.8374636562,5.30488,-0.41066,5.3207512111,2.5348800000000002,0.7393400000000001,2.6405000000000003,2.77,-1.15,2.9992332353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:00:00,5.49032,0.76426,5.5432578011,2.62032,0.76426,2.7295,2.87,0.0,2.87,5.64032,0.76426,5.6918628805,2.62032,0.76426,2.7295,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:30:00,5.84848,0.8541400000000001,5.9105222654,2.92848,0.8541400000000001,3.0505,2.92,0.0,2.92,6.03848,-0.03586,6.0385864778,2.92848,0.8541400000000001,3.0505,3.11,-0.89,3.2348415726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:00:00,6.19752,-0.25864000000000004,6.2029145408,2.98752,0.87136,3.112,3.21,-1.13,3.403086834,6.35752,-0.01864,6.3575473258,2.98752,0.87136,3.112,3.37,-0.89,3.4855415648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:30:00,6.40832,0.8657600000000001,6.4665373733,2.9683200000000003,0.8657600000000001,3.092,3.44,0.0,3.44,6.61832,-0.02424,6.6183643901,2.9683200000000003,0.8657600000000001,3.092,3.65,-0.89,3.7569402444,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:00:00,6.67216,0.8668800000000001,6.7282389969,2.97216,0.8668800000000001,3.096,3.7,0.0,3.7,6.88216,-0.02312,6.8821988347000005,2.97216,0.8668800000000001,3.096,3.91,-0.89,4.0100124688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:30:00,6.65784,0.8131200000000001,6.7073092668,2.78784,0.8131200000000001,2.904,3.87,0.0,3.87,6.88784,-0.07688,6.8882690424,2.78784,0.8131200000000001,2.904,4.1,-0.89,4.1954856691,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:00:00,6.5600000000000005,0.8225,6.6113619058,2.8200000000000003,0.8225,2.9375,3.74,0.0,3.74,6.77,-0.0675,6.7703364946,2.8200000000000003,0.8225,2.9375,3.95,-0.89,4.0490245739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:30:00,6.40856,0.68208,6.4447555733,2.33856,0.68208,2.436,4.07,0.0,4.07,6.61856,0.68208,6.653613274,2.33856,0.68208,2.436,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:00:00,6.26048,0.68264,6.2975874111,2.34048,0.68264,2.438,3.92,0.0,3.92,6.45048,0.68264,6.4865005666,2.34048,0.68264,2.438,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:30:00,6.16064,0.6710200000000001,6.1970761695,2.30064,0.6710200000000001,2.3965,3.86,0.0,3.86,6.37064,0.6710200000000001,6.4058818167,2.30064,0.6710200000000001,2.3965,4.07,0.0,4.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:00:00,6.0544,0.7217,6.097262521,2.4744,0.7217,2.5775,3.58,0.0,3.58,6.2444,-0.1683,6.2466676116,2.4744,0.7217,2.5775,3.77,-0.89,3.8736287896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:30:00,5.92056,-0.09942000000000001,5.9213946879,2.71056,0.7905800000000001,2.8235,3.21,-0.89,3.3310959158,6.10056,-0.09942000000000001,6.1013700634,2.71056,0.7905800000000001,2.8235,3.39,-0.89,3.504882309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:00:00,5.79728,-0.027460000000000002,5.7973450346,2.95728,0.8625400000000001,3.0805,2.84,-0.89,2.9761888381,5.97728,-0.027460000000000002,5.9773430762,2.95728,0.8625400000000001,3.0805,3.02,-0.89,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:30:00,5.64776,0.02518,5.647816131,3.13776,0.9151800000000001,3.2685,2.51,-0.89,2.6631184728,5.82776,-0.0048200000000000005,5.8277619933,3.13776,0.9151800000000001,3.2685,2.69,-0.92,2.8429737952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:00:00,5.1904,0.0172,5.1904284987,3.1104,0.9072,3.24,2.08,-0.89,2.2624102192,5.3504,-0.0228,5.3504485793,3.1104,0.9072,3.24,2.24,-0.93,2.4253865671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:30:00,4.6216,0.0438,4.6218075468,3.2016,0.9338000000000001,3.335,1.42,-0.89,1.6758579892,4.7716,-0.1262,4.7732685866,3.2016,0.9338000000000001,3.335,1.57,-1.06,1.8943336559000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:00:00,4.2796,0.015300000000000001,4.2796273494,3.3096,0.9653,3.4475,0.97,-0.9500000000000001,1.3577186748,4.3996,-0.1447,4.4019789016,3.3096,0.9653,3.4475,1.09,-1.11,1.5556991997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:30:00,4.17176,-0.08282,4.1725820124,3.2817600000000002,0.95718,3.4185,0.89,-1.04,1.3688316186,4.17176,-0.15282,4.1745581143,3.2817600000000002,0.95718,3.4185,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:00:00,3.28608,-0.05156,3.2864844743,3.28608,0.9584400000000001,3.423,0.0,-1.01,1.01,3.28608,-0.15156,3.289573255,3.28608,0.9584400000000001,3.423,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:30:00,3.29808,-0.09806000000000001,3.29953746,3.29808,0.9619400000000001,3.4355,0.0,-1.06,1.06,3.29808,-0.14806000000000002,3.3014017402,3.29808,0.9619400000000001,3.4355,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:00:00,3.28512,-0.03184,3.285274296,3.28512,0.9581600000000001,3.422,0.0,-0.99,0.99,3.28512,-0.15184,3.2886271907999998,3.28512,0.9581600000000001,3.422,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:30:00,3.2328,0.0029000000000000002,3.2328013007,3.2328,0.9429000000000001,3.3675,0.0,-0.9400000000000001,0.9400000000000001,3.2328,-0.1471,3.2361449674,3.2328,0.9429000000000001,3.3675,0.0,-1.09,1.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:00:00,3.20832,-0.004240000000000001,3.2083228017,3.20832,0.93576,3.342,0.0,-0.9400000000000001,0.9400000000000001,3.20832,-0.13424,3.2111271541,3.20832,0.93576,3.342,0.0,-1.07,1.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:30:00,3.2112,-0.1434,3.2144002551,3.2112,0.9366000000000001,3.345,0.0,-1.08,1.08,3.2112,-0.1834,3.2164329621,3.2112,0.9366000000000001,3.345,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:00:00,3.2184,-0.1213,3.2206850591,3.2184,0.9387000000000001,3.3525,0.0,-1.06,1.06,3.2184,-0.18130000000000002,3.2235024818,3.2184,0.9387000000000001,3.3525,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:30:00,3.19056,-0.10942,3.1924357237,3.19056,0.9305800000000001,3.3235,0.0,-1.04,1.04,3.19056,-0.18942,3.1961778815,3.19056,0.9305800000000001,3.3235,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:00:00,3.16512,-0.14684,3.1685243569,3.16512,0.9231600000000001,3.297,0.0,-1.07,1.07,3.16512,-0.19684000000000001,3.1712348699,3.16512,0.9231600000000001,3.297,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:30:00,3.23184,-0.16738,3.2361714803,3.23184,0.9426200000000001,3.3665,0.0,-1.11,1.11,3.23184,-0.19738000000000003,3.2378617404,3.23184,0.9426200000000001,3.3665,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:00:00,3.16368,-0.18726,3.1692171667,3.16368,0.9227400000000001,3.2955,0.0,-1.11,1.11,3.16368,-0.19726000000000002,3.1698237569,3.16368,0.9227400000000001,3.2955,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:30:00,4.19608,-0.07656,4.1967783835,3.16608,0.92344,3.298,1.03,-1.0,1.4355835050999999,4.27608,-0.19656,4.2805952857000005,3.16608,0.92344,3.298,1.11,-1.12,1.5768639763999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:00:00,4.59936,0.03148,4.5994677301,3.15936,0.9214800000000001,3.291,1.44,-0.89,1.692837854,4.73936,-0.14852,4.7416865565,3.15936,0.9214800000000001,3.291,1.58,-1.07,1.908219065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:30:00,5.12472,0.01846,5.1247532477,3.11472,0.90846,3.2445,2.01,-0.89,2.1982265579,5.23472,-0.04154,5.2348848173,3.11472,0.90846,3.2445,2.12,-0.9500000000000001,2.3231228982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:00:00,5.30544,0.00992,5.3054492741,3.08544,0.89992,3.214,2.22,-0.89,2.3917566766,5.47544,-8e-05,5.4754400006,3.08544,0.89992,3.214,2.39,-0.9,2.5538402456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:30:00,5.30856,0.0020800000000000003,5.3085604075,3.05856,0.8920800000000001,3.186,2.25,-0.89,2.4196280706,5.44856,-0.00792,5.4485657562,3.05856,0.8920800000000001,3.186,2.39,-0.9,2.5538402456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:00:00,5.20688,0.01034,5.2068902668,3.08688,0.90034,3.2155,2.12,-0.89,2.2992390045,5.36688,0.00034,5.3668800108,3.08688,0.90034,3.2155,2.2800000000000002,-0.9,2.4512037859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:30:00,5.35968,0.00824,5.3596863341,3.07968,0.89824,3.208,2.2800000000000002,-0.89,2.4475497952,5.48968,-0.00176,5.4896802821,3.07968,0.89824,3.208,2.41,-0.9,2.5725668116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:00:00,5.45408,-0.00506,5.4540823472,3.03408,0.8849400000000001,3.1605,2.42,-0.89,2.5784685377,5.58408,-0.01506,5.584100308,3.03408,0.8849400000000001,3.1605,2.55,-0.9,2.7041634566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:30:00,5.5572,-0.0129,5.5572149724,3.0072,0.8771,3.1325,2.55,-0.89,2.7008517175,5.6872,-0.0229,5.6872461042,3.0072,0.8771,3.1325,2.68,-0.9,2.8270833026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:00:00,5.59008,0.87794,5.6586016868,3.01008,0.87794,3.1355,2.58,0.0,2.58,5.77008,-0.022060000000000003,5.7701221694000004,3.01008,0.87794,3.1355,2.76,-0.9,2.9030328968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:30:00,5.72504,0.9027200000000001,5.7957731495,3.09504,0.9027200000000001,3.224,2.63,0.0,2.63,5.88504,0.00272,5.8850406286,3.09504,0.9027200000000001,3.224,2.79,-0.9,2.9315695455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:00:00,5.68,-0.23,5.6846547828,2.88,0.84,3.0,2.8,-1.07,2.9974822768,5.85,-0.11,5.8510340966,2.88,0.84,3.0,2.9699999999999998,-0.9500000000000001,3.1182366812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:30:00,5.62856,0.87458,5.6961019873000005,2.9985600000000003,0.87458,3.1235,2.63,0.0,2.63,5.77856,-0.015420000000000001,5.778580574,2.9985600000000003,0.87458,3.1235,2.7800000000000002,-0.89,2.9189895512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:00:00,5.59936,0.85148,5.6637311553,2.91936,0.85148,3.041,2.68,0.0,2.68,5.74936,-0.038520000000000006,5.7494890382,2.91936,0.85148,3.041,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:30:00,5.5724,0.6307,5.6079786242,2.1624,0.6307,2.2525,3.41,0.0,3.41,5.7524,0.6307,5.786872061,2.1624,0.6307,2.2525,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:00:00,5.45016,0.35588000000000003,5.4617666190000005,1.22016,0.35588000000000003,1.271,4.23,0.0,4.23,5.65016,-0.53412,5.6753495223,1.22016,0.35588000000000003,1.271,4.43,-0.89,4.518517456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:30:00,5.27872,0.25046,5.2846584611,0.85872,0.25046,0.8945000000000001,4.42,0.0,4.42,5.48872,0.25046,5.4944314947,0.85872,0.25046,0.8945000000000001,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:00:00,5.28616,0.17388,5.2890189828,0.59616,0.17388,0.621,4.69,0.0,4.69,5.49616,0.17388,5.498909801,0.59616,0.17388,0.621,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:30:00,5.524,0.007,5.5240044352,0.024,0.007,0.025,5.5,0.0,5.5,5.754,0.007,5.7540042579,0.024,0.007,0.025,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:00:00,7.21,0.89,7.2647229816,0.0,0.0,0.0,7.21,0.89,7.2647229816,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:30:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:30:00,5.91528,-0.8184600000000001,5.9716341356000004,0.24528000000000003,0.07154,0.2555,5.67,-0.89,5.7394250583,6.14528,-1.00846,6.2274760417,0.24528000000000003,0.07154,0.2555,5.9,-1.08,5.9980330109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:00:00,5.1632,-0.1774,5.1662467034,2.4432,0.7126,2.545,2.7199999999999998,-0.89,2.86190496,5.3032,-0.2174,5.3076541899,2.4432,0.7126,2.545,2.86,-0.93,3.0074075214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:30:00,4.62464,-0.021980000000000003,4.624692233,3.04464,0.88802,3.1715,1.58,-0.91,1.8233211456,4.71464,-0.18198,4.7181508083,3.04464,0.88802,3.1715,1.67,-1.07,1.9833809518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:00:00,4.17376,-0.06932,4.1743356118,3.05376,0.89068,3.181,1.12,-0.96,1.4751271132000001,4.27376,-0.21932000000000001,4.2793838108,3.05376,0.89068,3.181,1.22,-1.11,1.649393828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:30:00,4.01768,-0.16776000000000002,4.0211809211,3.12768,0.91224,3.258,0.89,-1.08,1.3994641832,4.06768,-0.19776000000000002,4.0724844506,3.12768,0.91224,3.258,0.9400000000000001,-1.11,1.4545446023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:00:00,3.22416,-0.16962000000000002,3.2286186907,3.22416,0.9403800000000001,3.3585000000000003,0.0,-1.11,1.11,3.22416,-0.19962000000000002,3.2303337057,3.22416,0.9403800000000001,3.3585000000000003,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:30:00,3.372,-0.1565,3.3756297561,3.372,0.9835,3.5125,0.0,-1.1400000000000001,1.1400000000000001,3.372,-0.2665,3.3825147819,3.372,0.9835,3.5125,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:00:00,3.7444800000000003,-0.18786000000000003,3.7491894924,3.7444800000000003,1.09214,3.9005,0.0,-1.28,1.28,3.7444800000000003,-0.23786000000000002,3.7520271654,3.7444800000000003,1.09214,3.9005,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:30:00,3.76704,-0.22128,3.7735335165,3.76704,1.09872,3.924,0.0,-1.32,1.32,3.76704,-0.23128,3.774133119,3.76704,1.09872,3.924,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:00:00,3.75648,-0.19436,3.7615047255,3.75648,1.09564,3.9130000000000003,0.0,-1.29,1.29,3.75648,-0.23436,3.7637835485,3.75648,1.09564,3.9130000000000003,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:30:00,3.8352,-0.2214,3.8415852196999998,3.8352,1.1186,3.995,0.0,-1.34,1.34,3.8352,-0.2414,3.8427897418,3.8352,1.1186,3.995,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:00:00,3.79728,-0.23246000000000003,3.8043886565,3.79728,1.10754,3.9555,0.0,-1.34,1.34,3.79728,-0.23246000000000003,3.8043886565,3.79728,1.10754,3.9555,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:30:00,3.4296,-0.16970000000000002,3.4337958952,3.4296,1.0003,3.5725,0.0,-1.17,1.17,3.4296,-0.2497,3.43867798,3.4296,1.0003,3.5725,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:00:00,3.7896,-0.2247,3.7962558199,3.7896,1.1053,3.9475,0.0,-1.33,1.33,3.7896,-0.23470000000000002,3.7968608415,3.7896,1.1053,3.9475,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:30:00,3.7737600000000002,-0.22932000000000002,3.7807211217,3.7737600000000002,1.10068,3.931,0.0,-1.33,1.33,3.7737600000000002,-0.23932000000000003,3.7813408468,3.7737600000000002,1.10068,3.931,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:00:00,3.67296,-0.19872,3.6783317958,3.67296,1.07128,3.826,0.0,-1.27,1.27,3.67296,-0.26872,3.6827768871,3.67296,1.07128,3.826,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:30:00,4.38296,-0.12122000000000001,4.3846359769,3.49296,1.01878,3.6385,0.89,-1.1400000000000001,1.4462710673,4.41296,-0.26122,4.4206845454,3.49296,1.01878,3.6385,0.92,-1.28,1.5763248396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:00:00,4.67664,-0.04598000000000001,4.6768660287,3.47664,1.01402,3.6215,1.2,-1.06,1.6011246048,4.77664,-0.11598000000000001,4.7780478283,3.47664,1.01402,3.6215,1.3,-1.13,1.7224691579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:30:00,5.15936,0.00898,5.159367815,3.45936,1.00898,3.6035,1.7000000000000002,-1.0,1.9723082923000002,5.31936,-0.12102000000000002,5.3207364763000005,3.45936,1.00898,3.6035,1.8599999999999999,-1.13,2.1763501557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:00:00,5.41976,0.10618000000000001,5.4208000009,3.44976,1.00618,3.5935,1.97,-0.9,2.1658485635,5.50976,-0.09382000000000001,5.5105587239,3.44976,1.00618,3.5935,2.06,-1.1,2.335294414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:30:00,5.4276800000000005,0.09974000000000001,5.4285963425,3.42768,0.9997400000000001,3.5705,2.0,-0.9,2.1931712199,5.56768,-0.10026,5.5685826428,3.42768,0.9997400000000001,3.5705,2.14,-1.1,2.4061587644999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:00:00,5.31072,0.08896000000000001,5.3114650333,3.39072,0.9889600000000001,3.532,1.92,-0.9,2.1204716456,5.40072,-0.061040000000000004,5.401064932,3.39072,0.9889600000000001,3.532,2.01,-1.05,2.2677301427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:30:00,5.3692,0.08560000000000001,5.3698823078,3.3792,0.9856,3.52,1.99,-0.9,2.1840558601,5.4892,0.0456,5.4893894014,3.3792,0.9856,3.52,2.11,-0.9400000000000001,2.3099134183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:00:00,5.37376,0.07818,5.3743286697,3.35376,0.97818,3.4935,2.02,-0.9,2.21142488,5.5537600000000005,0.07818,5.5543102407,3.35376,0.97818,3.4935,2.2,-0.9,2.3769728648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:30:00,5.39632,0.08476,5.3969856216,3.37632,0.9847600000000001,3.517,2.02,-0.9,2.21142488,5.57632,0.05476,5.5765888678,3.37632,0.9847600000000001,3.517,2.2,-0.93,2.3884932489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:00:00,5.42776,0.06768,5.4281819424,3.31776,0.9676800000000001,3.456,2.11,-0.9,2.2939267643,5.56776,0.01768,5.5677880707,3.31776,0.9676800000000001,3.456,2.25,-0.9500000000000001,2.4423349484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:30:00,5.50976,0.018680000000000002,5.5097916658,3.14976,0.91868,3.281,2.36,-0.9,2.5257870061,5.62976,0.02868,5.6298330526,3.14976,0.91868,3.281,2.48,-0.89,2.6348624253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:00:00,5.46928,0.03604,5.4693987421,3.20928,0.9360400000000001,3.343,2.26,-0.9,2.4326117652,5.61928,0.046040000000000005,5.6194686048,3.20928,0.9360400000000001,3.343,2.41,-0.89,2.5690854404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:30:00,5.48472,-0.00404,5.4847214879,3.17472,0.9259600000000001,3.307,2.31,-0.93,2.4901807163000003,5.64472,0.035960000000000006,5.6448345414,3.17472,0.9259600000000001,3.307,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
