Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-26 13:00:00,5.53096,0.03778,5.5310890293,3.18096,0.92778,3.3135,2.35,-0.89,2.5128867861,5.65096,0.03778,5.6510862894,3.18096,0.92778,3.3135,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:30:00,5.50472,0.07096000000000001,5.505177345,3.29472,0.96096,3.432,2.21,-0.89,2.3824777019,5.64472,0.07096000000000001,5.6451660029,3.29472,0.96096,3.432,2.35,-0.89,2.5128867861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:00:00,5.37272,0.08496000000000001,5.3733917036,3.34272,0.97496,3.482,2.03,-0.89,2.2165288178,5.55272,0.08496000000000001,5.5533699319,3.34272,0.97496,3.482,2.21,-0.89,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:30:00,5.27992,0.08706000000000001,5.2806377124,3.34992,0.97706,3.4895,1.9300000000000002,-0.89,2.1253235048,5.38992,0.08706000000000001,5.390623067,3.34992,0.97706,3.4895,2.04,-0.89,2.225690904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:00:00,5.3184000000000005,0.08370000000000001,5.3190585868,3.3384,0.9737,3.4775,1.98,-0.89,2.1708293346,5.3784,0.08370000000000001,5.3790512407,3.3384,0.9737,3.4775,2.04,-0.89,2.225690904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:30:00,5.33264,0.08202000000000001,5.3332707272,3.33264,0.9720200000000001,3.4715,2.0,-0.89,2.1890865675,5.45264,0.08202000000000001,5.453256848,3.33264,0.9720200000000001,3.4715,2.12,-0.89,2.2992390045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:00:00,5.63824,0.07782,5.6387770172,3.31824,0.9678200000000001,3.4565,2.32,-0.89,2.4848541205,5.77824,0.07782,5.7787640071,3.31824,0.9678200000000001,3.4565,2.46,-0.89,2.6160466357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:30:00,5.98688,0.06284000000000001,5.9872097842,3.26688,0.9528400000000001,3.403,2.7199999999999998,-0.89,2.86190496,6.13688,0.06284000000000001,6.1372017239,3.26688,0.9528400000000001,3.403,2.87,-0.89,3.0048294461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 17:00:00,6.36104,0.05822000000000001,6.3613064264,3.25104,0.9482200000000001,3.3865,3.11,-0.89,3.2348415726,6.55104,0.05822000000000001,6.5512986995,3.25104,0.9482200000000001,3.3865,3.3,-0.89,3.4179087173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 17:30:00,6.72824,-0.01468,6.7282560147,3.13824,0.91532,3.269,3.59,-0.93,3.7085037414,6.92824,0.025320000000000002,6.9282862672,3.13824,0.91532,3.269,3.79,-0.89,3.893096454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:00:00,6.90248,0.0061400000000000005,6.9024827309,3.07248,0.89614,3.2005,3.83,-0.89,3.9320478125,7.11248,0.0061400000000000005,7.1124826502,3.07248,0.89614,3.2005,4.04,-0.89,4.1368707981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:30:00,6.92408,-0.00506,6.9240818489,3.03408,0.8849400000000001,3.1605,3.89,-0.89,3.9905137514,7.14408,-0.00506,7.1440817919,3.03408,0.8849400000000001,3.1605,4.11,-0.89,4.2052586127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:00:00,6.83352,0.00936,6.8335264103,3.08352,0.89936,3.212,3.75,-0.89,3.8541665766,7.04352,0.00936,7.0435262192,3.08352,0.89936,3.212,3.96,-0.89,4.0587806051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:30:00,6.78864,0.05752,6.7888836785,3.24864,0.94752,3.384,3.54,-0.89,3.6501643799,6.98864,0.05752,6.9888767052,3.24864,0.94752,3.384,3.74,-0.89,3.8444375401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:00:00,6.65392,0.05906,6.6541821023,3.25392,0.9490600000000001,3.3895,3.4,-0.89,3.5145554484,6.86392,0.05906,6.8641740836,3.25392,0.9490600000000001,3.3895,3.61,-0.89,3.718090908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:30:00,6.4452,0.0536,6.4454228721,3.2352,0.9436,3.37,3.21,-0.89,3.3310959158,6.6452,-0.056400000000000006,6.6454393384,3.2352,0.9436,3.37,3.41,-1.0,3.5536038046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:00:00,6.26744,0.06592,6.2677866588,3.27744,0.9559200000000001,3.414,2.99,-0.89,3.119647416,6.42744,-0.13408,6.4288383399,3.27744,0.9559200000000001,3.414,3.15,-1.09,3.3332566658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:30:00,6.12544,0.06242,6.1257580306,3.26544,0.95242,3.4015,2.86,-0.89,2.9952796197,6.30544,-0.15758000000000003,6.3074087429,3.26544,0.95242,3.4015,3.04,-1.11,3.2363096266999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:00:00,5.94152,0.05836,5.9418066108000005,3.25152,0.9483600000000001,3.387,2.69,-0.89,2.8334078422,6.15152,-0.16164,6.1536432948,3.25152,0.9483600000000001,3.387,2.9,-1.11,3.1051731031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:30:00,5.72408,0.02494,5.7241343319,3.27408,0.9549400000000001,3.4105,2.45,-0.93,2.6205724565,5.90408,-0.15506,5.9061158344999996,3.27408,0.9549400000000001,3.4105,2.63,-1.11,2.854645337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:00:00,5.26408,-0.055060000000000005,5.264367944,3.27408,0.9549400000000001,3.4105,1.99,-1.01,2.2316361711,5.38408,-0.15506,5.3863123795,3.27408,0.9549400000000001,3.4105,2.11,-1.11,2.3841560352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:30:00,4.73512,-0.13184,4.7369550557,3.28512,0.9581600000000001,3.422,1.45,-1.09,1.8140011025,4.84512,-0.15184,4.8474986539,3.28512,0.9581600000000001,3.422,1.56,-1.11,1.9146017863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:00:00,4.3032,-0.1524,4.3058978158,3.2832,0.9576,3.42,1.02,-1.11,1.5074813432,4.3732,-0.1724,4.3765968514,3.2832,0.9576,3.42,1.09,-1.13,1.5700318468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:30:00,4.1492,-0.15940000000000001,4.1522607095,3.2592,0.9506,3.395,0.89,-1.11,1.422743828,4.1492,-0.26940000000000003,4.1579366277,3.2592,0.9506,3.395,0.89,-1.22,1.5101324445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:00:00,3.29376,-0.14932,3.2971429147,3.29376,0.9606800000000001,3.431,0.0,-1.11,1.11,3.29376,-0.25932,3.3039524512,3.29376,0.9606800000000001,3.431,0.0,-1.22,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:30:00,3.29808,-0.14806000000000002,3.3014017402,3.29808,0.9619400000000001,3.4355,0.0,-1.11,1.11,3.29808,-0.25806,3.3081606143,3.29808,0.9619400000000001,3.4355,0.0,-1.22,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:00:00,3.29184,-0.14988,3.2952503092,3.29184,0.9601200000000001,3.429,0.0,-1.11,1.11,3.29184,-0.22988000000000003,3.2998568757,3.29184,0.9601200000000001,3.429,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:30:00,3.30192,-0.14694000000000002,3.3051878993,3.30192,0.96306,3.4395,0.0,-1.11,1.11,3.30192,-0.20694,3.3083983814,3.30192,0.96306,3.4395,0.0,-1.17,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:00:00,3.29712,-0.14834,3.3004552792,3.29712,0.9616600000000001,3.4345,0.0,-1.11,1.11,3.29712,-0.18834,3.3024948524,3.29712,0.9616600000000001,3.4345,0.0,-1.15,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:30:00,3.31632,-0.17274,3.3208157808,3.31632,0.9672600000000001,3.4545,0.0,-1.1400000000000001,1.1400000000000001,3.31632,-0.33274000000000004,3.3329707845,3.31632,0.9672600000000001,3.4545,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:00:00,3.3172800000000002,-0.15246,3.3207816324,3.3172800000000002,0.9675400000000001,3.4555,0.0,-1.12,1.12,3.3172800000000002,-0.21246,3.3240766914,3.3172800000000002,0.9675400000000001,3.4555,0.0,-1.18,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:30:00,3.22992,-0.17794000000000001,3.234817746,3.22992,0.9420600000000001,3.3645,0.0,-1.12,1.12,3.22992,-0.23794,3.2386723592,3.22992,0.9420600000000001,3.3645,0.0,-1.18,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:00:00,3.32256,-0.20092000000000002,3.3286294176,3.32256,0.96908,3.461,0.0,-1.17,1.17,3.32256,-0.33092000000000005,3.338998802,3.32256,0.96908,3.461,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:30:00,3.34656,-0.19392,3.3521737424999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,-1.17,1.17,3.34656,-0.32392000000000004,3.3621998751,3.34656,0.9760800000000001,3.4859999999999998,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:00:00,3.37296,-0.18622000000000002,3.3780966608,3.37296,0.9837800000000001,3.5135,0.0,-1.17,1.17,3.37296,-0.31622,3.387750618,3.37296,0.9837800000000001,3.5135,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:30:00,4.34352,-0.14064000000000002,4.3457963137,3.3235200000000003,0.9693600000000001,3.462,1.02,-1.11,1.5074813432,4.36352,-0.28064,4.3725353744,3.3235200000000003,0.9693600000000001,3.462,1.04,-1.25,1.6260688792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 07:00:00,4.62496,-0.11022000000000001,4.6262731707,3.32496,0.9697800000000001,3.4635,1.3,-1.08,1.6900887551000001,4.78496,-0.15022000000000002,4.7873174378000005,3.32496,0.9697800000000001,3.4635,1.46,-1.12,1.8401086924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 07:30:00,5.17128,0.02704,5.171350694,3.28128,0.9570400000000001,3.418,1.8900000000000001,-0.93,2.1064187618,5.32128,-0.16296000000000002,5.3237746759,3.28128,0.9570400000000001,3.418,2.04,-1.12,2.3272301132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:00:00,5.3404,0.0522,5.3406551096,3.2304,0.9422,3.365,2.11,-0.89,2.290021834,5.4804,-0.07780000000000001,5.4809521983,3.2304,0.9422,3.365,2.25,-1.02,2.4704048251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:30:00,5.2924,0.038200000000000005,5.29253786,3.1824,0.9282,3.315,2.11,-0.89,2.290021834,5.4324,-0.0018000000000000002,5.4324002982,3.1824,0.9282,3.315,2.25,-0.93,2.4346252278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:00:00,5.19144,0.03792,5.1915784883,3.18144,0.9279200000000001,3.314,2.01,-0.89,2.1982265579,5.33144,0.03792,5.3315748518,3.18144,0.9279200000000001,3.314,2.15,-0.89,2.326929307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:30:00,5.27992,0.017060000000000002,5.2799475613,3.10992,0.9070600000000001,3.2395,2.17,-0.89,2.3454210709,5.44992,0.017060000000000002,5.4499467016,3.10992,0.9070600000000001,3.2395,2.34,-0.89,2.5035374972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:00:00,5.25248,-0.09136000000000001,5.2532744836,3.01248,0.8786400000000001,3.138,2.24,-0.97,2.4410038918,5.41248,-0.01136,5.4124919215,3.01248,0.8786400000000001,3.138,2.4,-0.89,2.5597070145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:30:00,5.24936,-0.02102,5.249402085,2.9793600000000002,0.8689800000000001,3.1035,2.27,-0.89,2.438237068,5.40936,-0.02102,5.4094008402,2.9793600000000002,0.8689800000000001,3.1035,2.43,-0.89,2.5878562557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:00:00,5.14088,0.8723400000000001,5.2143670997000005,2.99088,0.8723400000000001,3.1155,2.15,0.0,2.15,5.25088,-0.017660000000000002,5.2509096974,2.99088,0.8723400000000001,3.1155,2.26,-0.89,2.4289298055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:30:00,5.19504,0.86772,5.2670085058,2.97504,0.86772,3.099,2.22,0.0,2.22,5.34504,-0.02228,5.3450864352,2.97504,0.86772,3.099,2.37,-0.89,2.5316002844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:00:00,5.1852,0.8561000000000001,5.2553978203,2.9352,0.8561000000000001,3.0575,2.25,0.0,2.25,5.3052,-0.0339,5.3053083087,2.9352,0.8561000000000001,3.0575,2.37,-0.89,2.5316002844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:30:00,5.13672,0.7194600000000001,5.1868598448,2.46672,0.7194600000000001,2.5695,2.67,0.0,2.67,5.29672,0.7194600000000001,5.3453592442,2.46672,0.7194600000000001,2.5695,2.83,0.0,2.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:00:00,5.10464,0.64302,5.1449804907,2.20464,0.64302,2.2965,2.9,0.0,2.9,5.29464,0.64302,5.333543611,2.20464,0.64302,2.2965,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:30:00,5.04256,0.6540800000000001,5.0848040277,2.24256,0.6540800000000001,2.336,2.8,0.0,2.8,5.19256,0.6540800000000001,5.2335934118,2.24256,0.6540800000000001,2.336,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:00:00,5.00304,-0.38328,5.0176999512,2.18304,0.6367200000000001,2.274,2.8200000000000003,-1.02,2.9987997599,5.13304,-0.47328000000000003,5.1548126639,2.18304,0.6367200000000001,2.274,2.95,-1.11,3.1519200497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:30:00,4.99784,0.6556200000000001,5.0406589103,2.24784,0.6556200000000001,2.3415,2.75,0.0,2.75,5.15784,0.6556200000000001,5.1993414054,2.24784,0.6556200000000001,2.3415,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:00:00,5.02584,-0.06288,5.0262333412,2.83584,0.8271200000000001,2.954,2.19,-0.89,2.3639373934,5.16584,-0.06288,5.166222682,2.83584,0.8271200000000001,2.954,2.33,-0.89,2.4941932563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:30:00,4.98288,0.8583400000000001,5.0562674623,2.94288,0.8583400000000001,3.0655,2.04,0.0,2.04,5.11288,-0.03166,5.1129780217,2.94288,0.8583400000000001,3.0655,2.17,-0.89,2.3454210709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:00:00,5.19312,0.8846600000000001,5.2679330529,3.03312,0.8846600000000001,3.1595,2.16,0.0,2.16,5.33312,-0.00534,5.3331226734,3.03312,0.8846600000000001,3.1595,2.3,-0.89,2.4661913957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:30:00,5.5662400000000005,0.8943200000000001,5.6376268057,3.06624,0.8943200000000001,3.194,2.5,0.0,2.5,5.70624,0.00432,5.7062416353,3.06624,0.8943200000000001,3.194,2.64,-0.89,2.7859827709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:00:00,5.84392,0.006560000000000001,5.8439236819,3.07392,0.89656,3.202,2.77,-0.89,2.9094673052,6.02392,0.006560000000000001,6.0239235719,3.07392,0.89656,3.202,2.95,-0.89,3.0813308813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:30:00,6.13744,0.9034200000000001,6.2035745704,3.09744,0.9034200000000001,3.2265,3.04,0.0,3.04,6.31744,0.013420000000000001,6.3174542539,3.09744,0.9034200000000001,3.2265,3.22,-0.89,3.3407334524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:00:00,6.216,0.868,6.2763110184,2.976,0.868,3.1,3.24,0.0,3.24,6.386,-0.022,6.3860378953,2.976,0.868,3.1,3.41,-0.89,3.5242304124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:30:00,6.30848,0.8541400000000001,6.3660407672,2.92848,0.8541400000000001,3.0505,3.38,0.0,3.38,6.48848,-0.03586,6.4885790933,2.92848,0.8541400000000001,3.0505,3.56,-0.89,3.6695640068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:00:00,6.30344,0.8964200000000001,6.3668614441999996,3.07344,0.8964200000000001,3.2015000000000002,3.23,0.0,3.23,6.47344,0.00642,6.4734431835,3.07344,0.8964200000000001,3.2015000000000002,3.4,-0.89,3.5145554484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:30:00,6.2348,0.8939,6.2985544572,3.0648,0.8939,3.1925,3.17,0.0,3.17,6.4348,0.0039000000000000003,6.4348011819,3.0648,0.8939,3.1925,3.37,-0.89,3.4855415648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:00:00,6.19536,0.006980000000000001,6.195363932,3.07536,0.8969800000000001,3.2035,3.12,-0.89,3.2444568112,6.37536,0.006980000000000001,6.375363821,3.07536,0.8969800000000001,3.2035,3.3,-0.89,3.4179087173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:30:00,5.932,0.006,5.9320030344,3.072,0.896,3.2,2.86,-0.89,2.9952796197,6.082,-0.034,6.0820950338,3.072,0.896,3.2,3.01,-0.93,3.1503968004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:00:00,5.9520800000000005,0.02644,5.9521387249,3.14208,0.91644,3.273,2.81,-0.89,2.9475752747,6.11208,0.00644,6.1120833928,3.14208,0.91644,3.273,2.9699999999999998,-0.91,3.1062839535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:30:00,5.8264,0.027700000000000002,5.8264658456,3.1464,0.9177000000000001,3.2775,2.68,-0.89,2.8239157211,5.9764,-0.0723,5.9768373117,3.1464,0.9177000000000001,3.2775,2.83,-0.99,2.9981661061000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:00:00,5.62976,0.02868,5.6298330526,3.14976,0.91868,3.281,2.48,-0.89,2.6348624253,5.8197600000000005,-0.19132000000000002,5.8229038975,3.14976,0.91868,3.281,2.67,-1.11,2.8915393824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:30:00,5.73184,0.035120000000000005,5.7319475922,3.17184,0.92512,3.304,2.56,-0.89,2.7102951869,5.87184,-0.13488,5.8733889366,3.17184,0.92512,3.304,2.7,-1.06,2.9006206232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:00:00,5.3188,0.0284,5.3188758211,3.1488,0.9184,3.2800000000000002,2.17,-0.89,2.3454210709,5.4788,-0.0916,5.4795656762,3.1488,0.9184,3.2800000000000002,2.33,-1.01,2.5394881374000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:30:00,4.8517600000000005,0.03218,4.8518667181,3.16176,0.9221800000000001,3.2935,1.69,-0.89,1.9100261778,4.97176,-0.17782,4.9749389393,3.16176,0.9221800000000001,3.2935,1.81,-1.1,2.1180415482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:00:00,4.43328,-0.034460000000000005,4.4334139272,3.17328,0.92554,3.3055,1.26,-0.96,1.5840454539,4.53328,-0.17446,4.5366357414,3.17328,0.92554,3.3055,1.3599999999999999,-1.1,1.7491712323000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:30:00,4.11936,-0.15102000000000002,4.1221273452,3.21936,0.93898,3.3535,0.9,-1.09,1.4135416513,4.15936,-0.16102000000000002,4.1624755915,3.21936,0.93898,3.3535,0.9400000000000001,-1.1,1.4469277798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:00:00,3.19968,-0.17676000000000003,3.2045586592,3.19968,0.9332400000000001,3.333,0.0,-1.11,1.11,3.19968,-0.16676000000000002,3.2040226279,3.19968,0.9332400000000001,3.333,0.0,-1.1,1.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:30:00,3.17856,-0.18292000000000003,3.1838189961,3.17856,0.9270800000000001,3.311,0.0,-1.11,1.11,3.17856,-0.19292,3.184409176,3.17856,0.9270800000000001,3.311,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:00:00,3.18624,-0.18068,3.1913587388,3.18624,0.92932,3.319,0.0,-1.11,1.11,3.18624,-0.19068000000000002,3.191940507,3.18624,0.92932,3.319,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:30:00,3.18144,-0.18208000000000002,3.1866461366,3.18144,0.9279200000000001,3.314,0.0,-1.11,1.11,3.18144,-0.19208000000000003,3.1872331575,3.18144,0.9279200000000001,3.314,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:00:00,3.20592,-0.17494,3.2106894975999998,3.20592,0.9350600000000001,3.3395,0.0,-1.11,1.11,3.20592,-0.18494000000000002,3.2112498891,3.20592,0.9350600000000001,3.3395,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:30:00,3.192,-0.179,3.197015014,3.192,0.931,3.325,0.0,-1.11,1.11,3.192,-0.189,3.1975904991,3.192,0.931,3.325,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:00:00,3.20112,-0.17634000000000002,3.2059733389,3.20112,0.93366,3.3345000000000002,0.0,-1.11,1.11,3.20112,-0.18634,3.2065389207,3.20112,0.93366,3.3345000000000002,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:30:00,3.20208,-0.17606000000000002,3.2069165019,3.20208,0.9339400000000001,3.3355,0.0,-1.11,1.11,3.20208,-0.18606,3.2074810444,3.20208,0.9339400000000001,3.3355,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:00:00,3.19392,-0.17844000000000002,3.1989007174,3.19392,0.93156,3.327,0.0,-1.11,1.11,3.19392,-0.24844000000000002,3.2035679172,3.19392,0.93156,3.327,0.0,-1.18,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:30:00,2.9136,-0.24020000000000002,2.9234843937,2.9136,0.8498,3.035,0.0,-1.09,1.09,2.9136,-0.2902,2.9280165642,2.9136,0.8498,3.035,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:00:00,3.2088,-0.2141,3.2159347397,3.2088,0.9359000000000001,3.3425000000000002,0.0,-1.15,1.15,3.2088,-0.3841,3.231707018,3.2088,0.9359000000000001,3.3425000000000002,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:30:00,4.0992,-0.2669,4.1078797755,3.1992,0.9331,3.3325,0.9,-1.2,1.5,4.1492,-0.3869,4.1671995693,3.1992,0.9331,3.3325,0.9500000000000001,-1.32,1.6263148527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:00:00,4.32576,-0.18082,4.3295375561,3.18576,0.9291800000000001,3.3185000000000002,1.1400000000000001,-1.11,1.5911316727,4.41576,-0.28082,4.4246803557,3.18576,0.9291800000000001,3.3185000000000002,1.23,-1.21,1.7253985047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:30:00,4.8768,-0.15760000000000002,4.8793458578,3.1968,0.9324,3.33,1.6800000000000002,-1.09,2.0026232796,5.0068,-0.24760000000000001,5.0129185112,3.1968,0.9324,3.33,1.81,-1.18,2.160671192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:00:00,5.14288,-0.01166,5.1428932178,3.18288,0.92834,3.3155,1.96,-0.9400000000000001,2.1737525158,5.23288,-0.18166000000000002,5.2360322239,3.18288,0.92834,3.3155,2.05,-1.11,2.3312228551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:30:00,5.18872,0.015460000000000002,5.1887430318,3.13872,0.91546,3.2695,2.05,-0.9,2.2388613177,5.33872,-0.19454000000000002,5.3422632891,3.13872,0.91546,3.2695,2.2,-1.11,2.4641631439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:00:00,5.1208,0.0044,5.1208018903,3.1008,0.9044000000000001,3.23,2.02,-0.9,2.21142488,5.2308,-0.0956,5.2316735372,3.1008,0.9044000000000001,3.23,2.13,-1.0,2.3530618351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:30:00,5.1958400000000005,0.014620000000000001,5.1958605688,3.13584,0.9146200000000001,3.2665,2.06,-0.9,2.2480213522,5.32584,-0.015380000000000001,5.3258622072,3.13584,0.9146200000000001,3.2665,2.19,-0.93,2.3792856071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:00:00,5.236,0.003,5.2360008594,3.096,0.903,3.225,2.14,-0.9,2.3215512056,5.326,0.013000000000000001,5.3260158655,3.096,0.903,3.225,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:30:00,5.23936,0.00398,5.2393615117,3.09936,0.9039800000000001,3.2285,2.14,-0.9,2.3215512056,5.32936,0.013980000000000001,5.3293783362,3.09936,0.9039800000000001,3.2285,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:00:00,5.14184,0.007620000000000001,5.1418456463,3.11184,0.9076200000000001,3.2415,2.03,-0.9,2.2205629917,5.29184,0.01762,5.2918693342,3.11184,0.9076200000000001,3.2415,2.18,-0.89,2.3546761985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:30:00,5.17352,-0.00064,5.1735200396,3.08352,0.89936,3.212,2.09,-0.9,2.275543891,5.32352,0.00936,5.3235282285,3.08352,0.89936,3.212,2.24,-0.89,2.4103319273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:00:00,5.14648,-0.014360000000000001,5.146500034,3.03648,0.8856400000000001,3.163,2.11,-0.9,2.2939267643,5.2264800000000005,-0.00436,5.2264818186,3.03648,0.8856400000000001,3.163,2.19,-0.89,2.3639373934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:30:00,5.25432,-0.006240000000000001,5.2543237053,3.06432,0.8937600000000001,3.192,2.19,-0.9,2.3677204227,5.29432,0.0037600000000000003,5.2943213352,3.06432,0.8937600000000001,3.192,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:00:00,5.20248,-0.02136,5.2025238491,3.01248,0.8786400000000001,3.138,2.19,-0.9,2.3677204227,5.28248,-0.01136,5.2824922148999995,3.01248,0.8786400000000001,3.138,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:30:00,5.1756,-0.0292,5.1756823705,2.9856,0.8708,3.11,2.19,-0.9,2.3677204227,5.2356,-0.019200000000000002,5.235635205,2.9856,0.8708,3.11,2.25,-0.89,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:00:00,5.09984,-0.03088,5.0999334898,2.9798400000000003,0.8691200000000001,3.104,2.12,-0.9,2.3031283073,5.20984,-0.020880000000000003,5.2098818413,2.9798400000000003,0.8691200000000001,3.104,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:30:00,5.02792,-0.03144,5.0280182975,2.97792,0.8685600000000001,3.102,2.05,-0.9,2.2388613177,5.15792,-0.02144,5.1579645598,2.97792,0.8685600000000001,3.102,2.18,-0.89,2.3546761985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:00:00,4.97976,-0.03382,4.9798748428,2.96976,0.8661800000000001,3.0935,2.01,-0.9,2.2022942583,5.04976,-0.02382,5.0498161798,2.96976,0.8661800000000001,3.0935,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:30:00,4.97016,-0.03662,4.9702949057,2.96016,0.86338,3.0835,2.01,-0.9,2.2022942583,5.09016,-0.02662,5.0902296068,2.96016,0.86338,3.0835,2.13,-0.89,2.3084626919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:00:00,5.1792,-0.0369,5.1793314482,2.9592,0.8631000000000001,3.0825,2.22,-0.9,2.3954957733,5.2492,-0.0269,5.2492689253,2.9592,0.8631000000000001,3.0825,2.29,-0.89,2.4568679248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:30:00,5.36136,-0.027520000000000003,5.36143063,2.9913600000000002,0.87248,3.116,2.37,-0.9,2.5351331326,5.47136,-0.01752,5.4713880506,2.9913600000000002,0.87248,3.116,2.48,-0.89,2.6348624253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:00:00,5.62936,0.83398,5.6908010552,2.85936,0.83398,2.9785,2.77,0.0,2.77,5.76936,-0.05602000000000001,5.7696319683,2.85936,0.83398,2.9785,2.91,-0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:30:00,5.8908000000000005,-0.055600000000000004,5.891062383,2.8608000000000002,0.8344,2.98,3.03,-0.89,3.1580056998,6.0208,-0.055600000000000004,6.0210567179,2.8608000000000002,0.8344,2.98,3.16,-0.89,3.2829407549000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:00:00,5.90728,-0.027460000000000002,5.9073438236,2.95728,0.8625400000000001,3.0805,2.95,-0.89,3.0813308813,6.05728,-0.027460000000000002,6.0573422431,2.95728,0.8625400000000001,3.0805,3.1,-0.89,3.2252286741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:30:00,5.99448,-0.02536,5.9945336432000005,2.96448,0.8646400000000001,3.088,3.03,-0.89,3.1580056998,6.06448,-0.02536,6.0645330241,2.96448,0.8646400000000001,3.088,3.1,-0.89,3.2252286741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:00:00,5.83072,-0.09354000000000001,5.8314702649,2.73072,0.7964600000000001,2.8445,3.1,-0.89,3.2252286741,6.03072,-0.09354000000000001,6.0314453865,2.73072,0.7964600000000001,2.8445,3.3,-0.89,3.4179087173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:30:00,5.772,0.7385,5.8190520061,2.532,0.7385,2.6375,3.24,0.0,3.24,5.932,-0.1515,5.9339342977000005,2.532,0.7385,2.6375,3.4,-0.89,3.5145554484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:00:00,5.70712,-0.15084,5.7091130134,2.63712,0.7691600000000001,2.747,3.07,-0.92,3.2048868935,5.8371200000000005,-0.12084,5.8383706802,2.63712,0.7691600000000001,2.747,3.2,-0.89,3.3214605221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:30:00,5.61168,-0.07576000000000001,5.6121913724,2.79168,0.8142400000000001,2.908,2.8200000000000003,-0.89,2.9571100757,5.70168,-0.07576000000000001,5.7021833012,2.79168,0.8142400000000001,2.908,2.91,-0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:00:00,5.63048,-0.03236,5.6305729904,2.94048,0.8576400000000001,3.063,2.69,-0.89,2.8334078422,5.78048,-0.11236000000000002,5.7815719143,2.94048,0.8576400000000001,3.063,2.84,-0.97,3.0010831378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:30:00,5.56248,-0.01136,5.5624915999999995,3.01248,0.8786400000000001,3.138,2.55,-0.89,2.7008517175,5.65248,-0.20136,5.6560654169,3.01248,0.8786400000000001,3.138,2.64,-1.08,2.8523674378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:00:00,5.51656,-0.00142,5.5165601828,3.04656,0.88858,3.1735,2.47,-0.89,2.625452342,5.63656,-0.22142,5.6409073251,3.04656,0.88858,3.1735,2.59,-1.11,2.8178360492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:30:00,5.54056,0.005580000000000001,5.5405628099,3.07056,0.89558,3.1985,2.47,-0.89,2.625452342,5.66056,-0.21442000000000003,5.6646196209,3.07056,0.89558,3.1985,2.59,-1.11,2.8178360492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:00:00,5.2512,0.011600000000000001,5.2512128123,3.0912,0.9016000000000001,3.22,2.16,-0.89,2.3361720827,5.3911999999999995,-0.2084,5.3952264086,3.0912,0.9016000000000001,3.22,2.3,-1.11,2.5538402456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:30:00,4.83112,-0.15134,4.8334898624000004,3.08112,0.8986600000000001,3.2095000000000002,1.75,-1.05,2.0408331632,4.89112,-0.21134000000000003,4.8956837571000005,3.08112,0.8986600000000001,3.2095000000000002,1.81,-1.11,2.1232522224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:00:00,4.4004,-0.1928,4.4046216637,3.1104,0.9072,3.24,1.29,-1.1,1.6953170795,4.4404,-0.2028,4.4450286838,3.1104,0.9072,3.24,1.33,-1.11,1.7323394587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:30:00,4.09352,-0.20064,4.09843414,3.08352,0.89936,3.212,1.01,-1.1,1.4933519344000001,4.12352,-0.21064000000000002,4.1288965112,3.08352,0.89936,3.212,1.04,-1.11,1.5210851390000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:00:00,3.998,-0.1935,4.0026798835,3.108,0.9065000000000001,3.2375,0.89,-1.1,1.4149558297,3.998,-0.3135,4.0102725905,3.108,0.9065000000000001,3.2375,0.89,-1.22,1.5101324445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:30:00,3.10752,-0.19364,3.1135473338,3.10752,0.90636,3.237,0.0,-1.1,1.1,3.10752,-0.28364,3.1204378218,3.10752,0.90636,3.237,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:00:00,3.12192,-0.18944000000000003,3.1276623859,3.12192,0.91056,3.252,0.0,-1.1,1.1,3.12192,-0.23944000000000001,3.1310886286,3.12192,0.91056,3.252,0.0,-1.15,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:30:00,3.09696,-0.19672,3.1032015726,3.09696,0.9032800000000001,3.226,0.0,-1.1,1.1,3.09696,-0.24672000000000002,3.1067719582,3.09696,0.9032800000000001,3.226,0.0,-1.15,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:00:00,3.09408,-0.19756,3.1003807831,3.09408,0.90244,3.223,0.0,-1.1,1.1,3.09408,-0.24756000000000003,3.1039679444,3.09408,0.90244,3.223,0.0,-1.15,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:30:00,3.12768,-0.21776,3.1352514413,3.12768,0.91224,3.258,0.0,-1.13,1.13,3.12768,-0.38776000000000005,3.1516249777,3.12768,0.91224,3.258,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:00:00,3.13824,-0.21468,3.1455743196,3.13824,0.91532,3.269,0.0,-1.13,1.13,3.13824,-0.36468,3.1593578145,3.13824,0.91532,3.269,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:30:00,3.1574400000000002,-0.25908000000000003,3.16805142,3.1574400000000002,0.9209200000000001,3.289,0.0,-1.18,1.18,3.1574400000000002,-0.39908000000000005,3.1825606357,3.1574400000000002,0.9209200000000001,3.289,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:00:00,3.1248,-0.3986,3.1501201564,3.1248,0.9114000000000001,3.255,0.0,-1.31,1.31,3.1248,-0.42860000000000004,3.1540565943,3.1248,0.9114000000000001,3.255,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:30:00,2.90688,-0.34216,2.9269480351,2.90688,0.84784,3.028,0.0,-1.19,1.19,2.90688,-0.41216,2.9359542231,2.90688,0.84784,3.028,0.0,-1.26,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:00:00,2.99808,-0.28556000000000004,3.0116487511,2.99808,0.8744400000000001,3.123,0.0,-1.16,1.16,2.99808,-0.45556,3.0324937922,2.99808,0.8744400000000001,3.123,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:30:00,2.94,-0.2625,2.9516954873000003,2.94,0.8575,3.0625,0.0,-1.12,1.12,2.94,-0.41250000000000003,2.9687971049,2.94,0.8575,3.0625,0.0,-1.27,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:00:00,3.81368,-0.26726,3.8230332263999998,2.92368,0.85274,3.0455,0.89,-1.12,1.4305593312,3.81368,-0.35726,3.8303772464,2.92368,0.85274,3.0455,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:30:00,4.00584,-0.22288000000000002,4.0120355931,3.07584,0.89712,3.204,0.93,-1.12,1.455781577,4.04584,-0.35288,4.0612000197,3.07584,0.89712,3.204,0.97,-1.25,1.5822136392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:00:00,4.38016,-0.18412,4.3840280337,3.14016,0.91588,3.271,1.24,-1.1,1.65758861,4.44016,-0.23412000000000002,4.4463280356,3.14016,0.91588,3.271,1.3,-1.15,1.7356554958000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:30:00,4.79376,-0.13182000000000002,4.795572067,3.11376,0.9081800000000001,3.2435,1.6800000000000002,-1.04,1.9758542456,4.91376,-0.21182,4.9183233983,3.11376,0.9081800000000001,3.2435,1.8,-1.12,2.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:00:00,5.17584,-0.01288,5.1758560258,3.07584,0.89712,3.204,2.1,-0.91,2.2886895814,5.24584,-0.09288,5.246662177,3.07584,0.89712,3.204,2.17,-0.99,2.3851624683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:30:00,5.48968,0.00824,5.4896861841,3.07968,0.89824,3.208,2.41,-0.89,2.5690854404,5.57968,0.00824,5.5796860844000005,3.07968,0.89824,3.208,2.5,-0.89,2.6536955364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:00:00,5.6372,0.0046,5.6372018768,3.0672,0.8946000000000001,3.195,2.5700000000000003,-0.89,2.7197426349000002,5.7472,0.0046,5.7472018409,3.0672,0.8946000000000001,3.195,2.68,-0.89,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:30:00,5.69064,0.88102,5.7584355384,3.02064,0.88102,3.1465,2.67,0.0,2.67,5.80064,-0.00898,5.800646951,3.02064,0.88102,3.1465,2.7800000000000002,-0.89,2.9189895512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:00:00,5.76104,0.8782200000000001,5.8275940361,3.01104,0.8782200000000001,3.1365,2.75,0.0,2.75,5.90104,-0.01178,5.9010517579,3.01104,0.8782200000000001,3.1365,2.89,-0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:30:00,5.85856,0.87458,5.9234800118,2.9985600000000003,0.87458,3.1235,2.86,0.0,2.86,5.9485600000000005,-0.015420000000000001,5.948579986,2.9985600000000003,0.87458,3.1235,2.95,-0.89,3.0813308813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:00:00,5.6908,0.8694000000000001,5.756827338,2.9808,0.8694000000000001,3.105,2.71,0.0,2.71,5.8408,-0.0206,5.8408363271,2.9808,0.8694000000000001,3.105,2.86,-0.89,2.9952796197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:30:00,5.67736,0.86548,5.7429497821,2.96736,0.86548,3.091,2.71,0.0,2.71,5.8273600000000005,-0.024520000000000004,5.8274115866,2.96736,0.86548,3.091,2.86,-0.89,2.9952796197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:00:00,5.57088,0.80234,5.6283615245,2.75088,0.80234,2.8655,2.8200000000000003,0.0,2.8200000000000003,5.72088,0.80234,5.7768691737,2.75088,0.80234,2.8655,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:30:00,5.56744,0.8509200000000001,5.6320913522,2.91744,0.8509200000000001,3.039,2.65,0.0,2.65,5.67744,-0.039080000000000004,5.6775744997,2.91744,0.8509200000000001,3.039,2.76,-0.89,2.8999482754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:00:00,5.46952,0.83986,5.5336257418,2.8795200000000003,0.83986,2.9995000000000003,2.59,0.0,2.59,5.54952,0.83986,5.612712094,2.8795200000000003,0.83986,2.9995000000000003,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:30:00,5.42968,0.8282400000000001,5.4924863587,2.83968,0.8282400000000001,2.958,2.59,0.0,2.59,5.56968,0.8282400000000001,5.6309250395,2.83968,0.8282400000000001,2.958,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:00:00,5.31952,-0.27764,5.3267604602,2.81952,0.8223600000000001,2.9370000000000003,2.5,-1.1,2.7313000567,5.47952,-0.18764000000000003,5.4827318191,2.81952,0.8223600000000001,2.9370000000000003,2.66,-1.01,2.8452943609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:30:00,5.298,0.784,5.355694166,2.688,0.784,2.8,2.61,0.0,2.61,5.418,-0.106,5.4190368148,2.688,0.784,2.8,2.73,-0.89,2.8714108031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:00:00,5.3824,0.6832,5.4255867885,2.3424,0.6832,2.44,3.04,0.0,3.04,5.5024,0.6832,5.5446521983,2.3424,0.6832,2.44,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:30:00,5.45448,0.6196400000000001,5.4895633524,2.12448,0.6196400000000001,2.213,3.33,0.0,3.33,5.56448,0.6196400000000001,5.5988741189999995,2.12448,0.6196400000000001,2.213,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:00:00,5.66136,0.62748,5.6960274051,2.15136,0.62748,2.241,3.51,0.0,3.51,5.79136,0.62748,5.825253797,2.15136,0.62748,2.241,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:30:00,5.83464,0.6255200000000001,5.8680745735,2.14464,0.6255200000000001,2.234,3.69,0.0,3.69,5.99464,0.6255200000000001,6.0271870719,2.14464,0.6255200000000001,2.234,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:00:00,5.85344,0.6689200000000001,5.8915374734,2.29344,0.6689200000000001,2.3890000000000002,3.56,0.0,3.56,5.97344,0.6689200000000001,6.0107769381,2.29344,0.6689200000000001,2.3890000000000002,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:30:00,5.8184000000000005,-0.4088,5.8327434368,2.1984,0.6412,2.29,3.62,-1.05,3.76920416,5.9484,-0.4888,5.9684493799,2.1984,0.6412,2.29,3.75,-1.13,3.9165546083000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:00:00,5.77824,-0.38968,5.7913649514,2.53824,0.7403200000000001,2.644,3.24,-1.13,3.4313991315,5.87824,-0.50968,5.9002948401,2.53824,0.7403200000000001,2.644,3.34,-1.25,3.5662445233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:30:00,5.70864,0.75502,5.7583527028,2.58864,0.75502,2.6965,3.12,0.0,3.12,5.82864,-0.13498000000000002,5.830202728,2.58864,0.75502,2.6965,3.24,-0.89,3.3600148809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:00:00,5.62152,0.7558600000000001,5.6721082015,2.59152,0.7558600000000001,2.6995,3.03,0.0,3.03,5.79152,-0.13414,5.7930732302,2.59152,0.7558600000000001,2.6995,3.2,-0.89,3.3214605221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:30:00,5.48848,0.7841400000000001,5.5442121397,2.68848,0.7841400000000001,2.8005,2.8,0.0,2.8,5.57848,-0.10586000000000001,5.5794843355,2.68848,0.7841400000000001,2.8005,2.89,-0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:00:00,5.48056,0.7905800000000001,5.5372876618,2.71056,0.7905800000000001,2.8235,2.77,0.0,2.77,5.58056,-0.09942000000000001,5.5814455341,2.71056,0.7905800000000001,2.8235,2.87,-0.89,3.0048294461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:30:00,5.43496,-0.09522000000000001,5.4357940588,2.7249600000000003,0.79478,2.8385,2.71,-0.89,2.8524024961,5.61496,-0.09522000000000001,5.6157673251,2.7249600000000003,0.79478,2.8385,2.89,-0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:00:00,5.4996,-0.09970000000000001,5.500503636,2.7096,0.7903,2.8225,2.79,-0.89,2.9285149820000003,5.6196,-0.09970000000000001,5.620484343,2.7096,0.7903,2.8225,2.91,-0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:30:00,5.46728,-0.04496000000000001,5.4674648604,2.8972800000000003,0.8450400000000001,3.018,2.5700000000000003,-0.89,2.7197426349000002,5.59728,-0.04496000000000001,5.5974605671,2.8972800000000003,0.8450400000000001,3.018,2.7,-0.89,2.8429034454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:00:00,5.23568,-0.01626,5.2357052486,2.99568,0.8737400000000001,3.1205,2.24,-0.89,2.4103319273,5.31568,-0.01626,5.3157048686,2.99568,0.8737400000000001,3.1205,2.32,-0.89,2.4848541205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:30:00,4.86232,0.01776,4.8623524348,3.11232,0.9077600000000001,3.242,1.75,-0.89,1.9633135256,4.92232,-0.17224,4.9253325573,3.11232,0.9077600000000001,3.242,1.81,-1.08,2.1077238908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:00:00,4.5012,-0.0309,4.5013060605,3.1512000000000002,0.9191,3.2825,1.35,-0.9500000000000001,1.6507574019,4.5812,-0.1809,4.5847702505,3.1512000000000002,0.9191,3.2825,1.43,-1.1,1.8041341414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:30:00,4.2088,-0.0316,4.208918626,3.1488,0.9184,3.2800000000000002,1.06,-0.9500000000000001,1.4234113952,4.2688,-0.1816,4.2726609976,3.1488,0.9184,3.2800000000000002,1.12,-1.1,1.5698407563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:00:00,4.16456,-0.10492000000000001,4.1658814433,3.27456,0.95508,3.411,0.89,-1.06,1.3840881475,4.16456,-0.14492000000000002,4.1670807288,3.27456,0.95508,3.411,0.89,-1.1,1.4149558297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:30:00,3.39024,-0.13118000000000002,3.3927769526000002,3.39024,0.98882,3.5315,0.0,-1.12,1.12,3.39024,-0.21118,3.3968108941,3.39024,0.98882,3.5315,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:00:00,3.4416,-0.11620000000000001,3.4435610928,3.4416,1.0038,3.585,0.0,-1.12,1.12,3.4416,-0.31620000000000004,3.4560950508,3.4416,1.0038,3.585,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:30:00,3.45456,-0.21242000000000003,3.4610846638,3.45456,1.00758,3.5985,0.0,-1.22,1.22,3.45456,-0.31242000000000003,3.4686583934,3.45456,1.00758,3.5985,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:00:00,3.44448,-0.18536000000000002,3.4494638424,3.44448,1.00464,3.588,0.0,-1.19,1.19,3.44448,-0.31536000000000003,3.4588862947,3.44448,1.00464,3.588,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:30:00,3.4656000000000002,-0.2792,3.4768284398000002,3.4656000000000002,1.0108,3.61,0.0,-1.29,1.29,3.4656000000000002,-0.3292,3.4812003677,3.4656000000000002,1.0108,3.61,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:00:00,3.44928,-0.28396000000000005,3.460948685,3.44928,1.00604,3.593,0.0,-1.29,1.29,3.44928,-0.33396000000000003,3.4654093265,3.44928,1.00604,3.593,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:30:00,3.46992,-0.27794,3.4810336755,3.46992,1.01206,3.6145,0.0,-1.29,1.29,3.46992,-0.32794,3.4853822531,3.46992,1.01206,3.6145,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:00:00,3.46944,-0.31808000000000003,3.4839903559,3.46944,1.01192,3.614,0.0,-1.33,1.33,3.46944,-0.32808000000000004,3.48491756,3.46944,1.01192,3.614,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:30:00,3.2817600000000002,-0.30282000000000003,3.2957015414,3.2817600000000002,0.95718,3.4185,0.0,-1.26,1.26,3.2817600000000002,-0.35282,3.3006712423,3.2817600000000002,0.95718,3.4185,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:00:00,3.36288,-0.31916,3.377991267,3.36288,0.98084,3.503,0.0,-1.3,1.3,3.36288,-0.32916,3.3789507543,3.36288,0.98084,3.503,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:30:00,3.46896,-0.32822,3.4844528767,3.46896,1.01178,3.6135,0.0,-1.34,1.34,3.46896,-0.37822000000000006,3.4895177102,3.46896,1.01178,3.6135,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 07:00:00,3.4536,-0.3327,3.469588196,3.4536,1.0073,3.5975,0.0,-1.34,1.34,3.4536,-0.3327,3.469588196,3.4536,1.0073,3.5975,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 07:30:00,3.4718400000000003,-0.27738,3.4829029056,3.4718400000000003,1.01262,3.6165000000000003,0.0,-1.29,1.29,3.4718400000000003,-0.32738,3.487241123,3.4718400000000003,1.01262,3.6165000000000003,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:00:00,4.33736,-0.14452,4.3397670214,3.44736,1.00548,3.591,0.89,-1.15,1.4541664279,4.33736,-0.28452000000000005,4.3466818839,3.44736,1.00548,3.591,0.89,-1.29,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:30:00,4.41536,-0.11802000000000001,4.4169370213,3.43536,1.00198,3.5785,0.98,-1.12,1.4882204138000001,4.46536,-0.31802,4.4766702637,3.43536,1.00198,3.5785,1.03,-1.32,1.6743058263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:00:00,4.75888,-0.10866,4.7601203609,3.39888,0.9913400000000001,3.5404999999999998,1.3599999999999999,-1.1,1.7491712323000002,4.80888,-0.18866000000000002,4.8125792929,3.39888,0.9913400000000001,3.5404999999999998,1.4100000000000001,-1.18,1.8386136081000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:30:00,5.18368,-0.08976,5.1844570786,3.46368,1.01024,3.608,1.72,-1.1,2.0416659864,5.24368,-0.12976000000000001,5.2452852735,3.46368,1.01024,3.608,1.78,-1.1400000000000001,2.1137644145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:00:00,5.40856,0.06708,5.4089759659,3.4185600000000003,0.9970800000000001,3.561,1.99,-0.93,2.1965882636,5.50856,-0.11292,5.5097172523,3.4185600000000003,0.9970800000000001,3.561,2.09,-1.11,2.3664741706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:30:00,5.74184,0.10512,5.7428021732,3.41184,0.9951200000000001,3.5540000000000003,2.33,-0.89,2.4941932563,5.82184,-0.04488,5.8220129852,3.41184,0.9951200000000001,3.5540000000000003,2.41,-1.04,2.6248238036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:00:00,5.74632,-0.13274000000000002,5.7478529426,2.59632,0.75726,2.7045,3.15,-0.89,3.2733163611,5.86632,-0.23274000000000003,5.8709350405,2.59632,0.75726,2.7045,3.27,-0.99,3.4165772346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:30:00,5.71424,0.5933200000000001,5.7449601739,2.03424,0.5933200000000001,2.119,3.68,0.0,3.68,5.90424,0.5933200000000001,5.9339766262,2.03424,0.5933200000000001,2.119,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:00:00,5.71712,1.17166,5.8359445037,0.89712,0.26166,0.9345,4.82,0.91,4.9051503545,5.90712,1.1516600000000001,6.0183375985,0.89712,0.26166,0.9345,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:30:00,5.70728,1.33254,5.8607770688,1.27728,0.37254000000000004,1.3305,4.43,0.96,4.5328247264,5.91728,1.29254,6.0568029727,1.27728,0.37254000000000004,1.3305,4.64,0.92,4.7303276842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:00:00,5.7064,1.6327,5.9353778523,2.0664,0.6027,2.1525,3.64,1.03,3.7829221509,5.8964,1.5727,6.1025337566,2.0664,0.6027,2.1525,3.83,0.97,3.9509239426000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:30:00,5.65656,0.60858,5.6892038679,2.08656,0.60858,2.1735,3.5700000000000003,0.0,3.5700000000000003,5.84656,0.60858,5.8781488115,2.08656,0.60858,2.1735,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:00:00,5.54008,1.48794,5.7364145466,2.05008,0.59794,2.1355,3.49,0.89,3.6016940459,5.73008,1.48794,5.9201167429,2.05008,0.59794,2.1355,3.68,0.89,3.786092973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:30:00,5.38864,1.48752,5.5901839684,2.04864,0.59752,2.134,3.34,0.89,3.4565445173000002,5.58864,0.59752,5.6204917223,2.04864,0.59752,2.134,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:00:00,5.34832,1.47576,5.548188389,2.00832,0.5857600000000001,2.092,3.34,0.89,3.4565445173000002,5.54832,1.47576,5.7412300424,2.00832,0.5857600000000001,2.092,3.54,0.89,3.6501643799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:30:00,5.3172,1.5046,5.5259783749,2.1072,0.6146,2.195,3.21,0.89,3.3310959158,5.4272,1.5046,5.6319020766,2.1072,0.6146,2.195,3.32,0.89,3.4372227161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
