Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-06-30 16:00:00,5.31456,1.7050800000000002,5.5813838607,2.79456,0.81508,2.911,2.52,0.89,2.672545603,5.45456,1.7050800000000002,5.7148510567,2.79456,0.81508,2.911,2.66,0.89,2.8049420671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 16:30:00,5.4124,1.5382,5.6267337772,2.2224,0.6482,2.315,3.19,0.89,3.3118272902,5.5624,1.5382,5.7711656535,2.2224,0.6482,2.315,3.34,0.89,3.4565445173000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:00:00,5.57808,0.5944400000000001,5.6096644641,2.03808,0.5944400000000001,2.123,3.54,0.0,3.54,5.70808,0.5944400000000001,5.7389490501000004,2.03808,0.5944400000000001,2.123,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:30:00,5.63408,1.64744,5.8700013629,2.01408,0.5874400000000001,2.098,3.62,1.06,3.7720021209,5.81408,1.5774400000000002,6.0242711758,2.01408,0.5874400000000001,2.098,3.8,0.99,3.9268435161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:00:00,5.71888,1.4888400000000002,5.9095036171,2.01888,0.58884,2.103,3.7,0.9,3.8078865529,5.86888,1.4888400000000002,6.0547829854,2.01888,0.58884,2.103,3.85,0.9,3.9537956447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:30:00,5.79376,1.4931800000000002,5.9830795958,2.03376,0.59318,2.1185,3.76,0.9,3.866212617,5.93376,1.4931800000000002,6.1187494025,2.03376,0.59318,2.1185,3.9,0.9,4.0024992192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:00:00,5.62624,1.49682,5.8219452634,2.04624,0.59682,2.1315,3.58,0.9,3.6913954001000002,5.82624,0.59682,5.8567283230000005,2.04624,0.59682,2.1315,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:30:00,5.594,1.502,5.7921360481,2.064,0.602,2.15,3.5300000000000002,0.9,3.6429246492000003,5.754,1.492,5.9442896968,2.064,0.602,2.15,3.69,0.89,3.7958134833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:00:00,5.51304,1.5017200000000002,5.7139104823,2.06304,0.60172,2.149,3.45,0.9,3.5654592972,5.63304,1.49172,5.8272092978,2.06304,0.60172,2.149,3.5700000000000003,0.89,3.6792662312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:30:00,5.39688,1.50284,5.6022175788,2.06688,0.60284,2.153,3.33,0.9,3.4494782214,5.57688,1.4928400000000002,5.7732280225,2.06688,0.60284,2.153,3.51,0.89,3.6210771878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:00:00,5.3652,1.5836000000000001,5.5940289595,2.0352,0.5936,2.12,3.33,0.99,3.4740466318,5.5452,1.4836,5.7402362321,2.0352,0.5936,2.12,3.51,0.89,3.6210771878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:30:00,5.23704,1.54122,5.4591159587,2.02704,0.5912200000000001,2.1115,3.21,0.9500000000000001,3.3476260245000002,5.3970400000000005,1.48122,5.5966108896,2.02704,0.5912200000000001,2.1115,3.37,0.89,3.4855415648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:00:00,5.17296,1.51878,5.3913085471,2.05296,0.5987800000000001,2.1385,3.12,0.92,3.2528141662,5.33296,1.50878,5.5422810691999995,2.05296,0.5987800000000001,2.1385,3.2800000000000002,0.91,3.403894828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:30:00,5.15216,0.70438,5.2000869079,2.0721600000000002,0.60438,2.1585,3.08,0.1,3.081622949,5.30216,0.44438000000000005,5.3207494068,2.0721600000000002,0.60438,2.1585,3.23,-0.16,3.2339604203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:00:00,4.7584,1.5462,5.0033094048,2.0784,0.6062000000000001,2.165,2.68,0.9400000000000001,2.8400704217,4.9284,1.4962,5.1505088098,2.0784,0.6062000000000001,2.165,2.85,0.89,2.9857327409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:30:00,4.37536,0.6169800000000001,4.4186467895,2.11536,0.6169800000000001,2.2035,2.26,0.0,2.26,4.47536,-0.27302000000000004,4.4836800789,2.11536,0.6169800000000001,2.2035,2.36,-0.89,2.522241067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:00:00,3.97696,0.6057800000000001,4.0228323666,2.07696,0.6057800000000001,2.1635,1.9,0.0,1.9,4.05696,0.6057800000000001,4.1019378164,2.07696,0.6057800000000001,2.1635,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:30:00,3.61064,0.6185200000000001,3.6632346635,2.12064,0.6185200000000001,2.209,1.49,0.0,1.49,3.70064,0.6185200000000001,3.7519732675,2.12064,0.6185200000000001,2.209,1.58,0.0,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:00:00,3.4236,0.6223000000000001,3.4796974366,2.1336,0.6223000000000001,2.2225,1.29,0.0,1.29,3.4936,0.6223000000000001,3.5485910232,2.1336,0.6223000000000001,2.2225,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:30:00,3.29824,0.61782,3.3556055564,2.11824,0.61782,2.2065,1.18,0.0,1.18,3.37824,0.61782,3.4342695075,2.11824,0.61782,2.2065,1.26,0.0,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:00:00,3.22912,0.61516,3.2871929971,2.10912,0.61516,2.197,1.12,0.0,1.12,3.24912,0.61516,3.3068417864,2.10912,0.61516,2.197,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:30:00,3.81784,0.7956200000000001,3.8998606962,2.72784,0.7956200000000001,2.8415,1.09,0.0,1.09,3.79784,0.7956200000000001,3.8802834755,2.72784,0.7956200000000001,2.8415,1.07,0.0,1.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:00:00,3.50552,0.7278600000000001,3.5802863922,2.49552,0.7278600000000001,2.5995,1.01,0.0,1.01,3.59552,0.7278600000000001,3.6684525689000003,2.49552,0.7278600000000001,2.5995,1.1,0.0,1.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:30:00,3.22,0.6125,3.2777364522,2.1,0.6125,2.1875,1.12,0.0,1.12,3.24,0.6125,3.2973862755,2.1,0.6125,2.1875,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:00:00,3.22624,0.6143200000000001,3.2842066926,2.10624,0.6143200000000001,2.194,1.12,0.0,1.12,3.22624,0.6143200000000001,3.2842066926,2.10624,0.6143200000000001,2.194,1.12,0.0,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:30:00,3.15616,0.61138,3.2148299255,2.09616,0.61138,2.1835,1.06,0.0,1.06,3.21616,0.61138,3.2737548244,2.09616,0.61138,2.1835,1.12,0.0,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:00:00,3.01432,0.6137600000000001,3.0761707365,2.10432,0.6137600000000001,2.192,0.91,0.0,0.91,3.12432,0.6137600000000001,3.1840346732,2.10432,0.6137600000000001,2.192,1.02,0.0,1.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:30:00,3.2132,-0.2574,3.2234932914,2.2032,0.6426000000000001,2.295,1.01,-0.9,1.3528118864,3.3032,-0.3274,3.3193856359,2.2032,0.6426000000000001,2.295,1.1,-0.97,1.4665946952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:00:00,3.30632,0.61726,3.3634449378999998,2.11632,0.61726,2.2045,1.19,0.0,1.19,3.34632,0.61726,3.4027734938,2.11632,0.61726,2.2045,1.23,0.0,1.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:30:00,3.81032,0.62426,3.8611188858,2.14032,0.62426,2.2295,1.67,0.0,1.67,3.93032,-0.26574000000000003,3.9392934709,2.14032,0.62426,2.2295,1.79,-0.89,1.9990497743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:00:00,4.2212,-0.2684,4.2297243409,2.1312,0.6216,2.22,2.09,-0.89,2.2716073604,4.3412,-0.3684,4.3568034153,2.1312,0.6216,2.22,2.21,-0.99,2.421611034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:30:00,4.65896,0.60928,4.6986306941,2.08896,0.60928,2.176,2.5700000000000003,0.0,2.5700000000000003,4.83896,-0.28072,4.8470957903,2.08896,0.60928,2.176,2.75,-0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:00:00,4.89616,1.5013800000000002,5.121183911,2.09616,0.61138,2.1835,2.8,0.89,2.9380435667,5.04616,1.5013800000000002,5.2647766002,2.09616,0.61138,2.1835,2.95,0.89,3.0813308813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:30:00,4.88176,1.4971800000000002,5.1061853325,2.08176,0.60718,2.1685,2.8,0.89,2.9380435667,5.05176,0.60718,5.0881181836,2.08176,0.60718,2.1685,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:00:00,4.8492,1.4906000000000001,5.0731281277,2.0592,0.6006,2.145,2.79,0.89,2.9285149820000003,4.9992,0.6006,5.0351485579,2.0592,0.6006,2.145,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:30:00,4.948,0.5915,4.9832295,2.028,0.5915,2.1125,2.92,0.0,2.92,5.148,0.5915,5.1818699569,2.028,0.5915,2.1125,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:00:00,4.93792,1.47856,5.1545313657,2.01792,0.5885600000000001,2.102,2.92,0.89,3.0526218239,5.13792,0.5885600000000001,5.1715205501,2.01792,0.5885600000000001,2.102,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:30:00,5.00056,1.58058,5.2444097332,1.99056,0.5805800000000001,2.0735,3.01,1.0,3.1717660696,5.19056,1.50058,5.4031151616,1.99056,0.5805800000000001,2.0735,3.2,0.92,3.3296246035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:00:00,5.0076,1.5443,5.2403168082,2.0376,0.5943,2.1225,2.9699999999999998,0.9500000000000001,3.1182366812,5.1975999999999996,1.4943,5.4081399991,2.0376,0.5943,2.1225,3.16,0.9,3.2856658382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:30:00,5.0844,1.7192,5.3671940528,2.0544000000000002,0.5992000000000001,2.14,3.03,1.12,3.2303714957,5.2544,1.7192,5.5285050421,2.0544000000000002,0.5992000000000001,2.14,3.2,1.12,3.3903392161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:00:00,5.08184,0.61012,5.1183341235,2.09184,0.61012,2.179,2.99,0.0,2.99,5.24184,0.61012,5.277227776,2.09184,0.61012,2.179,3.15,0.0,3.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:30:00,5.06976,0.6211800000000001,5.1076737415,2.12976,0.6211800000000001,2.2185,2.94,0.0,2.94,5.24976,0.6211800000000001,5.2863829458,2.12976,0.6211800000000001,2.2185,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:00:00,5.06208,0.61894,5.0997784903,2.12208,0.61894,2.2105,2.94,0.0,2.94,5.24208,0.61894,5.2784931041,2.12208,0.61894,2.2105,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:30:00,5.02872,0.6179600000000001,5.0665470885,2.11872,0.6179600000000001,2.207,2.91,0.0,2.91,5.20872,0.6179600000000001,5.2452491457,2.11872,0.6179600000000001,2.207,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:00:00,5.03064,0.6185200000000001,5.0685210663,2.12064,0.6185200000000001,2.209,2.91,0.0,2.91,5.21064,0.6185200000000001,5.2472217601,2.12064,0.6185200000000001,2.209,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:30:00,4.906,1.478,5.1237993716,2.016,0.588,2.1,2.89,0.89,3.02393783,5.086,0.588,5.1198769516,2.016,0.588,2.1,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:00:00,4.8844,1.4717,5.1013002509,1.9944000000000002,0.5817,2.0775,2.89,0.89,3.02393783,5.0044,1.4717,5.216312898,1.9944000000000002,0.5817,2.0775,3.01,0.89,3.1388214349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:30:00,4.8772,1.6496,5.1486172901,1.9872,0.5796,2.07,2.89,1.07,3.0817202988,5.0372,1.5396,5.2672338091,1.9872,0.5796,2.07,3.05,0.96,3.1975146599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:00:00,5.20112,0.60116,5.2357466134,2.06112,0.60116,2.147,3.14,0.0,3.14,5.37112,0.60116,5.4046575655,2.06112,0.60116,2.147,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:30:00,5.46936,0.60648,5.5028825901000005,2.07936,0.60648,2.166,3.39,0.0,3.39,5.63936,0.60648,5.6718779253000005,2.07936,0.60648,2.166,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:00:00,5.85384,0.61362,5.8859130345,2.10384,0.61362,2.1915,3.75,0.0,3.75,6.05384,0.61362,6.0848589343,2.10384,0.61362,2.1915,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:30:00,6.05456,0.6050800000000001,6.0847200922,2.07456,0.6050800000000001,2.161,3.98,0.0,3.98,6.27456,0.6050800000000001,6.3036675832,2.07456,0.6050800000000001,2.161,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:00:00,6.11168,0.60424,6.1414768908,2.07168,0.60424,2.158,4.04,0.0,4.04,6.33168,0.60424,6.3604463365,2.07168,0.60424,2.158,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:30:00,6.08984,0.41662000000000005,6.104074332,2.07984,0.60662,2.1665,4.01,-0.19,4.0144987234,6.30984,0.29662000000000005,6.3168080745,2.07984,0.60662,2.1665,4.23,-0.31,4.2413441266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:00:00,6.06464,1.70802,6.3005706607,2.08464,0.60802,2.1715,3.98,1.1,4.1292130001,6.29464,1.62802,6.5017645182,2.08464,0.60802,2.1715,4.21,1.02,4.3318010111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:30:00,6.01936,0.60648,6.0498357664,2.07936,0.60648,2.166,3.94,0.0,3.94,6.21936,0.60648,6.2488604401,2.07936,0.60648,2.166,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:00:00,5.78952,1.56236,5.9966249341,2.09952,0.61236,2.187,3.69,0.9500000000000001,3.8103280699,6.00952,1.5123600000000001,6.1968994989,2.09952,0.61236,2.187,3.91,0.9,4.0122437613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:30:00,5.66728,1.69754,5.9160548214,2.11728,0.6175400000000001,2.2055,3.55,1.08,3.7106468439,5.87728,1.6275400000000002,6.0984675657,2.11728,0.6175400000000001,2.2055,3.76,1.01,3.8932890979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:00:00,5.55104,1.7957200000000002,5.8342656265,2.11104,0.61572,2.199,3.44,1.18,3.6367567969,5.75104,1.70572,5.9986616674,2.11104,0.61572,2.199,3.64,1.09,3.7996973564000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:30:00,5.39784,0.6206200000000001,5.4334009469,2.12784,0.6206200000000001,2.2165,3.27,0.0,3.27,5.56784,0.6206200000000001,5.6023219695,2.12784,0.6206200000000001,2.2165,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:00:00,5.29104,0.61572,5.3267452915,2.11104,0.61572,2.199,3.18,0.0,3.18,5.47104,0.61572,5.5055780623,2.11104,0.61572,2.199,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:30:00,5.26864,0.7375200000000001,5.3200096992,2.52864,0.7375200000000001,2.634,2.74,0.0,2.74,5.42864,0.7375200000000001,5.4785096514,2.52864,0.7375200000000001,2.634,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:00:00,4.8224800000000005,0.8261400000000001,4.89273141,2.8324800000000003,0.8261400000000001,2.9505,1.99,0.0,1.99,4.97248,0.8261400000000001,5.0406412935,2.8324800000000003,0.8261400000000001,2.9505,2.14,0.0,2.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:30:00,4.384,1.562,4.653955307,2.304,0.672,2.4,2.08,0.89,2.2624102192,4.554,0.672,4.6033140236,2.304,0.672,2.4,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:00:00,3.9968,1.5074,4.2716115226,2.1168,0.6174000000000001,2.205,1.88,0.89,2.0800240383,4.1268,1.5074,4.3934875668,2.1168,0.6174000000000001,2.205,2.01,0.89,2.1982265579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:30:00,3.6628,0.4479,3.6900837728,2.1528,0.6279,2.2425,1.51,-0.18,1.5206906326,3.7728,0.4379,3.7981279928,2.1528,0.6279,2.2425,1.62,-0.19,1.6311039207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:00:00,3.43424,0.6283200000000001,3.491244821,2.15424,0.6283200000000001,2.2439999999999998,1.28,0.0,1.28,3.51424,0.6283200000000001,3.5699676189,2.15424,0.6283200000000001,2.2439999999999998,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:30:00,3.33648,0.62314,3.3941718062,2.13648,0.62314,2.2255,1.2,0.0,1.2,3.45648,0.62314,3.5122012257,2.13648,0.62314,2.2255,1.32,0.0,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:00:00,3.28048,0.63014,3.340452881,2.16048,0.63014,2.2505,1.12,0.0,1.12,3.31048,0.63014,3.3699190272,2.16048,0.63014,2.2505,1.15,0.0,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:30:00,3.48,0.12250000000000001,3.4821554029,0.42,0.12250000000000001,0.4375,3.06,0.0,3.06,3.63,0.12250000000000001,3.6320663884,0.42,0.12250000000000001,0.4375,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:00:00,3.66624,0.036820000000000006,3.6664248866999998,0.12624000000000002,0.036820000000000006,0.1315,3.54,0.0,3.54,3.77624,0.036820000000000006,3.7764195013,0.12624000000000002,0.036820000000000006,0.1315,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:30:00,3.23608,-0.31406,3.2512839694,2.14608,0.62594,2.2355,1.09,-0.9400000000000001,1.4393401265999999,3.34608,-0.27406,3.3572846543,2.14608,0.62594,2.2355,1.2,-0.9,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:00:00,3.24608,-0.22906,3.2541517866,2.26608,0.6609400000000001,2.3605,0.98,-0.89,1.3238202295,3.37608,-0.23906000000000002,3.3845333282,2.26608,0.6609400000000001,2.3605,1.11,-0.9,1.4290206437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:30:00,3.28544,-0.23508,3.2938394921,2.24544,0.6549200000000001,2.339,1.04,-0.89,1.3688316186,3.32544,-0.24508000000000002,3.3344587867,2.24544,0.6549200000000001,2.339,1.08,-0.9,1.4058449417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:00:00,3.1484,-0.2313,3.1568848965,2.2584,0.6587000000000001,2.3525,0.89,-0.89,1.2586500704999999,3.1684,-0.24130000000000001,3.1775752155,2.2584,0.6587000000000001,2.3525,0.91,-0.9,1.2798828071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:30:00,3.21632,-0.22024000000000002,3.2238517336,2.29632,0.66976,2.392,0.92,-0.89,1.2800390619,3.31632,-0.23024000000000003,3.324302754,2.29632,0.66976,2.392,1.02,-0.9,1.3602940859000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:00:00,3.44568,-0.22626000000000002,3.4531006719,2.27568,0.6637400000000001,2.3705,1.17,-0.89,1.4700340132,3.50568,-0.23626000000000003,3.5136321734,2.27568,0.6637400000000001,2.3705,1.23,-0.9,1.5241062955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:30:00,3.9043200000000002,-0.22374000000000002,3.9107255401,2.28432,0.6662600000000001,2.3795,1.62,-0.89,1.848377667,4.00432,-0.23374000000000003,4.0111361296,2.28432,0.6662600000000001,2.3795,1.72,-0.9,1.9412367192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:00:00,4.38344,-0.22108000000000003,4.3890115744,2.29344,0.6689200000000001,2.3890000000000002,2.09,-0.89,2.2716073604,4.49344,-0.23108,4.4993778459,2.29344,0.6689200000000001,2.3890000000000002,2.2,-0.9,2.3769728648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:30:00,4.92304,0.65422,4.9663192255,2.24304,0.65422,2.3365,2.68,0.0,2.68,5.0830400000000004,-0.24578000000000003,5.0889786254,2.24304,0.65422,2.3365,2.84,-0.9,2.9791945220000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:00:00,5.14072,0.6389600000000001,5.1802772127,2.1907200000000002,0.6389600000000001,2.282,2.95,0.0,2.95,5.29072,0.6389600000000001,5.3291639119,2.1907200000000002,0.6389600000000001,2.282,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:30:00,5.09656,0.6260800000000001,5.1348709818,2.14656,0.6260800000000001,2.236,2.95,0.0,2.95,5.24656,0.6260800000000001,5.2837834929,2.14656,0.6260800000000001,2.236,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:00:00,4.94744,0.6234200000000001,4.9865634509,2.13744,0.6234200000000001,2.2265,2.81,0.0,2.81,5.05744,0.6234200000000001,5.0957189728,2.13744,0.6234200000000001,2.2265,2.92,0.0,2.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:30:00,5.06104,0.63322,5.1004993334,2.17104,0.63322,2.2615,2.89,0.0,2.89,5.19104,0.63322,5.2295185103,2.17104,0.63322,2.2615,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:00:00,5.08456,0.6400800000000001,5.1246905077000005,2.19456,0.6400800000000001,2.286,2.89,0.0,2.89,5.21456,0.6400800000000001,5.2536975931,2.19456,0.6400800000000001,2.286,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:30:00,5.06008,0.6329400000000001,5.0995120012,2.17008,0.6329400000000001,2.2605,2.89,0.0,2.89,5.22008,0.6329400000000001,5.2583123005,2.17008,0.6329400000000001,2.2605,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:00:00,5.0448,0.7189,5.0957653252,2.4648,0.7189,2.5675,2.58,0.0,2.58,5.1848,0.7189,5.2344023775,2.4648,0.7189,2.5675,2.7199999999999998,0.0,2.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:30:00,5.132,0.7735000000000001,5.1899639931,2.652,0.7735000000000001,2.7625,2.48,0.0,2.48,5.302,0.7735000000000001,5.3581252552,2.652,0.7735000000000001,2.7625,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:00:00,5.17664,0.76902,5.2334494791,2.63664,0.76902,2.7465,2.54,0.0,2.54,5.30664,0.76902,5.3620723466,2.63664,0.76902,2.7465,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:30:00,5.14688,0.76034,5.2027387643,2.6068800000000003,0.76034,2.7155,2.54,0.0,2.54,5.27688,0.76034,5.3313768813,2.6068800000000003,0.76034,2.7155,2.67,0.0,2.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:00:00,5.20448,0.7596400000000001,5.2596259373,2.60448,0.7596400000000001,2.713,2.6,0.0,2.6,5.34448,0.7596400000000001,5.3981959394,2.60448,0.7596400000000001,2.713,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:30:00,5.15616,0.6988800000000001,5.203308486,2.39616,0.6988800000000001,2.496,2.76,0.0,2.76,5.30616,0.6988800000000001,5.3519872197,2.39616,0.6988800000000001,2.496,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:00:00,4.97632,0.38976000000000005,4.991560237,1.33632,0.38976000000000005,1.392,3.64,0.0,3.64,5.15632,0.38976000000000005,5.171029762,1.33632,0.38976000000000005,1.392,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:30:00,4.93568,0.45374000000000003,4.956492414,1.5556800000000002,0.45374000000000003,1.6205,3.38,0.0,3.38,5.10568,0.45374000000000003,5.1258022055,1.5556800000000002,0.45374000000000003,1.6205,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:00:00,4.96576,0.77168,5.0253619173,2.64576,0.77168,2.7560000000000002,2.32,0.0,2.32,5.08576,-0.11832000000000001,5.0871361688,2.64576,0.77168,2.7560000000000002,2.44,-0.89,2.5972485441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:30:00,4.99064,0.82852,5.0589458388,2.84064,0.82852,2.959,2.15,0.0,2.15,5.13064,-0.06148000000000001,5.1310083414,2.84064,0.82852,2.959,2.29,-0.89,2.4568679248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:00:00,5.18408,0.46494,5.2048875732,1.59408,0.46494,1.6605,3.59,0.0,3.59,5.35408,0.46494,5.3742294192,1.59408,0.46494,1.6605,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:30:00,5.33888,0.55384,5.3675300092,1.8988800000000001,0.55384,1.978,3.44,0.0,3.44,5.5088799999999996,0.55384,5.5366503953,1.8988800000000001,0.55384,1.978,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:00:00,5.68872,0.63546,5.7241020824,2.17872,0.63546,2.2695,3.51,0.0,3.51,5.87872,0.63546,5.9129652671,2.17872,0.63546,2.2695,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:30:00,5.98864,1.50502,6.1748598567,2.10864,0.61502,2.1965,3.88,0.89,3.9807662579,6.20864,0.61502,6.2390271878,2.10864,0.61502,2.1965,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:00:00,6.16248,1.50614,6.3438645517,2.11248,0.61614,2.2005,4.05,0.89,4.1466371917,6.38248,1.50614,6.5577822966,2.11248,0.61614,2.2005,4.27,0.89,4.3617656975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:30:00,6.21192,1.50306,6.3911766874,2.10192,0.61306,2.1895,4.11,0.89,4.2052586127,6.43192,1.50306,6.6052088725,2.10192,0.61306,2.1895,4.33,0.89,4.4205203314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:00:00,6.22392,1.3490600000000001,6.3684490302,1.5739200000000002,0.45906,1.6395,4.65,0.89,4.7344059817,6.46392,0.45906,6.4802004483,1.5739200000000002,0.45906,1.6395,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:30:00,6.12232,1.48776,6.3004945838,1.91232,0.55776,1.992,4.21,0.93,4.31149626,6.33232,1.4477600000000002,6.4957128631,1.91232,0.55776,1.992,4.42,0.89,4.5087137855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:00:00,6.0376,1.5893000000000002,6.2432754424,2.3976,0.6993,2.4975,3.64,0.89,3.7472256404,6.2376,1.5893000000000002,6.4368880874,2.3976,0.6993,2.4975,3.84,0.89,3.941788934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:30:00,5.81032,0.7467600000000001,5.8581113851,2.56032,0.7467600000000001,2.667,3.25,0.0,3.25,5.94032,-0.14324,5.9420467349,2.56032,0.7467600000000001,2.667,3.38,-0.89,3.4952110094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:00:00,5.60192,-0.17194,5.6045580602000005,2.46192,0.71806,2.5645,3.14,-0.89,3.2636942259,5.79192,-0.17194,5.7944715592,2.46192,0.71806,2.5645,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:30:00,5.40016,1.6308799999999999,5.6410546532,2.54016,0.7408800000000001,2.646,2.86,0.89,2.9952796197,5.59016,0.7408800000000001,5.6390417626,2.54016,0.7408800000000001,2.646,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:00:00,5.24216,0.74438,5.2947467409,2.55216,0.74438,2.6585,2.69,0.0,2.69,5.42216,0.74438,5.4730175087,2.55216,0.74438,2.6585,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:30:00,5.27936,0.9214800000000001,5.3591760001,3.15936,0.9214800000000001,3.291,2.12,0.0,2.12,5.41936,0.9214800000000001,5.4971436401,3.15936,0.9214800000000001,3.291,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:00:00,4.93008,1.07044,5.0449510008,3.67008,1.07044,3.823,1.26,0.0,1.26,5.02008,1.07044,5.1329372683,3.67008,1.07044,3.823,1.35,0.0,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:30:00,4.63832,1.09326,4.7654202176,3.74832,1.09326,3.9045,0.89,0.0,0.89,4.68832,1.09326,4.8141003157,3.74832,1.09326,3.9045,0.9400000000000001,0.0,0.9400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:00:00,3.7747200000000003,1.10096,3.932,3.7747200000000003,1.10096,3.932,0.0,0.0,0.0,3.7747200000000003,1.10096,3.932,3.7747200000000003,1.10096,3.932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:30:00,3.78336,1.99348,4.2764208633,3.78336,1.10348,3.941,0.0,0.89,0.89,3.78336,1.99348,4.2764208633,3.78336,1.10348,3.941,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:00:00,3.61584,1.05462,3.7665,3.61584,1.05462,3.7665,0.0,0.0,0.0,3.61584,1.05462,3.7665,3.61584,1.05462,3.7665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:30:00,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:00:00,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0.0,0.0,0.0,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:30:00,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0.0,0.0,0.0,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:00:00,3.45936,1.00898,3.6035,3.45936,1.00898,3.6035,0.0,0.0,0.0,3.45936,1.00898,3.6035,3.45936,1.00898,3.6035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:30:00,3.41904,0.9972200000000001,3.5615,3.41904,0.9972200000000001,3.5615,0.0,0.0,0.0,3.41904,0.9972200000000001,3.5615,3.41904,0.9972200000000001,3.5615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:00:00,3.45168,1.00674,3.5955,3.45168,1.00674,3.5955,0.0,0.0,0.0,3.45168,1.00674,3.5955,3.45168,1.00674,3.5955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:30:00,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0.0,0.0,0.0,3.44928,1.00604,3.593,3.44928,1.00604,3.593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:00:00,3.43152,1.00086,3.5745,3.43152,1.00086,3.5745,0.0,0.0,0.0,3.43152,1.00086,3.5745,3.43152,1.00086,3.5745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:30:00,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:00:00,3.37728,0.98504,3.518,3.37728,0.98504,3.518,0.0,0.0,0.0,3.37728,0.98504,3.518,3.37728,0.98504,3.518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:30:00,3.45888,1.00884,3.6029999999999998,3.45888,1.00884,3.6029999999999998,0.0,0.0,0.0,4.34888,1.00884,4.4643605813,3.45888,1.00884,3.6029999999999998,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:00:00,4.47728,0.08754,4.4781357114,3.55728,1.03754,3.7055,0.92,-0.9500000000000001,1.3224598293,4.51728,-0.0024600000000000004,4.5172806698,3.55728,1.03754,3.7055,0.96,-1.04,1.415344481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:30:00,4.76208,-0.17856000000000002,4.7654264867,3.5020800000000003,1.02144,3.648,1.26,-1.2,1.74,4.88208,-0.29856000000000005,4.8912005888,3.5020800000000003,1.02144,3.648,1.38,-1.32,1.9096596555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:00:00,5.0524000000000004,0.11570000000000001,5.0537245918,3.4824,1.0157,3.6275,1.57,-0.9,1.8096684779,5.1624,0.0857,5.1631112955,3.4824,1.0157,3.6275,1.6800000000000002,-0.93,1.9202343607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:30:00,4.9568,0.1024,4.9578576018,3.4368,1.0024,3.58,1.52,-0.9,1.7664653973000002,5.0468,0.1124,5.0480515053,3.4368,1.0024,3.58,1.6099999999999999,-0.89,1.8396195258999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:00:00,4.88848,0.11164,4.8897546155,3.46848,1.01164,3.613,1.42,-0.9,1.6811900547,4.98848,0.08164,4.9891480034,3.46848,1.01164,3.613,1.52,-0.93,1.7819371482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:30:00,5.03192,0.033060000000000006,5.0320286019,3.54192,1.03306,3.6895,1.49,-1.0,1.7944637082,5.13192,-0.056940000000000004,5.1322358724,3.54192,1.03306,3.6895,1.5899999999999999,-1.09,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:00:00,5.06688,0.09284,5.0677304782,3.5068799999999998,1.02284,3.653,1.56,-0.93,1.8161773041,5.17688,0.00284,5.176880779,3.5068799999999998,1.02284,3.653,1.67,-1.02,1.9568597293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:30:00,4.98,0.1075,4.9811601309,3.42,0.9975,3.5625,1.56,-0.89,1.7960233851,5.11,0.1075,5.1111306235,3.42,0.9975,3.5625,1.69,-0.89,1.9100261778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:00:00,5.0556,0.1208,5.0570430095,3.4656000000000002,1.0108,3.61,1.5899999999999999,-0.89,1.8221415971,5.1756,0.1208,5.1770095615,3.4656000000000002,1.0108,3.61,1.71,-0.89,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:30:00,5.09592,0.13256,5.0976438479,3.50592,1.02256,3.652,1.5899999999999999,-0.89,1.8221415971,5.21592,0.13256,5.2176042012,3.50592,1.02256,3.652,1.71,-0.89,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 12:00:00,5.01168,0.11674000000000001,5.0130394622,3.45168,1.00674,3.5955,1.56,-0.89,1.7960233851,5.07168,0.11674000000000001,5.0730233835,3.45168,1.00674,3.5955,1.62,-0.89,1.848377667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 12:30:00,4.99392,0.11156,4.9951659232,3.43392,1.00156,3.577,1.56,-0.89,1.7960233851,5.07392,0.11156,5.0751462836,3.43392,1.00156,3.577,1.6400000000000001,-0.89,1.8659314028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:00:00,5.1276,0.1068,5.128712119,3.4176,0.9968,3.56,1.71,-0.89,1.9277447964,5.2276,0.1068,5.2286908495,3.4176,0.9968,3.56,1.81,-0.89,2.0169779374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:30:00,5.23744,0.11842000000000001,5.2387785838,3.45744,1.00842,3.6015,1.78,-0.89,1.9901005,5.38744,0.11842000000000001,5.3887413234,3.45744,1.00842,3.6015,1.9300000000000002,-0.89,2.1253235048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:00:00,4.9052,0.1061,4.906347343,3.4152,0.9961000000000001,3.5575,1.49,-0.89,1.7355690709,5.0252,0.0761,5.0257761838,3.4152,0.9961000000000001,3.5575,1.6099999999999999,-0.92,1.8543192821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:30:00,4.85712,0.08916,4.8579382664,3.35712,0.97916,3.497,1.5,-0.89,1.7441616898,4.94712,0.08916,4.9479233826,3.35712,0.97916,3.497,1.5899999999999999,-0.89,1.8221415971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 15:00:00,4.81856,0.08958,4.8193926018,3.35856,0.9795800000000001,3.4985,1.46,-0.89,1.7098830369,4.91856,0.08958,4.9193756769,3.35856,0.9795800000000001,3.4985,1.56,-0.89,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 15:30:00,4.878,0.08650000000000001,4.878766878,3.348,0.9765,3.4875,1.53,-0.89,1.7700282484,4.968,0.08650000000000001,4.9687529874,3.348,0.9765,3.4875,1.62,-0.89,1.848377667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:00:00,5.11264,0.09952000000000001,5.1136085106,3.39264,0.9895200000000001,3.534,1.72,-0.89,1.9366207682,5.24264,0.09952000000000001,5.2435844992,3.39264,0.9895200000000001,3.534,1.85,-0.89,2.0529490982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:30:00,5.2928,0.9779,5.3823805375,3.3528000000000002,0.9779,3.4925,1.94,0.0,1.94,5.4028,0.0879,5.4035149903,3.3528000000000002,0.9779,3.4925,2.05,-0.89,2.2348601746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:00:00,5.52056,0.9655800000000001,5.6043668197,3.31056,0.9655800000000001,3.4485,2.21,0.0,2.21,5.6505600000000005,0.9655800000000001,5.7324665764,3.31056,0.9655800000000001,3.4485,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:30:00,5.7212,0.9541000000000001,5.8002100176999996,3.2712,0.9541000000000001,3.4075,2.45,0.0,2.45,5.8612,0.9541000000000001,5.9383476027,3.2712,0.9541000000000001,3.4075,2.59,0.0,2.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:00:00,5.9016,0.0438,5.9017625333,3.2016,0.9338000000000001,3.335,2.7,-0.89,2.8429034454,6.0716,0.0038,6.0716011891,3.2016,0.9338000000000001,3.335,2.87,-0.93,3.0169189581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:30:00,5.9424,0.9632000000000001,6.019956146,3.3024,0.9632000000000001,3.44,2.64,0.0,2.64,6.0724,0.9632000000000001,6.1483165176,3.3024,0.9632000000000001,3.44,2.77,0.0,2.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:00:00,5.95656,0.9585800000000001,6.0331983765,3.28656,0.9585800000000001,3.4235,2.67,0.0,2.67,6.14656,0.9585800000000001,6.220858096,3.28656,0.9585800000000001,3.4235,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:30:00,5.95336,0.9634800000000001,6.0308199277,3.30336,0.9634800000000001,3.441,2.65,0.0,2.65,6.08336,0.9634800000000001,6.1591852221,3.30336,0.9634800000000001,3.441,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:00:00,5.7404,0.9597,5.8200701241,3.2904,0.9597,3.4275,2.45,0.0,2.45,5.9104,0.9597,5.9878086351,3.2904,0.9597,3.4275,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:30:00,5.71608,0.9584400000000001,5.7958759303,3.28608,0.9584400000000001,3.423,2.43,0.0,2.43,5.84608,0.06844,5.8464805994999995,3.28608,0.9584400000000001,3.423,2.56,-0.89,2.7102951869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:00:00,5.55808,0.9619400000000001,5.6407075664,3.29808,0.9619400000000001,3.4355,2.26,0.0,2.26,5.7180800000000005,0.9619400000000001,5.7984280154,3.29808,0.9619400000000001,3.4355,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:30:00,5.36192,1.8530600000000002,5.6730959317,3.30192,0.96306,3.4395,2.06,0.89,2.2440365416,5.54192,0.96306,5.6249766088,3.30192,0.96306,3.4395,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:00:00,5.34496,1.8597800000000002,5.6592737211,3.32496,0.9697800000000001,3.4635,2.02,0.89,2.2073740055,5.51496,0.9697800000000001,5.5995765063,3.32496,0.9697800000000001,3.4635,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:30:00,5.39104,1.87322,5.7072117054,3.37104,0.9832200000000001,3.5115,2.02,0.89,2.2073740055,5.50104,0.9832200000000001,5.5882164104,3.37104,0.9832200000000001,3.5115,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:00:00,4.9458400000000005,0.98462,5.04289697,3.37584,0.98462,3.5165,1.57,0.0,1.57,5.03584,0.98462,5.131194895,3.37584,0.98462,3.5165,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:30:00,4.43712,0.97916,4.5438736998,3.35712,0.97916,3.497,1.08,0.0,1.08,4.52712,0.97916,4.6317998446,3.35712,0.97916,3.497,1.17,0.0,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:00:00,4.35848,-0.06836,4.3590160587,3.46848,1.01164,3.613,0.89,-1.08,1.3994641832,4.35848,-0.04836000000000001,4.3587482836,3.46848,1.01164,3.613,0.89,-1.06,1.3840881475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:30:00,3.3936,0.9898,3.535,3.3936,0.9898,3.535,0.0,0.0,0.0,3.3936,0.0998,3.3950671569,3.3936,0.9898,3.535,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:00:00,3.37968,0.9857400000000001,3.5205,3.37968,0.9857400000000001,3.5205,0.0,0.0,0.0,3.37968,0.9857400000000001,3.5205,3.37968,0.9857400000000001,3.5205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:30:00,3.44496,0.11478000000000001,3.4468716034,3.44496,1.00478,3.5885,0.0,-0.89,0.89,3.44496,0.11478000000000001,3.4468716034,3.44496,1.00478,3.5885,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:00:00,3.4488,0.1159,3.4507469119,3.4488,1.0059,3.5925000000000002,0.0,-0.89,0.89,3.4488,0.1159,3.4507469119,3.4488,1.0059,3.5925000000000002,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:30:00,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:00:00,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:30:00,3.40272,0.9924600000000001,3.5445,3.40272,0.9924600000000001,3.5445,0.0,0.0,0.0,3.40272,0.9924600000000001,3.5445,3.40272,0.9924600000000001,3.5445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:00:00,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,3.42096,0.9977800000000001,3.5635,3.42096,0.9977800000000001,3.5635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:30:00,3.43968,1.00324,3.583,3.43968,1.00324,3.583,0.0,0.0,0.0,3.43968,1.00324,3.583,3.43968,1.00324,3.583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:00:00,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:30:00,3.41952,0.9973600000000001,3.5620000000000003,3.41952,0.9973600000000001,3.5620000000000003,0.0,0.0,0.0,3.41952,0.9973600000000001,3.5620000000000003,3.41952,0.9973600000000001,3.5620000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:00:00,3.34704,0.9762200000000001,3.4865,3.34704,0.9762200000000001,3.4865,0.0,0.0,0.0,3.34704,0.9762200000000001,3.4865,3.34704,0.9762200000000001,3.4865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:30:00,3.42192,0.9980600000000001,3.5645,3.42192,0.9980600000000001,3.5645,0.0,0.0,0.0,3.42192,0.10806,3.4236257754,3.42192,0.9980600000000001,3.5645,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:00:00,4.42928,0.09854,4.4303759942,3.38928,0.9885400000000001,3.5305,1.04,-0.89,1.3688316186,4.44928,0.028540000000000003,4.4493715343,3.38928,0.9885400000000001,3.5305,1.06,-0.96,1.4301048913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:30:00,4.7967200000000005,0.07696,4.7973373448,3.48672,1.01696,3.632,1.31,-0.9400000000000001,1.6123585209,4.91672,-0.00304,4.9167209398,3.48672,1.01696,3.632,1.43,-1.02,1.7565022061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:00:00,4.92296,0.09378,4.9238531507,3.37296,0.9837800000000001,3.5135,1.55,-0.89,1.7873443988000002,5.08296,0.09378,5.0838250412,3.37296,0.9837800000000001,3.5135,1.71,-0.89,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:30:00,5.0104,0.1047,5.0114938142,3.4104,0.9947,3.5525,1.6,-0.89,1.8308741082000002,5.1204,0.0747,5.1209448591,3.4104,0.9947,3.5525,1.71,-0.92,1.9417775362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:00:00,5.0216,0.0213,5.0216451736,3.5016,1.0213,3.6475,1.52,-1.0,1.8194504665,5.1016,-0.0787,5.102206998,3.5016,1.0213,3.6475,1.6,-1.1,1.9416487839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:30:00,5.08,-0.015,5.0800221456,3.48,1.015,3.625,1.6,-1.03,1.9028662591,5.16,0.005,5.1600024225,3.48,1.015,3.625,1.6800000000000002,-1.01,1.9602295784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:00:00,5.06352,0.09686,5.064446332,3.38352,0.9868600000000001,3.5245,1.6800000000000002,-0.89,1.9011838417,5.19352,0.09686,5.1944231489,3.38352,0.9868600000000001,3.5245,1.81,-0.89,2.0169779374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:30:00,5.11832,0.02076,5.1183621013,3.32832,0.9707600000000001,3.467,1.79,-0.9500000000000001,2.0264747716000002,5.20832,-0.08924000000000001,5.2090844685,3.32832,0.9707600000000001,3.467,1.88,-1.06,2.1582400237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:00:00,5.134,-0.0005,5.1340000243,3.324,0.9695,3.4625,1.81,-0.97,2.05353354,5.274,-0.12050000000000001,5.2753764084,3.324,0.9695,3.4625,1.9500000000000002,-1.09,2.2339650848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:30:00,5.10184,0.06012000000000001,5.1021942143,3.29184,0.9601200000000001,3.429,1.81,-0.9,2.0214103987,5.26184,-0.12988000000000002,5.2634426947,3.29184,0.9601200000000001,3.429,1.97,-1.09,2.2514439811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:00:00,5.14984,0.024120000000000003,5.1498964844,3.33984,0.9741200000000001,3.479,1.81,-0.9500000000000001,2.0441624202,5.28984,-0.13588,5.2915848855,3.33984,0.9741200000000001,3.479,1.9500000000000002,-1.11,2.2437914342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:30:00,4.99408,-0.07256,4.9946070917,3.21408,0.93744,3.348,1.78,-1.01,2.0465825173,5.06408,-0.17256000000000002,5.0670191632,3.21408,0.93744,3.348,1.85,-1.11,2.1574522011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:00:00,4.90624,0.9118200000000001,4.990251161,3.12624,0.9118200000000001,3.2565,1.78,0.0,1.78,4.95624,0.9118200000000001,5.0394176896,3.12624,0.9118200000000001,3.2565,1.83,0.0,1.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:30:00,4.872,0.9135000000000001,4.9569008715,3.132,0.9135000000000001,3.2625,1.74,0.0,1.74,4.9719999999999995,0.9135000000000001,5.0552216816,3.132,0.9135000000000001,3.2625,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:00:00,4.76544,0.9349200000000001,4.8562839497,3.20544,0.9349200000000001,3.339,1.56,0.0,1.56,4.89544,0.9349200000000001,4.9839149471,3.20544,0.9349200000000001,3.339,1.69,0.0,1.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:30:00,5.70776,0.9151800000000001,5.7806642049,3.13776,0.9151800000000001,3.2685,2.5700000000000003,0.0,2.5700000000000003,5.73776,0.9151800000000001,5.8102877941,3.13776,0.9151800000000001,3.2685,2.6,0.0,2.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:00:00,5.69768,0.91224,5.770246026,3.12768,0.91224,3.258,2.5700000000000003,0.0,2.5700000000000003,5.77768,0.91224,5.8492536276,3.12768,0.91224,3.258,2.65,0.0,2.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:30:00,4.7924,0.8932,4.8749260507,3.0624,0.8932,3.19,1.73,0.0,1.73,4.9124,0.8932,4.9929430199,3.0624,0.8932,3.19,1.85,0.0,1.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:00:00,5.0692,0.8981,5.1481426019,3.0792,0.8981,3.2075,1.99,0.0,1.99,5.2092,0.8981,5.2860522368,3.0792,0.8981,3.2075,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:30:00,5.27264,0.8845200000000001,5.3463172558,3.03264,0.8845200000000001,3.159,2.24,0.0,2.24,5.39264,0.8845200000000001,5.4646996075,3.03264,0.8845200000000001,3.159,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:00:00,5.58096,0.89278,5.6519174313,3.06096,0.89278,3.1885,2.52,0.0,2.52,5.76096,0.89278,5.8297269447,3.06096,0.89278,3.1885,2.7,0.0,2.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:30:00,5.88496,0.84728,5.9456402178,2.90496,0.84728,3.026,2.98,0.0,2.98,6.07496,0.84728,6.1337608692,2.90496,0.84728,3.026,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:00:00,5.93504,0.8852200000000001,6.0006928142,3.03504,0.8852200000000001,3.1615,2.9,0.0,2.9,6.10504,0.8852200000000001,6.1688838415,3.03504,0.8852200000000001,3.1615,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:30:00,6.04656,0.9235800000000001,6.1166892883,3.16656,0.9235800000000001,3.2984999999999998,2.88,0.0,2.88,6.21656,0.9235800000000001,6.2847926179,3.16656,0.9235800000000001,3.2984999999999998,3.05,0.0,3.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:00:00,6.06208,0.91644,6.1309604631,3.14208,0.91644,3.273,2.92,0.0,2.92,6.27208,0.91644,6.3386788687,3.14208,0.91644,3.273,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:30:00,5.9733600000000004,0.9284800000000001,6.0450893128,3.18336,0.9284800000000001,3.316,2.79,0.0,2.79,6.14336,0.9284800000000001,6.2131270066,3.18336,0.9284800000000001,3.316,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:00:00,5.87472,0.9434600000000001,5.9499959538,3.23472,0.9434600000000001,3.3695,2.64,0.0,2.64,6.02472,0.9434600000000001,6.0981446236,3.23472,0.9434600000000001,3.3695,2.79,0.0,2.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:30:00,5.714,0.9520000000000001,5.792762726,3.2640000000000002,0.9520000000000001,3.4,2.45,0.0,2.45,5.894,0.9520000000000001,5.9703885971,3.2640000000000002,0.9520000000000001,3.4,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:00:00,5.73608,0.9584400000000001,5.8156015166,3.28608,0.9584400000000001,3.423,2.45,0.0,2.45,5.92608,0.9584400000000001,6.0030851568,3.28608,0.9584400000000001,3.423,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:30:00,5.54664,0.96152,5.6293637296,3.29664,0.96152,3.434,2.25,0.0,2.25,5.68664,0.96152,5.7673559973,3.29664,0.96152,3.434,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:00:00,5.51296,0.96628,5.5970014293,3.31296,0.96628,3.451,2.2,0.0,2.2,5.63296,0.96628,5.7152371254,3.31296,0.96628,3.451,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:30:00,5.39152,0.96586,5.4773509519,3.31152,0.96586,3.4495,2.08,0.0,2.08,5.52152,0.96586,5.6053607065,3.31152,0.96586,3.4495,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
