Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-04 23:00:00,4.9534400000000005,0.9664200000000001,5.0468342008,3.31344,0.9664200000000001,3.4515000000000002,1.6400000000000001,0.0,1.6400000000000001,5.10344,0.9664200000000001,5.1941377966,3.31344,0.9664200000000001,3.4515000000000002,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 23:30:00,4.45112,0.9686600000000001,4.5553014663999996,3.32112,0.9686600000000001,3.4595000000000002,1.13,0.0,1.13,4.58112,0.9686600000000001,4.682409919,3.32112,0.9686600000000001,3.4595000000000002,1.26,0.0,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:00:00,4.16696,0.9557800000000001,4.2751691253,3.27696,0.9557800000000001,3.4135,0.89,0.0,0.89,4.18696,0.9557800000000001,4.2946652314,3.27696,0.9557800000000001,3.4135,0.91,0.0,0.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:30:00,3.3312,0.9716,3.47,3.3312,0.9716,3.47,0.0,0.0,0.0,3.3312,0.9716,3.47,3.3312,0.9716,3.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:00:00,3.29808,0.9619400000000001,3.4355,3.29808,0.9619400000000001,3.4355,0.0,0.0,0.0,3.29808,1.85194,3.7824612952,3.29808,0.9619400000000001,3.4355,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:30:00,3.29376,0.9606800000000001,3.431,3.29376,0.9606800000000001,3.431,0.0,0.0,0.0,3.29376,0.9606800000000001,3.431,3.29376,0.9606800000000001,3.431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:00:00,3.3096,1.8553000000000002,3.7941521121,3.3096,0.9653,3.4475,0.0,0.89,0.89,3.3096,1.8553000000000002,3.7941521121,3.3096,0.9653,3.4475,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:30:00,3.28224,1.84732,3.7663895975,3.28224,0.9573200000000001,3.419,0.0,0.89,0.89,3.28224,1.84732,3.7663895975,3.28224,0.9573200000000001,3.419,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:00:00,3.32208,1.85894,3.8068193351,3.32208,0.9689400000000001,3.4605,0.0,0.89,0.89,3.32208,1.85894,3.8068193351,3.32208,0.9689400000000001,3.4605,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:30:00,3.3216,0.9688,3.46,3.3216,0.9688,3.46,0.0,0.0,0.0,3.3216,0.9688,3.46,3.3216,0.9688,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:00:00,3.3350400000000002,0.97272,3.474,3.3350400000000002,0.97272,3.474,0.0,0.0,0.0,3.3350400000000002,0.97272,3.474,3.3350400000000002,0.97272,3.474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:30:00,3.35376,0.97818,3.4935,3.35376,0.97818,3.4935,0.0,0.0,0.0,3.35376,0.97818,3.4935,3.35376,0.97818,3.4935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:00:00,3.34608,0.97594,3.4855,3.34608,0.97594,3.4855,0.0,0.0,0.0,3.34608,0.97594,3.4855,3.34608,0.97594,3.4855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:30:00,3.31104,0.9657200000000001,3.449,3.31104,0.9657200000000001,3.449,0.0,0.0,0.0,3.31104,0.9657200000000001,3.449,3.31104,0.9657200000000001,3.449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:00:00,3.2376,0.9443,3.3725,3.2376,0.9443,3.3725,0.0,0.0,0.0,3.2376,0.9443,3.3725,3.2376,0.9443,3.3725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:30:00,3.33984,0.9741200000000001,3.479,3.33984,0.9741200000000001,3.479,0.0,0.0,0.0,3.33984,0.9741200000000001,3.479,3.33984,0.9741200000000001,3.479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:00:00,4.294,0.987,4.4059737857,3.384,0.987,3.525,0.91,0.0,0.91,4.354,0.097,4.3550803667,3.384,0.987,3.525,0.97,-0.89,1.3164345787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:30:00,4.66576,-0.12082000000000001,4.6673240567,3.42576,0.9991800000000001,3.5685000000000002,1.24,-1.12,1.6709278859,4.75576,-0.21082,4.760430469,3.42576,0.9991800000000001,3.5685000000000002,1.33,-1.21,1.7980545042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:00:00,4.98632,0.11226000000000001,4.9875835281,3.4363200000000003,1.00226,3.5795,1.55,-0.89,1.7873443988000002,5.03632,0.09226000000000001,5.0371649814,3.4363200000000003,1.00226,3.5795,1.6,-0.91,1.8406792225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:30:00,4.90752,0.10386000000000001,4.9086188944,3.40752,0.9938600000000001,3.5495,1.5,-0.89,1.7441616898,4.97752,0.06386,4.9779296349,3.40752,0.9938600000000001,3.5495,1.57,-0.93,1.8247739586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:00:00,4.8894400000000005,0.9769200000000001,4.986080244,3.34944,0.9769200000000001,3.489,1.54,0.0,1.54,4.93944,0.9769200000000001,5.0351206738,3.34944,0.9769200000000001,3.489,1.5899999999999999,0.0,1.5899999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:30:00,4.96632,0.09476000000000001,4.9672239531,3.37632,0.9847600000000001,3.517,1.5899999999999999,-0.89,1.8221415971,5.08632,0.09476000000000001,5.0872026301,3.37632,0.9847600000000001,3.517,1.71,-0.89,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:00:00,5.02256,0.09658000000000001,5.0234884941,3.38256,0.9865800000000001,3.5235000000000003,1.6400000000000001,-0.89,1.8659314028,5.13256,0.09658000000000001,5.1334685983,3.38256,0.9865800000000001,3.5235000000000003,1.75,-0.89,1.9633135256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:30:00,5.0492,0.0631,5.0495942659,3.4392,1.0031,3.5825,1.6099999999999999,-0.9400000000000001,1.8643229334,5.1392,-0.0269,5.1392704006,3.4392,1.0031,3.5825,1.7000000000000002,-1.03,1.9876870980999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:00:00,4.98344,0.09392,4.9843249493,3.37344,0.9839200000000001,3.5140000000000002,1.6099999999999999,-0.89,1.8396195258999999,5.05344,0.08392000000000001,5.0541367611,3.37344,0.9839200000000001,3.5140000000000002,1.6800000000000002,-0.9,1.9058856209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:30:00,5.00384,0.09112,5.0046695795,3.36384,0.9811200000000001,3.504,1.6400000000000001,-0.89,1.8659314028,5.08384,0.08112000000000001,5.0844871521,3.36384,0.9811200000000001,3.504,1.72,-0.9,1.9412367192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:00:00,4.96432,0.09126000000000001,4.9651587538,3.36432,0.9812600000000001,3.5045,1.6,-0.89,1.8308741082000002,5.03432,0.08126000000000001,5.0349757745,3.36432,0.9812600000000001,3.5045,1.67,-0.9,1.8970766985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:30:00,4.9854400000000005,0.9699200000000001,5.0789129546,3.32544,0.9699200000000001,3.464,1.6600000000000001,0.0,1.6600000000000001,5.05544,0.06992000000000001,5.0559234963,3.32544,0.9699200000000001,3.464,1.73,-0.9,1.9501025614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 13:00:00,4.98128,0.9570400000000001,5.0723836606,3.28128,0.9570400000000001,3.418,1.7000000000000002,0.0,1.7000000000000002,5.06128,0.9570400000000001,5.1509689186,3.28128,0.9570400000000001,3.418,1.78,0.0,1.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 13:30:00,4.8412,0.9541000000000001,4.9343210526,3.2712,0.9541000000000001,3.4075,1.57,0.0,1.57,4.9812,0.9541000000000001,5.0717512015,3.2712,0.9541000000000001,3.4075,1.71,0.0,1.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 14:00:00,4.81384,0.9461200000000001,4.9059350383,3.24384,0.9461200000000001,3.379,1.57,0.0,1.57,4.88384,0.9461200000000001,4.9746393035,3.24384,0.9461200000000001,3.379,1.6400000000000001,0.0,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 14:30:00,4.79776,0.9326800000000001,4.8875753703,3.19776,0.9326800000000001,3.331,1.6,0.0,1.6,4.90776,0.9326800000000001,4.9955980823,3.19776,0.9326800000000001,3.331,1.71,0.0,1.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 15:00:00,4.73608,0.92344,4.8252663346,3.16608,0.92344,3.298,1.57,0.0,1.57,4.81608,0.92344,4.9038115788,3.16608,0.92344,3.298,1.65,0.0,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 15:30:00,4.71448,0.9171400000000001,4.8028603405,3.14448,0.9171400000000001,3.2755,1.57,0.0,1.57,4.75448,0.9171400000000001,4.8421303008,3.14448,0.9171400000000001,3.2755,1.6099999999999999,0.0,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 16:00:00,4.9368,0.9324,5.024078423,3.1968,0.9324,3.33,1.74,0.0,1.74,4.9868,0.9324,5.0732183079,3.1968,0.9324,3.33,1.79,0.0,1.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 16:30:00,5.08752,0.9238600000000001,5.1707230684,3.16752,0.9238600000000001,3.2995,1.92,0.0,1.92,5.17752,0.9238600000000001,5.2592994448,3.16752,0.9238600000000001,3.2995,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 17:00:00,5.34472,0.9259600000000001,5.4243371761,3.17472,0.9259600000000001,3.307,2.17,0.0,2.17,5.48472,0.9259600000000001,5.562333629,3.17472,0.9259600000000001,3.307,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 17:30:00,5.60584,0.9321200000000001,5.6828065074000005,3.19584,0.9321200000000001,3.329,2.41,0.0,2.41,5.6958400000000005,0.042120000000000005,5.6959957338,3.19584,0.9321200000000001,3.329,2.5,-0.89,2.6536955364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 18:00:00,5.70184,0.05262000000000001,5.7020827993,3.23184,0.9426200000000001,3.3665,2.47,-0.89,2.625452342,5.83184,0.012620000000000001,5.8318536547,3.23184,0.9426200000000001,3.3665,2.6,-0.93,2.7613221471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 18:30:00,5.64392,0.93156,5.7202829475,3.19392,0.93156,3.327,2.45,0.0,2.45,5.75392,0.93156,5.8288420291000005,3.19392,0.93156,3.327,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 19:00:00,5.71056,0.9305800000000001,5.7858858138,3.19056,0.9305800000000001,3.3235,2.52,0.0,2.52,5.87056,0.9305800000000001,5.9438584985,3.19056,0.9305800000000001,3.3235,2.68,0.0,2.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 19:30:00,5.63496,0.93478,5.7119688243,3.20496,0.93478,3.3385,2.43,0.0,2.43,5.72496,0.93478,5.8007741423,3.20496,0.93478,3.3385,2.52,0.0,2.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 20:00:00,5.50184,0.92512,5.5790761242,3.17184,0.92512,3.304,2.33,0.0,2.33,5.61184,0.92512,5.6875825445,3.17184,0.92512,3.304,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 20:30:00,5.414,-0.148,5.4160225258,3.2640000000000002,0.9520000000000001,3.4,2.15,-1.1,2.4150569351,5.514,-0.178,5.5168723023,3.2640000000000002,0.9520000000000001,3.4,2.25,-1.13,2.5178165143999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 21:00:00,5.29464,-0.17948000000000003,5.297681172,3.22464,0.94052,3.359,2.07,-1.12,2.3535717537,5.43464,-0.31948000000000004,5.4440223548,3.22464,0.94052,3.359,2.21,-1.26,2.5439536159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 21:30:00,5.16576,0.9466800000000001,5.2517882097,3.24576,0.9466800000000001,3.3810000000000002,1.92,0.0,1.92,5.25576,0.9466800000000001,5.3403385848,3.24576,0.9466800000000001,3.3810000000000002,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 22:00:00,5.05888,0.9563400000000001,5.1484806545,3.27888,0.9563400000000001,3.4155,1.78,0.0,1.78,5.21888,0.9563400000000001,5.3057793631,3.27888,0.9563400000000001,3.4155,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 22:30:00,5.19928,0.9710400000000001,5.2891805793,3.32928,0.9710400000000001,3.468,1.87,0.0,1.87,5.29928,0.9710400000000001,5.3875121531,3.32928,0.9710400000000001,3.468,1.97,0.0,1.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 23:00:00,4.92096,0.9627800000000001,5.0142589333,3.30096,0.9627800000000001,3.4385,1.62,0.0,1.62,5.00096,0.9627800000000001,5.0927935605,3.30096,0.9627800000000001,3.4385,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 23:30:00,4.5012,0.9716,4.6048678591000005,3.3312,0.9716,3.47,1.17,0.0,1.17,4.5812,0.9716,4.6830972657,3.3312,0.9716,3.47,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 00:00:00,4.29176,0.10218,4.2929761996,3.40176,0.9921800000000001,3.5435,0.89,-0.89,1.2586500704999999,4.29176,0.09218000000000001,4.2927498238,3.40176,0.9921800000000001,3.5435,0.89,-0.9,1.2657408898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 00:30:00,3.40224,0.10232000000000001,3.4037782536,3.40224,0.9923200000000001,3.544,0.0,-0.89,0.89,3.40224,0.09232000000000001,3.4034923241,3.40224,0.9923200000000001,3.544,0.0,-0.9,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 01:00:00,3.3768000000000002,0.0949,3.3781332493000003,3.3768000000000002,0.9849,3.5175,0.0,-0.89,0.89,3.3768000000000002,0.0849,3.3778671155,3.3768000000000002,0.9849,3.5175,0.0,-0.9,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 01:30:00,3.384,0.097,3.3853899332,3.384,0.987,3.525,0.0,-0.89,0.89,3.384,0.08700000000000001,3.3851181663,3.384,0.987,3.525,0.0,-0.9,0.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 02:00:00,3.312,0.966,3.45,3.312,0.966,3.45,0.0,0.0,0.0,3.312,0.966,3.45,3.312,0.966,3.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 02:30:00,3.31776,0.9676800000000001,3.456,3.31776,0.9676800000000001,3.456,0.0,0.0,0.0,3.31776,0.9676800000000001,3.456,3.31776,0.9676800000000001,3.456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 03:00:00,3.29376,0.9606800000000001,3.431,3.29376,0.9606800000000001,3.431,0.0,0.0,0.0,3.29376,0.9606800000000001,3.431,3.29376,0.9606800000000001,3.431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 03:30:00,3.33936,0.9739800000000001,3.4785,3.33936,0.9739800000000001,3.4785,0.0,0.0,0.0,3.33936,0.9739800000000001,3.4785,3.33936,0.9739800000000001,3.4785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 04:00:00,3.3432,0.9751000000000001,3.4825,3.3432,0.9751000000000001,3.4825,0.0,0.0,0.0,3.3432,0.9751000000000001,3.4825,3.3432,0.9751000000000001,3.4825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 04:30:00,3.35328,0.9780400000000001,3.493,3.35328,0.9780400000000001,3.493,0.0,0.0,0.0,3.35328,0.9780400000000001,3.493,3.35328,0.9780400000000001,3.493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 05:00:00,3.34656,0.9760800000000001,3.4859999999999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,0.0,0.0,3.34656,0.9760800000000001,3.4859999999999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 05:30:00,3.1344,0.9142,3.265,3.1344,0.9142,3.265,0.0,0.0,0.0,3.1344,0.9142,3.265,3.1344,0.9142,3.265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 06:00:00,3.1416,0.9163,3.2725,3.1416,0.9163,3.2725,0.0,0.0,0.0,3.1416,0.9163,3.2725,3.1416,0.9163,3.2725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 06:30:00,3.37344,0.9839200000000001,3.5140000000000002,3.37344,0.9839200000000001,3.5140000000000002,0.0,0.0,0.0,3.37344,0.9839200000000001,3.5140000000000002,3.37344,0.9839200000000001,3.5140000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 07:00:00,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,3.3504,0.9772000000000001,3.49,3.3504,0.9772000000000001,3.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 07:30:00,3.35952,0.9798600000000001,3.4995,3.35952,0.9798600000000001,3.4995,0.0,0.0,0.0,3.35952,0.9798600000000001,3.4995,3.35952,0.9798600000000001,3.4995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 08:00:00,4.21016,0.9683800000000001,4.3200934076,3.32016,0.9683800000000001,3.4585,0.89,0.0,0.89,4.29016,0.9683800000000001,4.3980942066,3.32016,0.9683800000000001,3.4585,0.97,0.0,0.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 08:30:00,4.5496,0.9828,4.6545414382,3.3696,0.9828,3.51,1.18,0.0,1.18,4.5996,0.9828,4.7034259854,3.3696,0.9828,3.51,1.23,0.0,1.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 09:00:00,4.89696,0.9907800000000001,4.9961847694,3.39696,0.9907800000000001,3.5385,1.5,0.0,1.5,4.96696,0.9907800000000001,5.0648135848999996,3.39696,0.9907800000000001,3.5385,1.57,0.0,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 09:30:00,5.18312,0.10716,5.1842276377,3.45312,1.00716,3.597,1.73,-0.9,1.9501025614,5.24312,0.037160000000000006,5.2432516819,3.45312,1.00716,3.597,1.79,-0.97,2.0359273072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 10:00:00,5.33256,-0.04592,5.3327577106,3.44256,1.00408,3.586,1.8900000000000001,-1.05,2.1620823296,5.44256,-0.13592,5.4442569374,3.44256,1.00408,3.586,2.0,-1.1400000000000001,2.3020860106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 10:30:00,5.4052,0.9786,5.4930724554,3.3552,0.9786,3.495,2.05,0.0,2.05,5.4852,0.9786,5.5718109263999995,3.3552,0.9786,3.495,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 11:00:00,5.45352,0.9693600000000001,5.5390016429,3.3235200000000003,0.9693600000000001,3.462,2.13,0.0,2.13,5.55352,0.9693600000000001,5.6374855388,3.3235200000000003,0.9693600000000001,3.462,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 11:30:00,5.38904,0.97972,5.4773719428,3.3590400000000002,0.97972,3.499,2.03,0.0,2.03,5.54904,0.97972,5.6348643462,3.3590400000000002,0.97972,3.499,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 12:00:00,5.51184,0.97762,5.5978675449,3.35184,0.97762,3.4915000000000003,2.16,0.0,2.16,5.60184,0.97762,5.6865061549,3.35184,0.97762,3.4915000000000003,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 12:30:00,5.54416,0.97538,5.6293051303,3.34416,0.97538,3.4835000000000003,2.2,0.0,2.2,5.65416,0.97538,5.7376729996,3.34416,0.97538,3.4835000000000003,2.31,0.0,2.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 13:00:00,5.46584,0.98462,5.5538170163,3.37584,0.98462,3.5165,2.09,0.0,2.09,5.56584,0.98462,5.652260738,3.37584,0.98462,3.5165,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 13:30:00,5.42024,0.9713200000000001,5.5065837141,3.33024,0.9713200000000001,3.469,2.09,0.0,2.09,5.5502400000000005,0.9713200000000001,5.6345919639,3.33024,0.9713200000000001,3.469,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 14:00:00,5.36464,0.97552,5.4526141987,3.34464,0.97552,3.484,2.02,0.0,2.02,5.49464,0.97552,5.5805652043,3.34464,0.97552,3.484,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 14:30:00,5.24552,0.9728600000000001,5.3349729756,3.33552,0.9728600000000001,3.4745,1.9100000000000001,0.0,1.9100000000000001,5.36552,0.9728600000000001,5.4530048093,3.33552,0.9728600000000001,3.4745,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 15:00:00,5.27928,0.9710400000000001,5.3678409067,3.32928,0.9710400000000001,3.468,1.9500000000000002,0.0,1.9500000000000002,5.35928,0.9710400000000001,5.4465402597,3.32928,0.9710400000000001,3.468,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 15:30:00,5.16336,0.9809800000000001,5.2557214776,3.36336,0.9809800000000001,3.5035,1.8,0.0,1.8,5.23336,0.9809800000000001,5.3245073622,3.36336,0.9809800000000001,3.5035,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 16:00:00,5.24888,0.97384,5.3384553571,3.33888,0.97384,3.478,1.9100000000000001,0.0,1.9100000000000001,5.34888,0.97384,5.4368080341,3.33888,0.97384,3.478,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 16:30:00,5.50856,0.9795800000000001,5.5949808087,3.35856,0.9795800000000001,3.4985,2.15,0.0,2.15,5.56856,0.9795800000000001,5.6540637996,3.35856,0.9795800000000001,3.4985,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 17:00:00,5.58512,0.9756600000000001,5.6696982151,3.34512,0.9756600000000001,3.4845,2.24,0.0,2.24,5.71512,0.9756600000000001,5.7978020879,3.34512,0.9756600000000001,3.4845,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 17:30:00,5.73432,0.9637600000000001,5.8147449815000005,3.30432,0.9637600000000001,3.442,2.43,0.0,2.43,5.83432,0.9637600000000001,5.9133850881,3.30432,0.9637600000000001,3.442,2.5300000000000002,0.0,2.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 18:00:00,5.87792,0.9735600000000001,5.9579998825,3.33792,0.9735600000000001,3.477,2.54,0.0,2.54,6.02792,0.9735600000000001,6.1060329675,3.33792,0.9735600000000001,3.477,2.69,0.0,2.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 18:30:00,5.798,0.9765,5.8796561337,3.348,0.9765,3.4875,2.45,0.0,2.45,5.908,0.9765,5.9881563315,3.348,0.9765,3.4875,2.56,0.0,2.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 19:00:00,5.60496,0.9697800000000001,5.688237851,3.32496,0.9697800000000001,3.4635,2.2800000000000002,0.0,2.2800000000000002,5.71496,0.9697800000000001,5.7966577482,3.32496,0.9697800000000001,3.4635,2.39,0.0,2.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 19:30:00,5.41496,0.9697800000000001,5.5011148915,3.32496,0.9697800000000001,3.4635,2.09,0.0,2.09,5.52496,0.9697800000000001,5.6094256612999995,3.32496,0.9697800000000001,3.4635,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 20:00:00,5.22064,0.96852,5.3097187308,3.32064,0.96852,3.459,1.9,0.0,1.9,5.33064,0.96852,5.4179104644,3.32064,0.96852,3.459,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 20:30:00,5.1052,0.9786,5.1981463042,3.3552,0.9786,3.495,1.75,0.0,1.75,5.1652000000000005,0.9786,5.2570855995,3.3552,0.9786,3.495,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 21:00:00,4.99304,0.9692200000000001,5.0862398538,3.32304,0.9692200000000001,3.4615,1.67,0.0,1.67,5.09304,0.07922000000000001,5.0936560789,3.32304,0.9692200000000001,3.4615,1.77,-0.89,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 21:30:00,4.87336,0.9634800000000001,4.9676887382,3.30336,0.9634800000000001,3.441,1.57,0.0,1.57,5.00336,0.9634800000000001,5.0952826222,3.30336,0.9634800000000001,3.441,1.7000000000000002,0.0,1.7000000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 22:00:00,4.94904,0.9622200000000001,5.0417124323,3.29904,0.9622200000000001,3.4365,1.65,0.0,1.65,5.03904,0.07222,5.0395575054,3.29904,0.9622200000000001,3.4365,1.74,-0.89,1.9544052804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 22:30:00,5.01944,0.08692000000000001,5.0201925262,3.34944,0.9769200000000001,3.489,1.67,-0.89,1.8923530326,5.11944,0.08692000000000001,5.1201778289,3.34944,0.9769200000000001,3.489,1.77,-0.89,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 23:00:00,4.70232,0.9777600000000001,4.8028978752,3.35232,0.9777600000000001,3.492,1.35,0.0,1.35,4.79232,0.08776,4.793123491,3.35232,0.9777600000000001,3.492,1.44,-0.89,1.692837854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-06 23:30:00,4.37824,0.9678200000000001,4.4839336581,3.31824,0.9678200000000001,3.4565,1.06,0.0,1.06,4.46824,0.9678200000000001,4.5718534808,3.31824,0.9678200000000001,3.4565,1.15,0.0,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 00:00:00,4.23608,0.97594,4.3470487287,3.34608,0.97594,3.4855,0.89,0.0,0.89,4.23608,0.97594,4.3470487287,3.34608,0.97594,3.4855,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 00:30:00,3.3864,0.9877,3.5275,3.3864,0.9877,3.5275,0.0,0.0,0.0,3.3864,0.9877,3.5275,3.3864,0.9877,3.5275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 01:00:00,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 01:30:00,3.4185600000000003,0.9970800000000001,3.561,3.4185600000000003,0.9970800000000001,3.561,0.0,0.0,0.0,3.4185600000000003,0.9970800000000001,3.561,3.4185600000000003,0.9970800000000001,3.561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 02:00:00,3.348,0.9765,3.4875,3.348,0.9765,3.4875,0.0,0.0,0.0,3.348,0.9765,3.4875,3.348,0.9765,3.4875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 02:30:00,3.36432,0.9812600000000001,3.5045,3.36432,0.9812600000000001,3.5045,0.0,0.0,0.0,3.36432,0.9812600000000001,3.5045,3.36432,0.9812600000000001,3.5045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 03:00:00,3.40464,0.9930200000000001,3.5465,3.40464,0.9930200000000001,3.5465,0.0,0.0,0.0,3.40464,0.9930200000000001,3.5465,3.40464,0.9930200000000001,3.5465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 03:30:00,3.38688,0.98784,3.528,3.38688,0.98784,3.528,0.0,0.0,0.0,3.38688,0.98784,3.528,3.38688,0.98784,3.528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 04:00:00,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,3.40992,0.9945600000000001,3.552,3.40992,0.9945600000000001,3.552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 04:30:00,3.39168,0.9892400000000001,3.533,3.39168,0.9892400000000001,3.533,0.0,0.0,0.0,3.39168,0.9892400000000001,3.533,3.39168,0.9892400000000001,3.533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 05:00:00,2.48248,1.87364,3.1101822776,3.37248,0.9836400000000001,3.513,-0.89,0.89,1.2586500704999999,2.48248,0.9836400000000001,2.6702536584,3.37248,0.9836400000000001,3.513,-0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 05:30:00,2.46856,0.9795800000000001,2.6558172848,3.35856,0.9795800000000001,3.4985,-0.89,0.0,0.89,2.46856,1.86958,3.0966300796,3.35856,0.9795800000000001,3.4985,-0.89,0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 06:00:00,2.4056800000000003,1.88124,3.0539090032,3.29568,0.9612400000000001,3.433,-0.89,0.92,1.2800390619,2.4056800000000003,0.9612400000000001,2.5906135567,3.29568,0.9612400000000001,3.433,-0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 06:30:00,3.42864,0.11002,3.4304047356,3.42864,1.00002,3.5715,0.0,-0.89,0.89,3.42864,0.11002,3.4304047356,3.42864,1.00002,3.5715,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 07:00:00,3.47664,0.08402000000000001,3.477655108,3.47664,1.01402,3.6215,0.0,-0.93,0.93,3.47664,0.024020000000000003,3.4767229757,3.47664,1.01402,3.6215,0.0,-0.99,0.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 07:30:00,3.46368,-0.049760000000000006,3.4640374132,3.46368,1.01024,3.608,0.0,-1.06,1.06,3.46368,-0.09976,3.4651163328,3.46368,1.01024,3.608,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 08:00:00,3.4944,-0.1008,3.4958535438,3.4944,1.0192,3.64,0.0,-1.12,1.12,3.4944,-0.15080000000000002,3.4976523555,3.4944,1.0192,3.64,0.0,-1.17,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 08:30:00,4.3412,-0.2434,4.3480180542,3.4512,1.0066,3.5949999999999998,0.89,-1.25,1.5344705927,4.3712,-0.3634,4.3862796308,3.4512,1.0066,3.5949999999999998,0.92,-1.37,1.6502424063999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 09:00:00,4.4772,0.9821000000000001,4.5836492285,3.3672,0.9821000000000001,3.5075000000000003,1.11,0.0,1.11,4.5472,0.9821000000000001,4.652047748,3.3672,0.9821000000000001,3.5075000000000003,1.18,0.0,1.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 09:30:00,4.91088,0.9948400000000001,5.0106335927,3.41088,0.9948400000000001,3.553,1.5,0.0,1.5,4.97088,0.10484,4.9719854585,3.41088,0.9948400000000001,3.553,1.56,-0.89,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 10:00:00,5.07192,-0.03194,5.0720205688,2.94192,0.85806,3.0645,2.13,-0.89,2.3084626919,5.19192,-0.03194,5.1920182444,2.94192,0.85806,3.0645,2.25,-0.89,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 10:30:00,5.24704,0.74872,5.300189657,2.56704,0.74872,2.674,2.68,0.0,2.68,5.34704,0.74872,5.3992053489,2.56704,0.74872,2.674,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 11:00:00,5.3152,0.6636000000000001,5.356464879,2.2752,0.6636000000000001,2.37,3.04,0.0,3.04,5.4952,0.6636000000000001,5.5351231242,2.2752,0.6636000000000001,2.37,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 11:30:00,5.42112,0.6186600000000001,5.4563066492,2.12112,0.6186600000000001,2.2095000000000002,3.3,0.0,3.3,5.54112,0.6186600000000001,5.5755493945,2.12112,0.6186600000000001,2.2095000000000002,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 12:00:00,5.4624,0.6307,5.4986904123,2.1624,0.6307,2.2525,3.3,0.0,3.3,5.5324,0.6307,5.5682342129,2.1624,0.6307,2.2525,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 12:30:00,5.49704,0.62622,5.5325943508,2.14704,0.62622,2.2365,3.35,0.0,3.35,5.6470400000000005,0.62622,5.6816557666000005,2.14704,0.62622,2.2365,3.5,0.0,3.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 13:00:00,5.45992,0.6270600000000001,5.4958102815,2.14992,0.6270600000000001,2.2395,3.31,0.0,3.31,5.55992,0.6270600000000001,5.595168867,2.14992,0.6270600000000001,2.2395,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 13:30:00,5.41928,0.62104,5.4547489768,2.12928,0.62104,2.218,3.29,0.0,3.29,5.48928,0.62104,5.5242995574,2.12928,0.62104,2.218,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 14:00:00,5.27432,0.6137600000000001,5.309910809,2.10432,0.6137600000000001,2.192,3.17,0.0,3.17,5.42432,0.6137600000000001,5.458932936,2.10432,0.6137600000000001,2.192,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 14:30:00,5.2118400000000005,0.61012,5.2474300948,2.09184,0.61012,2.179,3.12,0.0,3.12,5.34184,0.61012,5.3765696313,2.09184,0.61012,2.179,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 15:00:00,5.16648,0.6056400000000001,5.2018569184,2.07648,0.6056400000000001,2.163,3.09,0.0,3.09,5.24648,0.6056400000000001,5.2813210658,2.07648,0.6056400000000001,2.163,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 15:30:00,5.0508,0.6069,5.0871316329,2.0808,0.6069,2.1675,2.9699999999999998,0.0,2.9699999999999998,5.2008,0.6069,5.2360909322,2.0808,0.6069,2.1675,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 16:00:00,5.09784,0.6031200000000001,5.1333932637,2.06784,0.6031200000000001,2.154,3.03,0.0,3.03,5.20784,0.6031200000000001,5.2426473465,2.06784,0.6031200000000001,2.154,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 16:30:00,5.21648,0.6056400000000001,5.2515201037,2.07648,0.6056400000000001,2.163,3.14,0.0,3.14,5.26648,0.6056400000000001,5.3011896212,2.07648,0.6056400000000001,2.163,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 17:00:00,5.33296,0.7037800000000001,5.3791977701,2.41296,0.7037800000000001,2.5135,2.92,0.0,2.92,5.45296,0.7037800000000001,5.4981887063,2.41296,0.7037800000000001,2.5135,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 17:30:00,5.4583200000000005,0.69076,5.5018548327,2.36832,0.69076,2.467,3.09,0.0,3.09,5.54832,0.69076,5.5911541027,2.36832,0.69076,2.467,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 18:00:00,5.57192,0.57806,5.6018252249,1.9819200000000001,0.57806,2.0645,3.59,0.0,3.59,5.66192,0.57806,5.6913523393,1.9819200000000001,0.57806,2.0645,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 18:30:00,5.64368,0.6077400000000001,5.6763079418,2.08368,0.6077400000000001,2.1705,3.56,0.0,3.56,5.72368,0.6077400000000001,5.7558544674,2.08368,0.6077400000000001,2.1705,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 19:00:00,5.57912,0.5976600000000001,5.6110406744,2.04912,0.5976600000000001,2.1345,3.5300000000000002,0.0,3.5300000000000002,5.73912,0.5976600000000001,5.7701556175,2.04912,0.5976600000000001,2.1345,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 19:30:00,5.51128,0.5895400000000001,5.5427217727,2.02128,0.5895400000000001,2.1055,3.49,0.0,3.49,5.64128,0.5895400000000001,5.6720011856,2.02128,0.5895400000000001,2.1055,3.62,0.0,3.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 20:00:00,5.41088,0.5923400000000001,5.4432057696000005,2.03088,0.5923400000000001,2.1155,3.38,0.0,3.38,5.59088,-0.29766000000000004,5.5987981434,2.03088,0.5923400000000001,2.1155,3.56,-0.89,3.6695640068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 20:30:00,5.30032,0.57176,5.3310694612,1.96032,0.57176,2.042,3.34,0.0,3.34,5.47032,-0.31824,5.4795691071,1.96032,0.57176,2.042,3.51,-0.89,3.6210771878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 21:00:00,5.17768,0.5622400000000001,5.2081171262,1.92768,0.5622400000000001,2.008,3.25,0.0,3.25,5.26768,0.5622400000000001,5.2976000604,1.92768,0.5622400000000001,2.008,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 21:30:00,5.00288,0.56084,5.0342178936,1.9228800000000001,0.56084,2.003,3.08,0.0,3.08,5.09288,0.56084,5.123667456,1.9228800000000001,0.56084,2.003,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 22:00:00,4.9854400000000005,0.5499200000000001,5.0156778206,1.88544,0.5499200000000001,1.964,3.1,0.0,3.1,5.05544,0.5499200000000001,5.0852616059,1.88544,0.5499200000000001,1.964,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 22:30:00,4.95376,0.54068,4.9831790054,1.85376,0.54068,1.931,3.1,0.0,3.1,5.06376,0.54068,5.0925435884,1.85376,0.54068,1.931,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 23:00:00,4.57152,0.52836,4.6019516947,1.81152,0.52836,1.887,2.76,0.0,2.76,4.72152,0.52836,4.7509909914,1.81152,0.52836,1.887,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-07 23:30:00,4.17456,0.51758,4.2065235349,1.7745600000000001,0.51758,1.8485,2.4,0.0,2.4,4.26456,0.51758,4.2958539372,1.7745600000000001,0.51758,1.8485,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 00:00:00,3.78192,0.52556,3.8182629820000002,1.80192,0.52556,1.877,1.98,0.0,1.98,3.86192,0.52556,3.8975170814,1.80192,0.52556,1.877,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 00:30:00,3.47384,0.52612,3.5134550801,1.80384,0.52612,1.879,1.67,0.0,1.67,3.54384,0.52612,3.5826811469,1.80384,0.52612,1.879,1.74,0.0,1.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 01:00:00,3.24848,0.52164,3.2900958345,1.78848,0.52164,1.863,1.46,0.0,1.46,3.34848,0.52164,3.3888680411,1.78848,0.52164,1.863,1.56,0.0,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 01:30:00,3.11936,0.51898,3.162237665,1.77936,0.51898,1.8535,1.34,0.0,1.34,3.18936,0.51898,3.2313089376,1.77936,0.51898,1.8535,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 02:00:00,3.12704,0.52122,3.1701812961,1.7870400000000002,0.52122,1.8615,1.34,0.0,1.34,3.19704,0.52122,3.2392491491,1.7870400000000002,0.52122,1.8615,1.4100000000000001,0.0,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 02:30:00,3.15104,0.52822,3.1950069562,1.8110400000000002,0.52822,1.8865,1.34,0.0,1.34,3.27104,0.52822,3.3134150132,1.8110400000000002,0.52822,1.8865,1.46,0.0,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 03:00:00,3.104,0.5145000000000001,3.1463512598,1.764,0.5145000000000001,1.8375,1.34,0.0,1.34,3.124,0.5145000000000001,3.1660837402,1.764,0.5145000000000001,1.8375,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 03:30:00,3.0704,0.5047,3.1116038067,1.7304,0.5047,1.8025,1.34,0.0,1.34,3.0904,0.5047,3.1313406474,1.7304,0.5047,1.8025,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 04:00:00,3.06752,0.52136,3.1115101157,1.7875200000000002,0.52136,1.862,1.28,0.0,1.28,3.12752,0.52136,3.1706777824,1.7875200000000002,0.52136,1.862,1.34,0.0,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 04:30:00,3.05328,0.5230400000000001,3.0977555746,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.26,0.0,1.26,3.15328,0.5230400000000001,3.1963644348,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.3599999999999999,0.0,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 05:00:00,2.92048,0.52514,2.9673178883,1.80048,0.52514,1.8755000000000002,1.12,0.0,1.12,2.94048,0.52514,2.9870042936,1.80048,0.52514,1.8755000000000002,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 05:30:00,3.00328,0.5230400000000001,3.048485132,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.21,0.0,1.21,3.08328,0.5230400000000001,3.1273289562,1.7932800000000002,0.5230400000000001,1.8679999999999999,1.29,0.0,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 06:00:00,3.13648,0.53564,3.1818889044,1.8364800000000001,0.53564,1.913,1.3,0.0,1.3,3.2364800000000002,0.53564,3.2805049916,1.8364800000000001,0.53564,1.913,1.4,0.0,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 06:30:00,3.73312,0.49966000000000005,3.7664101011,1.71312,0.49966000000000005,1.7845,2.02,0.0,2.02,3.83312,-0.39034,3.8529435825,1.71312,0.49966000000000005,1.7845,2.12,-0.89,2.2992390045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 07:00:00,4.35064,-0.41398,4.3702915063,1.70064,0.49602,1.7715,2.65,-0.91,2.8018922178,4.49064,-0.49398000000000003,4.5177277308,1.70064,0.49602,1.7715,2.79,-0.99,2.9604391566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 07:30:00,4.70496,-0.7102200000000001,4.7582623982,1.16496,0.33978,1.2135,3.54,-1.05,3.6924382188,4.85496,-0.79022,4.918849891,1.16496,0.33978,1.2135,3.69,-1.13,3.859144983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 08:00:00,4.49552,0.29036,4.504887235,0.9955200000000001,0.29036,1.037,3.5,0.0,3.5,4.66552,-0.5996400000000001,4.7038967888,0.9955200000000001,0.29036,1.037,3.67,-0.89,3.7763739222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 08:30:00,4.39928,0.35854,4.4138662701,1.22928,0.35854,1.2805,3.17,0.0,3.17,4.50928,0.35854,4.5235115838999995,1.22928,0.35854,1.2805,3.2800000000000002,0.0,3.2800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 09:00:00,4.32544,0.58492,4.364809572,2.00544,0.58492,2.089,2.32,0.0,2.32,4.46544,0.58492,4.5035858824,2.00544,0.58492,2.089,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 09:30:00,4.40776,0.7226800000000001,4.4666110867,2.47776,0.7226800000000001,2.581,1.9300000000000002,0.0,1.9300000000000002,4.46776,0.7226800000000001,4.5258309513,2.47776,0.7226800000000001,2.581,1.99,0.0,1.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 10:00:00,4.4876000000000005,0.5768,4.5245167698,1.9776,0.5768,2.06,2.51,0.0,2.51,4.6076,0.5768,4.6435628563,1.9776,0.5768,2.06,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 10:30:00,4.59656,0.60858,4.6366726701,2.08656,0.60858,2.1735,2.51,0.0,2.51,4.6665600000000005,0.60858,4.7060760565,2.08656,0.60858,2.1735,2.58,0.0,2.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 11:00:00,4.554,0.742,4.6140524488,2.544,0.742,2.65,2.01,0.0,2.01,4.614,0.742,4.6732815023,2.544,0.742,2.65,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 11:30:00,4.6356,0.7133,4.6901582329,2.4455999999999998,0.7133,2.5475,2.19,0.0,2.19,4.6856,0.7133,4.7395827084,2.4455999999999998,0.7133,2.5475,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 12:00:00,4.68648,0.6931400000000001,4.7374611186,2.37648,0.6931400000000001,2.4755000000000003,2.31,0.0,2.31,4.73648,0.6931400000000001,4.7869286448,2.37648,0.6931400000000001,2.4755000000000003,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 12:30:00,4.6956,0.6783,4.7443387579,2.3256,0.6783,2.4225,2.37,0.0,2.37,4.7356,0.6783,4.7839312547,2.3256,0.6783,2.4225,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 13:00:00,4.56952,0.69986,4.6228040246,2.39952,0.69986,2.4995,2.17,0.0,2.17,4.66952,0.69986,4.7216756612,2.39952,0.69986,2.4995,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 13:30:00,4.51752,0.7488600000000001,4.5791678556,2.56752,0.7488600000000001,2.6745,1.9500000000000002,0.0,1.9500000000000002,4.60752,0.7488600000000001,4.6679794183,2.56752,0.7488600000000001,2.6745,2.04,0.0,2.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 14:00:00,4.47472,0.7859600000000001,4.5432204657,2.6947200000000002,0.7859600000000001,2.807,1.78,0.0,1.78,4.53472,0.7859600000000001,4.6023275199,2.6947200000000002,0.7859600000000001,2.807,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 14:30:00,4.49008,0.7554400000000001,4.5531865765,2.59008,0.7554400000000001,2.698,1.9,0.0,1.9,4.53008,0.7554400000000001,4.5926369767,2.59008,0.7554400000000001,2.698,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 15:00:00,4.45408,0.74494,4.5159455544,2.55408,0.74494,2.6605,1.9,0.0,1.9,4.55408,0.74494,4.6146051023,2.55408,0.74494,2.6605,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 15:30:00,4.4458400000000005,0.7221200000000001,4.504103751,2.47584,0.7221200000000001,2.5789999999999997,1.97,0.0,1.97,4.49584,0.7221200000000001,4.553464022,2.47584,0.7221200000000001,2.5789999999999997,2.02,0.0,2.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 16:00:00,4.65704,0.7312200000000001,4.7140963344,2.50704,0.7312200000000001,2.6115,2.15,0.0,2.15,4.77704,0.7312200000000001,4.8326797794,2.50704,0.7312200000000001,2.6115,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 16:30:00,4.81656,0.7310800000000001,4.8717274349,2.50656,0.7310800000000001,2.6109999999999998,2.31,0.0,2.31,4.9165600000000005,0.7310800000000001,4.970617688,2.50656,0.7310800000000001,2.6109999999999998,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 17:00:00,5.17296,0.7387800000000001,5.2254484066,2.53296,0.7387800000000001,2.6385,2.64,0.0,2.64,5.26296,0.7387800000000001,5.3145596102,2.53296,0.7387800000000001,2.6385,2.73,0.0,2.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 17:30:00,5.43336,0.7359800000000001,5.4829797966000005,2.5233600000000003,0.7359800000000001,2.6285,2.91,0.0,2.91,5.56336,0.7359800000000001,5.6118304545,2.5233600000000003,0.7359800000000001,2.6285,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 18:00:00,5.57824,0.75782,5.6294806732,2.59824,0.75782,2.7065,2.98,0.0,2.98,5.70824,0.75782,5.7583239792,2.59824,0.75782,2.7065,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 18:30:00,5.76072,0.76146,5.8108275013,2.61072,0.76146,2.7195,3.15,0.0,3.15,5.88072,0.76146,5.9298135763,2.61072,0.76146,2.7195,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 19:00:00,5.65976,0.7611800000000001,5.7107160891,2.60976,0.7611800000000001,2.7185,3.05,0.0,3.05,5.76976,0.7611800000000001,5.8197530403,2.60976,0.7611800000000001,2.7185,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 19:30:00,5.534,0.7595000000000001,5.5858747077,2.604,0.7595000000000001,2.7125,2.93,0.0,2.93,5.664,0.7595000000000001,5.7146947644,2.604,0.7595000000000001,2.7125,3.06,0.0,3.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 20:00:00,5.42032,0.7467600000000001,5.4715189299,2.56032,0.7467600000000001,2.667,2.86,0.0,2.86,5.53032,0.7467600000000001,5.5805098154,2.56032,0.7467600000000001,2.667,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 20:30:00,5.26128,0.74704,5.3140508089,2.56128,0.74704,2.668,2.7,0.0,2.7,5.42128,0.74704,5.4725081635,2.56128,0.74704,2.668,2.86,0.0,2.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 21:00:00,5.23952,0.75236,5.2932613198,2.57952,0.75236,2.6870000000000003,2.66,0.0,2.66,5.31952,0.75236,5.3724611306,2.57952,0.75236,2.6870000000000003,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 21:30:00,5.08,0.7525000000000001,5.135431457,2.58,0.7525000000000001,2.6875,2.5,0.0,2.5,5.22,0.7525000000000001,5.2739602056,2.58,0.7525000000000001,2.6875,2.64,0.0,2.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 22:00:00,5.044,0.7595000000000001,5.1008603441,2.604,0.7595000000000001,2.7125,2.44,0.0,2.44,5.114,0.7595000000000001,5.1700905456,2.604,0.7595000000000001,2.7125,2.51,0.0,2.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 22:30:00,4.80744,0.74592,4.8649641314,2.55744,0.74592,2.664,2.25,0.0,2.25,4.90744,0.74592,4.9638053951,2.55744,0.74592,2.664,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 23:00:00,4.332,0.7385,4.3944972693,2.532,0.7385,2.6375,1.8,0.0,1.8,4.452,0.7385,4.5128357216,2.532,0.7385,2.6375,1.92,0.0,1.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-08 23:30:00,3.95744,0.74592,4.0271240358,2.55744,0.74592,2.664,1.4,0.0,1.4,4.03744,-0.14408,4.04001,2.55744,0.74592,2.664,1.48,-0.89,1.7269916039000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 00:00:00,3.7196800000000003,-0.11426000000000001,3.7214344882,2.65968,0.7757400000000001,2.7705,1.06,-0.89,1.3840881475,3.76968,-0.11426000000000001,3.7714112279,2.65968,0.7757400000000001,2.7705,1.11,-0.89,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 00:30:00,3.50888,0.7638400000000001,3.5910570032,2.61888,0.7638400000000001,2.7279999999999998,0.89,0.0,0.89,3.50888,-0.12616000000000002,3.5111472769,2.61888,0.7638400000000001,2.7279999999999998,0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 01:00:00,2.61072,0.76146,2.7195,2.61072,0.76146,2.7195,0.0,0.0,0.0,2.61072,0.76146,2.7195,2.61072,0.76146,2.7195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 01:30:00,2.67408,0.7799400000000001,2.7855,2.67408,0.7799400000000001,2.7855,0.0,0.0,0.0,2.67408,0.7799400000000001,2.7855,2.67408,0.7799400000000001,2.7855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 02:00:00,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0.0,0.0,0.0,2.68032,0.78176,2.792,2.68032,0.78176,2.792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 02:30:00,2.64288,0.7708400000000001,2.753,2.64288,0.7708400000000001,2.753,0.0,0.0,0.0,2.64288,0.7708400000000001,2.753,2.64288,0.7708400000000001,2.753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 03:00:00,2.628,0.7665000000000001,2.7375,2.628,0.7665000000000001,2.7375,0.0,0.0,0.0,2.628,0.7665000000000001,2.7375,2.628,0.7665000000000001,2.7375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 03:30:00,2.63184,0.7676200000000001,2.7415000000000003,2.63184,0.7676200000000001,2.7415000000000003,0.0,0.0,0.0,2.63184,0.7676200000000001,2.7415000000000003,2.63184,0.7676200000000001,2.7415000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 04:00:00,2.6361600000000003,0.76888,2.746,2.6361600000000003,0.76888,2.746,0.0,0.0,0.0,2.6361600000000003,0.76888,2.746,2.6361600000000003,0.76888,2.746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 04:30:00,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0,2.66064,0.77602,2.7715,2.66064,0.77602,2.7715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 05:00:00,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
