Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-09 05:30:00,2.63424,0.7683200000000001,2.7439999999999998,2.63424,0.7683200000000001,2.7439999999999998,0.0,0.0,0.0,2.63424,0.7683200000000001,2.7439999999999998,2.63424,0.7683200000000001,2.7439999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 06:00:00,2.65008,0.7729400000000001,2.7605,2.65008,0.7729400000000001,2.7605,0.0,0.0,0.0,2.65008,0.7729400000000001,2.7605,2.65008,0.7729400000000001,2.7605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 06:30:00,3.56928,-0.26146,3.5788435353,2.66928,0.77854,2.7805,0.9,-1.04,1.3753544998,3.58928,-0.32146,3.6036464102,2.66928,0.77854,2.7805,0.92,-1.1,1.4340153415999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 07:00:00,3.8924000000000003,-0.1193,3.8942278118,2.6424000000000003,0.7707,2.7525,1.25,-0.89,1.5344705927,3.9324,-0.1193,3.9342092280000003,2.6424000000000003,0.7707,2.7525,1.29,-0.89,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 07:30:00,4.35152,-0.37664000000000003,4.3677893722,2.65152,0.77336,2.762,1.7000000000000002,-1.15,2.0524375752,4.40152,-0.43664000000000003,4.4231247778,2.65152,0.77336,2.762,1.75,-1.21,2.1275807858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 08:00:00,4.564,-0.113,4.5653986682,2.664,0.777,2.775,1.9,-0.89,2.0981182045,4.624,-0.113,4.6253805249,2.664,0.777,2.775,1.96,-0.89,2.1526030753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 08:30:00,4.53688,-0.40216,4.5546693404,2.66688,0.7778400000000001,2.778,1.87,-1.18,2.2111761576,4.5968800000000005,-0.44216000000000005,4.6180960579,2.66688,0.7778400000000001,2.778,1.9300000000000002,-1.22,2.2832652058000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 09:00:00,4.33112,0.74116,4.3940776734,2.5411200000000003,0.74116,2.6470000000000002,1.79,0.0,1.79,4.38112,0.74116,4.4433692847,2.5411200000000003,0.74116,2.6470000000000002,1.8399999999999999,0.0,1.8399999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 09:30:00,4.52016,0.7408800000000001,4.5804748225,2.54016,0.7408800000000001,2.646,1.98,0.0,1.98,4.55016,0.7408800000000001,4.610082342,2.54016,0.7408800000000001,2.646,2.01,0.0,2.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 10:00:00,4.52136,0.73248,4.5803081992,2.51136,0.73248,2.616,2.01,0.0,2.01,4.58136,0.73248,4.6395459261,2.51136,0.73248,2.616,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 10:30:00,4.57272,0.74746,4.6334074556000004,2.56272,0.74746,2.6695,2.01,0.0,2.01,4.59272,0.74746,4.6531466181,2.56272,0.74746,2.6695,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 11:00:00,4.638,0.7665000000000001,4.7009112149,2.628,0.7665000000000001,2.7375,2.01,0.0,2.01,4.678,0.7665000000000001,4.7403803909,2.628,0.7665000000000001,2.7375,2.05,0.0,2.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 11:30:00,4.67592,0.7425600000000001,4.7345140405,2.54592,0.7425600000000001,2.652,2.13,0.0,2.13,4.75592,0.7425600000000001,4.8135403187,2.54592,0.7425600000000001,2.652,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 12:00:00,4.58192,0.7355600000000001,4.6405861052,2.52192,0.7355600000000001,2.627,2.06,0.0,2.06,4.71192,0.7355600000000001,4.7689871671,2.52192,0.7355600000000001,2.627,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 12:30:00,4.59576,0.7016800000000001,4.6490176167,2.40576,0.7016800000000001,2.5060000000000002,2.19,0.0,2.19,4.67576,0.7016800000000001,4.7281165806,2.40576,0.7016800000000001,2.5060000000000002,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 13:00:00,4.57552,0.7278600000000001,4.633051203,2.49552,0.7278600000000001,2.5995,2.08,0.0,2.08,4.66552,0.7278600000000001,4.7219547912,2.49552,0.7278600000000001,2.5995,2.17,0.0,2.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 13:30:00,4.61184,-0.58738,4.6490949065,2.5118400000000003,0.73262,2.6165000000000003,2.1,-1.32,2.480403193,4.74184,-0.59738,4.779321024,2.5118400000000003,0.73262,2.6165000000000003,2.23,-1.33,2.5964976411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 14:00:00,4.60896,0.7317800000000001,4.6666920029,2.50896,0.7317800000000001,2.6135,2.1,0.0,2.1,4.70896,0.7317800000000001,4.7654806945,2.50896,0.7317800000000001,2.6135,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 14:30:00,4.52832,0.7257600000000001,4.5861105089,2.48832,0.7257600000000001,2.592,2.04,0.0,2.04,4.63832,0.7257600000000001,4.6947566497,2.48832,0.7257600000000001,2.592,2.15,0.0,2.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 15:00:00,4.56912,0.7376600000000001,4.6282826027,2.52912,0.7376600000000001,2.6345,2.04,0.0,2.04,4.59912,0.7376600000000001,4.6579015715,2.52912,0.7376600000000001,2.6345,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 15:30:00,4.5496,0.7378,4.6090355824,2.5296000000000003,0.7378,2.635,2.02,0.0,2.02,4.5996,0.7378,4.6583976859,2.5296000000000003,0.7378,2.635,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 16:00:00,4.82768,0.71974,4.8810367597,2.46768,0.71974,2.5705,2.36,0.0,2.36,4.88768,0.71974,4.9403887954000005,2.46768,0.71974,2.5705,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 16:30:00,4.98456,0.72758,5.0373813683,2.49456,0.72758,2.5985,2.49,0.0,2.49,5.11456,0.72758,5.1660523275,2.49456,0.72758,2.5985,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 17:00:00,5.31096,0.73528,5.3616166219,2.52096,0.73528,2.626,2.79,0.0,2.79,5.42096,0.73528,5.4705981391,2.52096,0.73528,2.626,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 17:30:00,5.5231200000000005,0.7446600000000001,5.5730936696,2.55312,0.7446600000000001,2.6595,2.9699999999999998,0.0,2.9699999999999998,5.65312,0.7446600000000001,5.7019544237,2.55312,0.7446600000000001,2.6595,3.1,0.0,3.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 18:00:00,5.65696,0.7457800000000001,5.7059078375,2.55696,0.7457800000000001,2.6635,3.1,0.0,3.1,5.75696,0.7457800000000001,5.8050647068,2.55696,0.7457800000000001,2.6635,3.2,0.0,3.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 18:30:00,5.72256,0.74158,5.7704101977,2.54256,0.74158,2.6485000000000003,3.18,0.0,3.18,5.87256,0.74158,5.919197737,2.54256,0.74158,2.6485000000000003,3.33,0.0,3.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 19:00:00,5.70456,0.7450800000000001,5.7530121676,2.55456,0.7450800000000001,2.661,3.15,0.0,3.15,5.82456,0.7450800000000001,5.8720220878,2.55456,0.7450800000000001,2.661,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 19:30:00,5.5528,0.7504000000000001,5.6032747568,2.5728,0.7504000000000001,2.68,2.98,0.0,2.98,5.6928,0.7504000000000001,5.7420442353,2.5728,0.7504000000000001,2.68,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 20:00:00,5.59456,0.76258,5.6462934612,2.61456,0.76258,2.7235,2.98,0.0,2.98,5.73456,0.76258,5.7850416291,2.61456,0.76258,2.7235,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 20:30:00,5.4828,0.7679,5.5363134169,2.6328,0.7679,2.7425,2.85,0.0,2.85,5.5828,0.7679,5.6353638969,2.6328,0.7679,2.7425,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 21:00:00,5.37768,0.77224,5.4328442643,2.6476800000000003,0.77224,2.758,2.73,0.0,2.73,5.45768,0.77224,5.5120436863,2.6476800000000003,0.77224,2.758,2.81,0.0,2.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 21:30:00,5.12576,-0.13582000000000002,5.1275591318,2.58576,0.7541800000000001,2.6935000000000002,2.54,-0.89,2.6914122687,5.23576,-0.13582000000000002,5.237521346,2.58576,0.7541800000000001,2.6935000000000002,2.65,-0.89,2.7954606061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 22:00:00,4.95184,0.75012,5.0083329961,2.57184,0.75012,2.6790000000000003,2.38,0.0,2.38,5.03184,0.75012,5.0874447221,2.57184,0.75012,2.6790000000000003,2.46,0.0,2.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 22:30:00,4.7820800000000006,1.63144,5.052710718,2.54208,0.7414400000000001,2.648,2.24,0.89,2.4103319273,4.89208,0.7414400000000001,4.947947049,2.54208,0.7414400000000001,2.648,2.35,0.0,2.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 23:00:00,4.37936,0.74648,4.4425247776,2.55936,0.74648,2.666,1.82,0.0,1.82,4.44936,0.74648,4.5115448352000005,2.55936,0.74648,2.666,1.8900000000000001,0.0,1.8900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-09 23:30:00,3.982,0.7385,4.049902005,2.532,0.7385,2.6375,1.45,0.0,1.45,4.042,0.7385,4.1089105916,2.532,0.7385,2.6375,1.51,0.0,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 00:00:00,3.6445600000000002,-0.5749200000000001,3.6896274338,2.55456,0.7450800000000001,2.661,1.09,-1.32,1.7118703222,3.71456,-0.63492,3.7684319551,2.55456,0.7450800000000001,2.661,1.16,-1.38,1.8027756377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 00:30:00,3.55872,-0.11454,3.5605627996,2.65872,0.77546,2.7695,0.9,-0.89,1.2657408898,3.59872,-0.11454,3.6005423272,2.65872,0.77546,2.7695,0.9400000000000001,-0.89,1.2944883159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 01:00:00,3.54768,-0.11776,3.5496338966,2.6476800000000003,0.77224,2.758,0.9,-0.89,1.2657408898,3.53768,-0.14776,3.5407644372,2.6476800000000003,0.77224,2.758,0.89,-0.92,1.2800390619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 01:30:00,2.6208,-0.12560000000000002,2.6238079198,2.6208,0.7644000000000001,2.73,0.0,-0.89,0.89,3.5108,-0.12560000000000002,3.5130459718,2.6208,0.7644000000000001,2.73,0.89,-0.89,1.2586500704999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 02:00:00,2.6112,-0.12840000000000001,2.6143549874,2.6112,0.7616,2.7199999999999998,0.0,-0.89,0.89,2.6112,-0.12840000000000001,2.6143549874,2.6112,0.7616,2.7199999999999998,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 02:30:00,2.56896,0.7492800000000001,2.676,2.56896,0.7492800000000001,2.676,0.0,0.0,0.0,2.56896,0.7492800000000001,2.676,2.56896,0.7492800000000001,2.676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 03:00:00,2.6068800000000003,0.76034,2.7155,2.6068800000000003,0.76034,2.7155,0.0,0.0,0.0,2.6068800000000003,-0.12966,2.610102498,2.6068800000000003,0.76034,2.7155,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 03:30:00,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,2.57904,0.7522200000000001,2.6865,2.57904,0.7522200000000001,2.6865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 04:00:00,2.59344,0.7564200000000001,2.7015000000000002,2.59344,0.7564200000000001,2.7015000000000002,0.0,0.0,0.0,2.59344,0.7564200000000001,2.7015000000000002,2.59344,0.7564200000000001,2.7015000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 04:30:00,2.59824,0.75782,2.7065,2.59824,0.75782,2.7065,0.0,0.0,0.0,2.59824,0.75782,2.7065,2.59824,0.75782,2.7065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 05:00:00,2.57088,0.7498400000000001,2.678,2.57088,0.7498400000000001,2.678,0.0,0.0,0.0,2.57088,0.7498400000000001,2.678,2.57088,0.7498400000000001,2.678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 05:30:00,2.60976,0.7611800000000001,2.7185,2.60976,0.7611800000000001,2.7185,0.0,0.0,0.0,2.60976,0.7611800000000001,2.7185,2.60976,0.7611800000000001,2.7185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 06:00:00,2.6568,0.7749,2.7675,2.6568,0.7749,2.7675,0.0,0.0,0.0,2.6568,-0.11510000000000001,2.659292058,2.6568,0.7749,2.7675,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 06:30:00,3.70208,-0.44606,3.7288558366,2.72208,0.7939400000000001,2.8355,0.98,-1.24,1.580506248,3.70208,-0.47606000000000004,3.7325633886,2.72208,0.7939400000000001,2.8355,0.98,-1.27,1.6041508656999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 07:00:00,3.99984,-0.12838000000000002,4.0018997301,2.67984,0.7816200000000001,2.7915,1.32,-0.91,1.6032778923,4.01984,-0.15838000000000002,4.0229588427,2.67984,0.7816200000000001,2.7915,1.34,-0.9400000000000001,1.6368261972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 07:30:00,4.41232,-0.12474,4.4140829002,2.69232,0.7852600000000001,2.8045,1.72,-0.91,1.9458931111000002,4.48232,-0.19474000000000002,4.4865483671,2.69232,0.7852600000000001,2.8045,1.79,-0.98,2.0407106605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 08:00:00,4.5872,-0.1179,4.58871488,2.6471999999999998,0.7721,2.7575000000000003,1.94,-0.89,2.1344085832,4.6572,-0.1379,4.6592411668,2.6471999999999998,0.7721,2.7575000000000003,2.01,-0.91,2.2063997825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 08:30:00,4.8260000000000005,-0.29450000000000004,4.8349773784,2.7960000000000003,0.8155,2.9125,2.03,-1.11,2.3136551169,4.876,-0.3645,4.8896049176,2.7960000000000003,0.8155,2.9125,2.08,-1.18,2.3914012629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 09:00:00,4.51512,0.43816000000000005,4.5363303231,2.5651200000000003,0.74816,2.672,1.9500000000000002,-0.31,1.9744872752,4.5551200000000005,0.30816000000000004,4.5655318201,2.5651200000000003,0.74816,2.672,1.99,-0.44,2.0380628057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 09:30:00,4.58104,0.7382200000000001,4.64013968,2.53104,0.7382200000000001,2.6365,2.05,0.0,2.05,4.62104,0.7382200000000001,4.6796345424,2.53104,0.7382200000000001,2.6365,2.09,0.0,2.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 10:00:00,4.6008,0.7294,4.6582598682,2.5008,0.7294,2.605,2.1,0.0,2.1,4.7008,0.7294,4.7570521334,2.5008,0.7294,2.605,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 10:30:00,4.56808,0.7344400000000001,4.6267436713,2.5180800000000003,0.7344400000000001,2.623,2.05,0.0,2.05,4.67808,0.7344400000000001,4.7353811462,2.5180800000000003,0.7344400000000001,2.623,2.16,0.0,2.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 11:00:00,4.65368,0.7477400000000001,4.7133695643,2.56368,0.7477400000000001,2.6705,2.09,0.0,2.09,4.76368,0.7477400000000001,4.8220081138,2.56368,0.7477400000000001,2.6705,2.2,0.0,2.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 11:30:00,4.7468,0.7399,4.8041193001,2.5368,0.7399,2.6425,2.21,0.0,2.21,4.7768,0.7399,4.8337635699,2.5368,0.7399,2.6425,2.24,0.0,2.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 12:00:00,4.85496,0.75978,4.9140515107,2.60496,0.75978,2.7135,2.25,0.0,2.25,4.87496,0.75978,4.9338119796,2.60496,0.75978,2.7135,2.27,0.0,2.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 12:30:00,4.7563200000000005,0.7397600000000001,4.8135044199,2.53632,0.7397600000000001,2.642,2.22,0.0,2.22,4.78632,0.7397600000000001,4.8431502145,2.53632,0.7397600000000001,2.642,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 13:00:00,4.72896,0.7317800000000001,4.7852444713,2.50896,0.7317800000000001,2.6135,2.22,0.0,2.22,4.80896,0.7317800000000001,4.8643188886,2.50896,0.7317800000000001,2.6135,2.3,0.0,2.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 13:30:00,4.65496,0.74228,4.7137704866,2.54496,0.74228,2.651,2.11,0.0,2.11,4.7549600000000005,0.74228,4.8125486179,2.54496,0.74228,2.651,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 14:00:00,4.59672,0.7369600000000001,4.6554210121,2.52672,0.7369600000000001,2.632,2.07,0.0,2.07,4.7167200000000005,0.7369600000000001,4.7739457056,2.52672,0.7369600000000001,2.632,2.19,0.0,2.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 14:30:00,4.63656,0.7310800000000001,4.6938434784,2.50656,0.7310800000000001,2.6109999999999998,2.13,0.0,2.13,4.72656,0.7310800000000001,4.7827656643,2.50656,0.7310800000000001,2.6109999999999998,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 15:00:00,4.52616,0.7338800000000001,4.5852703519,2.51616,0.7338800000000001,2.621,2.01,0.0,2.01,4.58616,0.7338800000000001,4.6445067984,2.51616,0.7338800000000001,2.621,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 15:30:00,4.48496,0.7247800000000001,4.5431456338,2.48496,0.7247800000000001,2.5885,2.0,0.0,2.0,4.55496,0.7247800000000001,4.6122626389,2.48496,0.7247800000000001,2.5885,2.07,0.0,2.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 16:00:00,4.69752,0.7488600000000001,4.7568356551,2.56752,0.7488600000000001,2.6745,2.13,0.0,2.13,4.7975200000000005,0.7488600000000001,4.8556142196,2.56752,0.7488600000000001,2.6745,2.23,0.0,2.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 16:30:00,4.98456,0.76258,5.0425555674,2.61456,0.76258,2.7235,2.37,0.0,2.37,5.09456,0.76258,5.1513172927,2.61456,0.76258,2.7235,2.48,0.0,2.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 17:00:00,5.39424,0.75082,5.4462423606,2.57424,0.75082,2.6814999999999998,2.8200000000000003,0.0,2.8200000000000003,5.48424,0.75082,5.5353969189,2.57424,0.75082,2.6814999999999998,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 17:30:00,5.69936,0.7639800000000001,5.7503364988,2.61936,0.7639800000000001,2.7285,3.08,0.0,3.08,5.7793600000000005,0.7639800000000001,5.8296369913,2.61936,0.7639800000000001,2.7285,3.16,0.0,3.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 18:00:00,5.67856,0.7520800000000001,5.7281469953,2.57856,0.7520800000000001,2.686,3.1,0.0,3.1,5.79856,0.7520800000000001,5.8471294154,2.57856,0.7520800000000001,2.686,3.22,0.0,3.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 18:30:00,5.72968,0.75824,5.7796332756,2.59968,0.75824,2.708,3.13,0.0,3.13,5.88968,0.75824,5.9382874973,2.59968,0.75824,2.708,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 19:00:00,5.69344,0.7564200000000001,5.743468486,2.59344,0.7564200000000001,2.7015000000000002,3.1,0.0,3.1,5.78344,0.7564200000000001,5.8326965848,2.59344,0.7564200000000001,2.7015000000000002,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 19:30:00,5.58528,0.75404,5.6359496981,2.58528,0.75404,2.693,3.0,0.0,3.0,5.69528,0.75404,5.7449795996,2.58528,0.75404,2.693,3.11,0.0,3.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 20:00:00,5.48688,-0.35966000000000004,5.4986550583,2.6068800000000003,0.76034,2.7155,2.88,-1.12,3.0901132665,5.56688,-0.38966,5.5805006809,2.6068800000000003,0.76034,2.7155,2.96,-1.15,3.1755471969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 20:30:00,5.3814400000000004,0.89292,5.4550162786,3.06144,0.89292,3.189,2.32,0.0,2.32,5.47144,0.89292,5.5438219488,3.06144,0.89292,3.189,2.41,0.0,2.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 21:00:00,5.15864,0.94752,5.2449366822,3.24864,0.94752,3.384,1.9100000000000001,0.0,1.9100000000000001,5.24864,0.94752,5.3334806646,3.24864,0.94752,3.384,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 21:30:00,5.1056,0.9758,5.1980127934,3.3456,0.9758,3.485,1.76,0.0,1.76,5.1556,0.9758,5.2471322644,3.3456,0.9758,3.485,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 22:00:00,4.98872,0.96796,5.0817589278,3.31872,0.96796,3.457,1.67,0.0,1.67,5.07872,0.07796,5.0793183204,3.31872,0.96796,3.457,1.76,-0.89,1.9722322378000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 22:30:00,4.76232,0.9777600000000001,4.8616567546,3.35232,0.9777600000000001,3.492,1.4100000000000001,0.0,1.4100000000000001,4.82232,0.9777600000000001,4.9204455896,3.35232,0.9777600000000001,3.492,1.47,0.0,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 23:00:00,4.40128,0.9745400000000001,4.5078813039,3.3412800000000002,0.9745400000000001,3.4805,1.06,0.0,1.06,4.49128,0.9745400000000001,4.5957941914,3.3412800000000002,0.9745400000000001,3.4805,1.15,0.0,1.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-10 23:30:00,4.36616,-0.20612000000000003,4.3710226035,3.47616,1.01388,3.621,0.89,-1.22,1.5101324445,4.36616,-0.21612,4.3715055759,3.47616,1.01388,3.621,0.89,-1.23,1.5182226451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 00:00:00,3.5553600000000003,-0.053020000000000005,3.5557553135999997,3.5553600000000003,1.03698,3.7035,0.0,-1.09,1.09,3.5553600000000003,-0.10302000000000001,3.556852239,3.5553600000000003,1.03698,3.7035,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 00:30:00,3.49344,0.12892,3.4958179873,3.49344,1.01892,3.6390000000000002,0.0,-0.89,0.89,3.49344,0.12892,3.4958179873,3.49344,1.01892,3.6390000000000002,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 01:00:00,3.4540800000000003,0.11744,3.4560759251,3.4540800000000003,1.00744,3.598,0.0,-0.89,0.89,3.4540800000000003,0.11744,3.4560759251,3.4540800000000003,1.00744,3.598,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 01:30:00,3.44064,1.00352,3.584,3.44064,1.00352,3.584,0.0,0.0,0.0,3.44064,1.00352,3.584,3.44064,1.00352,3.584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 02:00:00,3.57744,-0.49658,3.6117403907,3.57744,1.04342,3.7265,0.0,-1.54,1.54,3.57744,-0.49658,3.6117403907,3.57744,1.04342,3.7265,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 02:30:00,3.62592,-0.48244000000000004,3.6578742734,3.62592,1.05756,3.777,0.0,-1.54,1.54,3.62592,-0.51244,3.6619517474,3.62592,1.05756,3.777,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 03:00:00,3.73392,-0.31094000000000005,3.7468443055,3.73392,1.08906,3.8895,0.0,-1.4,1.4,3.73392,-0.37094000000000005,3.752299968,3.73392,1.08906,3.8895,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 03:30:00,3.69168,-0.29326,3.7033096886,3.69168,1.07674,3.8455,0.0,-1.37,1.37,3.69168,-0.32326000000000005,3.7058060189,3.69168,1.07674,3.8455,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 04:00:00,3.33408,-0.37756,3.3553898432,3.33408,0.9724400000000001,3.473,0.0,-1.35,1.35,3.33408,-0.40756000000000003,3.3588978252,3.33408,0.9724400000000001,3.473,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 04:30:00,3.73536,-0.33052000000000004,3.7499543731,3.73536,1.08948,3.891,0.0,-1.42,1.42,3.73536,-0.36052,3.7527175487,3.73536,1.08948,3.891,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 05:00:00,2.7988,-0.2641,2.8112328701,3.6888,1.0759,3.8425000000000002,-0.89,-1.34,1.60863296,2.7988,-0.29410000000000003,2.8142097026,3.6888,1.0759,3.8425000000000002,-0.89,-1.37,1.6337074401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 05:30:00,2.85016,-0.34912000000000004,2.8714624845000003,3.74016,1.09088,3.896,-0.89,-1.44,1.692837854,2.85016,-0.36912,2.8739626998,3.74016,1.09088,3.896,-0.89,-1.46,1.7098830369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 06:00:00,3.7296,-0.3522,3.7461928674,3.7296,1.0878,3.885,0.0,-1.44,1.44,3.7296,-0.4022,3.7512239336,3.7296,1.0878,3.885,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 06:30:00,3.61968,-0.06426000000000001,3.6202503574,3.61968,1.05574,3.7705,0.0,-1.12,1.12,3.61968,-0.05426,3.6200866633,3.61968,1.05574,3.7705,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:00:00,3.58992,0.02706,3.5900219846,3.58992,1.04706,3.7395,0.0,-1.02,1.02,3.58992,-0.0029400000000000003,3.5899212039,3.58992,1.04706,3.7395,0.0,-1.05,1.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 07:30:00,4.49992,-0.042940000000000006,4.5001248705,3.58992,1.04706,3.7395,0.91,-1.09,1.4199295757,4.53992,-0.09294000000000001,4.5408712215,3.58992,1.04706,3.7395,0.9500000000000001,-1.1400000000000001,1.4839474384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:00:00,4.61792,0.07356,4.6185058406,3.57792,1.04356,3.727,1.04,-0.97,1.4221462652999999,4.6679200000000005,0.05356,4.6682272652,3.57792,1.04356,3.727,1.09,-0.99,1.4724808997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 08:30:00,4.69032,0.05426,4.6906338431,3.58032,1.04426,3.7295,1.11,-0.99,1.4873466307,4.70032,-0.00574,4.7003235048,3.58032,1.04426,3.7295,1.12,-1.05,1.5352198540000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:00:00,4.59048,-0.07986,4.5911746046,3.60048,1.05014,3.7505,0.99,-1.13,1.5023315213,4.61048,-0.11986000000000001,4.6120377546,3.60048,1.05014,3.7505,1.01,-1.17,1.5456390264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 09:30:00,4.73432,-0.07874,4.7349747465,3.60432,1.05126,3.7545,1.13,-1.13,1.5980613255,4.75432,-0.06874000000000001,4.7548169103,3.60432,1.05126,3.7545,1.15,-1.12,1.6052725625000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 10:00:00,5.9988,-0.1366,6.0003550728,3.7488,1.0934,3.9050000000000002,2.25,-1.23,2.5642542776,6.0088,-0.1666,6.0111091323,3.7488,1.0934,3.9050000000000002,2.26,-1.26,2.5875084541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 10:30:00,4.85304,-0.15078000000000003,4.8553817409,3.56304,1.03922,3.7115,1.29,-1.19,1.7550498568,4.88304,-0.17078000000000002,4.8860255269,3.56304,1.03922,3.7115,1.32,-1.21,1.7906702656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 11:00:00,4.66472,0.9784600000000001,4.7662350603,3.35472,0.9784600000000001,3.4945,1.31,0.0,1.31,4.67472,0.9784600000000001,4.7760225136,3.35472,0.9784600000000001,3.4945,1.32,0.0,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 11:30:00,4.6088000000000005,0.9884000000000001,4.7135943822,3.3888,0.9884000000000001,3.5300000000000002,1.22,0.0,1.22,4.6788,0.9884000000000001,4.7820606437,3.3888,0.9884000000000001,3.5300000000000002,1.29,0.0,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 12:00:00,4.65936,0.99148,4.7636822102,3.39936,0.99148,3.541,1.26,0.0,1.26,4.68936,0.99148,4.7930292926,3.39936,0.99148,3.541,1.29,0.0,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 12:30:00,4.6568000000000005,0.9849,4.7598124175,3.3768000000000002,0.9849,3.5175,1.28,0.0,1.28,4.7068,0.9849,4.8087414414000005,3.3768000000000002,0.9849,3.5175,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 13:00:00,4.66352,0.9693600000000001,4.7632003527,3.3235200000000003,0.9693600000000001,3.462,1.34,0.0,1.34,4.65352,0.9693600000000001,4.7534100602,3.3235200000000003,0.9693600000000001,3.462,1.33,0.0,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 13:30:00,4.60112,0.9686600000000001,4.7019790993,3.32112,0.9686600000000001,3.4595000000000002,1.28,0.0,1.28,4.62112,0.9686600000000001,4.72155189,3.32112,0.9686600000000001,3.4595000000000002,1.3,0.0,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 14:00:00,4.51592,0.97006,4.6189338434,3.32592,0.97006,3.4645,1.19,0.0,1.19,4.57592,0.97006,4.6776126657,3.32592,0.97006,3.4645,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 14:30:00,4.45256,0.9515800000000001,4.5531082845,3.26256,0.9515800000000001,3.3985,1.19,0.0,1.19,4.55256,0.9515800000000001,4.6509468982,3.26256,0.9515800000000001,3.3985,1.29,0.0,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 15:00:00,4.39456,0.9200800000000001,4.4898446298,3.15456,0.9200800000000001,3.286,1.24,0.0,1.24,4.44456,0.9200800000000001,4.5387950824,3.15456,0.9200800000000001,3.286,1.29,0.0,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 15:30:00,4.37512,0.94066,4.4750995799,3.22512,0.94066,3.3595,1.15,0.0,1.15,4.44512,0.94066,4.5435595132,3.22512,0.94066,3.3595,1.22,0.0,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 16:00:00,4.66064,0.9335200000000001,4.7532120508,3.20064,0.9335200000000001,3.334,1.46,0.0,1.46,4.75064,0.9335200000000001,4.8414915057,3.20064,0.9335200000000001,3.334,1.55,0.0,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 16:30:00,4.99624,0.9468200000000001,5.0851629522,3.2462400000000002,0.9468200000000001,3.3815,1.75,0.0,1.75,5.05624,0.9468200000000001,5.1441258781,3.2462400000000002,0.9468200000000001,3.3815,1.81,0.0,1.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 17:00:00,5.1236,0.9548000000000001,5.2118058291,3.2736,0.9548000000000001,3.41,1.85,0.0,1.85,5.2536,0.9548000000000001,5.3396587906,3.2736,0.9548000000000001,3.41,1.98,0.0,1.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 17:30:00,5.40088,0.95984,5.4855079619,3.29088,0.95984,3.428,2.11,0.0,2.11,5.51088,0.95984,5.593844045,3.29088,0.95984,3.428,2.22,0.0,2.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 18:00:00,5.71896,0.75678,5.7688143886,3.34896,0.9767800000000001,3.4885,2.37,-0.22,2.3801890681,5.79896,-0.13322,5.8004900353,3.34896,0.9767800000000001,3.4885,2.45,-1.11,2.6897211751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 18:30:00,5.59832,0.9707600000000001,5.6818625291,3.32832,0.9707600000000001,3.467,2.27,0.0,2.27,5.69832,0.9707600000000001,5.7804174417,3.32832,0.9707600000000001,3.467,2.37,0.0,2.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 19:00:00,5.5404,0.9597,5.6229046097,3.2904,0.9597,3.4275,2.25,0.0,2.25,5.6204,0.9597,5.7017471226000005,3.2904,0.9597,3.4275,2.33,0.0,2.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 19:30:00,5.4808,0.9744,5.5667426741,3.3407999999999998,0.9744,3.48,2.14,0.0,2.14,5.5508,0.9744,5.6356752923,3.3407999999999998,0.9744,3.48,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 20:00:00,5.40536,0.9844800000000001,5.4942804442,3.37536,0.9844800000000001,3.516,2.03,0.0,2.03,5.50536,0.9844800000000001,5.5926907299,3.37536,0.9844800000000001,3.516,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 20:30:00,5.28608,0.97594,5.3754163234,3.34608,0.97594,3.4855,1.94,0.0,1.94,5.37608,0.97594,5.463945008,3.34608,0.97594,3.4855,2.03,0.0,2.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 21:00:00,5.38304,1.00422,5.4759088241,3.44304,1.00422,3.5865,1.94,0.0,1.94,5.44304,1.00422,5.5349021897,3.44304,1.00422,3.5865,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 21:30:00,5.16408,0.98994,5.2581083528,3.39408,0.98994,3.5355,1.77,0.0,1.77,5.26408,0.98994,5.3563531857,3.39408,0.98994,3.5355,1.87,0.0,1.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 22:00:00,5.0056,0.1033,5.0066657817,3.4056,0.9933000000000001,3.5475,1.6,-0.89,1.8308741082000002,5.1056,0.1033,5.1066449113,3.4056,0.9933000000000001,3.5475,1.7000000000000002,-0.89,1.9188798816000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 22:30:00,4.8276,0.9793000000000001,4.9259263342,3.3576,0.9793000000000001,3.4975,1.47,0.0,1.47,4.8776,0.9793000000000001,4.9749382157,3.3576,0.9793000000000001,3.4975,1.52,0.0,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 23:00:00,4.41512,0.9756600000000001,4.5216365455,3.34512,0.9756600000000001,3.4845,1.07,0.0,1.07,4.48512,0.9756600000000001,4.5900124019,3.34512,0.9756600000000001,3.4845,1.1400000000000001,0.0,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-11 23:30:00,4.32584,0.11212000000000001,4.3272927564,3.4358400000000002,1.00212,3.5789999999999997,0.89,-0.89,1.2586500704999999,4.33584,0.11212000000000001,4.337289407,3.4358400000000002,1.00212,3.5789999999999997,0.9,-0.89,1.2657408898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 00:00:00,3.45264,0.11702000000000001,3.4546225047,3.45264,1.00702,3.5965,0.0,-0.89,0.89,3.45264,0.11702000000000001,3.4546225047,3.45264,1.00702,3.5965,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 00:30:00,3.3648,0.09140000000000001,3.3660411465,3.3648,0.9814,3.505,0.0,-0.89,0.89,3.3648,0.09140000000000001,3.3660411465,3.3648,0.9814,3.505,0.0,-0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 01:00:00,3.5313600000000003,-0.47002000000000005,3.5625022456,3.5313600000000003,1.02998,3.6785,0.0,-1.5,1.5,3.5313600000000003,-0.50002,3.5665842833,3.5313600000000003,1.02998,3.6785,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 01:30:00,3.66672,-0.38054000000000004,3.6864137383,3.66672,1.06946,3.8195,0.0,-1.45,1.45,3.66672,-0.43054000000000003,3.6919101086,3.66672,1.06946,3.8195,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 02:00:00,3.6619200000000003,-0.35194000000000003,3.67879326,3.6619200000000003,1.06806,3.8145,0.0,-1.42,1.42,3.6619200000000003,-0.38194000000000006,3.681784384,3.6619200000000003,1.06806,3.8145,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 02:30:00,3.5606400000000002,-0.30148,3.5733803884,3.5606400000000002,1.03852,3.709,0.0,-1.34,1.34,3.5606400000000002,-0.34148,3.5769771875,3.5606400000000002,1.03852,3.709,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 03:00:00,3.46368,-0.30976000000000004,3.4775034723,3.46368,1.01024,3.608,0.0,-1.32,1.32,3.46368,-0.38976000000000005,3.4855404172,3.46368,1.01024,3.608,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 03:30:00,3.60672,-0.26804,3.6166662273,3.60672,1.05196,3.757,0.0,-1.32,1.32,3.60672,-0.31804000000000004,3.6207152056,3.60672,1.05196,3.757,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 04:00:00,3.5731200000000003,-0.24784000000000003,3.5817050688,3.5731200000000003,1.04216,3.722,0.0,-1.29,1.29,3.5731200000000003,-0.25784,3.58241092,3.5731200000000003,1.04216,3.722,0.0,-1.3,1.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 04:30:00,3.57408,-0.27756000000000003,3.5848413354,3.57408,1.04244,3.723,0.0,-1.32,1.32,3.57408,-0.29756000000000005,3.5864452875,3.57408,1.04244,3.723,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 05:00:00,2.66296,-0.13372,2.6663152477,3.55296,1.03628,3.701,-0.89,-1.17,1.4700340132,2.66296,-0.18372000000000002,2.6692899805,3.55296,1.03628,3.701,-0.89,-1.22,1.5101324445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 05:30:00,3.58416,-0.22462000000000001,3.5911915919,3.58416,1.04538,3.7335000000000003,0.0,-1.27,1.27,3.58416,-0.23462000000000002,3.5918309327999998,3.58416,1.04538,3.7335000000000003,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 06:00:00,3.57984,-0.22588000000000003,3.5869591857,3.57984,1.04412,3.729,0.0,-1.27,1.27,3.57984,-0.23588,3.5876027930000003,3.57984,1.04412,3.729,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 06:30:00,3.55392,-0.12344000000000001,3.5560631041,3.55392,1.03656,3.702,0.0,-1.16,1.16,3.55392,-0.16344,3.5576762079,3.55392,1.03656,3.702,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 07:00:00,3.43536,-0.29802,3.4482624973,3.43536,1.00198,3.5785,0.0,-1.3,1.3,3.43536,-0.34802000000000005,3.4529431287,3.43536,1.00198,3.5785,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 07:30:00,4.40208,0.08144000000000001,4.4028332696,3.5020800000000003,1.02144,3.648,0.9,-0.9400000000000001,1.3013838788,4.42208,0.041440000000000005,4.4222741661,3.5020800000000003,1.02144,3.648,0.92,-0.98,1.344172608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 08:00:00,4.58256,-0.03842,4.582721053,3.50256,1.02158,3.6485000000000003,1.08,-1.06,1.513274595,4.61256,-0.08842000000000001,4.6134074013,3.50256,1.02158,3.6485000000000003,1.11,-1.11,1.5697770542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 08:30:00,4.61696,-0.03422,4.6170868142,3.51696,1.02578,3.6635,1.1,-1.06,1.5276125163,4.62696,-0.11422000000000002,4.6283695887,3.51696,1.02578,3.6635,1.11,-1.1400000000000001,1.5911316727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 09:00:00,4.6136,-0.0352,4.6137342793,3.5136000000000003,1.0248,3.66,1.1,-1.06,1.5276125163,4.6236,-0.0852,4.6243849321,3.5136000000000003,1.0248,3.66,1.11,-1.11,1.5697770542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 09:30:00,4.77864,0.00252,4.7786406645,3.84864,1.12252,4.009,0.93,-1.12,1.455781577,4.78864,-0.07748000000000001,4.7892667706,3.84864,1.12252,4.009,0.9400000000000001,-1.2,1.524335921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 10:00:00,4.95272,-0.025040000000000003,4.9527832983,4.06272,1.18496,4.232,0.89,-1.21,1.5020652449,4.95272,-0.055040000000000006,4.9530258227,4.06272,1.18496,4.232,0.89,-1.24,1.5263354808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 10:30:00,4.9964,0.0877,4.9971696239,4.1064,1.1977,4.2775,0.89,-1.11,1.422743828,4.9964,0.0577,4.9967331578,4.1064,1.1977,4.2775,0.89,-1.1400000000000001,1.4462710673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 11:00:00,5.03,0.0175,5.0300304423,4.14,1.2075,4.3125,0.89,-1.19,1.4860013459,5.03,-0.052500000000000005,5.0302739737,4.14,1.2075,4.3125,0.89,-1.26,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 11:30:00,4.78008,-0.13706000000000002,4.782044568,3.61008,1.05294,3.7605,1.17,-1.19,1.6688319268,4.79008,-0.20706000000000002,4.7945531856,3.61008,1.05294,3.7605,1.18,-1.26,1.7262676502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 12:00:00,4.9484,0.0737,4.9489488025,4.0584,1.1837,4.2275,0.89,-1.11,1.422743828,4.9484,0.053700000000000005,4.9486913674,4.0584,1.1837,4.2275,0.89,-1.13,1.438401891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 12:30:00,7.67888,0.21884,7.6819977219,3.93888,1.14884,4.103,3.74,-0.93,3.8538941345,7.68888,0.19884000000000002,7.6914506434,3.93888,1.14884,4.103,3.75,-0.9500000000000001,3.8684622268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:00:00,4.7487200000000005,1.12546,4.8802665757,3.85872,1.12546,4.0195,0.89,0.0,0.89,4.7487200000000005,1.12546,4.8802665757,3.85872,1.12546,4.0195,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 13:30:00,4.73672,1.12196,4.8677829245,3.84672,1.12196,4.007,0.89,0.0,0.89,4.73672,1.12196,4.8677829245,3.84672,1.12196,4.007,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:00:00,3.8745600000000002,2.02008,4.3695467042,3.8745600000000002,1.13008,4.036,0.0,0.89,0.89,3.8745600000000002,2.02008,4.3695467042,3.8745600000000002,1.13008,4.036,0.0,0.89,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 14:30:00,4.53216,1.04188,4.6503750601,3.5721600000000002,1.04188,3.721,0.96,0.0,0.96,4.53216,1.04188,4.6503750601,3.5721600000000002,1.04188,3.721,0.96,0.0,0.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:00:00,4.43976,0.8136800000000001,4.5137062377,2.7897600000000002,0.8136800000000001,2.906,1.65,0.0,1.65,4.44976,0.8136800000000001,4.5235427709,2.7897600000000002,0.8136800000000001,2.906,1.6600000000000001,0.0,1.6600000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 15:30:00,4.4120800000000004,0.7064400000000001,4.4682779009,2.4220800000000002,0.7064400000000001,2.523,1.99,0.0,1.99,4.42208,0.7064400000000001,4.4781524092,2.4220800000000002,0.7064400000000001,2.523,2.0,0.0,2.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:00:00,4.5904,-0.24530000000000002,4.5969494505,2.4504,0.7147,2.5525,2.14,-0.96,2.3454637068,4.6004000000000005,-0.39530000000000004,4.6173522987,2.4504,0.7147,2.5525,2.15,-1.11,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 16:30:00,4.882,-0.20400000000000001,4.8862603287,2.592,0.756,2.7,2.29,-0.96,2.4830827614,4.932,-0.264,4.9390606394,2.592,0.756,2.7,2.34,-1.02,2.5526456863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:00:00,5.15888,-0.16616,5.161555192,2.61888,0.7638400000000001,2.7279999999999998,2.54,-0.93,2.7049029557,5.17888,-0.25616,5.1852112782,2.61888,0.7638400000000001,2.7279999999999998,2.56,-1.02,2.7557213212000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 17:30:00,5.30392,-0.14344,5.3058592518,2.59392,0.75656,2.702,2.71,-0.9,2.8555384781,5.34392,-0.17344,5.3467338067,2.59392,0.75656,2.702,2.75,-0.93,2.9029984499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 18:00:00,5.318,-0.151,5.3201433251,2.568,0.749,2.675,2.75,-0.9,2.8935272592,5.398,-0.14100000000000001,5.3998412014,2.568,0.749,2.675,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 18:30:00,5.22952,0.7348600000000001,5.2808994168,2.51952,0.7348600000000001,2.6245000000000003,2.71,0.0,2.71,5.31952,0.7348600000000001,5.3700383844,2.51952,0.7348600000000001,2.6245000000000003,2.8,0.0,2.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 19:00:00,5.2473600000000005,-0.19452000000000003,5.2509641972,2.48736,0.72548,2.591,2.76,-0.92,2.9092954474,5.30736,-0.20452,5.3112991443,2.48736,0.72548,2.591,2.8200000000000003,-0.93,2.9693938775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 19:30:00,5.08488,0.7043400000000001,5.1334295992,2.41488,0.7043400000000001,2.5155000000000003,2.67,0.0,2.67,5.12488,0.7043400000000001,5.1730542091,2.41488,0.7043400000000001,2.5155000000000003,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 20:00:00,4.93216,0.70938,4.9829130285000005,2.43216,0.70938,2.5335,2.5,0.0,2.5,4.98216,0.70938,5.032408792,2.43216,0.70938,2.5335,2.55,0.0,2.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 20:30:00,4.87728,0.7050400000000001,4.9279754058,2.41728,0.7050400000000001,2.518,2.46,0.0,2.46,4.90728,0.7050400000000001,4.9576686456,2.41728,0.7050400000000001,2.518,2.49,0.0,2.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 21:00:00,4.73672,0.70196,4.7884511275,2.40672,0.70196,2.507,2.33,0.0,2.33,4.82672,0.70196,4.8774966735,2.40672,0.70196,2.507,2.42,0.0,2.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 21:30:00,4.6828,0.7154,4.7371313049,2.4528,0.7154,2.555,2.23,0.0,2.23,4.7128,0.7154,4.7667893807,2.4528,0.7154,2.555,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 22:00:00,4.7596,0.7203,4.8137952023,2.4696,0.7203,2.5725,2.29,0.0,2.29,4.8296,0.7203,4.8830183545,2.4696,0.7203,2.5725,2.36,0.0,2.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 22:30:00,4.66536,0.7219800000000001,4.7208938825,2.4753600000000002,0.7219800000000001,2.5785,2.19,0.0,2.19,4.72536,0.7219800000000001,4.780196884,2.4753600000000002,0.7219800000000001,2.5785,2.25,0.0,2.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 23:00:00,4.35664,0.71652,4.4151685132,2.45664,0.71652,2.559,1.9,0.0,1.9,4.39664,0.71652,4.4546429936,2.45664,0.71652,2.559,1.94,0.0,1.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-12 23:30:00,4.05256,0.7065800000000001,4.1136963731,2.42256,0.7065800000000001,2.5235000000000003,1.63,0.0,1.63,4.09256,0.7065800000000001,4.1531075895,2.42256,0.7065800000000001,2.5235000000000003,1.67,0.0,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 00:00:00,3.69336,0.71848,3.7625950619,2.46336,0.71848,2.566,1.23,0.0,1.23,3.71336,0.71848,3.7822289724,2.46336,0.71848,2.566,1.25,0.0,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 00:30:00,3.45704,0.71372,3.5299464302,2.44704,0.71372,2.549,1.01,0.0,1.01,3.48704,0.71372,3.5593319879000003,2.44704,0.71372,2.549,1.04,0.0,1.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 01:00:00,3.34328,0.7155400000000001,3.4189938067,2.45328,0.7155400000000001,2.5555,0.89,0.0,0.89,3.34328,0.7155400000000001,3.4189938067,2.45328,0.7155400000000001,2.5555,0.89,0.0,0.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 01:30:00,3.7744,-0.7633000000000001,3.8508079995999998,0.4344,0.1267,0.4525,3.34,-0.89,3.4565445173000002,3.7843999999999998,-0.8133,3.8708061499,0.4344,0.1267,0.4525,3.35,-0.9400000000000001,3.4793821291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 02:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 02:30:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 03:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 03:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 04:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 04:30:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 05:00:00,2.93,0.0,2.93,0.0,0.0,0.0,2.93,0.0,2.93,2.95,0.0,2.95,0.0,0.0,0.0,2.95,0.0,2.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,2.91,0.0,2.91,0.0,0.0,0.0,2.91,0.0,2.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 06:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 06:30:00,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 07:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 07:30:00,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 08:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 08:30:00,4.54368,0.012740000000000001,4.5436978608,0.043680000000000004,0.012740000000000001,0.0455,4.5,0.0,4.5,4.66368,0.012740000000000001,4.6636974012,0.043680000000000004,0.012740000000000001,0.0455,4.62,0.0,4.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 09:00:00,4.47976,-0.27882,4.4884284833,2.12976,0.6211800000000001,2.2185,2.35,-0.9,2.5164459064,4.51976,-0.31882000000000005,4.5309906919,2.12976,0.6211800000000001,2.2185,2.39,-0.9400000000000001,2.568209493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 09:30:00,4.83824,-0.00468,4.8382422635,3.13824,0.91532,3.269,1.7000000000000002,-0.92,1.9329769787000002,4.85824,-0.12468000000000001,4.8598396064,3.13824,0.91532,3.269,1.72,-1.04,2.0099751242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 10:00:00,4.8968,0.047400000000000005,4.8970294057,3.3168,0.9674,3.455,1.58,-0.92,1.8283325737,4.9268,-0.1126,4.9280865455,3.3168,0.9674,3.455,1.6099999999999999,-1.08,1.9386851214,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 10:30:00,5.06712,0.04166,5.0672912537,3.29712,0.9616600000000001,3.4345,1.77,-0.92,1.9948182875,5.08712,-0.05834,5.0874545158,3.29712,0.9616600000000001,3.4345,1.79,-1.02,2.060218435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 11:00:00,5.15832,0.04576,5.1585229669,3.20832,0.93576,3.342,1.9500000000000002,-0.89,2.1435018078,5.18832,0.04576,5.1885217933,3.20832,0.93576,3.342,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 11:30:00,5.08736,0.060480000000000006,5.0877194891,3.32736,0.9704800000000001,3.466,1.76,-0.91,1.9813379318000002,5.11736,-0.06952000000000001,5.1178321973,3.32736,0.9704800000000001,3.466,1.79,-1.04,2.0701932277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 12:00:00,5.03736,0.042980000000000004,5.0375433547,3.26736,0.95298,3.4035,1.77,-0.91,1.9902261178,5.07736,0.0029800000000000004,5.0773608745,3.26736,0.95298,3.4035,1.81,-0.9500000000000001,2.0441624202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 12:30:00,5.01912,0.05766,5.0194511901,3.24912,0.9476600000000001,3.3845,1.77,-0.89,1.9811612755999999,5.05912,0.017660000000000002,5.059150823,3.24912,0.9476600000000001,3.3845,1.81,-0.93,2.0349447167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
