Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-13 13:00:00,5.05624,0.05682,5.0565592501,3.2462400000000002,0.9468200000000001,3.3815,1.81,-0.89,2.0169779374,5.08624,0.01682,5.0862678115,3.2462400000000002,0.9468200000000001,3.3815,1.8399999999999999,-0.93,2.0616740771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 13:30:00,5.04904,0.054720000000000005,5.0493365109,3.23904,0.9447200000000001,3.374,1.81,-0.89,2.0169779374,5.11904,-0.035280000000000006,5.119161572,3.23904,0.9447200000000001,3.374,1.88,-0.98,2.1200943375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 14:00:00,5.03224,0.00982,5.0322495814,3.22224,0.9398200000000001,3.3565,1.81,-0.93,2.0349447167,5.03224,-0.14018,5.0341920752,3.22224,0.9398200000000001,3.3565,1.81,-1.08,2.1077238908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 14:30:00,5.03848,-0.008360000000000001,5.0384869356,3.2284800000000002,0.94164,3.363,1.81,-0.9500000000000001,2.0441624202,5.07848,-0.13836,5.0803644161,3.2284800000000002,0.94164,3.363,1.85,-1.08,2.1421717952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 15:00:00,4.97136,-0.007520000000000001,4.9713656876000005,3.23136,0.9424800000000001,3.366,1.74,-0.9500000000000001,1.9824479817,5.00136,-0.13752,5.0032503036,3.23136,0.9424800000000001,3.366,1.77,-1.08,2.0734753435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 15:30:00,4.8392800000000005,-0.15396,4.8417284724,3.20928,0.9360400000000001,3.343,1.63,-1.09,1.9608671550999999,4.86928,-0.18396,4.8727537389,3.20928,0.9360400000000001,3.343,1.6600000000000001,-1.12,2.0024984395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 16:00:00,4.81808,-0.14556000000000002,4.82027827,3.23808,0.9444400000000001,3.373,1.58,-1.09,1.9195051446,4.83808,-0.17556000000000002,4.8412642357,3.23808,0.9444400000000001,3.373,1.6,-1.12,1.9530488985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 16:30:00,4.91936,-0.17102,4.9223318305,3.21936,0.93898,3.3535,1.7000000000000002,-1.11,2.030295545,4.92936,-0.18102000000000001,4.9326826625999995,3.21936,0.93898,3.3535,1.71,-1.12,2.0441379601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 17:00:00,5.08224,-0.08768000000000001,5.0829962817,3.16224,0.92232,3.294,1.92,-1.01,2.1694469341,5.11224,-0.15768000000000001,5.1146711331,3.16224,0.92232,3.294,1.9500000000000002,-1.08,2.2291029586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 17:30:00,5.2236,-0.0727,5.2241058804,3.2136,0.9373,3.3475,2.01,-1.01,2.2494888308,5.2336,-0.1427,5.2355450767,3.2136,0.9373,3.3475,2.02,-1.08,2.2905894438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 18:00:00,5.2452,-0.0964,5.2460857789,3.2352,0.9436,3.37,2.01,-1.04,2.2631173191,5.3152,-0.16640000000000002,5.3178040581,3.2352,0.9436,3.37,2.08,-1.11,2.3576471322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 18:30:00,5.22728,-0.10746000000000001,5.2283844398,3.19728,0.93254,3.3305,2.03,-1.04,2.2808989456,5.27728,-0.17746,5.2802628959,3.19728,0.93254,3.3305,2.08,-1.11,2.3576471322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 19:00:00,5.15072,-0.09354000000000001,5.1515692997,3.2107200000000002,0.9364600000000001,3.3445,1.94,-1.03,2.1964744478,5.16072,-0.17354000000000003,5.1636369983,3.2107200000000002,0.9364600000000001,3.3445,1.9500000000000002,-1.11,2.2437914342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 19:30:00,4.99832,-0.16424000000000002,5.0010176564,3.20832,0.93576,3.342,1.79,-1.1,2.1009759637,5.01832,-0.17424,5.0213439635,3.20832,0.93576,3.342,1.81,-1.11,2.1232522224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 20:00:00,4.8556,-0.1592,4.8582091351,3.2256,0.9408000000000001,3.36,1.63,-1.1,1.9664434902,4.8656,-0.16920000000000002,4.8685410546,3.2256,0.9408000000000001,3.36,1.6400000000000001,-1.11,1.9803282556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 20:30:00,4.71328,-0.15696000000000002,4.7158927893,3.23328,0.9430400000000001,3.368,1.48,-1.1,1.8440173535,4.73328,-0.16696000000000003,4.7362237278,3.23328,0.9430400000000001,3.368,1.5,-1.11,1.8660385848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 21:00:00,4.73424,-0.18418,4.7378212978,3.17424,0.9258200000000001,3.3064999999999998,1.56,-1.11,1.9146017863,4.73424,-0.18418,4.7378212978,3.17424,0.9258200000000001,3.3064999999999998,1.56,-1.11,1.9146017863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 21:30:00,4.6448,-0.1811,4.6483291891,3.1848,0.9289000000000001,3.3175,1.46,-1.11,1.834039258,4.6848,-0.22110000000000002,4.6900145256,3.1848,0.9289000000000001,3.3175,1.5,-1.15,1.8901058171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 22:00:00,4.73088,-0.16766,4.7338499607,3.23088,0.9423400000000001,3.3655,1.5,-1.11,1.8660385848,4.76088,-0.20766,4.7654067035,3.23088,0.9423400000000001,3.3655,1.53,-1.15,1.9140010449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 22:30:00,4.75056,-0.16192,4.7533186723,3.25056,0.94808,3.386,1.5,-1.11,1.8660385848,4.78056,-0.18192000000000003,4.7840201505,3.25056,0.94808,3.386,1.53,-1.13,1.902051524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 23:00:00,4.51544,-0.15758000000000003,4.5181887798,3.26544,0.95242,3.4015,1.25,-1.11,1.6717057157,4.53544,-0.17758000000000002,4.5389151402,3.26544,0.95242,3.4015,1.27,-1.13,1.6999411755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-13 23:30:00,4.24752,-0.15114000000000002,4.2502081655,3.2875199999999998,0.95886,3.4245,0.96,-1.11,1.467548977,4.24752,-0.25114000000000003,4.2549380078,3.2875199999999998,0.95886,3.4245,0.96,-1.21,1.5445711379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 00:00:00,4.1876,-0.1482,4.1902215932,3.2976,0.9618000000000001,3.435,0.89,-1.11,1.422743828,4.1876,-0.2482,4.1949489866,3.2976,0.9618000000000001,3.435,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 00:30:00,3.2880000000000003,-0.291,3.3008521627,3.2880000000000003,0.9590000000000001,3.425,0.0,-1.25,1.25,3.2880000000000003,-0.381,3.3100007553,3.2880000000000003,0.9590000000000001,3.425,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 01:00:00,3.26784,-0.32688,3.2841481087,3.26784,0.9531200000000001,3.404,0.0,-1.28,1.28,3.26784,-0.38688000000000006,3.2906616964,3.26784,0.9531200000000001,3.404,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 01:30:00,3.28464,-0.36198,3.3045256014,3.28464,0.9580200000000001,3.4215,0.0,-1.32,1.32,3.28464,-0.38198000000000004,3.3067761717,3.28464,0.9580200000000001,3.4215,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 02:00:00,3.2784,-0.33380000000000004,3.2953496021,3.2784,0.9562,3.415,0.0,-1.29,1.29,3.2784,-0.38380000000000003,3.3007891481,3.2784,0.9562,3.415,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 02:30:00,3.27984,-0.37338000000000005,3.3010245455,3.27984,0.95662,3.4165,0.0,-1.33,1.33,3.27984,-0.38338000000000005,3.3021705967,3.27984,0.95662,3.4165,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 03:00:00,3.28272,-0.37254000000000004,3.303791254,3.28272,0.9574600000000001,3.4195,0.0,-1.33,1.33,3.28272,-0.38254000000000005,3.3049338042,3.28272,0.9574600000000001,3.4195,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 03:30:00,4.8728,-0.8246,4.942079016,1.7328000000000001,0.5054000000000001,1.8050000000000002,3.14,-1.33,3.4100586505,4.9228000000000005,-0.8346,4.9930468654,1.7328000000000001,0.5054000000000001,1.8050000000000002,3.19,-1.34,3.4600144508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 04:00:00,3.14,0.0,3.14,0.0,0.0,0.0,3.14,0.0,3.14,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 04:30:00,3.19632,0.039760000000000004,3.1965672838,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.06,0.0,3.06,3.26632,0.039760000000000004,3.2665619847,0.13632000000000002,0.039760000000000004,0.14200000000000002,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 05:00:00,3.31496,-0.5477200000000001,3.3599043141,1.82496,0.5322800000000001,1.901,1.49,-1.08,1.840244549,3.34496,-0.58772,3.3961996702,1.82496,0.5322800000000001,1.901,1.52,-1.12,1.8880677954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 05:30:00,2.97696,-0.39172,3.0026214214,2.97696,0.86828,3.101,0.0,-1.26,1.26,2.97696,-0.46172,3.0125531033,2.97696,0.86828,3.101,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 06:00:00,3.1368,-0.4151,3.1641463699,3.1368,0.9149,3.2675,0.0,-1.33,1.33,3.1368,-0.4151,3.1641463699,3.1368,0.9149,3.2675,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 06:30:00,3.09312,-0.42784000000000005,3.1225691986,3.09312,0.9021600000000001,3.222,0.0,-1.33,1.33,3.09312,-0.42784000000000005,3.1225691986,3.09312,0.9021600000000001,3.222,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 07:00:00,3.09552,-0.40714000000000006,3.1221798555,3.09552,0.9028600000000001,3.2245,0.0,-1.31,1.31,3.09552,-0.42714,3.1248508204,3.09552,0.9028600000000001,3.2245,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 07:30:00,3.10272,-0.40504,3.1290459888,3.10272,0.9049600000000001,3.232,0.0,-1.31,1.31,3.10272,-0.42504000000000003,3.1316976866,3.10272,0.9049600000000001,3.232,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 08:00:00,3.11088,-0.29266000000000003,3.1246158564,3.11088,0.90734,3.2405,0.0,-1.2,1.2,3.11088,-0.42266000000000004,3.1394610764,3.11088,0.90734,3.2405,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 08:30:00,4.02112,-0.25134,4.0289673429,3.08112,0.8986600000000001,3.2095000000000002,0.9400000000000001,-1.15,1.4852945836,4.02112,-0.35134000000000004,4.0364397493,3.08112,0.8986600000000001,3.2095000000000002,0.9400000000000001,-1.25,1.5640012788000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 09:00:00,4.22456,-0.20742000000000002,4.2296489512,3.09456,0.90258,3.2235,1.13,-1.11,1.5839823230999999,4.23456,-0.25742000000000004,4.242377099,3.09456,0.90258,3.2235,1.1400000000000001,-1.16,1.6264070831000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 09:30:00,4.614,-0.21050000000000002,4.6187992217,3.084,0.8995000000000001,3.2125,1.53,-1.11,1.8902380802,4.624,-0.2305,4.6297414885,3.084,0.8995000000000001,3.2125,1.54,-1.13,1.9101047092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 10:00:00,4.80552,-0.16464,4.8083395055,3.03552,0.88536,3.162,1.77,-1.05,2.0580087463,4.83552,-0.22464,4.8407351508000005,3.03552,0.88536,3.162,1.8,-1.11,2.1147340258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 10:30:00,5.0668,-0.0726,5.0673201004,3.0768,0.8974000000000001,3.205,1.99,-0.97,2.2138202276,5.1168,-0.19260000000000002,5.1204235176,3.0768,0.8974000000000001,3.205,2.04,-1.09,2.3129418497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 11:00:00,5.24632,-0.012740000000000001,5.2463354687,3.07632,0.8972600000000001,3.2045,2.17,-0.91,2.353083084,5.29632,-0.14274,5.2982431286,3.07632,0.8972600000000001,3.2045,2.22,-1.04,2.4515301344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 11:30:00,5.42368,-0.057260000000000005,5.4239822502,2.92368,0.85274,3.0455,2.5,-0.91,2.6604698833000002,5.49368,-0.08726,5.4943729624,2.92368,0.85274,3.0455,2.5700000000000003,-0.9400000000000001,2.7365123789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 12:00:00,5.44176,-0.04032,5.4419093708,2.98176,0.8696800000000001,3.106,2.46,-0.91,2.6229182221,5.47176,-0.050320000000000004,5.4719913743,2.98176,0.8696800000000001,3.106,2.49,-0.92,2.6545244395000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 12:30:00,5.52432,-0.01624,5.5243438705,3.06432,0.8937600000000001,3.192,2.46,-0.91,2.6229182221,5.58432,-0.006240000000000001,5.5843234863,3.06432,0.8937600000000001,3.192,2.52,-0.9,2.6758923745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 13:00:00,5.54136,-0.020020000000000003,5.5413961643,3.05136,0.8899800000000001,3.1785,2.49,-0.91,2.6510752536,5.65136,-0.010020000000000001,5.6513688828,3.05136,0.8899800000000001,3.1785,2.6,-0.9,2.7513632984000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 13:30:00,5.50232,-0.01974,5.5023554093,3.05232,0.89026,3.1795,2.45,-0.91,2.6135416584,5.54232,-0.00974,5.5423285585,3.05232,0.89026,3.1795,2.49,-0.9,2.6476593436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 14:00:00,5.4836,-0.0252,5.4836579033,3.0336,0.8848,3.16,2.45,-0.91,2.6135416584,5.5236,-0.0152,5.5236209139,3.0336,0.8848,3.16,2.49,-0.9,2.6476593436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 14:30:00,5.3492,-0.029400000000000003,5.3492807928,3.0192,0.8806,3.145,2.33,-0.91,2.5013996082,5.4092,-0.0794,5.4097827128,3.0192,0.8806,3.145,2.39,-0.96,2.5755970182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 15:00:00,5.2644,-0.0308,5.2644900988,3.0144,0.8792000000000001,3.14,2.25,-0.91,2.4270558296,5.3044,-0.11080000000000001,5.3055570867,3.0144,0.8792000000000001,3.14,2.29,-0.99,2.4948346639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 15:30:00,5.26904,-0.035280000000000006,5.2691581111,2.99904,0.87472,3.124,2.27,-0.91,2.4456083088,5.36904,-0.18528000000000003,5.3722359591,2.99904,0.87472,3.124,2.37,-1.06,2.5962472918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 16:00:00,5.24648,-0.024360000000000003,5.2465365528,3.03648,0.8856400000000001,3.163,2.21,-0.91,2.3900209204,5.29648,-0.21436000000000002,5.3008160315,3.03648,0.8856400000000001,3.163,2.26,-1.1,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 16:30:00,5.2748,-0.056100000000000004,5.2750983166,3.0648,0.8939,3.1925,2.21,-0.9500000000000001,2.4055352835,5.3248,-0.2061,5.3287871275,3.0648,0.8939,3.1925,2.26,-1.1,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 17:00:00,5.44864,-0.07248,5.4491220577,3.00864,0.8775200000000001,3.134,2.44,-0.9500000000000001,2.6184155514,5.50864,-0.22248,5.5131308708999995,3.00864,0.8775200000000001,3.134,2.5,-1.1,2.7313000567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 17:30:00,5.5168800000000005,-0.06716000000000001,5.5172887726,3.02688,0.8828400000000001,3.153,2.49,-0.9500000000000001,2.6650703555,5.55688,-0.21716000000000002,5.5611216315,3.02688,0.8828400000000001,3.153,2.5300000000000002,-1.1,2.7587859649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 18:00:00,5.4423200000000005,-0.07724,5.4428680859,2.9923200000000003,0.8727600000000001,3.117,2.45,-0.9500000000000001,2.6277366687,5.48232,-0.22724000000000003,5.4870274831,2.9923200000000003,0.8727600000000001,3.117,2.49,-1.1,2.7221498857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 18:30:00,5.3412,-0.1734,5.3440139409,2.9712,0.8666,3.095,2.37,-1.04,2.5881460546,5.3812,-0.23340000000000002,5.3862592771,2.9712,0.8666,3.095,2.41,-1.1,2.6491696812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 19:00:00,5.21704,-0.19878,5.2208255908,2.98704,0.8712200000000001,3.1115,2.23,-1.07,2.4734186868,5.27704,-0.22878,5.2819969188,2.98704,0.8712200000000001,3.1115,2.29,-1.1,2.5404920783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 19:30:00,5.12464,-0.14198000000000002,5.1266064263,2.56464,0.74802,2.6715,2.56,-0.89,2.7102951869,5.19464,-0.31198000000000004,5.204000024,2.56464,0.74802,2.6715,2.63,-1.06,2.8355775426000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 20:00:00,5.16888,-0.14366,5.1708760041,2.5588800000000003,0.7463400000000001,2.6654999999999998,2.61,-0.89,2.7575713953000003,5.21888,-0.26366,5.2255358625,2.5588800000000003,0.7463400000000001,2.6654999999999998,2.66,-1.01,2.8452943609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 20:30:00,5.2304,-0.1728,5.2332536724,3.1104,0.9072,3.24,2.12,-1.08,2.3792435773,5.2604,-0.21280000000000002,5.2647024607,3.1104,0.9072,3.24,2.15,-1.12,2.4242318371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 21:00:00,5.11112,-0.16884000000000002,5.1139079577,3.26112,0.9511600000000001,3.3970000000000002,1.85,-1.12,2.1626141588,5.14112,-0.23884000000000002,5.1466648812999995,3.26112,0.9511600000000001,3.3970000000000002,1.88,-1.19,2.2249719099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 21:30:00,5.0288,-0.1666,5.0315589036,3.2688,0.9534,3.4050000000000002,1.76,-1.12,2.0861447697,5.0588,-0.36660000000000004,5.0720659499,3.2688,0.9534,3.4050000000000002,1.79,-1.32,2.2240728405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 22:00:00,4.9054400000000005,-0.21758000000000002,4.9102629919,3.26544,0.95242,3.4015,1.6400000000000001,-1.17,2.0145719148,4.95544,-0.36758,4.9690543014,3.26544,0.95242,3.4015,1.69,-1.32,2.1444113411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 22:30:00,4.87272,-0.26754,4.8800592056,3.40272,0.9924600000000001,3.5445,1.47,-1.26,1.936104336,4.90272,-0.32754000000000005,4.9136489343,3.40272,0.9924600000000001,3.5445,1.5,-1.32,1.9980990966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 23:00:00,4.52624,-0.31318,4.5370618521,3.48624,1.01682,3.6315,1.04,-1.33,1.6883423823,4.54624,-0.30318,4.5563380307,3.48624,1.01682,3.6315,1.06,-1.32,1.6929264603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-14 23:30:00,3.71088,-0.24766000000000002,3.7191350943,3.71088,1.08234,3.8655,0.0,-1.33,1.33,3.71088,-0.29766000000000004,3.7227989269,3.71088,1.08234,3.8655,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 00:00:00,3.70224,-0.27018000000000003,3.7120854314000002,3.70224,1.07982,3.8565,0.0,-1.35,1.35,3.70224,-0.34018000000000004,3.7178358557,3.70224,1.07982,3.8565,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 00:30:00,3.70416,-0.32962,3.7187969358,3.70416,1.08038,3.8585000000000003,0.0,-1.4100000000000001,1.4100000000000001,3.70416,-0.39962000000000003,3.7256539627,3.70416,1.08038,3.8585000000000003,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 01:00:00,3.74928,-0.34646000000000005,3.7652536502,3.74928,1.09354,3.9055,0.0,-1.44,1.44,3.74928,-0.44646,3.7757684052,3.74928,1.09354,3.9055,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 01:30:00,2.8516,-0.37870000000000004,2.8766362735,3.7416,1.0913,3.8975,-0.89,-1.47,1.7184295156,2.8516,-0.44870000000000004,2.886685686,3.7416,1.0913,3.8975,-0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 02:00:00,2.99992,-0.40544,3.0271936839,3.88992,1.13456,4.052,-0.89,-1.54,1.7786792853,2.99992,-0.40544,3.0271936839,3.88992,1.13456,4.052,-0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 02:30:00,3.022,-0.219,3.0299249166,3.912,1.141,4.075,-0.89,-1.3599999999999999,1.6253307356,3.022,-0.309,3.0377565735,3.912,1.141,4.075,-0.89,-1.45,1.7013524032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 03:00:00,3.12424,-0.16918000000000002,3.1288172606,4.01424,1.17082,4.1815,-0.89,-1.34,1.60863296,3.10424,-0.19918000000000002,3.1106235147,4.01424,1.17082,4.1815,-0.91,-1.37,1.6446884203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 03:30:00,3.07792,-0.17394,3.0828309474,3.99792,1.16606,4.1645,-0.92,-1.34,1.6254230219,2.99792,-0.20394,3.0048487233,3.99792,1.16606,4.1645,-1.0,-1.37,1.6961426827000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 04:00:00,2.96704,-0.20628000000000002,2.9742020442,3.88704,1.13372,4.049,-0.92,-1.34,1.6254230219,2.96704,-0.20628000000000002,2.9742020442,3.88704,1.13372,4.049,-0.92,-1.34,1.6254230219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 04:30:00,2.976,-0.20950000000000002,2.9833649207,3.876,1.1305,4.0375,-0.9,-1.34,1.6141871019,2.956,-0.20950000000000002,2.9634146267,3.876,1.1305,4.0375,-0.92,-1.34,1.6254230219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 05:00:00,2.99304,-0.30328000000000005,3.0083662011,4.10304,1.19672,4.274,-1.11,-1.5,1.8660385848,2.95304,-0.32328,2.9706826152,4.10304,1.19672,4.274,-1.15,-1.52,1.9060167890000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 05:30:00,2.96424,-0.33168000000000003,2.9827387415,4.07424,1.18832,4.244,-1.11,-1.52,1.8821530225,2.96424,-0.33168000000000003,2.9827387415,4.07424,1.18832,4.244,-1.11,-1.52,1.8821530225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 06:00:00,2.97832,-0.26174000000000003,2.9897989648000003,3.86832,1.12826,4.0295,-0.89,-1.3900000000000001,1.6505150711,2.9683200000000003,-0.29174,2.982622311,3.86832,1.12826,4.0295,-0.9,-1.42,1.6811900547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 06:30:00,3.21928,-0.26146,3.2298800365,4.10928,1.19854,4.2805,-0.89,-1.46,1.7098830369,3.20928,-0.35146000000000005,3.228467477,4.10928,1.19854,4.2805,-0.9,-1.55,1.7923448329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 07:00:00,4.10496,-0.15272000000000002,4.1077998978,4.10496,1.1972800000000001,4.276,0.0,-1.35,1.35,4.10496,-0.18272000000000002,4.1090246045,4.10496,1.1972800000000001,4.276,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 07:30:00,4.11024,-0.15118,4.1130193593,4.11024,1.19882,4.2815,0.0,-1.35,1.35,4.11024,-0.18118,4.114231283,4.11024,1.19882,4.2815,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 08:00:00,5.00408,-0.12006000000000001,5.0055200579,4.11408,1.19994,4.2855,0.89,-1.32,1.5920113065,5.00408,-0.13006,5.0057698958,4.11408,1.19994,4.2855,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 08:30:00,4.98296,-0.056220000000000006,4.9832771396,4.09296,1.19378,4.2635,0.89,-1.25,1.5344705927,4.98296,-0.13622,4.9848215866,4.09296,1.19378,4.2635,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 09:00:00,4.90808,0.02194,4.9081290376,4.01808,1.17194,4.1855,0.89,-1.15,1.4541664279,4.90808,-0.02806,4.9081602103,4.01808,1.17194,4.1855,0.89,-1.2,1.4940214189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 09:30:00,4.87064,0.04102,4.8708127299,3.98064,1.16102,4.1465,0.89,-1.12,1.4305593312,4.87064,0.01102,4.8706524666,3.98064,1.16102,4.1465,0.89,-1.15,1.4541664279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 10:00:00,4.90184,0.050120000000000005,4.9020962251,4.01184,1.17012,4.179,0.89,-1.12,1.4305593312,4.90184,0.06012000000000001,4.9022086655,4.01184,1.17012,4.179,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 10:30:00,4.87304,0.061720000000000004,4.8734308449,3.98304,1.16172,4.149,0.89,-1.1,1.4149558297,4.87304,0.05172,4.8733144573,3.98304,1.16172,4.149,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 11:00:00,4.85048,0.05514,4.8507934042,3.96048,1.15514,4.1255,0.89,-1.1,1.4149558297,4.85048,0.045140000000000007,4.8506900385,3.96048,1.15514,4.1255,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 11:30:00,4.80824,0.042820000000000004,4.8084306639,3.91824,1.14282,4.0815,0.89,-1.1,1.4149558297,4.80824,0.03282,4.8083520098,3.91824,1.14282,4.0815,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 12:00:00,4.7967200000000005,0.059460000000000006,4.797088518,3.90672,1.13946,4.0695,0.89,-1.08,1.3994641832,4.7967200000000005,0.029460000000000004,4.7968104663,3.90672,1.13946,4.0695,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 12:30:00,4.79976,0.08868000000000001,4.8005791526,3.8697600000000003,1.1286800000000001,4.031,0.93,-1.04,1.3951702405,4.82976,0.04868,4.8300053209,3.8697600000000003,1.1286800000000001,4.031,0.96,-1.08,1.4449913495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 13:00:00,4.79592,0.08756000000000001,4.796719233,3.86592,1.12756,4.027,0.93,-1.04,1.3951702405,4.86592,0.03756,4.8660649605,3.86592,1.12756,4.027,1.0,-1.09,1.4792227689000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 13:30:00,4.74632,0.05476,4.7466358824,3.85632,1.12476,4.017,0.89,-1.07,1.3917614738,4.74632,0.034760000000000006,4.7464472819,3.85632,1.12476,4.017,0.89,-1.09,1.4071957931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 14:00:00,4.6776800000000005,0.09974000000000001,4.678743234,3.66768,1.06974,3.8205,1.01,-0.97,1.4003570973000001,4.68768,0.06974000000000001,4.6881987426,3.66768,1.06974,3.8205,1.02,-1.0,1.4284257069000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 14:30:00,4.6084,0.1337,4.6103390602,3.5784000000000002,1.0437,3.7275,1.03,-0.91,1.3744089639000001,4.6384,0.0937,4.6393463171,3.5784000000000002,1.0437,3.7275,1.06,-0.9500000000000001,1.4234113952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 15:00:00,4.69712,0.11166000000000001,4.6984470041,3.77712,1.10166,3.9345,0.92,-0.99,1.3514806695,4.69712,0.07166,4.6976665963,3.77712,1.10166,3.9345,0.92,-1.03,1.3810503249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 15:30:00,4.62104,0.12822,4.622818518,3.73104,1.08822,3.8865,0.89,-0.96,1.309083649,4.62104,0.05822000000000001,4.6214067393,3.73104,1.08822,3.8865,0.89,-1.03,1.3612494261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 16:00:00,4.8295200000000005,0.18486000000000002,4.833056657,3.71952,1.08486,3.8745000000000003,1.11,-0.9,1.4290206437,4.85952,0.09486000000000001,4.8604457666,3.71952,1.08486,3.8745000000000003,1.1400000000000001,-0.99,1.5098675439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 16:30:00,5.05464,0.15802000000000002,5.0571094362,3.76464,1.09802,3.9215,1.29,-0.9400000000000001,1.5961516219,5.09464,0.06802000000000001,5.095094057,3.76464,1.09802,3.9215,1.33,-1.03,1.6822009392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 17:00:00,5.33192,0.20306000000000002,5.3357852515,3.78192,1.10306,3.9395,1.55,-0.9,1.7923448329,5.4019200000000005,0.14306000000000002,5.4038140096,3.78192,1.10306,3.9395,1.62,-0.96,1.8830825791999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 17:30:00,5.60696,0.14328000000000002,5.6087903865,3.57696,1.04328,3.726,2.03,-0.9,2.2205629917,5.64696,0.08328,5.6475740633000004,3.57696,1.04328,3.726,2.07,-0.96,2.2817756244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 18:00:00,5.72448,0.15714,5.7266363819,3.62448,1.05714,3.7755,2.1,-0.9,2.2847319318,5.79448,0.09714,5.7952941815,3.62448,1.05714,3.7755,2.17,-0.96,2.3728674636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 18:30:00,5.82368,0.12524000000000002,5.8250265064,3.82368,1.11524,3.983,2.0,-0.99,2.2316137659,5.8636800000000004,0.015240000000000002,5.8636998047,3.82368,1.11524,3.983,2.04,-1.1,2.317671245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 19:00:00,5.74856,0.10958000000000001,5.7496043212,3.83856,1.11958,3.9985,1.9100000000000001,-1.01,2.160601768,5.82856,0.01958,5.8285928877,3.83856,1.11958,3.9985,1.99,-1.1,2.27378539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 19:30:00,5.62152,0.053360000000000005,5.6217732434,3.85152,1.12336,4.012,1.77,-1.07,2.0682843131,5.66152,0.023360000000000002,5.6615681926,3.85152,1.12336,4.012,1.81,-1.1,2.1180415482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 20:00:00,5.464,0.017,5.4640264458,3.864,1.127,4.025,1.6,-1.11,1.9473315075,5.504,-0.003,5.5040008176,3.864,1.127,4.025,1.6400000000000001,-1.13,1.991607391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 20:30:00,5.2708,0.0219,5.2708454967,3.8808,1.1319,4.0425,1.3900000000000001,-1.11,1.7788198335,5.3008,-0.0981,5.301707673,3.8808,1.1319,4.0425,1.42,-1.23,1.8786431274000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 21:00:00,5.23512,0.00566,5.2351230597,3.82512,1.11566,3.9845,1.4100000000000001,-1.11,1.7944915714,5.27512,-0.09434000000000001,5.2759635186,3.82512,1.11566,3.9845,1.45,-1.21,1.888544413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 21:30:00,5.1536,-0.0727,5.154112751,3.9336,1.1473,4.0975,1.22,-1.22,1.7253405461,5.1936,-0.17270000000000002,5.196470557,3.9336,1.1473,4.0975,1.26,-1.32,1.8248287590999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 22:00:00,5.114,-0.058,5.1143288905,3.984,1.162,4.15,1.13,-1.22,1.6629191201,5.194,-0.158,5.1964026018,3.984,1.162,4.15,1.21,-1.32,1.7906702656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 22:30:00,5.00216,-0.05562,5.0024692153,3.99216,1.16438,4.1585,1.01,-1.22,1.5838244852,5.03216,-0.15562,5.0345657062,3.99216,1.16438,4.1585,1.04,-1.32,1.680476123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 23:00:00,4.89848,-0.11086000000000001,4.899734304,4.00848,1.16914,4.1755,0.89,-1.28,1.5590060935999999,4.89848,-0.16086,4.9011205096,4.00848,1.16914,4.1755,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-15 23:30:00,4.00032,-0.16324000000000002,4.0036492604,4.00032,1.16676,4.167,0.0,-1.33,1.33,4.00032,-0.16324000000000002,4.0036492604,4.00032,1.16676,4.167,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 00:00:00,4.01712,-0.15834,4.0202393772,4.01712,1.17166,4.1845,0.0,-1.33,1.33,4.01712,-0.15834,4.0202393772,4.01712,1.17166,4.1845,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 00:30:00,3.94368,-0.19976000000000002,3.9487360003000003,3.94368,1.15024,4.108,0.0,-1.35,1.35,3.94368,-0.21976,3.9497982733,3.94368,1.15024,4.108,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 01:00:00,3.08104,-0.19178,3.0870029235,3.9710400000000003,1.15822,4.1365,-0.89,-1.35,1.6169724797,3.08104,-0.18178000000000002,3.0863978114,3.9710400000000003,1.15822,4.1365,-0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 01:30:00,3.04408,-0.20256000000000002,3.0508119575,3.93408,1.14744,4.098,-0.89,-1.35,1.6169724797,3.04408,-0.19256,3.0501643234,3.93408,1.14744,4.098,-0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 02:00:00,2.96584,-0.22538000000000002,2.9743912066,3.85584,1.12462,4.0165,-0.89,-1.35,1.6169724797,2.96584,-0.21538000000000002,2.9736501896,3.85584,1.12462,4.0165,-0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 02:30:00,3.69888,-0.18116000000000002,3.7033136783,3.69888,1.07884,3.8529999999999998,0.0,-1.26,1.26,3.69888,-0.23116000000000003,3.7060960862,3.69888,1.07884,3.8529999999999998,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 03:00:00,2.7144,-0.1583,2.7190119989,2.7144,0.7917000000000001,2.8275,0.0,-0.9500000000000001,0.9500000000000001,2.7144,-0.17830000000000001,2.7202496669,2.7144,0.7917000000000001,2.8275,0.0,-0.97,0.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 03:30:00,3.24264,-0.33798,3.2602062281,1.89264,0.5520200000000001,1.9715,1.35,-0.89,1.6169724797,3.26264,-0.34798,3.2811445945,1.89264,0.5520200000000001,1.9715,1.37,-0.9,1.6391766226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 04:00:00,2.93704,0.27622,2.9500002458,0.9470400000000001,0.27622,0.9865,1.99,0.0,1.99,3.00704,0.27622,3.0196998278,0.9470400000000001,0.27622,0.9865,2.06,0.0,2.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 04:30:00,3.02552,0.25536000000000003,3.0362773259,0.8755200000000001,0.25536000000000003,0.912,2.15,0.0,2.15,3.08552,0.25536000000000003,3.0960688623,0.8755200000000001,0.25536000000000003,0.912,2.21,0.0,2.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 05:00:00,2.97968,0.19824000000000003,2.9862672352,0.6796800000000001,0.19824000000000003,0.708,2.3,0.0,2.3,3.01968,0.19824000000000003,3.0261801665,0.6796800000000001,0.19824000000000003,0.708,2.34,0.0,2.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 05:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 06:00:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 06:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,3.7800000000000002,0.0,3.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 07:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 07:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 08:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 08:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 09:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 09:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 10:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 10:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 11:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,4.97,0.89,5.0490593183,0.0,0.0,0.0,4.97,0.89,5.0490593183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 11:30:00,5.14,0.89,5.2164834899,0.0,0.0,0.0,5.14,0.89,5.2164834899,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 12:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 12:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 13:00:00,4.95,0.89,5.0293737185,0.0,0.0,0.0,4.95,0.89,5.0293737185,5.12,0.89,5.1967778479,0.0,0.0,0.0,5.12,0.89,5.1967778479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 13:30:00,4.93,0.89,5.0096906092,0.0,0.0,0.0,4.93,0.89,5.0096906092,5.1,0.89,5.1770744634,0.0,0.0,0.0,5.1,0.89,5.1770744634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 14:00:00,4.87,0.89,4.9506565221,0.0,0.0,0.0,4.87,0.89,4.9506565221,5.01,0.89,5.0884378742,0.0,0.0,0.0,5.01,0.89,5.0884378742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 14:30:00,4.78,0.89,4.8621497303000005,0.0,0.0,0.0,4.78,0.89,4.8621497303000005,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 15:00:00,4.51624,0.99682,4.6249404158,0.36624,0.10682000000000001,0.3815,4.15,0.89,4.2443609649,4.68624,0.10682000000000001,4.6874572905,0.36624,0.10682000000000001,0.3815,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 15:30:00,4.41328,-0.33696000000000004,4.4261249869,2.27328,0.6630400000000001,2.368,2.14,-1.0,2.3621176939,4.47328,-0.33696000000000004,4.4859531875,2.27328,0.6630400000000001,2.368,2.2,-1.0,2.4166091947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 16:00:00,4.76584,0.73962,4.8228900724,2.5358400000000003,0.73962,2.6415,2.23,0.0,2.23,4.82584,0.73962,4.8821890019000005,2.5358400000000003,0.73962,2.6415,2.29,0.0,2.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 16:30:00,5.06144,-0.049580000000000006,5.0616828279,2.88144,0.8404200000000001,3.0015,2.18,-0.89,2.3546761985,5.15144,-0.049580000000000006,5.1516785857,2.88144,0.8404200000000001,3.0015,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 17:00:00,5.3812,0.0641,5.381581761,3.2712,0.9541000000000001,3.4075,2.11,-0.89,2.290021834,5.4812,0.0641,5.4815747965,3.2712,0.9541000000000001,3.4075,2.21,-0.89,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 17:30:00,5.58472,0.10596000000000001,5.5857251096,3.41472,0.9959600000000001,3.557,2.17,-0.89,2.3454210709,5.68472,0.10596000000000001,5.6857074318,3.41472,0.9959600000000001,3.557,2.27,-0.89,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 18:00:00,5.64064,0.09602000000000001,5.6414572098,3.38064,0.9860200000000001,3.5215,2.26,-0.89,2.4289298055,5.74064,0.09602000000000001,5.7414429763,3.38064,0.9860200000000001,3.5215,2.36,-0.89,2.522241067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 18:30:00,5.7118400000000005,0.12262,5.7131560324,3.4718400000000003,1.01262,3.6165000000000003,2.24,-0.89,2.4103319273,5.76184,0.12262,5.7631446147,3.4718400000000003,1.01262,3.6165000000000003,2.29,-0.89,2.4568679248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 19:00:00,5.66952,0.14236000000000001,5.6713070275,3.53952,1.03236,3.6870000000000003,2.13,-0.89,2.3084626919,5.75952,0.11236000000000002,5.7606158872,3.53952,1.03236,3.6870000000000003,2.22,-0.92,2.4030813553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 19:30:00,5.55896,0.15678,5.5611704029,3.58896,1.04678,3.7385,1.97,-0.89,2.1617122843,5.62896,0.14678000000000002,5.6308733825,3.58896,1.04678,3.7385,2.04,-0.9,2.2297085011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 20:00:00,5.42656,0.15608000000000002,5.4288041409,3.58656,1.04608,3.7359999999999998,1.8399999999999999,-0.89,2.0439422692,5.48656,0.03608,5.486678631,3.58656,1.04608,3.7359999999999998,1.9,-1.01,2.151766716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 20:30:00,5.226,0.063,5.2263797221,3.576,1.043,3.725,1.65,-0.98,1.9190883252000002,5.296,-0.047,5.2962085495,3.576,1.043,3.725,1.72,-1.09,2.0362956563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 21:00:00,5.19656,-0.003920000000000001,5.1965614785,3.58656,1.04608,3.7359999999999998,1.6099999999999999,-1.05,1.9221342305,5.24656,-0.04392,5.2467438283,3.58656,1.04608,3.7359999999999998,1.6600000000000001,-1.09,1.985875122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 21:30:00,5.13224,-0.05518000000000001,5.1325366292,3.58224,1.04482,3.7315,1.55,-1.1,1.9006577809,5.14224,-0.06518,5.142653075,3.58224,1.04482,3.7315,1.56,-1.11,1.9146017863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 22:00:00,5.17416,-0.019620000000000002,5.1741971986,3.70416,1.08038,3.8585000000000003,1.47,-1.1,1.8360010893,5.24416,-0.029620000000000004,5.244243649,3.70416,1.08038,3.8585000000000003,1.54,-1.11,1.8983413813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 22:30:00,5.0024,0.0032,5.0024010235,3.7824,1.1032,3.94,1.22,-1.1,1.6426807359,5.0424,-0.0068000000000000005,5.0424045851,3.7824,1.1032,3.94,1.26,-1.11,1.6791962363000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 23:00:00,4.73472,0.01846,4.7347559863,3.83472,1.11846,3.9945,0.9,-1.1,1.4212670404,4.7647200000000005,0.00846,4.7647275106,3.83472,1.11846,3.9945,0.93,-1.11,1.4481022063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-16 23:30:00,3.7915200000000002,0.005860000000000001,3.7915245285,3.7915200000000002,1.10586,3.9495,0.0,-1.1,1.1,3.7915200000000002,-0.05414000000000001,3.7919065192,3.7915200000000002,1.10586,3.9495,0.0,-1.16,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 00:00:00,3.76896,-0.020720000000000002,3.7690169541,3.76896,1.09928,3.926,0.0,-1.12,1.12,3.76896,-0.06072,3.7694490844,3.76896,1.09928,3.926,0.0,-1.16,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 00:30:00,3.7344,-0.0308,3.7345270116,3.7344,1.0892,3.89,0.0,-1.12,1.12,3.7344,-0.1208,3.7363533024,3.7344,1.0892,3.89,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 01:00:00,3.76032,-0.09324,3.7614758008,3.76032,1.09676,3.917,0.0,-1.19,1.19,3.76032,-0.15324000000000002,3.7634411115,3.76032,1.09676,3.917,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 01:30:00,3.74592,-0.16744,3.749660358,3.74592,1.09256,3.902,0.0,-1.26,1.26,3.74592,-0.23744,3.7534376776,3.74592,1.09256,3.902,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 02:00:00,3.78048,-0.20736000000000002,3.7861625956,3.78048,1.10264,3.938,0.0,-1.31,1.31,3.78048,-0.22736,3.7873106025,3.78048,1.10264,3.938,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 02:30:00,3.76416,-0.17212000000000002,3.7680931252,3.76416,1.09788,3.9210000000000003,0.0,-1.27,1.27,3.76416,-0.23212000000000002,3.7713101437,3.76416,1.09788,3.9210000000000003,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 03:00:00,2.8861600000000003,-0.16862000000000002,2.8910815018,3.77616,1.10138,3.9335,-0.89,-1.27,1.5508062419000002,2.8861600000000003,-0.22862000000000002,2.8952006234,3.77616,1.10138,3.9335,-0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 03:30:00,2.90104,-0.21428000000000003,2.9089429352,3.79104,1.10572,3.949,-0.89,-1.32,1.5920113065,2.90104,-0.22428,2.9096966509,3.79104,1.10572,3.949,-0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 04:00:00,2.8876,-0.13820000000000002,2.8909052216,3.7776,1.1018,3.935,-0.89,-1.24,1.5263354808,2.8876,-0.19820000000000002,2.8943940644,3.7776,1.1018,3.935,-0.89,-1.3,1.5754681844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 04:30:00,2.8996,-0.1947,2.9061294276,3.7896,1.1053,3.9475,-0.89,-1.3,1.5754681844,2.8996,-0.2247,2.9082933569,3.7896,1.1053,3.9475,-0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 05:00:00,2.91976,-0.20882,2.9272178344,3.80976,1.11118,3.9685,-0.89,-1.32,1.5920113065,2.91976,-0.21882000000000001,2.927948198,3.80976,1.11118,3.9685,-0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 05:30:00,2.78536,-0.24802000000000002,2.7963805624,3.67536,1.07198,3.8285,-0.89,-1.32,1.5920113065,2.78536,-0.25802,2.7972852286,3.67536,1.07198,3.8285,-0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 06:00:00,2.86744,-0.19408,2.8740005567,3.75744,1.09592,3.914,-0.89,-1.29,1.5672268502,2.86744,-0.21408000000000002,2.8754203867,3.75744,1.09592,3.914,-0.89,-1.31,1.5837297749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 06:30:00,3.80256,-0.18092000000000003,3.8068615157,3.80256,1.10908,3.961,0.0,-1.29,1.29,3.80256,-0.20092000000000002,3.8078644146,3.80256,1.10908,3.961,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 07:00:00,3.81744,-0.01658,3.8174760052,3.81744,1.11342,3.9765,0.0,-1.13,1.13,3.81744,-0.07658000000000001,3.8182080417,3.81744,1.11342,3.9765,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 07:30:00,4.6748,-0.0161,4.6748277241,3.7848,1.1039,3.9425,0.89,-1.12,1.4305593312,4.6748,-0.0361,4.6749393846,3.7848,1.1039,3.9425,0.89,-1.1400000000000001,1.4462710673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 08:00:00,4.6752,-0.0364,4.6753416987000005,3.7152000000000003,1.0836000000000001,3.87,0.96,-1.12,1.4751271132000001,4.6952,-0.0364,4.6953410952,3.7152000000000003,1.0836000000000001,3.87,0.98,-1.12,1.4882204138000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 08:30:00,4.6115200000000005,0.11086000000000001,4.6128523334,3.67152,1.07086,3.8245,0.9400000000000001,-0.96,1.3435773145,4.65152,0.030860000000000002,4.6516223675,3.67152,1.07086,3.8245,0.98,-1.04,1.4289856542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 09:00:00,4.52784,0.16812000000000002,4.5309600969,3.62784,1.05812,3.779,0.9,-0.89,1.2657408898,4.52784,0.14812,4.5302620895,3.62784,1.05812,3.779,0.9,-0.91,1.2798828071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 09:30:00,4.54288,0.16084,4.5457263666,3.60288,1.05084,3.753,0.9400000000000001,-0.89,1.2944883159,4.60288,0.14084000000000002,4.6050342235,3.60288,1.05084,3.753,1.0,-0.91,1.3520724833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 10:00:00,4.57664,0.14152,4.5788275355,3.5366400000000002,1.03152,3.684,1.04,-0.89,1.3688316186,4.61664,0.12152,4.6182390583,3.5366400000000002,1.03152,3.684,1.08,-0.91,1.41226768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 10:30:00,4.62056,0.14558000000000001,4.6228528259,3.55056,1.03558,3.6985,1.07,-0.89,1.3917614738,4.66056,0.12558,4.6622515859,3.55056,1.03558,3.6985,1.11,-0.91,1.4353396811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 11:00:00,4.642,0.146,4.6442954256,3.552,1.036,3.7,1.09,-0.89,1.4071957931,4.662,0.126,4.6637023919,3.552,1.036,3.7,1.11,-0.91,1.4353396811,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 11:30:00,4.66584,0.14712,4.6681588662,3.55584,1.03712,3.7039999999999997,1.11,-0.89,1.422743828,4.70584,0.12712,4.7075566486,3.55584,1.03712,3.7039999999999997,1.15,-0.91,1.4664924139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 12:00:00,4.68216,0.13438,4.6840879849,3.51216,1.02438,3.6585,1.17,-0.89,1.4700340132,4.75216,0.11438000000000001,4.7535363099,3.51216,1.02438,3.6585,1.24,-0.91,1.5380832227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 12:30:00,4.888,0.08650000000000001,4.8887653094,3.348,0.9765,3.4875,1.54,-0.89,1.7786792853,4.968,0.0665,4.9684450535,3.348,0.9765,3.4875,1.62,-0.91,1.8580904176000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 13:00:00,4.92328,0.12304000000000001,4.9248172352,3.47328,1.01304,3.618,1.45,-0.89,1.7013524032,4.99328,0.10304,4.9943430399,3.47328,1.01304,3.618,1.52,-0.91,1.7715812146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 13:30:00,4.8776,0.1418,4.8796607464,3.5376000000000003,1.0318,3.685,1.34,-0.89,1.60863296,4.8976,0.1218,4.8991143077,3.5376000000000003,1.0318,3.685,1.3599999999999999,-0.91,1.6363679293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 14:00:00,4.73888,0.15384,4.7413764246,3.57888,1.04384,3.7279999999999998,1.16,-0.89,1.4620875487,4.76888,0.13384000000000001,4.7707577595,3.57888,1.04384,3.7279999999999998,1.19,-0.91,1.4980654191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 14:30:00,4.66848,0.15664,4.6711071065,3.58848,1.04664,3.738,1.08,-0.89,1.3994641832,4.68848,0.13664,4.69047068,3.58848,1.04664,3.738,1.1,-0.91,1.4276203977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 15:00:00,4.61424,0.10582000000000001,4.6154532443,3.41424,0.99582,3.5564999999999998,1.2,-0.89,1.4940214189,4.66424,0.08582000000000001,4.6650294586,3.41424,0.99582,3.5564999999999998,1.25,-0.91,1.5461565251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 15:30:00,4.60136,0.06998,4.6018921163,3.29136,0.95998,3.4285,1.31,-0.89,1.5837297749,4.65136,0.049980000000000004,4.6516285159,3.29136,0.95998,3.4285,1.3599999999999999,-0.91,1.6363679293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 16:00:00,4.85008,0.057940000000000005,4.8504260689,3.25008,0.9479400000000001,3.3855,1.6,-0.89,1.8308741082000002,4.91008,0.03794,4.9102265783,3.25008,0.9479400000000001,3.3855,1.6600000000000001,-0.91,1.8930662957000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 16:30:00,4.9872,0.0746,4.9877579131,3.3072,0.9646,3.445,1.6800000000000002,-0.89,1.9011838417,5.0472,0.0546,5.0474953195,3.3072,0.9646,3.445,1.74,-0.91,1.9635936443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 17:00:00,5.28768,0.12724000000000002,5.2892106973,3.48768,1.01724,3.633,1.8,-0.89,2.0080089641,5.30768,0.10724,5.3087632646,3.48768,1.01724,3.633,1.82,-0.91,2.0348218595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 17:30:00,5.50632,0.14726,5.5082887951,3.55632,1.03726,3.7045,1.9500000000000002,-0.89,2.1435018078,5.53632,0.12726,5.5377824307,3.55632,1.03726,3.7045,1.98,-0.91,2.179105321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
