Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-17 18:00:00,5.73352,0.13186,5.7350360635,3.50352,1.02186,3.6495,2.23,-0.89,2.4010414407000003,5.80352,0.11186000000000001,5.8045979232,3.50352,1.02186,3.6495,2.3,-0.91,2.4734793308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 18:30:00,5.83456,0.06508,5.8349229472,3.27456,0.95508,3.411,2.56,-0.89,2.7102951869,5.93456,0.04508,5.9347312155,3.27456,0.95508,3.411,2.66,-0.91,2.8113519879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 19:00:00,5.77888,0.13634000000000002,5.7804880979,3.5188800000000002,1.02634,3.6654999999999998,2.26,-0.89,2.4289298055,5.90888,0.11634000000000001,5.9100251988,3.5188800000000002,1.02634,3.6654999999999998,2.39,-0.91,2.5573814733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 19:30:00,5.68728,0.14754,5.689193427,3.55728,1.03754,3.7055,2.13,-0.89,2.3084626919,5.76728,0.12754000000000001,5.7686900636,3.55728,1.03754,3.7055,2.21,-0.91,2.3900209204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 20:00:00,5.57264,0.15202000000000002,5.5747131451000005,3.57264,1.04202,3.7215,2.0,-0.89,2.1890865675,5.65264,0.09202,5.6533889527,3.57264,1.04202,3.7215,2.08,-0.9500000000000001,2.2866788144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 20:30:00,5.29856,-0.01042,5.2985702458,3.59856,1.04958,3.7485,1.7000000000000002,-1.06,2.0033971149,5.36856,-0.050420000000000006,5.36879676,3.59856,1.04958,3.7485,1.77,-1.1,2.0839625716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 21:00:00,5.27376,-0.01182,5.273773246,3.59376,1.04818,3.7435,1.6800000000000002,-1.06,1.9864541273,5.36376,-0.051820000000000005,5.3640103141,3.59376,1.04818,3.7435,1.77,-1.1,2.0839625716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 21:30:00,5.198,-0.0635,5.1983878511,3.588,1.0465,3.7375,1.6099999999999999,-1.11,1.9555561869,5.248,-0.053500000000000006,5.2482726920000005,3.588,1.0465,3.7375,1.6600000000000001,-1.1,1.9913814301000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 22:00:00,5.1345600000000005,-0.047420000000000004,5.134778968,3.57456,1.04258,3.7235,1.56,-1.09,1.9030764567,5.23456,-0.057420000000000006,5.2348749221,3.57456,1.04258,3.7235,1.6600000000000001,-1.1,1.9913814301000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 22:30:00,4.93128,-0.027960000000000002,4.9313592649,3.64128,1.06204,3.793,1.29,-1.09,1.6888457597,4.96128,-0.03796,4.9614252186000005,3.64128,1.06204,3.793,1.32,-1.1,1.7182549287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 23:00:00,4.6212800000000005,-0.04796,4.6215288596,3.64128,1.06204,3.793,0.98,-1.11,1.4807092895,4.65128,-0.03796,4.6514348969,3.64128,1.06204,3.793,1.01,-1.1,1.4933519344000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-17 23:30:00,4.5418400000000005,-0.04488,4.5420617345,3.65184,1.06512,3.8040000000000003,0.89,-1.11,1.422743828,4.5418400000000005,-0.03488,4.5419739321,3.65184,1.06512,3.8040000000000003,0.89,-1.1,1.4149558297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 00:00:00,3.49104,-0.09178000000000001,3.492246247,3.49104,1.01822,3.6365,0.0,-1.11,1.11,3.49104,-0.08178,3.4919977448,3.49104,1.01822,3.6365,0.0,-1.1,1.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 00:30:00,3.67296,-0.038720000000000004,3.6731640856,3.67296,1.07128,3.826,0.0,-1.11,1.11,3.67296,-0.048720000000000006,3.6732831092,3.67296,1.07128,3.826,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 01:00:00,3.67632,-0.03774,3.6765137087,3.67632,1.07226,3.8295,0.0,-1.11,1.11,3.67632,-0.08774000000000001,3.6773668637,3.67632,1.07226,3.8295,0.0,-1.16,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 01:30:00,3.64368,-0.04726,3.6439864777,3.64368,1.06274,3.7955,0.0,-1.11,1.11,3.64368,-0.09726000000000001,3.6449778394,3.64368,1.06274,3.7955,0.0,-1.16,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 02:00:00,3.63888,-0.04866,3.6392053322,3.63888,1.06134,3.7905,0.0,-1.11,1.11,3.63888,-0.07866000000000001,3.6397300793,3.63888,1.06134,3.7905,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 02:30:00,3.64272,-0.047540000000000006,3.6430302016000002,3.64272,1.06246,3.7945,0.0,-1.11,1.11,3.64272,-0.07754000000000001,3.6435451761,3.64272,1.06246,3.7945,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 03:00:00,3.60624,-0.05818,3.6067092827,3.60624,1.05182,3.7565,0.0,-1.11,1.11,3.60624,-0.06818,3.606884452,3.60624,1.05182,3.7565,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 03:30:00,3.60048,-0.059860000000000003,3.6009775687000003,3.60048,1.05014,3.7505,0.0,-1.11,1.11,3.60048,-0.06986,3.6011576819,3.60048,1.05014,3.7505,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 04:00:00,3.64224,-0.04768000000000001,3.6425520724,3.64224,1.06232,3.794,0.0,-1.11,1.11,3.64224,-0.05768,3.6426966934,3.64224,1.06232,3.794,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 04:30:00,3.63552,-0.049640000000000004,3.6358588806,3.63552,1.06036,3.787,0.0,-1.11,1.11,3.63552,-0.059640000000000006,3.6360091584000003,3.63552,1.06036,3.787,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 05:00:00,3.64368,-0.06726,3.6443007354,3.64368,1.06274,3.7955,0.0,-1.13,1.13,3.64368,-0.09726000000000001,3.6449778394,3.64368,1.06274,3.7955,0.0,-1.16,1.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 05:30:00,3.68064,-0.12648,3.6828125122,3.68064,1.07352,3.834,0.0,-1.2,1.2,3.68064,-0.21648,3.6870007323,3.68064,1.07352,3.834,0.0,-1.29,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 06:00:00,3.7008,-0.1206,3.7027645078,3.7008,1.0794,3.855,0.0,-1.2,1.2,3.7008,-0.2306,3.7079774811,3.7008,1.0794,3.855,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 06:30:00,3.71712,-0.13584000000000002,3.719601269,3.71712,1.08416,3.872,0.0,-1.22,1.22,3.71712,-0.22584,3.7239743285999998,3.71712,1.08416,3.872,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 07:00:00,3.7176,-0.06570000000000001,3.7181805026,3.7176,1.0843,3.8725,0.0,-1.15,1.15,3.7176,-0.1057,3.7191023447,3.7176,1.0843,3.8725,0.0,-1.19,1.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 07:30:00,4.58552,-0.03214,4.5856326336,3.69552,1.07786,3.8495,0.89,-1.11,1.422743828,4.61552,-0.06214000000000001,4.6159382849,3.69552,1.07786,3.8495,0.92,-1.1400000000000001,1.4649232062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 08:00:00,4.62656,-0.02892,4.6266503866,3.70656,1.08108,3.8609999999999998,0.92,-1.11,1.441700385,4.68656,-0.05892000000000001,4.6869303601,3.70656,1.08108,3.8609999999999998,0.98,-1.1400000000000001,1.5033296378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 08:30:00,4.63136,-0.027520000000000003,4.6314417626,3.71136,1.08248,3.866,0.92,-1.11,1.441700385,4.66136,-0.037520000000000005,4.6615109997,3.71136,1.08248,3.866,0.9500000000000001,-1.12,1.4686388256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 09:00:00,4.59368,0.02024,4.593724589,3.7036800000000003,1.08024,3.858,0.89,-1.06,1.3840881475,4.59368,-0.039760000000000004,4.5938520655,3.7036800000000003,1.08024,3.858,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 09:30:00,4.61736,0.09798000000000001,4.6183994468,3.62736,1.05798,3.7785,0.99,-0.96,1.3790213921,4.64736,0.03798,4.6475151909,3.62736,1.05798,3.7785,1.02,-1.02,1.4424978336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 10:00:00,4.63512,0.16316,4.6379907934,3.64512,1.06316,3.797,0.99,-0.9,1.3379461873,4.66512,0.12316,4.6667454398,3.64512,1.06316,3.797,1.02,-0.9400000000000001,1.3870832708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 10:30:00,4.70448,0.15714,4.7071036795,3.62448,1.05714,3.7755,1.08,-0.9,1.4058449417,4.71448,0.14714000000000002,4.7167755777,3.62448,1.05714,3.7755,1.09,-0.91,1.4199295757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 11:00:00,4.74232,0.14776,4.7446213757999995,3.59232,1.04776,3.742,1.15,-0.9,1.4603081867,4.772320000000001,0.13776000000000002,4.774307908,3.59232,1.04776,3.742,1.18,-0.91,1.4901342221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 11:30:00,4.56008,0.25294,4.5670896915,0.25008,0.07294,0.2605,4.31,0.18,4.3137570632,4.70008,0.20294,4.7044592303,0.25008,0.07294,0.2605,4.45,0.13,4.4518984714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 12:00:00,4.68032,1.15426,4.8205509488,3.10032,0.9042600000000001,3.2295,1.58,0.25,1.5996562131,4.7403200000000005,1.15426,4.8788266878,3.10032,0.9042600000000001,3.2295,1.6400000000000001,0.25,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 12:30:00,4.7616,0.1038,4.7627312542,3.4416,1.0038,3.585,1.32,-0.9,1.5976232347,4.7716,0.11380000000000001,4.7729568404,3.4416,1.0038,3.585,1.33,-0.89,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 13:00:00,4.72704,0.09372000000000001,4.727968972,3.40704,0.99372,3.549,1.32,-0.9,1.5976232347,4.73704,0.10372,4.7381753661,3.40704,0.99372,3.549,1.33,-0.89,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 13:30:00,4.7592,0.08560000000000001,4.7599697478,3.3792,0.9856,3.52,1.38,-0.9,1.6475436261,4.7892,0.0956,4.7901540685,3.3792,0.9856,3.52,1.4100000000000001,-0.89,1.667393175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 14:00:00,4.63976,0.08868000000000001,4.6406073956,3.38976,0.9886800000000001,3.531,1.25,-0.9,1.5402921801,4.68976,0.09868,4.6907980771,3.38976,0.9886800000000001,3.531,1.3,-0.89,1.5754681844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 14:30:00,4.62312,0.05466000000000001,4.6234431163,3.27312,0.9546600000000001,3.4095,1.35,-0.9,1.6224980740000001,4.64312,0.06466000000000001,4.6435702051,3.27312,0.9546600000000001,3.4095,1.37,-0.89,1.6337074401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 15:00:00,4.61768,0.06474,4.618133806,3.30768,0.96474,3.4455,1.31,-0.9,1.5893709447000002,4.63768,0.07474,4.638282209,3.30768,0.96474,3.4455,1.33,-0.89,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 15:30:00,4.60064,0.08602000000000001,4.6014441048,3.38064,0.9860200000000001,3.5215,1.22,-0.9,1.5160474927,4.64064,0.09602000000000001,4.641633274,3.38064,0.9860200000000001,3.5215,1.26,-0.89,1.5426276284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 16:00:00,4.8028,0.1129,4.8041267937,3.4728,1.0129,3.6175,1.33,-0.9,1.6058953889,4.8528,0.12290000000000001,4.8543560078,3.4728,1.0129,3.6175,1.38,-0.89,1.6421023111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 16:30:00,4.984,0.0695,4.9844845521,3.324,0.9695,3.4625,1.6600000000000001,-0.9,1.8882796403,5.034,0.0795,5.0346277171,3.324,0.9695,3.4625,1.71,-0.89,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 17:00:00,5.16696,0.09078000000000001,5.1677574101,3.39696,0.9907800000000001,3.5385,1.77,-0.9,1.9856736892,5.26696,0.10078000000000001,5.267924093,3.39696,0.9907800000000001,3.5385,1.87,-0.89,2.0709901014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 17:30:00,5.48032,0.10926000000000001,5.4814090387,3.4603200000000003,1.00926,3.6045,2.02,-0.9,2.21142488,5.55032,0.11926,5.5516011249,3.4603200000000003,1.00926,3.6045,2.09,-0.89,2.2716073604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 18:00:00,5.57088,0.12984,5.5723928792,3.53088,1.02984,3.678,2.04,-0.9,2.2297085011,5.70088,0.13984000000000002,5.702594848,3.53088,1.02984,3.678,2.17,-0.89,2.3454210709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 18:30:00,5.68784,0.12062,5.689118829,3.56784,1.04062,3.7165,2.12,-0.92,2.3110170921,5.75784,0.07062,5.7582730614,3.56784,1.04062,3.7165,2.19,-0.97,2.3952035404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 19:00:00,5.5376,0.0818,5.5382041313,3.5376000000000003,1.0318,3.685,2.0,-0.9500000000000001,2.2141589825,5.5876,0.0118,5.5876124597,3.5376000000000003,1.0318,3.685,2.05,-1.02,2.2897379763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 19:30:00,5.5136,0.1348,5.5152475919,3.5136000000000003,1.0248,3.66,2.0,-0.89,2.1890865675,5.5636,0.0748,5.5641028028,3.5136000000000003,1.0248,3.66,2.05,-0.9500000000000001,2.2594247055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 20:00:00,5.38856,0.12458000000000001,5.3899999119,3.47856,1.01458,3.6235,1.9100000000000001,-0.89,2.1071782079,5.41856,0.06458,5.4189448281,3.47856,1.01458,3.6235,1.94,-0.9500000000000001,2.1601157376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 20:30:00,5.27536,0.08948,5.2761188197,3.49536,1.01948,3.641,1.78,-0.93,2.0083077453,5.33536,-0.030520000000000002,5.3354472915,3.49536,1.01948,3.641,1.8399999999999999,-1.05,2.1185136299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 21:00:00,5.22616,0.04388,5.2263442099,3.47616,1.01388,3.621,1.75,-0.97,2.0008498195,5.27616,-0.06612000000000001,5.2765742864,3.47616,1.01388,3.621,1.8,-1.08,2.0991426821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 21:30:00,5.1776,-0.06570000000000001,5.178016826,3.4776,1.0143,3.6225,1.7000000000000002,-1.08,2.0140506448,5.2476,-0.09570000000000001,5.2484725635,3.4776,1.0143,3.6225,1.77,-1.11,2.0892582416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 22:00:00,5.17688,-0.05716,5.1771955536,3.5068799999999998,1.02284,3.653,1.67,-1.08,1.9887936042,5.25688,-0.08716,5.2576025145,3.5068799999999998,1.02284,3.653,1.75,-1.11,2.0723416707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 22:30:00,4.97952,-0.06764,4.9799793775,3.53952,1.03236,3.6870000000000003,1.44,-1.1,1.8120706388,5.03952,-0.07764,5.0401180343,3.53952,1.03236,3.6870000000000003,1.5,-1.11,1.8660385848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 23:00:00,4.6088000000000005,-0.056600000000000004,4.6091475351,3.5088,1.0234,3.6550000000000002,1.1,-1.08,1.5415576538,4.6888000000000005,-0.08660000000000001,4.6895996631,3.5088,1.0234,3.6550000000000002,1.18,-1.11,1.6200308639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-18 23:30:00,4.36952,-0.09514,4.3705556455,3.47952,1.01486,3.6245000000000003,0.89,-1.11,1.422743828,4.37952,-0.09514,4.3805532813,3.47952,1.01486,3.6245000000000003,0.9,-1.11,1.4290206437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 00:00:00,3.50304,-0.08828000000000001,3.5041521942,3.50304,1.02172,3.649,0.0,-1.11,1.11,3.50304,-0.08828000000000001,3.5041521942,3.50304,1.02172,3.649,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 00:30:00,3.4824,-0.09430000000000001,3.4836765421,3.4824,1.0157,3.6275,0.0,-1.11,1.11,3.4824,-0.12430000000000001,3.484617662,3.4824,1.0157,3.6275,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 01:00:00,3.48096,-0.09472000000000001,3.482248469,3.48096,1.01528,3.626,0.0,-1.11,1.11,3.48096,-0.12472000000000001,3.4831935921,3.48096,1.01528,3.626,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 01:30:00,3.49488,-0.09066,3.4960556989000002,3.49488,1.01934,3.6405000000000003,0.0,-1.11,1.11,3.49488,-0.12066,3.4969622603,3.49488,1.01934,3.6405000000000003,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 02:00:00,3.46416,-0.09962000000000001,3.4655921067,3.46416,1.01038,3.6085000000000003,0.0,-1.11,1.11,3.46416,-0.12962,3.4665841761,3.46416,1.01038,3.6085000000000003,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 02:30:00,3.42528,-0.13096000000000002,3.4277826069,3.42528,0.99904,3.568,0.0,-1.13,1.13,3.42528,-0.17096,3.4295437597,3.42528,0.99904,3.568,0.0,-1.17,1.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 03:00:00,3.4104,-0.1353,3.4130828074,3.4104,0.9947,3.5525,0.0,-1.13,1.13,3.4104,-0.1353,3.4130828074,3.4104,0.9947,3.5525,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 03:30:00,3.4363200000000003,-0.12774000000000002,3.438693451,3.4363200000000003,1.00226,3.5795,0.0,-1.13,1.13,3.4363200000000003,-0.12774000000000002,3.438693451,3.4363200000000003,1.00226,3.5795,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 04:00:00,3.46224,-0.12018000000000001,3.464325194,3.46224,1.00982,3.6065,0.0,-1.13,1.13,3.46224,-0.12018000000000001,3.464325194,3.46224,1.00982,3.6065,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 04:30:00,3.35808,-0.15056,3.3614534951,3.35808,0.9794400000000001,3.498,0.0,-1.13,1.13,3.35808,-0.15056,3.3614534951,3.35808,0.9794400000000001,3.498,0.0,-1.13,1.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 05:00:00,3.41664,-0.20348000000000002,3.4226938221,3.41664,0.9965200000000001,3.559,0.0,-1.2,1.2,3.41664,-0.22348,3.4239410334000002,3.41664,0.9965200000000001,3.559,0.0,-1.22,1.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 05:30:00,3.4752,-0.2864,3.4869815027,3.4752,1.0136,3.62,0.0,-1.3,1.3,3.4752,-0.3164,3.4895736129,3.4752,1.0136,3.62,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 06:00:00,3.3648,-0.2386,3.3732490273,3.3648,0.9814,3.505,0.0,-1.22,1.22,3.3648,-0.3286,3.3808071521,3.3648,0.9814,3.505,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 06:30:00,3.3936,-0.2902,3.4059854668,3.3936,0.9898,3.535,0.0,-1.28,1.28,3.3936,-0.3402,3.4106094763,3.3936,0.9898,3.535,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 07:00:00,4.27496,-0.14272,4.2773416978,3.38496,0.98728,3.526,0.89,-1.13,1.438401891,4.27496,-0.22272000000000003,4.2807577834,3.38496,0.98728,3.526,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 07:30:00,4.33576,-0.14832,4.3382961632,3.36576,0.9816800000000001,3.5060000000000002,0.97,-1.13,1.4892279879,4.33576,-0.24832,4.3428651372000004,3.36576,0.9816800000000001,3.5060000000000002,0.97,-1.23,1.5664609794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 08:00:00,4.54144,-0.11458000000000002,4.5428851901,3.24144,0.94542,3.3765,1.3,-1.06,1.6773789077,4.59144,-0.14458000000000001,4.5937157781,3.24144,0.94542,3.3765,1.35,-1.09,1.7351080658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 08:30:00,4.51208,-0.20106000000000002,4.5165574335,2.36208,0.6889400000000001,2.4605,2.15,-0.89,2.326929307,4.55208,-0.20106000000000002,4.5565181279,2.36208,0.6889400000000001,2.4605,2.19,-0.89,2.3639373934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 09:00:00,4.43008,0.5804400000000001,4.4679435314,1.99008,0.5804400000000001,2.073,2.44,0.0,2.44,4.47008,-0.30956,4.4807859355,1.99008,0.5804400000000001,2.073,2.48,-0.89,2.6348624253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 09:30:00,4.58424,0.47082,4.6083541368,1.6142400000000001,0.47082,1.6815,2.9699999999999998,0.0,2.9699999999999998,4.64424,0.47082,4.6680441997,1.6142400000000001,0.47082,1.6815,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 10:00:00,4.71912,0.42266000000000004,4.7380096085000005,1.44912,0.42266000000000004,1.5095,3.27,0.0,3.27,4.76912,0.42266000000000004,4.7878123449,1.44912,0.42266000000000004,1.5095,3.32,0.0,3.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 10:30:00,4.71888,0.46634000000000003,4.7418668739,1.59888,0.46634000000000003,1.6655,3.12,0.0,3.12,4.77888,0.46634000000000003,4.8015796411,1.59888,0.46634000000000003,1.6655,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 11:00:00,4.76312,0.5171600000000001,4.7911132944,1.77312,0.5171600000000001,1.847,2.99,0.0,2.99,4.81312,0.5171600000000001,4.8408241654,1.77312,0.5171600000000001,1.847,3.04,0.0,3.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 11:30:00,4.83496,-0.16522,4.837782121,2.48496,0.7247800000000001,2.5885,2.35,-0.89,2.5128867861,4.88496,-0.16522,4.8877532518,2.48496,0.7247800000000001,2.5885,2.4,-0.89,2.5597070145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 12:00:00,4.8952,0.0011,4.8952001236000005,3.0552,0.8911,3.1825,1.8399999999999999,-0.89,2.0439422692,4.9252,-0.0489,4.9254427466,3.0552,0.8911,3.1825,1.87,-0.9400000000000001,2.0929644049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 12:30:00,4.8677600000000005,-0.09732,4.8687327509,2.71776,0.79268,2.831,2.15,-0.89,2.326929307,4.88776,-0.09732,4.8887287714,2.71776,0.79268,2.831,2.17,-0.89,2.3454210709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 13:00:00,4.8076,-0.0857,4.808363781,2.7576,0.8043,2.8725,2.05,-0.89,2.2348601746,4.8276,-0.0857,4.8283606171999995,2.7576,0.8043,2.8725,2.07,-0.89,2.2532199183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 13:30:00,4.87048,-0.13736,4.8724165668,2.58048,0.7526400000000001,2.688,2.29,-0.89,2.4568679248,4.90048,-0.13736,4.9024047161,2.58048,0.7526400000000001,2.688,2.32,-0.89,2.4848541205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 14:00:00,4.81032,0.64176,4.8529407991,2.20032,0.64176,2.292,2.61,0.0,2.61,4.86032,-0.24824000000000002,4.8666552785,2.20032,0.64176,2.292,2.66,-0.89,2.8049420671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 14:30:00,4.73184,-0.26238,4.7391088878000005,2.15184,0.6276200000000001,2.2415,2.58,-0.89,2.7291940202,4.77184,-0.26238,4.7790480485,2.15184,0.6276200000000001,2.2415,2.62,-0.89,2.7670381277000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 15:00:00,4.69728,-0.35746000000000006,4.7108616038,2.23728,0.65254,2.3305,2.46,-1.01,2.6592668162,4.75728,-0.25746,4.7642416658,2.23728,0.65254,2.3305,2.52,-0.91,2.6792722893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 15:30:00,4.64152,-0.24914000000000003,4.6482016576,2.23152,0.6508600000000001,2.3245,2.41,-0.9,2.5725668116,4.70152,-0.25914000000000004,4.708656268,2.23152,0.6508600000000001,2.3245,2.47,-0.91,2.6322993751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 16:00:00,4.8452,-0.2539,4.8518479212,2.2152,0.6461,2.3075,2.63,-0.9,2.7797302027,4.9252,-0.2439,4.9312353675,2.2152,0.6461,2.3075,2.71,-0.89,2.8524024961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 16:30:00,5.0608,-0.2406,5.0665160614,2.2608,0.6594,2.355,2.8,-0.9,2.941088234,5.1108,-0.2306,5.1159997068,2.2608,0.6594,2.355,2.85,-0.89,2.9857327409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 17:00:00,5.26288,0.6308400000000001,5.300553273,2.16288,0.6308400000000001,2.253,3.1,0.0,3.1,5.33288,-0.25916,5.3391734378999995,2.16288,0.6308400000000001,2.253,3.17,-0.89,3.2925673873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 17:30:00,5.46288,-0.20666,5.4667875622,2.34288,0.6833400000000001,2.4405,3.12,-0.89,3.2444568112,5.57288,-0.20666,5.5767104865,2.34288,0.6833400000000001,2.4405,3.23,-0.89,3.3503731136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 18:00:00,5.57992,-0.19294000000000003,5.5832547004,2.38992,0.69706,2.4895,3.19,-0.89,3.3118272902,5.67992,-0.19294000000000003,5.6831960242,2.38992,0.69706,2.4895,3.29,-0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 18:30:00,5.7108,-0.1956,5.7141487555,2.3808,0.6944,2.48,3.33,-0.89,3.4468826496,5.7308,-0.1956,5.7341370754,2.3808,0.6944,2.48,3.35,-0.89,3.466208303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 19:00:00,5.70264,-0.19798000000000002,5.7060756260000005,2.37264,0.6920200000000001,2.4715,3.33,-0.89,3.4468826496,5.72264,-0.19798000000000002,5.7260636261,2.37264,0.6920200000000001,2.4715,3.35,-0.89,3.466208303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 19:30:00,5.48344,-0.20358,5.4872177877,2.35344,0.68642,2.4515000000000002,3.13,-0.89,3.2540743692,5.51344,-0.20358,5.5171972459,2.35344,0.68642,2.4515000000000002,3.16,-0.89,3.2829407549000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 20:00:00,5.26864,-0.20498000000000002,5.272625935,2.34864,0.6850200000000001,2.4465,2.92,-0.89,3.0526218239,5.3086400000000005,-0.20498000000000002,5.3125959238,2.34864,0.6850200000000001,2.4465,2.96,-0.89,3.090906016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 20:30:00,5.18808,-0.20806000000000002,5.1922502877,2.33808,0.6819400000000001,2.4355,2.85,-0.89,2.9857327409,5.23808,-0.20806000000000002,5.2422105118,2.33808,0.6819400000000001,2.4355,2.9,-0.89,3.0334963326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 21:00:00,5.12312,-0.19784000000000002,5.1269385797,2.37312,0.6921600000000001,2.472,2.75,-0.89,2.8904324936,5.17312,-0.19784000000000002,5.1769016989,2.37312,0.6921600000000001,2.472,2.8,-0.89,2.9380435667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 21:30:00,5.08872,-0.18454,5.0920650281,2.41872,0.7054600000000001,2.5195,2.67,-0.89,2.8144271175,5.10872,-0.18454,5.1120519412,2.41872,0.7054600000000001,2.5195,2.69,-0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 22:00:00,5.02,-0.19,5.0235943308,2.4,0.7000000000000001,2.5,2.62,-0.89,2.7670381277000002,5.09,-0.19,5.0935449345,2.4,0.7000000000000001,2.5,2.69,-0.89,2.8334078422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 22:30:00,4.74376,-0.19182000000000002,4.7476366594,2.39376,0.69818,2.4935,2.35,-0.89,2.5128867861,4.8037600000000005,-0.19182000000000002,4.8075882779,2.39376,0.69818,2.4935,2.41,-0.89,2.5690854404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 23:00:00,4.438,-0.1585,4.4408294552,2.508,0.7315,2.6125,1.9300000000000002,-0.89,2.1253235048,4.468,-0.3185,4.4793377022,2.508,0.7315,2.6125,1.96,-1.05,2.2235332244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-19 23:30:00,4.10584,-0.21538000000000002,4.1114852122,2.41584,0.70462,2.5165,1.69,-0.92,1.9241881405,4.14584,-0.39538,4.1646506036,2.41584,0.70462,2.5165,1.73,-1.1,2.0500975587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 00:00:00,3.77416,-0.24462000000000003,3.7820791438,2.38416,0.6953800000000001,2.4835000000000003,1.3900000000000001,-0.9400000000000001,1.6780047676,3.79416,-0.34462000000000004,3.8097786091,2.38416,0.6953800000000001,2.4835000000000003,1.4100000000000001,-1.04,1.7520559352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 00:30:00,3.47208,-0.35856000000000005,3.4905450577,2.54208,0.7414400000000001,2.648,0.93,-1.1,1.4404513182,3.48208,-0.37856,3.5025974362,2.54208,0.7414400000000001,2.648,0.9400000000000001,-1.12,1.4621901381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 01:00:00,3.33608,-0.33656,3.3530139278,2.4460800000000003,0.7134400000000001,2.548,0.89,-1.05,1.3764446956,3.33608,-0.40656000000000003,3.3607619374,2.4460800000000003,0.7134400000000001,2.548,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 01:30:00,3.29488,-0.8131600000000001,3.3937388527,0.43488000000000004,0.12684,0.453,2.86,-0.9400000000000001,3.0105149061,3.29488,-0.8831600000000001,3.4111883267,0.43488000000000004,0.12684,0.453,2.86,-1.01,3.0331007237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 02:00:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 02:30:00,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 05:00:00,3.08,0.0,3.08,0.0,0.0,0.0,3.08,0.0,3.08,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,2.96,0.0,2.96,0.0,0.0,0.0,2.96,0.0,2.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 06:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,2.99,0.0,2.99,0.0,0.0,0.0,2.99,0.0,2.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 06:30:00,3.07,0.0,3.07,0.0,0.0,0.0,3.07,0.0,3.07,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 07:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 07:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 08:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 08:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 09:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 09:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 10:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 10:30:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 11:00:00,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 11:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 12:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 12:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 13:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 13:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 14:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 14:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 15:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 15:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 16:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 16:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 17:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 17:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 18:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 18:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 19:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 19:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 20:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 20:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 21:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 21:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 22:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 22:30:00,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 23:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-20 23:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 00:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 00:30:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 01:00:00,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 01:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 02:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 02:30:00,3.22,0.0,3.22,0.0,0.0,0.0,3.22,0.0,3.22,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 03:30:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 04:00:00,3.1,0.0,3.1,0.0,0.0,0.0,3.1,0.0,3.1,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 04:30:00,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 05:00:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,3.03,0.0,3.03,0.0,0.0,0.0,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 05:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 06:00:00,2.86,0.0,2.86,0.0,0.0,0.0,2.86,0.0,2.86,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 06:30:00,2.9,0.0,2.9,0.0,0.0,0.0,2.9,0.0,2.9,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 07:00:00,2.98,0.0,2.98,0.0,0.0,0.0,2.98,0.0,2.98,3.09,0.0,3.09,0.0,0.0,0.0,3.09,0.0,3.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 07:30:00,3.24,0.0,3.24,0.0,0.0,0.0,3.24,0.0,3.24,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 08:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 08:30:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 09:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 09:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 10:00:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 10:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 11:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 11:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 12:00:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 12:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 13:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 13:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 14:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 14:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 15:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 15:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 16:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 16:30:00,5.49,0.89,5.5616724103,0.0,0.0,0.0,5.49,0.89,5.5616724103,5.66,0.89,5.7295462299,0.0,0.0,0.0,5.66,0.89,5.7295462299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 17:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 17:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 18:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 18:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 19:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 19:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 20:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 20:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 21:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 21:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 22:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 22:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 23:00:00,5.38064,-1.28648,5.5322976782,0.56064,0.16352000000000003,0.584,4.82,-1.45,5.033378587,5.57064,-1.48648,5.7655574579,0.56064,0.16352000000000003,0.584,5.01,-1.65,5.2747132623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-21 23:30:00,5.01312,-0.8153400000000001,5.0789911843,1.59312,0.46466,1.6595,3.42,-1.28,3.6516845428,5.14312,-0.9653400000000001,5.2329307897,1.59312,0.46466,1.6595,3.55,-1.43,3.8271921823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 00:00:00,4.71536,-1.12302,4.8472460068,2.59536,0.7569800000000001,2.7035,2.12,-1.88,2.8335137197,4.77536,-1.24302,4.9344869895,2.59536,0.7569800000000001,2.7035,2.18,-2.0,2.9584455378000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 00:30:00,4.07576,-0.21082,4.0812087241,3.18576,0.9291800000000001,3.3185000000000002,0.89,-1.1400000000000001,1.4462710673,4.08576,-0.37082000000000004,4.102553138,3.18576,0.9291800000000001,3.3185000000000002,0.9,-1.3,1.5811388301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 01:00:00,3.79688,-0.23216,3.803971083,2.90688,0.84784,3.028,0.89,-1.08,1.3994641832,3.80688,-0.31216000000000005,3.8196569479,2.90688,0.84784,3.028,0.9,-1.16,1.4681961722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 01:30:00,3.13872,-0.21454,3.1460436504000002,3.13872,0.91546,3.2695,0.0,-1.13,1.13,3.13872,-0.37454000000000004,3.1609877333,3.13872,0.91546,3.2695,0.0,-1.29,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 02:00:00,3.16032,-0.20824,3.1671732507,3.16032,0.92176,3.292,0.0,-1.13,1.13,3.16032,-0.32824000000000003,3.1773202546,3.16032,0.92176,3.292,0.0,-1.25,1.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 02:30:00,3.16128,-0.17796,3.1662850472,3.16128,0.9220400000000001,3.293,0.0,-1.1,1.1,3.16128,-0.19796000000000002,3.1674720835,3.16128,0.9220400000000001,3.293,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 03:00:00,3.22464,-0.15948,3.2285812674,3.22464,0.94052,3.359,0.0,-1.1,1.1,3.22464,-0.17948000000000003,3.2296309696,3.22464,0.94052,3.359,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 03:30:00,3.31392,-0.13344,3.3166054936,3.31392,0.9665600000000001,3.452,0.0,-1.1,1.1,3.31392,-0.15344000000000002,3.3174703616,3.31392,0.9665600000000001,3.452,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 04:00:00,3.28704,-0.14128000000000002,3.2900747712,3.28704,0.9587200000000001,3.424,0.0,-1.1,1.1,3.28704,-0.16128,3.2909942571,3.28704,0.9587200000000001,3.424,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 04:30:00,3.28896,-0.14072,3.2919690157,3.28896,0.9592800000000001,3.426,0.0,-1.1,1.1,3.28896,-0.16072,3.2928845713,3.28896,0.9592800000000001,3.426,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 05:00:00,3.31344,-0.13358,3.3161315188,3.31344,0.9664200000000001,3.4515000000000002,0.0,-1.1,1.1,3.31344,-0.15358000000000002,3.3169973544999998,3.31344,0.9664200000000001,3.4515000000000002,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 05:30:00,3.31296,-0.15372000000000002,3.3165243554,3.31296,0.96628,3.451,0.0,-1.12,1.12,3.31296,-0.31372,3.3277806719,3.31296,0.96628,3.451,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 06:00:00,3.38064,-0.13398000000000002,3.3832938758,3.38064,0.9860200000000001,3.5215,0.0,-1.12,1.12,3.38064,-0.29398,3.3933981567,3.38064,0.9860200000000001,3.5215,0.0,-1.28,1.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 06:30:00,3.49632,-0.10024000000000001,3.4977566525,3.49632,1.01976,3.642,0.0,-1.12,1.12,3.49632,-0.31024,3.5100573215,3.49632,1.01976,3.642,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 07:00:00,4.38392,-0.10094,4.3850819206,3.49392,1.01906,3.6395,0.89,-1.12,1.4305593312,4.39392,-0.16094,4.3968664581,3.49392,1.01906,3.6395,0.9,-1.18,1.4840485167000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 07:30:00,4.5352,-0.0889,4.5360712351,3.5352,1.0311,3.6825,1.0,-1.12,1.5014659503,4.6052,-0.0889,4.6060579946,3.5352,1.0311,3.6825,1.07,-1.12,1.548967398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 08:00:00,4.8886400000000005,0.04752000000000001,4.8888709535,3.72864,1.08752,3.884,1.16,-1.04,1.5579473675000002,4.96864,-0.03248,4.9687461597,3.72864,1.08752,3.884,1.24,-1.12,1.6709278859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 08:30:00,5.09064,0.18102000000000001,5.0938574627,3.74064,1.09102,3.8965,1.35,-0.91,1.6280663377,5.22064,-0.00898,5.2206477232,3.74064,1.09102,3.8965,1.48,-1.1,1.8440173535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 09:00:00,5.20904,0.17472000000000001,5.2119693783,3.71904,1.08472,3.874,1.49,-0.91,1.7459095051,5.29904,0.03472,5.2991537438,3.71904,1.08472,3.874,1.58,-1.05,1.8970766985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 09:30:00,5.34264,0.16702,5.3452500269,3.69264,1.07702,3.8465,1.65,-0.91,1.8843035849,5.42264,0.05702,5.4229397793,3.69264,1.07702,3.8465,1.73,-1.02,2.0083077453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 10:00:00,5.44184,0.17262000000000002,5.4445771415,3.71184,1.08262,3.8665000000000003,1.73,-0.91,1.9547378341,5.55184,0.14262000000000002,5.5536715648,3.71184,1.08262,3.8665000000000003,1.8399999999999999,-0.9400000000000001,2.0662042493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 10:30:00,5.44184,0.17262000000000002,5.4445771415,3.71184,1.08262,3.8665000000000003,1.73,-0.91,1.9547378341,5.55184,0.14262000000000002,5.5536715648,3.71184,1.08262,3.8665000000000003,1.8399999999999999,-0.9400000000000001,2.0662042493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 11:00:00,5.47136,0.15498,5.4735545169,3.65136,1.06498,3.8035,1.82,-0.91,2.0348218595,5.62136,0.17498000000000002,5.624082703,3.65136,1.06498,3.8035,1.97,-0.89,2.1617122843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 11:30:00,5.4536,0.14980000000000002,5.4556569724,3.6336,1.0598,3.785,1.82,-0.91,2.0348218595,5.6036,0.1698,5.6061720452,3.6336,1.0598,3.785,1.97,-0.89,2.1617122843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:00:00,5.48824,0.14532,5.4901635859,3.61824,1.05532,3.769,1.87,-0.91,2.0796634343,5.58824,0.16532000000000002,5.5906848418,3.61824,1.05532,3.769,1.97,-0.89,2.1617122843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 12:30:00,5.49208,0.14644000000000001,5.4940319802,3.62208,1.05644,3.773,1.87,-0.91,2.0796634343,5.64208,0.16644,5.6445344361,3.62208,1.05644,3.773,2.02,-0.89,2.2073740055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 13:00:00,3.6246,1.0593,3.776220551,3.6216,1.0563,3.7725,0.003,0.003,0.0042426407000000005,3.6246,1.0593,3.776220551,3.6216,1.0563,3.7725,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-07-22 13:30:00,5.49808,1.03194,5.5940847196,3.53808,1.03194,3.6855,1.96,0.0,1.96,5.60808,0.14194,5.6098759567,3.53808,1.03194,3.6855,2.07,-0.89,2.2532199183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
