Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-22 14:00:00,5.39824,0.14782,5.4002634982,3.55824,1.03782,3.7065,1.8399999999999999,-0.89,2.0439422692,5.53824,0.14782,5.5402123651,3.55824,1.03782,3.7065,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 14:30:00,5.40576,0.12668000000000001,5.4072441225,3.48576,1.01668,3.6310000000000002,1.92,-0.89,2.1162466775,5.55576,0.12668000000000001,5.5572040632,3.48576,1.01668,3.6310000000000002,2.07,-0.89,2.2532199183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:00:00,5.364,0.1495,5.3660829522,3.564,1.0395,3.7125,1.8,-0.89,2.0080089641,5.5440000000000005,0.1495,5.5460153489,3.564,1.0395,3.7125,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 15:30:00,5.38928,0.13354000000000002,5.3909342279,3.50928,1.02354,3.6555,1.88,-0.89,2.0800240383,5.53928,0.13354000000000002,5.5408894456999995,3.50928,1.02354,3.6555,2.03,-0.89,2.2165288178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 16:00:00,5.53968,0.14824,5.5416630717,3.55968,1.03824,3.708,1.98,-0.89,2.1708293346,5.63968,0.14824,5.6416279210999996,3.55968,1.03824,3.708,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 16:30:00,5.64312,0.15216000000000002,5.6451710337000005,3.5731200000000003,1.04216,3.722,2.07,-0.89,2.2532199183,5.80312,0.15216000000000002,5.8051145036000005,3.5731200000000003,1.04216,3.722,2.23,-0.89,2.4010414407000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 17:00:00,5.92992,0.15706,5.9319995828,3.58992,1.04706,3.7395,2.34,-0.89,2.5035374972,6.04992,0.15706,6.0519583483,3.58992,1.04706,3.7395,2.46,-0.89,2.6160466357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 17:30:00,6.26104,0.16322,6.2631671421,3.61104,1.05322,3.7615,2.65,-0.89,2.7954606061,6.44104,0.16322,6.4431077168,3.61104,1.05322,3.7615,2.83,-0.89,2.96664794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 18:00:00,6.46312,0.16966,6.4653464447,3.63312,1.05966,3.7845,2.83,-0.89,2.96664794,6.62312,0.16966,6.6252926766,3.63312,1.05966,3.7845,2.99,-0.89,3.119647416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 18:30:00,6.53704,0.17372,6.5393478727000005,3.64704,1.06372,3.799,2.89,-0.89,3.02393783,6.71704,0.17372,6.7192860484,3.64704,1.06372,3.799,3.07,-0.89,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 19:00:00,6.48672,0.17946,6.4892019733,3.66672,1.06946,3.8195,2.8200000000000003,-0.89,2.9571100757,6.66672,0.17946,6.6691349851,3.66672,1.06946,3.8195,3.0,-0.89,3.1292331329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 19:30:00,6.34672,0.17946,6.3492567006,3.66672,1.06946,3.8195,2.68,-0.89,2.8239157211,6.52672,0.14946,6.5284310711,3.66672,1.06946,3.8195,2.86,-0.92,3.0043302082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 20:00:00,6.1036,0.18730000000000002,6.1064731433,3.6936,1.0773,3.8475,2.41,-0.89,2.5690854404,6.2436,0.0373,6.2437114163,3.6936,1.0773,3.8475,2.55,-1.04,2.7539244725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 20:30:00,5.964,0.1845,5.9668531279,3.684,1.0745,3.8375,2.2800000000000002,-0.89,2.4475497952,6.144,-0.0155,6.1440195516,3.684,1.0745,3.8375,2.46,-1.09,2.6906690618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 21:00:00,5.878,0.17400000000000002,5.8805748018,3.648,1.064,3.8,2.23,-0.89,2.4010414407000003,6.058,-0.026000000000000002,6.0580557937,3.648,1.064,3.8,2.41,-1.09,2.6450330811000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 21:30:00,5.87376,0.04318,5.8739187133,3.71376,1.08318,3.8685,2.16,-1.04,2.3973318502,5.99376,-0.04682,5.9939428634,3.71376,1.08318,3.8685,2.2800000000000002,-1.13,2.5446610776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 22:00:00,5.83496,0.06478,5.8353195842000005,3.44496,1.00478,3.5885,2.39,-0.9400000000000001,2.568209493,5.95496,-0.07522000000000001,5.9554350513,3.44496,1.00478,3.5885,2.51,-1.08,2.7324897072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 22:30:00,5.7278400000000005,0.05312000000000001,5.7280863122,3.74784,1.09312,3.904,1.98,-1.04,2.2365151464,5.87784,-0.02688,5.8779014623,3.74784,1.09312,3.904,2.13,-1.12,2.4065119987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 23:00:00,5.2788,0.0534,5.2790700886,3.7488,1.0934,3.9050000000000002,1.53,-1.04,1.85,5.4388,-0.026600000000000002,5.438865047,3.7488,1.0934,3.9050000000000002,1.69,-1.12,2.0274368054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-22 23:30:00,4.8308800000000005,-0.02016,4.8309220652,3.77088,1.09984,3.928,1.06,-1.12,1.5420765221,4.86088,-0.12016,4.862364939,3.77088,1.09984,3.928,1.09,-1.22,1.6360012225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 00:00:00,3.80688,-0.029660000000000002,3.8069955411,3.80688,1.11034,3.9655,0.0,-1.1400000000000001,1.1400000000000001,4.69688,-0.17966000000000001,4.7003148246,3.80688,1.11034,3.9655,0.89,-1.29,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 00:30:00,3.79296,-0.013720000000000001,3.7929848141,3.79296,1.10628,3.951,0.0,-1.12,1.12,3.79296,-0.18372000000000002,3.7974068257,3.79296,1.10628,3.951,0.0,-1.29,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 01:00:00,3.8112,-0.008400000000000001,3.8112092569,3.8112,1.1116,3.9699999999999998,0.0,-1.12,1.12,3.8112,-0.0284,3.811305813,3.8112,1.1116,3.9699999999999998,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 01:30:00,3.84624,-0.06818,3.8468442456,3.84624,1.12182,4.0065,0.0,-1.19,1.19,3.84624,-0.20818,3.8518698122,3.84624,1.12182,4.0065,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 02:00:00,3.86256,-0.08342000000000001,3.863460709,3.86256,1.12658,4.0235,0.0,-1.21,1.21,3.86256,-0.20342000000000002,3.8679128028000003,3.86256,1.12658,4.0235,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 02:30:00,3.8404800000000003,0.00014000000000000001,3.8404800026,3.8404800000000003,1.12014,4.0005,0.0,-1.12,1.12,3.8404800000000003,-0.20986000000000002,3.8462095432,3.8404800000000003,1.12014,4.0005,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 03:00:00,3.85344,0.003920000000000001,3.8534419939,3.85344,1.12392,4.014,0.0,-1.12,1.12,3.85344,-0.18608000000000002,3.8579302223000003,3.85344,1.12392,4.014,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 03:30:00,3.84,4.440892099e-16,3.84,3.84,1.12,4.0,0.0,-1.12,1.12,3.84,-0.19,3.8446976474000003,3.84,1.12,4.0,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 04:00:00,3.85152,-0.016640000000000002,3.8515559453,3.85152,1.12336,4.012,0.0,-1.1400000000000001,1.1400000000000001,3.85152,-0.18664000000000003,3.8560395226,3.85152,1.12336,4.012,0.0,-1.31,1.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 04:30:00,3.85536,-0.01552,3.8553912383,3.85536,1.12448,4.016,0.0,-1.1400000000000001,1.1400000000000001,3.85536,-0.14552,3.8581053381,3.85536,1.12448,4.016,0.0,-1.27,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 05:00:00,3.86736,-0.012020000000000001,3.8673786794,3.86736,1.12798,4.0285,0.0,-1.1400000000000001,1.1400000000000001,3.86736,-0.14202,3.8699668022,3.86736,1.12798,4.0285,0.0,-1.27,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 05:30:00,3.87888,-0.18866000000000002,3.8834652889,3.87888,1.13134,4.0405,0.0,-1.32,1.32,3.87888,-0.20866,3.884488261,3.87888,1.13134,4.0405,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 06:00:00,3.87984,-0.18838000000000002,3.8844105666,3.87984,1.13162,4.0415,0.0,-1.32,1.32,3.87984,-0.20838,3.8854318486,3.87984,1.13162,4.0415,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 06:30:00,3.87552,-0.029640000000000003,3.8756333418,3.87552,1.13036,4.037,0.0,-1.16,1.16,3.87552,-0.12964,3.8776876873,3.87552,1.13036,4.037,0.0,-1.26,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 07:00:00,3.8227200000000003,0.00496,3.8227232178,3.8227200000000003,1.11496,3.982,0.0,-1.11,1.11,4.71272,-0.015040000000000001,4.712743999,3.8227200000000003,1.11496,3.982,0.89,-1.13,1.438401891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 07:30:00,4.72512,0.025660000000000002,4.7251896734,3.82512,1.11566,3.9845,0.9,-1.09,1.4135416513,4.74512,-0.01434,4.7451416681000005,3.82512,1.11566,3.9845,0.92,-1.13,1.4571547619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 08:00:00,4.87288,0.11334000000000001,4.8741979289,3.78288,1.10334,3.9405,1.09,-0.99,1.4724808997,5.00288,-0.026660000000000003,5.0029510341,3.78288,1.10334,3.9405,1.22,-1.13,1.6629191201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 08:30:00,5.0708,0.1769,5.0738847297,3.7608,1.0969,3.9175,1.31,-0.92,1.6007810594,5.1408,-0.033100000000000004,5.1409065592,3.7608,1.0969,3.9175,1.38,-1.13,1.7836199147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 09:00:00,5.14992,0.19956000000000002,5.1537850363,3.76992,1.09956,3.927,1.38,-0.9,1.6475436261,5.26992,0.10956,5.2710587362,3.76992,1.09956,3.927,1.5,-0.99,1.7972478961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 09:30:00,5.2716,0.033800000000000004,5.2717083569,3.2016,0.9338000000000001,3.335,2.07,-0.9,2.2571885167,5.4016,0.0438,5.4017775778,3.2016,0.9338000000000001,3.335,2.2,-0.89,2.3732045845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 10:00:00,5.27872,-0.054540000000000005,5.2790017475,2.89872,0.8454600000000001,3.0195,2.38,-0.9,2.5444842306,5.41872,-0.04454,5.4189030486,2.89872,0.8454600000000001,3.0195,2.52,-0.89,2.672545603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 10:30:00,5.40136,0.16498000000000002,5.4038790003,3.65136,1.06498,3.8035,1.75,-0.9,1.9678668654,5.50136,0.17498000000000002,5.504142063,3.65136,1.06498,3.8035,1.85,-0.89,2.0529490982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 11:00:00,5.3056,1.0458,5.4076879533,3.5856,1.0458,3.735,1.72,0.0,1.72,5.4356,0.1558,5.4378323806,3.5856,1.0458,3.735,1.85,-0.89,2.0529490982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 11:30:00,5.38544,0.14992000000000003,5.387526334,3.56544,1.03992,3.714,1.82,-0.89,2.0259565642,5.48544,0.14992000000000003,5.4874883143,3.56544,1.03992,3.714,1.92,-0.89,2.1162466775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 12:00:00,5.40568,0.97874,5.4935697183,3.35568,0.97874,3.4955,2.05,0.0,2.05,5.59568,0.08874000000000001,5.5963836046,3.35568,0.97874,3.4955,2.24,-0.89,2.4103319273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 12:30:00,5.3814400000000004,0.99792,5.4731837901,3.42144,0.99792,3.564,1.96,0.0,1.96,5.50144,0.10792,5.5024984144,3.42144,0.99792,3.564,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 13:00:00,5.48576,1.01668,5.579175656,3.48576,1.01668,3.6310000000000002,2.0,0.0,2.0,5.61576,1.01668,5.7070481512,3.48576,1.01668,3.6310000000000002,2.13,0.0,2.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 13:30:00,5.4352,1.0136,5.5289044123,3.4752,1.0136,3.62,1.96,0.0,1.96,5.5152,0.1236,5.5165848131,3.4752,1.0136,3.62,2.04,-0.89,2.225690904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 14:00:00,5.33992,1.01206,5.4349803174,3.46992,1.01206,3.6145,1.87,0.0,1.87,5.47992,0.12206000000000002,5.4812792166,3.46992,1.01206,3.6145,2.01,-0.89,2.1982265579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 14:30:00,5.36664,0.9965200000000001,5.4583767734,3.41664,0.9965200000000001,3.559,1.9500000000000002,0.0,1.9500000000000002,5.43664,0.10652,5.4376834222,3.41664,0.9965200000000001,3.559,2.02,-0.89,2.2073740055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 15:00:00,5.39224,0.9923200000000001,5.4827868096,3.40224,0.9923200000000001,3.544,1.99,0.0,1.99,5.49224,0.10232000000000001,5.4931930241,3.40224,0.9923200000000001,3.544,2.09,-0.89,2.2716073604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 15:30:00,5.40136,0.9949800000000001,5.4922377088,3.41136,0.9949800000000001,3.5535,1.99,0.0,1.99,5.53136,0.10498,5.532356121,3.41136,0.9949800000000001,3.5535,2.12,-0.89,2.2992390045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 16:00:00,5.4748,0.9289000000000001,5.5530433323,3.1848,0.9289000000000001,3.3175,2.29,0.0,2.29,5.6248000000000005,0.9289000000000001,5.7009850244999996,3.1848,0.9289000000000001,3.3175,2.44,0.0,2.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 16:30:00,5.68272,0.9049600000000001,5.7543252602,3.10272,0.9049600000000001,3.232,2.58,0.0,2.58,5.8127200000000006,0.9049600000000001,5.8827431016,3.10272,0.9049600000000001,3.232,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 17:00:00,5.97424,0.9083200000000001,6.0428957297,3.11424,0.9083200000000001,3.2439999999999998,2.86,0.0,2.86,6.13424,0.9083200000000001,6.2011245432,3.11424,0.9083200000000001,3.2439999999999998,3.02,0.0,3.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 17:30:00,6.26992,0.9070600000000001,6.3351917611,3.10992,0.9070600000000001,3.2395,3.16,0.0,3.16,6.44992,0.9070600000000001,6.5133882005,3.10992,0.9070600000000001,3.2395,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 18:00:00,6.3911999999999995,0.9016000000000001,6.4544806143,3.0912,0.9016000000000001,3.22,3.3,0.0,3.3,6.5412,0.9016000000000001,6.6030432378,3.0912,0.9016000000000001,3.22,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 18:30:00,6.47472,0.90846,6.5381418346,3.11472,0.90846,3.2445,3.36,0.0,3.36,6.65472,0.90846,6.7164423507,3.11472,0.90846,3.2445,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 19:00:00,6.46528,0.9115400000000001,6.5292228213,3.12528,0.9115400000000001,3.2555,3.34,0.0,3.34,6.66528,0.9115400000000001,6.727322101,3.12528,0.9115400000000001,3.2555,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 19:30:00,6.43424,0.9258200000000001,6.5005066764,3.17424,0.9258200000000001,3.3064999999999998,3.26,0.0,3.26,6.59424,0.035820000000000005,6.5943372866,3.17424,0.9258200000000001,3.3064999999999998,3.42,-0.89,3.5339071861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 20:00:00,6.33168,0.9367400000000001,6.4005978979,3.21168,0.9367400000000001,3.3455,3.12,0.0,3.12,6.50168,0.046740000000000004,6.5018480027,3.21168,0.9367400000000001,3.3455,3.29,-0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 20:30:00,6.27944,0.95942,6.3523108748,3.28944,0.95942,3.4265,2.99,0.0,2.99,6.44944,0.06942000000000001,6.4498135981,3.28944,0.95942,3.4265,3.16,-0.89,3.2829407549000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 21:00:00,6.23256,0.07908000000000001,6.2330616714,3.32256,0.96908,3.461,2.91,-0.89,3.0430576728,6.42256,0.07908000000000001,6.4230468315,3.32256,0.96908,3.461,3.1,-0.89,3.2252286741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 21:30:00,6.04712,0.07166,6.0475445802,3.29712,0.9616600000000001,3.4345,2.75,-0.89,2.8904324936,6.22712,0.07166,6.2275323082,3.29712,0.9616600000000001,3.4345,2.93,-0.89,3.0621887597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 22:00:00,6.08168,0.08174000000000001,6.0822292829,3.33168,0.97174,3.4705,2.75,-0.89,2.8904324936,6.22168,0.08174000000000001,6.2222169241,3.33168,0.97174,3.4705,2.89,-0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 22:30:00,5.914,0.077,5.9145012469000005,3.384,0.987,3.525,2.5300000000000002,-0.91,2.6886799735,6.044,0.097,6.0447783251,3.384,0.987,3.525,2.66,-0.89,2.8049420671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 23:00:00,5.43152,0.11086000000000001,5.4326512358,3.43152,1.00086,3.5745,2.0,-0.89,2.1890865675,5.56152,0.11086000000000001,5.5626247986,3.43152,1.00086,3.5745,2.13,-0.89,2.3084626919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-23 23:30:00,4.97032,0.11926,4.971750582,3.4603200000000003,1.00926,3.6045,1.51,-0.89,1.7527692375,5.06032,0.03926,5.0604722952,3.4603200000000003,1.00926,3.6045,1.6,-0.97,1.8710692130000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 00:00:00,4.52808,0.10694000000000001,4.5293426289,3.41808,0.99694,3.5605,1.11,-0.89,1.422743828,4.63808,0.04694,4.6383175236,3.41808,0.99694,3.5605,1.22,-0.9500000000000001,1.5462535368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 00:30:00,4.37096,0.10528000000000001,4.3722277159,3.48096,1.01528,3.626,0.89,-0.91,1.2728707711,4.38096,-0.07472000000000001,4.3815971517,3.48096,1.01528,3.626,0.9,-1.09,1.4135416513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 01:00:00,4.3988,0.12340000000000001,4.4005305362,3.5088,1.0234,3.6550000000000002,0.89,-0.9,1.2657408898,4.4088,-0.026600000000000002,4.4088802433,3.5088,1.0234,3.6550000000000002,0.9,-1.05,1.3829316686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 01:30:00,3.45744,0.10842,3.4591395245,3.45744,1.00842,3.6015,0.0,-0.9,0.9,3.45744,0.018420000000000002,3.4574890672,3.45744,1.00842,3.6015,0.0,-0.99,0.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 02:00:00,3.70848,0.0016400000000000002,3.7084803626,3.70848,1.08164,3.863,0.0,-1.08,1.08,3.70848,-0.038360000000000005,3.7086783899,3.70848,1.08164,3.863,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 02:30:00,3.52224,0.07732,3.5230885598,3.52224,1.02732,3.669,0.0,-0.9500000000000001,0.9500000000000001,3.52224,-0.01268,3.5222628238,3.52224,1.02732,3.669,0.0,-1.04,1.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 03:00:00,3.7944,-0.0033,3.794401435,3.7944,1.1067,3.9525,0.0,-1.11,1.11,3.7944,-0.013300000000000001,3.7944233093,3.7944,1.1067,3.9525,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 03:30:00,3.78864,-0.00498,3.788643273,3.78864,1.1050200000000001,3.9465,0.0,-1.11,1.11,3.78864,-0.014980000000000002,3.7886696148,3.78864,1.1050200000000001,3.9465,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 04:00:00,3.73776,-0.01982,3.7378125488,3.73776,1.09018,3.8935,0.0,-1.11,1.11,3.73776,-0.029820000000000003,3.7378789507,3.73776,1.09018,3.8935,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 04:30:00,3.6848,-0.1811,3.6892476537,2.4648,0.7189,2.5675,1.22,-0.9,1.5160474927,3.7148,-0.1811,3.7192117781,2.4648,0.7189,2.5675,1.25,-0.9,1.5402921801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 05:00:00,4.2096,-0.09970000000000001,4.2107804799,2.9496,0.8603000000000001,3.0725,1.26,-0.96,1.5840454539,4.2696,-0.13970000000000002,4.2718848592,2.9496,0.8603000000000001,3.0725,1.32,-1.0,1.6560193236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 05:30:00,3.84432,0.00126,3.8443202065,3.84432,1.12126,4.0045,0.0,-1.12,1.12,3.84432,-0.13874,3.8468227214,3.84432,1.12126,4.0045,0.0,-1.26,1.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 06:00:00,3.68256,-0.04592,3.6828462906,3.68256,1.07408,3.836,0.0,-1.12,1.12,3.68256,-0.12592,3.6847122004,3.68256,1.07408,3.836,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 06:30:00,4.5732,-0.0649,4.573660487,3.3432,0.9751000000000001,3.4825,1.23,-1.04,1.6107451691999999,4.6232,-0.10490000000000001,4.6243899327,3.3432,0.9751000000000001,3.4825,1.28,-1.08,1.6747537131999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 07:00:00,4.64728,-0.0024600000000000004,4.6472806511,3.55728,1.03754,3.7055,1.09,-1.04,1.5065523555,4.68728,-0.0024600000000000004,4.6872806455,3.55728,1.03754,3.7055,1.13,-1.04,1.5357408636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 07:30:00,4.792,0.12350000000000001,4.7935911643,3.852,1.1235,4.0125,0.9400000000000001,-1.0,1.3724430771,4.892,0.0235,4.8920564439,3.852,1.1235,4.0125,1.04,-1.1,1.5138031576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 08:00:00,4.97392,0.20656000000000002,4.9782072275,3.79392,1.10656,3.952,1.18,-0.9,1.4840485167000002,5.1039200000000005,0.09656,5.1048333176,3.79392,1.10656,3.952,1.31,-1.01,1.6541463054999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 08:30:00,5.06448,0.19214,5.0681234644,3.7444800000000003,1.09214,3.9005,1.32,-0.9,1.5976232347,5.18448,0.15214000000000003,5.1867118148,3.7444800000000003,1.09214,3.9005,1.44,-0.9400000000000001,1.7196511274000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 09:00:00,5.20528,0.18654,5.2086214155,3.72528,1.08654,3.8805,1.48,-0.9,1.7321662737999999,5.31528,0.19654000000000002,5.3189124311,3.72528,1.08654,3.8805,1.5899999999999999,-0.89,1.8221415971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 09:30:00,5.36304,0.15672000000000003,5.3653293655,3.62304,1.05672,3.774,1.74,-0.9,1.9589793261000001,5.51304,0.16672,5.5155603161,3.62304,1.05672,3.774,1.8900000000000001,-0.89,2.0890667773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 10:00:00,5.3636800000000004,0.8877400000000001,5.4366483655,3.04368,0.8877400000000001,3.1705,2.32,0.0,2.32,5.47368,-0.0022600000000000003,5.4736804666,3.04368,0.8877400000000001,3.1705,2.43,-0.89,2.5878562557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 10:30:00,5.42912,0.18016000000000001,5.4321083936,3.66912,1.07016,3.822,1.76,-0.89,1.9722322378000001,5.52912,0.18016000000000001,5.5320543743,3.66912,1.07016,3.822,1.8599999999999999,-0.89,2.0619650821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 11:00:00,5.464,0.167,5.4665514724,3.624,1.057,3.775,1.8399999999999999,-0.89,2.0439422692,5.624,0.167,5.6264789167,3.624,1.057,3.775,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 11:30:00,5.49376,1.06568,5.5961659018,3.65376,1.06568,3.806,1.8399999999999999,0.0,1.8399999999999999,5.65376,0.17568,5.6564888049,3.65376,1.06568,3.806,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 12:00:00,5.42488,1.05434,5.5263872331,3.6148800000000003,1.05434,3.7655000000000003,1.81,0.0,1.81,5.61488,0.16434,5.6172844907,3.6148800000000003,1.05434,3.7655000000000003,2.0,-0.89,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 12:30:00,5.44984,1.06162,5.5522781856,3.63984,1.06162,3.7915,1.81,0.0,1.81,5.59984,0.17162000000000002,5.6024692279,3.63984,1.06162,3.7915,1.96,-0.89,2.1526030753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 13:00:00,5.40856,1.04958,5.5094590887,3.59856,1.04958,3.7485,1.81,0.0,1.81,5.57856,0.15958,5.5808420019,3.59856,1.04958,3.7485,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 13:30:00,5.34136,1.02998,5.4397596868,3.5313600000000003,1.02998,3.6785,1.81,0.0,1.81,5.51136,0.13998000000000002,5.5131373509,3.5313600000000003,1.02998,3.6785,1.98,-0.89,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 14:00:00,5.4188,1.0234,5.5145934574,3.5088,1.0234,3.6550000000000002,1.9100000000000001,0.0,1.9100000000000001,5.5388,0.13340000000000002,5.5404062125,3.5088,1.0234,3.6550000000000002,2.03,-0.89,2.2165288178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 14:30:00,5.4520800000000005,1.02144,5.5469375335,3.5020800000000003,1.02144,3.648,1.9500000000000002,0.0,1.9500000000000002,5.58208,0.13144,5.5836272798,3.5020800000000003,1.02144,3.648,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 15:00:00,5.49392,1.01906,5.5876327948,3.49392,1.01906,3.6395,2.0,0.0,2.0,5.57392,0.12906,5.5754139443,3.49392,1.01906,3.6395,2.08,-0.89,2.2624102192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 15:30:00,5.4772,0.9646,5.561490178,3.3072,0.9646,3.445,2.17,0.0,2.17,5.5672,0.9646,5.6501476971999995,3.3072,0.9646,3.445,2.26,0.0,2.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 16:00:00,5.61928,1.00604,5.708627173,3.44928,1.00604,3.593,2.17,0.0,2.17,5.74928,0.11604,5.7504509214,3.44928,1.00604,3.593,2.3,-0.89,2.4661913957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 16:30:00,5.78856,-0.057920000000000006,5.7888497648,3.53856,1.03208,3.686,2.25,-1.09,2.5001199971,5.91856,0.11208000000000001,5.9196211365,3.53856,1.03208,3.686,2.38,-0.92,2.551626932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 17:00:00,6.0628,1.0304,6.1497372302,3.5328,1.0304,3.68,2.5300000000000002,0.0,2.5300000000000002,6.2328,0.1404,6.2343811241000004,3.5328,1.0304,3.68,2.7,-0.89,2.8429034454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 17:30:00,6.3576,-0.1057,6.3584786113,3.2376,0.9443,3.3725,3.12,-1.05,3.291944714,6.5376,-0.11570000000000001,6.5386237275,3.2376,0.9443,3.3725,3.3,-1.06,3.4660640502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 18:00:00,6.46448,1.03964,6.5475455707,3.56448,1.03964,3.713,2.9,0.0,2.9,6.65448,0.14964000000000002,6.6561622727,3.56448,1.03964,3.713,3.09,-0.89,3.2156181365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 18:30:00,6.4813600000000005,0.13998000000000002,6.4828714201,3.5313600000000003,1.02998,3.6785,2.95,-0.89,3.0813308813,6.66136,0.13998000000000002,6.6628305884,3.5313600000000003,1.02998,3.6785,3.13,-0.89,3.2540743692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 19:00:00,6.42176,1.02718,6.5033914422,3.52176,1.02718,3.6685,2.9,0.0,2.9,6.62176,0.13718000000000002,6.6231807955,3.52176,1.02718,3.6685,3.1,-0.89,3.2252286741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 19:30:00,6.24712,0.14166,6.2487259381,3.53712,1.03166,3.6845,2.71,-0.89,2.8524024961,6.41712,0.14166,6.4186834047,3.53712,1.03166,3.6845,2.88,-0.89,3.0143821921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 20:00:00,6.12688,0.15034,6.1287242269,3.5668800000000003,1.04034,3.7155,2.56,-0.89,2.7102951869,6.28688,0.15034,6.2886773053,3.5668800000000003,1.04034,3.7155,2.7199999999999998,-0.89,2.86190496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 20:30:00,6.03536,0.16448000000000002,6.037600848,3.61536,1.05448,3.766,2.42,-0.89,2.5784685377,6.15536,0.16448000000000002,6.157557178,3.61536,1.05448,3.766,2.54,-0.89,2.6914122687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 21:00:00,5.99016,0.16588000000000003,5.9924563411000005,3.6201600000000003,1.05588,3.771,2.37,-0.89,2.5316002844,6.14016,0.16588000000000003,6.1424002637,3.6201600000000003,1.05588,3.771,2.52,-0.89,2.672545603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 21:30:00,5.93552,0.17036,5.9379643145,3.63552,1.06036,3.787,2.3,-0.89,2.4661913957,6.10552,0.17036,6.1078962827,3.63552,1.06036,3.787,2.47,-0.89,2.625452342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 22:00:00,6.08368,0.17274,6.0861318955,3.64368,1.06274,3.7955,2.44,-0.89,2.5972485441,6.25368,0.17274,6.2560652690000005,3.64368,1.06274,3.7955,2.61,-0.89,2.7575713953000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 22:30:00,5.87432,0.17876,5.8770392716,3.66432,1.06876,3.817,2.21,-0.89,2.3824777019,6.03432,0.14876,6.0361533612,3.66432,1.06876,3.817,2.37,-0.92,2.5423021064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 23:00:00,5.45192,0.17806000000000002,5.4548269496,3.6619200000000003,1.06806,3.8145,1.79,-0.89,1.9990497743,5.60192,0.12806,5.6033835359,3.6619200000000003,1.06806,3.8145,1.94,-0.9400000000000001,2.1557365331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-24 23:30:00,4.9372,0.1496,4.939465963,3.6672000000000002,1.0696,3.8200000000000003,1.27,-0.92,1.5682155464,5.0372,0.0196,5.0372381322,3.6672000000000002,1.0696,3.8200000000000003,1.37,-1.05,1.7260938560999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 00:00:00,4.59392,0.031560000000000005,4.5940284065,3.67392,1.07156,3.827,0.92,-1.04,1.3885243966,4.61392,-0.03844,4.614080125,3.67392,1.07156,3.827,0.9400000000000001,-1.11,1.4545446023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 00:30:00,4.4948,-0.0386,4.4949657396,3.6048,1.0514000000000001,3.755,0.89,-1.09,1.4071957931,4.4948,-0.058600000000000006,4.4951819763,3.6048,1.0514000000000001,3.755,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 01:00:00,3.71472,-0.02654,3.7148148069999998,3.71472,1.08346,3.8695,0.0,-1.11,1.11,3.71472,-0.02654,3.7148148069999998,3.71472,1.08346,3.8695,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 01:30:00,3.68928,-0.033960000000000004,3.6894362984,3.68928,1.07604,3.843,0.0,-1.11,1.11,3.68928,-0.033960000000000004,3.6894362984,3.68928,1.07604,3.843,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 02:00:00,3.71952,-0.025140000000000003,3.7196049588999998,3.71952,1.08486,3.8745000000000003,0.0,-1.11,1.11,3.71952,-0.025140000000000003,3.7196049588999998,3.71952,1.08486,3.8745000000000003,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 02:30:00,3.74352,-0.01814,3.7435639503,3.74352,1.09186,3.8995,0.0,-1.11,1.11,3.74352,-0.01814,3.7435639503,3.74352,1.09186,3.8995,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 03:00:00,3.78672,-0.005540000000000001,3.7867240525,3.78672,1.10446,3.9445,0.0,-1.11,1.11,3.78672,-0.005540000000000001,3.7867240525,3.78672,1.10446,3.9445,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 03:30:00,3.7737600000000002,-0.00932,3.7737715087,3.7737600000000002,1.10068,3.931,0.0,-1.11,1.11,3.7737600000000002,-0.00932,3.7737715087,3.7737600000000002,1.10068,3.931,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 04:00:00,3.76464,-0.011980000000000001,3.7646590616,3.76464,1.09802,3.9215,0.0,-1.11,1.11,3.76464,-0.011980000000000001,3.7646590616,3.76464,1.09802,3.9215,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 04:30:00,3.7968,-0.0026000000000000003,3.7968008902,3.7968,1.1074,3.955,0.0,-1.11,1.11,3.7968,-0.0026000000000000003,3.7968008902,3.7968,1.1074,3.955,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 05:00:00,3.79968,-0.00176,3.7996804076,3.79968,1.10824,3.958,0.0,-1.11,1.11,3.79968,-0.00176,3.7996804076,3.79968,1.10824,3.958,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 05:30:00,3.82944,0.006920000000000001,3.8294462524,3.82944,1.11692,3.989,0.0,-1.11,1.11,3.82944,-0.15308000000000002,3.8324984279,3.82944,1.11692,3.989,0.0,-1.27,1.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 06:00:00,3.66768,-0.040260000000000004,3.6679009597,3.66768,1.06974,3.8205,0.0,-1.11,1.11,3.66768,-0.13026000000000001,3.6699924046,3.66768,1.06974,3.8205,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 06:30:00,3.78192,-0.006940000000000001,3.7819263676,3.78192,1.10306,3.9395,0.0,-1.11,1.11,3.78192,-0.09694000000000001,3.7831622024,3.78192,1.10306,3.9395,0.0,-1.2,1.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 07:00:00,4.66856,0.06208,4.6689727350000005,3.77856,1.10208,3.936,0.89,-1.04,1.3688316186,4.66856,-0.00792,4.668566718,3.77856,1.10208,3.936,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 07:30:00,4.69328,0.020540000000000003,4.6933249461,3.77328,1.10054,3.9305,0.92,-1.08,1.4187318281,4.75328,-0.009460000000000001,4.7532894137,3.77328,1.10054,3.9305,0.98,-1.11,1.4807092895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 08:00:00,4.93048,0.18514000000000003,4.933954788,3.7204800000000002,1.08514,3.8755,1.21,-0.9,1.5080119363,5.03048,0.09514,5.0313795971,3.7204800000000002,1.08514,3.8755,1.31,-0.99,1.6420109622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 08:30:00,5.07768,0.16974,5.0805162976,3.66768,1.06974,3.8205,1.4100000000000001,-0.9,1.6727522231,5.19768,0.13974,5.1995581206,3.66768,1.06974,3.8205,1.53,-0.93,1.7904747974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 09:00:00,5.27584,0.15462,5.2781052519,3.61584,1.05462,3.7665,1.6600000000000001,-0.9,1.8882796403,5.39584,0.15462,5.3980548951,3.61584,1.05462,3.7665,1.78,-0.9,1.9945926903000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 09:30:00,5.36,0.1325,5.3616374598,3.54,1.0325,3.6875,1.82,-0.9,2.0303694245,5.48,0.1325,5.4816016136,3.54,1.0325,3.6875,1.94,-0.9,2.1385976714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 10:00:00,5.41024,1.02382,5.5062604597,3.51024,1.02382,3.6565000000000003,1.9,0.0,1.9,5.52024,0.12382000000000001,5.5216284781,3.51024,1.02382,3.6565000000000003,2.01,-0.9,2.2022942583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 10:30:00,5.41648,1.00814,5.5095010527,3.45648,1.00814,3.6005000000000003,1.96,0.0,1.96,5.51648,0.10814000000000001,5.5175398367,3.45648,1.00814,3.6005000000000003,2.06,-0.9,2.2480213522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 11:00:00,5.5032,0.9576,5.5858936617,3.2832,0.9576,3.42,2.22,0.0,2.22,5.6032,0.9576,5.6844391104,3.2832,0.9576,3.42,2.32,0.0,2.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 11:30:00,5.53824,-0.10468000000000001,5.5392292063,3.13824,0.91532,3.269,2.4,-1.02,2.6077576575,5.64824,-0.16468000000000002,5.6506401938,3.13824,0.91532,3.269,2.51,-1.08,2.7324897072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 12:00:00,5.5268,0.8974000000000001,5.5991825296,3.0768,0.8974000000000001,3.205,2.45,0.0,2.45,5.7068,0.8974000000000001,5.7769276437,3.0768,0.8974000000000001,3.205,2.63,0.0,2.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 12:30:00,5.50552,0.88536,5.5762543701,3.03552,0.88536,3.162,2.47,0.0,2.47,5.64552,0.88536,5.7145217123,3.03552,0.88536,3.162,2.61,0.0,2.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 13:00:00,5.57672,0.84196,5.6399204427,2.88672,0.84196,3.007,2.69,0.0,2.69,5.75672,0.84196,5.8179654348,2.88672,0.84196,3.007,2.87,0.0,2.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 13:30:00,5.51616,0.80388,5.5744277016,2.75616,0.80388,2.871,2.76,0.0,2.76,5.69616,0.80388,5.7526047839,2.75616,0.80388,2.871,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 14:00:00,5.53128,0.7820400000000001,5.5862908088,2.68128,0.7820400000000001,2.793,2.85,0.0,2.85,5.6212800000000005,0.7820400000000001,5.675418522,2.68128,0.7820400000000001,2.793,2.94,0.0,2.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 14:30:00,5.4836,0.7973,5.5412594462,2.7336,0.7973,2.8475,2.75,0.0,2.75,5.6336,0.7973,5.6897395591,2.7336,0.7973,2.8475,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 15:00:00,5.498,0.7665000000000001,5.551173412,2.628,0.7665000000000001,2.7375,2.87,0.0,2.87,5.658,0.7665000000000001,5.7096835508,2.628,0.7665000000000001,2.7375,3.03,0.0,3.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 15:30:00,5.5516,0.7063,5.5963490107,2.4216,0.7063,2.5225,3.13,0.0,3.13,5.6916,0.7063,5.7352567728,2.4216,0.7063,2.5225,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:00:00,5.67488,0.7568400000000001,5.725126182,2.59488,0.7568400000000001,2.7030000000000003,3.08,0.0,3.08,5.85488,0.7568400000000001,5.9035943797,2.59488,0.7568400000000001,2.7030000000000003,3.26,0.0,3.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 16:30:00,5.7768,-0.1501,5.7787497134,2.5368,0.7399,2.6425,3.24,-0.89,3.3600148809,5.9168,-0.2701,5.9229617802,2.5368,0.7399,2.6425,3.38,-1.01,3.527676289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:00:00,6.0272,0.7546,6.074253946,2.5872,0.7546,2.6950000000000003,3.44,0.0,3.44,6.1872,0.7546,6.2330462055,2.5872,0.7546,2.6950000000000003,3.6,0.0,3.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 17:30:00,6.2576,0.7693,6.3047109569,2.6376,0.7693,2.7475,3.62,0.0,3.62,6.4475999999999996,0.7693,6.4933325997,2.6376,0.7693,2.7475,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:00:00,6.51832,0.7607600000000001,6.5625643921,2.60832,0.7607600000000001,2.717,3.91,0.0,3.91,6.7083200000000005,0.7607600000000001,6.7513193525,2.60832,0.7607600000000001,2.717,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 18:30:00,6.5098400000000005,0.7291200000000001,6.5505444659,2.49984,0.7291200000000001,2.604,4.01,0.0,4.01,6.70984,0.7291200000000001,6.7493383972,2.49984,0.7291200000000001,2.604,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:00:00,6.4824,-0.18180000000000002,6.4849488047,2.7024,0.7882,2.815,3.7800000000000002,-0.97,3.9024735745,6.6924,-0.26180000000000003,6.6975187196,2.7024,0.7882,2.815,3.99,-1.05,4.1258453679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 19:30:00,6.3332,0.8001,6.3835399466,2.7432,0.8001,2.8575,3.59,0.0,3.59,6.5332,0.8001,6.5820105021,2.7432,0.8001,2.8575,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:00:00,6.25584,0.8096200000000001,6.3080122582,2.77584,0.8096200000000001,2.8915,3.48,0.0,3.48,6.43584,0.8096200000000001,6.486564657,2.77584,0.8096200000000001,2.8915,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 20:30:00,6.12744,0.8159200000000001,6.1815246016,2.79744,0.8159200000000001,2.914,3.33,0.0,3.33,6.27744,0.8159200000000001,6.3302431549,2.79744,0.8159200000000001,2.914,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:00:00,6.1044,0.8617,6.1649189978,2.9544,0.8617,3.0775,3.15,0.0,3.15,6.2644,-0.028300000000000002,6.2644639236,2.9544,0.8617,3.0775,3.31,-0.89,3.4275647332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 21:30:00,6.05616,0.07138,6.0565806401,3.29616,0.9613800000000001,3.4335,2.76,-0.89,2.8999482754,6.20616,0.07138,6.2065704741,3.29616,0.9613800000000001,3.4335,2.91,-0.89,3.0430576728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:00:00,6.19712,0.15916000000000002,6.1991635081,3.5971200000000003,1.04916,3.747,2.6,-0.89,2.7481084404000002,6.39712,0.15916000000000002,6.3990996398,3.5971200000000003,1.04916,3.747,2.8,-0.89,2.9380435667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 22:30:00,6.06112,0.21866000000000002,6.0650628892,3.80112,1.10866,3.9595000000000002,2.26,-0.89,2.4289298055,6.19112,0.21866000000000002,6.1949801493,3.80112,1.10866,3.9595000000000002,2.39,-0.89,2.5503333115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:00:00,5.63688,0.22034,5.6411847913,3.80688,1.11034,3.9655,1.83,-0.89,2.0349447167,5.75688,0.22034,5.7610951259,3.80688,1.11034,3.9655,1.9500000000000002,-0.89,2.1435018078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-25 23:30:00,5.12616,0.22888000000000003,5.131267134,3.83616,1.11888,3.996,1.29,-0.89,1.5672268502,5.27616,0.09888000000000001,5.2770864689,3.83616,1.11888,3.996,1.44,-1.02,1.7646529404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:00:00,4.79408,0.16994,4.7970910613,3.87408,1.12994,4.0355,0.92,-0.96,1.3296616111000001,4.80408,0.009940000000000001,4.8040902833,3.87408,1.12994,4.0355,0.93,-1.12,1.455781577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 00:30:00,4.75448,0.04714,4.7547136875,3.86448,1.12714,4.0255,0.89,-1.08,1.3994641832,4.75448,0.0071400000000000005,4.7544853612,3.86448,1.12714,4.0255,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:00:00,3.87408,0.02994,3.8741956907,3.87408,1.12994,4.0355,0.0,-1.1,1.1,3.87408,0.009940000000000001,3.8740927519,3.87408,1.12994,4.0355,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 01:30:00,3.87072,0.028960000000000003,3.8708283351,3.87072,1.12896,4.032,0.0,-1.1,1.1,3.87072,0.008960000000000001,3.8707303704,3.87072,1.12896,4.032,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:00:00,3.8923200000000002,0.04526,3.8925831333,3.8923200000000002,1.13526,4.0545,0.0,-1.09,1.09,3.8923200000000002,0.015260000000000001,3.8923499136,3.8923200000000002,1.13526,4.0545,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 02:30:00,3.93696,0.04828,3.9372560242,3.93696,1.14828,4.101,0.0,-1.1,1.1,3.93696,0.028280000000000003,3.9370615692,3.93696,1.14828,4.101,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:00:00,3.9398400000000002,0.049120000000000004,3.9401461902,3.9398400000000002,1.14912,4.104,0.0,-1.1,1.1,3.9398400000000002,0.029120000000000004,3.9399476139000003,3.9398400000000002,1.14912,4.104,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 03:30:00,3.44256,0.08408,3.4435866186,3.44256,1.00408,3.586,0.0,-0.92,0.92,3.44256,0.04408,3.442842198,3.44256,1.00408,3.586,0.0,-0.96,0.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:00:00,3.8745600000000002,0.07008,3.8751937242,3.8745600000000002,1.13008,4.036,0.0,-1.06,1.06,3.8745600000000002,0.02008,3.8746120322,3.8745600000000002,1.13008,4.036,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 04:30:00,3.9455999999999998,0.0408,3.9458109433,3.9455999999999998,1.1508,4.11,0.0,-1.11,1.11,3.9455999999999998,0.0408,3.9458109433,3.9455999999999998,1.1508,4.11,0.0,-1.11,1.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:00:00,3.9816000000000003,0.051300000000000005,3.9819304678,3.9816000000000003,1.1613,4.1475,0.0,-1.11,1.11,3.9816000000000003,0.0213,3.9816569729,3.9816000000000003,1.1613,4.1475,0.0,-1.1400000000000001,1.1400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 05:30:00,4.00704,-0.00128,4.0070402044,4.00704,1.16872,4.174,0.0,-1.17,1.17,4.00704,-0.17128000000000002,4.0106989914,4.00704,1.16872,4.174,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:00:00,4.00704,-0.14128000000000002,4.0095298478,4.00704,1.16872,4.174,0.0,-1.31,1.31,4.00704,-0.17128000000000002,4.0106989914,4.00704,1.16872,4.174,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 06:30:00,4.00512,-0.12184,4.0069728225,4.00512,1.16816,4.172,0.0,-1.29,1.29,4.00512,-0.17184000000000002,4.0088047096,4.00512,1.16816,4.172,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:00:00,4.02288,-0.01666,4.022914497,4.02288,1.17334,4.1905,0.0,-1.19,1.19,4.02288,-0.16666,4.0263307179,4.02288,1.17334,4.1905,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 07:30:00,4.89272,0.01746,4.8927511535,4.00272,1.16746,4.1695,0.89,-1.15,1.4541664279,4.89272,-0.17254000000000003,4.8957613351,4.00272,1.16746,4.1695,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:00:00,4.94976,0.036180000000000004,4.9498922261,3.92976,1.14618,4.0935,1.02,-1.11,1.5074813432,4.95976,-0.02382,4.9598171993,3.92976,1.14618,4.0935,1.03,-1.17,1.5587815755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 08:30:00,5.09944,0.02442,5.0994984704,3.88944,1.13442,4.0515,1.21,-1.11,1.6420109622,5.15944,0.01442,5.159460151,3.88944,1.13442,4.0515,1.27,-1.12,1.6933103673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:00:00,5.18648,0.08314,5.1871463301,3.33648,0.9731400000000001,3.4755000000000003,1.85,-0.89,2.0529490982,5.27648,0.01314,5.2764963611999995,3.33648,0.9731400000000001,3.4755000000000003,1.94,-0.96,2.164532282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 09:30:00,5.30064,0.04352,5.3008186538,3.20064,0.9335200000000001,3.334,2.1,-0.89,2.2808112592,5.45064,0.04352,5.4508137374,3.20064,0.9335200000000001,3.334,2.25,-0.89,2.4196280706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 10:00:00,5.34344,0.14642000000000002,5.3454457111,3.55344,1.03642,3.7015000000000002,1.79,-0.89,1.9990497743,5.44344,0.14642000000000002,5.4454088781,3.55344,1.03642,3.7015000000000002,1.8900000000000001,-0.89,2.0890667773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 10:30:00,5.38296,0.18128000000000002,5.3860115856,3.67296,1.07128,3.826,1.71,-0.89,1.9277447964,5.4729600000000005,0.16128,5.4753358253,3.67296,1.07128,3.826,1.8,-0.91,2.0169531477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 11:00:00,5.40872,0.20046000000000003,5.4124334869,3.73872,1.09046,3.8945,1.67,-0.89,1.8923530326,5.48872,0.18046,5.4916858113,3.73872,1.09046,3.8945,1.75,-0.91,1.9724603925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 11:30:00,5.4796,0.2328,5.4845430074,3.8496,1.1228,4.01,1.63,-0.89,1.8571483516,5.5996,0.1028,5.600543545,3.8496,1.1228,4.01,1.75,-1.02,2.0255616505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 12:00:00,5.5160800000000005,0.24344000000000002,5.52144923,3.88608,1.13344,4.048,1.63,-0.89,1.8571483516,5.63608,0.11344000000000001,5.6372215142,3.88608,1.13344,4.048,1.75,-1.02,2.0255616505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 12:30:00,5.49016,0.25338,5.4960038437,3.92016,1.14338,4.0835,1.57,-0.89,1.8047160441,5.60016,0.12338,5.6015189592,3.92016,1.14338,4.0835,1.6800000000000002,-1.02,1.9654007225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 13:00:00,5.47,0.24750000000000003,5.4755964287,3.9,1.1375,4.0625,1.57,-0.89,1.8047160441,5.58,0.11750000000000001,5.5812369821,3.9,1.1375,4.0625,1.6800000000000002,-1.02,1.9654007225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 13:30:00,5.46424,0.24582,5.4697665627,3.89424,1.13582,4.0565,1.57,-0.89,1.8047160441,5.51424,0.025820000000000003,5.5143004497,3.89424,1.13582,4.0565,1.62,-1.11,1.9637973418999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 14:00:00,5.42736,0.22048,5.4318365218,3.80736,1.11048,3.966,1.62,-0.89,1.848377667,5.51736,0.10048000000000001,5.5182748754,3.80736,1.11048,3.966,1.71,-1.01,1.986001007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 14:30:00,5.32784,0.15812,5.3301858317,3.86784,1.12812,4.029,1.46,-0.97,1.7528548143,5.39784,0.028120000000000003,5.3979132449,3.86784,1.12812,4.029,1.53,-1.1,1.8843831882000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 15:00:00,5.27976,0.036180000000000004,5.2798839618,3.20976,0.9361800000000001,3.3435,2.07,-0.9,2.2571885167,5.36976,0.01618,5.3697843765,3.20976,0.9361800000000001,3.3435,2.16,-0.92,2.3477648945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 15:30:00,5.35928,0.19354000000000002,5.3627735222,3.74928,1.09354,3.9055,1.6099999999999999,-0.9,1.844478246,5.41928,0.09354000000000001,5.4200872179,3.74928,1.09354,3.9055,1.67,-1.0,1.9465096969000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 16:00:00,5.44808,0.21944000000000002,5.4524975562,3.83808,1.11944,3.998,1.6099999999999999,-0.9,1.844478246,5.52808,0.05944000000000001,5.5283995514,3.83808,1.11944,3.998,1.69,-1.06,1.9949185447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 16:30:00,5.58752,0.17636000000000002,5.59030255,3.82752,1.11636,3.987,1.76,-0.9400000000000001,1.9952944645000001,5.6275200000000005,0.02636,5.6275817364,3.82752,1.11636,3.987,1.8,-1.09,2.104305111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 17:00:00,5.79448,0.16714,5.7968900498,3.86448,1.12714,4.0255,1.9300000000000002,-0.96,2.1555741694,5.89448,0.037140000000000006,5.8945970049,3.86448,1.12714,4.0255,2.03,-1.09,2.3041267326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 17:30:00,5.94184,0.21762,5.9458238327,3.83184,1.11762,3.9915000000000003,2.11,-0.9,2.2939267643,6.04184,0.057620000000000005,6.0421147498,3.83184,1.11762,3.9915000000000003,2.21,-1.06,2.4510609948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 18:00:00,6.07448,0.22714,6.078725183,3.86448,1.12714,4.0255,2.21,-0.9,2.3862313383,6.17448,0.06714,6.1748450223,3.86448,1.12714,4.0255,2.31,-1.06,2.541593988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 18:30:00,6.09056,0.09058000000000001,6.0912335245,3.9105600000000003,1.14058,4.0735,2.18,-1.05,2.4196900628,6.17056,0.02058,6.170594319,3.9105600000000003,1.14058,4.0735,2.26,-1.12,2.5223005372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
