Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-07-26 19:00:00,6.00112,0.09366000000000001,6.0018508354,3.92112,1.1436600000000001,4.0845,2.08,-1.05,2.33,6.14112,0.02366,6.1411655775,3.92112,1.1436600000000001,4.0845,2.22,-1.12,2.4865236777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 19:30:00,5.96536,0.09198,5.9660690785,3.91536,1.14198,4.0785,2.05,-1.05,2.3032585613,6.13536,0.021980000000000003,6.1353993717,3.91536,1.14198,4.0785,2.22,-1.12,2.4865236777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 20:00:00,5.91848,0.06164000000000001,5.9188009765,3.94848,1.15164,4.113,1.97,-1.09,2.2514439811,5.97848,0.03164,5.9785637238,3.94848,1.15164,4.113,2.03,-1.12,2.3184693226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 20:30:00,5.81728,0.03254,5.8173710085,3.91728,1.14254,4.0805,1.9,-1.11,2.200477221,5.8872800000000005,-0.07746,5.8877895555,3.91728,1.14254,4.0805,1.97,-1.22,2.3171750042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 21:00:00,5.68312,0.037160000000000006,5.683241487,3.93312,1.14716,4.097,1.75,-1.11,2.0723416707,5.73312,-0.17284000000000002,5.7357247668,3.93312,1.14716,4.097,1.8,-1.32,2.2321290285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 21:30:00,5.71336,0.025980000000000003,5.7134190683,3.96336,1.15598,4.1285,1.75,-1.13,2.083122656,5.7633600000000005,-0.16402000000000003,5.7656934579,3.96336,1.15598,4.1285,1.8,-1.32,2.2321290285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 22:00:00,5.70856,0.02458,5.7086129182,3.9585600000000003,1.15458,4.1235,1.75,-1.13,2.083122656,5.78856,-0.16542,5.7909231259,3.9585600000000003,1.15458,4.1235,1.83,-1.32,2.2563909236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 22:30:00,5.48144,0.02542,5.4814989419,3.96144,1.15542,4.1265,1.52,-1.13,1.8940168954,5.58144,-0.16458,5.5838659592,3.96144,1.15542,4.1265,1.62,-1.32,2.0896889721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 23:00:00,5.22824,0.050320000000000004,5.2284821507,3.97824,1.16032,4.144,1.25,-1.11,1.6717057157,5.28824,-0.15968000000000002,5.2906502436,3.97824,1.16032,4.144,1.31,-1.32,1.8597042776000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-26 23:30:00,4.96016,0.020880000000000003,4.9602039474,3.98016,1.1608800000000001,4.146,0.98,-1.1400000000000001,1.5033296378,4.98016,-0.15912,4.9827013557,3.98016,1.1608800000000001,4.146,1.0,-1.32,1.6560193236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 00:00:00,4.88168,-0.12576,4.8832996222,3.99168,1.16424,4.158,0.89,-1.29,1.5672268502,4.88168,-0.17576000000000003,4.8848430067,3.99168,1.16424,4.158,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 00:30:00,3.9696,-0.1322,3.9718007251,3.9696,1.1578,4.135,0.0,-1.29,1.29,3.9696,-0.1822,3.9737791836,3.9696,1.1578,4.135,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 01:00:00,4.32136,-0.09502000000000001,4.3224045449,3.41136,0.9949800000000001,3.5535,0.91,-1.09,1.4199295757,4.38136,-0.17502,4.3848543248,3.41136,0.9949800000000001,3.5535,0.97,-1.17,1.5198026188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 01:30:00,4.09488,-0.14566,4.0974698352,4.09488,1.19434,4.2655,0.0,-1.34,1.34,4.09488,-0.24566000000000002,4.1022421979,4.09488,1.19434,4.2655,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 02:00:00,4.31528,-0.11096,4.316706337,3.42528,0.99904,3.568,0.89,-1.11,1.422743828,4.31528,-0.21096,4.3204334968,3.42528,0.99904,3.568,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 02:30:00,3.468,-0.0985,3.469398543,3.468,1.0115,3.6125,0.0,-1.11,1.11,3.468,-0.2285,3.4755195655,3.468,1.0115,3.6125,0.0,-1.24,1.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 03:00:00,3.6504,-0.1153,3.6522204547,3.6504,1.0647,3.8025,0.0,-1.18,1.18,3.6504,-0.2253,3.6573460665,3.6504,1.0647,3.8025,0.0,-1.29,1.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 03:30:00,3.6681600000000003,-0.11012000000000001,3.6698125565,3.6681600000000003,1.06988,3.821,0.0,-1.18,1.18,3.6681600000000003,-0.26012,3.677371371,3.6681600000000003,1.06988,3.821,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 04:00:00,4.0776,-0.1507,4.0803838361,4.0776,1.1893,4.2475,0.0,-1.34,1.34,4.0776,-0.2707,4.0865756141,4.0776,1.1893,4.2475,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 04:30:00,4.07616,-0.18112,4.0801819567,4.07616,1.18888,4.246,0.0,-1.37,1.37,4.07616,-0.35112000000000004,4.0912547708,4.07616,1.18888,4.246,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 05:00:00,4.0896,-0.1772,4.0934371865,4.0896,1.1928,4.26,0.0,-1.37,1.37,4.0896,-0.3272,4.1026684,4.0896,1.1928,4.26,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 05:30:00,3.20344,-0.30608,3.2180293349,4.09344,1.19392,4.264,-0.89,-1.5,1.7441616898,3.20344,-0.34608000000000005,3.2220799493,4.09344,1.19392,4.264,-0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 06:00:00,2.79688,-0.26466,2.8093740673000003,3.68688,1.07534,3.8405,-0.89,-1.34,1.60863296,2.79688,-0.32466,2.8156601091,3.68688,1.07534,3.8405,-0.89,-1.4,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 06:30:00,4.04064,-0.29148,4.0511396174,4.04064,1.17852,4.209,0.0,-1.47,1.47,4.04064,-0.35148,4.0558981496,4.04064,1.17852,4.209,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 07:00:00,4.10736,-0.24202,4.1144841536,4.10736,1.19798,4.2785,0.0,-1.44,1.44,4.10736,-0.36202,4.1232832367,4.10736,1.19798,4.2785,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 07:30:00,4.14288,-0.21166000000000001,4.1482833377,4.14288,1.20834,4.3155,0.0,-1.42,1.42,4.14288,-0.35166000000000003,4.1577781867,4.14288,1.20834,4.3155,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 08:00:00,4.12896,-0.14572000000000002,4.1315305881,4.12896,1.20428,4.301,0.0,-1.35,1.35,4.12896,-0.29572000000000004,4.1395363267,4.12896,1.20428,4.301,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 08:30:00,4.1184,-0.14880000000000002,4.1210872352,4.1184,1.2012,4.29,0.0,-1.35,1.35,4.1184,-0.26880000000000004,4.1271627058,4.1184,1.2012,4.29,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 09:00:00,5.10424,-0.11418,5.1055169229,4.13424,1.2058200000000001,4.3065,0.97,-1.32,1.6380781422,5.10424,-0.15418,5.1065680697,4.13424,1.2058200000000001,4.3065,0.97,-1.3599999999999999,1.6704789732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 09:30:00,5.28,-0.1125,5.2811983725000005,4.14,1.2075,4.3125,1.1400000000000001,-1.32,1.7441330224,5.32,-0.1525,5.322185289,4.14,1.2075,4.3125,1.18,-1.3599999999999999,1.8005554698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 10:00:00,5.34056,-0.06692000000000001,5.3409792548,4.09056,1.1930800000000001,4.261,1.25,-1.26,1.7748521065,5.39056,-0.14692000000000002,5.3925617845,4.09056,1.1930800000000001,4.261,1.3,-1.34,1.8669761648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 10:30:00,5.49328,-0.0019600000000000004,5.4932803497,4.0732800000000005,1.18804,4.243,1.42,-1.19,1.8527007314000001,5.60328,-0.15196,5.6053401859,4.0732800000000005,1.18804,4.243,1.53,-1.34,2.033838735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 11:00:00,5.58288,0.018340000000000002,5.5829101238,4.14288,1.20834,4.3155,1.44,-1.19,1.8680738743,5.67288,-0.13166,5.6744076211,4.14288,1.20834,4.3155,1.53,-1.34,2.033838735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 11:30:00,5.694,0.0945,5.6947841267,4.164,1.2145000000000001,4.3375,1.53,-1.12,1.8961276328,5.734,-0.10550000000000001,5.7349704664,4.164,1.2145000000000001,4.3375,1.57,-1.32,2.0511703976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 12:00:00,5.67408,0.07994000000000001,5.6746430945,4.11408,1.19994,4.2855,1.56,-1.12,1.9204166215,5.75408,-0.07006000000000001,5.7545064993,4.11408,1.19994,4.2855,1.6400000000000001,-1.27,2.0742468513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 12:30:00,5.824,0.077,5.8245089922,4.104,1.197,4.275,1.72,-1.12,2.0525106577,5.894,-0.043000000000000003,5.8941568523,4.104,1.197,4.275,1.79,-1.24,2.1775444886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 13:00:00,5.77024,0.07882,5.7707783054,4.11024,1.19882,4.2815,1.6600000000000001,-1.12,2.0024984395,5.87024,-0.04118,5.870384438,4.11024,1.19882,4.2815,1.76,-1.24,2.1529514625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 13:30:00,5.71544,0.07742,5.7159643325000005,4.10544,1.19742,4.2765,1.6099999999999999,-1.12,1.9612496017,5.75544,-0.04258000000000001,5.7555975059,4.10544,1.19742,4.2765,1.65,-1.24,2.064000969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 14:00:00,5.62408,0.03994,5.6242218173000005,4.11408,1.19994,4.2855,1.51,-1.16,1.9041270966,5.69408,-0.13006,5.6955651739,4.11408,1.19994,4.2855,1.58,-1.33,2.0652602742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 14:30:00,5.56344,0.07392,5.5639310564,4.09344,1.19392,4.264,1.47,-1.12,1.8480530295,5.65344,-0.13608,5.6550775061,4.09344,1.19392,4.264,1.56,-1.33,2.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 15:00:00,5.45544,0.04492,5.4556249321,3.68544,1.07492,3.839,1.77,-1.03,2.0478769494,5.56544,-0.06508,5.5658204966,3.68544,1.07492,3.839,1.88,-1.1400000000000001,2.1986359408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 15:30:00,5.32896,-0.05322,5.3292257458,2.86896,0.8367800000000001,2.9885,2.46,-0.89,2.6160466357,5.39896,-0.05322,5.3992223005,2.86896,0.8367800000000001,2.9885,2.5300000000000002,-0.89,2.6819768828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 16:00:00,5.28896,-0.07072,5.2894327862,2.80896,0.8192800000000001,2.926,2.48,-0.89,2.6348624253,5.42896,-0.07072,5.4294205952,2.80896,0.8192800000000001,2.926,2.62,-0.89,2.7670381277000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 16:30:00,5.45144,-0.06708,5.4518526943,2.82144,0.8229200000000001,2.939,2.63,-0.89,2.7765085989,5.53144,-0.06708,5.531846726,2.82144,0.8229200000000001,2.939,2.71,-0.89,2.8524024961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 17:00:00,5.53344,-0.06358000000000001,5.5338052595,2.83344,0.82642,2.9515000000000002,2.7,-0.89,2.8429034454,5.68344,-0.06358000000000001,5.68379562,2.83344,0.82642,2.9515000000000002,2.85,-0.89,2.9857327409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 17:30:00,5.69528,-0.06596,5.6956619457,2.8252800000000002,0.8240400000000001,2.943,2.87,-0.89,3.0048294461,5.82528,-0.06596,5.8256534226,2.8252800000000002,0.8240400000000001,2.943,3.0,-0.89,3.1292331329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 18:00:00,5.8392800000000005,0.011040000000000001,5.8392904363,3.08928,0.9010400000000001,3.218,2.75,-0.89,2.8904324936,5.94928,-0.10896000000000002,5.9502777078,3.08928,0.9010400000000001,3.218,2.86,-1.01,3.0331007237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 18:30:00,5.79272,-0.045040000000000004,5.7928950966,3.34272,0.97496,3.482,2.45,-1.02,2.6538462653,5.90272,-0.14504,5.9045016725,3.34272,0.97496,3.482,2.56,-1.12,2.7942798715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 19:00:00,5.73312,-0.05784,5.7334117592,2.85312,0.8321600000000001,2.972,2.88,-0.89,3.0143821921,5.83312,-0.09784000000000001,5.8339404865,2.85312,0.8321600000000001,2.972,2.98,-0.93,3.1217463062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 19:30:00,5.70576,-0.06582,5.7061396276,2.82576,0.82418,2.9435000000000002,2.88,-0.89,3.0143821921,5.77576,-0.10582000000000001,5.7767293039,2.82576,0.82418,2.9435000000000002,2.95,-0.93,3.0931214008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 20:00:00,5.64776,-0.06232000000000001,5.6481038234,2.8377600000000003,0.8276800000000001,2.956,2.81,-0.89,2.9475752747,5.74776,-0.14232,5.7495217192,2.8377600000000003,0.8276800000000001,2.956,2.91,-0.97,3.0674093304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 20:30:00,5.42704,-0.05378,5.4273064636,2.8670400000000003,0.8362200000000001,2.9865,2.56,-0.89,2.7102951869,5.56704,-0.25378,5.5728214264,2.8670400000000003,0.8362200000000001,2.9865,2.7,-1.09,2.9117177061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 21:00:00,5.32272,-0.055040000000000006,5.3230045651,2.86272,0.83496,2.982,2.46,-0.89,2.6160466357,5.47272,-0.27504,5.4796269216,2.86272,0.83496,2.982,2.61,-1.11,2.836229892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 21:30:00,5.38088,-0.052660000000000005,5.3811376725,2.87088,0.8373400000000001,2.9905,2.51,-0.89,2.6631184728,5.52088,-0.22266000000000002,5.5253681733,2.87088,0.8373400000000001,2.9905,2.65,-1.06,2.8541373478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 22:00:00,5.35848,-0.053360000000000005,5.3587456741,2.86848,0.83664,2.988,2.49,-0.89,2.6442768387999998,5.53848,-0.24336000000000002,5.5438240232,2.86848,0.83664,2.988,2.67,-1.08,2.8801562458000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 22:30:00,5.16552,-0.05714,5.1658360262,2.8555200000000003,0.83286,2.9745,2.31,-0.89,2.4755201474,5.29552,-0.24714000000000003,5.3012838304,2.8555200000000003,0.83286,2.9745,2.44,-1.08,2.6683328128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 23:00:00,4.86232,-0.10224000000000001,4.8633947814,2.87232,0.8377600000000001,2.992,1.99,-0.9400000000000001,2.2008407484,4.96232,-0.26224000000000003,4.9692443691,2.87232,0.8377600000000001,2.992,2.09,-1.1,2.3618001609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-27 23:30:00,4.53448,-0.11036000000000001,4.5358227699,2.84448,0.82964,2.963,1.69,-0.9400000000000001,1.9338303959,4.58448,-0.27036000000000004,4.5924450351,2.84448,0.82964,2.963,1.74,-1.1,2.0585431742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 00:00:00,4.24648,-0.16686,4.2497570107,2.85648,0.8331400000000001,2.9755000000000003,1.3900000000000001,-1.0,1.7123375835,4.29648,-0.26686000000000004,4.3047595345,2.85648,0.8331400000000001,2.9755000000000003,1.44,-1.1,1.8120706388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 00:30:00,4.00136,-0.24252,4.0087027578,2.87136,0.8374800000000001,2.991,1.13,-1.08,1.5631058825,4.04136,-0.28252000000000005,4.0512230499,2.87136,0.8374800000000001,2.991,1.17,-1.12,1.6196604582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 01:00:00,3.7608800000000002,-0.27266,3.7707508337,2.87088,0.8373400000000001,2.9905,0.89,-1.11,1.422743828,3.78088,-0.28266,3.7914311612000002,2.87088,0.8373400000000001,2.9905,0.91,-1.12,1.443086969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 01:30:00,3.75992,-0.27294,3.7698136095,2.86992,0.83706,2.9895,0.89,-1.11,1.422743828,3.75992,-0.28294,3.7705508152,2.86992,0.83706,2.9895,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 02:00:00,3.73064,-0.28148,3.7412438841,2.84064,0.82852,2.959,0.89,-1.11,1.422743828,3.73064,-0.29148,3.7420095402999998,2.84064,0.82852,2.959,0.89,-1.12,1.4305593312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 02:30:00,2.868,-0.2735,2.8810113242,2.868,0.8365,2.9875,0.0,-1.11,1.11,2.868,-0.28350000000000003,2.8819778365,2.868,0.8365,2.9875,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 03:00:00,2.8224,-0.2868,2.8369342608,2.8224,0.8232,2.94,0.0,-1.11,1.11,2.8224,-0.2968,2.8379626495,2.8224,0.8232,2.94,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 03:30:00,2.81952,-0.27764,2.83315672,2.81952,0.8223600000000001,2.9370000000000003,0.0,-1.1,1.1,2.81952,-0.29764,2.8351865194,2.81952,0.8223600000000001,2.9370000000000003,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 04:00:00,2.81856,-0.27792,2.8322288043,2.81856,0.82208,2.936,0.0,-1.1,1.1,2.81856,-0.29792,2.8342612441,2.81856,0.82208,2.936,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 04:30:00,2.85984,-0.27588,2.8731158348,2.85984,0.8341200000000001,2.979,0.0,-1.11,1.11,2.85984,-0.28588,2.8740932831,2.85984,0.8341200000000001,2.979,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 05:00:00,2.8656,-0.2742,2.878688764,2.8656,0.8358,2.985,0.0,-1.11,1.11,2.8656,-0.2842,2.8796584867,2.8656,0.8358,2.985,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 05:30:00,2.68272,-0.32754000000000005,2.7026411249,2.68272,0.78246,2.7945,0.0,-1.11,1.11,2.68272,-0.33754,2.703871271,2.68272,0.78246,2.7945,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 06:00:00,2.76288,-0.30416000000000004,2.7795717656,2.76288,0.8058400000000001,2.878,0.0,-1.11,1.11,2.76288,-0.31416000000000005,2.7806838008,2.76288,0.8058400000000001,2.878,0.0,-1.12,1.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 06:30:00,2.80464,-0.29198,2.8197974839,2.80464,0.8180200000000001,2.9215,0.0,-1.11,1.11,2.80464,-0.39198000000000005,2.8318993361,2.80464,0.8180200000000001,2.9215,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 07:00:00,2.8152,-0.2889,2.8299848497999998,2.8152,0.8211,2.9325,0.0,-1.11,1.11,2.8152,-0.3889,2.8419349482,2.8152,0.8211,2.9325,0.0,-1.21,1.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 07:30:00,3.71,-0.28750000000000003,3.7211229824,2.8200000000000003,0.8225,2.9375,0.89,-1.11,1.422743828,3.71,-0.3875,3.7301817985,2.8200000000000003,0.8225,2.9375,0.89,-1.21,1.5020652449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 08:00:00,3.7671200000000002,-0.27084,3.7768435763,2.87712,0.83916,2.997,0.89,-1.11,1.422743828,3.79712,-0.34084000000000003,3.8123866803,2.87712,0.83916,2.997,0.92,-1.18,1.4962620091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 08:30:00,4.15096,-0.26972,4.159713668,2.88096,0.84028,3.001,1.27,-1.11,1.6867127793,4.21096,-0.27972,4.2202402064,2.88096,0.84028,3.001,1.33,-1.12,1.7387639288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 09:00:00,4.48288,-0.24916000000000002,4.4897988596000005,2.88288,0.84084,3.003,1.6,-1.09,1.9360010331000002,4.55288,-0.27916,4.5614303239,2.88288,0.84084,3.003,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 09:30:00,4.8232800000000005,-0.20196000000000003,4.8275063749000005,2.8732800000000003,0.8380400000000001,2.993,1.9500000000000002,-1.04,2.21,4.89328,-0.28196000000000004,4.9013968009,2.8732800000000003,0.8380400000000001,2.993,2.02,-1.12,2.3097185976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 10:00:00,5.1788,-0.0591,5.1791372110000005,2.8487999999999998,0.8309000000000001,2.9675000000000002,2.33,-0.89,2.4941932563,5.2788,-0.2591,5.2851548937,2.8487999999999998,0.8309000000000001,2.9675000000000002,2.43,-1.09,2.6632686683999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 10:30:00,5.43896,-0.07072,5.4394197485,2.80896,0.8192800000000001,2.926,2.63,-0.89,2.7765085989,5.61896,-0.21072000000000002,5.6229097805,2.80896,0.8192800000000001,2.926,2.81,-1.03,2.9928247526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 11:00:00,5.65184,-0.06988000000000001,5.6522719857,2.81184,0.8201200000000001,2.9290000000000003,2.84,-0.89,2.9761888381,5.81184,-0.10988,5.8128786156,2.81184,0.8201200000000001,2.9290000000000003,3.0,-0.93,3.1408438357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 11:30:00,5.85648,-0.05686000000000001,5.8567560176,2.85648,0.8331400000000001,2.9755000000000003,3.0,-0.89,3.1292331329,5.9764800000000005,-0.09686,5.9772648469,2.85648,0.8331400000000001,2.9755000000000003,3.12,-0.93,3.2556566158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 12:00:00,5.84256,-0.06092,5.8428775958,2.84256,0.82908,2.961,3.0,-0.89,3.1292331329,6.00256,-0.08092,6.003105413,2.84256,0.82908,2.961,3.16,-0.91,3.2884190731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 12:30:00,5.97912,-0.06484000000000001,5.9794715653,2.82912,0.8251600000000001,2.947,3.15,-0.89,3.2733163611,6.18912,-0.08484000000000001,6.1897014629000005,2.82912,0.8251600000000001,2.947,3.36,-0.91,3.4810486926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 13:00:00,6.13184,-0.06988000000000001,6.1322381722,2.81184,0.8201200000000001,2.9290000000000003,3.32,-0.89,3.4372227161,6.2118400000000005,-0.08988,6.2124902092,2.81184,0.8201200000000001,2.9290000000000003,3.4,-0.91,3.5196732803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 13:30:00,6.08032,-0.055740000000000005,6.0805754867,2.86032,0.8342600000000001,2.9795,3.22,-0.89,3.3407334524,6.21032,-0.07574,6.2107818389,2.86032,0.8342600000000001,2.9795,3.35,-0.91,3.4713974131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 14:00:00,5.97104,-0.06428,5.9713859865,2.8310400000000002,0.8257200000000001,2.949,3.14,-0.89,3.2636942259,6.11104,-0.08428000000000001,6.1116211434,2.8310400000000002,0.8257200000000001,2.949,3.2800000000000002,-0.91,3.403894828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 14:30:00,5.94072,-0.05854,5.9410084203,2.85072,0.8314600000000001,2.9695,3.09,-0.89,3.2156181365,6.08072,-0.07854000000000001,6.0812271993,2.85072,0.8314600000000001,2.9695,3.23,-0.91,3.3557413488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 15:00:00,5.85496,-0.07772000000000001,5.8554758133,2.78496,0.8122800000000001,2.901,3.07,-0.89,3.1964042298,5.97496,-0.09772,5.9757590480000005,2.78496,0.8122800000000001,2.901,3.19,-0.91,3.3172579038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 15:30:00,5.87368,0.7477400000000001,5.9210836719,2.56368,0.7477400000000001,2.6705,3.31,0.0,3.31,5.96368,-0.16226000000000002,5.9658869793000004,2.56368,0.7477400000000001,2.6705,3.4,-0.91,3.5196732803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 16:00:00,5.89768,-0.13526000000000002,5.8992308524,2.58768,0.7547400000000001,2.6955,3.31,-0.89,3.4275647332,6.03768,-0.15526,6.0396759392,2.58768,0.7547400000000001,2.6955,3.45,-0.91,3.5679966368000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 16:30:00,5.94264,-0.14548,5.9444204596,2.5526400000000002,0.7445200000000001,2.659,3.39,-0.89,3.504882309,6.11264,-0.16548000000000002,6.1148795082,2.5526400000000002,0.7445200000000001,2.659,3.56,-0.91,3.6744659476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 17:00:00,5.9776,-0.1557,5.979627434,2.5176,0.7343000000000001,2.6225,3.46,-0.89,3.5726320829000002,6.1076,-0.1757,6.1101266967,2.5176,0.7343000000000001,2.6225,3.59,-0.91,3.7035388482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 17:30:00,5.976,-0.14450000000000002,5.9777467536,2.556,0.7455,2.6625,3.42,-0.89,3.5339071861,6.146,-0.1645,6.148201058,2.556,0.7455,2.6625,3.59,-0.91,3.7035388482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 18:00:00,5.92408,-0.14506000000000002,5.9258557399,2.55408,0.74494,2.6605,3.37,-0.89,3.4855415648,6.11408,-0.16506,6.1163076321,2.55408,0.74494,2.6605,3.56,-0.91,3.6744659476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 18:30:00,5.93656,-0.14142000000000002,5.938244206,2.56656,0.74858,2.6734999999999998,3.37,-0.89,3.4855415648,6.12656,-0.16142,6.1286861438999995,2.56656,0.74858,2.6734999999999998,3.56,-0.91,3.6744659476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 19:00:00,5.94472,-0.13904000000000002,5.9463457686000005,2.57472,0.7509600000000001,2.682,3.37,-0.89,3.4855415648,6.11472,-0.15904000000000001,6.1167879152,2.57472,0.7509600000000001,2.682,3.54,-0.91,3.6550923381000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 19:30:00,5.86768,-0.13526000000000002,5.8692387794,2.58768,0.7547400000000001,2.6955,3.2800000000000002,-0.89,3.398602654,6.01768,-0.19526000000000002,6.0208470376,2.58768,0.7547400000000001,2.6955,3.43,-0.9500000000000001,3.559129107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 20:00:00,5.82912,-0.13484000000000002,5.8306793600999995,2.5891200000000003,0.75516,2.697,3.24,-0.89,3.3600148809,5.93912,-0.14484000000000002,5.9408858767,2.5891200000000003,0.75516,2.697,3.35,-0.9,3.4687894142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 20:30:00,5.69472,-0.13904000000000002,5.6964171196,2.57472,0.7509600000000001,2.682,3.12,-0.89,3.2444568112,5.84472,-0.26904,5.8509088525,2.57472,0.7509600000000001,2.682,3.27,-1.02,3.4253904887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 21:00:00,5.60456,-0.14492000000000002,5.6064333225,2.55456,0.7450800000000001,2.661,3.05,-0.89,3.1772000252,5.7145600000000005,-0.27492,5.7211691987,2.55456,0.7450800000000001,2.661,3.16,-1.02,3.3205421244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 21:30:00,5.53232,-0.13974,5.5340845539,2.57232,0.75026,2.6795,2.96,-0.89,3.090906016,5.66232,-0.30974,5.6707853645,2.57232,0.75026,2.6795,3.09,-1.06,3.2667568015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 22:00:00,5.45912,-0.13484000000000002,5.4607850168,2.5891200000000003,0.75516,2.697,2.87,-0.89,3.0048294461,5.61912,-0.26484,5.6253577486,2.5891200000000003,0.75516,2.697,3.03,-1.02,3.1970767898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 22:30:00,5.16912,-0.13484000000000002,5.1708783973,2.5891200000000003,0.75516,2.697,2.58,-0.89,2.7291940202,5.32912,-0.33484,5.3396289946,2.5891200000000003,0.75516,2.697,2.74,-1.09,2.9488472324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 23:00:00,4.78904,-0.13778,4.7910215456,2.57904,0.7522200000000001,2.6865,2.21,-0.89,2.3824777019,4.90904,-0.35778000000000004,4.9220605695,2.57904,0.7522200000000001,2.6865,2.33,-1.11,2.5808913189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-28 23:30:00,4.42424,-0.17918,4.4278668736,2.57424,0.75082,2.6814999999999998,1.85,-0.93,2.0706037767,4.48424,-0.35918000000000005,4.498601855,2.57424,0.75082,2.6814999999999998,1.9100000000000001,-1.11,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 00:00:00,4.06552,-0.16464,4.0688523198,2.55552,0.74536,2.662,1.51,-0.91,1.7630087918,4.12552,-0.36464,4.1416032644,2.55552,0.74536,2.662,1.57,-1.11,1.9227584352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 00:30:00,3.76576,-0.28332,3.7764028652,2.52576,0.7366800000000001,2.6310000000000002,1.24,-1.02,1.6056151469,3.8057600000000003,-0.37332000000000004,3.8240262813,2.52576,0.7366800000000001,2.6310000000000002,1.28,-1.11,1.6942549985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 01:00:00,3.52856,-0.31792000000000004,3.5428532004999997,2.57856,0.7520800000000001,2.686,0.9500000000000001,-1.07,1.4308738589,3.58856,-0.35792,3.6063651507000003,2.57856,0.7520800000000001,2.686,1.01,-1.11,1.5007331542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 01:30:00,3.48344,-0.34358000000000005,3.5003430475,2.59344,0.7564200000000001,2.7015000000000002,0.89,-1.1,1.4149558297,3.48344,-0.35358,3.5013387511,2.59344,0.7564200000000001,2.7015000000000002,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 02:00:00,3.49064,-0.24148000000000003,3.4989827379,2.6006400000000003,0.7585200000000001,2.709,0.89,-1.0,1.3386933928,3.49064,-0.35148,3.5082910085,2.6006400000000003,0.7585200000000001,2.709,0.89,-1.11,1.422743828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 02:30:00,3.46808,-0.14806000000000002,3.4712390655,2.57808,0.75194,2.6855,0.89,-0.9,1.2657408898,3.46808,-0.24806000000000003,3.4769401275,2.57808,0.75194,2.6855,0.89,-1.0,1.3386933928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 03:00:00,3.48584,-0.14288,3.4887670028,2.59584,0.75712,2.7039999999999997,0.89,-0.9,1.2657408898,3.48584,-0.18288000000000001,3.4906339825,2.59584,0.75712,2.7039999999999997,0.89,-0.9400000000000001,1.2944883159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 03:30:00,3.49688,-0.13966,3.4996677914,2.6068800000000003,0.76034,2.7155,0.89,-0.9,1.2657408898,3.49688,-0.20966,3.5031595810000002,2.6068800000000003,0.76034,2.7155,0.89,-0.97,1.3164345787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 04:00:00,3.50504,-0.13728,3.5077273554,2.61504,0.7627200000000001,2.724,0.89,-0.9,1.2657408898,3.50504,-0.15728,3.5085670009000003,2.61504,0.7627200000000001,2.724,0.89,-0.92,1.2800390619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 04:30:00,3.4748,-0.1461,3.4778700738,2.5848,0.7539,2.6925,0.89,-0.9,1.2657408898,3.4748,-0.1661,3.4787676338,2.5848,0.7539,2.6925,0.89,-0.92,1.2800390619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 05:00:00,3.50744,-0.13658,3.5100982109,2.61744,0.7634200000000001,2.7265,0.89,-0.9,1.2657408898,3.50744,-0.19658,3.5129444986,2.61744,0.7634200000000001,2.7265,0.89,-0.96,1.309083649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 05:30:00,3.49688,-0.16966,3.5009933233,2.6068800000000003,0.76034,2.7155,0.89,-0.93,1.2872451204,3.49688,-0.29966000000000004,3.5096959769,2.6068800000000003,0.76034,2.7155,0.89,-1.06,1.3840881475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 06:00:00,3.7364,-0.20980000000000001,3.7422855316,2.8464,0.8302,2.965,0.89,-1.04,1.3688316186,3.7364,-0.26980000000000004,3.746128268,2.8464,0.8302,2.965,0.89,-1.1,1.4149558297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 06:30:00,4.07472,-0.18904,4.0791027445,3.05472,0.8909600000000001,3.182,1.02,-1.08,1.4855302084,4.07472,-0.24904,4.0823233581,3.05472,0.8909600000000001,3.182,1.02,-1.1400000000000001,1.5297058541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 07:00:00,4.0752,-0.1389,4.0775664618,2.5752,0.7511,2.6825,1.5,-0.89,1.7441616898,4.1752,-0.1489,4.1778542639,2.5752,0.7511,2.6825,1.6,-0.9,1.8357559751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 07:30:00,4.41712,-0.13834000000000002,4.4192858077,2.57712,0.7516600000000001,2.6845,1.8399999999999999,-0.89,2.0439422692,4.54712,-0.14834,4.5495389931,2.57712,0.7516600000000001,2.6845,1.97,-0.9,2.1658485635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 08:00:00,4.6684,0.7462000000000001,4.727660415,2.5584,0.7462000000000001,2.665,2.11,0.0,2.11,4.8084,-0.15380000000000002,4.8108590709,2.5584,0.7462000000000001,2.665,2.25,-0.9,2.4233241632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 08:30:00,4.88792,0.7285600000000001,4.9419188176,2.49792,0.7285600000000001,2.602,2.39,0.0,2.39,5.02792,-0.17144,5.0308419971,2.49792,0.7285600000000001,2.602,2.5300000000000002,-0.9,2.6853118999000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 09:00:00,4.93352,0.72436,4.98641324,2.48352,0.72436,2.5869999999999997,2.45,0.0,2.45,5.10352,0.72436,5.1546691261,2.48352,0.72436,2.5869999999999997,2.62,0.0,2.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 09:30:00,5.07136,0.7149800000000001,5.1215123401,2.45136,0.7149800000000001,2.5535,2.62,0.0,2.62,5.19136,0.7149800000000001,5.2403640188,2.45136,0.7149800000000001,2.5535,2.74,0.0,2.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 10:00:00,5.15584,0.7221200000000001,5.2061639813,2.47584,0.7221200000000001,2.5789999999999997,2.68,0.0,2.68,5.32584,0.7221200000000001,5.3745724481,2.47584,0.7221200000000001,2.5789999999999997,2.85,0.0,2.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 10:30:00,5.16912,0.72016,5.2190451234,2.46912,0.72016,2.572,2.7,0.0,2.7,5.36912,0.72016,5.4172022299,2.46912,0.72016,2.572,2.9,0.0,2.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 11:00:00,5.84232,0.66276,5.8797919861,2.27232,0.66276,2.367,3.5700000000000003,0.0,3.5700000000000003,6.10232,0.66276,6.1382049656,2.27232,0.66276,2.367,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 11:30:00,5.31032,0.58926,5.3429136106,2.02032,0.58926,2.1045,3.29,0.0,3.29,5.44032,0.58926,5.4721393486,2.02032,0.58926,2.1045,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 12:00:00,5.2112,0.5516,5.2403118228,1.8912,0.5516,1.97,3.32,0.0,3.32,5.3612,0.5516,5.3895016467,1.8912,0.5516,1.97,3.47,0.0,3.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 12:30:00,5.24272,0.55496,5.2720103945,1.90272,0.55496,1.982,3.34,0.0,3.34,5.39272,0.55496,5.4212000148,1.90272,0.55496,1.982,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 13:00:00,5.21432,0.59626,5.2483005869,2.04432,0.59626,2.1295,3.17,0.0,3.17,5.34432,0.59626,5.3774791724,2.04432,0.59626,2.1295,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 13:30:00,5.19448,-0.28286,5.2021757227,2.42448,0.7071400000000001,2.5255,2.77,-0.99,2.9415982051,5.30448,-0.34286000000000005,5.3155489886,2.42448,0.7071400000000001,2.5255,2.88,-1.05,3.0654363474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 14:00:00,5.14488,0.72184,5.1952712345,2.47488,0.72184,2.578,2.67,0.0,2.67,5.22488,0.72184,5.2745069912,2.47488,0.72184,2.578,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 14:30:00,5.07856,0.71708,5.1289351136,2.45856,0.71708,2.561,2.62,0.0,2.62,5.20856,0.71708,5.2576897018,2.45856,0.71708,2.561,2.75,0.0,2.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 15:00:00,5.02928,0.7085400000000001,5.0789453876,2.42928,0.7085400000000001,2.5305,2.6,0.0,2.6,5.13928,0.7085400000000001,5.1878924285,2.42928,0.7085400000000001,2.5305,2.71,0.0,2.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 15:30:00,5.09024,0.70882,5.1393549255,2.43024,0.70882,2.5315,2.66,0.0,2.66,5.21024,0.70882,5.258234176,2.43024,0.70882,2.5315,2.7800000000000002,0.0,2.7800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 16:00:00,5.12656,0.7135800000000001,5.1759843363,2.44656,0.7135800000000001,2.5484999999999998,2.68,0.0,2.68,5.28656,0.7135800000000001,5.334502137,2.44656,0.7135800000000001,2.5484999999999998,2.84,0.0,2.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 16:30:00,5.32648,0.71064,5.3736764324,2.43648,0.71064,2.5380000000000003,2.89,0.0,2.89,5.40648,0.71064,5.4529840638,2.43648,0.71064,2.5380000000000003,2.9699999999999998,0.0,2.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 17:00:00,5.54328,0.7155400000000001,5.5892710303,2.45328,0.7155400000000001,2.5555,3.09,0.0,3.09,5.74328,0.7155400000000001,5.7876819755,2.45328,0.7155400000000001,2.5555,3.29,0.0,3.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 17:30:00,5.86536,0.7569800000000001,5.9140059731,2.59536,0.7569800000000001,2.7035,3.27,0.0,3.27,6.02536,-0.13302,6.0268281417,2.59536,0.7569800000000001,2.7035,3.43,-0.89,3.5435857546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 18:00:00,6.12264,0.8320200000000001,6.1789139701,2.85264,0.8320200000000001,2.9715,3.27,0.0,3.27,6.28264,-0.057980000000000004,6.2829075315,2.85264,0.8320200000000001,2.9715,3.43,-0.89,3.5435857546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 18:30:00,6.14376,0.6806800000000001,6.1813519719,2.33376,0.6806800000000001,2.431,3.81,0.0,3.81,6.31376,0.6806800000000001,6.3503457071,2.33376,0.6806800000000001,2.431,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 19:00:00,6.20256,0.58408,6.23,2.00256,0.58408,2.086,4.2,0.0,4.2,6.40256,0.58408,6.4291464441,2.00256,0.58408,2.086,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 19:30:00,6.09256,0.53158,6.1157063901,1.8225600000000002,0.53158,1.8985,4.27,0.0,4.27,6.30256,0.53158,6.3249379325,1.8225600000000002,0.53158,1.8985,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 20:00:00,5.94864,0.44002,5.964891906,1.5086400000000002,0.44002,1.5715,4.44,0.0,4.44,6.15864,0.44002,6.1743391752,1.5086400000000002,0.44002,1.5715,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 20:30:00,5.8428,0.27790000000000004,5.8494051193,0.9528000000000001,0.27790000000000004,0.9925,4.89,0.0,4.89,6.0628,0.27790000000000004,6.0691656964,0.9528000000000001,0.27790000000000004,0.9925,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 21:00:00,6.12136,0.27748,6.1276458285,0.9513600000000001,0.27748,0.991,5.17,0.0,5.17,6.34136,0.27748,6.3474279673,0.9513600000000001,0.27748,0.991,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 21:30:00,6.37488,0.28434000000000004,6.3812180851,0.9748800000000001,0.28434000000000004,1.0155,5.4,0.0,5.4,6.60488,-0.6056600000000001,6.6325910359,0.9748800000000001,0.28434000000000004,1.0155,5.63,-0.89,5.69991228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 22:00:00,5.91008,0.19544,5.9133106125,0.67008,0.19544,0.6980000000000001,5.24,0.0,5.24,6.13008,0.19544,6.1331947303,0.67008,0.19544,0.6980000000000001,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 22:30:00,5.59152,0.17836000000000002,5.5943639674,0.6115200000000001,0.17836000000000002,0.637,4.98,0.0,4.98,5.81152,-0.71164,5.8549292225,0.6115200000000001,0.17836000000000002,0.637,5.2,-0.89,5.2756137084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 23:00:00,5.37496,0.21728000000000003,5.3793499236,0.7449600000000001,0.21728000000000003,0.776,4.63,0.0,4.63,5.59496,0.21728000000000003,5.5991774396,0.7449600000000001,0.21728000000000003,0.776,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-29 23:30:00,4.5772,0.1071,4.5784528227,0.3672,0.1071,0.3825,4.21,0.0,4.21,4.7772,0.1071,4.7784003861,0.3672,0.1071,0.3825,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 00:00:00,4.4416,0.1638,4.4446193313,0.5616,0.1638,0.585,3.88,0.0,3.88,4.6416,-0.7262000000000001,4.6980652401,0.5616,0.1638,0.585,4.08,-0.89,4.1759430073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 00:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 02:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 02:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 05:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 05:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 06:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 06:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.96,0.0,3.96,0.0,0.0,0.0,3.96,0.0,3.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 07:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 07:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 08:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 08:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 09:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 09:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 10:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 10:30:00,5.3,0.89,5.3742069182,0.0,0.0,0.0,5.3,0.89,5.3742069182,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 11:00:00,5.45,0.89,5.5221915939,0.0,0.0,0.0,5.45,0.89,5.5221915939,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 11:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 12:00:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 12:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 13:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 13:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 14:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 14:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 15:00:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 15:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 16:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 16:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 17:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 17:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 18:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 18:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 19:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 19:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 20:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 20:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 21:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 21:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 22:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 22:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 23:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-30 23:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 00:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 00:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 01:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 02:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 02:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 03:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 05:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 05:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 06:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 06:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 07:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 07:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 08:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-31 08:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
