Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-08-19 23:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-19 23:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-20 00:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 00:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 01:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 01:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 02:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 02:30:00,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.18,0.0,3.18,0.0,0.0,0.0,3.18,0.0,3.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 04:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 05:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.21,0.0,3.21,0.0,0.0,0.0,3.21,0.0,3.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 05:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 06:00:00,3.32,0.0,3.32,0.0,0.0,0.0,3.32,0.0,3.32,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 06:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 07:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 07:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 08:00:00,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 08:30:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 09:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 09:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 10:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 10:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 11:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 11:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 12:00:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 12:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 13:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 13:30:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 14:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 14:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 15:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 15:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 16:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 16:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 17:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 17:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 18:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 18:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 19:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 19:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 20:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 20:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 21:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 21:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 22:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 22:30:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 23:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-21 23:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 00:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 00:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 01:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 01:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 02:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 02:30:00,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 03:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 03:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 04:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 04:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 05:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 05:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 06:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 06:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 07:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 07:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 08:00:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 08:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 09:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 09:30:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 10:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 10:30:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 11:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 11:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 12:00:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 12:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 13:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 13:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 14:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 14:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 15:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 15:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 16:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 16:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 17:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 17:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 18:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 18:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 19:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 19:30:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 20:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 20:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 21:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 21:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 22:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 22:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 23:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-22 23:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 00:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 00:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 01:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 02:00:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 02:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 03:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 05:00:00,3.31,0.0,3.31,0.0,0.0,0.0,3.31,0.0,3.31,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 05:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 06:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 06:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 07:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 07:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 08:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 08:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 09:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 09:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 10:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 10:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 11:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 11:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 12:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 12:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 13:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 13:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 14:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 14:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 15:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 15:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 16:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 16:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 17:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 17:30:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 18:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 18:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 19:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 19:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 20:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 20:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 21:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 21:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 22:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 22:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 23:00:00,4.96,0.0,4.96,0.0,0.0,0.0,4.96,0.0,4.96,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-23 23:30:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 00:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 00:30:00,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 01:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 02:00:00,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 02:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 03:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 03:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 04:00:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 04:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 05:00:00,3.13,0.0,3.13,0.0,0.0,0.0,3.13,0.0,3.13,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 05:30:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 06:00:00,3.23,0.0,3.23,0.0,0.0,0.0,3.23,0.0,3.23,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 06:30:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 07:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 07:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 08:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 08:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 09:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 09:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 10:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 10:30:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 11:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 11:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 12:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 12:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 13:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 13:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 14:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 14:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 15:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 15:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 16:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 16:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 17:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 17:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 18:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 18:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 19:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 19:30:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 20:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 20:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 21:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 21:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 22:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 22:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 23:00:00,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-24 23:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 00:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 00:30:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 01:00:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 01:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 02:00:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 02:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 03:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 04:00:00,3.25,0.0,3.25,0.0,0.0,0.0,3.25,0.0,3.25,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 04:30:00,3.2,0.0,3.2,0.0,0.0,0.0,3.2,0.0,3.2,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 05:00:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 05:30:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 06:00:00,3.17,0.0,3.17,0.0,0.0,0.0,3.17,0.0,3.17,3.3,0.0,3.3,0.0,0.0,0.0,3.3,0.0,3.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 06:30:00,3.12,0.0,3.12,0.0,0.0,0.0,3.12,0.0,3.12,3.19,0.0,3.19,0.0,0.0,0.0,3.19,0.0,3.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 07:00:00,3.26,0.0,3.26,0.0,0.0,0.0,3.26,0.0,3.26,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 07:30:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 08:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 08:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 09:00:00,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 09:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 10:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 10:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 11:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 11:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 12:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 12:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 13:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 13:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 14:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 14:30:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 15:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 15:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 16:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 16:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 17:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 17:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 18:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 18:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 19:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 19:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 20:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 20:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 21:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 21:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 22:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 22:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 23:00:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-25 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 00:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 00:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 01:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 01:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 02:00:00,3.64,0.0,3.64,0.0,0.0,0.0,3.64,0.0,3.64,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 02:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 03:00:00,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 05:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 05:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 06:00:00,3.27,0.0,3.27,0.0,0.0,0.0,3.27,0.0,3.27,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 06:30:00,3.29,0.0,3.29,0.0,0.0,0.0,3.29,0.0,3.29,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 07:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 07:30:00,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 08:00:00,4.07,0.0,4.07,0.0,0.0,0.0,4.07,0.0,4.07,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 08:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 09:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 09:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 10:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 10:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 11:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 11:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 12:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 12:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 13:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 13:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 14:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 14:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 15:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 15:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 16:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 16:30:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 17:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 17:30:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 18:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 18:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 19:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 19:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 20:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 20:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 21:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 21:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 22:00:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 22:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 23:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-26 23:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 00:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 00:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 01:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 02:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 03:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 04:00:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 04:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 05:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 05:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 06:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 06:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 07:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 07:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 08:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 08:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 09:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 09:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 10:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 10:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 11:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 11:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 12:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 12:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 13:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 13:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 14:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-08-27 14:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
