Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-03 01:30:00,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 02:00:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 02:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 03:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 03:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 04:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 04:30:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.46,0.0,3.46,0.0,0.0,0.0,3.46,0.0,3.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 05:00:00,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 05:30:00,3.47,0.0,3.47,0.0,0.0,0.0,3.47,0.0,3.47,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 06:00:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 06:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 07:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 07:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 08:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 08:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 09:00:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 09:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 10:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 10:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 11:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 11:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 12:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 12:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 13:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 13:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 14:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 14:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 15:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 15:30:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 16:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 16:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 17:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 17:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 18:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 18:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 19:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 19:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 20:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 20:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 21:00:00,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 21:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 22:00:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 22:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 23:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-03 23:30:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 00:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 00:30:00,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 01:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 02:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 03:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 04:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 05:00:00,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 05:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 06:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 06:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 07:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 07:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 08:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 08:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 09:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 09:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 10:00:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 10:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 11:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 11:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 12:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 12:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 13:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 13:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 14:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 14:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 15:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 15:30:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 16:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 16:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 17:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 17:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 18:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 18:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 19:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 19:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 20:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 20:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 21:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 21:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 22:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 22:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 23:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-04 23:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 00:00:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 00:30:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 01:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 02:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 03:00:00,3.41,0.0,3.41,0.0,0.0,0.0,3.41,0.0,3.41,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 03:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.51,0.0,3.51,0.0,0.0,0.0,3.51,0.0,3.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 04:00:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 04:30:00,3.34,0.0,3.34,0.0,0.0,0.0,3.34,0.0,3.34,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 05:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 05:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 06:00:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 06:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 07:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 07:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 08:00:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 08:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 09:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 09:30:00,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 10:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 10:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 11:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 11:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 12:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 12:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 13:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 13:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 14:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 14:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 15:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 15:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 16:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 16:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 17:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 17:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 18:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 18:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 19:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 19:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 20:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 20:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 21:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 21:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 22:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 22:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 23:00:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-05 23:30:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 00:00:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 00:30:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 01:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 01:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 02:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 02:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 03:00:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 03:30:00,3.39,0.0,3.39,0.0,0.0,0.0,3.39,0.0,3.39,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 04:00:00,3.43,0.0,3.43,0.0,0.0,0.0,3.43,0.0,3.43,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 04:30:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 05:00:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 05:30:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 06:00:00,3.69,0.0,3.69,0.0,0.0,0.0,3.69,0.0,3.69,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 06:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 07:00:00,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 07:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 08:00:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 08:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 09:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 09:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 10:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 10:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 11:00:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 11:30:00,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 12:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 12:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 13:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 13:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 14:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 14:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 15:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 15:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 16:00:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 16:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 17:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 17:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 18:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 18:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 19:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 19:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 20:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 20:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 21:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 21:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 22:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 22:30:00,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 23:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-06 23:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 00:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 00:30:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 01:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 02:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 03:00:00,3.45,0.0,3.45,0.0,0.0,0.0,3.45,0.0,3.45,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 03:30:00,3.4,0.0,3.4,0.0,0.0,0.0,3.4,0.0,3.4,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 04:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 05:30:00,3.38,0.0,3.38,0.0,0.0,0.0,3.38,0.0,3.38,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 06:00:00,3.49,0.0,3.49,0.0,0.0,0.0,3.49,0.0,3.49,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 06:30:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 07:00:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 07:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 08:00:00,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 08:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 09:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 09:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 10:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 10:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 11:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 11:30:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 12:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 12:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 13:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 13:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 14:00:00,5.776,-0.912,5.8475567547,0.336,0.098,0.35000000000000003,5.44,-1.01,5.5329648472,5.976,-1.012,6.0610824116,0.336,0.098,0.35000000000000003,5.64,-1.11,5.7481910198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 14:30:00,6.0072,-0.5454,6.0319079071,1.3872,0.4046,1.445,4.62,-0.9500000000000001,4.7166619552,6.1972,-0.7354,6.2406811327,1.3872,0.4046,1.445,4.8100000000000005,-1.1400000000000001,4.9432479201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 15:00:00,5.59616,-0.26112,5.6022486914,2.15616,0.6288800000000001,2.246,3.44,-0.89,3.5532661032,5.74616,-0.34112000000000003,5.7562763658,2.15616,0.6288800000000001,2.246,3.59,-0.97,3.7187363445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 15:30:00,5.4636,-0.0852,5.4642642689,3.2736,0.9548000000000001,3.41,2.19,-1.04,2.4243968322000002,5.5936,-0.1852,5.5966650784,3.2736,0.9548000000000001,3.41,2.32,-1.1400000000000001,2.5849564793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 16:00:00,5.44016,-0.08162000000000001,5.4407722476,3.32016,0.9683800000000001,3.4585,2.12,-1.05,2.365776828,5.54016,-0.17162000000000002,5.5428175371,3.32016,0.9683800000000001,3.4585,2.22,-1.1400000000000001,2.4955961212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 16:30:00,5.52104,-0.07428000000000001,5.5215396585,3.55104,1.03572,3.699,1.97,-1.11,2.2611943747,5.59104,-0.25428,5.5968193289,3.55104,1.03572,3.699,2.04,-1.29,2.4136486903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 17:00:00,5.67536,-0.09052,5.6760818352,3.49536,1.01948,3.641,2.18,-1.11,2.4463237725,5.81536,-0.23052000000000003,5.8199270958,3.49536,1.01948,3.641,2.32,-1.25,2.6353178176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 17:30:00,5.86936,-0.04852,5.8695605457,3.63936,1.06148,3.791,2.23,-1.11,2.4909837414,5.95936,-0.25852,5.9649647275,3.63936,1.06148,3.791,2.32,-1.32,2.6692320993000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 18:00:00,6.02568,-0.048760000000000005,6.0258772805,3.77568,1.10124,3.933,2.25,-1.15,2.5268557537,6.14568,-0.21876,6.149572229,3.77568,1.10124,3.933,2.37,-1.32,2.7128029785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 18:30:00,6.08704,-0.08128,6.0875826401,3.76704,1.09872,3.924,2.32,-1.18,2.6028445977,6.21704,-0.24128000000000002,6.2217202123,3.76704,1.09872,3.924,2.45,-1.34,2.7925078335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 19:00:00,6.052,-0.124,6.0532701906,3.792,1.106,3.95,2.26,-1.23,2.5730332295,6.172,-0.234,6.1764342464,3.792,1.106,3.95,2.38,-1.34,2.7313000567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 19:30:00,6.00712,-0.18584,6.0099939434,3.95712,1.15416,4.122,2.05,-1.34,2.4491018762,6.10712,-0.37584,6.1186739086,3.95712,1.15416,4.122,2.15,-1.53,2.6388254963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 20:00:00,6.01224,-0.17268000000000003,6.0147192952,4.00224,1.1673200000000001,4.169,2.01,-1.34,2.4157193546,6.12224,-0.39268000000000003,6.1348203071,4.00224,1.1673200000000001,4.169,2.12,-1.56,2.6321094202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 20:30:00,6.25424,-0.14918,6.2560189138,4.01424,1.17082,4.1815,2.24,-1.32,2.6,6.36424,-0.29918,6.3712682764,4.01424,1.17082,4.1815,2.35,-1.47,2.7718946589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 21:00:00,6.138,-0.1335,6.1394516245,4.068,1.1865,4.2375,2.07,-1.32,2.4550560075,6.2780000000000005,-0.3335,6.2868518553,4.068,1.1865,4.2375,2.21,-1.52,2.6822565127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 21:30:00,5.87064,-0.19148,5.873761878,4.04064,1.17852,4.209,1.83,-1.37,2.2860008749,5.99064,-0.36148,6.0015360867,4.04064,1.17852,4.209,1.9500000000000002,-1.54,2.4847736315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 22:00:00,5.5990400000000005,-0.25028,5.6046310316,4.07904,1.18972,4.249,1.52,-1.44,2.0938003725,5.66904,-0.37028000000000005,5.6811197664,4.07904,1.18972,4.249,1.5899999999999999,-1.56,2.2274873737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 22:30:00,5.3441600000000005,-0.25462,5.350222187,4.06416,1.18538,4.2335,1.28,-1.44,1.9266551326,5.43416,-0.37462,5.4470574671,4.06416,1.18538,4.2335,1.37,-1.56,2.0761743665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 23:00:00,5.06096,-0.24722000000000002,5.0669945579,4.02096,1.17278,4.1885,1.04,-1.42,1.7601136327,5.11096,-0.38722,5.1256074225,4.02096,1.17278,4.1885,1.09,-1.56,1.9030764567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-07 23:30:00,4.94408,-0.37756,4.958475431,4.05408,1.18244,4.223,0.89,-1.56,1.7960233851,4.94408,-0.44756,4.964296224,4.05408,1.18244,4.223,0.89,-1.63,1.8571483516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 00:00:00,4.03584,-0.38288000000000005,4.0539612233,4.03584,1.17712,4.204,0.0,-1.56,1.56,4.03584,-0.45288000000000006,4.0611703732,4.03584,1.17712,4.204,0.0,-1.63,1.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 00:30:00,4.06608,-0.37406,4.0832496189,4.06608,1.18594,4.2355,0.0,-1.56,1.56,4.06608,-0.5440600000000001,4.1023173756,4.06608,1.18594,4.2355,0.0,-1.73,1.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 01:00:00,4.05936,-0.37602,4.0767382366,4.05936,1.18398,4.2285,0.0,-1.56,1.56,4.05936,-0.5660200000000001,4.0986317534,4.05936,1.18398,4.2285,0.0,-1.75,1.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 01:30:00,3.94992,-0.40794,3.9709297463,3.94992,1.15206,4.1145,0.0,-1.56,1.56,3.94992,-0.5379400000000001,3.9863827526,3.94992,1.15206,4.1145,0.0,-1.69,1.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 02:00:00,4.0104,-0.39030000000000004,4.0293476209,4.0104,1.1697,4.1775,0.0,-1.56,1.56,4.0104,-0.5203,4.0440104167,4.0104,1.1697,4.1775,0.0,-1.69,1.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 02:30:00,4.07616,-0.39112,4.0948815856,4.07616,1.18888,4.246,0.0,-1.58,1.58,3.18616,-0.53112,3.2301244558,4.07616,1.18888,4.246,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 03:00:00,3.18136,-0.39252000000000004,3.2054833333,4.07136,1.18748,4.241,-0.89,-1.58,1.8134221792,3.18136,-0.58252,3.2342512271,4.07136,1.18748,4.241,-0.89,-1.77,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 03:30:00,3.1924,-0.4093,3.2185313809,4.0824,1.1907,4.2525,-0.89,-1.6,1.8308741082000002,3.1924,-0.5793,3.244534828,4.0824,1.1907,4.2525,-0.89,-1.77,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 04:00:00,3.166,-0.417,3.1933438587,4.056,1.183,4.225,-0.89,-1.6,1.8308741082000002,3.166,-0.587,3.2199572979,4.056,1.183,4.225,-0.89,-1.77,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 04:30:00,3.09976,-0.39632,3.124993056,3.98976,1.16368,4.156,-0.89,-1.56,1.7960233851,3.09976,-0.57632,3.1528807145,3.98976,1.16368,4.156,-0.89,-1.74,1.9544052804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 05:00:00,3.09544,-0.39758000000000004,3.1208682526000002,3.98544,1.16242,4.1515,-0.89,-1.56,1.7960233851,3.09544,-0.5375800000000001,3.1417735517,3.98544,1.16242,4.1515,-0.89,-1.7000000000000002,1.9188798816000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 05:30:00,3.20344,-0.44608000000000003,3.2343492699,4.09344,1.19392,4.264,-0.89,-1.6400000000000001,1.8659314028,3.20344,-0.58608,3.2566113677,4.09344,1.19392,4.264,-0.89,-1.78,1.9901005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 06:00:00,3.09208,-0.44856,3.1244463189,3.98208,1.16144,4.148,-0.89,-1.6099999999999999,1.8396195258999999,3.09208,-0.54856,3.1403625268,3.98208,1.16144,4.148,-0.89,-1.71,1.9277447964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 06:30:00,3.0236,-0.5077,3.0659282852,4.0536,1.1823000000000001,4.2225,-1.03,-1.69,1.9791412279,3.0336,-0.5677,3.086261857,4.0536,1.1823000000000001,4.2225,-1.02,-1.75,2.0255616505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 07:00:00,3.4468,-0.49260000000000004,3.4818220805,4.5168,1.3174000000000001,4.705,-1.07,-1.81,2.1026174165000002,3.3868,-0.5926,3.4382537719,4.5168,1.3174000000000001,4.705,-1.13,-1.9100000000000001,2.2192341021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 07:30:00,3.4444,-0.5058,3.481339541,4.3344000000000005,1.2642,4.515,-0.89,-1.77,1.9811612755999999,3.4444,-0.5458000000000001,3.4873756609,4.3344000000000005,1.2642,4.515,-0.89,-1.81,2.0169779374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 08:00:00,3.15208,-0.40106,3.177492321,4.04208,1.17894,4.2105,-0.89,-1.58,1.8134221792,3.15208,-0.55106,3.1998867871,4.04208,1.17894,4.2105,-0.89,-1.73,1.9455076458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 08:30:00,4.104,-0.363,4.1200224514,4.104,1.197,4.275,0.0,-1.56,1.56,4.994,-0.453,5.014503465,4.104,1.197,4.275,0.89,-1.65,1.8747266467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 09:00:00,5.24968,-0.25926000000000005,5.2560779912,4.21968,1.23074,4.3955,1.03,-1.49,1.8113530854,5.34968,-0.39926000000000006,5.3645581971,4.21968,1.23074,4.3955,1.13,-1.63,1.9833809518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 09:30:00,5.32696,-0.17922000000000002,5.3299739821,4.11696,1.20078,4.2885,1.21,-1.38,1.8353473786,5.40696,-0.34922000000000003,5.4182258212,4.11696,1.20078,4.2885,1.29,-1.55,2.0165812654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 10:00:00,5.68696,-0.12922,5.6884278891,4.11696,1.20078,4.2885,1.57,-1.33,2.0576199844,5.79696,-0.28922000000000003,5.8041703498,4.11696,1.20078,4.2885,1.6800000000000002,-1.49,2.2455511573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 10:30:00,5.83464,-0.11448000000000001,5.8357629835000004,4.06464,1.18552,4.234,1.77,-1.3,2.1961101976,5.96464,-0.18448,5.9674922036,4.06464,1.18552,4.234,1.9,-1.37,2.3424132855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 11:00:00,5.92608,-0.06406,5.9264262292000005,4.06608,1.18594,4.2355,1.8599999999999999,-1.25,2.2410042392,6.06608,-0.18406,6.0688717774,4.06608,1.18594,4.2355,2.0,-1.37,2.4242318371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 11:30:00,5.934,-0.0405,5.9341382062,4.044,1.1795,4.2125,1.8900000000000001,-1.22,2.2495555117,6.044,-0.1605,6.0461306842,4.044,1.1795,4.2125,2.0,-1.34,2.4074052422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 12:00:00,6.02136,-0.010020000000000001,6.021368337,4.01136,1.16998,4.1785,2.01,-1.18,2.3307724042,6.14136,-0.17002,6.1437130019,4.01136,1.16998,4.1785,2.13,-1.34,2.5164459064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 12:30:00,6.13128,-0.042960000000000005,6.1314305019,4.00128,1.16704,4.168,2.13,-1.21,2.4496938584,6.23128,-0.17296,6.2336799405,4.00128,1.16704,4.168,2.23,-1.34,2.6016341019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 13:00:00,6.09048,-0.037360000000000004,6.0905945851,4.02048,1.17264,4.188,2.07,-1.21,2.3977072382,6.23048,-0.16736,6.2327273645,4.02048,1.17264,4.188,2.21,-1.34,2.5845115593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 13:30:00,6.12608,-0.061560000000000004,6.1263892955,4.00608,1.16844,4.173,2.12,-1.23,2.4509793961,6.25608,-0.20156000000000002,6.2593261139,4.00608,1.16844,4.173,2.25,-1.37,2.6342740936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 14:00:00,6.11144,-0.37458,6.122908545,2.7614400000000003,0.80542,2.8765,3.35,-1.18,3.5517460495,6.25144,-0.53458,6.274255163,2.7614400000000003,0.80542,2.8765,3.49,-1.34,3.7384087524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 14:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 15:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 15:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 16:00:00,5.91864,-0.40998,5.9328225197,1.9886400000000002,0.5800200000000001,2.0715,3.93,-0.99,4.0527768258,6.07864,-0.57998,6.1062460686,1.9886400000000002,0.5800200000000001,2.0715,4.09,-1.16,4.2513174429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 16:30:00,5.9628,-0.0896,5.9634731491,3.5328,1.0304,3.68,2.43,-1.12,2.6756868277,6.0828,-0.2796,6.0892226105,3.5328,1.0304,3.68,2.55,-1.31,2.8668100739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 17:00:00,6.16968,-0.09676000000000001,6.170438704,3.91968,1.14324,4.083,2.25,-1.24,2.5690659781000003,6.28968,-0.22676000000000002,6.2937663287,3.91968,1.14324,4.083,2.37,-1.37,2.7374805935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 17:30:00,6.32984,-0.17088,6.3321461133,3.9398400000000002,1.14912,4.104,2.39,-1.32,2.7302930246,6.43984,-0.29088,6.4464060065,3.9398400000000002,1.14912,4.104,2.5,-1.44,2.8850649906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 18:00:00,6.3984,-0.1738,6.400760033,3.9984,1.1662,4.165,2.4,-1.34,2.7487451683,6.5184,-0.32380000000000003,6.5264373896,3.9984,1.1662,4.165,2.52,-1.49,2.9275416308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 18:30:00,6.42472,-0.25654000000000005,6.4298397997,3.71472,1.08346,3.8695,2.71,-1.34,3.0231936756,6.54472,-0.44654000000000005,6.5599358114,3.71472,1.08346,3.8695,2.83,-1.53,3.2171105048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 19:00:00,6.42136,0.049980000000000004,6.4215545042,0.17136,0.049980000000000004,0.17850000000000002,6.25,0.0,6.25,6.67136,0.049980000000000004,6.6715472156,0.17136,0.049980000000000004,0.17850000000000002,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 19:30:00,6.59984,0.04662,6.6000046553,0.15984,0.04662,0.1665,6.44,0.0,6.44,6.82984,0.04662,6.8299991105,0.15984,0.04662,0.1665,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 20:00:00,6.34368,-0.56976,6.3692152107,2.74368,0.8002400000000001,2.858,3.6,-1.37,3.8518696759,6.49368,-0.68976,6.5302104713,2.74368,0.8002400000000001,2.858,3.75,-1.49,4.0351703805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 20:30:00,6.75928,-0.11396,6.7602406022,3.9292800000000003,1.14604,4.093,2.83,-1.26,3.0978218154,6.85928,-0.26396000000000003,6.8643569983,3.9292800000000003,1.14604,4.093,2.93,-1.4100000000000001,3.2516149834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 21:00:00,6.47272,-0.09254000000000001,6.473381485,4.00272,1.16746,4.1695,2.47,-1.26,2.7728144546999998,6.59272,-0.30254000000000003,6.5996581313,4.00272,1.16746,4.1695,2.59,-1.47,2.9780866341000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
