Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-08 21:30:00,6.1252,-0.1864,6.1280355743,3.9552,1.1536,4.12,2.17,-1.34,2.5503921267000003,6.1952,-0.3764,6.206623881,3.9552,1.1536,4.12,2.24,-1.53,2.7126555254999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 22:00:00,5.6312,-0.2459,5.6365663528,3.9912,1.1641,4.1575,1.6400000000000001,-1.4100000000000001,2.1627991123,5.7112,-0.39590000000000003,5.7249054359,3.9912,1.1641,4.1575,1.72,-1.56,2.3220680438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 22:30:00,5.26216,-0.28562000000000004,5.2699057534,3.99216,1.16438,4.1585,1.27,-1.45,1.9275372889,5.32216,-0.39562,5.3368438473,3.99216,1.16438,4.1585,1.33,-1.56,2.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 23:00:00,4.92624,-0.30568,4.9357148216,4.02624,1.17432,4.194,0.9,-1.48,1.7321662737999999,4.9862400000000004,-0.38568,5.0011337115,4.02624,1.17432,4.194,0.96,-1.56,1.8317205027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-08 23:30:00,3.9576000000000002,-0.38570000000000004,3.9763503681000003,3.9576000000000002,1.1543,4.1225,0.0,-1.54,1.54,3.9576000000000002,-0.4057,3.9783401375,3.9576000000000002,1.1543,4.1225,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 00:00:00,3.9585600000000003,-0.38542000000000004,3.9772786991,3.9585600000000003,1.15458,4.1235,0.0,-1.54,1.54,3.9585600000000003,-0.40542000000000006,3.979266597,3.9585600000000003,1.15458,4.1235,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 00:30:00,4.03584,-0.38288000000000005,4.0539612233,4.03584,1.17712,4.204,0.0,-1.56,1.56,4.03584,-0.44288000000000005,4.0600673886,4.03584,1.17712,4.204,0.0,-1.62,1.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 01:00:00,4.04304,-0.38078,4.060931648,4.04304,1.17922,4.2115,0.0,-1.56,1.56,4.04304,-0.40078,4.0628557752,4.04304,1.17922,4.2115,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 01:30:00,4.0224,-0.38680000000000003,4.0409548377,4.0224,1.1732,4.19,0.0,-1.56,1.56,4.0224,-0.4268,4.0449796044,4.0224,1.1732,4.19,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 02:00:00,3.14728,-0.38246,3.170433259,4.03728,1.17754,4.2055,-0.89,-1.56,1.7960233851,3.14728,-0.42246000000000006,3.1755068651,4.03728,1.17754,4.2055,-0.89,-1.6,1.8308741082000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 02:30:00,4.0728,-0.2921,4.0832612273,4.0728,1.1879,4.2425,0.0,-1.48,1.48,4.0728,-0.37210000000000004,4.0897626154,4.0728,1.1879,4.2425,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 03:00:00,4.05696,-0.17672000000000002,4.0608071119,4.05696,1.18328,4.226,0.0,-1.3599999999999999,1.3599999999999999,4.05696,-0.37672000000000005,4.0744131357,4.05696,1.18328,4.226,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 03:30:00,3.1818400000000002,-0.22238000000000002,3.1896016444,4.07184,1.18762,4.2415,-0.89,-1.4100000000000001,1.667393175,3.1818400000000002,-0.37238000000000004,3.2035562505,4.07184,1.18762,4.2415,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 04:00:00,3.15112,-0.23134000000000002,3.1596005206,4.04112,1.17866,4.2095,-0.89,-1.4100000000000001,1.667393175,3.15112,-0.38134,3.1741104974,4.04112,1.17866,4.2095,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 04:30:00,3.16504,-0.25728,3.1754796803,4.05504,1.18272,4.224,-0.89,-1.44,1.692837854,3.16504,-0.37728,3.1874470035,4.05504,1.18272,4.224,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 05:00:00,4.0632,-0.1749,4.0669625336,4.0632,1.1851,4.2325,0.0,-1.3599999999999999,1.3599999999999999,3.1732,-0.3549,3.1929848496,4.0632,1.1851,4.2325,-0.89,-1.54,1.7786792853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 05:30:00,4.04976,-0.17882,4.0537060389,4.04976,1.18118,4.2185,0.0,-1.3599999999999999,1.3599999999999999,4.04976,-0.35882000000000003,4.0656251487,4.04976,1.18118,4.2185,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 06:00:00,4.06944,-0.15308000000000002,4.072318185,4.06944,1.18692,4.239,0.0,-1.34,1.34,4.06944,-0.35308,4.0847285589,4.06944,1.18692,4.239,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 06:30:00,4.7252,-0.19140000000000001,4.7290748567000005,3.8352,1.1186,3.995,0.89,-1.31,1.5837297749,4.7252,-0.27140000000000003,4.7329877456,3.8352,1.1186,3.995,0.89,-1.3900000000000001,1.6505150711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 07:00:00,4.94456,-0.14742000000000002,4.9467571448,4.05456,1.18258,4.2235,0.89,-1.33,1.6003124695,5.00456,-0.20742000000000002,5.0088565412,4.05456,1.18258,4.2235,0.9500000000000001,-1.3900000000000001,1.6836270371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 07:30:00,5.28544,-0.16758,5.2880959759,3.98544,1.16242,4.1515,1.3,-1.33,1.8598118183999999,5.43544,-0.18758000000000002,5.4386757809,3.98544,1.16242,4.1515,1.45,-1.35,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 08:00:00,5.38992,-0.09044,5.3906787142,4.00992,1.16956,4.177,1.38,-1.26,1.8686893803,5.52992,-0.18044000000000002,5.5328630744,4.00992,1.16956,4.177,1.52,-1.35,2.0329535164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 08:30:00,5.382,0.006,5.3820033445,4.032,1.176,4.2,1.35,-1.17,1.7864489917,5.5120000000000005,-0.154,5.5141508865999995,4.032,1.176,4.2,1.48,-1.33,1.9897989848000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 09:00:00,5.16832,0.04326000000000001,5.1685010448,3.98832,1.16326,4.1545,1.18,-1.12,1.6268988905000001,5.31832,-0.12674000000000002,5.3198299456,3.98832,1.16326,4.1545,1.33,-1.29,1.8528356646000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 09:30:00,5.40128,0.047040000000000005,5.4014848329,4.00128,1.16704,4.168,1.4,-1.12,1.7928747865,5.51128,-0.07296000000000001,5.5117629122,4.00128,1.16704,4.168,1.51,-1.24,1.9538935488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 10:00:00,5.53816,0.037380000000000004,5.5382861474,3.96816,1.15738,4.1335,1.57,-1.12,1.9285486771,5.6581600000000005,-0.0026200000000000004,5.6581606066,3.96816,1.15738,4.1335,1.69,-1.16,2.0498048688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 10:30:00,5.54024,0.043820000000000005,5.5404132923,3.99024,1.16382,4.1565,1.55,-1.12,1.9123022774,5.68024,0.0038200000000000005,5.6802412845,3.99024,1.16382,4.1565,1.69,-1.16,2.0498048688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 11:00:00,5.55464,0.04802000000000001,5.5548475632,4.00464,1.16802,4.1715,1.55,-1.12,1.9123022774,5.69464,0.008020000000000001,5.6946456474,4.00464,1.16802,4.1715,1.69,-1.16,2.0498048688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 11:30:00,5.5772,0.0371,5.5773233948000005,3.9672,1.1571,4.1325,1.6099999999999999,-1.12,1.9612496017,5.7072,-0.0529,5.7074451596,3.9672,1.1571,4.1325,1.74,-1.21,2.1193631119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 12:00:00,5.6388,0.025900000000000003,5.6388594813,3.9288,1.1459,4.0925,1.71,-1.12,2.0441379601,5.7188,0.0159,5.7188221034,3.9288,1.1459,4.0925,1.79,-1.13,2.1168372635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 12:30:00,5.64024,0.026320000000000003,5.6403014104,3.93024,1.14632,4.094,1.71,-1.12,2.0441379601,5.72024,-0.00368,5.7202411837,3.93024,1.14632,4.094,1.79,-1.15,2.1275807858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 13:00:00,5.662,0.041,5.6621484438,3.912,1.141,4.075,1.75,-1.1,2.0670026609,5.7219999999999995,0.021,5.7220385353,3.912,1.141,4.075,1.81,-1.12,2.1284971223999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 13:30:00,5.60496,0.049780000000000005,5.6051810542,4.04496,1.17978,4.2135,1.56,-1.13,1.9262658176,5.73496,-0.020220000000000002,5.7349956452,4.04496,1.17978,4.2135,1.69,-1.2,2.0727035485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 14:00:00,5.58952,0.09736,5.5903678591,4.13952,1.20736,4.312,1.45,-1.11,1.8260887164000001,5.69952,-0.09264000000000001,5.7002728356,4.13952,1.20736,4.312,1.56,-1.3,2.0306649157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 14:30:00,5.5736,0.0548,5.5738693921,3.9936,1.1648,4.16,1.58,-1.11,1.9309324173,5.6936,-0.0152,5.6936202894,3.9936,1.1648,4.16,1.7000000000000002,-1.18,2.0693960472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 15:00:00,5.42688,0.05784,5.4271882223,4.10688,1.19784,4.2780000000000005,1.32,-1.1400000000000001,1.7441330224,5.55688,-0.07216,5.5573485045,4.10688,1.19784,4.2780000000000005,1.45,-1.27,1.9275372889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 15:30:00,5.43976,0.018680000000000002,5.4397920732,3.8697600000000003,1.1286800000000001,4.031,1.57,-1.11,1.9227584352,5.50976,-0.04132,5.5099149358,3.8697600000000003,1.1286800000000001,4.031,1.6400000000000001,-1.17,2.0145719148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 16:00:00,5.69928,0.03604,5.6993939502,3.9292800000000003,1.14604,4.093,1.77,-1.11,2.0892582416,5.82928,-0.023960000000000002,5.829329241,3.9292800000000003,1.14604,4.093,1.9,-1.17,2.2313448859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 16:30:00,6.1504,0.0747,6.1508536196,3.6504,1.0647,3.8025,2.5,-0.99,2.6888845271,6.2704,-0.0653,6.2707400082,3.6504,1.0647,3.8025,2.62,-1.13,2.8532963393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 17:00:00,6.55528,0.09904,6.5560281268,3.9052800000000003,1.13904,4.068,2.65,-1.04,2.8467700996,6.73528,0.009040000000000001,6.7352860667000005,3.9052800000000003,1.13904,4.068,2.83,-1.13,3.0472610653,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 17:30:00,6.90856,0.07458000000000001,6.9089625451,3.9585600000000003,1.15458,4.1235,2.95,-1.08,3.1414805427,7.10856,0.02458,7.1086024963,3.9585600000000003,1.15458,4.1235,3.15,-1.13,3.3465504628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 18:00:00,7.08672,0.07696,7.0871378708,3.96672,1.15696,4.132,3.12,-1.08,3.3016359581,7.29672,0.02696,7.2967698059,3.96672,1.15696,4.132,3.33,-1.13,3.5165039457000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 18:30:00,7.12464,0.06802000000000001,7.1249646911,4.00464,1.16802,4.1715,3.12,-1.1,3.3082321563,7.35464,-0.07198,7.3549922264,4.00464,1.16802,4.1715,3.35,-1.24,3.5721282172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 19:00:00,7.10368,0.06774000000000001,7.1040029737,4.00368,1.16774,4.1705,3.1,-1.1,3.2893768407,7.29368,-0.07226,7.2940379386,4.00368,1.16774,4.1705,3.29,-1.24,3.515920932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 19:30:00,6.99896,0.09178000000000001,6.9995617470000004,3.7089600000000003,1.08178,3.8635,3.29,-0.99,3.4357240867,7.17896,-0.08822,7.1795020336,3.7089600000000003,1.08178,3.8635,3.47,-1.17,3.6619393769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 20:00:00,7.12104,0.12322000000000001,7.1221059982,3.8510400000000002,1.12322,4.0115,3.27,-1.0,3.4194882658,7.32104,-0.04678,7.321189456,3.8510400000000002,1.12322,4.0115,3.47,-1.17,3.6619393769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 20:30:00,7.14368,0.06774000000000001,7.1440011653,4.00368,1.16774,4.1705,3.14,-1.1,3.3271008401,7.28368,-0.07226,7.28403843,4.00368,1.16774,4.1705,3.2800000000000002,-1.24,3.506565271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 21:00:00,6.84448,0.06214000000000001,6.844762074,3.98448,1.16214,4.1505,2.86,-1.1,3.064245421,6.99448,-0.15786,6.9962611622,3.98448,1.16214,4.1505,3.01,-1.32,3.2867156859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 21:30:00,6.47216,0.06438,6.4724801931,3.99216,1.16438,4.1585,2.48,-1.1,2.7130057132000003,6.63216,-0.16562000000000002,6.6342276303,3.99216,1.16438,4.1585,2.64,-1.33,2.9560953976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 22:00:00,5.968,-0.051000000000000004,5.9682179082,4.008,1.169,4.175,1.96,-1.22,2.3086792761,6.118,-0.161,6.1201180544,4.008,1.169,4.175,2.11,-1.33,2.4941932563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 22:30:00,5.51184,-0.12988000000000002,5.513370022,4.01184,1.17012,4.179,1.5,-1.3,1.9849433241,5.61184,-0.15988000000000002,5.6141170098,4.01184,1.17012,4.179,1.6,-1.33,2.0806008747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 23:00:00,5.012,-0.164,5.0146824426,4.032,1.176,4.2,0.98,-1.34,1.6601204776,5.062,-0.274,5.0694102221,4.032,1.176,4.2,1.03,-1.45,1.7785949511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-09 23:30:00,4.90568,-0.16876000000000002,4.908581893,4.01568,1.17124,4.183,0.89,-1.34,1.60863296,4.90568,-0.19876000000000002,4.9097048587,4.01568,1.17124,4.183,0.89,-1.37,1.6337074401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 00:00:00,3.99456,-0.17492000000000002,3.9983880002000003,3.99456,1.1650800000000001,4.161,0.0,-1.34,1.34,3.99456,-0.29492,4.0054322364,3.99456,1.1650800000000001,4.161,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 00:30:00,4.01136,-0.19002000000000002,4.0158581462,4.01136,1.16998,4.1785,0.0,-1.3599999999999999,1.3599999999999999,4.01136,-0.35002000000000005,4.0266019235,4.01136,1.16998,4.1785,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 01:00:00,4.03728,-0.18246,4.0414009267,4.03728,1.17754,4.2055,0.0,-1.3599999999999999,1.3599999999999999,4.03728,-0.36246,4.0535178611,4.03728,1.17754,4.2055,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 01:30:00,4.0272,-0.1854,4.0314653663,4.0272,1.1746,4.195,0.0,-1.3599999999999999,1.3599999999999999,4.0272,-0.34540000000000004,4.0419847847,4.0272,1.1746,4.195,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 02:00:00,4.03152,-0.16414,4.0348600286,4.03152,1.1758600000000001,4.1995000000000005,0.0,-1.34,1.34,4.03152,-0.34414,4.0461816383,4.03152,1.1758600000000001,4.1995000000000005,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 02:30:00,4.03056,-0.16442,4.0339122264,4.03056,1.17558,4.1985,0.0,-1.34,1.34,4.03056,-0.36442,4.0470008463,4.03056,1.17558,4.1985,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 03:00:00,4.04256,-0.21092000000000002,4.0480586211,4.04256,1.17908,4.211,0.0,-1.3900000000000001,1.3900000000000001,4.04256,-0.36092,4.0586395011,4.04256,1.17908,4.211,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 03:30:00,4.00992,-0.22044000000000002,4.0159746264,4.00992,1.16956,4.177,0.0,-1.3900000000000001,1.3900000000000001,4.00992,-0.37044000000000005,4.0269944375,4.00992,1.16956,4.177,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 04:00:00,4.02192,-0.21694000000000002,4.0277665585,4.02192,1.17306,4.1895,0.0,-1.3900000000000001,1.3900000000000001,4.02192,-0.36694000000000004,4.0386242026,4.02192,1.17306,4.1895,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 04:30:00,4.0176,-0.2182,4.0235209705,4.0176,1.1718,4.185,0.0,-1.3900000000000001,1.3900000000000001,4.0176,-0.3682,4.0344368876,4.0176,1.1718,4.185,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 05:00:00,4.01616,-0.16862000000000002,4.0196982287,4.01616,1.17138,4.1835,0.0,-1.34,1.34,4.01616,-0.36862,4.0330412656,4.01616,1.17138,4.1835,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 05:30:00,3.90288,-0.20166,3.9080863668,3.90288,1.13834,4.0655,0.0,-1.34,1.34,3.90288,-0.33166,3.9169465978,3.90288,1.13834,4.0655,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 06:00:00,3.8832,-0.2074,3.8887346271,3.8832,1.1326,4.045,0.0,-1.34,1.34,3.8832,-0.2474,3.8910729883,3.8832,1.1326,4.045,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 06:30:00,3.97296,-0.18122000000000002,3.9770908778000003,3.97296,1.15878,4.1385,0.0,-1.34,1.34,4.86296,-0.22122000000000003,4.8679891382000005,3.97296,1.15878,4.1385,0.89,-1.38,1.6421023111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 07:00:00,4.98552,-0.17464000000000002,4.9885778334,3.99552,1.16536,4.162,0.99,-1.34,1.6660432166999999,4.99552,-0.21464000000000003,5.0001290383,3.99552,1.16536,4.162,1.0,-1.38,1.7042300314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 07:30:00,5.4064,-0.0673,5.406818866,3.9864,1.1627,4.1525,1.42,-1.23,1.8786431274000002,5.4864,-0.18730000000000002,5.4895961828,3.9864,1.1627,4.1525,1.5,-1.35,2.0180436071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 08:00:00,5.45584,-0.020380000000000002,5.4558780641,3.97584,1.15962,4.1415,1.48,-1.18,1.8928285712,5.53584,-0.19038000000000002,5.5391126591,3.97584,1.15962,4.1415,1.56,-1.35,2.0630317496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 08:30:00,5.3712800000000005,0.029540000000000004,5.3713612288,3.94128,1.14954,4.1055,1.43,-1.12,1.8163975336,5.48128,-0.20046000000000003,5.4849443616,3.94128,1.14954,4.1055,1.54,-1.35,2.0479501947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 09:00:00,5.21368,0.030240000000000003,5.2137676972,3.94368,1.15024,4.108,1.27,-1.12,1.6933103673,5.29368,-0.14976,5.2957979568999995,3.94368,1.15024,4.108,1.35,-1.3,1.8741664814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 09:30:00,5.2877600000000005,0.022680000000000002,5.2878086387,3.91776,1.14268,4.081,1.37,-1.12,1.7695479649,5.38776,-0.06732,5.3881805649,3.91776,1.14268,4.081,1.47,-1.21,1.9039432765000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 10:00:00,5.40752,0.04386,5.4076978697,3.8875200000000003,1.13386,4.0495,1.52,-1.09,1.8704277586,5.52752,0.01386,5.5275373766,3.8875200000000003,1.13386,4.0495,1.6400000000000001,-1.12,1.985950654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 10:30:00,5.35064,0.12352,5.3520655452,3.92064,1.14352,4.084,1.43,-1.02,1.7565022061,5.48064,0.023520000000000003,5.4806904675,3.92064,1.14352,4.084,1.56,-1.12,1.9204166215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 11:00:00,5.36872,0.15546000000000001,5.3709703267,3.85872,1.12546,4.0195,1.51,-0.97,1.794714462,5.44872,0.0054600000000000004,5.4487227357,3.85872,1.12546,4.0195,1.5899999999999999,-1.12,1.9448650339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 11:30:00,5.24824,0.15532,5.2505378201,3.8582400000000003,1.12532,4.019,1.3900000000000001,-0.97,1.6949926254,5.36824,0.00532,5.3682426361,3.8582400000000003,1.12532,4.019,1.51,-1.12,1.8800265956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 12:00:00,5.2988800000000005,0.19134,5.3023334722,3.87888,1.13134,4.0405,1.42,-0.9400000000000001,1.7029386365999999,5.42888,0.03134,5.4289704595,3.87888,1.13134,4.0405,1.55,-1.1,1.9006577809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 12:30:00,5.22552,0.11036000000000001,5.2266852402,3.87552,1.13036,4.037,1.35,-1.02,1.6920106383,5.36552,0.03036,5.3656058931,3.87552,1.13036,4.037,1.49,-1.1,1.852052915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 13:00:00,5.35448,0.08714000000000001,5.3551890209,3.86448,1.12714,4.0255,1.49,-1.04,1.8170580618,5.42448,0.02714,5.4245478936,3.86448,1.12714,4.0255,1.56,-1.1,1.908821626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 13:30:00,5.43328,0.15554,5.4355058872,3.89328,1.13554,4.0555,1.54,-0.98,1.8253766735,5.48328,0.03554,5.4833951754,3.89328,1.13554,4.0555,1.5899999999999999,-1.1,1.9334166649000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 14:00:00,5.25488,0.16184,5.2573715866,3.91488,1.14184,4.078,1.34,-0.98,1.6601204776,5.32488,0.04184,5.3250443754,3.91488,1.14184,4.078,1.4100000000000001,-1.1,1.7883232370000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 14:30:00,5.24096,0.07778,5.2415371266,3.90096,1.13778,4.0635,1.34,-1.06,1.7085666507,5.43096,0.03778,5.431091405,3.90096,1.13778,4.0635,1.53,-1.1,1.8843831882000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 15:00:00,5.19248,0.06364,5.1928699772,3.85248,1.12364,4.013,1.34,-1.06,1.7085666507,5.30248,-0.00636,5.3024838142,3.85248,1.12364,4.013,1.45,-1.13,1.8383144454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 15:30:00,5.16432,0.02876,5.1644000813,3.9043200000000002,1.13876,4.067,1.26,-1.11,1.6791962363000001,5.28432,-0.041240000000000006,5.2844809206,3.9043200000000002,1.13876,4.067,1.38,-1.18,1.8157092278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 16:00:00,5.54968,0.01574,5.5497023208,3.85968,1.12574,4.0205,1.69,-1.11,2.0219297713,5.63968,-0.034260000000000006,5.6397840606,3.85968,1.12574,4.0205,1.78,-1.16,2.1246176127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 16:30:00,5.8496,0.0128,5.8496140044,3.8496,1.1228,4.01,2.0,-1.11,2.2873784121,6.0096,-0.007200000000000001,6.0096043131,3.8496,1.1228,4.01,2.16,-1.13,2.4377243486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 17:00:00,6.21536,0.13448000000000002,6.2168146828,3.85536,1.12448,4.016,2.36,-0.99,2.5592381679000002,6.36536,-0.005520000000000001,6.3653623935,3.85536,1.12448,4.016,2.51,-1.13,2.7526351011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 17:30:00,6.6004000000000005,0.1447,6.6019859323,3.8904,1.1347,4.0525,2.71,-0.99,2.8851689725,6.7704,0.0047,6.7704016314,3.8904,1.1347,4.0525,2.88,-1.13,3.0937517677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 18:00:00,6.6616800000000005,0.10424000000000001,6.6624955084,3.75168,1.09424,3.908,2.91,-0.99,3.0737924458,6.82168,-0.03576,6.8217737283,3.75168,1.09424,3.908,3.07,-1.13,3.2713605732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 18:30:00,6.71704,0.03372,6.7171246378,3.88704,1.13372,4.049,2.83,-1.1,3.0362641519,6.88704,-0.08628000000000001,6.8875804315,3.88704,1.13372,4.049,3.0,-1.22,3.2385799357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 19:00:00,6.78472,0.035960000000000006,6.7848152959,3.89472,1.13596,4.057,2.89,-1.1,3.0922645424,6.97472,-0.054040000000000005,6.9749293473,3.89472,1.13596,4.057,3.08,-1.19,3.3018933962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 19:30:00,6.84816,0.039880000000000006,6.8482761188,3.90816,1.13988,4.071,2.94,-1.1,3.1390444406,7.02816,-0.14012000000000002,7.0295566432,3.90816,1.13988,4.071,3.12,-1.28,3.3723582253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 20:00:00,6.96216,0.08688000000000001,6.9627020617,3.93216,1.14688,4.096,3.03,-1.06,3.2100623047,7.14216,-0.043120000000000006,7.1422901649,3.93216,1.14688,4.096,3.21,-1.19,3.4234777639000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 20:30:00,7.06696,0.10828000000000002,7.0677894847,3.93696,1.14828,4.101,3.13,-1.04,3.2982571155000002,7.26696,0.008280000000000001,7.2669647171000005,3.93696,1.14828,4.101,3.33,-1.1400000000000001,3.5197301033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 21:00:00,6.88232,0.08276,6.8828175771,3.9523200000000003,1.15276,4.117,2.93,-1.07,3.1192627334,7.06232,-0.03724,7.0624181836,3.9523200000000003,1.15276,4.117,3.11,-1.19,3.3298948932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 21:30:00,6.44088,0.03234,6.4409611899,3.95088,1.15234,4.1155,2.49,-1.12,2.7302930246,6.5808800000000005,-0.17766,6.5832776525,3.95088,1.15234,4.1155,2.63,-1.33,2.9471681323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 22:00:00,5.99816,0.017380000000000003,5.9981851797,3.96816,1.15738,4.1335,2.03,-1.1400000000000001,2.3281967271,6.15816,-0.17262000000000002,6.1605788892,3.96816,1.15738,4.1335,2.19,-1.33,2.5622255951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 22:30:00,5.4972,-0.16290000000000002,5.4996131,3.9672,1.1571,4.1325,1.53,-1.32,2.0207176943,5.6172,-0.19290000000000002,5.620511209,3.9672,1.1571,4.1325,1.65,-1.35,2.1319005605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 23:00:00,5.01248,-0.16136,5.0150765498,3.97248,1.1586400000000001,4.138,1.04,-1.32,1.680476123,5.10248,-0.21136000000000002,5.1068557058,3.97248,1.1586400000000001,4.138,1.13,-1.37,1.7758941410000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-10 23:30:00,4.85912,-0.18234,4.8625399793,3.96912,1.15766,4.1345,0.89,-1.34,1.60863296,4.85912,-0.30234,4.868516884,3.96912,1.15766,4.1345,0.89,-1.46,1.7098830369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 00:00:00,3.96528,-0.18346,3.9695217659,3.96528,1.1565400000000001,4.1305,0.0,-1.34,1.34,3.96528,-0.35346000000000005,3.9810023172999998,3.96528,1.1565400000000001,4.1305,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 00:30:00,3.9696,-0.1822,3.9737791836,3.9696,1.1578,4.135,0.0,-1.34,1.34,3.9696,-0.38220000000000004,3.9879569958000003,3.9696,1.1578,4.135,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 01:00:00,3.97824,-0.22968000000000002,3.9848646652,3.97824,1.16032,4.144,0.0,-1.3900000000000001,1.3900000000000001,3.97824,-0.37968,3.9963171045,3.97824,1.16032,4.144,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 01:30:00,3.95664,-0.25598000000000004,3.9649118338,3.95664,1.15402,4.1215,0.0,-1.4100000000000001,1.4100000000000001,3.95664,-0.38598000000000005,3.9754220719,3.95664,1.15402,4.1215,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 02:00:00,3.98064,-0.22898000000000002,3.9872204165,3.98064,1.16102,4.1465,0.0,-1.3900000000000001,1.3900000000000001,3.98064,-0.37898000000000004,3.99863985,3.98064,1.16102,4.1465,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 02:30:00,3.996,-0.3245,4.0091540567,3.996,1.1655,4.1625,0.0,-1.49,1.49,3.996,-0.3745,4.0135104647,3.996,1.1655,4.1625,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 03:00:00,3.8582400000000003,-0.32468,3.8718771933,3.8582400000000003,1.12532,4.019,0.0,-1.45,1.45,3.8582400000000003,-0.38468,3.8773695464999998,3.8582400000000003,1.12532,4.019,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 03:30:00,3.78384,-0.27638,3.7939202746,3.78384,1.10362,3.9415,0.0,-1.38,1.38,3.78384,-0.40638,3.8055998016,3.78384,1.10362,3.9415,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 04:00:00,3.9585600000000003,-0.22542,3.9649730705,3.9585600000000003,1.15458,4.1235,0.0,-1.38,1.38,3.9585600000000003,-0.39542000000000005,3.9782602039,3.9585600000000003,1.15458,4.1235,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 04:30:00,3.98448,-0.34786,3.9996359147,3.98448,1.16214,4.1505,0.0,-1.51,1.51,3.98448,-0.38786000000000004,4.0033131591,3.98448,1.16214,4.1505,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 05:00:00,3.95904,-0.27528,3.9685988459,3.95904,1.15472,4.124,0.0,-1.43,1.43,3.95904,-0.39528,3.978723916,3.95904,1.15472,4.124,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 05:30:00,3.9763200000000003,-0.24024,3.98357076,3.9763200000000003,1.15976,4.142,0.0,-1.4,1.4,3.9763200000000003,-0.39024000000000003,3.9954233818000002,3.9763200000000003,1.15976,4.142,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 06:00:00,3.98496,-0.19772,3.9898620778,3.98496,1.16228,4.151,0.0,-1.3599999999999999,1.3599999999999999,3.98496,-0.36772000000000005,4.0018900785,3.98496,1.16228,4.151,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 06:30:00,3.96528,-0.17346,3.9690721649,3.96528,1.1565400000000001,4.1305,0.0,-1.33,1.33,3.96528,-0.26346,3.9740227289,3.96528,1.1565400000000001,4.1305,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 07:00:00,4.986,-0.182,4.989320595,3.936,1.148,4.1,1.05,-1.33,1.6945205812,5.066,-0.212,5.0704339065,3.936,1.148,4.1,1.13,-1.3599999999999999,1.7681911661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 07:30:00,5.44824,-0.10718000000000001,5.4492941424,3.91824,1.14282,4.0815,1.53,-1.25,1.9757024067,5.54824,-0.19718000000000002,5.5517427039000005,3.91824,1.14282,4.0815,1.63,-1.34,2.1100947846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 08:00:00,5.57552,0.00036,5.5755200116,3.87552,1.13036,4.037,1.7000000000000002,-1.13,2.0412986063,5.70552,-0.17964000000000002,5.7083473090000005,3.87552,1.13036,4.037,1.83,-1.31,2.250555487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 08:30:00,5.43736,0.017980000000000003,5.4373897276,3.86736,1.12798,4.0285,1.57,-1.11,1.9227584352,5.51736,-0.08202000000000001,5.517969613,3.86736,1.12798,4.0285,1.65,-1.21,2.0461182762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 09:00:00,5.26408,0.019940000000000003,5.2641177656,3.87408,1.12994,4.0355,1.3900000000000001,-1.11,1.7788198335,5.37408,-0.02006,5.3741174392,3.87408,1.12994,4.0355,1.5,-1.15,1.8901058171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 09:30:00,5.38928,0.01854,5.3893118902,3.86928,1.12854,4.0305,1.52,-1.11,1.8821530225,5.47928,-0.021460000000000003,5.4793220247,3.86928,1.12854,4.0305,1.6099999999999999,-1.15,1.9785348113999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 10:00:00,5.57752,0.13636,5.5791866253,3.82752,1.11636,3.987,1.75,-0.98,2.0057168295,5.65752,0.00636,5.6575235749,3.82752,1.11636,3.987,1.83,-1.11,2.1403270778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 10:30:00,5.59672,0.08196,5.5973200909,3.84672,1.12196,4.007,1.75,-1.04,2.0357062656,5.64672,0.01196,5.6467326659,3.84672,1.12196,4.007,1.8,-1.11,2.1147340258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 11:00:00,5.5049600000000005,0.16728,5.5075009941,3.86496,1.12728,4.026,1.6400000000000001,-0.96,1.9003157632,5.63496,0.01728,5.6349864951,3.86496,1.12728,4.026,1.77,-1.11,2.0892582416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 11:30:00,5.47864,0.17502,5.4814348715,3.78864,1.1050200000000001,3.9465,1.69,-0.93,1.9289893727,5.58864,-0.00498,5.5886422188000004,3.78864,1.1050200000000001,3.9465,1.8,-1.11,2.1147340258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 12:00:00,5.4228,0.1879,5.4260543906,3.8327999999999998,1.1179000000000001,3.9925,1.5899999999999999,-0.93,1.842009772,5.5428,0.0079,5.5428056298,3.8327999999999998,1.1179000000000001,3.9925,1.71,-1.11,2.038676041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 12:30:00,5.40168,0.18174,5.4047364644,3.81168,1.11174,3.9705,1.5899999999999999,-0.93,1.842009772,5.55168,0.0017400000000000002,5.5516802727,3.81168,1.11174,3.9705,1.74,-1.11,2.0639040675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 13:00:00,5.41536,0.17698000000000003,5.41825118,3.79536,1.10698,3.9535,1.62,-0.93,1.8679668091,5.56536,-0.00302,5.5653608194,3.79536,1.10698,3.9535,1.77,-1.11,2.0892582416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 13:30:00,5.33528,0.17404000000000003,5.3381178893,3.78528,1.10404,3.943,1.55,-0.93,1.8075950874000002,5.41528,-0.005960000000000001,5.4152832798,3.78528,1.10404,3.943,1.63,-1.11,1.972054766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 14:00:00,5.29496,0.19228,5.2984500564,3.74496,1.09228,3.901,1.55,-0.9,1.7923448329,5.40496,0.06228,5.4053188065,3.74496,1.09228,3.901,1.6600000000000001,-1.03,1.9535864455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 14:30:00,5.21296,0.18878,5.2163770809,3.7329600000000003,1.08878,3.8885,1.48,-0.9,1.7321662737999999,5.33296,0.01878,5.3329930667,3.7329600000000003,1.08878,3.8885,1.6,-1.07,1.9248116791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 15:00:00,5.14632,0.18976,5.1498173171,3.73632,1.08976,3.892,1.4100000000000001,-0.9,1.6727522231,5.25632,0.019760000000000003,5.2563571416,3.73632,1.08976,3.892,1.52,-1.07,1.8588437266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 15:30:00,5.10312,0.19466000000000003,5.1068313317,3.75312,1.09466,3.9095,1.35,-0.9,1.6224980740000001,5.22312,0.02466,5.2231782135,3.75312,1.09466,3.9095,1.47,-1.07,1.8181859090999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 16:00:00,5.40096,0.20278000000000002,5.4047653649,3.7809600000000003,1.10278,3.9385,1.62,-0.9,1.8532134254,5.55096,0.032780000000000004,5.5510567868,3.7809600000000003,1.10278,3.9385,1.77,-1.07,2.0682843131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 16:30:00,5.77392,0.13656000000000001,5.7755346765,3.55392,1.03656,3.702,2.22,-0.9,2.3954957733,5.92392,0.056560000000000006,5.9241900037,3.55392,1.03656,3.702,2.37,-0.98,2.5646247289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 17:00:00,6.16352,0.20936000000000002,6.1670747036,3.80352,1.1093600000000001,3.9619999999999997,2.36,-0.9,2.5257870061,6.32352,0.07936,6.3240179633,3.80352,1.1093600000000001,3.9619999999999997,2.52,-1.03,2.7223702908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 17:30:00,6.45088,0.21734,6.4545402199,3.83088,1.11734,3.9905,2.62,-0.9,2.7702707449,6.62088,0.037340000000000005,6.620985293,3.83088,1.11734,3.9905,2.79,-1.08,2.9917386249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 18:00:00,6.58552,0.23036,6.5895477387,3.87552,1.13036,4.037,2.71,-0.9,2.8555384781,6.76552,0.020360000000000003,6.7655506354,3.87552,1.13036,4.037,2.89,-1.11,3.095835913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 18:30:00,6.67448,0.16714,6.6765724028,3.86448,1.12714,4.0255,2.81,-0.96,2.9694612306,6.84448,0.017140000000000002,6.844501461,3.86448,1.12714,4.0255,2.98,-1.11,3.1800157232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 19:00:00,6.65608,0.13344,6.6574174572,3.88608,1.13344,4.048,2.77,-1.0,2.9449787775000003,6.81608,0.0034400000000000003,6.8160808681,3.88608,1.13344,4.048,2.93,-1.13,3.1403502989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 19:30:00,6.77704,0.13372,6.7783591082,3.88704,1.13372,4.049,2.89,-1.0,3.0581203377,6.95704,0.00372,6.9570409946,3.88704,1.13372,4.049,3.07,-1.13,3.2713605732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 20:00:00,6.86816,0.11988000000000001,6.8692061405,3.90816,1.13988,4.071,2.96,-1.02,3.1308145905,7.03816,0.009880000000000002,7.0381669346,3.90816,1.13988,4.071,3.13,-1.13,3.3277319604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 20:30:00,7.04408,0.17744000000000001,7.0463144977,3.93408,1.14744,4.098,3.11,-0.97,3.2577599666,7.23408,0.01744,7.2341010222,3.93408,1.14744,4.098,3.3,-1.13,3.4881083699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 21:00:00,6.7820800000000006,0.06394000000000001,6.7823813996,3.9220800000000002,1.14394,4.0855,2.86,-1.08,3.0571228304,6.90208,-0.01606,6.9020986845,3.9220800000000002,1.14394,4.0855,2.98,-1.16,3.1978117518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 21:30:00,6.45736,0.025480000000000003,6.4574102704000005,3.92736,1.14548,4.091,2.5300000000000002,-1.12,2.7668212808,6.59736,-0.15452000000000002,6.5991692962,3.92736,1.14548,4.091,2.67,-1.3,2.9696632806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 22:00:00,5.94104,0.01822,5.9410679385,3.9710400000000003,1.15822,4.1365,1.97,-1.1400000000000001,2.2760711764,6.10104,-0.18178000000000002,6.1037474596,3.9710400000000003,1.15822,4.1365,2.13,-1.34,2.5164459064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 22:30:00,5.52712,-0.025840000000000002,5.5271804023,3.95712,1.15416,4.122,1.57,-1.18,1.9640010183,5.67712,-0.18584,5.6801609132,3.95712,1.15416,4.122,1.72,-1.34,2.1803669416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 23:00:00,5.01136,-0.07752,5.0119595369,3.95136,1.15248,4.116,1.06,-1.23,1.6237302732,5.12136,-0.18752000000000002,5.1247918982,3.95136,1.15248,4.116,1.17,-1.34,1.7789041571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-11 23:30:00,4.8716,-0.16870000000000002,4.8745201046,3.9816000000000003,1.1613,4.1475,0.89,-1.33,1.6003124695,4.8716,-0.1787,4.8748764343,3.9816000000000003,1.1613,4.1475,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 00:00:00,3.97056,-0.17192000000000002,3.9742802116,3.97056,1.15808,4.136,0.0,-1.33,1.33,3.97056,-0.20192000000000002,3.9756909337,3.97056,1.15808,4.136,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 00:30:00,3.9792,-0.1694,3.9828041629,3.9792,1.1606,4.145,0.0,-1.33,1.33,3.9792,-0.2094,3.9847058863,3.9792,1.1606,4.145,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 01:00:00,3.9792,-0.1694,3.9828041629,3.9792,1.1606,4.145,0.0,-1.33,1.33,3.9792,-0.2094,3.9847058863,3.9792,1.1606,4.145,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 01:30:00,3.96048,-0.17486000000000002,3.9643382613,3.96048,1.15514,4.1255,0.0,-1.33,1.33,3.96048,-0.21486000000000002,3.9663039029,3.96048,1.15514,4.1255,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 02:00:00,3.96624,-0.17318,3.9700190239,3.96624,1.15682,4.1315,0.0,-1.33,1.33,3.96624,-0.21318,3.9719649356,3.96624,1.15682,4.1315,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 02:30:00,3.96864,-0.17248000000000002,3.9723862853,3.96864,1.15752,4.134,0.0,-1.33,1.33,3.96864,-0.24248000000000003,3.9760407443,3.96864,1.15752,4.134,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 03:00:00,4.00512,-0.19184,4.0097118101,4.00512,1.16816,4.172,0.0,-1.3599999999999999,1.3599999999999999,4.00512,-0.33184,4.0188436148,4.00512,1.16816,4.172,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 03:30:00,3.98304,-0.17828000000000002,3.9870278905000003,3.98304,1.16172,4.149,0.0,-1.34,1.34,3.98304,-0.37828,4.0009628091,3.98304,1.16172,4.149,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 04:00:00,3.97872,-0.17954,3.982768817,3.97872,1.16046,4.1445,0.0,-1.34,1.34,3.97872,-0.32954,3.9923438542,3.97872,1.16046,4.1445,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 04:30:00,3.7987200000000003,-0.19204000000000002,3.8035710851999998,3.7987200000000003,1.10796,3.957,0.0,-1.3,1.3,3.7987200000000003,-0.27204,3.8084484242,3.7987200000000003,1.10796,3.957,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 05:00:00,3.78576,-0.19582000000000002,3.7908210522,3.78576,1.10418,3.9435000000000002,0.0,-1.3,1.3,3.78576,-0.23582000000000003,3.7930976589,3.78576,1.10418,3.9435000000000002,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 05:30:00,3.98928,-0.17646,3.9931808186,3.98928,1.16354,4.1555,0.0,-1.34,1.34,3.98928,-0.29646,4.0002804214,3.98928,1.16354,4.1555,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 06:00:00,3.99888,-0.17366,4.0026490041,3.99888,1.16634,4.1655,0.0,-1.34,1.34,3.99888,-0.29366000000000003,4.0096480457,3.99888,1.16634,4.1655,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 06:30:00,3.9768,-0.1801,3.9808760656,3.9768,1.1599,4.1425,0.0,-1.34,1.34,3.9768,-0.2001,3.9818310173,3.9768,1.1599,4.1425,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 07:00:00,4.89592,-0.14744000000000002,4.8981395652,3.98592,1.16256,4.152,0.91,-1.31,1.5950548580000001,4.93592,-0.17744000000000001,4.9391083406,3.98592,1.16256,4.152,0.9500000000000001,-1.34,1.6425894192000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 07:30:00,5.37408,-0.00256,5.3740806097,3.93408,1.14744,4.098,1.44,-1.15,1.842851052,5.45408,-0.19256,5.4574781722,3.93408,1.14744,4.098,1.52,-1.34,2.0263267259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 08:00:00,5.36352,0.03436,5.3636300581,3.92352,1.14436,4.087,1.44,-1.11,1.8181584089,5.49352,-0.09564,5.4943524641,3.92352,1.14436,4.087,1.57,-1.24,2.0006249024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 08:30:00,5.376,0.0205,5.3760390856,3.876,1.1305,4.0375,1.5,-1.11,1.8660385848,5.486,-0.0095,5.4860082255,3.876,1.1305,4.0375,1.6099999999999999,-1.1400000000000001,1.9727392124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 09:00:00,5.19936,0.021480000000000003,5.1994043697,3.87936,1.13148,4.041,1.32,-1.11,1.7246738822,5.28936,0.01148,5.2893724581,3.87936,1.13148,4.041,1.4100000000000001,-1.12,1.8006943105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 09:30:00,5.37432,0.011260000000000001,5.3743317957,3.84432,1.12126,4.0045,1.53,-1.11,1.8902380802,5.54432,0.00126,5.5443201432,3.84432,1.12126,4.0045,1.7000000000000002,-1.12,2.0357799488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 10:00:00,5.37096,0.09028000000000001,5.3717187008,3.84096,1.12028,4.001,1.53,-1.03,1.8443969204,5.51096,0.00028000000000000003,5.5109600071,3.84096,1.12028,4.001,1.67,-1.12,2.0107958623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 10:30:00,5.39744,0.15342,5.3996200098,3.81744,1.11342,3.9765,1.58,-0.96,1.8487833837,5.46744,-0.006580000000000001,5.4674439595,3.81744,1.11342,3.9765,1.65,-1.12,1.9942166382000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 11:00:00,5.34656,0.16858,5.3492170502,3.76656,1.0985800000000001,3.9235,1.58,-0.93,1.8333848478,5.51656,-0.02142,5.5166015852,3.76656,1.0985800000000001,3.9235,1.75,-1.12,2.0777150912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 11:30:00,5.32664,0.17152,5.3294007918,3.77664,1.10152,3.934,1.55,-0.93,1.8075950874000002,5.42664,-0.01848,5.426671466,3.77664,1.10152,3.934,1.65,-1.12,1.9942166382000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 12:00:00,5.30776,0.14268,5.3096773725,3.67776,1.07268,3.831,1.63,-0.93,1.8766459442,5.42776,0.022680000000000002,5.4278073842,3.67776,1.07268,3.831,1.75,-1.05,2.0408331632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 12:30:00,5.28704,0.13872,5.2888595368,3.52704,1.02872,3.674,1.76,-0.89,1.9722322378000001,5.3970400000000005,0.038720000000000004,5.3971788927,3.52704,1.02872,3.674,1.87,-0.99,2.1158922468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 13:00:00,5.34656,0.20858000000000002,5.3506270147,3.76656,1.0985800000000001,3.9235,1.58,-0.89,1.8134221792,5.46656,-0.011420000000000001,5.4665719285,3.76656,1.0985800000000001,3.9235,1.7000000000000002,-1.11,2.030295545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 13:30:00,5.4312000000000005,0.2041,5.4350336016,3.7512,1.0941,3.9075,1.6800000000000002,-0.89,1.9011838417,5.5212,-0.0159,5.5212228944,3.7512,1.0941,3.9075,1.77,-1.11,2.0892582416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 14:00:00,5.28408,0.20494,5.2880527465,3.75408,1.09494,3.9105,1.53,-0.89,1.7700282484,5.33408,-0.01506,5.3341012598,3.75408,1.09494,3.9105,1.58,-1.11,1.9309324173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 14:30:00,5.23432,0.19626000000000002,5.2379980766,3.72432,1.08626,3.8795,1.51,-0.89,1.7527692375,5.33432,-0.02374,5.3343728263,3.72432,1.08626,3.8795,1.6099999999999999,-1.11,1.9555561869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 15:00:00,5.22496,0.18228000000000003,5.2281385789,3.74496,1.09228,3.901,1.48,-0.91,1.7373830896,5.30496,-0.017720000000000003,5.3049895947,3.74496,1.09228,3.901,1.56,-1.11,1.9146017863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 15:30:00,5.13976,0.14368,5.1417678672000005,3.74976,1.09368,3.906,1.3900000000000001,-0.9500000000000001,1.6836270371,5.30976,-0.01632,5.3097850804,3.74976,1.09368,3.906,1.56,-1.11,1.9146017863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 16:00:00,5.3848,0.13390000000000002,5.3864645409,3.7848,1.1039,3.9425,1.6,-0.97,1.8710692130000002,5.5148,-0.0061,5.5148033736,3.7848,1.1039,3.9425,1.73,-1.11,2.0554804791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 16:30:00,5.79712,0.17166,5.7996609772,3.77712,1.10166,3.9345,2.02,-0.93,2.2238030488,5.94712,0.04166,5.9472659138,3.77712,1.10166,3.9345,2.17,-1.06,2.4150569351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 17:00:00,6.14744,0.21342000000000003,6.1511435238,3.81744,1.11342,3.9765,2.33,-0.9,2.4977790134,6.29744,0.05342,6.2976665718,3.81744,1.11342,3.9765,2.48,-1.06,2.6970354094999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 17:30:00,6.53664,0.21902000000000002,6.5403082687000005,3.83664,1.11902,3.9965,2.7,-0.9,2.8460498942,6.69664,0.00902,6.6966460747,3.83664,1.11902,3.9965,2.86,-1.11,3.0678494096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 18:00:00,6.8252,0.21860000000000002,6.828699803,3.8352,1.1186,3.995,2.99,-0.9,3.122515012,7.0052,0.0086,7.0052052789,3.8352,1.1186,3.995,3.17,-1.11,3.3587199943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 18:30:00,6.96216,0.22938000000000003,6.9659376289,3.87216,1.12938,4.0335,3.09,-0.9,3.2184002237,7.11216,0.01938,7.1121864043,3.87216,1.12938,4.0335,3.24,-1.11,3.4248649608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 19:00:00,6.9276,0.21930000000000002,6.9310702096,3.8376,1.1193,3.9975,3.09,-0.9,3.2184002237,7.0976,0.009300000000000001,7.0976060929,3.8376,1.1193,3.9975,3.26,-1.11,3.4437915152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 19:30:00,6.920640000000001,0.19602000000000003,6.9234154758,3.86064,1.12602,4.0215,3.06,-0.93,3.1982026202,7.06064,0.016020000000000003,7.060658174,3.86064,1.12602,4.0215,3.2,-1.11,3.3870488629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 20:00:00,6.99568,0.17624,6.9978996277,3.89568,1.13624,4.058,3.1,-0.96,3.245242672,7.14568,0.026240000000000003,7.1457281784,3.89568,1.13624,4.058,3.25,-1.11,3.4343267171000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 20:30:00,6.96896,0.13428,6.9702535535,3.88896,1.13428,4.051,3.08,-1.0,3.2382711437,7.13896,0.00428,7.138961283,3.88896,1.13428,4.051,3.25,-1.13,3.44084292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 21:00:00,6.66224,0.07232000000000001,6.6626325128,3.88224,1.13232,4.044,2.7800000000000002,-1.06,2.9752310834999998,6.84224,-0.11768,6.843251917,3.88224,1.13232,4.044,2.96,-1.25,3.2131137546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 21:30:00,6.35656,0.033580000000000006,6.3566486964,3.8865600000000002,1.13358,4.0485,2.47,-1.1,2.7038676003,6.50656,-0.03642,6.5066619284,3.8865600000000002,1.13358,4.0485,2.62,-1.17,2.8693727538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 22:00:00,5.92472,0.015960000000000002,5.9247414965,3.89472,1.13596,4.057,2.03,-1.12,2.3184693226,6.08472,-0.15404,6.0866695162,3.89472,1.13596,4.057,2.19,-1.29,2.5416923496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 22:30:00,5.4165600000000005,-0.018920000000000003,5.4165930436,3.94656,1.15108,4.111,1.47,-1.17,1.8787761974000001,5.53656,-0.18892,5.539782252,3.94656,1.15108,4.111,1.5899999999999999,-1.34,2.0793508602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 23:00:00,4.99096,-0.14472000000000002,4.9930577405,3.96096,1.15528,4.126,1.03,-1.3,1.6585837332,5.04096,-0.18472000000000002,5.0443432873,3.96096,1.15528,4.126,1.08,-1.34,1.7210461934999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-12 23:30:00,4.83608,-0.16906000000000002,4.839034103,3.9460800000000003,1.15094,4.1105,0.89,-1.32,1.5920113065,4.83608,-0.18906,4.8397741115,3.9460800000000003,1.15094,4.1105,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 00:00:00,3.97872,-0.15954000000000002,3.9819173585,3.97872,1.16046,4.1445,0.0,-1.32,1.32,3.97872,-0.20954,3.9842339101,3.97872,1.16046,4.1445,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 00:30:00,3.98352,-0.17814000000000002,3.9875011536000002,3.98352,1.16186,4.1495,0.0,-1.34,1.34,3.98352,-0.34814,3.9987039213,3.98352,1.16186,4.1495,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 01:00:00,3.93264,-0.19298,3.9373720487,3.93264,1.14702,4.0965,0.0,-1.34,1.34,3.93264,-0.25298000000000004,3.9407684847,3.93264,1.14702,4.0965,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
