Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-13 01:30:00,3.70128,-0.22046000000000002,3.7078398361,3.70128,1.07954,3.8555,0.0,-1.3,1.3,3.70128,-0.28046000000000004,3.7118905493,3.70128,1.07954,3.8555,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 02:00:00,3.94128,-0.19046000000000002,3.9458792493,3.94128,1.14954,4.1055,0.0,-1.34,1.34,3.94128,-0.21046,3.9468951658,3.94128,1.14954,4.1055,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 02:30:00,3.96288,-0.18416000000000002,3.9671567652,3.96288,1.15584,4.128,0.0,-1.34,1.34,3.96288,-0.20416,3.9681354816,3.96288,1.15584,4.128,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 03:00:00,3.98832,-0.17674,3.9922341427,3.98832,1.16326,4.1545,0.0,-1.34,1.34,3.98832,-0.19674000000000003,3.9931695494,3.98832,1.16326,4.1545,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 03:30:00,3.9912,-0.1759,3.9950742484,3.9912,1.1641,4.1575,0.0,-1.34,1.34,3.9912,-0.3659,4.0079371564,3.9912,1.1641,4.1575,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 04:00:00,4.0104,-0.22030000000000002,4.0164462215,4.0104,1.1697,4.1775,0.0,-1.3900000000000001,1.3900000000000001,4.0104,-0.3803,4.0283912732,4.0104,1.1697,4.1775,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 04:30:00,3.99072,-0.32604000000000005,4.0040165085,3.99072,1.16396,4.157,0.0,-1.49,1.49,3.99072,-0.38604000000000005,4.0093482014,3.99072,1.16396,4.157,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 05:00:00,3.10552,-0.32464000000000004,3.1224422493,3.99552,1.16536,4.162,-0.89,-1.49,1.7355690709,3.10552,-0.38464000000000004,3.1292494947,3.99552,1.16536,4.162,-0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 05:30:00,3.94656,-0.33892000000000005,3.9610860379,3.94656,1.15108,4.111,0.0,-1.49,1.49,3.94656,-0.39892000000000005,3.9666702661,3.94656,1.15108,4.111,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 06:00:00,4.02864,-0.38498000000000004,4.0469926921,4.02864,1.17502,4.1965,0.0,-1.56,1.56,4.02864,-0.37498000000000004,4.0460536638,4.02864,1.17502,4.1965,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 06:30:00,4.044,-0.3805,4.0618611805,4.044,1.1795,4.2125,0.0,-1.56,1.56,4.044,-0.3705,4.0609366223,4.044,1.1795,4.2125,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 07:00:00,4.8844,-0.2783,4.8923219692,3.9144,1.1417,4.0775,0.97,-1.42,1.7196802028,4.9244,-0.3383,4.9360067109,3.9144,1.1417,4.0775,1.01,-1.48,1.7917868177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 07:30:00,5.04344,-0.22608000000000003,5.0485046499,3.85344,1.12392,4.014,1.19,-1.35,1.7996110691,5.12344,-0.31608,5.1331806904,3.85344,1.12392,4.014,1.27,-1.44,1.9200260415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 08:00:00,5.2912,-0.1859,5.2944646802,3.9912,1.1641,4.1575,1.3,-1.35,1.8741664814,5.3612,-0.3559,5.3730001163,3.9912,1.1641,4.1575,1.37,-1.52,2.0462893246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 08:30:00,5.21288,-0.17416,5.2157884926,3.96288,1.15584,4.128,1.25,-1.33,1.8252123164,5.2828800000000005,-0.26416,5.2894802769,3.96288,1.15584,4.128,1.32,-1.42,1.9387624919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 09:00:00,5.13888,-0.15116000000000002,5.1411027027,3.93888,1.14884,4.103,1.2,-1.3,1.7691806013,5.20888,-0.20116,5.2127628183,3.93888,1.14884,4.103,1.27,-1.35,1.8534832074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 09:30:00,5.27016,-0.07662000000000001,5.2707169389,3.92016,1.14338,4.0835,1.35,-1.22,1.8195878654,5.34016,-0.20662000000000003,5.3441557472,3.92016,1.14338,4.0835,1.42,-1.35,1.9593111034000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 10:00:00,5.2392,0.0031000000000000003,5.2392009171,3.9192,1.1431,4.0825,1.32,-1.1400000000000001,1.7441330224,5.2992,-0.1869,5.3024949081,3.9192,1.1431,4.0825,1.38,-1.33,1.9165855055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 10:30:00,5.23632,0.022260000000000002,5.2363673143,3.91632,1.14226,4.0795,1.32,-1.12,1.7311268007,5.29632,-0.16774,5.298975585,3.91632,1.14226,4.0795,1.38,-1.31,1.9027611516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 11:00:00,5.22176,0.012180000000000002,5.2217742052,3.88176,1.13218,4.0435,1.34,-1.12,1.7464249197,5.28176,-0.14782,5.2838281056,3.88176,1.13218,4.0435,1.4,-1.28,1.8969449122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 11:30:00,5.1704,-0.0028,5.1704007582,3.8304,1.1172,3.99,1.34,-1.12,1.7464249197,5.2604,-0.1628,5.2629185819,3.8304,1.1172,3.99,1.43,-1.28,1.9191925385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 12:00:00,5.2376,0.016800000000000002,5.2376269436,3.8976,1.1368,4.06,1.34,-1.12,1.7464249197,5.2676,-0.1932,5.2711418118,3.8976,1.1368,4.06,1.37,-1.33,1.9093978108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 12:30:00,5.21312,0.00966,5.2131289501,3.87312,1.1296599999999999,4.0345,1.34,-1.12,1.7464249197,5.24312,-0.20034000000000002,5.246946107,3.87312,1.1296599999999999,4.0345,1.37,-1.33,1.9093978108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 13:00:00,5.21648,0.01064,5.2164908511,3.87648,1.13064,4.038,1.34,-1.12,1.7464249197,5.24648,-0.18936000000000003,5.2498961514,3.87648,1.13064,4.038,1.37,-1.32,1.9024457942000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 13:30:00,5.2313600000000005,0.014980000000000002,5.2313814476000005,3.89136,1.13498,4.0535,1.34,-1.12,1.7464249197,5.26136,-0.18502000000000002,5.2646121842,3.89136,1.13498,4.0535,1.37,-1.32,1.9024457942000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 14:00:00,5.04592,-0.032440000000000004,5.0460242766,3.86592,1.12756,4.027,1.18,-1.16,1.6546903033,5.12592,-0.19244000000000003,5.1295310702,3.86592,1.12756,4.027,1.26,-1.32,1.8248287590999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 14:30:00,4.99496,-0.032720000000000006,4.9950671667,3.86496,1.12728,4.026,1.13,-1.16,1.6194134741,5.06496,-0.19272,5.068625139,3.86496,1.12728,4.026,1.2,-1.32,1.7839282497000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 15:00:00,4.91968,-0.034260000000000006,4.9197992896,3.85968,1.12574,4.0205,1.06,-1.16,1.57136883,4.9596800000000005,-0.19426000000000002,4.9634829153,3.85968,1.12574,4.0205,1.1,-1.32,1.7182549287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 15:30:00,4.90432,-0.018740000000000003,4.9043558038,3.84432,1.12126,4.0045,1.06,-1.1400000000000001,1.5566630978,4.96432,-0.19874000000000003,4.9682965542,3.84432,1.12126,4.0045,1.12,-1.32,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 16:00:00,5.11472,-0.04154,5.114888684,3.83472,1.11846,3.9945,1.28,-1.16,1.7274258305,5.18472,-0.20154000000000002,5.1886356444,3.83472,1.11846,3.9945,1.35,-1.32,1.8880942773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 16:30:00,5.40064,-0.03398,5.4007468974,3.86064,1.12602,4.0215,1.54,-1.16,1.9280041494,5.49064,-0.19398,5.494065512,3.86064,1.12602,4.0215,1.63,-1.32,2.0974508338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 17:00:00,5.72808,-0.0005600000000000001,5.7280800274,3.83808,1.11944,3.998,1.8900000000000001,-1.12,2.1969296757,5.79808,-0.20056000000000002,5.8015477245,3.83808,1.11944,3.998,1.96,-1.32,2.363048878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 17:30:00,5.91736,-0.03202,5.9174466326,3.62736,1.05798,3.7785,2.29,-1.09,2.5361782271999997,6.02736,-0.18202000000000002,6.030107781,3.62736,1.05798,3.7785,2.4,-1.24,2.7014070408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 18:00:00,6.10272,0.0024600000000000004,6.1027204958,3.88272,1.13246,4.0445,2.22,-1.13,2.4910439579,6.21272,-0.19754000000000002,6.2158597032,3.88272,1.13246,4.0445,2.33,-1.33,2.6828715959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 18:30:00,6.20152,-0.059140000000000005,6.2018019841,3.9115200000000003,1.14086,4.0745,2.29,-1.2,2.5853626438,6.35152,-0.18914,6.3543355475,3.9115200000000003,1.14086,4.0745,2.44,-1.33,2.7789386463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 19:00:00,6.32632,-0.11774000000000001,6.3274155427,3.91632,1.14226,4.0795,2.41,-1.26,2.7195036312000003,6.46632,-0.18774000000000002,6.469044802,3.91632,1.14226,4.0795,2.55,-1.33,2.8760041725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 19:30:00,6.196,-0.132,6.1974059089,3.936,1.148,4.1,2.26,-1.28,2.5973062969000003,6.376,-0.182,6.3785970244,3.936,1.148,4.1,2.44,-1.33,2.7789386463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 20:00:00,6.50216,-0.10312,6.5029776564,3.93216,1.14688,4.096,2.5700000000000003,-1.25,2.857866337,6.62216,-0.20312000000000002,6.6252743943,3.93216,1.14688,4.096,2.69,-1.35,3.0097508203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 20:30:00,6.556,-0.162,6.5580012199,3.936,1.148,4.1,2.62,-1.31,2.9292490505,6.676,-0.202,6.6790553224,3.936,1.148,4.1,2.74,-1.35,3.0545212391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 21:00:00,6.2620000000000005,-0.1715,6.2643480307,3.972,1.1585,4.1375,2.29,-1.33,2.6482069406,6.402,-0.3315,6.4105769046,3.972,1.1585,4.1375,2.43,-1.49,2.8504385627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 21:30:00,6.08624,-0.17318,6.0887033636,3.96624,1.15682,4.1315,2.12,-1.33,2.5026585864,6.18624,-0.38318,6.1980958568,3.96624,1.15682,4.1315,2.22,-1.54,2.7018512171999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 22:00:00,5.73536,-0.17052,5.737894335,3.9753600000000002,1.15948,4.141,1.76,-1.33,2.2060145058,5.86536,-0.38052,5.8776903117,3.9753600000000002,1.15948,4.141,1.8900000000000001,-1.54,2.4379704674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 22:30:00,5.3616,-0.23870000000000002,5.3669108666,3.9816000000000003,1.1613,4.1475,1.38,-1.4,1.965807722,5.4216,-0.37870000000000004,5.4348100473,3.9816000000000003,1.1613,4.1475,1.44,-1.54,2.1083642949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 23:00:00,4.91776,-0.27982,4.9257144304,3.97776,1.16018,4.1435,0.9400000000000001,-1.44,1.7196511274000001,4.95776,-0.40982,4.9746695016,3.97776,1.16018,4.1435,0.98,-1.57,1.8507566020000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-13 23:30:00,3.9912,-0.3859,4.0098124956,3.9912,1.1641,4.1575,0.0,-1.55,1.55,4.8812,-0.40590000000000004,4.8980473916000005,3.9912,1.1641,4.1575,0.89,-1.57,1.8047160441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 00:00:00,4.00464,-0.38198000000000004,4.0228162088,4.00464,1.16802,4.1715,0.0,-1.55,1.55,4.00464,-0.44198000000000004,4.0289561738,4.00464,1.16802,4.1715,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 00:30:00,4.0032,-0.3824,4.0214226338,4.0032,1.1676,4.17,0.0,-1.55,1.55,4.0032,-0.4424,4.0275709801,4.0032,1.1676,4.17,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 01:00:00,4.00608,-0.38156,4.0242098603,4.00608,1.16844,4.173,0.0,-1.55,1.55,4.00608,-0.44156000000000006,4.0303414496,4.00608,1.16844,4.173,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 01:30:00,4.00704,-0.38128,4.0251390038,4.00704,1.16872,4.174,0.0,-1.55,1.55,4.00704,-0.44128000000000006,4.0312650124,4.00704,1.16872,4.174,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 02:00:00,4.0104,-0.3803,4.0283912732,4.0104,1.1697,4.1775,0.0,-1.55,1.55,4.0104,-0.4403,4.0344977692,4.0104,1.1697,4.1775,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 02:30:00,3.9931200000000002,-0.38534,4.0116697583,3.9931200000000002,1.16466,4.1595,0.0,-1.55,1.55,3.9931200000000002,-0.47534000000000004,4.0213126526,3.9931200000000002,1.16466,4.1595,0.0,-1.6400000000000001,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 03:00:00,4.01424,-0.37918,4.0321086605,4.01424,1.17082,4.1815,0.0,-1.55,1.55,4.01424,-0.46918000000000004,4.0415656187,4.01424,1.17082,4.1815,0.0,-1.6400000000000001,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 03:30:00,3.11032,-0.38324,3.1338416361,4.00032,1.16676,4.167,-0.89,-1.55,1.7873443988000002,3.11032,-0.44324,3.1417434969,4.00032,1.16676,4.167,-0.89,-1.6099999999999999,1.8396195258999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 04:00:00,3.1252,-0.3789,3.148085172,4.0152,1.1711,4.1825,-0.89,-1.55,1.7873443988000002,3.1252,-0.4389,3.1558688582,4.0152,1.1711,4.1825,-0.89,-1.6099999999999999,1.8396195258999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 04:30:00,2.9836,-0.4202,3.0130444736,3.8736,1.1298,4.035,-0.89,-1.55,1.7873443988000002,2.9836,-0.5202,3.0286097471,3.8736,1.1298,4.035,-0.89,-1.65,1.8747266467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 05:00:00,2.95048,-0.42986,2.9816290598,3.8404800000000003,1.12014,4.0005,-0.89,-1.55,1.7873443988000002,2.95048,-0.45986000000000005,2.9861017146,3.8404800000000003,1.12014,4.0005,-0.89,-1.58,1.8134221792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 05:30:00,3.13384,-0.37638000000000005,3.1563610456,4.02384,1.17362,4.1915,-0.89,-1.55,1.7873443988000002,3.13384,-0.50638,3.1744879666,4.02384,1.17362,4.1915,-0.89,-1.6800000000000002,1.9011838417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 06:00:00,3.14968,-0.37176000000000003,3.1715437251,4.03968,1.17824,4.208,-0.89,-1.55,1.7873443988000002,3.14968,-0.5017600000000001,3.1893960557,4.03968,1.17824,4.208,-0.89,-1.6800000000000002,1.9011838417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 06:30:00,3.85464,-1.51698,4.1424000109,0.28464,0.08302000000000001,0.29650000000000004,3.5700000000000003,-1.6,3.9121477477,4.02464,-1.67698,4.3600446156,0.28464,0.08302000000000001,0.29650000000000004,3.74,-1.76,4.1334247302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 07:00:00,3.8910400000000003,-0.86928,3.9869587407,0.07104,0.020720000000000002,0.074,3.8200000000000003,-0.89,3.922307994,3.9710400000000003,-1.06928,4.1124832401,0.07104,0.020720000000000002,0.074,3.9,-1.09,4.0494567537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 07:30:00,4.96896,-0.46072,4.9902731789,2.56896,0.7492800000000001,2.676,2.4,-1.21,2.6877685912000002,5.04896,-0.6307200000000001,5.0882025117,2.56896,0.7492800000000001,2.676,2.48,-1.38,2.8380979546000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 08:00:00,4.59728,-0.26746000000000003,4.6050535556,3.67728,1.07254,3.8305,0.92,-1.34,1.6254230219,4.6372800000000005,-0.45746000000000003,4.6597892066,3.67728,1.07254,3.8305,0.96,-1.53,1.8062391868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 08:30:00,5.02264,-0.22548,5.0276986584,3.99264,1.16452,4.159,1.03,-1.3900000000000001,1.7300289014999999,5.08264,-0.39548000000000005,5.0980029227,3.99264,1.16452,4.159,1.09,-1.56,1.9030764567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 09:00:00,5.28744,-0.17408,5.2903048683,3.99744,1.16592,4.164,1.29,-1.34,1.8600268815,5.37744,-0.29408,5.3854752808,3.99744,1.16592,4.164,1.38,-1.46,2.0089798406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 09:30:00,5.62168,-0.08576,5.622334106,3.99168,1.16424,4.158,1.63,-1.25,2.0541178155,5.71168,-0.17576000000000003,5.7143836063,3.99168,1.16424,4.158,1.72,-1.34,2.1803669416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 10:00:00,5.74096,0.015280000000000002,5.7409803344,3.96096,1.15528,4.126,1.78,-1.1400000000000001,2.1137644145,5.7709600000000005,-0.18472000000000002,5.7739155519,3.96096,1.15528,4.126,1.81,-1.34,2.2520435165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 10:30:00,5.81512,0.030660000000000003,5.8152008263,3.94512,1.15066,4.1095,1.87,-1.12,2.1797476918,5.93512,-0.18934,5.9381393593,3.94512,1.15066,4.1095,1.99,-1.34,2.3991039994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 11:00:00,5.79448,0.024640000000000002,5.7945323884,3.92448,1.14464,4.088,1.87,-1.12,2.1797476918,5.89448,-0.14536000000000002,5.8962720426,3.92448,1.14464,4.088,1.97,-1.29,2.3547823679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 11:30:00,5.78168,0.026740000000000003,5.7817418353,3.93168,1.14674,4.0955,1.85,-1.12,2.1626141588,5.90168,-0.14326,5.9034185223,3.93168,1.14674,4.0955,1.97,-1.29,2.3547823679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 12:00:00,5.76696,-0.48422000000000004,5.7872529451,1.83696,0.53578,1.9135,3.93,-1.02,4.0602093542,5.92696,-0.52422,5.9500976,1.83696,0.53578,1.9135,4.09,-1.06,4.225127217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 12:30:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 13:00:00,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 13:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 14:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 14:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 15:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 15:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 16:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 16:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 17:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 17:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 18:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 18:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 19:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 19:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 20:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 20:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 21:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 21:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 22:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 22:30:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 23:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-14 23:30:00,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 00:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 00:30:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 01:00:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 01:30:00,3.75,0.0,3.75,0.0,0.0,0.0,3.75,0.0,3.75,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 02:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 02:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 03:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 03:30:00,3.5300000000000002,0.0,3.5300000000000002,0.0,0.0,0.0,3.5300000000000002,0.0,3.5300000000000002,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 04:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.36,0.0,3.36,0.0,0.0,0.0,3.36,0.0,3.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 05:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 06:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.55,0.0,3.55,0.0,0.0,0.0,3.55,0.0,3.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 06:30:00,3.5,0.0,3.5,0.0,0.0,0.0,3.5,0.0,3.5,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 07:00:00,3.44,0.0,3.44,0.0,0.0,0.0,3.44,0.0,3.44,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 07:30:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 08:00:00,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 08:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 09:00:00,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 09:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 10:00:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 10:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 11:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 11:30:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 12:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 12:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 13:00:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 13:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 14:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 14:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 15:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 15:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 16:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 16:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 17:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 17:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 18:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 18:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 19:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 19:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 20:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 20:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 21:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 21:30:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 22:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 22:30:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 23:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-15 23:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 00:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 00:30:00,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 01:00:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 02:30:00,3.63,0.0,3.63,0.0,0.0,0.0,3.63,0.0,3.63,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.71,0.0,3.71,0.0,0.0,0.0,3.71,0.0,3.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 05:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 05:30:00,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 06:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 06:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 07:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 07:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 08:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 08:30:00,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 09:00:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 09:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 10:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 10:30:00,5.75,0.89,5.8184705894,0.0,0.0,0.0,5.75,0.89,5.8184705894,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 11:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 11:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 12:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 12:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 13:00:00,5.77,0.89,5.838236035,0.0,0.0,0.0,5.77,0.89,5.838236035,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 13:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 14:00:00,5.62,0.89,5.6900351493,0.0,0.0,0.0,5.62,0.89,5.6900351493,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 14:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 15:00:00,5.52,0.89,5.591287866,0.0,0.0,0.0,5.52,0.89,5.591287866,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 15:30:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 16:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 16:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 17:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 17:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 18:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 18:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 19:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 19:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 20:00:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 20:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 21:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 21:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 22:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 22:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 23:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-16 23:30:00,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 00:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 00:30:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.83,0.0,3.83,0.0,0.0,0.0,3.83,0.0,3.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 02:30:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 04:30:00,3.6,0.0,3.6,0.0,0.0,0.0,3.6,0.0,3.6,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 05:00:00,3.5700000000000003,0.0,3.5700000000000003,0.0,0.0,0.0,3.5700000000000003,0.0,3.5700000000000003,3.77,0.0,3.77,0.0,0.0,0.0,3.77,0.0,3.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 05:30:00,3.76,0.0,3.76,0.0,0.0,0.0,3.76,0.0,3.76,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 06:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 06:30:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 07:00:00,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 07:30:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 08:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 08:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 09:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 09:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 10:00:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 10:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 11:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 11:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 12:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 12:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 13:00:00,5.38,0.89,5.4531183739,0.0,0.0,0.0,5.38,0.89,5.4531183739,5.63,0.0,5.63,0.0,0.0,0.0,5.63,0.0,5.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 13:30:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 14:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 14:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 15:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 15:30:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 16:00:00,5.63,0.89,5.69991228,0.0,0.0,0.0,5.63,0.89,5.69991228,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 16:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 17:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 17:30:00,6.63,0.89,6.6894693362,0.0,0.0,0.0,6.63,0.89,6.6894693362,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 18:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 18:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 19:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 19:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 20:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 20:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 21:00:00,7.04584,0.00462,7.0458415147,0.01584,0.00462,0.0165,7.03,0.0,7.03,7.35584,0.00462,7.3558414508,0.01584,0.00462,0.0165,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 21:30:00,6.41024,0.20132000000000003,6.4134005489,0.6902400000000001,0.20132000000000003,0.719,5.72,0.0,5.72,6.66024,0.20132000000000003,6.6632819691,0.6902400000000001,0.20132000000000003,0.719,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 22:00:00,5.8008,0.22190000000000001,5.8050426569999996,0.7608,0.22190000000000001,0.7925000000000001,5.04,0.0,5.04,6.0308,0.22190000000000001,6.034880964,0.7608,0.22190000000000001,0.7925000000000001,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 22:30:00,5.37152,-0.18414000000000003,5.3746753065,3.07152,0.8958600000000001,3.1995,2.3,-1.08,2.5409447062,5.53152,-0.36414,5.5434927122,3.07152,0.8958600000000001,3.1995,2.46,-1.26,2.7639102735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 23:00:00,4.9464,-0.1198,4.9478505434,3.5664,1.0402,3.715,1.38,-1.16,1.8027756377,5.0564,-0.26980000000000004,5.0635928944,3.5664,1.0402,3.715,1.49,-1.31,1.9839858870000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-17 23:30:00,4.78088,-0.20016,4.7850681918,3.77088,1.09984,3.928,1.01,-1.3,1.6462381359,4.88088,-0.31016000000000005,4.8907247725000005,3.77088,1.09984,3.928,1.11,-1.4100000000000001,1.7944915714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 00:00:00,3.9864,-0.1773,3.9903408689,3.9864,1.1627,4.1525,0.0,-1.34,1.34,3.9864,-0.32730000000000004,3.9998137769,3.9864,1.1627,4.1525,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 00:30:00,4.008,-0.211,4.0135501741,4.008,1.169,4.175,0.0,-1.38,1.38,4.008,-0.391,4.0270268189,4.008,1.169,4.175,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 01:00:00,4.00656,-0.21142000000000002,4.0121342762,4.00656,1.16858,4.1735,0.0,-1.38,1.38,4.00656,-0.39142000000000005,4.0256344407,4.00656,1.16858,4.1735,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 01:30:00,4.04064,-0.31148000000000003,4.0526277154,4.04064,1.17852,4.209,0.0,-1.49,1.49,4.04064,-0.38148000000000004,4.0586079633,4.04064,1.17852,4.209,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 02:00:00,4.0008,-0.2531,4.008797856,4.0008,1.1669,4.1675,0.0,-1.42,1.42,4.0008,-0.3931,4.0200657022,4.0008,1.1669,4.1675,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 02:30:00,4.0488,-0.3191,4.0613552233,4.0488,1.1809,4.2175,0.0,-1.5,1.5,4.0488,-0.3791,4.0665093446,4.0488,1.1809,4.2175,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 03:00:00,4.02336,-0.29652,4.0342719046,4.02336,1.17348,4.191,0.0,-1.47,1.47,4.02336,-0.38652000000000003,4.041883645,4.02336,1.17348,4.191,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 03:30:00,3.16168,-0.33826,3.1797232977,4.05168,1.18174,4.2205,-0.89,-1.52,1.7613914954,3.16168,-0.37826000000000004,3.1842269156,4.05168,1.18174,4.2205,-0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 04:00:00,4.05072,-0.33854,4.0648421679,4.05072,1.18146,4.2195,0.0,-1.52,1.52,4.05072,-0.37854000000000004,4.0683688439,4.05072,1.18146,4.2195,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 04:30:00,4.04256,-0.34092,4.0569098831,4.04256,1.17908,4.211,0.0,-1.52,1.52,4.04256,-0.38092000000000004,4.0604668943,4.04256,1.17908,4.211,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 05:00:00,4.0272,-0.3054,4.0387633008,4.0272,1.1746,4.195,0.0,-1.48,1.48,4.0272,-0.3854,4.045599214,4.0272,1.1746,4.195,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 05:30:00,4.07184,-0.33238,4.0853833908,4.07184,1.18762,4.2415,0.0,-1.52,1.52,4.07184,-0.37238000000000004,4.0888320888,4.07184,1.18762,4.2415,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 06:00:00,4.04064,-0.29148,4.0511396174,4.04064,1.17852,4.209,0.0,-1.47,1.47,4.04064,-0.38148000000000004,4.0586079633,4.04064,1.17852,4.209,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 06:30:00,4.0416,-0.17120000000000002,4.0452243448,4.0416,1.1788,4.21,0.0,-1.35,1.35,4.0416,-0.2812,4.0513706323,4.0416,1.1788,4.21,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 07:00:00,5.03112,-0.17134000000000002,5.0340367351,4.04112,1.17866,4.2095,0.99,-1.35,1.6740967714,5.04112,-0.37134,5.0547783581,4.04112,1.17866,4.2095,1.0,-1.55,1.8445866746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 07:30:00,5.47552,-0.15464,5.4777032413,3.99552,1.16536,4.162,1.48,-1.32,1.983128841,5.55552,-0.27464,5.5623043426,3.99552,1.16536,4.162,1.56,-1.44,2.1230167216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 08:00:00,5.542,-0.1615,5.5443526448,3.972,1.1585,4.1375,1.57,-1.32,2.0511703976,5.682,-0.2015,5.685571761,3.972,1.1585,4.1375,1.71,-1.3599999999999999,2.1848798594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 08:30:00,5.49496,-0.015220000000000001,5.4949810782,3.92496,1.14478,4.0885,1.57,-1.16,1.9520502042999999,5.57496,-0.15522000000000002,5.5771204263000005,3.92496,1.14478,4.0885,1.65,-1.3,2.1005951538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 09:00:00,5.29736,0.035480000000000005,5.2974788154,3.92736,1.14548,4.091,1.37,-1.11,1.7632356621,5.41736,-0.13452,5.4190298947,3.92736,1.14548,4.091,1.49,-1.28,1.9643064934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 09:30:00,5.43648,0.04064,5.4366318985,3.87648,1.13064,4.038,1.56,-1.09,1.9030764567,5.5564800000000005,-0.019360000000000002,5.5565137271000005,3.87648,1.13064,4.038,1.6800000000000002,-1.15,2.0359027482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 10:00:00,5.38272,0.059960000000000006,5.3830539473,3.94272,1.14996,4.107,1.44,-1.09,1.8060177186000002,5.50272,0.019960000000000002,5.5027562003,3.94272,1.14996,4.107,1.56,-1.13,1.9262658176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
