Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-18 10:30:00,5.31856,0.06708,5.3189830043,3.65856,1.06708,3.811,1.6600000000000001,-1.0,1.9379370475000002,5.42856,-0.06292,5.4289246265,3.65856,1.06708,3.811,1.77,-1.13,2.0999523804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 11:00:00,5.31664,0.07152,5.3171210255,3.77664,1.10152,3.934,1.54,-1.03,1.8527007314000001,5.42664,-0.028480000000000002,5.4267147336,3.77664,1.10152,3.934,1.65,-1.13,1.9998499943999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 11:30:00,5.2488,0.0284,5.2488768322,3.8688000000000002,1.1284,4.03,1.38,-1.1,1.7647662735,5.4088,-0.0216,5.4088431295,3.8688000000000002,1.1284,4.03,1.54,-1.15,1.9220041623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 12:00:00,5.2352,0.0361,5.2353244646,3.8952,1.1360999999999999,4.0575,1.34,-1.1,1.7336666346,5.3452,-0.013900000000000001,5.3452180732,3.8952,1.1360999999999999,4.0575,1.45,-1.15,1.8506755523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 12:30:00,5.20208,0.02644,5.2021471913,3.86208,1.12644,4.023,1.34,-1.1,1.7336666346,5.32208,-0.0035600000000000002,5.3220811907,3.86208,1.12644,4.023,1.46,-1.13,1.8462123388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 13:00:00,5.16072,0.028960000000000003,5.1608012556,3.87072,1.12896,4.032,1.29,-1.1,1.6953170795,5.22072,-0.0010400000000000001,5.2207201036,3.87072,1.12896,4.032,1.35,-1.13,1.7605112894000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 13:30:00,5.11608,0.015940000000000003,5.1161048318,3.82608,1.11594,3.9855,1.29,-1.1,1.6953170795,5.17608,-0.014060000000000001,5.1760990958,3.82608,1.11594,3.9855,1.35,-1.13,1.7605112894000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 14:00:00,5.09448,0.009640000000000001,5.0944891206,3.80448,1.10964,3.963,1.29,-1.1,1.6953170795,5.15448,-0.020360000000000003,5.1545202105,3.80448,1.10964,3.963,1.35,-1.13,1.7605112894000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 14:30:00,5.0636,0.0123,5.063614939,3.8136,1.1123,3.9725,1.25,-1.1,1.6650825805,5.1636,-0.0177,5.1636303363,3.8136,1.1123,3.9725,1.35,-1.13,1.7605112894000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 15:00:00,5.0475200000000005,0.016360000000000003,5.0475465129,3.82752,1.11636,3.987,1.22,-1.1,1.6426807359,5.13752,-0.013640000000000001,5.1375381069,3.82752,1.11636,3.987,1.31,-1.13,1.7300289014999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 15:30:00,5.10216,0.011880000000000002,5.1021738308,3.81216,1.11188,3.971,1.29,-1.1,1.6953170795,5.15216,-0.01812,5.1521918637,3.81216,1.11188,3.971,1.34,-1.13,1.7528548143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 16:00:00,5.32544,0.027420000000000003,5.3255105905,3.86544,1.12742,4.0265,1.46,-1.1,1.8280043764,5.44544,-0.0025800000000000003,5.4454406112000004,3.86544,1.12742,4.0265,1.58,-1.13,1.9424983912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 16:30:00,5.7076,0.0368,5.7077186336,3.8976,1.1368,4.06,1.81,-1.1,2.1180415482,5.8176,-0.053200000000000004,5.817843243,3.8976,1.1368,4.06,1.92,-1.19,2.2588713996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 17:00:00,6.1345600000000005,0.050080000000000006,6.1347644128,3.8745600000000002,1.13008,4.036,2.26,-1.08,2.5047954008,6.23456,0.01008,6.2345681486,3.8745600000000002,1.13008,4.036,2.36,-1.12,2.6122786988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 17:30:00,6.43376,0.09568,6.4344714157,3.8937600000000003,1.13568,4.056,2.54,-1.04,2.7446675573,6.5537600000000005,0.015680000000000003,6.5537787573,3.8937600000000003,1.13568,4.056,2.66,-1.12,2.8861739378999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 18:00:00,6.54152,0.10086,6.5422975055,3.9115200000000003,1.14086,4.0745,2.63,-1.04,2.8281619473,6.66152,0.02086,6.6615526606,3.9115200000000003,1.14086,4.0745,2.75,-1.12,2.9693265230000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 18:30:00,6.68096,0.09778,6.6816754972,3.90096,1.13778,4.0635,2.7800000000000002,-1.04,2.9681644159,6.82096,-0.012220000000000002,6.8209709463,3.90096,1.13778,4.0635,2.92,-1.15,3.1382957158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 19:00:00,6.69536,0.07198,6.6957469076,3.91536,1.14198,4.0785,2.7800000000000002,-1.07,2.9788084866,6.86536,-0.008020000000000001,6.8653646844,3.91536,1.14198,4.0785,2.95,-1.15,3.1662280398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 19:30:00,7.0088,0.0459,7.0089502959,3.9288,1.1459,4.0925,3.08,-1.1,3.2705351244,7.1288,-0.0541,7.1290052777,3.9288,1.1459,4.0925,3.2,-1.2,3.4176014981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 20:00:00,7.26536,0.23198000000000002,7.2690625702,3.91536,1.14198,4.0785,3.35,-0.91,3.4713974131,7.46536,0.03198,7.4654284974,3.91536,1.14198,4.0785,3.55,-1.11,3.7194892122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 20:30:00,7.18064,0.17352,7.1827362474,3.92064,1.14352,4.084,3.26,-0.97,3.4012497703,7.38064,0.00352,7.3806408394,3.92064,1.14352,4.084,3.46,-1.1400000000000001,3.6429658247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 21:00:00,6.76584,0.042120000000000005,6.7659711055,3.91584,1.14212,4.079,2.85,-1.1,3.0549140741,6.9458400000000005,-0.08788000000000001,6.9463959144,3.91584,1.14212,4.079,3.03,-1.23,3.2701376118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 21:30:00,6.40032,0.02926,6.4003868828,3.94032,1.14926,4.1045,2.46,-1.12,2.702961339,6.57032,-0.19074000000000002,6.5730880604,3.94032,1.14926,4.1045,2.63,-1.34,2.9516944286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 22:00:00,6.0008,0.029400000000000003,6.00087202,3.9408000000000003,1.1494,4.105,2.06,-1.12,2.3447814397,6.1008,-0.19060000000000002,6.1037766178,3.9408000000000003,1.1494,4.105,2.16,-1.34,2.5418890613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 22:30:00,5.5204,-0.0878,5.5210981697,3.9504,1.1522000000000001,4.115,1.57,-1.24,2.0006249024,5.6204,-0.18780000000000002,5.6235366986,3.9504,1.1522000000000001,4.115,1.67,-1.34,2.1411445537000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 23:00:00,4.98424,-0.14668,4.9863978381,3.95424,1.15332,4.119,1.03,-1.3,1.6585837332,5.09424,-0.21668,5.0988460851,3.95424,1.15332,4.119,1.1400000000000001,-1.37,1.7822738286000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-18 23:30:00,4.8332,-0.1899,4.836929217,3.9432,1.1501000000000001,4.1075,0.89,-1.34,1.60863296,4.8432,-0.2499,4.8496428992,3.9432,1.1501000000000001,4.1075,0.9,-1.4,1.6643316977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 00:00:00,4.47176,-0.18532,4.4755983957,3.58176,1.04468,3.731,0.89,-1.23,1.5182226451,4.56176,-0.28532,4.5706741078,3.58176,1.04468,3.731,0.98,-1.33,1.652059321,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 00:30:00,3.94992,-0.19794,3.9548765151,3.94992,1.15206,4.1145,0.0,-1.35,1.35,3.94992,-0.37794000000000005,3.9679600111,3.94992,1.15206,4.1145,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 01:00:00,3.9624,-0.1943,3.9671609811,3.9624,1.1557,4.1275,0.0,-1.35,1.35,3.9624,-0.2943,3.9733142652,3.9624,1.1557,4.1275,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 01:30:00,3.95952,-0.19514,3.9643256993,3.95952,1.15486,4.1245,0.0,-1.35,1.35,3.95952,-0.32514000000000004,3.9728471717,3.95952,1.15486,4.1245,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 02:00:00,3.99072,-0.18604,3.9950540672,3.99072,1.16396,4.157,0.0,-1.35,1.35,3.99072,-0.31604000000000004,4.0032146333,3.99072,1.16396,4.157,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 02:30:00,3.9825600000000003,-0.21842000000000003,3.9885450292,3.9825600000000003,1.16158,4.1485,0.0,-1.38,1.38,3.9825600000000003,-0.31842000000000004,3.9952691336,3.9825600000000003,1.16158,4.1485,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 03:00:00,4.0008,-0.2131,4.0064712965,4.0008,1.1669,4.1675,0.0,-1.38,1.38,4.0008,-0.3331,4.0146427301,4.0008,1.1669,4.1675,0.0,-1.5,1.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 03:30:00,3.99552,-0.18464000000000003,3.9997839942,3.99552,1.16536,4.162,0.0,-1.35,1.35,3.99552,-0.35464,4.0112279417,3.99552,1.16536,4.162,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 04:00:00,3.9931200000000002,-0.18534,3.9974189485,3.9931200000000002,1.16466,4.1595,0.0,-1.35,1.35,3.9931200000000002,-0.35534000000000004,4.0088993315,3.9931200000000002,1.16466,4.1595,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 04:30:00,3.9931200000000002,-0.20534000000000002,3.9983961597,3.9931200000000002,1.16466,4.1595,0.0,-1.37,1.37,3.9931200000000002,-0.35534000000000004,4.0088993315,3.9931200000000002,1.16466,4.1595,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 05:00:00,4.00464,-0.17198000000000002,4.0083311552,4.00464,1.16802,4.1715,0.0,-1.34,1.34,4.00464,-0.35198,4.0200785378,4.00464,1.16802,4.1715,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 05:30:00,3.98688,-0.20716,3.9922584335,3.98688,1.16284,4.153,0.0,-1.37,1.37,3.98688,-0.35716000000000003,4.0028459126,3.98688,1.16284,4.153,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 06:00:00,4.00416,-0.17212000000000002,4.0078576073,4.00416,1.16788,4.171,0.0,-1.34,1.34,4.00416,-0.35212000000000004,4.019612643,4.00416,1.16788,4.171,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 06:30:00,3.996,-0.17450000000000002,3.9998082767,3.996,1.1655,4.1625,0.0,-1.34,1.34,4.886,-0.23450000000000001,4.8916240912,3.996,1.1655,4.1625,0.89,-1.4,1.6589454482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 07:00:00,4.97928,-0.17646,4.9824057894,3.98928,1.16354,4.1555,0.99,-1.34,1.6660432166999999,5.06928,-0.24646,5.0752677023,3.98928,1.16354,4.1555,1.08,-1.4100000000000001,1.7760912139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 07:30:00,5.4374400000000005,-0.12408000000000001,5.4388555414,3.99744,1.16592,4.164,1.44,-1.29,1.9333132183,5.50744,-0.21408000000000002,5.5115991872,3.99744,1.16592,4.164,1.51,-1.38,2.045605045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 08:00:00,5.52016,-0.029120000000000004,5.5202368065,3.98016,1.1608800000000001,4.146,1.54,-1.19,1.9462014284,5.59016,-0.17912,5.5930289468000005,3.98016,1.1608800000000001,4.146,1.6099999999999999,-1.34,2.094683747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 08:30:00,5.38928,0.00604,5.3892833846,3.9292800000000003,1.14604,4.093,1.46,-1.1400000000000001,1.852349859,5.50928,-0.19396000000000002,5.5126932256,3.9292800000000003,1.14604,4.093,1.58,-1.34,2.071714266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 09:00:00,5.26528,0.029040000000000003,5.2653600827,3.9052800000000003,1.13904,4.068,1.3599999999999999,-1.11,1.7554771431,5.36528,-0.04096,5.3654363476,3.9052800000000003,1.13904,4.068,1.46,-1.18,1.8772320048000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 09:30:00,5.31176,0.022180000000000002,5.3118063077,3.88176,1.13218,4.0435,1.43,-1.11,1.8102486017000001,5.45176,-0.017820000000000003,5.4517891238,3.88176,1.13218,4.0435,1.57,-1.15,1.9461243537000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 10:00:00,5.32856,0.027080000000000003,5.3286288105,3.89856,1.13708,4.061,1.43,-1.11,1.8102486017000001,5.41856,0.00708,5.4185646254,3.89856,1.13708,4.061,1.52,-1.13,1.8940168954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 10:30:00,5.25432,0.08126000000000001,5.2549483204,3.60432,1.05126,3.7545,1.65,-0.97,1.9140010449,5.35432,-0.008740000000000001,5.3543271333,3.60432,1.05126,3.7545,1.75,-1.06,2.0459960899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 11:00:00,5.22816,0.11988000000000001,5.229534224,3.6681600000000003,1.06988,3.821,1.56,-0.9500000000000001,1.8264993841,5.31816,-0.03012,5.3182452933,3.6681600000000003,1.06988,3.821,1.65,-1.1,1.9830532015000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 11:30:00,5.248,0.0465,5.248206003,3.8280000000000003,1.1165,3.9875,1.42,-1.07,1.7780044994000002,5.368,0.0165,5.3680253585,3.8280000000000003,1.1165,3.9875,1.54,-1.1,1.8925115586999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 12:00:00,5.23168,0.14174,5.2335997029,3.81168,1.11174,3.9705,1.42,-0.97,1.7196802028,5.35168,0.01174,5.351692877,3.81168,1.11174,3.9705,1.54,-1.1,1.8925115586999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 12:30:00,5.22792,0.14356000000000002,5.2298907254,3.81792,1.11356,3.977,1.4100000000000001,-0.97,1.7114321488000002,5.36792,0.0035600000000000002,5.3679211805,3.81792,1.11356,3.977,1.55,-1.11,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 13:00:00,5.13968,0.15824000000000002,5.1421153624,3.79968,1.10824,3.958,1.34,-0.9500000000000001,1.6425894192000001,5.26968,-0.00176,5.2696802939000005,3.79968,1.10824,3.958,1.47,-1.11,1.842009772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 13:30:00,5.13728,0.10754000000000001,5.1384054579,3.79728,1.10754,3.9555,1.34,-1.0,1.6720047847,5.17728,-0.0024600000000000004,5.1772805844,3.79728,1.10754,3.9555,1.38,-1.11,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 14:00:00,5.09872,0.10796000000000001,5.0998628413,3.7987200000000003,1.10796,3.957,1.3,-1.0,1.6401219466999999,5.17872,-0.00204,5.1787204018,3.7987200000000003,1.10796,3.957,1.38,-1.11,1.7710166572000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 14:30:00,4.99648,0.12814,4.9981228726,3.69648,1.07814,3.8505000000000003,1.3,-0.9500000000000001,1.6101242188,5.11648,-0.01186,5.1164937457,3.69648,1.07814,3.8505000000000003,1.42,-1.09,1.7901117283999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 15:00:00,4.976,0.163,4.9786689988,3.816,1.113,3.975,1.16,-0.9500000000000001,1.4993665328999999,5.066,0.003,5.0660008883,3.816,1.113,3.975,1.25,-1.11,1.6717057157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 15:30:00,4.98064,0.06852000000000001,4.9811113017,3.80064,1.10852,3.959,1.18,-1.04,1.5728954193,5.10064,-0.0014800000000000002,5.1006402147,3.80064,1.10852,3.959,1.3,-1.11,1.7094151046000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 16:00:00,5.26608,0.058440000000000006,5.2664042572,3.76608,1.09844,3.923,1.5,-1.04,1.8252671037,5.37608,-0.01156,5.3760924285,3.76608,1.09844,3.923,1.6099999999999999,-1.11,1.9555561869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 16:30:00,5.57048,-0.00736,5.5704848622,3.78048,1.10264,3.938,1.79,-1.11,2.1062288575,5.68048,-0.00736,5.680484768,3.78048,1.10264,3.938,1.9,-1.11,2.200477221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 17:00:00,5.96112,0.12866000000000002,5.9625082851,3.80112,1.10866,3.9595000000000002,2.16,-0.98,2.3719190543,6.10112,-0.00134,6.1011201472,3.80112,1.10866,3.9595000000000002,2.3,-1.11,2.5538402456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 17:30:00,6.27304,0.14922000000000002,6.2748145351,3.80304,1.10922,3.9615,2.47,-0.96,2.65,6.45304,-0.0007800000000000001,6.4530400471,3.80304,1.10922,3.9615,2.65,-1.11,2.8730819689000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 18:00:00,6.43528,0.16654000000000002,6.4374346016,3.72528,1.08654,3.8805,2.71,-0.92,2.86190496,6.62528,-0.02346,6.6253215356,3.72528,1.08654,3.8805,2.9,-1.11,3.1051731031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 18:30:00,6.5808,0.0669,6.5811400418,3.7608,1.0969,3.9175,2.8200000000000003,-1.03,3.0022158483,6.7708,-0.0631,6.7710940216,3.7608,1.0969,3.9175,3.01,-1.16,3.2257867257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 19:00:00,6.60584,0.024620000000000003,6.6058858793,3.85584,1.12462,4.0165,2.75,-1.1,2.9618406439,6.76584,-0.10538000000000002,6.7666606129,3.85584,1.12462,4.0165,2.91,-1.23,3.1592720681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 19:30:00,6.6901600000000006,0.055880000000000006,6.6903933666,3.86016,1.12588,4.021,2.83,-1.07,3.0255247479,6.87016,-0.07412,6.8705598171,3.86016,1.12588,4.021,3.01,-1.2,3.2403857795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 20:00:00,7.00552,0.17036,7.0075910982,3.87552,1.13036,4.037,3.13,-0.96,3.273912033,7.19552,0.010360000000000001,7.1955274581,3.87552,1.13036,4.037,3.32,-1.12,3.5038264797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 20:30:00,6.92424,0.05582,6.9244649938,3.89424,1.13582,4.0565,3.03,-1.08,3.2167219339,7.12424,-0.03418,7.1243219923,3.89424,1.13582,4.0565,3.23,-1.17,3.4353747976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 21:00:00,6.63304,0.03422,6.6331282703,3.9230400000000003,1.14422,4.0865,2.71,-1.11,2.9285149820000003,6.8330400000000004,-0.14578000000000002,6.8345949002,3.9230400000000003,1.14422,4.0865,2.91,-1.29,3.1831116851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 21:30:00,6.30728,0.03254,6.3073639383,3.91728,1.14254,4.0805,2.39,-1.11,2.635185003,6.46728,-0.18746000000000002,6.469996279,3.91728,1.14254,4.0805,2.55,-1.33,2.8760041725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 22:00:00,5.894880000000001,-0.038160000000000006,5.8950035114,3.91488,1.14184,4.078,1.98,-1.18,2.3049511925,6.04488,-0.18816000000000002,6.047807735,3.91488,1.14184,4.078,2.13,-1.33,2.5111352015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 22:30:00,5.44488,-0.11566000000000001,5.4461082848,3.85488,1.1243400000000001,4.0155,1.5899999999999999,-1.24,2.0163581031,5.59488,-0.23566,5.5998408772,3.85488,1.1243400000000001,4.0155,1.74,-1.3599999999999999,2.2084383623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 23:00:00,4.95568,-0.11876,4.957102803,3.77568,1.10124,3.933,1.18,-1.22,1.6972919606999999,5.04568,-0.25876000000000005,5.0523106991,3.77568,1.10124,3.933,1.27,-1.3599999999999999,1.8607794066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-19 23:30:00,4.83128,-0.19046000000000002,4.8350327248,3.94128,1.14954,4.1055,0.89,-1.34,1.60863296,4.83128,-0.26046,4.8382957588,3.94128,1.14954,4.1055,0.89,-1.4100000000000001,1.667393175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 00:00:00,3.95472,-0.18654,3.9591170038000003,3.95472,1.15346,4.1195,0.0,-1.34,1.34,3.95472,-0.30654000000000003,3.9665825404,3.95472,1.15346,4.1195,0.0,-1.46,1.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 00:30:00,3.9408000000000003,-0.19060000000000002,3.9454065697000003,3.9408000000000003,1.1494,4.105,0.0,-1.34,1.34,3.9408000000000003,-0.36060000000000003,3.9572638274000003,3.9408000000000003,1.1494,4.105,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 01:00:00,3.94176,-0.19032000000000002,3.9463519356,3.94176,1.14968,4.106,0.0,-1.34,1.34,3.94176,-0.33032,3.9555762159,3.94176,1.14968,4.106,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 01:30:00,3.9528,-0.1971,3.9577109862,3.9528,1.1529,4.1175,0.0,-1.35,1.35,3.9528,-0.3871,3.9717092353,3.9528,1.1529,4.1175,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 02:00:00,3.95376,-0.19682000000000002,3.9586558641,3.95376,1.15318,4.1185,0.0,-1.35,1.35,3.95376,-0.36682000000000003,3.9707398618000003,3.95376,1.15318,4.1185,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 02:30:00,3.9624,-0.1943,3.9671609811,3.9624,1.1557,4.1275,0.0,-1.35,1.35,3.9624,-0.3643,3.97911149,3.9624,1.1557,4.1275,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 03:00:00,3.984,-0.188,3.9884332764,3.984,1.162,4.15,0.0,-1.35,1.35,3.984,-0.358,4.0000524997,3.984,1.162,4.15,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 03:30:00,3.9792,-0.2194,3.9852439072,3.9792,1.1606,4.145,0.0,-1.38,1.38,3.9792,-0.3594,3.9953974771,3.9792,1.1606,4.145,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 04:00:00,3.99696,-0.21422000000000002,4.0026965223,3.99696,1.16578,4.1635,0.0,-1.38,1.38,3.99696,-0.35422000000000003,4.0126252068,3.99696,1.16578,4.1635,0.0,-1.52,1.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 04:30:00,3.9940800000000003,-0.26506,4.0028654549,3.9940800000000003,1.16494,4.1605,0.0,-1.43,1.43,3.9940800000000003,-0.38506,4.0125984412,3.9940800000000003,1.16494,4.1605,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 05:00:00,4.0008,-0.2631,4.0094416382,4.0008,1.1669,4.1675,0.0,-1.43,1.43,4.0008,-0.3831,4.0191001791,4.0008,1.1669,4.1675,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 05:30:00,3.9768,-0.36010000000000003,3.9930702786000003,3.9768,1.1599,4.1425,0.0,-1.52,1.52,3.9768,-0.3901,3.9958874171,3.9768,1.1599,4.1425,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 06:00:00,4.00896,-0.35072000000000003,4.024271959,4.00896,1.16928,4.176,0.0,-1.52,1.52,4.00896,-0.38072000000000006,4.0269973926,4.00896,1.16928,4.176,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 06:30:00,4.02144,-0.36708,4.0381589122,4.02144,1.17292,4.189,0.0,-1.54,1.54,4.02144,-0.39708000000000004,4.0409964365,4.02144,1.17292,4.189,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 07:00:00,6.1136,-0.7052,6.1541377950000005,2.7936,0.8148000000000001,2.91,3.32,-1.52,3.6514106863,5.9336,-0.7552,5.981466041,2.7936,0.8148000000000001,2.91,3.14,-1.57,3.5106267247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 07:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 08:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 08:30:00,5.40784,0.18312,5.4109395118,0.6278400000000001,0.18312,0.654,4.78,0.0,4.78,5.56784,0.18312,5.5708504916,0.6278400000000001,0.18312,0.654,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 09:00:00,5.05432,-0.31124,5.0638938575,2.9443200000000003,0.8587600000000001,3.067,2.11,-1.17,2.4126748641,5.18432,-0.45124000000000003,5.2039207719,2.9443200000000003,0.8587600000000001,3.067,2.24,-1.31,2.5949373788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 09:30:00,5.34704,-0.05378,5.3473104501,3.82704,1.11622,3.9865,1.52,-1.17,1.9181501505,5.40704,-0.21378000000000003,5.4112644964,3.82704,1.11622,3.9865,1.58,-1.33,2.0652602742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 10:00:00,5.37888,-0.0061600000000000005,5.3788835273,3.81888,1.11384,3.9779999999999998,1.56,-1.12,1.9204166215,5.42888,-0.21616000000000002,5.433181683,3.81888,1.11384,3.9779999999999998,1.6099999999999999,-1.33,2.0883007446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 10:30:00,5.35896,-0.00322,5.3589609674,3.82896,1.11678,3.9885,1.53,-1.12,1.8961276328,5.41896,-0.21322000000000002,5.4231531649,3.82896,1.11678,3.9885,1.5899999999999999,-1.33,2.0729206449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 11:00:00,5.3444,-0.013300000000000001,5.3444165491,3.7944,1.1067,3.9525,1.55,-1.12,1.9123022774,5.3844,-0.1733,5.387188158,3.7944,1.1067,3.9525,1.5899999999999999,-1.28,2.0412006271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 11:30:00,5.3612,-0.025900000000000003,5.3612625612,3.7512,1.0941,3.9075,1.6099999999999999,-1.12,1.9612496017,5.4812,-0.1159,5.4824252161,3.7512,1.0941,3.9075,1.73,-1.21,2.1111608181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 12:00:00,5.28368,0.0027400000000000002,5.2836807105,3.40368,0.9927400000000001,3.5455,1.88,-0.99,2.1247352776,5.37368,-0.11726,5.3749592231,3.40368,0.9927400000000001,3.5455,1.97,-1.11,2.2611943747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 12:30:00,5.34632,-0.02024,5.346358312,3.73632,1.08976,3.892,1.6099999999999999,-1.11,1.9555561869,5.41632,-0.14024,5.4181352512,3.73632,1.08976,3.892,1.6800000000000002,-1.23,2.0821383239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 13:00:00,5.33144,-0.00708,5.331444701,3.78144,1.1029200000000001,3.939,1.55,-1.11,1.9064626931,5.3814400000000004,-0.15708000000000003,5.3837320327,3.78144,1.1029200000000001,3.939,1.6,-1.26,2.0365657367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 13:30:00,5.1860800000000005,-0.01156,5.1860928839,3.76608,1.09844,3.923,1.42,-1.11,1.8023595646000001,5.29608,-0.22156,5.3007124238,3.76608,1.09844,3.923,1.53,-1.32,2.0207176943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 14:00:00,5.08544,-0.057580000000000006,5.0857659649,3.7454400000000003,1.09242,3.9015,1.34,-1.15,1.7658142598,5.16544,-0.22758000000000003,5.1704509523,3.7454400000000003,1.09242,3.9015,1.42,-1.32,1.9387624919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 14:30:00,5.07104,-0.12178000000000001,5.0725020503,3.73104,1.08822,3.8865,1.34,-1.21,1.8054639293,5.11104,-0.25178,5.117237834,3.73104,1.08822,3.8865,1.38,-1.34,1.9235384062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 15:00:00,5.00904,-0.08528000000000001,5.0097659027,3.71904,1.08472,3.874,1.29,-1.17,1.7415510328,5.04904,-0.25528,5.0554893729,3.71904,1.08472,3.874,1.33,-1.34,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 15:30:00,4.9676,-0.0857,4.9683391842999995,3.7176,1.0843,3.8725,1.25,-1.17,1.7121331724000002,5.0476,-0.25570000000000004,5.0540724421,3.7176,1.0843,3.8725,1.33,-1.34,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 16:00:00,5.27,-0.085,5.2706854393,3.7199999999999998,1.085,3.875,1.55,-1.17,1.9420092688000001,5.34,-0.255,5.3460850162,3.7199999999999998,1.085,3.875,1.62,-1.34,2.1023796042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 16:30:00,5.46472,-0.12654,5.4661848716,3.71472,1.08346,3.8695,1.75,-1.21,2.1275807858,5.54472,-0.25654000000000005,5.5506515518,3.71472,1.08346,3.8695,1.83,-1.34,2.2681490251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 17:00:00,5.73984,-0.04088000000000001,5.7399855749,3.69984,1.07912,3.854,2.04,-1.12,2.3272301132,5.88984,-0.20088,5.8932646301,3.69984,1.07912,3.854,2.19,-1.28,2.5366316248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 17:30:00,6.00272,-0.02254,6.0027623183,3.76272,1.09746,3.9195,2.24,-1.12,2.5043961348,6.10272,-0.23254000000000002,6.1071487824,3.76272,1.09746,3.9195,2.34,-1.33,2.6915608854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 18:00:00,6.21608,-0.021560000000000003,6.2161173895,3.76608,1.09844,3.923,2.45,-1.12,2.6938633967000003,6.33608,-0.23156000000000002,6.3403099136,3.76608,1.09844,3.923,2.5700000000000003,-1.33,2.8937518898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 18:30:00,6.25376,-0.01932,6.253789843,3.7737600000000002,1.10068,3.931,2.48,-1.12,2.7211762163,6.42376,-0.22932000000000002,6.4278519118,3.7737600000000002,1.10068,3.931,2.65,-1.33,2.9650295108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 19:00:00,6.3184000000000005,-0.0238,6.3184448245,3.7584,1.0962,3.915,2.56,-1.12,2.7942798715,6.4484,-0.2338,6.4526370578,3.7584,1.0962,3.915,2.69,-1.33,3.0008332176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 19:30:00,6.39552,-0.042140000000000004,6.3956588285,3.69552,1.07786,3.8495,2.7,-1.12,2.9230805668,6.55552,-0.25214000000000003,6.5603671429,3.69552,1.07786,3.8495,2.86,-1.33,3.1541242842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 20:00:00,6.68112,-0.043840000000000004,6.6812638325,3.86112,1.12616,4.022,2.8200000000000003,-1.17,3.0530804116,6.79112,-0.20384000000000002,6.7941785081,3.86112,1.12616,4.022,2.93,-1.33,3.2177321206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 20:30:00,6.52128,-0.17796,6.5237077341,3.8812800000000003,1.13204,4.043,2.64,-1.31,2.9471511668,6.63128,-0.23796000000000003,6.6355481612,3.8812800000000003,1.13204,4.043,2.75,-1.37,3.0723606559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 21:00:00,6.36408,-0.18006000000000003,6.3666267246,3.87408,1.12994,4.0355,2.49,-1.31,2.8135742393000003,6.4840800000000005,-0.24006000000000002,6.4885223472,3.87408,1.12994,4.0355,2.61,-1.37,2.9477109763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 21:30:00,6.04376,-0.20432000000000003,6.0472127133,3.8937600000000003,1.13568,4.056,2.15,-1.34,2.5333969290000002,6.16376,-0.38432000000000005,6.1757298516,3.8937600000000003,1.13568,4.056,2.27,-1.52,2.7319040979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 22:00:00,5.7856000000000005,-0.20670000000000002,5.7892911699,3.8856,1.1333,4.0475,1.9,-1.34,2.3249946236,5.8656,-0.38670000000000004,5.8783331183000005,3.8856,1.1333,4.0475,1.98,-1.52,2.4961570463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 22:30:00,5.42248,-0.28886,5.4301684550000004,3.91248,1.14114,4.0755,1.51,-1.43,2.0796634343,5.47248,-0.42886,5.4892584426,3.91248,1.14114,4.0755,1.56,-1.57,2.2132555207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 23:00:00,4.98672,-0.39054000000000005,5.0019893892,3.90672,1.13946,4.0695,1.08,-1.53,1.8727786842,5.06672,-0.43054000000000003,5.0849794739,3.90672,1.13946,4.0695,1.16,-1.57,1.9520502042999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-20 23:30:00,4.81016,-0.41662000000000005,4.8281685399,3.92016,1.14338,4.0835,0.89,-1.56,1.7960233851,4.81016,-0.48662000000000005,4.8347118063,3.92016,1.14338,4.0835,0.89,-1.63,1.8571483516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 00:00:00,3.93648,-0.41186000000000006,3.9579670855,3.93648,1.14814,4.1005,0.0,-1.56,1.56,3.93648,-0.53186,3.9722474558,3.93648,1.14814,4.1005,0.0,-1.6800000000000002,1.6800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 00:30:00,3.6139200000000002,-0.40594,3.6366475015,3.6139200000000002,1.05406,3.7645,0.0,-1.46,1.46,3.6139200000000002,-0.5459400000000001,3.6549238364,3.6139200000000002,1.05406,3.7645,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 01:00:00,3.75024,-0.45618000000000003,3.7778830382,3.75024,1.09382,3.9065000000000003,0.0,-1.55,1.55,3.75024,-0.47618000000000005,3.7803501755999998,3.75024,1.09382,3.9065000000000003,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 01:30:00,3.9283200000000003,-0.40424000000000004,3.9490641929,3.9283200000000003,1.1457600000000001,4.092,0.0,-1.55,1.55,3.9283200000000003,-0.5842400000000001,3.9715279679,3.9283200000000003,1.1457600000000001,4.092,0.0,-1.73,1.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 02:00:00,3.95376,-0.39682,3.9736235667,3.95376,1.15318,4.1185,0.0,-1.55,1.55,3.95376,-0.49682000000000004,3.9848523498,3.95376,1.15318,4.1185,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 02:30:00,3.95472,-0.39654000000000006,3.9745508237,3.95472,1.15346,4.1195,0.0,-1.55,1.55,3.95472,-0.49654000000000004,3.9857699695,3.95472,1.15346,4.1195,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 03:00:00,3.98352,-0.38814000000000004,4.0023848203,3.98352,1.16186,4.1495,0.0,-1.55,1.55,3.98352,-0.48814,4.0133168639,3.98352,1.16186,4.1495,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 03:30:00,3.96672,-0.39304000000000006,3.9861445032000002,3.96672,1.15696,4.132,0.0,-1.55,1.55,3.96672,-0.51304,3.9997596928,3.96672,1.15696,4.132,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 04:00:00,3.98448,-0.38786000000000004,4.0033131591,3.98448,1.16214,4.1505,0.0,-1.55,1.55,3.09448,-0.5078600000000001,3.1358775885,3.98448,1.16214,4.1505,-0.89,-1.67,1.8923530326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 04:30:00,3.9768,-0.3901,3.9958874171,3.9768,1.1599,4.1425,0.0,-1.55,1.55,3.0868,-0.5601,3.1372035717,3.9768,1.1599,4.1425,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 05:00:00,3.07912,-0.39234,3.1040152464,3.96912,1.15766,4.1345,-0.89,-1.55,1.7873443988000002,3.07912,-0.5623400000000001,3.1300489213000002,3.96912,1.15766,4.1345,-0.89,-1.72,1.9366207682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 05:30:00,3.98016,-0.38912,3.9991359067000003,3.98016,1.1608800000000001,4.146,0.0,-1.55,1.55,3.98016,-0.5891200000000001,4.0235228345,3.98016,1.1608800000000001,4.146,0.0,-1.75,1.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 06:00:00,3.9648,-0.3936,3.9842891461,3.9648,1.1564,4.13,0.0,-1.55,1.55,3.9648,-0.5236000000000001,3.9992244248,3.9648,1.1564,4.13,0.0,-1.6800000000000002,1.6800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 06:30:00,4.01232,-0.37974,4.0302498992,4.01232,1.17026,4.1795,0.0,-1.55,1.55,4.01232,-0.5097400000000001,4.0445700204,4.01232,1.17026,4.1795,0.0,-1.6800000000000002,1.6800000000000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 07:00:00,4.00752,-0.41114000000000006,4.0285546602,4.00752,1.16886,4.1745,0.0,-1.58,1.58,4.00752,-0.60114,4.0523555927,4.00752,1.16886,4.1745,0.0,-1.77,1.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 07:30:00,3.94032,-0.41074000000000005,3.9616699825,3.94032,1.14926,4.1045,0.0,-1.56,1.56,3.94032,-0.54074,3.9772504887,3.94032,1.14926,4.1045,0.0,-1.69,1.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 08:00:00,4.8490400000000005,-0.40528000000000003,4.865947061,3.95904,1.15472,4.124,0.89,-1.56,1.7960233851,4.8490400000000005,-0.43528000000000006,4.8685375217,3.95904,1.15472,4.124,0.89,-1.5899999999999999,1.8221415971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 08:30:00,5.0632,-0.3124,5.0728284024,4.0032,1.1676,4.17,1.06,-1.48,1.8204395074000002,5.0932,-0.3924,5.1082936486,4.0032,1.1676,4.17,1.09,-1.56,1.9030764567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 09:00:00,5.34328,-0.18696000000000002,5.3465498408,3.9532800000000003,1.15304,4.118,1.3900000000000001,-1.34,1.9307252523,5.41328,-0.38696,5.4270929972,3.9532800000000003,1.15304,4.118,1.46,-1.54,2.1220744568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 09:30:00,5.71584,-0.16788,5.7183048712,3.91584,1.14212,4.079,1.8,-1.31,2.2262299971,5.85584,-0.22788000000000003,5.8602722974,3.91584,1.14212,4.079,1.94,-1.37,2.3749736841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 10:00:00,5.80496,-0.00272,5.8049606372,3.86496,1.12728,4.026,1.94,-1.13,2.2451057882,5.93496,-0.21272000000000002,5.9387709166,3.86496,1.12728,4.026,2.07,-1.34,2.4658669875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 10:30:00,5.86688,-0.00216,5.8668803976,3.86688,1.12784,4.028,2.0,-1.13,2.2971504087,5.98688,-0.21216000000000002,5.9906380295,3.86688,1.12784,4.028,2.12,-1.34,2.5079872408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 11:00:00,5.86688,-0.00216,5.8668803976,3.86688,1.12784,4.028,2.0,-1.13,2.2971504087,5.93688,-0.21216000000000002,5.9406696592,3.86688,1.12784,4.028,2.07,-1.34,2.4658669875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 11:30:00,5.798,-0.0035,5.7980010564,3.8280000000000003,1.1165,3.9875,1.97,-1.12,2.2661200321,5.918,-0.17350000000000002,5.9205427327,3.8280000000000003,1.1165,3.9875,2.09,-1.29,2.4560537453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 12:00:00,5.79128,-0.0054600000000000004,5.7912825738,3.8212800000000002,1.11454,3.9805,1.97,-1.12,2.2661200321,5.8712800000000005,-0.17546,5.8739011781,3.8212800000000002,1.11454,3.9805,2.05,-1.29,2.4221065212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 12:30:00,5.69336,-0.00402,5.6933614192,3.4833600000000002,1.01598,3.6285,2.21,-1.02,2.4340295808,5.78336,-0.17402,5.785977519,3.4833600000000002,1.01598,3.6285,2.3,-1.19,2.5896138708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 13:00:00,5.67624,-0.02568,5.6762980894,3.54624,1.03432,3.694,2.13,-1.06,2.3791805312,5.77624,-0.15568,5.7783375464,3.54624,1.03432,3.694,2.23,-1.19,2.5276471273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 13:30:00,5.59208,-0.01856,5.5921108,3.74208,1.09144,3.898,1.85,-1.11,2.1574522011,5.69208,-0.09856000000000001,5.6929332334,3.74208,1.09144,3.898,1.9500000000000002,-1.19,2.2844255295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 14:00:00,5.4908,-0.030600000000000002,5.4908852656,3.7008,1.0794,3.855,1.79,-1.11,2.1062288575,5.6008,-0.07060000000000001,5.6012449509,3.7008,1.0794,3.855,1.9,-1.15,2.2209232315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 14:30:00,5.28512,-0.02934,5.2852014389,3.70512,1.08066,3.8595,1.58,-1.11,1.9309324173,5.42512,-0.23934000000000002,5.4303969146,3.70512,1.08066,3.8595,1.72,-1.32,2.1681328373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 15:00:00,5.26752,-0.028640000000000002,5.2675978586,3.70752,1.08136,3.862,1.56,-1.11,1.9146017863,5.2975200000000005,-0.23864000000000002,5.3028923429,3.70752,1.08136,3.862,1.5899999999999999,-1.32,2.0665188119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 15:30:00,5.18472,-0.04404,5.1849070387,3.65472,1.06596,3.807,1.53,-1.11,1.8902380802,5.30472,-0.25404000000000004,5.3107994312999995,3.65472,1.06596,3.807,1.65,-1.32,2.1130309984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 16:00:00,5.24624,-0.04068,5.2463977165,3.66624,1.06932,3.819,1.58,-1.11,1.9309324173,5.33624,-0.25068,5.3421248394,3.66624,1.06932,3.819,1.67,-1.32,2.1286850401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 16:30:00,5.4184,-0.0488,5.4186197504999996,3.6384,1.0612,3.79,1.78,-1.11,2.0977368758,5.5184,-0.25880000000000003,5.524465223,3.6384,1.0612,3.79,1.88,-1.32,2.2971286425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 17:00:00,5.54384,-0.061380000000000004,5.5441797815000005,3.66384,1.06862,3.8165,1.88,-1.13,2.1934675744,5.62384,-0.25138000000000005,5.6294554133,3.66384,1.06862,3.8165,1.96,-1.32,2.363048878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 17:30:00,5.87744,-0.06908,5.877845949,3.63744,1.06092,3.789,2.24,-1.13,2.5088842141,5.94744,-0.25908000000000003,5.9530802951,3.63744,1.06092,3.789,2.31,-1.32,2.6605450569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 18:00:00,5.97536,-0.05802,5.9756416768000005,3.67536,1.07198,3.8285,2.3,-1.13,2.5625963397,6.11536,-0.24802000000000002,6.1203873938,3.67536,1.07198,3.8285,2.44,-1.32,2.7741665415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 18:30:00,6.11648,-0.05186,6.1166998496,3.69648,1.07814,3.8505000000000003,2.42,-1.13,2.6708238429,6.19648,-0.24186000000000002,6.2011983237,3.69648,1.07814,3.8505000000000003,2.5,-1.32,2.8270833026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 19:00:00,6.10112,-0.038840000000000006,6.1012436273,3.74112,1.09116,3.8970000000000002,2.36,-1.13,2.6165817396,6.19112,-0.22884000000000002,6.1953478191,3.74112,1.09116,3.8970000000000002,2.45,-1.32,2.7829660436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 19:30:00,6.25344,-0.08858,6.2540673365,3.6734400000000003,1.07142,3.8265000000000002,2.58,-1.16,2.828780656,6.35344,-0.24858000000000002,6.3583010191,3.6734400000000003,1.07142,3.8265000000000002,2.68,-1.32,2.987440376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 20:00:00,6.49288,-0.03166,6.4929571884,3.66288,1.06834,3.8155,2.83,-1.1,3.0362641519,6.63288,-0.19166000000000002,6.6356484725,3.66288,1.06834,3.8155,2.9699999999999998,-1.26,3.2262206992,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 20:30:00,6.31656,-0.031420000000000003,6.3166381446,3.04656,0.88858,3.1735,3.27,-0.92,3.3969545184,6.45656,-0.24142000000000002,6.4610719428,3.04656,0.88858,3.1735,3.41,-1.13,3.5923529893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 21:00:00,6.02832,-0.08424000000000001,6.0289085579,3.20832,0.93576,3.342,2.8200000000000003,-1.02,2.9987997599,6.13832,-0.24424,6.1431771584,3.20832,0.93576,3.342,2.93,-1.18,3.1586864358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 21:30:00,5.7728,-0.1321,5.774311236,3.3528000000000002,0.9779,3.4925,2.42,-1.11,2.6624237078,5.8728,-0.3221,5.881626327,3.3528000000000002,0.9779,3.4925,2.52,-1.3,2.8355599094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 22:00:00,5.50272,-0.13754000000000002,5.5044386317,3.40272,0.9924600000000001,3.5445,2.1,-1.13,2.384722206,5.60272,-0.34754,5.6134887058,3.40272,0.9924600000000001,3.5445,2.2,-1.34,2.5759658383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 22:30:00,5.26704,-0.23878000000000002,5.272449739,3.46704,1.01122,3.6115,1.8,-1.25,2.1914607001,5.36704,-0.32878,5.3771009522,3.46704,1.01122,3.6115,1.9,-1.34,2.3249946236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 23:00:00,4.9116,-0.2687,4.9189444244,3.5016,1.0213,3.6475,1.4100000000000001,-1.29,1.9110729970000002,5.0016,-0.31870000000000004,5.0117434342,3.5016,1.0213,3.6475,1.5,-1.34,2.0113676939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-21 23:30:00,4.56368,-0.31226000000000004,4.5743503856,3.52368,1.02774,3.6705,1.04,-1.34,1.6962311163,4.64368,-0.39226000000000005,4.6602180046,3.52368,1.02774,3.6705,1.12,-1.42,1.8085353190000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 00:00:00,4.45688,-0.29966000000000004,4.466942517,3.5668800000000003,1.04034,3.7155,0.89,-1.34,1.60863296,4.45688,-0.33966,4.4698040505,3.5668800000000003,1.04034,3.7155,0.89,-1.38,1.6421023111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 00:30:00,3.57264,-0.29798,3.5850451392,3.57264,1.04202,3.7215,0.0,-1.34,1.34,3.57264,-0.40798,3.5958593200999998,3.57264,1.04202,3.7215,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 01:00:00,3.4958400000000003,-0.32038000000000005,3.5104900869,3.4958400000000003,1.01962,3.6415,0.0,-1.34,1.34,3.4958400000000003,-0.45038000000000006,3.524732536,3.4958400000000003,1.01962,3.6415,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 01:30:00,3.5731200000000003,-0.41784000000000004,3.5974681097,3.5731200000000003,1.04216,3.722,0.0,-1.46,1.46,3.5731200000000003,-0.5078400000000001,3.6090286782,3.5731200000000003,1.04216,3.722,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 02:00:00,3.72432,-0.45374000000000003,3.751858133,3.72432,1.08626,3.8795,0.0,-1.54,1.54,3.72432,-0.46374000000000004,3.7530806346,3.72432,1.08626,3.8795,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 02:30:00,3.76896,-0.44072000000000006,3.7946401147,3.76896,1.09928,3.926,0.0,-1.54,1.54,3.76896,-0.45072,3.7958145371,3.76896,1.09928,3.926,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 03:00:00,3.7968,-0.4526,3.8236810798,3.7968,1.1074,3.955,0.0,-1.56,1.56,3.7968,-0.44260000000000005,3.8225103008,3.7968,1.1074,3.955,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 03:30:00,3.78672,-0.45554000000000006,3.8140221617,3.78672,1.10446,3.9445,0.0,-1.56,1.56,3.78672,-0.46554000000000006,3.8152294623,3.78672,1.10446,3.9445,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 04:00:00,3.80448,-0.45036000000000004,3.8310432261000003,3.80448,1.10964,3.963,0.0,-1.56,1.56,3.80448,-0.46036000000000005,3.8322316475,3.80448,1.10964,3.963,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 04:30:00,3.77952,-0.45764000000000005,3.8071256612,3.77952,1.10236,3.9370000000000003,0.0,-1.56,1.56,3.77952,-0.46764000000000006,3.8083406623,3.77952,1.10236,3.9370000000000003,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 05:00:00,3.77136,-0.46002000000000004,3.7993123917,3.77136,1.09998,3.9285,0.0,-1.56,1.56,3.77136,-0.47002000000000005,3.800536153,3.77136,1.09998,3.9285,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 05:30:00,3.82704,-0.44378000000000006,3.8526842396000003,3.82704,1.11622,3.9865,0.0,-1.56,1.56,3.82704,-0.45378,3.8538489137000003,3.82704,1.11622,3.9865,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 06:00:00,3.80784,-0.44938000000000006,3.8342649687,3.80784,1.11062,3.9665,0.0,-1.56,1.56,3.80784,-0.45938,3.8354498367,3.80784,1.11062,3.9665,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 06:30:00,3.82944,-0.44308000000000003,3.8549877561,3.82944,1.11692,3.989,0.0,-1.56,1.56,3.82944,-0.45308000000000004,3.8561499193,3.82944,1.11692,3.989,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 07:00:00,3.8280000000000003,-0.4435,3.8536056168,3.8280000000000003,1.1165,3.9875,0.0,-1.56,1.56,3.8280000000000003,-0.4535,3.8547692862,3.8280000000000003,1.1165,3.9875,0.0,-1.57,1.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 07:30:00,3.8544,-0.4358,3.878958752,3.8544,1.1242,4.015,0.0,-1.56,1.56,3.8544,-0.5858,3.898661437,3.8544,1.1242,4.015,0.0,-1.71,1.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 08:00:00,3.8424,-0.4393,3.8674309625000003,3.8424,1.1207,4.0025,0.0,-1.56,1.56,3.8424,-0.4793,3.8721784889,3.8424,1.1207,4.0025,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 08:30:00,4.64656,-0.36892,4.6611824465,2.98656,0.8710800000000001,3.111,1.6600000000000001,-1.24,2.072003861,4.69656,-0.45892000000000005,4.7189282046,2.98656,0.8710800000000001,3.111,1.71,-1.33,2.1663333077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 09:00:00,4.9012,-0.27340000000000003,4.9088195119,3.4512,1.0066,3.5949999999999998,1.45,-1.28,1.934140636,4.9812,-0.4334,5.0000189,3.4512,1.0066,3.5949999999999998,1.53,-1.44,2.1010711554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 09:30:00,5.30344,-0.21608000000000002,5.307840088,3.85344,1.12392,4.014,1.45,-1.34,1.974360656,5.38344,-0.43608,5.4010732267,3.85344,1.12392,4.014,1.53,-1.56,2.1850629282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 10:00:00,5.62208,-0.23106000000000002,5.6268261258,3.80208,1.10894,3.9605,1.82,-1.34,2.2600884938,5.75208,-0.35106000000000004,5.7627829605,3.80208,1.10894,3.9605,1.9500000000000002,-1.46,2.436000821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 10:30:00,5.9054400000000005,-0.10008,5.9062879713,3.80544,1.10992,3.964,2.1,-1.21,2.4236542658,6.03544,-0.23008,6.0398239047,3.80544,1.10992,3.964,2.23,-1.34,2.6016341019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 11:00:00,6.008,-0.031,6.0080799762,3.768,1.099,3.925,2.24,-1.13,2.5088842141,6.168,-0.241,6.1727064567,3.768,1.099,3.925,2.4,-1.34,2.7487451683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 11:30:00,6.07312,-0.03534,6.0732228224,3.75312,1.09466,3.9095,2.32,-1.13,2.5805619543000002,6.19312,-0.23534000000000002,6.1975898743,3.75312,1.09466,3.9095,2.44,-1.33,2.7789386463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 12:00:00,6.39456,-0.03492,6.3946553465000004,3.75456,1.09508,3.911,2.64,-1.13,2.8716719868,6.55456,-0.23492000000000002,6.5587684972,3.75456,1.09508,3.911,2.8,-1.33,3.0998225756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 12:30:00,6.6052800000000005,-0.02596,6.6053310137,3.78528,1.10404,3.943,2.8200000000000003,-1.13,3.0379763001,6.77528,-0.22596000000000002,6.7790469094,3.78528,1.10404,3.943,2.99,-1.33,3.2724608477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 13:00:00,6.67584,-0.02288,6.675879208,3.79584,1.10712,3.954,2.88,-1.13,3.0937517677,6.78584,-0.22288000000000002,6.7894992452,3.79584,1.10712,3.954,2.99,-1.33,3.2724608477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 13:30:00,6.6156,-0.0317,6.6156759481,3.2856,0.9583,3.4225,3.33,-0.99,3.4740466318,6.7756,-0.20170000000000002,6.7786014966,3.2856,0.9583,3.4225,3.49,-1.16,3.6777302783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 14:00:00,6.50784,-0.03438,6.5079308117,3.68784,1.07562,3.8415,2.8200000000000003,-1.11,3.0305940012,6.62784,-0.25438,6.632719823,3.68784,1.07562,3.8415,2.94,-1.33,3.2268405601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
