Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-22 14:30:00,6.32592,-0.01744,6.3259440402,3.74592,1.09256,3.902,2.58,-1.11,2.8086473613000003,6.48592,-0.23744,6.4902647095,3.74592,1.09256,3.902,2.74,-1.33,3.0457347225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 15:00:00,6.24392,-0.0034400000000000003,6.2439209476,3.79392,1.10656,3.952,2.45,-1.11,2.6897211751,6.3539200000000005,-0.22344000000000003,6.3578474974,3.79392,1.10656,3.952,2.56,-1.33,2.8848743474000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 15:30:00,6.28328,-0.041960000000000004,6.2834201037,3.8332800000000002,1.11804,3.993,2.45,-1.16,2.7107379069,6.39328,-0.21196,6.3967926494,3.8332800000000002,1.11804,3.993,2.56,-1.33,2.8848743474000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 16:00:00,6.27792,-0.033940000000000005,6.2780117434000005,3.75792,1.09606,3.9145000000000003,2.52,-1.13,2.7617566873,6.42792,-0.23394,6.4321756389,3.75792,1.09606,3.9145000000000003,2.67,-1.33,2.9829180344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 16:30:00,6.37672,-0.04304,6.3768652487,3.7267200000000003,1.08696,3.882,2.65,-1.13,2.8808679248,6.4667200000000005,-0.24304,6.4712854983,3.7267200000000003,1.08696,3.882,2.74,-1.33,3.0457347225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 17:00:00,6.4544,-0.0408,6.4545289526000005,3.7344,1.0892,3.89,2.7199999999999998,-1.13,2.9453862226,6.6144,-0.24080000000000001,6.618781761,3.7344,1.0892,3.89,2.88,-1.33,3.1722704803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 17:30:00,6.61784,-0.03688,6.6179427619,3.74784,1.09312,3.904,2.87,-1.13,3.0844448447,6.74784,-0.23688,6.7519965047,3.74784,1.09312,3.904,3.0,-1.33,3.2816002194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 18:00:00,6.5600000000000005,-0.045,6.5601543427,3.7199999999999998,1.085,3.875,2.84,-1.13,3.0565503431,6.72,-0.245,6.7244646627,3.7199999999999998,1.085,3.875,3.0,-1.33,3.2816002194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 18:30:00,6.57584,-0.10038000000000001,6.5766061042,3.73584,1.08962,3.8915,2.84,-1.19,3.0792369185,6.6958400000000005,-0.26038,6.7009007641,3.73584,1.08962,3.8915,2.96,-1.35,3.2533213798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 19:00:00,6.6056,-0.11170000000000001,6.6065443501,3.7656,1.0983,3.9225000000000003,2.84,-1.21,3.0870212179,6.7656,-0.25170000000000003,6.7702803672,3.7656,1.0983,3.9225000000000003,3.0,-1.35,3.2897568299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 19:30:00,6.91416,-0.08212000000000001,6.9146476555,3.76416,1.09788,3.9210000000000003,3.15,-1.18,3.363762774,7.08416,-0.25212,7.0886449622,3.76416,1.09788,3.9210000000000003,3.32,-1.35,3.5839782365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 20:00:00,6.97304,-0.03828,6.9731450723,3.74304,1.09172,3.899,3.23,-1.13,3.4219585035,7.11304,-0.25828,7.117727629,3.74304,1.09172,3.899,3.37,-1.35,3.6303443363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 20:30:00,6.7336,-0.0752,6.734019899,3.7536,1.0948,3.91,2.98,-1.17,3.2014527952,6.8736,-0.25520000000000004,6.8783358452000005,3.7536,1.0948,3.91,3.12,-1.35,3.3995440871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 21:00:00,6.406,-0.177,6.4084448191,3.816,1.113,3.975,2.59,-1.29,2.8934754189,6.536,-0.28700000000000003,6.5422981436,3.816,1.113,3.975,2.7199999999999998,-1.4,3.0591502088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 21:30:00,5.97656,-0.22392,5.9807532636000005,3.82656,1.11608,3.9859999999999998,2.15,-1.34,2.5333969290000002,6.06656,-0.41392,6.0806644374,3.82656,1.11608,3.9859999999999998,2.24,-1.53,2.7126555254999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 22:00:00,5.57656,-0.22392,5.5810538073,3.82656,1.11608,3.9859999999999998,1.75,-1.34,2.2041097976,5.70656,-0.43392000000000003,5.7230336012,3.82656,1.11608,3.9859999999999998,1.88,-1.55,2.4365754657,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 22:30:00,5.27,-0.22,5.2745900315,3.84,1.12,4.0,1.43,-1.34,1.9597193677,5.36,-0.43,5.3772204716,3.84,1.12,4.0,1.52,-1.55,2.1709214633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 23:00:00,4.80808,-0.35056000000000004,4.8208428309,3.83808,1.11944,3.998,0.97,-1.47,1.7611927776,4.84808,-0.43056000000000005,4.8671615547,3.83808,1.11944,3.998,1.01,-1.55,1.8500270268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-22 23:30:00,4.51384,-0.34638,4.5271106293,3.54384,1.03362,3.6915,0.97,-1.38,1.6868017074,4.53384,-0.46638,4.5577643039,3.54384,1.03362,3.6915,0.99,-1.5,1.7972478961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 00:00:00,3.80448,-0.41036000000000006,3.8265471904,3.80448,1.10964,3.963,0.0,-1.52,1.52,3.80448,-0.45036000000000004,3.8310432261000003,3.80448,1.10964,3.963,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 00:30:00,3.91776,-0.41732,3.939923781,3.91776,1.14268,4.081,0.0,-1.56,1.56,3.91776,-0.52732,3.9530886405,3.91776,1.14268,4.081,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 01:00:00,3.93216,-0.41312000000000004,3.9538020183,3.93216,1.14688,4.096,0.0,-1.56,1.56,3.93216,-0.46312000000000003,3.9593386316,3.93216,1.14688,4.096,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 01:30:00,3.94848,-0.40836000000000006,3.9695405528,3.94848,1.15164,4.113,0.0,-1.56,1.56,3.94848,-0.48836,3.9785662996,3.94848,1.15164,4.113,0.0,-1.6400000000000001,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 02:00:00,3.94272,-0.35004,3.9582280126000002,3.94272,1.14996,4.107,0.0,-1.5,1.5,3.94272,-0.41004,3.9639845862,3.94272,1.14996,4.107,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 02:30:00,3.90864,-0.19998000000000002,3.9137525024,3.90864,1.14002,4.0715,0.0,-1.34,1.34,3.90864,-0.29998,3.9201345194,3.90864,1.14002,4.0715,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 03:00:00,3.90384,-0.20138,3.9090306535,3.90384,1.13862,4.0665,0.0,-1.34,1.34,3.90384,-0.25138000000000005,3.9119251846000003,3.90384,1.13862,4.0665,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 03:30:00,3.84432,-0.21874000000000002,3.8505380728,3.84432,1.12126,4.0045,0.0,-1.34,1.34,3.84432,-0.24874000000000002,3.8523587385,3.84432,1.12126,4.0045,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 04:00:00,3.85536,-0.21552000000000002,3.8613792355000003,3.85536,1.12448,4.016,0.0,-1.34,1.34,3.85536,-0.24552000000000002,3.8631697866,3.85536,1.12448,4.016,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 04:30:00,3.88176,-0.20782,3.8873191083,3.88176,1.13218,4.0435,0.0,-1.34,1.34,3.88176,-0.30782000000000004,3.8939457944,3.88176,1.13218,4.0435,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 05:00:00,3.8448,-0.21860000000000002,3.8510093482,3.8448,1.1214,4.005,0.0,-1.34,1.34,3.8448,-0.2386,3.8521963865,3.8448,1.1214,4.005,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 05:30:00,3.87984,-0.20838,3.8854318486,3.87984,1.13162,4.0415,0.0,-1.34,1.34,3.87984,-0.34838,3.8954495312,3.87984,1.13162,4.0415,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 06:00:00,3.85968,-0.21426,3.865622466,3.85968,1.12574,4.0205,0.0,-1.34,1.34,3.85968,-0.27426,3.8694118739,3.85968,1.12574,4.0205,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 06:30:00,4.77272,-0.16754000000000002,4.7756597293,3.88272,1.13246,4.0445,0.89,-1.3,1.5754681844,4.77272,-0.22754000000000002,4.7781409199,3.88272,1.13246,4.0445,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 07:00:00,4.92,-0.14,4.9219914669,3.84,1.12,4.0,1.08,-1.26,1.6595180023,5.04,-0.21,5.0443731028,3.84,1.12,4.0,1.2,-1.33,1.7913402803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 07:30:00,5.432,-0.024,5.4320530189,3.792,1.106,3.95,1.6400000000000001,-1.13,1.991607391,5.552,-0.224,5.5565168946,3.792,1.106,3.95,1.76,-1.33,2.2060145058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 08:00:00,5.5648,-0.0061,5.5648033433,3.7848,1.1039,3.9425,1.78,-1.11,2.0977368758,5.7048,-0.1961,5.7081694307,3.7848,1.1039,3.9425,1.92,-1.3,2.318706536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 08:30:00,5.43848,-0.010860000000000002,5.4384908431,3.7684800000000003,1.09914,3.9255,1.67,-1.11,2.0052431274,5.54848,-0.04086,5.5486304481,3.7684800000000003,1.09914,3.9255,1.78,-1.1400000000000001,2.1137644145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 09:00:00,5.2936,0.034800000000000005,5.2937143858999995,3.7536,1.0948,3.91,1.54,-1.06,1.8695453993000002,5.3736,-0.0252,5.3736590886,3.7536,1.0948,3.91,1.62,-1.12,1.969466933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 09:30:00,5.34256,0.08158,5.3431828202,3.74256,1.09158,3.8985000000000003,1.6,-1.01,1.8921152185,5.48256,-0.02842,5.48263366,3.74256,1.09158,3.8985000000000003,1.74,-1.12,2.0692993983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 10:00:00,5.43832,0.15326,5.4404791195,3.74832,1.09326,3.9045,1.69,-0.9400000000000001,1.9338303959,5.57832,-0.00674,5.5783240718,3.74832,1.09326,3.9045,1.83,-1.1,2.1351580738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 10:30:00,2.7288,-0.0466,2.7291978675,3.7488,1.0934,3.9050000000000002,-1.02,-1.1400000000000001,1.5297058541,6.4588,-0.0066,6.4588033721,3.7488,1.0934,3.9050000000000002,2.71,-1.1,2.9247393046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 11:00:00,5.42608,0.17344,5.4288512229,3.64608,1.06344,3.798,1.78,-0.89,1.9901005,5.54608,0.10344,5.5470445464,3.64608,1.06344,3.798,1.9,-0.96,2.128755505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 11:30:00,5.44792,0.08356000000000001,5.4485607824,3.33792,0.9735600000000001,3.477,2.11,-0.89,2.290021834,5.57792,0.06356,5.5782821191,3.33792,0.9735600000000001,3.477,2.24,-0.91,2.4177882455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 12:00:00,5.45752,0.15636,5.4597594269,3.58752,1.04636,3.737,1.87,-0.89,2.0709901014,5.58752,0.00636,5.5875236196,3.58752,1.04636,3.737,2.0,-1.04,2.2542404486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 12:30:00,5.46896,0.18928,5.4722344979,3.76896,1.09928,3.926,1.7000000000000002,-0.91,1.9282375372,5.55896,-0.01072,5.5589703363,3.76896,1.09928,3.926,1.79,-1.11,2.1062288575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 13:00:00,5.39176,0.16968000000000003,5.3944292747,3.70176,1.07968,3.856,1.69,-0.91,1.9194269978,5.49176,-0.030320000000000003,5.4918436977,3.70176,1.07968,3.856,1.79,-1.11,2.1062288575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 13:30:00,5.45216,0.16688,5.454713338,3.6921600000000003,1.07688,3.846,1.76,-0.91,1.9813379318000002,5.56216,-0.033120000000000004,5.562258606,3.6921600000000003,1.07688,3.846,1.87,-1.11,2.1746264047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 14:00:00,5.38832,0.16576000000000002,5.3908690209,3.68832,1.07576,3.842,1.7000000000000002,-0.91,1.9282375372,5.48832,-0.004240000000000001,5.4883216378,3.68832,1.07576,3.842,1.8,-1.08,2.0991426821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 14:30:00,5.26848,0.08414,5.269151834,3.64848,1.06414,3.8005,1.62,-0.98,1.8933568074,5.44848,-0.045860000000000005,5.448672999,3.64848,1.06414,3.8005,1.8,-1.11,2.1147340258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 15:00:00,5.24728,0.06254,5.24765268,3.67728,1.07254,3.8305,1.57,-1.01,1.8668154703000002,5.40728,-0.03746,5.4074097542,3.67728,1.07254,3.8305,1.73,-1.11,2.0554804791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 15:30:00,5.35768,-0.00026000000000000003,5.3576800063,3.66768,1.06974,3.8205,1.69,-1.07,2.0002499844,5.47768,-0.040260000000000004,5.47782795,3.66768,1.06974,3.8205,1.81,-1.11,2.1232522224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 16:00:00,5.81848,0.011640000000000001,5.818491643,3.70848,1.08164,3.863,2.11,-1.07,2.3657979626,5.90848,-0.04836000000000001,5.9086779063,3.70848,1.08164,3.863,2.2,-1.13,2.4732367456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 16:30:00,6.2016,-0.0012000000000000001,6.2016001161,3.8016,1.1088,3.96,2.4,-1.11,2.6442579299,6.3616,-0.1612,6.363642039,3.8016,1.1088,3.96,2.56,-1.27,2.8577088725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 17:00:00,6.63712,0.11916000000000002,6.6381895875,3.83712,1.11916,3.997,2.8,-1.0,2.9732137495,6.80712,-0.04084,6.8072425107,3.83712,1.11916,3.997,2.9699999999999998,-1.16,3.1884949428000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 17:30:00,7.04904,0.16972,7.0510828814,3.8390400000000002,1.11972,3.999,3.21,-0.9500000000000001,3.3476260245000002,7.22904,-0.00028000000000000003,7.2290400054,3.8390400000000002,1.11972,3.999,3.39,-1.12,3.5702240826000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 18:00:00,7.26368,0.19524000000000002,7.2663034481,3.82368,1.11524,3.983,3.44,-0.92,3.560898763,7.46368,-0.00476,7.4636815179,3.82368,1.11524,3.983,3.64,-1.12,3.8084117424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 18:30:00,7.24832,0.09826000000000001,7.2489859877,3.86832,1.12826,4.0295,3.38,-1.03,3.5334544004,7.4583200000000005,-0.08174000000000001,7.4587679043,3.86832,1.12826,4.0295,3.59,-1.21,3.7884297539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 19:00:00,7.26816,0.02238,7.268194456,3.84816,1.12238,4.0085,3.42,-1.1,3.5925478424,7.47816,-0.14762,7.4796168786,3.84816,1.12238,4.0085,3.63,-1.27,3.845750902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 19:30:00,7.45128,0.13454000000000002,7.4524945253,3.8212800000000002,1.11454,3.9805,3.63,-0.98,3.7599601062,7.66128,-0.04546,7.6614148726,3.8212800000000002,1.11454,3.9805,3.84,-1.16,4.0113838011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 20:00:00,7.36152,0.18586000000000003,7.3638658767,3.7915200000000002,1.10586,3.9495,3.5700000000000003,-0.92,3.6866380348,7.56152,-0.014140000000000002,7.5615332208,3.7915200000000002,1.10586,3.9495,3.77,-1.12,3.9328488402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 20:30:00,7.08256,0.019080000000000003,7.0825857002,3.80256,1.10908,3.961,3.2800000000000002,-1.09,3.4563709292,7.28256,-0.15092,7.2841236261,3.80256,1.10908,3.961,3.48,-1.26,3.7010809232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 21:00:00,6.69944,0.009420000000000001,6.6994466227,3.76944,1.09942,3.9265,2.93,-1.09,3.1261797773,6.8894400000000005,-0.21058000000000002,6.8926575027,3.76944,1.09942,3.9265,3.12,-1.31,3.3838587441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 21:30:00,6.34872,-0.01204,6.3487314166,3.7987200000000003,1.10796,3.957,2.55,-1.12,2.7851211823,6.4987200000000005,-0.22204000000000002,6.5025120838,3.7987200000000003,1.10796,3.957,2.7,-1.33,3.0098006579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 22:00:00,5.9092,-0.09190000000000001,5.9099145721,3.7992,1.1081,3.9575,2.11,-1.2,2.4273648263,6.0692,-0.22190000000000001,6.0732551609,3.7992,1.1081,3.9575,2.27,-1.33,2.630931394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 22:30:00,5.45536,-0.053020000000000005,5.4556176415,3.79536,1.10698,3.9535,1.6600000000000001,-1.16,2.0251419703,5.56536,-0.22302000000000002,5.5698267343,3.79536,1.10698,3.9535,1.77,-1.33,2.2140009033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 23:00:00,4.9716000000000005,-0.14120000000000002,4.973604729,3.8016,1.1088,3.96,1.17,-1.25,1.7121331724000002,5.1216,-0.2212,5.1263745474,3.8016,1.1088,3.96,1.32,-1.33,1.8738463117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-23 23:30:00,4.52992,-0.16794,4.533031993,3.46992,1.01206,3.6145,1.06,-1.18,1.5861904047,4.60992,-0.28794000000000003,4.6189037498,3.46992,1.01206,3.6145,1.1400000000000001,-1.3,1.7290459797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 00:00:00,3.76608,-0.22156,3.7725916026,3.76608,1.09844,3.923,0.0,-1.32,1.32,3.76608,-0.25156,3.774472281,3.76608,1.09844,3.923,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 00:30:00,3.84192,-0.21944000000000002,3.8481818044000002,3.84192,1.12056,4.002,0.0,-1.34,1.34,3.84192,-0.31944,3.8551771944,3.84192,1.12056,4.002,0.0,-1.44,1.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 01:00:00,3.8745600000000002,-0.20992000000000002,3.8802424667,3.8745600000000002,1.13008,4.036,0.0,-1.34,1.34,3.8745600000000002,-0.26992000000000005,3.8839505661000002,3.8745600000000002,1.13008,4.036,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 01:30:00,3.88992,-0.20544,3.8953412174,3.88992,1.13456,4.052,0.0,-1.34,1.34,3.88992,-0.29544000000000004,3.9011232229,3.88992,1.13456,4.052,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 02:00:00,3.89856,-0.20292000000000002,3.9038374198,3.89856,1.13708,4.061,0.0,-1.34,1.34,3.89856,-0.27292,3.9081012525,3.89856,1.13708,4.061,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 02:30:00,3.84528,-0.21846000000000002,3.8514806309000003,3.84528,1.12154,4.0055,0.0,-1.34,1.34,3.84528,-0.28846000000000005,3.8560844713,3.84528,1.12154,4.0055,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 03:00:00,3.83616,-0.22112,3.8425275015,3.83616,1.11888,3.996,0.0,-1.34,1.34,3.83616,-0.33112,3.8504238728,3.83616,1.11888,3.996,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 03:30:00,3.8352,-0.2214,3.8415852196999998,3.8352,1.1186,3.995,0.0,-1.34,1.34,3.8352,-0.3614,3.8521901563,3.8352,1.1186,3.995,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 04:00:00,3.81792,-0.22644000000000003,3.8246291585,3.81792,1.11356,3.977,0.0,-1.34,1.34,3.81792,-0.28644000000000003,3.8286500232,3.81792,1.11356,3.977,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 04:30:00,3.79968,-0.23176000000000002,3.8067414937,3.79968,1.10824,3.958,0.0,-1.34,1.34,3.79968,-0.29176,3.8108649937,3.79968,1.10824,3.958,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 05:00:00,3.80112,-0.23134000000000002,3.808153286,3.80112,1.10866,3.9595000000000002,0.0,-1.34,1.34,3.80112,-0.29134000000000004,3.8122686487,3.80112,1.10866,3.9595000000000002,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 05:30:00,3.8155200000000002,-0.22714,3.8222749051,3.8155200000000002,1.11286,3.9745,0.0,-1.34,1.34,3.8155200000000002,-0.37714000000000003,3.8341136459,3.8155200000000002,1.11286,3.9745,0.0,-1.49,1.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 06:00:00,3.76704,-0.24128000000000002,3.7747591181,3.76704,1.09872,3.924,0.0,-1.34,1.34,3.76704,-0.26128,3.7760902532,3.76704,1.09872,3.924,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 06:30:00,4.75016,-0.19412000000000001,4.7541247985,3.86016,1.12588,4.021,0.89,-1.32,1.5920113065,4.78016,-0.23412000000000002,4.785889865,3.86016,1.12588,4.021,0.92,-1.3599999999999999,1.6419500601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 07:00:00,5.08816,-0.042620000000000005,5.088338496,3.72816,1.08738,3.8835,1.3599999999999999,-1.13,1.7681911661,5.20816,-0.13262000000000002,5.2098482368,3.72816,1.08738,3.8835,1.48,-1.22,1.9180198122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 07:30:00,5.52272,-0.06254,5.5230740942,3.76272,1.09746,3.9195,1.76,-1.16,2.1078899402,5.65272,-0.20254000000000003,5.6563473947,3.76272,1.09746,3.9195,1.8900000000000001,-1.3,2.2939267643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 08:00:00,5.70896,-0.01072,5.7089700647,3.76896,1.09928,3.926,1.94,-1.11,2.2351062615,5.81896,-0.16072,5.8211791245,3.76896,1.09928,3.926,2.05,-1.26,2.4062626623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 08:30:00,5.6,-0.007500000000000001,5.6000050222999995,3.7800000000000002,1.1025,3.9375,1.82,-1.11,2.1317832911,5.78,-0.1375,5.7816352574,3.7800000000000002,1.1025,3.9375,2.0,-1.24,2.3532105728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 09:00:00,5.51488,0.03934,5.5150203127,3.73488,1.08934,3.8905000000000003,1.78,-1.05,2.0666155908,5.57488,-0.04066,5.5750282735,3.73488,1.08934,3.8905000000000003,1.8399999999999999,-1.13,2.1592822882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 09:30:00,5.5768,-0.010100000000000001,5.5768091459,3.7368,1.0899,3.8925,1.8399999999999999,-1.1,2.1437350583,5.6768,-0.07010000000000001,5.6772327986,3.7368,1.0899,3.8925,1.94,-1.16,2.2603539546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 10:00:00,5.6884,-0.0038,5.6884012692,3.7584,1.0962,3.915,1.9300000000000002,-1.1,2.2214634816,5.8184000000000005,-0.0438,5.8185648574,3.7584,1.0962,3.915,2.06,-1.1400000000000001,2.3544001359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 10:30:00,5.73944,0.05192,5.739674834,3.70944,1.08192,3.864,2.03,-1.03,2.2763567383,5.8894400000000005,-0.05808000000000001,5.8897263773,3.70944,1.08192,3.864,2.18,-1.1400000000000001,2.4600812995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 11:00:00,5.73656,0.01608,5.7365825367,3.34656,0.9760800000000001,3.4859999999999998,2.39,-0.96,2.5755970182,5.90656,-0.02392,5.9066084346,3.34656,0.9760800000000001,3.4859999999999998,2.56,-1.0,2.7483813418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 11:30:00,5.8468800000000005,0.08034000000000001,5.8474319363,3.32688,0.9703400000000001,3.4655,2.52,-0.89,2.672545603,5.97688,0.05034,5.9770919894,3.32688,0.9703400000000001,3.4655,2.65,-0.92,2.8051559671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 12:00:00,5.85752,0.17386000000000001,5.8600996451,3.64752,1.06386,3.7995,2.21,-0.89,2.3824777019,5.99752,0.01386,5.9975360149,3.64752,1.06386,3.7995,2.35,-1.05,2.5739075352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 12:30:00,5.76664,0.18152000000000001,5.7694961998,3.77664,1.10152,3.934,1.99,-0.92,2.1923731434000002,5.89664,0.01152,5.896651253,3.77664,1.10152,3.934,2.12,-1.09,2.3837994882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 13:00:00,5.70592,0.06256,5.7062629452,3.74592,1.09256,3.902,1.96,-1.03,2.2141589825,5.82592,0.00256,5.8259205625,3.74592,1.09256,3.902,2.08,-1.09,2.3482972555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 13:30:00,5.65808,0.02194,5.6581225376,3.77808,1.10194,3.9355,1.88,-1.08,2.1681328373,5.78808,-0.048060000000000005,5.7882795242,3.77808,1.10194,3.9355,2.01,-1.15,2.315728827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 14:00:00,5.58192,0.02306,5.5819676325,3.78192,1.10306,3.9395,1.8,-1.08,2.0991426821,5.74192,-0.04694,5.7421118632,3.78192,1.10306,3.9395,1.96,-1.15,2.2724656213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 14:30:00,5.53872,0.01046,5.538729877,3.73872,1.09046,3.8945,1.8,-1.08,2.0991426821,5.60872,-0.039540000000000006,5.6088593716,3.73872,1.09046,3.8945,1.87,-1.13,2.1849027438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 15:00:00,5.46792,-0.00394,5.4679214195,3.75792,1.09606,3.9145000000000003,1.71,-1.1,2.0332486321,5.56792,-0.033940000000000005,5.5680234419,3.75792,1.09606,3.9145000000000003,1.81,-1.13,2.1337759957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 15:30:00,3.09488,-0.23066000000000003,3.1034635893,3.73488,1.08934,3.8905000000000003,-0.64,-1.32,1.4669696657,6.01488,-0.04066,6.0150174272,3.73488,1.08934,3.8905000000000003,2.2800000000000002,-1.13,2.5446610776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 16:00:00,3.5736,-0.1052,3.5751481088,3.7536,1.0948,3.91,-0.18,-1.2,1.213424905,6.1636,-0.0352,6.1637005119,3.7536,1.0948,3.91,2.41,-1.13,2.6617663308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 16:30:00,6.0032,0.0726,6.0036389798,3.6432,1.0626,3.795,2.36,-0.99,2.5592381679000002,6.1932,-0.0674,6.193566743,3.6432,1.0626,3.795,2.55,-1.13,2.7891575789000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 17:00:00,6.28832,0.030760000000000003,6.2883952325,3.80832,1.11076,3.967,2.48,-1.08,2.70495841,6.4583200000000005,-0.01924,6.4583486589,3.80832,1.11076,3.967,2.65,-1.13,2.8808679248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 17:30:00,6.66,0.06,6.6602702648,3.84,1.12,4.0,2.8200000000000003,-1.06,3.0126400382,6.83,-0.01,6.8300073206,3.84,1.12,4.0,2.99,-1.13,3.1964042298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 18:00:00,6.8652,0.11860000000000001,6.8662243628,3.8352,1.1186,3.995,3.03,-1.0,3.1907522624,7.0752,-0.0114,7.0752091842,3.8352,1.1186,3.995,3.24,-1.13,3.4313991315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 18:30:00,7.1648,0.16140000000000002,7.166617682,3.8448,1.1214,4.005,3.32,-0.96,3.4560092592,7.3848,-0.0086,7.3848050076,3.8448,1.1214,4.005,3.54,-1.13,3.7159790096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 19:00:00,7.30256,0.14908000000000002,7.3040815576,3.80256,1.10908,3.961,3.5,-0.96,3.629269899,7.52256,-0.030920000000000003,7.522623545,3.80256,1.10908,3.961,3.7199999999999998,-1.1400000000000001,3.8907582808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 19:30:00,7.48072,0.15146,7.4822531266,3.81072,1.1114600000000001,3.9695,3.67,-0.96,3.7934812508,7.69072,-0.028540000000000003,7.6907729553,3.81072,1.1114600000000001,3.9695,3.88,-1.1400000000000001,4.0440079129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 20:00:00,7.52032,0.13426000000000002,7.521518374,3.82032,1.11426,3.9795,3.7,-0.98,3.8275840944,7.73032,-0.025740000000000002,7.7303628537,3.82032,1.11426,3.9795,3.91,-1.1400000000000001,4.0728000196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 20:30:00,7.21576,0.051680000000000004,7.2159450663,3.8457600000000003,1.12168,4.006,3.37,-1.07,3.5357884552,7.42576,-0.09832,7.4264108693,3.8457600000000003,1.12168,4.006,3.58,-1.22,3.7821686901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 21:00:00,6.86544,0.00992,6.8654471668,3.80544,1.10992,3.964,3.06,-1.1,3.2517072439,7.04544,-0.11008000000000001,7.0462999085,3.80544,1.10992,3.964,3.24,-1.22,3.4620802995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 21:30:00,6.49904,-0.01778,6.4990643211,3.77904,1.10222,3.9365,2.7199999999999998,-1.12,2.9415642097,6.6790400000000005,-0.22778,6.6829229421,3.77904,1.10222,3.9365,2.9,-1.33,3.1904388412999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 22:00:00,5.96536,-0.053020000000000005,5.9655956157,3.79536,1.10698,3.9535,2.17,-1.16,2.4605893603,6.16536,-0.22302000000000002,6.1693923404,3.79536,1.10698,3.9535,2.37,-1.33,2.7176828365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 22:30:00,5.58344,-0.10358,5.5844006885,3.79344,1.10642,3.9515000000000002,1.79,-1.21,2.160601768,5.7034400000000005,-0.22358000000000003,5.7078205867000005,3.79344,1.10642,3.9515000000000002,1.9100000000000001,-1.33,2.327444951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 23:00:00,5.08632,-0.12774000000000002,5.0879238054,3.4363200000000003,1.00226,3.5795,1.65,-1.13,1.9998499943999999,5.20632,-0.26774000000000003,5.2131998475,3.4363200000000003,1.00226,3.5795,1.77,-1.27,2.1784857126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-24 23:30:00,4.71664,-0.19098,4.7205048724,3.59664,1.04902,3.7465,1.12,-1.24,1.6709278859,4.76664,-0.28098,4.7749143081,3.59664,1.04902,3.7465,1.17,-1.33,1.77138364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 00:00:00,3.77664,-0.23848000000000003,3.7841620473,3.77664,1.10152,3.934,0.0,-1.34,1.34,3.77664,-0.26848,3.7861710474,3.77664,1.10152,3.934,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 00:30:00,3.78576,-0.23582000000000003,3.7930976589,3.78576,1.10418,3.9435000000000002,0.0,-1.34,1.34,3.78576,-0.32582000000000005,3.7997549197,3.78576,1.10418,3.9435000000000002,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 01:00:00,3.78288,-0.23666,3.7902755902000003,3.78288,1.10334,3.9405,0.0,-1.34,1.34,3.78288,-0.26666,3.7922669539,3.78288,1.10334,3.9405,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 01:30:00,3.78336,-0.23652,3.790745916,3.78336,1.10348,3.941,0.0,-1.34,1.34,3.78336,-0.26652000000000003,3.7927359254,3.78336,1.10348,3.941,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 02:00:00,3.80352,-0.23064,3.810506423,3.80352,1.1093600000000001,3.9619999999999997,0.0,-1.34,1.34,3.80352,-0.26064000000000004,3.8124398487,3.80352,1.1093600000000001,3.9619999999999997,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 02:30:00,3.80256,-0.23092000000000001,3.8095651458,3.80256,1.10908,3.961,0.0,-1.34,1.34,3.80256,-0.26092000000000004,3.8115012528000003,3.80256,1.10908,3.961,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 03:00:00,3.8395200000000003,-0.22014000000000003,3.8458257176,3.8395200000000003,1.11986,3.9995000000000003,0.0,-1.34,1.34,3.8395200000000003,-0.25014000000000003,3.8476595289,3.8395200000000003,1.11986,3.9995000000000003,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 03:30:00,3.8327999999999998,-0.22210000000000002,3.8392296428,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.34,1.34,3.8327999999999998,-0.2321,3.8398211221,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 04:00:00,3.8327999999999998,-0.22210000000000002,3.8392296428,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.34,1.34,3.8327999999999998,-0.2321,3.8398211221,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 04:30:00,3.83616,-0.22112,3.8425275015,3.83616,1.11888,3.996,0.0,-1.34,1.34,3.83616,-0.25112,3.8443705337000003,3.83616,1.11888,3.996,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 05:00:00,3.81744,-0.22658000000000003,3.824158293,3.81744,1.11342,3.9765,0.0,-1.34,1.34,3.81744,-0.22658000000000003,3.824158293,3.81744,1.11342,3.9765,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 05:30:00,3.79344,-0.23358,3.8006245079000003,3.79344,1.10642,3.9515000000000002,0.0,-1.34,1.34,3.79344,-0.23358,3.8006245079000003,3.79344,1.10642,3.9515000000000002,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 06:00:00,3.80784,-0.22938000000000003,3.8147425405,3.80784,1.11062,3.9665,0.0,-1.34,1.34,3.80784,-0.22938000000000003,3.8147425405,3.80784,1.11062,3.9665,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 06:30:00,4.69968,-0.21176,4.704448363,3.79968,1.10824,3.958,0.9,-1.32,1.5976232347,4.75968,-0.23176000000000002,4.7653191289,3.79968,1.10824,3.958,0.96,-1.34,1.648393157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 07:00:00,5.00008,-0.09456,5.0009740651,3.79008,1.10544,3.948,1.21,-1.2,1.7041420129,5.12008,-0.23456000000000002,5.12544999,3.79008,1.10544,3.948,1.33,-1.34,1.8879883473999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 07:30:00,5.5216,-0.0512,5.5218373754,3.8016,1.1088,3.96,1.72,-1.16,2.0746083968,5.6416,-0.20120000000000002,5.6451866222,3.8016,1.1088,3.96,1.8399999999999999,-1.31,2.2586943131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 08:00:00,5.61144,-0.01708,5.6114659937999996,3.78144,1.1029200000000001,3.939,1.83,-1.12,2.1455302375,5.77144,-0.20708000000000001,5.7751538334,3.78144,1.1029200000000001,3.939,1.99,-1.31,2.3824777019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 08:30:00,5.5448,-0.0161,5.5448233741,3.7848,1.1039,3.9425,1.76,-1.12,2.0861447697,5.6548,-0.15610000000000002,5.6569541495,3.7848,1.1039,3.9425,1.87,-1.26,2.254883589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 09:00:00,5.34744,-0.00408,5.3474415565,3.75744,1.09592,3.914,1.5899999999999999,-1.1,1.9334166649000002,5.46744,-0.06408000000000001,5.4678155053,3.75744,1.09592,3.914,1.71,-1.16,2.0663252406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 09:30:00,5.53992,0.04956000000000001,5.5401416769,3.76992,1.09956,3.927,1.77,-1.05,2.0580087463,5.62992,-0.030440000000000002,5.6300022913,3.76992,1.09956,3.927,1.8599999999999999,-1.13,2.1763501557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 10:00:00,5.5176,0.0818,5.5182063209,3.7776,1.1018,3.935,1.74,-1.02,2.0169283577,5.5976,-0.0082,5.5976060061,3.7776,1.1018,3.935,1.82,-1.11,2.1317832911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 10:30:00,5.5916,0.15130000000000002,5.5936465968,3.7416,1.0913,3.8975,1.85,-0.9400000000000001,2.0751144547,5.7316,-0.0187,5.7316305054,3.7416,1.0913,3.8975,1.99,-1.11,2.2786399452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 11:00:00,5.5133600000000005,0.14598,5.5152922543,3.72336,1.08598,3.8785,1.79,-0.9400000000000001,2.0218061232,5.68336,-0.024020000000000003,5.6834107585,3.72336,1.08598,3.8785,1.96,-1.11,2.2524875138000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 11:30:00,5.564,0.1345,5.5656254141,3.684,1.0745,3.8375,1.88,-0.9400000000000001,2.1019038988,5.714,-0.0055000000000000005,5.714002647,3.684,1.0745,3.8375,2.03,-1.08,2.2994129686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 12:00:00,5.54168,0.09924000000000001,5.5425685201,3.39168,0.9892400000000001,3.533,2.15,-0.89,2.326929307,5.67168,0.029240000000000002,5.671755372,3.39168,0.9892400000000001,3.533,2.2800000000000002,-0.96,2.4738633754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 12:30:00,5.57392,0.15906,5.5761890436,3.73392,1.08906,3.8895,1.8399999999999999,-0.93,2.0616740771,5.72392,-0.02094,5.7239583026,3.73392,1.08906,3.8895,1.99,-1.11,2.2786399452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 13:00:00,5.596,0.183,5.598991427,3.816,1.113,3.975,1.78,-0.93,2.0083077453,5.726,0.003,5.7260007859,3.816,1.113,3.975,1.9100000000000001,-1.11,2.2091174708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 13:30:00,5.6272,0.1046,5.6281720834,3.7872,1.1046,3.9450000000000003,1.8399999999999999,-1.0,2.094182418,5.7572,-0.0054,5.7572025325,3.7872,1.1046,3.9450000000000003,1.97,-1.11,2.2611943747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 14:00:00,5.51016,0.10838,5.5112257666,3.80016,1.10838,3.9585,1.71,-1.0,1.9809341231,5.63016,-0.0016200000000000001,5.6301602331,3.80016,1.10838,3.9585,1.83,-1.11,2.1403270778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 14:30:00,5.40792,0.07856,5.4084905843,3.69792,1.07856,3.852,1.71,-1.0,1.9809341231,5.50792,-0.03144,5.5080097313,3.69792,1.07856,3.852,1.81,-1.11,2.1232522224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 15:00:00,5.39944,0.11942000000000001,5.4007604511,3.76944,1.09942,3.9265,1.63,-0.98,1.9019200824,5.46944,-0.01058,5.4694502329,3.76944,1.09942,3.9265,1.7000000000000002,-1.11,2.030295545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 15:30:00,5.34616,0.12138000000000002,5.3475377371,3.77616,1.10138,3.9335,1.57,-0.98,1.8507566020000001,5.43616,-0.008620000000000001,5.4361668343,3.77616,1.10138,3.9335,1.6600000000000001,-1.11,1.9969226325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 16:00:00,5.64808,0.14194,5.6498632417,3.77808,1.10194,3.9355,1.87,-0.96,2.1020228353,5.77808,-0.008060000000000001,5.7780856216,3.77808,1.10194,3.9355,2.0,-1.11,2.2873784121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 16:30:00,6.02584,0.07712000000000001,6.026333479,3.79584,1.10712,3.954,2.23,-1.03,2.4563794495,6.16584,-0.00288,6.1658406726,3.79584,1.10712,3.954,2.37,-1.11,2.6170594185000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 17:00:00,6.31288,0.16334,6.3149927831,3.78288,1.10334,3.9405,2.5300000000000002,-0.9400000000000001,2.6989812893,6.49288,-0.00666,6.4928834157,3.78288,1.10334,3.9405,2.71,-1.11,2.9285149820000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 17:30:00,6.78432,0.16376000000000002,6.7862961326,3.78432,1.10376,3.942,3.0,-0.9400000000000001,3.1438193332,6.93432,-0.006240000000000001,6.9343228076,3.78432,1.10376,3.942,3.15,-1.11,3.339850296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 18:00:00,6.99296,0.20628000000000002,6.9960017867,3.79296,1.10628,3.951,3.2,-0.9,3.3241540277,7.17296,-0.00372,7.1729609646,3.79296,1.10628,3.951,3.38,-1.11,3.5575975039000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 18:30:00,7.05288,0.17334000000000002,7.0550097838,3.78288,1.10334,3.9405,3.27,-0.93,3.3996764552,7.24288,-0.00666,7.242883062,3.78288,1.10334,3.9405,3.46,-1.11,3.633689585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 19:00:00,7.11008,0.13544,7.1113698821,3.79008,1.10544,3.948,3.32,-0.97,3.4588003701,7.32008,-0.004560000000000001,7.3200814203,3.79008,1.10544,3.948,3.5300000000000002,-1.11,3.7004053832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 19:30:00,7.40104,0.20572000000000001,7.4038985541,3.79104,1.10572,3.949,3.61,-0.9,3.7204972786,7.62104,-0.00428,7.6210412018,3.79104,1.10572,3.949,3.83,-1.11,3.987605798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 20:00:00,7.52112,0.20866,7.5240138922,3.80112,1.10866,3.9595000000000002,3.7199999999999998,-0.9,3.8273228241,7.75112,-0.00134,7.7511201158,3.80112,1.10866,3.9595000000000002,3.95,-1.11,4.1029989032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 20:30:00,7.26272,0.17996,7.2649492359,3.7027200000000002,1.07996,3.857,3.56,-0.9,3.6720021786,7.47272,-0.03004,7.4727803795,3.7027200000000002,1.07996,3.857,3.77,-1.11,3.9300127226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 21:00:00,6.86904,0.012220000000000002,6.8690508697,3.77904,1.10222,3.9365,3.09,-1.09,3.2766141061000003,7.05904,-0.11778000000000001,7.0600225106,3.77904,1.10222,3.9365,3.2800000000000002,-1.22,3.4995428273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 21:30:00,6.53624,-0.00568,6.536242468,3.7862400000000003,1.10432,3.944,2.75,-1.11,2.9655690854000003,6.69624,-0.18568,6.6988138652,3.7862400000000003,1.10432,3.944,2.91,-1.29,3.1831116851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 22:00:00,6.1443200000000004,-0.02374,6.1443658623,3.72432,1.08626,3.8795,2.42,-1.11,2.6624237078,6.33432,-0.20374,6.3375957468,3.72432,1.08626,3.8795,2.61,-1.29,2.9113914199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 22:30:00,5.65896,-0.030720000000000004,5.6590433821,3.76896,1.09928,3.926,1.8900000000000001,-1.13,2.2020445045,5.78896,-0.24072000000000002,5.7939627199,3.76896,1.09928,3.926,2.02,-1.34,2.4240462042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 23:00:00,5.09872,-0.18954000000000001,5.1022417671,3.73872,1.09046,3.8945,1.3599999999999999,-1.28,1.8676188048,5.20872,-0.24954,5.2146940706,3.73872,1.09046,3.8945,1.47,-1.34,1.9890952717000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-25 23:30:00,4.58256,-0.22092,4.5878820604,3.56256,1.03908,3.711,1.02,-1.26,1.6211107302999999,4.62256,-0.30092,4.6323443093000005,3.56256,1.03908,3.711,1.06,-1.34,1.7085666507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 00:00:00,4.50896,-0.22822,4.5147319577000005,3.46896,1.01178,3.6135,1.04,-1.24,1.6183942659000001,4.57896,-0.28822000000000003,4.588021954,3.46896,1.01178,3.6135,1.11,-1.3,1.7094151046000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 00:30:00,3.74208,-0.24856000000000003,3.7503259592,3.74208,1.09144,3.898,0.0,-1.34,1.34,3.74208,-0.38856,3.7621990378,3.74208,1.09144,3.898,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 01:00:00,3.78672,-0.23554000000000003,3.7940384091,3.78672,1.10446,3.9445,0.0,-1.34,1.34,3.78672,-0.29554,3.7982354127,3.78672,1.10446,3.9445,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 01:30:00,3.76368,-0.24226000000000003,3.7714688186,3.76368,1.09774,3.9205,0.0,-1.34,1.34,3.76368,-0.30226000000000003,3.7757976972,3.76368,1.09774,3.9205,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 02:00:00,3.8304,-0.2228,3.8368742487,3.8304,1.1172,3.99,0.0,-1.34,1.34,3.8304,-0.24280000000000002,3.8380875446,3.8304,1.1172,3.99,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 02:30:00,3.80688,-0.22966000000000003,3.8138011287999998,3.80688,1.11034,3.9655,0.0,-1.34,1.34,3.80688,-0.24966000000000002,3.8150577256,3.80688,1.11034,3.9655,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 03:00:00,3.80928,-0.22896000000000002,3.8161547138,3.80928,1.11104,3.968,0.0,-1.34,1.34,3.80928,-0.28896000000000005,3.8202240772,3.80928,1.11104,3.968,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 03:30:00,3.75888,-0.24366000000000002,3.7667690465,3.75888,1.09634,3.9155,0.0,-1.34,1.34,3.75888,-0.24366000000000002,3.7667690465,3.75888,1.09634,3.9155,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 04:00:00,3.82608,-0.22406,3.8326350009,3.82608,1.11594,3.9855,0.0,-1.34,1.34,3.82608,-0.22406,3.8326350009,3.82608,1.11594,3.9855,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 04:30:00,3.77328,-0.23946,3.7808706735,3.77328,1.10054,3.9305,0.0,-1.34,1.34,3.77328,-0.23946,3.7808706735,3.77328,1.10054,3.9305,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 05:00:00,3.76032,-0.24324,3.7681788970000003,3.76032,1.09676,3.917,0.0,-1.34,1.34,3.76032,-0.24324,3.7681788970000003,3.76032,1.09676,3.917,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 05:30:00,3.73152,-0.25164000000000003,3.7399952139,3.73152,1.08836,3.887,0.0,-1.34,1.34,3.73152,-0.25164000000000003,3.7399952139,3.73152,1.08836,3.887,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 06:00:00,3.7454400000000003,-0.24758000000000002,3.753613812,3.7454400000000003,1.09242,3.9015,0.0,-1.34,1.34,3.7454400000000003,-0.24758000000000002,3.753613812,3.7454400000000003,1.09242,3.9015,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 06:30:00,4.63656,-0.09892000000000001,4.6376150983,3.70656,1.08108,3.8609999999999998,0.93,-1.18,1.5024313628,4.6665600000000005,-0.23892000000000002,4.6726721477,3.70656,1.08108,3.8609999999999998,0.96,-1.32,1.632176461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 07:00:00,5.03976,-0.04632000000000001,5.0399728571,3.74976,1.09368,3.906,1.29,-1.1400000000000001,1.7215400081999999,5.11976,-0.22632000000000002,5.1247598188,3.74976,1.09368,3.906,1.37,-1.32,1.9024457942000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 07:30:00,5.52696,-0.04422,5.5271368945,3.7569600000000003,1.09578,3.9135,1.77,-1.1400000000000001,2.1053503271,5.61696,-0.22422000000000003,5.6214334693,3.7569600000000003,1.09578,3.9135,1.8599999999999999,-1.32,2.280789337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 08:00:00,5.57136,-0.020020000000000003,5.5713959696,3.77136,1.09998,3.9285,1.8,-1.12,2.12,5.69136,-0.20002,5.6948737168,3.77136,1.09998,3.9285,1.92,-1.3,2.318706536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 08:30:00,5.3952,-0.0714,5.3956724326,3.5952,1.0486,3.745,1.8,-1.12,2.12,5.5552,-0.0714,5.5556588268,3.5952,1.0486,3.745,1.96,-1.12,2.2574321695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 09:00:00,5.35784,-0.02688,5.3579074273,3.74784,1.09312,3.904,1.6099999999999999,-1.12,1.9612496017,5.48784,-0.02688,5.4879058301,3.74784,1.09312,3.904,1.74,-1.12,2.0692993983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 09:30:00,5.44344,0.02892,5.4435168228,3.73344,1.08892,3.8890000000000002,1.71,-1.06,2.011889659,5.56344,-0.031080000000000003,5.5635268131,3.73344,1.08892,3.8890000000000002,1.83,-1.12,2.1455302375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 10:00:00,5.4938400000000005,0.0036200000000000004,5.4938411926,3.78384,1.10362,3.9415,1.71,-1.1,2.0332486321,5.57384,-0.016380000000000002,5.5738640681,3.78384,1.10362,3.9415,1.79,-1.12,2.111516043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 10:30:00,5.3894400000000005,0.009420000000000001,5.3894482324,3.52944,1.02942,3.6765,1.8599999999999999,-1.02,2.1213203436,5.53944,-0.01058,5.5394501036,3.52944,1.02942,3.6765,2.01,-1.04,2.2631173191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 11:00:00,5.45192,0.12556,5.453365658,3.48192,1.01556,3.627,1.97,-0.89,2.1617122843,5.59192,0.055560000000000005,5.5921960087,3.48192,1.01556,3.627,2.11,-0.96,2.3181242417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 11:30:00,5.42816,0.17988,5.431139641,3.6681600000000003,1.06988,3.821,1.76,-0.89,1.9722322378000001,5.5781600000000005,0.009880000000000002,5.5781687497,3.6681600000000003,1.06988,3.821,1.9100000000000001,-1.06,2.1844221204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 12:00:00,5.49968,0.20074000000000003,5.5033423163,3.73968,1.09074,3.8955,1.76,-0.89,1.9722322378000001,5.58968,0.06074,5.5900100045,3.73968,1.09074,3.8955,1.85,-1.03,2.117404071,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 12:30:00,5.4344,0.1817,5.4374367353,3.6744,1.0717,3.8275,1.76,-0.89,1.9722322378000001,5.5544,0.0017000000000000001,5.5544002601999996,3.6744,1.0717,3.8275,1.88,-1.07,2.1631689717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 13:00:00,5.44736,0.18548,5.4505168379,3.68736,1.07548,3.841,1.76,-0.89,1.9722322378000001,5.56736,0.0054800000000000005,5.567362697,3.68736,1.07548,3.841,1.88,-1.07,2.1631689717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 13:30:00,5.26712,0.09666000000000001,5.2680068574,3.65712,1.06666,3.8095,1.6099999999999999,-0.97,1.8796276227000002,5.41712,-0.043340000000000004,5.4172933694,3.65712,1.06666,3.8095,1.76,-1.11,2.080793118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 14:00:00,5.2496,0.1703,5.2523615879,3.6696,1.0703,3.8225,1.58,-0.9,1.8183509012,5.4196,-0.0397,5.4197454045,3.6696,1.0703,3.8225,1.75,-1.11,2.0723416707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 14:30:00,5.20688,0.14034000000000002,5.2087709347,3.5668800000000003,1.04034,3.7155,1.6400000000000001,-0.9,1.8707217858,5.35688,-0.06966,5.3573329045,3.5668800000000003,1.04034,3.7155,1.79,-1.11,2.1062288575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 15:00:00,5.27144,0.16792,5.2741138403,3.66144,1.06792,3.814,1.6099999999999999,-0.9,1.844478246,5.41144,-0.042080000000000006,5.4116036071,3.66144,1.06792,3.814,1.75,-1.11,2.0723416707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 15:30:00,5.41424,0.14332,5.4161365751,3.71424,1.08332,3.8689999999999998,1.7000000000000002,-0.9400000000000001,1.9425756099,5.50424,-0.026680000000000002,5.5043046609,3.71424,1.08332,3.8689999999999998,1.79,-1.11,2.1062288575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 16:00:00,5.62168,0.16674000000000003,5.624152225,3.69168,1.07674,3.8455,1.9300000000000002,-0.91,2.1337759957,5.74168,-0.033260000000000005,5.7417763323,3.69168,1.07674,3.8455,2.05,-1.11,2.3312228551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 16:30:00,5.89312,0.07716,5.8936251153,3.69312,1.0771600000000001,3.847,2.2,-1.0,2.4166091947,6.03312,-0.03284,6.0332093781,3.69312,1.0771600000000001,3.847,2.34,-1.11,2.5899227788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 17:00:00,6.22688,0.16284,6.2290088618,3.74688,1.09284,3.903,2.48,-0.93,2.648641161,6.39688,-0.01716,6.3969030163,3.74688,1.09284,3.903,2.65,-1.11,2.8730819689000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
