Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-09-26 17:30:00,6.60576,0.054180000000000006,6.6059821866,3.78576,1.10418,3.9435000000000002,2.8200000000000003,-1.05,3.0091360886,6.78576,-0.0058200000000000005,6.7857624958,3.78576,1.10418,3.9435000000000002,3.0,-1.11,3.1987653868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 18:00:00,6.78096,0.08528000000000001,6.7814962361,3.72096,1.08528,3.876,3.06,-1.0,3.2192545721,6.96096,-0.024720000000000002,6.9610038931,3.72096,1.08528,3.876,3.24,-1.11,3.4248649608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 18:30:00,6.9108,0.0794,6.9112561087,3.7008,1.0794,3.855,3.21,-1.0,3.3621570457,7.1108,-0.0806,7.1112567806,3.7008,1.0794,3.855,3.41,-1.16,3.6019022752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 19:00:00,6.94496,0.00978,6.9449668862,3.8049600000000003,1.10978,3.9635,3.14,-1.1,3.3271008401,7.16496,-0.11022000000000001,7.1658077179,3.8049600000000003,1.10978,3.9635,3.36,-1.22,3.5746328483000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 19:30:00,7.44552,0.15286000000000002,7.4470889783,3.8155200000000002,1.11286,3.9745,3.63,-0.96,3.7547969319,7.65552,-0.02714,7.6555681076,3.8155200000000002,1.11286,3.9745,3.84,-1.1400000000000001,4.0056460153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 20:00:00,7.34584,0.21712,7.3490479928,3.79584,1.10712,3.954,3.55,-0.89,3.6598633854,7.55584,-0.01288,7.5558509779000005,3.79584,1.10712,3.954,3.76,-1.12,3.9232639473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 20:30:00,7.06256,0.039080000000000004,7.0626681219,3.80256,1.10908,3.961,3.26,-1.07,3.4311076929,7.24256,-0.15092,7.24413226,3.80256,1.10908,3.961,3.44,-1.26,3.6634955985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 21:00:00,6.79304,-0.0007800000000000001,6.7930400448,3.80304,1.10922,3.9615,2.99,-1.11,3.1893886562000002,6.99304,-0.13078,6.994262781,3.80304,1.10922,3.9615,3.19,-1.24,3.4225283052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 21:30:00,6.53624,-0.00568,6.536242468,3.7862400000000003,1.10432,3.944,2.75,-1.11,2.9655690854000003,6.69624,-0.20568000000000003,6.6993980625,3.7862400000000003,1.10432,3.944,2.91,-1.31,3.1912693399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 22:00:00,6.06144,-0.057080000000000006,6.0617087525,3.78144,1.1029200000000001,3.939,2.2800000000000002,-1.16,2.5581243129,6.20144,-0.20708000000000001,6.2048964697,3.78144,1.1029200000000001,3.939,2.42,-1.31,2.7518175812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 22:30:00,5.59984,-0.09338,5.6006185239,3.75984,1.09662,3.9165,1.8399999999999999,-1.19,2.1912781658,5.66984,-0.24338,5.6750611847,3.75984,1.09662,3.9165,1.9100000000000001,-1.34,2.3331738041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 23:00:00,5.11008,-0.11956000000000001,5.111478475,3.4300800000000002,1.00044,3.573,1.6800000000000002,-1.12,2.0191087143,5.22008,-0.23956000000000002,5.2255740546,3.4300800000000002,1.00044,3.573,1.79,-1.24,2.1775444886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-26 23:30:00,4.6363199999999996,-0.18524000000000002,4.6400190732,3.61632,1.05476,3.767,1.02,-1.24,1.6056151469,4.73632,-0.28524000000000005,4.7449013688,3.61632,1.05476,3.767,1.12,-1.34,1.7464249197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 00:00:00,3.81216,-0.22812000000000002,3.8189792615,3.81216,1.11188,3.971,0.0,-1.34,1.34,3.81216,-0.31812,3.8254103309,3.81216,1.11188,3.971,0.0,-1.43,1.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 00:30:00,3.77328,-0.23946,3.7808706735,3.77328,1.10054,3.9305,0.0,-1.34,1.34,3.77328,-0.37946,3.7923122037,3.77328,1.10054,3.9305,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 01:00:00,3.8227200000000003,-0.22504000000000002,3.8293382196,3.8227200000000003,1.11496,3.982,0.0,-1.34,1.34,3.8227200000000003,-0.36504000000000003,3.8401096859,3.8227200000000003,1.11496,3.982,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 01:30:00,3.8327999999999998,-0.22210000000000002,3.8392296428,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.34,1.34,3.8327999999999998,-0.36210000000000003,3.8498665237000003,3.8327999999999998,1.1179000000000001,3.9925,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 02:00:00,3.8332800000000002,-0.22196000000000002,3.8397007435,3.8332800000000002,1.11804,3.993,0.0,-1.34,1.34,3.8332800000000002,-0.36196,3.8503312325,3.8332800000000002,1.11804,3.993,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 02:30:00,3.81696,-0.22672,3.8236874349,3.81696,1.11328,3.976,0.0,-1.34,1.34,3.81696,-0.33672,3.8317833968,3.81696,1.11328,3.976,0.0,-1.45,1.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 03:00:00,3.81696,-0.25672,3.8255834588,3.81696,1.11328,3.976,0.0,-1.37,1.37,3.81696,-0.43672000000000005,3.8418625691,3.81696,1.11328,3.976,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 03:30:00,3.816,-0.227,3.8227457410000003,3.816,1.113,3.975,0.0,-1.34,1.34,3.816,-0.437,3.84094064,3.816,1.113,3.975,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 04:00:00,3.82032,-0.22574000000000002,3.8269835968,3.82032,1.11426,3.9795,0.0,-1.34,1.34,3.82032,-0.43574,3.8450896283000002,3.82032,1.11426,3.9795,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 04:30:00,3.8208,-0.29560000000000003,3.8322176347,3.8208,1.1144,3.98,0.0,-1.4100000000000001,1.4100000000000001,3.8208,-0.43560000000000004,3.8455506758,3.8208,1.1144,3.98,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 05:00:00,3.83376,-0.29182,3.8448504067,3.83376,1.11818,3.9935,0.0,-1.4100000000000001,1.4100000000000001,3.83376,-0.43182000000000004,3.8580026244,3.83376,1.11818,3.9935,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 05:30:00,3.7924800000000003,-0.32386000000000004,3.806282944,3.7924800000000003,1.10614,3.9505,0.0,-1.43,1.43,3.7924800000000003,-0.44386000000000003,3.8183656517,3.7924800000000003,1.10614,3.9505,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 06:00:00,3.68112,-0.37634,3.7003075886,3.68112,1.07366,3.8345000000000002,0.0,-1.45,1.45,3.68112,-0.47634000000000004,3.7118114513,3.68112,1.07366,3.8345000000000002,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 06:30:00,4.65944,-0.35058,4.6726103465,3.76944,1.09942,3.9265,0.89,-1.45,1.7013524032,4.65944,-0.45058000000000004,4.6811754347,3.76944,1.09942,3.9265,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 07:00:00,4.8952,-0.2189,4.9000918614,3.7752,1.1011,3.9325,1.12,-1.32,1.7311268007,4.9952000000000005,-0.3089,5.0047419764,3.7752,1.1011,3.9325,1.22,-1.4100000000000001,1.8645374762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 07:30:00,5.40736,-0.22702000000000003,5.4121234511,3.74736,1.09298,3.9035,1.6600000000000001,-1.32,2.1208488866,5.48736,-0.37702,5.5002967056,3.74736,1.09298,3.9035,1.74,-1.47,2.2778279127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 08:00:00,5.65024,-0.16368000000000002,5.6526102997,3.69024,1.07632,3.844,1.96,-1.24,2.3193102423,5.73024,-0.26368,5.7363034787,3.69024,1.07632,3.844,2.04,-1.34,2.4407375934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 08:30:00,5.54168,-0.16326000000000002,5.5440843293,3.69168,1.07674,3.8455,1.85,-1.24,2.2271281957,5.64168,-0.26326,5.647818964,3.69168,1.07674,3.8455,1.9500000000000002,-1.34,2.3660304309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 09:00:00,5.48072,-0.09354000000000001,5.4815181702,3.6907200000000002,1.07646,3.8445,1.79,-1.17,2.1384573879,5.56072,-0.26354,5.5669614917,3.6907200000000002,1.07646,3.8445,1.87,-1.34,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 09:30:00,5.59872,-0.06704,5.5991213596,3.67872,1.07296,3.832,1.92,-1.1400000000000001,2.2329352879,5.69872,-0.24704,5.7040720893,3.67872,1.07296,3.832,2.02,-1.32,2.4130478653000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 10:00:00,5.55872,-0.06704,5.5591242476,3.67872,1.07296,3.832,1.88,-1.1400000000000001,2.1986359408,5.66872,-0.22704000000000002,5.6732648096,3.67872,1.07296,3.832,1.99,-1.3,2.3769938999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 10:30:00,5.6115200000000005,-0.04914,5.611735155,3.67152,1.07086,3.8245,1.94,-1.12,2.2400892839,5.68152,-0.22914,5.6861388173,3.67152,1.07086,3.8245,2.01,-1.3,2.3937627284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 11:00:00,5.66592,-0.027440000000000003,5.6659864454,3.74592,1.09256,3.902,1.92,-1.12,2.2227910383,5.77592,-0.22744000000000003,5.7803962494,3.74592,1.09256,3.902,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 11:30:00,5.75448,-0.027860000000000003,5.7545474409,3.7444800000000003,1.09214,3.9005,2.01,-1.12,2.3009780529,5.93448,-0.22786,5.9388528396,3.7444800000000003,1.09214,3.9005,2.19,-1.32,2.5570490805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 12:00:00,5.78144,-0.054580000000000004,5.781697627,3.48144,1.01542,3.6265,2.3,-1.07,2.5367104683,5.89144,-0.18458000000000002,5.8943307551,3.48144,1.01542,3.6265,2.41,-1.2,2.6922295593000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 12:30:00,5.8948,-0.0361,5.8949105379,3.5448,1.0339,3.6925,2.35,-1.07,2.582130903,5.9848,-0.18610000000000002,5.9876927318,3.5448,1.0339,3.6925,2.44,-1.22,2.7280029325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 13:00:00,5.77688,-0.037160000000000006,5.7769995153,3.74688,1.09284,3.903,2.03,-1.13,2.3233165949,5.86688,-0.20716,5.8705362787,3.74688,1.09284,3.903,2.12,-1.3,2.4868453913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 13:30:00,5.64304,-0.07078000000000001,5.6434838752,3.80304,1.10922,3.9615,1.8399999999999999,-1.18,2.1858636737,5.73304,-0.22078000000000003,5.7372895561,3.80304,1.10922,3.9615,1.9300000000000002,-1.33,2.3438856627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 14:00:00,5.5912,-0.0659,5.5915883477,3.7512,1.0941,3.9075,1.8399999999999999,-1.16,2.1751321799,5.7012,-0.2359,5.70607836,3.7512,1.0941,3.9075,1.9500000000000002,-1.33,2.3603813251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 14:30:00,5.61304,-0.10078000000000001,5.6139446604,3.80304,1.10922,3.9615,1.81,-1.21,2.1772000367,5.71304,-0.22078000000000003,5.7173044217,3.80304,1.10922,3.9615,1.9100000000000001,-1.33,2.327444951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 15:00:00,5.70272,-0.12504,5.7040906725,3.8227200000000003,1.11496,3.982,1.88,-1.24,2.2521101216,5.79272,-0.21504,5.7967100324,3.8227200000000003,1.11496,3.982,1.97,-1.33,2.3769307941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 15:30:00,5.58056,-0.19692,5.5840332556,3.85056,1.12308,4.011,1.73,-1.32,2.1760744473,5.64056,-0.27692,5.6473535218,3.85056,1.12308,4.011,1.79,-1.4,2.2724656213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 16:00:00,5.70392,-0.19344000000000003,5.707199173,3.79392,1.10656,3.952,1.9100000000000001,-1.3,2.3104328599,5.80392,-0.23344,5.8086127087,3.79392,1.10656,3.952,2.01,-1.34,2.4157193546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 16:30:00,6.0548,-0.1786,6.0574335324,3.8448,1.1214,4.005,2.21,-1.3,2.5640007799999998,6.1948,-0.29860000000000003,6.2019923412,3.8448,1.1214,4.005,2.35,-1.42,2.7457057381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 17:00:00,6.22712,-0.18084000000000003,6.2297453078,3.83712,1.11916,3.997,2.39,-1.3,2.720680062,6.31712,-0.23084000000000002,6.321336267,3.83712,1.11916,3.997,2.48,-1.35,2.8236324123000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 17:30:00,6.43584,-0.17538,6.4382291548,3.85584,1.12462,4.0165,2.58,-1.3,2.8890136725,6.57584,-0.22538000000000002,6.5797011976,3.85584,1.12462,4.0165,2.7199999999999998,-1.35,3.0365934861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 18:00:00,6.67776,-0.14482,6.6793301648,3.85776,1.12518,4.0185,2.8200000000000003,-1.27,3.0927819192,6.77776,-0.24482,6.7821801399,3.85776,1.12518,4.0185,2.92,-1.37,3.225414702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 18:30:00,6.74152,-0.11914000000000001,6.7425726729,3.67152,1.07086,3.8245,3.07,-1.19,3.2925673873,6.87152,-0.29914,6.8780281949,3.67152,1.07086,3.8245,3.2,-1.37,3.4809337828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 19:00:00,6.7846400000000004,-0.024480000000000002,6.7846841636,3.82464,1.11552,3.984,2.96,-1.1400000000000001,3.1719394698,6.96464,-0.22448,6.9682567117000005,3.82464,1.11552,3.984,3.14,-1.34,3.4139712945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 19:30:00,7.24136,0.0074800000000000005,7.2413638633,3.83136,1.11748,3.991,3.41,-1.11,3.5861121009,7.39136,-0.20252,7.3941339588,3.83136,1.11748,3.991,3.56,-1.32,3.7968407920000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 20:00:00,7.25144,-0.00958,7.2514463281,3.84144,1.12042,4.0015,3.41,-1.13,3.5923529893,7.40144,-0.19958,7.4041303507,3.84144,1.12042,4.0015,3.56,-1.32,3.7968407920000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 20:30:00,6.92336,-0.12902000000000002,6.9245620692,3.84336,1.12098,4.0035,3.08,-1.25,3.323988568,7.04336,-0.28902,7.049287386,3.84336,1.12098,4.0035,3.2,-1.4100000000000001,3.496870029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 21:00:00,6.70272,-0.13504000000000002,6.7040801905,3.8227200000000003,1.11496,3.982,2.88,-1.25,3.1395700343,6.8127200000000006,-0.29504,6.8191056892,3.8227200000000003,1.11496,3.982,2.99,-1.4100000000000001,3.305782812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 21:30:00,6.40384,-0.20888,6.4072457109,3.84384,1.12112,4.004,2.56,-1.33,2.8848743474000003,6.52384,-0.36888000000000004,6.5342605396,3.84384,1.12112,4.004,2.68,-1.49,3.0663496213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 22:00:00,5.99624,-0.20818,5.9998527524,3.84624,1.12182,4.0065,2.15,-1.33,2.5281218325,6.11624,-0.43818,6.1319159689,3.84624,1.12182,4.0065,2.27,-1.56,2.7543601798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 22:30:00,5.5968800000000005,-0.27216,5.6034932676,3.86688,1.12784,4.028,1.73,-1.4,2.2255111772,5.69688,-0.43216000000000004,5.7132481129,3.86688,1.12784,4.028,1.83,-1.56,2.4046829313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 23:00:00,5.20288,-0.35916000000000003,5.2152618534,3.84288,1.12084,4.003,1.3599999999999999,-1.48,2.0099751242,5.26288,-0.45916,5.282871738,3.84288,1.12084,4.003,1.42,-1.58,2.1243351901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-27 23:30:00,4.82048,-0.35986,4.833893529,3.8404800000000003,1.12014,4.0005,0.98,-1.48,1.7750492951,4.86048,-0.45986000000000005,4.8821856837,3.8404800000000003,1.12014,4.0005,1.02,-1.58,1.8806381896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 00:00:00,4.72016,-0.40662000000000004,4.7376418448,3.68016,1.07338,3.8335,1.04,-1.48,1.8088670487,4.71016,-0.44662,4.7312869972,3.68016,1.07338,3.8335,1.03,-1.52,1.8361100184999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 00:30:00,4.4263200000000005,-0.36024,4.4409550324,3.49632,1.01976,3.642,0.93,-1.38,1.6641213898,4.43632,-0.50024,4.4644344771,3.49632,1.01976,3.642,0.9400000000000001,-1.52,1.7871765442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 01:00:00,3.71376,-0.41682,3.7370780364,3.71376,1.08318,3.8685,0.0,-1.5,1.5,3.71376,-0.49682000000000004,3.7468444657,3.71376,1.08318,3.8685,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 01:30:00,3.82656,-0.44392000000000004,3.8522235657,3.82656,1.11608,3.9859999999999998,0.0,-1.56,1.56,3.82656,-0.5539200000000001,3.8664439476,3.82656,1.11608,3.9859999999999998,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 02:00:00,3.8688000000000002,-0.43160000000000004,3.8928000206,3.8688000000000002,1.1284,4.03,0.0,-1.56,1.56,3.8688000000000002,-0.4716,3.8974376198,3.8688000000000002,1.1284,4.03,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 02:30:00,3.87744,-0.42908,3.9011088936,3.87744,1.13092,4.039,0.0,-1.56,1.56,3.87744,-0.5090800000000001,3.9107164817,3.87744,1.13092,4.039,0.0,-1.6400000000000001,1.6400000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 03:00:00,3.86544,-0.43258,3.8895696227,3.86544,1.12742,4.0265,0.0,-1.56,1.56,3.86544,-0.5425800000000001,3.9033344015,3.86544,1.12742,4.0265,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 03:30:00,3.8572800000000003,-0.43496,3.881726317,3.8572800000000003,1.12504,4.018,0.0,-1.56,1.56,3.8572800000000003,-0.56496,3.8984341472,3.8572800000000003,1.12504,4.018,0.0,-1.69,1.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 04:00:00,3.85296,-0.43622000000000005,3.8775750992,3.85296,1.12378,4.0135,0.0,-1.56,1.56,3.85296,-0.48622000000000004,3.8835178189,3.85296,1.12378,4.0135,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 04:30:00,3.86736,-0.43202,3.8914155072,3.86736,1.12798,4.0285,0.0,-1.56,1.56,3.86736,-0.52202,3.9024323505,3.86736,1.12798,4.0285,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 05:00:00,3.87264,-0.43048000000000003,3.896492474,3.87264,1.12952,4.034,0.0,-1.56,1.56,3.87264,-0.5404800000000001,3.9101738069,3.87264,1.12952,4.034,0.0,-1.67,1.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 05:30:00,3.83472,-0.44154000000000004,3.8600563532,3.83472,1.11846,3.9945,0.0,-1.56,1.56,3.83472,-0.53154,3.8713837642,3.83472,1.11846,3.9945,0.0,-1.65,1.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 06:00:00,3.51024,-0.42618000000000006,3.5360167208,3.51024,1.02382,3.6565000000000003,0.0,-1.45,1.45,3.51024,-0.53618,3.5509539352,3.51024,1.02382,3.6565000000000003,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 06:30:00,3.8088,-0.4491,3.8351855561,3.8088,1.1109,3.9675000000000002,0.0,-1.56,1.56,3.8088,-0.5191,3.8440112188,3.8088,1.1109,3.9675000000000002,0.0,-1.63,1.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 07:00:00,3.92448,-0.41536,3.9463992702,3.92448,1.14464,4.088,0.0,-1.56,1.56,3.92448,-0.59536,3.9693824205,3.92448,1.14464,4.088,0.0,-1.74,1.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 07:30:00,3.88608,-0.42656000000000005,3.9094208267,3.88608,1.13344,4.048,0.0,-1.56,1.56,3.88608,-0.63656,3.9378707952000003,3.88608,1.13344,4.048,0.0,-1.77,1.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 08:00:00,4.83984,-0.39838,4.8562081761,3.87984,1.13162,4.0415,0.96,-1.53,1.8062391868,4.86984,-0.47838,4.8932799889,3.87984,1.13162,4.0415,0.99,-1.6099999999999999,1.8900264548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 08:30:00,5.24544,-0.25008,5.2513979853,3.80544,1.10992,3.964,1.44,-1.3599999999999999,1.9807069445,5.33544,-0.45008000000000004,5.3543899746,3.80544,1.10992,3.964,1.53,-1.56,2.1850629282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 09:00:00,5.6028,-0.22210000000000002,5.6072003932,3.8327999999999998,1.1179000000000001,3.9925,1.77,-1.34,2.2200225224,5.6928,-0.3421,5.7030697216,3.8327999999999998,1.1179000000000001,3.9925,1.8599999999999999,-1.46,2.3645718429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 09:30:00,5.9268,-0.0926,5.9275233445,3.7968,1.1074,3.955,2.13,-1.2,2.4447699278,6.0168,-0.2326,6.0212942961,3.7968,1.1074,3.955,2.22,-1.34,2.5930676813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 10:00:00,6.04304,-0.020780000000000003,6.0430757276,3.80304,1.10922,3.9615,2.24,-1.13,2.5088842141,6.14304,-0.23078,6.1473734107,3.80304,1.10922,3.9615,2.34,-1.34,2.696516271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 10:30:00,6.2633600000000005,-0.5165200000000001,6.2846218184,2.10336,0.61348,2.191,4.16,-1.13,4.3107423955,6.44336,-0.72652,6.4841899571,2.10336,0.61348,2.191,4.34,-1.34,4.5421580774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 11:00:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 11:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 12:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 12:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 13:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 13:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 14:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 14:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 15:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 15:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 16:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 16:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 17:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 17:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 18:00:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 18:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 19:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 19:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 20:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 20:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 21:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 21:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 22:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 22:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 23:00:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-28 23:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 00:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 00:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 01:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 02:00:00,3.7199999999999998,0.0,3.7199999999999998,0.0,0.0,0.0,3.7199999999999998,0.0,3.7199999999999998,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 02:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 03:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 04:00:00,3.37,0.0,3.37,0.0,0.0,0.0,3.37,0.0,3.37,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 04:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.52,0.0,3.52,0.0,0.0,0.0,3.52,0.0,3.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 05:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.42,0.0,3.42,0.0,0.0,0.0,3.42,0.0,3.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 05:30:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.48,0.0,3.48,0.0,0.0,0.0,3.48,0.0,3.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 06:00:00,3.35,0.0,3.35,0.0,0.0,0.0,3.35,0.0,3.35,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 06:30:00,3.54,0.0,3.54,0.0,0.0,0.0,3.54,0.0,3.54,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 07:00:00,3.68,0.0,3.68,0.0,0.0,0.0,3.68,0.0,3.68,3.81,0.0,3.81,0.0,0.0,0.0,3.81,0.0,3.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 07:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 08:00:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 08:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 09:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 09:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 10:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 10:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 11:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 11:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 12:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 12:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 13:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 13:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 14:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 14:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 15:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 15:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 16:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 16:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 17:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 17:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 18:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 18:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 19:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 19:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 20:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 20:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 21:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 21:30:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 22:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 22:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 23:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-29 23:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 00:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 00:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 01:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,3.8200000000000003,0.0,3.8200000000000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 01:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 02:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 02:30:00,3.67,0.0,3.67,0.0,0.0,0.0,3.67,0.0,3.67,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 03:00:00,3.62,0.0,3.62,0.0,0.0,0.0,3.62,0.0,3.62,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.73,0.0,3.73,0.0,0.0,0.0,3.73,0.0,3.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.61,0.0,3.61,0.0,0.0,0.0,3.61,0.0,3.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 05:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 05:30:00,3.65,0.0,3.65,0.0,0.0,0.0,3.65,0.0,3.65,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 06:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 06:30:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 07:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 07:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 08:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 08:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 09:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 09:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 10:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 10:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 11:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 11:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 12:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 12:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 13:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 13:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 14:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 14:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 15:00:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 15:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 16:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 16:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 17:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 17:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 18:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 18:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 19:00:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 19:30:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 20:00:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 20:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 21:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 21:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 22:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 22:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 23:00:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-09-30 23:30:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 00:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 00:30:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 01:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 01:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 02:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 02:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 03:00:00,3.66,0.0,3.66,0.0,0.0,0.0,3.66,0.0,3.66,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 03:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 04:00:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 04:30:00,3.56,0.0,3.56,0.0,0.0,0.0,3.56,0.0,3.56,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 05:00:00,3.59,0.0,3.59,0.0,0.0,0.0,3.59,0.0,3.59,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 05:30:00,3.8,0.0,3.8,0.0,0.0,0.0,3.8,0.0,3.8,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 06:00:00,4.04,0.0,4.04,0.0,0.0,0.0,4.04,0.0,4.04,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 06:30:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 07:00:00,5.31,0.0,5.31,0.0,0.0,0.0,5.31,0.0,5.31,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 07:30:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 08:00:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 08:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 09:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 09:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 10:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 10:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 11:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 11:30:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 12:00:00,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 12:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 13:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 13:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 14:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 14:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 15:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 15:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 16:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 16:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 17:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 17:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 18:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 18:30:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 19:00:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 19:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 20:00:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 20:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 21:00:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 21:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 22:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 22:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 23:00:00,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-01 23:30:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 00:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 00:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 01:00:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 01:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 02:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 02:30:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 03:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 03:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.93,0.0,3.93,0.0,0.0,0.0,3.93,0.0,3.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.86,0.0,3.86,0.0,0.0,0.0,3.86,0.0,3.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 05:30:00,3.9,0.0,3.9,0.0,0.0,0.0,3.9,0.0,3.9,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 06:00:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 06:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 07:00:00,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
