Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-02 07:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 08:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 08:30:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 09:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 09:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 10:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 10:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 11:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 11:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 12:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 12:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 13:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 13:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 14:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 14:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 15:00:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 15:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 16:00:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 16:30:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 17:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 17:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 18:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 18:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 19:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 19:30:00,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 20:00:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 20:30:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 21:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 21:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 22:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 22:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 23:00:00,5.4,0.0,5.4,0.0,0.0,0.0,5.4,0.0,5.4,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-02 23:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 00:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 00:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 01:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 01:30:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 02:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 02:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 03:00:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 03:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 05:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 06:00:00,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 06:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 07:00:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 07:30:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 08:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 08:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 09:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 09:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 10:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 10:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 11:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 11:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 12:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 12:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 13:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 13:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 14:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 14:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 15:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 15:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 16:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 16:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 17:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 17:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 18:00:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 18:30:00,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 19:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 19:30:00,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 20:00:00,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 20:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 21:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 21:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 22:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 22:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 23:00:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-03 23:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 00:00:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 00:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 01:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 01:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 02:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 02:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 03:00:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 05:30:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 06:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 06:30:00,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 07:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 07:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 08:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 08:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 09:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 09:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 10:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 10:30:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 11:00:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 11:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 12:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 12:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 13:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 13:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 14:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 14:30:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 15:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 15:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.91,0.0,5.91,0.0,0.0,0.0,5.91,0.0,5.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 16:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 16:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 17:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 17:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 18:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 18:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 19:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 19:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 20:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 20:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 21:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 21:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 22:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 22:30:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 23:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-04 23:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 00:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 00:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 01:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 01:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 02:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 02:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 03:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 04:00:00,3.94,0.0,3.94,0.0,0.0,0.0,3.94,0.0,3.94,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 04:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 05:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 06:00:00,3.92,0.0,3.92,0.0,0.0,0.0,3.92,0.0,3.92,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 06:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 07:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 07:30:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 08:00:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 08:30:00,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 09:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 09:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 10:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 10:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 11:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 11:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 12:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 12:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 13:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 13:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 14:00:00,6.54096,-1.18972,6.6482773257000005,0.48096000000000005,0.14028000000000002,0.501,6.06,-1.33,6.2042324263,6.76096,-1.37972,6.9003048773,0.48096000000000005,0.14028000000000002,0.501,6.28,-1.52,6.4613311322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 14:30:00,6.9569600000000005,-0.8842200000000001,7.0129264541,1.83696,0.53578,1.9135,5.12,-1.42,5.3132664153,7.13696,-1.08422,7.2188455483,1.83696,0.53578,1.9135,5.3,-1.62,5.5420573797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 15:00:00,6.89064,-0.9164800000000001,6.9513203926,2.00064,0.58352,2.084,4.89,-1.5,5.1148900281,7.07064,-1.12648,7.1598119528,2.00064,0.58352,2.084,5.07,-1.71,5.3506074422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 15:30:00,6.13056,-0.20442000000000002,6.1339671869,2.35056,0.6855800000000001,2.4485,3.7800000000000002,-0.89,3.8833619455,6.29056,-0.33442000000000005,6.2994429793,2.35056,0.6855800000000001,2.4485,3.94,-1.02,4.0698894334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 16:00:00,6.10048,-0.04986,6.1006837527,2.88048,0.8401400000000001,3.0005,3.22,-0.89,3.3407334524,6.22048,-0.22986,6.2247254598,2.88048,0.8401400000000001,3.0005,3.34,-1.07,3.5072068658999997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 16:30:00,6.20944,-0.04308,6.2095894389,3.10944,0.9069200000000001,3.239,3.1,-0.9500000000000001,3.2422985673999998,6.37944,-0.21308000000000002,6.382997556,3.10944,0.9069200000000001,3.239,3.27,-1.12,3.4564866556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 17:00:00,6.47144,0.01042,6.4714483889,3.12144,0.9104200000000001,3.2515,3.35,-0.9,3.4687894142,6.65144,-0.20958000000000002,6.6547410055,3.12144,0.9104200000000001,3.2515,3.5300000000000002,-1.12,3.7034173408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 17:30:00,6.89496,0.01728,6.8949816533,3.14496,0.9172800000000001,3.276,3.75,-0.9,3.8564880397,7.05496,-0.20272,7.0578719172,3.14496,0.9172800000000001,3.276,3.91,-1.12,4.0672472263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 18:00:00,7.114,0.017,7.114020312,3.144,0.917,3.275,3.9699999999999998,-0.9,4.070737034,7.294,-0.203,7.2968243092,3.144,0.917,3.275,4.15,-1.12,4.2984764743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 18:30:00,7.27416,0.02288,7.2741959831,3.16416,0.92288,3.296,4.11,-0.9,4.2073863621,7.47416,-0.19712000000000002,7.4767589235,3.16416,0.92288,3.296,4.31,-1.12,4.4531449561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 19:00:00,7.43184,0.025120000000000003,7.4318824533,3.17184,0.92512,3.304,4.26,-0.9,4.3540326136,7.63184,-0.19488000000000003,7.6343277373,3.17184,0.92512,3.304,4.46,-1.12,4.5984780091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 19:30:00,7.38264,0.019520000000000003,7.3826658058,3.15264,0.9195200000000001,3.284,4.23,-0.9,4.3246849596,7.56264,-0.20048000000000002,7.5652968217000005,3.15264,0.9195200000000001,3.284,4.41,-1.12,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 20:00:00,7.0608,0.0219,7.0608339628,3.1608,0.9219,3.2925,3.9,-0.9,4.0024992192,7.2408,-0.1981,7.2435093877,3.1608,0.9219,3.2925,4.08,-1.12,4.2309337031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 20:30:00,6.79728,0.00504,6.7972818685,3.13728,0.9150400000000001,3.268,3.66,-0.91,3.7714320887,6.97728,-0.20496,6.9802897361,3.13728,0.9150400000000001,3.268,3.84,-1.12,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 21:00:00,6.60208,-0.02356,6.6021220376,3.14208,0.91644,3.273,3.46,-0.9400000000000001,3.5854148993,6.76208,-0.20356000000000002,6.7651432062,3.14208,0.91644,3.273,3.62,-1.12,3.789300727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 21:30:00,6.25208,-0.18356000000000003,6.2547740647,3.14208,0.91644,3.273,3.11,-1.1,3.2988028131,6.39208,-0.30356000000000005,6.3992839756,3.14208,0.91644,3.273,3.25,-1.22,3.4714406231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 22:00:00,5.956,-0.17950000000000002,5.9587042425,3.156,0.9205000000000001,3.2875,2.8,-1.1,3.0083217913,6.096,-0.3695,6.1071880805,3.156,0.9205000000000001,3.2875,2.94,-1.29,3.2105606987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 22:30:00,5.66152,-0.18914,5.6646785125,3.19152,0.93086,3.3245,2.47,-1.12,2.7120656334,5.78152,-0.39914000000000005,5.795281378,3.19152,0.93086,3.3245,2.59,-1.33,2.911528808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 23:00:00,5.31784,-0.23188000000000003,5.3228930667,3.14784,0.91812,3.279,2.17,-1.15,2.4558908771,5.45784,-0.41188,5.4733593524,3.14784,0.91812,3.279,2.31,-1.33,2.6655205871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-05 23:30:00,4.86704,-0.33378,4.8784718355,3.10704,0.90622,3.2365,1.76,-1.24,2.1529514625,4.95704,-0.44378000000000006,4.9768651027,3.10704,0.90622,3.2365,1.85,-1.35,2.2901964981000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 00:00:00,4.532,-0.3715,4.5472009247,3.252,0.9485,3.3875,1.28,-1.32,1.8386951895,4.572,-0.4015,4.5895954342,3.252,0.9485,3.3875,1.32,-1.35,1.8880942773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 00:30:00,4.22976,-0.38382000000000005,4.2471387368,3.20976,0.9361800000000001,3.3435,1.02,-1.32,1.6681726529,4.25976,-0.41382,4.2798133429,3.20976,0.9361800000000001,3.3435,1.05,-1.35,1.7102631376000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 01:00:00,4.06856,-0.39292000000000005,4.0874890336,3.17856,0.9270800000000001,3.311,0.89,-1.32,1.5920113065,4.06856,-0.42292,4.0904818543,3.17856,0.9270800000000001,3.311,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 01:30:00,4.09064,-0.38648000000000005,4.1088565806,3.20064,0.9335200000000001,3.334,0.89,-1.32,1.5920113065,4.09064,-0.41648,4.1117868622,3.20064,0.9335200000000001,3.334,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 02:00:00,4.0412,-0.3809,4.0591110172,3.1512000000000002,0.9191,3.2825,0.89,-1.3,1.5754681844,4.0412,-0.4309,4.0641078049,3.1512000000000002,0.9191,3.2825,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 02:30:00,4.05128,-0.40796000000000004,4.0717687803,3.16128,0.9220400000000001,3.293,0.89,-1.33,1.6003124695,4.05128,-0.42796000000000006,4.0738212283,3.16128,0.9220400000000001,3.293,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 03:00:00,4.07432,-0.40124000000000004,4.0940294332,3.18432,0.92876,3.317,0.89,-1.33,1.6003124695,4.07432,-0.42124000000000006,4.0960379149,3.18432,0.92876,3.317,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 03:30:00,3.1896,-0.3997,3.2145463521,3.1896,0.9303,3.3225,0.0,-1.33,1.33,3.1896,-0.44970000000000004,3.2211454872,3.1896,0.9303,3.3225,0.0,-1.38,1.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 04:00:00,3.1728,-0.4046,3.1984935517,3.1728,0.9254,3.305,0.0,-1.33,1.33,3.1728,-0.49460000000000004,3.2111195867,3.1728,0.9254,3.305,0.0,-1.42,1.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 04:30:00,3.81264,-0.44048000000000004,3.8380003127,2.91264,0.84952,3.034,0.9,-1.29,1.5729272075,3.8426400000000003,-0.48048,3.8725628723,2.91264,0.84952,3.034,0.93,-1.33,1.6228986413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 05:00:00,2.92992,-0.46544,2.9666589962,2.92992,0.8545600000000001,3.052,0.0,-1.32,1.32,2.92992,-0.47544000000000003,2.9682443296,2.92992,0.8545600000000001,3.052,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 05:30:00,2.95968,-0.45676000000000005,2.9947179166,2.95968,0.8632400000000001,3.083,0.0,-1.32,1.32,2.95968,-0.46676000000000006,2.9962594347,2.95968,0.8632400000000001,3.083,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 06:00:00,2.91792,-0.41894000000000003,2.9478412186,2.91792,0.85106,3.0395,0.0,-1.27,1.27,2.91792,-0.47894000000000003,2.9569647698,2.91792,0.85106,3.0395,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 06:30:00,3.87944,-0.43808,3.9040964127,2.98944,0.87192,3.114,0.89,-1.31,1.5837297749,3.87944,-0.45808000000000004,3.9063911734000003,2.98944,0.87192,3.114,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 07:00:00,4.05992,-0.40544,4.0801142141,3.16992,0.92456,3.302,0.89,-1.33,1.6003124695,4.05992,-0.43544000000000005,4.0832044279,3.16992,0.92456,3.302,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 07:30:00,4.05848,-0.40586000000000005,4.0787231151,3.16848,0.9241400000000001,3.3005,0.89,-1.33,1.6003124695,4.05848,-0.43586,4.081817469,3.16848,0.9241400000000001,3.3005,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 08:00:00,4.39544,-0.39508000000000004,4.413159979,3.20544,0.9349200000000001,3.339,1.19,-1.33,1.7846568298,4.45544,-0.42508,4.4756718602,3.20544,0.9349200000000001,3.339,1.25,-1.3599999999999999,1.8471870506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 08:30:00,4.94528,-0.32096,4.9556845743,3.18528,0.9290400000000001,3.318,1.76,-1.25,2.1587264764,5.01528,-0.41096000000000005,5.0320891884,3.18528,0.9290400000000001,3.318,1.83,-1.34,2.2681490251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 09:00:00,5.31704,-0.20878000000000002,5.3211374207,3.22704,0.9412200000000001,3.3615,2.09,-1.15,2.3854978516,5.42704,-0.39878,5.4416714941,3.22704,0.9412200000000001,3.3615,2.2,-1.34,2.5759658383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 09:30:00,5.70144,-0.19208000000000003,5.7046746445,3.18144,0.9279200000000001,3.314,2.52,-1.12,2.7576801845,5.79144,-0.39208000000000004,5.804696719,3.18144,0.9279200000000001,3.314,2.61,-1.32,2.9248076860000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 10:00:00,6.13856,-0.06292,6.1388824553,3.17856,0.9270800000000001,3.311,2.96,-0.99,3.1211696526,6.24856,-0.24292000000000002,6.2532801153,3.17856,0.9270800000000001,3.311,3.07,-1.17,3.2853919097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 10:30:00,6.33528,0.029040000000000003,6.3353465572,3.18528,0.9290400000000001,3.318,3.15,-0.9,3.2760494502,6.52528,-0.18096,6.5277887221,3.18528,0.9290400000000001,3.318,3.34,-1.11,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 11:00:00,6.41256,0.034080000000000006,6.4126505596,3.20256,0.93408,3.336,3.21,-0.9,3.3337816365,6.54256,-0.17592000000000002,6.5449246902,3.20256,0.93408,3.336,3.34,-1.11,3.5196164564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 11:30:00,6.49136,-0.010020000000000001,6.4913677334,3.05136,0.8899800000000001,3.1785,3.44,-0.9,3.5557840204,6.65136,-0.12002000000000002,6.6524427581,3.05136,0.8899800000000001,3.1785,3.6,-1.01,3.7389971918000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 12:00:00,6.5424,-0.0068000000000000005,6.5424035339,3.0624,0.8932,3.19,3.48,-0.9,3.5944957922,6.7124,-0.1168,6.71341612,3.0624,0.8932,3.19,3.65,-1.01,3.7871625262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 12:30:00,6.69128,0.02204,6.691316298,3.16128,0.9220400000000001,3.293,3.5300000000000002,-0.9,3.6429246492000003,6.86128,-0.08796000000000001,6.8618437901,3.16128,0.9220400000000001,3.293,3.7,-1.01,3.8353748187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 13:00:00,6.66216,0.01938,6.6621881878,3.15216,0.9193800000000001,3.2835,3.51,-0.9,3.6235479851,6.83216,-0.050620000000000005,6.8323475212,3.15216,0.9193800000000001,3.2835,3.68,-0.97,3.8056931038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 13:30:00,6.6208,0.056900000000000006,6.6210444984,3.2808,0.9569000000000001,3.4175,3.34,-0.9,3.4591328393,6.8308,-0.1431,6.832298753,3.2808,0.9569000000000001,3.4175,3.55,-1.1,3.7165171868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 14:00:00,6.59256,0.06908,6.5929219167,3.32256,0.96908,3.461,3.27,-0.9,3.3915925463,6.73256,-0.13092,6.7338328016,3.32256,0.96908,3.461,3.41,-1.1,3.5830294445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 14:30:00,6.54472,0.07846,6.5451902837,3.35472,0.9784600000000001,3.4945,3.19,-0.9,3.3145286241,6.68472,-0.12154000000000001,6.6858248145,3.35472,0.9784600000000001,3.4945,3.33,-1.1,3.5069787567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 15:00:00,6.49784,0.07062,6.4982237458,3.32784,0.97062,3.4665,3.17,-0.9,3.2952845097,6.65784,-0.12938000000000002,6.6590969846,3.32784,0.97062,3.4665,3.33,-1.1,3.5069787567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 15:30:00,6.40264,-0.04798,6.4028197733,3.33264,0.9720200000000001,3.4715,3.07,-1.02,3.2350115919,6.55264,-0.16798000000000002,6.5547927694,3.33264,0.9720200000000001,3.4715,3.22,-1.1400000000000001,3.4158454298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 16:00:00,6.40552,-0.04714,6.4056934558,3.33552,0.9728600000000001,3.4745,3.07,-1.02,3.2350115919,6.5955200000000005,-0.14714000000000002,6.597161075,3.33552,0.9728600000000001,3.4745,3.26,-1.12,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 16:30:00,6.562,-0.1015,6.5627849462,3.492,1.0185,3.6375,3.07,-1.12,3.2679198277,6.712,-0.28150000000000003,6.7179004347,3.492,1.0185,3.6375,3.22,-1.3,3.4725206983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 17:00:00,6.76464,-0.09198,6.7652653052,3.5246399999999998,1.02802,3.6715,3.24,-1.12,3.4281190178,6.93464,-0.27198,6.9399715453,3.5246399999999998,1.02802,3.6715,3.41,-1.3,3.6493972105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 17:30:00,6.95688,-0.07966000000000001,6.9573360599,3.5668800000000003,1.04034,3.7155,3.39,-1.12,3.5702240826000002,7.13688,-0.25966,7.1416020227,3.5668800000000003,1.04034,3.7155,3.5700000000000003,-1.3,3.7993288881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 18:00:00,7.12192,-0.06694,7.1222345826,3.54192,1.03306,3.6895,3.58,-1.1,3.7451835736,7.31192,-0.21694000000000002,7.3151375278,3.54192,1.03306,3.6895,3.77,-1.25,3.9718257766000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 18:30:00,7.18568,-0.06876,7.1860089758,3.53568,1.03124,3.683,3.65,-1.1,3.8121516234,7.35568,-0.29876,7.3617447524,3.53568,1.03124,3.683,3.8200000000000003,-1.33,4.0449103822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 19:00:00,7.7068,-0.0051,7.7068016875000005,3.6168,1.0549,3.7675,4.09,-1.06,4.225127217,7.8768,-0.1651,7.8785300818,3.6168,1.0549,3.7675,4.26,-1.22,4.4312526446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 19:30:00,7.75472,-0.046540000000000005,7.7548596538,3.47472,1.01346,3.6195,4.28,-1.06,4.4093083358000005,7.94472,-0.12654,7.9457276728,3.47472,1.01346,3.6195,4.47,-1.1400000000000001,4.6130792319000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 20:00:00,7.48728,-0.04496000000000001,7.4874149878,3.61728,1.05504,3.768,3.87,-1.1,4.0232946698,7.65728,-0.20496,7.6600225587,3.61728,1.05504,3.768,4.04,-1.26,4.2319262754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 20:30:00,7.16328,-0.09196000000000001,7.1638702529,3.8332800000000002,1.11804,3.993,3.33,-1.21,3.5430213096000003,7.34328,-0.26196,7.3479510205,3.8332800000000002,1.11804,3.993,3.51,-1.38,3.7715381478000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 21:00:00,6.78656,-0.09392,6.7872098538,3.58656,1.04608,3.7359999999999998,3.2,-1.1400000000000001,3.3969986753,6.93656,-0.29392,6.942784283,3.58656,1.04608,3.7359999999999998,3.35,-1.34,3.6080604208000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 21:30:00,6.43312,-0.18034000000000003,6.4356472441,3.63312,1.05966,3.7845,2.8,-1.24,3.0622867273,6.54312,-0.30034000000000005,6.5500094237,3.63312,1.05966,3.7845,2.91,-1.3599999999999999,3.2121176815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 22:00:00,6.06304,-0.21328000000000003,6.0667901233,3.62304,1.05672,3.774,2.44,-1.27,2.7507271766,6.13304,-0.34328000000000003,6.1426395629,3.62304,1.05672,3.774,2.51,-1.4,2.8740389698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 22:30:00,5.5276,-0.3257,5.5371872146,3.4776,1.0143,3.6225,2.05,-1.34,2.4491018762,5.6176,-0.3457,5.6282269188,3.4776,1.0143,3.6225,2.14,-1.3599999999999999,2.5355867171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 23:00:00,4.9924800000000005,-0.33886000000000005,5.0039666915,3.43248,1.00114,3.5755,1.56,-1.34,2.0565018843,5.05248,-0.43886000000000003,5.0715039436,3.43248,1.00114,3.5755,1.62,-1.44,2.1674870242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-06 23:30:00,4.50128,-0.34796000000000005,4.5147090493,3.40128,0.99204,3.543,1.1,-1.34,1.7336666346,4.57128,-0.44796,4.5931763519,3.40128,0.99204,3.543,1.17,-1.44,1.8553975315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 00:00:00,4.32392,-0.33844,4.3371448904,3.43392,1.00156,3.577,0.89,-1.34,1.60863296,4.32392,-0.46844,4.3492206428,3.43392,1.00156,3.577,0.89,-1.47,1.7184295156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 00:30:00,3.40608,-0.34656000000000003,3.4236654042,3.40608,0.9934400000000001,3.548,0.0,-1.34,1.34,3.40608,-0.53656,3.4480831777,3.40608,0.9934400000000001,3.548,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 01:00:00,3.44496,-0.33522,3.4612312621,3.44496,1.00478,3.5885,0.0,-1.34,1.34,3.44496,-0.47522000000000003,3.4775829897,3.44496,1.00478,3.5885,0.0,-1.48,1.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 01:30:00,3.42288,-0.36166000000000004,3.4419333884,3.42288,0.9983400000000001,3.5655,0.0,-1.3599999999999999,1.3599999999999999,3.42288,-0.54166,3.4654729908,3.42288,0.9983400000000001,3.5655,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 02:00:00,3.4123200000000002,-0.34474000000000005,3.4296899933000002,3.4123200000000002,0.99526,3.5545,0.0,-1.34,1.34,3.4123200000000002,-0.41474000000000005,3.437431752,3.4123200000000002,0.99526,3.5545,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 02:30:00,3.43872,-0.30704000000000004,3.4524004403,3.43872,1.00296,3.582,0.0,-1.31,1.31,3.43872,-0.33704,3.4551977078,3.43872,1.00296,3.582,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 03:00:00,3.44976,-0.24382,3.458365546,3.44976,1.00618,3.5935,0.0,-1.25,1.25,3.44976,-0.33382,3.4658736056,3.44976,1.00618,3.5935,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 03:30:00,3.38688,-0.23216,3.394827595,3.38688,0.98784,3.528,0.0,-1.22,1.22,3.38688,-0.35216000000000003,3.4051391748,3.38688,0.98784,3.528,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 04:00:00,3.3648,-0.21860000000000002,3.371893385,3.3648,0.9814,3.505,0.0,-1.2,1.2,3.3648,-0.3386,3.3817937548,3.3648,0.9814,3.505,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 04:30:00,3.45936,-0.25102,3.4684553695,3.45936,1.00898,3.6035,0.0,-1.26,1.26,3.45936,-0.31102,3.4733132669,3.45936,1.00898,3.6035,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 05:00:00,3.4104,-0.2253,3.4178338535,3.4104,0.9947,3.5525,0.0,-1.22,1.22,3.4104,-0.32530000000000003,3.4258791937,3.4104,0.9947,3.5525,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 05:30:00,3.39504,-0.17978000000000002,3.3997966777,3.39504,0.9902200000000001,3.5365,0.0,-1.17,1.17,3.39504,-0.32978,3.4110191219,3.39504,0.9902200000000001,3.5365,0.0,-1.32,1.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 06:00:00,4.30136,-0.13502,4.303478622,3.41136,0.9949800000000001,3.5535,0.89,-1.13,1.438401891,4.30136,-0.29502,4.3114654875,3.41136,0.9949800000000001,3.5535,0.89,-1.29,1.5672268502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 06:30:00,4.70008,-0.10956,4.7013567616,3.4300800000000002,1.00044,3.573,1.27,-1.11,1.6867127793,4.78008,-0.22956000000000001,4.7855890547,3.4300800000000002,1.00044,3.573,1.35,-1.23,1.8263077506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 07:00:00,5.27184,-0.09488,5.2726937328,3.41184,0.9951200000000001,3.5540000000000003,1.8599999999999999,-1.09,2.1558524996,5.36184,-0.16488000000000003,5.3643744836,3.41184,0.9951200000000001,3.5540000000000003,1.9500000000000002,-1.16,2.2689424849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 07:30:00,5.8765600000000004,-0.06642,5.8769353451,3.40656,0.9935800000000001,3.5484999999999998,2.47,-1.06,2.6878430014,6.03656,-0.12642,6.0378836234,3.40656,0.9935800000000001,3.5484999999999998,2.63,-1.12,2.8585485828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 08:00:00,6.03736,-0.019520000000000003,6.037391556,3.56736,1.04048,3.716,2.47,-1.06,2.6878430014,6.19736,-0.13952,6.1989302948,3.56736,1.04048,3.716,2.63,-1.18,2.8825856449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 08:30:00,5.96056,0.06308000000000001,5.9608937753,3.61056,1.05308,3.761,2.35,-0.99,2.5500196078,6.10056,-0.056920000000000005,6.1008255343,3.61056,1.05308,3.761,2.49,-1.11,2.7262061551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 09:00:00,5.72664,0.11652000000000001,5.7278252941000005,3.65664,1.06652,3.809,2.07,-0.9500000000000001,2.2775864418,5.87664,-0.043480000000000005,5.8768008474,3.65664,1.06652,3.809,2.22,-1.11,2.482035455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 09:30:00,5.82184,0.05512,5.8221009266,3.65184,1.06512,3.8040000000000003,2.17,-1.01,2.3935329536,5.95184,-0.04488,5.952009207,3.65184,1.06512,3.8040000000000003,2.3,-1.11,2.5538402456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 10:00:00,5.90136,0.11498000000000001,5.9024800083999995,3.65136,1.06498,3.8035,2.25,-0.9500000000000001,2.4423349484,6.04136,-0.045020000000000004,6.0415277414,3.65136,1.06498,3.8035,2.39,-1.11,2.635185003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 10:30:00,5.95984,0.17162000000000002,5.9623104792,3.63984,1.06162,3.7915,2.32,-0.89,2.4848541205,6.10984,-0.048380000000000006,6.1100315425,3.63984,1.06162,3.7915,2.47,-1.11,2.7079512551000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 11:00:00,5.89232,0.15776,5.8944315417,3.59232,1.04776,3.742,2.3,-0.89,2.4661913957,6.00232,-0.032240000000000005,6.002406584,3.59232,1.04776,3.742,2.41,-1.08,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 11:30:00,5.83192,0.16056,5.8341297894,3.60192,1.05056,3.752,2.23,-0.89,2.4010414407000003,6.01192,-0.02944,6.0119920825,3.60192,1.05056,3.752,2.41,-1.08,2.6409278672000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 12:00:00,5.981920000000001,0.16056,5.9840743979,3.60192,1.05056,3.752,2.38,-0.89,2.5409643839,6.13192,0.020560000000000002,6.1319544682,3.60192,1.05056,3.752,2.5300000000000002,-1.03,2.7316295503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 12:30:00,5.95512,0.13816,5.9567224545,3.5251200000000003,1.02816,3.672,2.43,-0.89,2.5878562557,6.07512,0.038160000000000006,6.0752398471,3.5251200000000003,1.02816,3.672,2.55,-0.99,2.735434152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 13:00:00,5.9628,0.1579,5.9648902966,3.5928,1.0479,3.7425,2.37,-0.89,2.5316002844,6.0828,-0.0021000000000000003,6.0828003625000004,3.5928,1.0479,3.7425,2.49,-1.05,2.702332326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 13:30:00,5.86744,0.13592,5.869014091,3.51744,1.02592,3.664,2.35,-0.89,2.5128867861,6.00744,-0.04408,6.0076017178,3.51744,1.02592,3.664,2.49,-1.07,2.7101660466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 14:00:00,5.8476,0.0993,5.848443062,3.5976,1.0493,3.7475,2.25,-0.9500000000000001,2.4423349484,6.0176,-0.060700000000000004,6.017906135,3.5976,1.0493,3.7475,2.42,-1.11,2.6624237078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 14:30:00,5.88632,0.11976,5.8875381612,3.49632,1.01976,3.642,2.39,-0.9,2.5538402456,6.01632,-0.09024,6.0169967259,3.49632,1.01976,3.642,2.52,-1.11,2.7536339626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 15:00:00,5.85368,0.14524,5.8554815515000005,3.58368,1.04524,3.733,2.27,-0.9,2.4419049941,6.01368,-0.06476000000000001,6.014028683,3.58368,1.04524,3.733,2.43,-1.11,2.6715164233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 15:30:00,5.96496,0.13978000000000002,5.9665975438,3.56496,1.03978,3.7135,2.4,-0.9,2.5632011236,6.08496,-0.07022,6.0853651534,3.56496,1.03978,3.7135,2.52,-1.11,2.7536339626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
