Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-07 16:00:00,6.3552800000000005,0.13404000000000002,6.35669337,3.54528,1.03404,3.693,2.81,-0.9,2.9506101064,6.54528,-0.035960000000000006,6.545378782,3.54528,1.03404,3.693,3.0,-1.07,3.1851059637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 16:30:00,6.80872,0.08546000000000001,6.8092563067,3.37872,0.9854600000000001,3.5195,3.43,-0.9,3.5461105454,7.00872,-0.004540000000000001,7.0087214704,3.37872,0.9854600000000001,3.5195,3.63,-0.99,3.7625789028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 17:00:00,7.32376,0.13068000000000002,7.324925788,3.53376,1.03068,3.681,3.79,-0.9,3.8953947168000003,7.54376,0.08068,7.5441914212,3.53376,1.03068,3.681,4.01,-0.9500000000000001,4.1209950255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 17:30:00,7.79944,0.16442,7.8011728766,3.6494400000000002,1.06442,3.8015,4.15,-0.9,4.2464691215,8.02944,-0.005580000000000001,8.0294419389,3.6494400000000002,1.06442,3.8015,4.38,-1.07,4.5088025018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 18:00:00,7.8948,0.1689,7.8966065022,3.6648,1.0689,3.8175,4.23,-0.9,4.3246849596,8.1348,-0.0211,8.1348273645,3.6648,1.0689,3.8175,4.47,-1.09,4.6009781569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 18:30:00,7.93648,0.14314000000000002,7.9377707103,3.57648,1.04314,3.7255000000000003,4.36,-0.9,4.4519209337,8.19648,-0.01686,8.1964973403,3.57648,1.04314,3.7255000000000003,4.62,-1.06,4.7400421939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 19:00:00,8.04208,0.05144000000000001,8.0422445126,3.26208,0.9514400000000001,3.398,4.78,-0.9,4.8639901316,8.33208,0.05144000000000001,8.3322387868,3.26208,0.9514400000000001,3.398,5.07,-0.9,5.1492620831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 19:30:00,8.21976,0.14118,8.2209723421,3.56976,1.04118,3.7185,4.65,-0.9,4.7362960212,8.45976,0.09118000000000001,8.4602513586,3.56976,1.04118,3.7185,4.89,-0.9500000000000001,4.9814254988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 20:00:00,7.88952,0.11486,7.8903560534,3.47952,1.01486,3.6245000000000003,4.41,-0.9,4.50089991,8.12952,0.014860000000000002,8.1295335813,3.47952,1.01486,3.6245000000000003,4.65,-1.0,4.7563115962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 20:30:00,7.46872,0.10296000000000001,7.4694296436,3.43872,1.00296,3.582,4.03,-0.9,4.1292735439,7.69872,-0.06704,7.6990118847,3.43872,1.00296,3.582,4.26,-1.07,4.3923228479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 21:00:00,7.0984,0.14120000000000002,7.0998042227,3.6384,1.0612,3.79,3.46,-0.92,3.5802234566999998,7.3084,-0.058800000000000005,7.3086365349,3.6384,1.0612,3.79,3.67,-1.12,3.8370952555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 21:30:00,6.69216,0.08188000000000001,6.6926608909,3.5721600000000002,1.04188,3.721,3.12,-0.96,3.2643529221,6.88216,-0.07812000000000001,6.8826033592,3.5721600000000002,1.04188,3.721,3.31,-1.12,3.4943525867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 22:00:00,6.2864,-0.0698,6.2867874944,3.5664,1.0402,3.715,2.7199999999999998,-1.11,2.9377712641000002,6.4764,-0.1598,6.4783711687,3.5664,1.0402,3.715,2.91,-1.2,3.1477134558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 22:30:00,5.72992,-0.08044000000000001,5.7304846043,3.52992,1.02956,3.677,2.2,-1.11,2.4641631439,5.8699200000000005,-0.27044,5.8761465775,3.52992,1.02956,3.677,2.34,-1.3,2.6768638367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 23:00:00,5.22208,-0.08856000000000001,5.2228308799,3.5020800000000003,1.02144,3.648,1.72,-1.11,2.0470710784,5.36208,-0.24856000000000003,5.367837926,3.5020800000000003,1.02144,3.648,1.8599999999999999,-1.27,2.2522211259000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-07 23:30:00,4.6608,-0.08560000000000001,4.6615859962,3.5808,1.0444,3.73,1.08,-1.13,1.5631058825,4.7808,-0.2856,4.7893231255,3.5808,1.0444,3.73,1.2,-1.33,1.7913402803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 00:00:00,4.35752,-0.11864000000000001,4.3591347765,3.46752,1.01136,3.612,0.89,-1.13,1.438401891,4.36752,-0.28864,4.3770474066,3.46752,1.01136,3.612,0.9,-1.3,1.5811388301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 00:30:00,3.4833600000000002,-0.18402000000000002,3.4882173456,3.4833600000000002,1.01598,3.6285,0.0,-1.2,1.2,4.38336,-0.31402,4.3945936615,3.4833600000000002,1.01598,3.6285,0.9,-1.33,1.6058953889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 01:00:00,3.53616,-0.16862000000000002,3.5401779969,3.53616,1.03138,3.6835,0.0,-1.2,1.2,3.53616,-0.29862000000000005,3.5487464618,3.53616,1.03138,3.6835,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 01:30:00,3.55248,-0.21386000000000002,3.5589113855,3.55248,1.03614,3.7005,0.0,-1.25,1.25,3.55248,-0.29386,3.564613282,3.55248,1.03614,3.7005,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 02:00:00,3.57168,-0.20826000000000003,3.5777465324,3.57168,1.04174,3.7205,0.0,-1.25,1.25,3.57168,-0.28826,3.5832934362,3.57168,1.04174,3.7205,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 02:30:00,3.5553600000000003,-0.23302000000000003,3.5629879385,3.5553600000000003,1.03698,3.7035,0.0,-1.27,1.27,3.5553600000000003,-0.29302,3.5674143928,3.5553600000000003,1.03698,3.7035,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 03:00:00,3.55392,-0.28344,3.5652048468,3.55392,1.03656,3.702,0.0,-1.32,1.32,3.55392,-0.29344000000000003,3.5660137969,3.55392,1.03656,3.702,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 03:30:00,3.56208,-0.28106000000000003,3.5731510813,3.56208,1.03894,3.7105,0.0,-1.32,1.32,3.56208,-0.29106000000000004,3.5739515735,3.56208,1.03894,3.7105,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 04:00:00,3.58848,-0.27336000000000005,3.5988768248,3.58848,1.04664,3.738,0.0,-1.32,1.32,3.58848,-0.28336,3.5996502052,3.58848,1.04664,3.738,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 04:30:00,3.49872,-0.25954000000000005,3.5083333151,3.49872,1.02046,3.6445,0.0,-1.28,1.28,3.49872,-0.30954000000000004,3.5123861761,3.49872,1.02046,3.6445,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 05:00:00,4.298,-0.20600000000000002,4.3029338828,3.408,0.994,3.55,0.89,-1.2,1.4940214189,4.298,-0.316,4.3096009096,3.408,0.994,3.55,0.89,-1.31,1.5837297749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 05:30:00,3.53376,-0.21932000000000001,3.5405594191,3.53376,1.03068,3.681,0.0,-1.25,1.25,3.53376,-0.30932000000000004,3.5472719941,3.53376,1.03068,3.681,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 06:00:00,4.4684,-0.2063,4.4731597613,3.5784000000000002,1.0437,3.7275,0.89,-1.25,1.5344705927,4.4684,-0.2963,4.4782130644,3.5784000000000002,1.0437,3.7275,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 06:30:00,4.87632,-0.10024000000000001,4.8773501822,3.49632,1.01976,3.642,1.38,-1.12,1.777301325,4.97632,-0.18024,4.9795830348,3.49632,1.01976,3.642,1.48,-1.2,1.9053608582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 07:00:00,5.50856,-0.07042000000000001,5.5090100971,3.59856,1.04958,3.7485,1.9100000000000001,-1.12,2.2141589825,5.63856,-0.11042,5.6396410746,3.59856,1.04958,3.7485,2.04,-1.16,2.3467424230000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 07:30:00,5.98592,-0.07994000000000001,5.9864537625,3.56592,1.04006,3.7145,2.42,-1.12,2.6666083327,6.13592,-0.18994000000000003,6.1388591326,3.56592,1.04006,3.7145,2.5700000000000003,-1.23,2.8491753193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 08:00:00,5.97232,-0.039740000000000004,5.9724522141000005,3.53232,1.03026,3.6795,2.44,-1.07,2.664301034,6.10232,-0.08974000000000001,6.1029798173,3.53232,1.03026,3.6795,2.5700000000000003,-1.12,2.8034443101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 08:30:00,5.81672,0.056960000000000004,5.8169988826,3.48672,1.01696,3.632,2.33,-0.96,2.5200198412,5.9667200000000005,-0.10304,5.9676096387,3.48672,1.01696,3.632,2.48,-1.12,2.7211762163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 09:00:00,5.53064,0.11102000000000001,5.5317541748,3.50064,1.02102,3.6465,2.03,-0.91,2.2246348015,5.70064,-0.09898000000000001,5.7014992283,3.50064,1.02102,3.6465,2.2,-1.12,2.4686838599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 09:30:00,5.61768,0.10724,5.6187034981,3.48768,1.01724,3.633,2.13,-0.91,2.3162469644,5.74768,-0.08276,5.7482757937,3.48768,1.01724,3.633,2.26,-1.1,2.5134836383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 10:00:00,5.70584,0.10962000000000001,5.7068929068,3.4958400000000003,1.01962,3.6415,2.21,-0.91,2.3900209204,5.81584,-0.03038,5.8159193469,3.4958400000000003,1.01962,3.6415,2.32,-1.05,2.5465466813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 10:30:00,5.66888,0.09884000000000001,5.6697415991,3.45888,1.00884,3.6029999999999998,2.21,-0.91,2.3900209204,5.83888,0.02884,5.8389512243,3.45888,1.00884,3.6029999999999998,2.38,-0.98,2.5738686834999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 11:00:00,5.66384,0.10612,5.6648340664,3.48384,1.01612,3.629,2.18,-0.91,2.3623081933,5.77384,0.036120000000000006,5.7739529787,3.48384,1.01612,3.629,2.29,-0.98,2.4908833774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 11:30:00,5.59016,0.09338,5.5909398718,3.44016,1.00338,3.5835,2.15,-0.91,2.3346520083,5.6901600000000006,0.02338,5.6902080322,3.44016,1.00338,3.5835,2.25,-0.98,2.454159734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 12:00:00,5.68048,0.10514000000000001,5.6814529348,3.48048,1.01514,3.6255,2.2,-0.91,2.3807771840000003,5.78048,-0.024860000000000004,5.7805334572,3.48048,1.01514,3.6255,2.3,-1.04,2.5242028445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 12:30:00,5.7888,0.13090000000000002,5.7902798076,3.5688,1.0409,3.7175000000000002,2.22,-0.91,2.3992707225,5.9388000000000005,-0.0591,5.9390940597,3.5688,1.0409,3.7175000000000002,2.37,-1.1,2.6128337107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 13:00:00,5.91824,0.14532,5.9200238682,3.61824,1.05532,3.769,2.3,-0.91,2.4734793308,6.01824,-0.044680000000000004,6.0184058521,3.61824,1.05532,3.769,2.4,-1.1,2.6400757565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 13:30:00,5.70768,0.14224,5.7094520928,3.60768,1.05224,3.758,2.1,-0.91,2.2886895814,5.85768,-0.047760000000000004,5.8578746999,3.60768,1.05224,3.758,2.25,-1.1,2.5044959573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 14:00:00,5.53216,0.13188,5.5337317065,3.5721600000000002,1.04188,3.721,1.96,-0.91,2.1609488657,5.65216,-0.058120000000000005,5.6524588101,3.5721600000000002,1.04188,3.721,2.08,-1.1,2.3529555882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 14:30:00,5.51992,0.11956000000000001,5.5212146671,3.52992,1.02956,3.677,1.99,-0.91,2.1881956037,5.60992,-0.07044,5.6103622165,3.52992,1.02956,3.677,2.08,-1.1,2.3529555882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 15:00:00,5.67224,0.11482,5.6734019997,3.58224,1.04482,3.7315,2.09,-0.93,2.2875751354,5.81224,-0.05518000000000001,5.8125019269,3.58224,1.04482,3.7315,2.23,-1.1,2.4865437861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 15:30:00,5.5830400000000004,0.056720000000000007,5.5833281114,3.3830400000000003,0.98672,3.524,2.2,-0.93,2.3884932489,5.70304,-0.08328,5.7036480256,3.3830400000000003,0.98672,3.524,2.32,-1.07,2.5548581174000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 16:00:00,5.7728,0.1004,5.7736730077,3.5328,1.0304,3.68,2.24,-0.93,2.4253865671,5.9128,-0.06960000000000001,5.9132096191,3.5328,1.0304,3.68,2.38,-1.1,2.6219077024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 16:30:00,6.28856,0.14958000000000002,6.2903387071,3.59856,1.04958,3.7485,2.69,-0.9,2.8365648239,6.45856,-0.050420000000000006,6.4587568038,3.59856,1.04958,3.7485,2.86,-1.1,3.064245421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 17:00:00,6.59936,0.16148,6.6013353346,3.63936,1.06148,3.791,2.96,-0.9,3.0938002521,6.74936,-0.038520000000000006,6.7494699199,3.63936,1.06148,3.791,3.11,-1.1,3.2988028131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 17:30:00,7.08896,0.09428,7.0895869132,3.40896,0.99428,3.551,3.68,-0.9,3.7884561499,7.30896,0.06428,7.3092426557,3.40896,0.99428,3.551,3.9,-0.93,4.0093515685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 18:00:00,7.44128,0.16204000000000002,7.4430440681,3.64128,1.06204,3.793,3.8,-0.9,3.905124838,7.68128,0.10204,7.6819577322,3.64128,1.06204,3.793,4.04,-0.96,4.152493227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 18:30:00,7.79736,0.17548000000000002,7.7993343434,3.68736,1.07548,3.841,4.11,-0.9,4.2073863621,8.03736,0.07548,8.0377144139,3.68736,1.07548,3.841,4.35,-1.0,4.4634627813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 19:00:00,8.15248,0.17114000000000001,8.1542761205,3.67248,1.07114,3.8255,4.48,-0.9,4.5695076321,8.42248,0.15114000000000002,8.4238359819,3.67248,1.07114,3.8255,4.75,-0.92,4.8382744858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 19:30:00,8.28024,0.17632,8.2821170723,3.69024,1.07632,3.844,4.59,-0.9,4.6774031257,8.55024,0.17632,8.552057810800001,3.69024,1.07632,3.844,4.86,-0.9,4.9426308784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 20:00:00,7.97832,0.17576000000000003,7.9802557353,3.68832,1.07576,3.842,4.29,-0.9,4.3833890998000005,8.22832,0.10576,8.2289996476,3.68832,1.07576,3.842,4.54,-0.97,4.6424670166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 20:30:00,7.7424800000000005,0.17114000000000001,7.7443712108,3.67248,1.07114,3.8255,4.07,-0.9,4.1683210049,7.97248,-0.038860000000000006,7.9725747065,3.67248,1.07114,3.8255,4.3,-1.11,4.440957104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 21:00:00,7.29608,0.15094000000000002,7.2976411429,3.70608,1.08094,3.8605,3.59,-0.93,3.7085037414,7.50608,-0.029060000000000002,7.5061362531,3.70608,1.08094,3.8605,3.8,-1.11,3.9588003233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 21:30:00,6.78376,-0.0068200000000000005,6.7837634282,3.71376,1.08318,3.8685,3.07,-1.09,3.2577599666,6.98376,-0.07682,6.9841824897,3.71376,1.08318,3.8685,3.27,-1.16,3.4696541614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 22:00:00,6.39208,-0.026060000000000003,6.392133122,3.68208,1.07394,3.8355,2.71,-1.1,2.9247393046,6.55208,-0.12606,6.5532925656,3.68208,1.07394,3.8355,2.87,-1.2,3.1107716085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 22:30:00,5.91608,-0.01906,5.916110703,3.70608,1.08094,3.8605,2.21,-1.1,2.468623098,6.07608,-0.24906000000000003,6.0811823727,3.70608,1.08094,3.8605,2.37,-1.33,2.7176828365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 23:00:00,5.3056,-0.0742,5.3061188264,3.5856,1.0458,3.735,1.72,-1.12,2.0525106577,5.4256,-0.2842,5.4330382844,3.5856,1.0458,3.735,1.8399999999999999,-1.33,2.2703523956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-08 23:30:00,4.78008,-0.15706,4.7826595791,3.61008,1.05294,3.7605,1.17,-1.21,1.6831518054,4.88008,-0.27706000000000003,4.8879385276,3.61008,1.05294,3.7605,1.27,-1.33,1.8389671014000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 00:00:00,4.4484,-0.17880000000000001,4.4519919137,3.3984,0.9912000000000001,3.54,1.05,-1.17,1.5720687008,4.5184,-0.2888,4.5276201254,3.3984,0.9912000000000001,3.54,1.12,-1.28,1.70082333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 00:30:00,4.20488,-0.23316,4.2113393831,3.31488,0.96684,3.453,0.89,-1.2,1.4940214189,4.20488,-0.31316000000000005,4.2165252282,3.31488,0.96684,3.453,0.89,-1.28,1.5590060935999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 01:00:00,4.22984,-0.15588000000000002,4.232711306,3.33984,0.9741200000000001,3.479,0.89,-1.13,1.438401891,4.22984,-0.30588000000000004,4.2408854028,3.33984,0.9741200000000001,3.479,0.89,-1.28,1.5590060935999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 01:30:00,3.5601599999999998,-0.26162,3.5697596907999998,3.5601599999999998,1.03838,3.7085,0.0,-1.3,1.3,3.5601599999999998,-0.30162,3.5729139158,3.5601599999999998,1.03838,3.7085,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 02:00:00,3.61152,-0.20664000000000002,3.6174268203,3.61152,1.05336,3.762,0.0,-1.26,1.26,3.61152,-0.28664,3.6228771991,3.61152,1.05336,3.762,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 02:30:00,3.60816,-0.18762,3.6130347148,3.60816,1.05238,3.7585,0.0,-1.24,1.24,3.60816,-0.28762000000000004,3.6196054826,3.60816,1.05238,3.7585,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 03:00:00,3.59136,-0.22252000000000002,3.5982470454,3.59136,1.04748,3.741,0.0,-1.27,1.27,3.59136,-0.29252,3.6032533355,3.59136,1.04748,3.741,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 03:30:00,3.5606400000000002,-0.26148000000000005,3.570228144,3.5606400000000002,1.03852,3.709,0.0,-1.3,1.3,3.5606400000000002,-0.30148,3.5733803884,3.5606400000000002,1.03852,3.709,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 04:00:00,3.63456,-0.23992000000000002,3.6424700411,3.63456,1.06008,3.786,0.0,-1.3,1.3,3.63456,-0.27992,3.6453232504,3.63456,1.06008,3.786,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 04:30:00,3.60816,-0.27762000000000003,3.6188245951,3.60816,1.05238,3.7585,0.0,-1.33,1.33,3.60816,-0.28762000000000004,3.6196054826,3.60816,1.05238,3.7585,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 05:00:00,3.58272,-0.28504,3.5940409569,3.58272,1.04496,3.732,0.0,-1.33,1.33,3.58272,-0.29504,3.5948478688,3.58272,1.04496,3.732,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 05:30:00,3.60672,-0.24804,3.6152389962,3.60672,1.05196,3.757,0.0,-1.3,1.3,3.60672,-0.28804,3.6182034492,3.60672,1.05196,3.757,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 06:00:00,4.40504,-0.09478,4.4060595377,3.51504,1.02522,3.6615,0.89,-1.12,1.4305593312,4.41504,-0.28478000000000003,4.4242149417,3.51504,1.02522,3.6615,0.9,-1.31,1.5893709447000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 06:30:00,4.99232,-0.047240000000000004,4.9925435001,3.47232,1.01276,3.617,1.52,-1.06,1.8531055016,5.12232,-0.19724000000000003,5.1261160541,3.47232,1.01276,3.617,1.65,-1.21,2.0461182762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 07:00:00,5.56128,-0.0029600000000000004,5.5612807877,3.04128,0.88704,3.168,2.52,-0.89,2.672545603,5.70128,-0.08296,5.7018835484,3.04128,0.88704,3.168,2.66,-0.97,2.8313424378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 07:30:00,6.1336,0.0623,6.1339163876,3.3336,0.9723,3.4725,2.8,-0.91,2.9441637183,6.3136,-0.13770000000000002,6.3151014442,3.3336,0.9723,3.4725,2.98,-1.11,3.1800157232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 08:00:00,6.19536,0.024480000000000002,6.1954083643,3.13536,0.9144800000000001,3.266,3.06,-0.89,3.1868009037,6.37536,-0.09552000000000001,6.3760755328,3.13536,0.9144800000000001,3.266,3.24,-1.01,3.3937737108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 08:30:00,5.92368,0.032740000000000005,5.9237704758,3.16368,0.9227400000000001,3.2955,2.76,-0.89,2.8999482754,6.10368,-0.057260000000000005,6.1039485786,3.16368,0.9227400000000001,3.2955,2.94,-0.98,3.099032107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 09:00:00,5.64728,0.07754000000000001,5.6478123065,3.3172800000000002,0.9675400000000001,3.4555,2.33,-0.89,2.4941932563,5.79728,-0.01246,5.79729339,3.3172800000000002,0.9675400000000001,3.4555,2.48,-0.98,2.6666083327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 09:30:00,5.76064,0.061020000000000005,5.7609631703,3.26064,0.9510200000000001,3.3965,2.5,-0.89,2.6536955364,5.94064,0.031020000000000002,5.9407209874,3.26064,0.9510200000000001,3.3965,2.68,-0.92,2.8335137197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 10:00:00,5.76936,0.08398000000000001,5.7699711828,3.33936,0.9739800000000001,3.4785,2.43,-0.89,2.5878562557,5.93936,0.05398000000000001,5.9396052941,3.33936,0.9739800000000001,3.4785,2.6,-0.92,2.7579702682000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 10:30:00,5.83496,0.16728,5.8373573473,3.62496,1.05728,3.776,2.21,-0.89,2.3824777019,5.99496,-0.032720000000000006,5.9950492909,3.62496,1.05728,3.776,2.37,-1.09,2.6086394921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 11:00:00,5.80736,0.13298000000000001,5.8088823236,3.5073600000000003,1.02298,3.6535,2.3,-0.89,2.4661913957,5.96736,-0.00702,5.9673641292,3.5073600000000003,1.02298,3.6535,2.46,-1.03,2.6669270706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 11:30:00,5.68208,0.00894,5.6820870329,3.08208,0.8989400000000001,3.2105,2.6,-0.89,2.7481084404000002,5.83208,0.00894,5.8320868521,3.08208,0.8989400000000001,3.2105,2.75,-0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 12:00:00,5.648,-0.001,5.6480000885,3.048,0.889,3.175,2.6,-0.89,2.7481084404000002,5.798,-0.001,5.7980000862,3.048,0.889,3.175,2.75,-0.89,2.8904324936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 12:30:00,5.65536,0.024480000000000002,5.6554129823,3.13536,0.9144800000000001,3.266,2.52,-0.89,2.672545603,5.81536,0.024480000000000002,5.8154115246,3.13536,0.9144800000000001,3.266,2.68,-0.89,2.8239157211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 13:00:00,5.54664,0.019020000000000002,5.5466726107,3.11664,0.90902,3.2465,2.43,-0.89,2.5878562557,5.72664,0.019020000000000002,5.7266715857,3.11664,0.90902,3.2465,2.61,-0.89,2.7575713953000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 13:30:00,5.59,-0.05,5.5902236091,2.88,0.84,3.0,2.71,-0.89,2.8524024961,5.77,-0.05,5.7702166337000005,2.88,0.84,3.0,2.89,-0.89,3.02393783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 14:00:00,5.5776,0.7518,5.628039179,2.5776,0.7518,2.685,3.0,0.0,3.0,5.7476,-0.13820000000000002,5.7492612569,2.5776,0.7518,2.685,3.17,-0.89,3.2925673873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 14:30:00,5.5236,0.46480000000000005,5.5431215033,1.5936,0.46480000000000005,1.6600000000000001,3.93,0.0,3.93,5.7036,0.46480000000000005,5.7225074923,1.5936,0.46480000000000005,1.6600000000000001,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 15:00:00,5.39312,-0.18034000000000003,5.3961343432,2.43312,0.7096600000000001,2.5345,2.96,-0.89,3.090906016,5.56312,-0.18034000000000003,5.5660422789,2.43312,0.7096600000000001,2.5345,3.13,-0.89,3.2540743692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 15:30:00,5.51136,0.05498,5.5116342268,3.41136,0.9949800000000001,3.5535,2.1,-0.9400000000000001,2.3007824756,5.58136,-0.07502,5.5818641555,3.41136,0.9949800000000001,3.5535,2.17,-1.07,2.4194627503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 16:00:00,5.828,0.10650000000000001,5.8289730013,3.588,1.0465,3.7375,2.24,-0.9400000000000001,2.4292385638000003,5.9879999999999995,-0.07350000000000001,5.9884510727,3.588,1.0465,3.7375,2.4,-1.12,2.6484712571999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 16:30:00,6.27304,0.08172,6.2735722679,3.50304,1.02172,3.649,2.77,-0.9400000000000001,2.9251495688,6.45304,-0.058280000000000005,6.4533031697,3.50304,1.02172,3.649,2.95,-1.08,3.1414805427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 17:00:00,6.65824,0.14532,6.6598256584,3.61824,1.05532,3.769,3.04,-0.91,3.1732790612,6.83824,-0.054680000000000006,6.8384586129,3.61824,1.05532,3.769,3.22,-1.11,3.4059506749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 17:30:00,7.1112,0.15410000000000001,7.1128694807,3.7512,1.0941,3.9075,3.36,-0.9400000000000001,3.4890113213,7.3212,-0.0159,7.3212172656,3.7512,1.0941,3.9075,3.5700000000000003,-1.11,3.7385826191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 18:00:00,7.4096,0.1653,7.4114436009,3.7896,1.1053,3.9475,3.62,-0.9400000000000001,3.7400534756,7.6296,-0.0047,7.6296014477,3.7896,1.1053,3.9475,3.84,-1.11,3.9972115281000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 18:30:00,7.76136,0.17498000000000002,7.763332213,3.89136,1.13498,4.0535,3.87,-0.96,3.9872923143000003,8.01136,-0.00502,8.0113615728,3.89136,1.13498,4.0535,4.12,-1.1400000000000001,4.2748099373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 19:00:00,8.17048,0.21764000000000003,8.1733781633,3.90048,1.13764,4.063,4.27,-0.92,4.3679858058,8.44048,0.017640000000000003,8.4404984331,3.90048,1.13764,4.063,4.54,-1.12,4.676109494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 19:30:00,8.32384,0.23112000000000002,8.3270480244,3.84384,1.12112,4.004,4.48,-0.89,4.5675485766,8.56384,0.041120000000000004,8.56393872,3.84384,1.12112,4.004,4.72,-1.08,4.8419830648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 20:00:00,8.04592,0.15006,8.0473192213,3.56592,1.04006,3.7145,4.48,-0.89,4.5675485766,8.28592,0.11006,8.2866509188,3.56592,1.04006,3.7145,4.72,-0.93,4.8107483825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 20:30:00,7.73504,0.14522000000000002,7.7364030822,3.75504,1.09522,3.9115,3.98,-0.9500000000000001,4.0918088909,7.96504,-0.024780000000000003,7.9650785464,3.75504,1.09522,3.9115,4.21,-1.12,4.3564320263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 21:00:00,7.31464,0.10302000000000001,7.3153654352,3.88464,1.13302,4.0465,3.43,-1.03,3.5813126085,7.53464,-0.06698000000000001,7.5349377071,3.88464,1.13302,4.0465,3.65,-1.2,3.8421998907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 21:30:00,6.87664,0.01652,6.8766598433,3.89664,1.13652,4.059,2.98,-1.12,3.1835200643,7.07664,-0.20348000000000002,7.079564803,3.89664,1.13652,4.059,3.18,-1.34,3.4507970094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 22:00:00,6.40352,-0.035640000000000005,6.4036191798,3.92352,1.14436,4.087,2.48,-1.18,2.7464158462,6.5635200000000005,-0.19564,6.5664350907,3.92352,1.14436,4.087,2.64,-1.34,2.9606080457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 22:30:00,5.85856,-0.17542000000000002,5.8611856693,3.9585600000000003,1.15458,4.1235,1.9,-1.33,2.319245567,5.99856,-0.23542000000000002,6.0031778793,3.9585600000000003,1.15458,4.1235,2.04,-1.3900000000000001,2.4685420799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 23:00:00,5.25064,-0.19148,5.2541302801,3.80064,1.10852,3.959,1.45,-1.3,1.9474342094,5.40064,-0.33148000000000005,5.4108032121,3.80064,1.10852,3.959,1.6,-1.44,2.1525798475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-09 23:30:00,4.88776,-0.22732000000000002,4.8930432453,3.67776,1.07268,3.831,1.21,-1.3,1.7759786035,4.89776,-0.36732000000000004,4.9115147358,3.67776,1.07268,3.831,1.22,-1.44,1.8873261508999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 00:00:00,3.88512,-0.21684,3.8911665346,3.88512,1.13316,4.047,0.0,-1.35,1.35,4.77512,-0.39684,4.7915814717,3.88512,1.13316,4.047,0.89,-1.53,1.7700282484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 00:30:00,3.89184,-0.25488,3.9001772267,3.89184,1.1351200000000001,4.054,0.0,-1.3900000000000001,1.3900000000000001,3.89184,-0.42488000000000004,3.9149638057000002,3.89184,1.1351200000000001,4.054,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 01:00:00,3.90144,-0.21208000000000002,3.9072000205,3.90144,1.13792,4.064,0.0,-1.35,1.35,3.90144,-0.42208,3.9242050915,3.90144,1.13792,4.064,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 01:30:00,3.8808,-0.21810000000000002,3.8869237515,3.8808,1.1319,4.0425,0.0,-1.35,1.35,3.8808,-0.42810000000000004,3.9043409495,3.8808,1.1319,4.0425,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 02:00:00,3.85872,-0.22454000000000002,3.8652475018,3.85872,1.12546,4.0195,0.0,-1.35,1.35,3.85872,-0.41454,3.8809230152,3.85872,1.12546,4.0195,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 02:30:00,3.85968,-0.22426000000000001,3.8661896293,3.85968,1.12574,4.0205,0.0,-1.35,1.35,3.85968,-0.41426,3.8818476335,3.85968,1.12574,4.0205,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 03:00:00,3.8544,-0.2258,3.861008288,3.8544,1.1242,4.015,0.0,-1.35,1.35,3.8544,-0.4158,3.8767626959,3.8544,1.1242,4.015,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 03:30:00,3.83808,-0.23056000000000001,3.8449988296,3.83808,1.11944,3.998,0.0,-1.35,1.35,3.83808,-0.42056000000000004,3.8610528098,3.83808,1.11944,3.998,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 04:00:00,3.84672,-0.22804000000000002,3.8534733683,3.84672,1.12196,4.007,0.0,-1.35,1.35,3.84672,-0.40804,3.8683008415,3.84672,1.12196,4.007,0.0,-1.53,1.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 04:30:00,3.8390400000000002,-0.23028,3.8459403272,3.8390400000000002,1.11972,3.999,0.0,-1.35,1.35,3.8390400000000002,-0.43028000000000005,3.8630776591,3.8390400000000002,1.11972,3.999,0.0,-1.55,1.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 05:00:00,3.8184,-0.2363,3.8257046737,3.8184,1.1137,3.9775,0.0,-1.35,1.35,3.8184,-0.3563,3.8349873859,3.8184,1.1137,3.9775,0.0,-1.47,1.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 05:30:00,3.87264,-0.22048,3.8789111874,3.87264,1.12952,4.034,0.0,-1.35,1.35,3.87264,-0.38048000000000004,3.8912858543,3.87264,1.12952,4.034,0.0,-1.51,1.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 06:00:00,3.86592,-0.20244,3.8712167855,3.86592,1.12756,4.027,0.0,-1.33,1.33,4.75592,-0.30244000000000004,4.7655267285,3.86592,1.12756,4.027,0.89,-1.43,1.6843396332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 06:30:00,5.04088,-0.15516000000000002,5.0432673734,3.89088,1.13484,4.053,1.15,-1.29,1.7281782315,5.13088,-0.20516,5.1349800584,3.89088,1.13484,4.053,1.24,-1.34,1.8257053431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 07:00:00,5.62552,-0.009640000000000001,5.6255282596,3.87552,1.13036,4.037,1.75,-1.1400000000000001,2.0885641,5.76552,-0.17964000000000002,5.7683179004,3.87552,1.13036,4.037,1.8900000000000001,-1.31,2.2996086624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 07:30:00,6.15504,-0.007280000000000001,6.1550443053,3.81504,1.11272,3.974,2.34,-1.12,2.5942243542,6.31504,-0.19728,6.3181207333,3.81504,1.11272,3.974,2.5,-1.31,2.8224280327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 08:00:00,6.25944,-0.018080000000000002,6.2594661114,3.70944,1.08192,3.864,2.55,-1.1,2.7771388154,6.43944,-0.16808,6.4416332091,3.70944,1.08192,3.864,2.73,-1.25,3.0025655696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 08:30:00,6.0728,0.0029000000000000002,6.0728006924,3.7128,1.0829,3.8675,2.36,-1.08,2.5953805116,6.2028,-0.0471,6.2029788207,3.7128,1.0829,3.8675,2.49,-1.13,2.7344103569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 09:00:00,5.71608,0.07094,5.7165201871,3.70608,1.08094,3.8605,2.01,-1.01,2.2494888308,5.90608,-0.049060000000000006,5.9062837597,3.70608,1.08094,3.8605,2.2,-1.13,2.4732367456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 09:30:00,5.7869600000000005,0.08828000000000001,5.787633316,3.69696,1.07828,3.851,2.09,-0.99,2.3126175646,5.89696,-0.05172,5.8971868039,3.69696,1.07828,3.851,2.2,-1.13,2.4732367456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 10:00:00,5.85152,0.045860000000000005,5.8516997061,3.31152,0.96586,3.4495,2.54,-0.92,2.7014810753000003,6.00152,-0.06414,6.0018627317,3.31152,0.96586,3.4495,2.69,-1.03,2.8804513535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 10:30:00,5.85424,0.80332,5.9090988315,2.7542400000000002,0.80332,2.8689999999999998,3.1,0.0,3.1,6.04424,-0.08668000000000001,6.0448615038,2.7542400000000002,0.80332,2.8689999999999998,3.29,-0.89,3.4082546853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 11:00:00,5.80416,0.78288,5.8567204475,2.6841600000000003,0.78288,2.7960000000000003,3.12,0.0,3.12,6.00416,-0.10712,6.005115486,2.6841600000000003,0.78288,2.7960000000000003,3.32,-0.89,3.4372227161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 11:30:00,5.80328,-0.034460000000000005,5.8033823112,2.93328,0.8555400000000001,3.0555,2.87,-0.89,3.0048294461,5.97328,-0.034460000000000005,5.9733793995,2.93328,0.8555400000000001,3.0555,3.04,-0.89,3.1676016164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 12:00:00,5.78184,0.08762,5.7825038738,3.35184,0.97762,3.4915000000000003,2.43,-0.89,2.5878562557,5.93184,0.057620000000000005,5.9321198445,3.35184,0.97762,3.4915000000000003,2.58,-0.92,2.7391239475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 12:30:00,5.81088,0.15734,5.8130097411,3.5908800000000003,1.04734,3.7405,2.22,-0.89,2.3917566766,5.95088,-0.03266,5.9509696227,3.5908800000000003,1.04734,3.7405,2.36,-1.08,2.5953805116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 13:00:00,5.76224,0.15482,5.7643194785,3.58224,1.04482,3.7315,2.18,-0.89,2.3546761985,5.89224,0.0048200000000000005,5.8922419714,3.58224,1.04482,3.7315,2.31,-1.04,2.5333179824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 13:30:00,5.87072,0.18646000000000001,5.8736803326,3.6907200000000002,1.07646,3.8445,2.18,-0.89,2.3546761985,5.97072,-0.013540000000000002,5.9707353525,3.6907200000000002,1.07646,3.8445,2.2800000000000002,-1.09,2.5271525478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 14:00:00,5.7416,0.0838,5.7422115078000004,3.4416,1.0038,3.585,2.3,-0.92,2.4771758113,5.8916,-0.006200000000000001,5.8916032623,3.4416,1.0038,3.585,2.45,-1.01,2.6500188679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 14:30:00,5.65736,0.04548000000000001,5.6575428058,3.20736,0.9354800000000001,3.341,2.45,-0.89,2.6066453537000003,5.80736,-0.024520000000000004,5.8074117643,3.20736,0.9354800000000001,3.341,2.6,-0.96,2.7715699522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 15:00:00,5.6284,0.11370000000000001,5.6295483167,3.5784000000000002,1.0437,3.7275,2.05,-0.93,2.2510886255,5.7684,-0.0463,5.7685858102,3.5784000000000002,1.0437,3.7275,2.19,-1.09,2.4462624553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 15:30:00,5.62504,0.020220000000000002,5.6250763417,3.63504,1.06022,3.7865,1.99,-1.04,2.2453730202,5.75504,-0.06978000000000001,5.7554630266,3.63504,1.06022,3.7865,2.12,-1.13,2.4023530132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 16:00:00,6.0388,0.0359,6.0389067098,3.6888,1.0759,3.8425000000000002,2.35,-1.04,2.5698443533,6.1688,-0.0541,6.1690372223,3.6888,1.0759,3.8425000000000002,2.48,-1.13,2.7253073221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 16:30:00,6.55704,0.04122000000000001,6.5571695609,3.70704,1.08122,3.8615,2.85,-1.04,3.0338259673,6.73704,-0.048780000000000004,6.7372165952,3.70704,1.08122,3.8615,3.03,-1.13,3.233852192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 17:00:00,6.97928,0.14354,6.9807559082,3.74928,1.09354,3.9055,3.23,-0.9500000000000001,3.3668085779,7.18928,-0.036460000000000006,7.1893724518,3.74928,1.09354,3.9055,3.44,-1.13,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 17:30:00,7.27456,0.20508,7.2774501716,3.75456,1.09508,3.911,3.52,-0.89,3.6307712679,7.49456,-0.03492,7.4946413523,3.75456,1.09508,3.911,3.74,-1.13,3.9069809316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 18:00:00,7.57888,0.20634000000000002,7.5816883509,3.75888,1.09634,3.9155,3.8200000000000003,-0.89,3.922307994,7.80888,-0.03366,7.808952545,3.75888,1.09634,3.9155,4.05,-1.13,4.20468786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 18:30:00,7.86472,0.21096,7.8675488432,3.7747200000000003,1.10096,3.932,4.09,-0.89,4.1857137981,8.11472,-0.029040000000000003,8.1147719623,3.7747200000000003,1.10096,3.932,4.34,-1.13,4.4846961993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 19:00:00,8.27896,0.20928000000000002,8.2816047237,3.76896,1.09928,3.926,4.51,-0.89,4.5969772677,8.55896,0.06928000000000001,8.5592403869,3.76896,1.09928,3.926,4.79,-1.03,4.8994897694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 19:30:00,8.29136,0.19248,8.2935938651,3.71136,1.08248,3.866,4.58,-0.89,4.6656725132,8.57136,0.10248,8.5719726084,3.71136,1.08248,3.866,4.86,-0.98,4.9578221025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 20:00:00,7.98704,0.17372,7.9889290021,3.64704,1.06372,3.799,4.34,-0.89,4.4303160158,8.23704,0.02372,8.2370741529,3.64704,1.06372,3.799,4.59,-1.04,4.7063467786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 20:30:00,7.60424,0.15832000000000002,7.6058879298,3.59424,1.04832,3.7439999999999998,4.01,-0.89,4.107578362,7.85424,-0.061680000000000006,7.8544821854,3.59424,1.04832,3.7439999999999998,4.26,-1.11,4.4022380672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 21:00:00,7.31112,0.10866,7.3119274237,3.80112,1.10866,3.9595000000000002,3.51,-1.0,3.6496712181,7.53112,-0.08134000000000001,7.5315592443,3.80112,1.10866,3.9595000000000002,3.73,-1.19,3.9152266856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 21:30:00,6.7624,-0.0318,6.7624747689,3.6624,1.0682,3.815,3.1,-1.1,3.2893768407,6.9724,-0.2318,6.976252074,3.6624,1.0682,3.815,3.31,-1.3,3.556135543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 22:00:00,6.40304,-0.008280000000000001,6.4030453536,3.74304,1.09172,3.899,2.66,-1.1,2.8784718168000003,6.5830400000000004,-0.23828000000000002,6.5873509850000005,3.74304,1.09172,3.899,2.84,-1.33,3.1360006378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 22:30:00,5.8724,-0.034300000000000004,5.8725001703,3.7224,1.0857,3.8775,2.15,-1.12,2.4242318371,6.0124,-0.24430000000000002,6.0173612365,3.7224,1.0857,3.8775,2.29,-1.33,2.6482069406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 23:00:00,5.31672,-0.07304000000000001,5.3172216805,3.7267200000000003,1.08696,3.882,1.5899999999999999,-1.16,1.9681717404999999,5.48672,-0.24304,5.4921002176,3.7267200000000003,1.08696,3.882,1.76,-1.33,2.2060145058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-10 23:30:00,4.8288,-0.1666,4.8316731057,3.7488,1.0934,3.9050000000000002,1.08,-1.26,1.6595180023,4.9088,-0.2366,4.9144986519,3.7488,1.0934,3.9050000000000002,1.16,-1.33,1.7647946056000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 00:00:00,4.64792,-0.24394000000000002,4.6543170337,3.75792,1.09606,3.9145000000000003,0.89,-1.34,1.60863296,4.64792,-0.27394,4.6559857657,3.75792,1.09606,3.9145000000000003,0.89,-1.37,1.6337074401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 00:30:00,3.73008,-0.25206,3.7385867718,3.73008,1.08794,3.8855,0.0,-1.34,1.34,3.73008,-0.32206,3.7439577255,3.73008,1.08794,3.8855,0.0,-1.4100000000000001,1.4100000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 01:00:00,3.72432,-0.25374,3.7329537166,3.72432,1.08626,3.8795,0.0,-1.34,1.34,3.72432,-0.28374000000000005,3.7351128296000002,3.72432,1.08626,3.8795,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 01:30:00,3.7272,-0.2529,3.7357701013,3.7272,1.0871,3.8825000000000003,0.0,-1.34,1.34,3.7272,-0.28290000000000004,3.7379208459,3.7272,1.0871,3.8825000000000003,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 02:00:00,3.7560000000000002,-0.24450000000000002,3.7639495547,3.7560000000000002,1.0955,3.9125,0.0,-1.34,1.34,3.7560000000000002,-0.3045,3.768322737,3.7560000000000002,1.0955,3.9125,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 02:30:00,3.73152,-0.25164000000000003,3.7399952139,3.73152,1.08836,3.887,0.0,-1.34,1.34,3.73152,-0.28164,3.7421334289,3.73152,1.08836,3.887,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 03:00:00,4.5044,-0.24580000000000002,4.5111015285,3.6144,1.0542,3.765,0.89,-1.3,1.5754681844,4.5044,-0.2858,4.5134577654,3.6144,1.0542,3.765,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 03:30:00,4.39112,-0.23884000000000002,4.3976106467000005,3.5011200000000002,1.02116,3.6470000000000002,0.89,-1.26,1.5426276284,4.39112,-0.30884,4.4019674011,3.5011200000000002,1.02116,3.6470000000000002,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 04:00:00,3.74304,-0.24828000000000003,3.7512653065,3.74304,1.09172,3.899,0.0,-1.34,1.34,3.74304,-0.25828,3.7519404313,3.74304,1.09172,3.899,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 04:30:00,3.75408,-0.24506000000000003,3.7620700485,3.75408,1.09494,3.9105,0.0,-1.34,1.34,3.75408,-0.27506,3.7641432823,3.75408,1.09494,3.9105,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 05:00:00,3.75216,-0.24562000000000003,3.7601906667,3.75216,1.09438,3.9085,0.0,-1.34,1.34,3.75216,-0.27562000000000003,3.7622694016000002,3.75216,1.09438,3.9085,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 05:30:00,3.7128,-0.2571,3.7216910471,3.7128,1.0829,3.8675,0.0,-1.34,1.34,3.7128,-0.2871,3.7238837589,3.7128,1.0829,3.8675,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 06:00:00,3.7444800000000003,-0.24786000000000002,3.7526743864,3.7444800000000003,1.09214,3.9005,0.0,-1.34,1.34,3.7444800000000003,-0.44786000000000004,3.7711681280000002,3.7444800000000003,1.09214,3.9005,0.0,-1.54,1.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 06:30:00,4.81224,-0.26018,4.8192683521,3.70224,1.07982,3.8565,1.11,-1.34,1.7400287354000001,4.87224,-0.44018,4.8920835081,3.70224,1.07982,3.8565,1.17,-1.52,1.9181501505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 07:00:00,5.3348,-0.3361,5.3453769044,3.0648,0.8939,3.1925,2.27,-1.23,2.5818210627,5.4448,-0.37610000000000005,5.4577741113,3.0648,0.8939,3.1925,2.38,-1.27,2.6976471230000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 07:30:00,5.9348,0.0364,5.9349116253,0.12480000000000001,0.0364,0.13,5.8100000000000005,0.0,5.8100000000000005,6.1848,-0.8536,6.2434272639,0.12480000000000001,0.0364,0.13,6.06,-0.89,6.1250061224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 08:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 08:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 09:00:00,5.79,0.0,5.79,0.0,0.0,0.0,5.79,0.0,5.79,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 09:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 10:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 10:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 11:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 11:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 12:00:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 12:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 13:00:00,5.95312,-0.41284000000000004,5.9674177497,2.01312,0.58716,2.097,3.94,-1.0,4.0649231235,6.10312,-0.32284,6.1116527552,2.01312,0.58716,2.097,4.09,-0.91,4.1900119332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 13:30:00,5.98128,-0.12546000000000002,5.9825956449,2.62128,0.7645400000000001,2.7305,3.36,-0.89,3.4758739908000003,6.10128,-0.12546000000000002,6.1025697743,2.62128,0.7645400000000001,2.7305,3.48,-0.89,3.5920050111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 14:00:00,5.96392,-0.04594,5.964096935,2.89392,0.84406,3.0145,3.07,-0.89,3.1964042298,6.04392,-0.17594,6.0464802861,2.89392,0.84406,3.0145,3.15,-1.02,3.311027031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 14:30:00,5.91904,-0.07028000000000001,5.9194572217,3.3590400000000002,0.97972,3.499,2.56,-1.05,2.7669658473,6.04904,-0.23028,6.0534216605,3.3590400000000002,0.97972,3.499,2.69,-1.21,2.9496101437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 15:00:00,5.82576,-0.10082,5.8266323249,3.66576,1.06918,3.8185000000000002,2.16,-1.17,2.4565219315,5.93576,-0.26082,5.9414875116,3.66576,1.06918,3.8185000000000002,2.27,-1.33,2.630931394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 15:30:00,5.70824,-0.17718,5.7109891131,3.67824,1.07282,3.8315,2.03,-1.25,2.3839882550000002,5.8482400000000005,-0.25718,5.8538920942,3.67824,1.07282,3.8315,2.17,-1.33,2.5451522548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 16:00:00,5.98368,-0.057260000000000005,5.9839539646,3.64368,1.06274,3.7955,2.34,-1.12,2.5942243542,6.12368,-0.26726,6.1295093319,3.64368,1.06274,3.7955,2.48,-1.33,2.8141250861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 16:30:00,6.38728,-0.04746,6.3874563208,3.67728,1.07254,3.8305,2.71,-1.12,2.9323199007,6.53728,-0.25746,6.5423478546,3.67728,1.07254,3.8305,2.86,-1.33,3.1541242842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 17:00:00,6.68688,-0.044660000000000005,6.6870291348,3.68688,1.07534,3.8405,3.0,-1.12,3.2022492095,6.85688,-0.25466,6.8616073226,3.68688,1.07534,3.8405,3.17,-1.33,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 17:30:00,6.95808,-0.01306,6.9580922565000005,3.17808,0.9269400000000001,3.3105,3.7800000000000002,-0.9400000000000001,3.8951251585,7.13808,-0.19306,7.1406903203,3.17808,0.9269400000000001,3.3105,3.96,-1.12,4.1153371672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 18:00:00,7.29552,0.06286,7.2957908036,3.33552,0.9728600000000001,3.4745,3.96,-0.91,4.0632130144,7.50552,-0.14714000000000002,7.5069621452,3.33552,0.9728600000000001,3.4745,4.17,-1.12,4.3177887859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 18:30:00,7.5292,0.0006000000000000001,7.5292000239,3.7392000000000003,1.0906,3.895,3.79,-1.09,3.9436277715,7.7292000000000005,-0.12940000000000002,7.7302831125,3.7392000000000003,1.0906,3.895,3.99,-1.22,4.172349458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 19:00:00,7.87896,0.15928,7.8805698271,3.76896,1.09928,3.926,4.11,-0.9400000000000001,4.2161238122,8.09896,-0.030720000000000004,8.0990182615,3.76896,1.09928,3.926,4.33,-1.13,4.475019553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 19:30:00,7.80448,0.059640000000000006,7.8047078741,3.80448,1.10964,3.963,4.0,-1.05,4.1355168964,7.99448,-0.14036,7.9957120633,3.80448,1.10964,3.963,4.19,-1.25,4.3724821326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 20:00:00,7.42616,-0.0011200000000000001,7.4261600845,3.83616,1.11888,3.996,3.59,-1.12,3.7606515393,7.6261600000000005,-0.22112,7.6293650063000005,3.83616,1.11888,3.996,3.79,-1.34,4.0199129344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 20:30:00,7.11504,-0.10728000000000001,7.1158487336,3.81504,1.11272,3.974,3.3,-1.22,3.5182950416,7.30504,-0.24728000000000003,7.3092240901,3.81504,1.11272,3.974,3.49,-1.3599999999999999,3.7456241135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
