Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-11 21:00:00,6.93888,-0.053660000000000006,6.9390874796,3.75888,1.09634,3.9155,3.18,-1.15,3.3815528977,7.09888,-0.26366,7.1037746199,3.75888,1.09634,3.9155,3.34,-1.3599999999999999,3.6062723136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 21:30:00,6.58128,-0.18296,6.5838226586,3.76128,1.09704,3.918,2.8200000000000003,-1.28,3.0969016775,6.74128,-0.30296,6.7480842318,3.76128,1.09704,3.918,2.98,-1.4,3.2924762717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 22:00:00,6.19688,-0.22966000000000003,6.2011342067,3.80688,1.11034,3.9655,2.39,-1.34,2.7400182481,6.33688,-0.43966000000000005,6.3521137466,3.80688,1.11034,3.9655,2.5300000000000002,-1.55,2.9670524094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 22:30:00,5.75264,-0.22798000000000002,5.7571557083,3.81264,1.11202,3.9715,1.94,-1.34,2.3577955806,5.85264,-0.43798000000000004,5.8690051498999996,3.81264,1.11202,3.9715,2.04,-1.55,2.5620499605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 23:00:00,5.31064,-0.26148000000000005,5.3170733491,3.80064,1.10852,3.959,1.51,-1.37,2.0388722373,5.41064,-0.44148000000000004,5.4286213535,3.80064,1.10852,3.959,1.6099999999999999,-1.55,2.2348601746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-11 23:30:00,4.8268,-0.3326,4.8382456530999995,3.7968,1.1074,3.955,1.03,-1.44,1.7704519197000002,4.9068000000000005,-0.44260000000000005,4.9267211206,3.7968,1.1074,3.955,1.11,-1.55,1.9064626931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 00:00:00,4.66136,-0.37002,4.6760230806,3.77136,1.09998,3.9285,0.89,-1.47,1.7184295156,4.66136,-0.45002000000000003,4.6830326766,3.77136,1.09998,3.9285,0.89,-1.55,1.7873443988000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 00:30:00,3.83616,-0.43112000000000006,3.860309314,3.83616,1.11888,3.996,0.0,-1.55,1.55,3.83616,-0.46112000000000003,3.8637747345999998,3.83616,1.11888,3.996,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 01:00:00,3.81456,-0.43742000000000003,3.8395578196,3.81456,1.11258,3.9735,0.0,-1.55,1.55,3.81456,-0.48742,3.845574892,3.81456,1.11258,3.9735,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 01:30:00,3.8404800000000003,-0.42986,3.8644619613,3.8404800000000003,1.12014,4.0005,0.0,-1.55,1.55,3.8404800000000003,-0.47986000000000006,3.8703426528,3.8404800000000003,1.12014,4.0005,0.0,-1.6,1.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 02:00:00,3.82944,-0.43308,3.8538511907,3.82944,1.11692,3.989,0.0,-1.55,1.55,3.82944,-0.46308000000000005,3.857337657,3.82944,1.11692,3.989,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 02:30:00,3.81888,-0.43616000000000005,3.8437065445,3.81888,1.11384,3.9779999999999998,0.0,-1.55,1.55,3.81888,-0.49616000000000005,3.8509763957,3.81888,1.11384,3.9779999999999998,0.0,-1.6099999999999999,1.6099999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 03:00:00,3.8212800000000002,-0.43546,3.846011733,3.8212800000000002,1.11454,3.9805,0.0,-1.55,1.55,3.8212800000000002,-0.46546000000000004,3.8495238472,3.8212800000000002,1.11454,3.9805,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 03:30:00,3.79392,-0.44344000000000006,3.819747112,3.79392,1.10656,3.952,0.0,-1.55,1.55,3.79392,-0.47344,3.8233459692,3.79392,1.10656,3.952,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 04:00:00,3.81504,-0.43728000000000006,3.84001875,3.81504,1.11272,3.974,0.0,-1.55,1.55,3.81504,-0.46728000000000003,3.843550546,3.81504,1.11272,3.974,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 04:30:00,3.79488,-0.44316000000000005,3.8206681353,3.79488,1.10684,3.9530000000000003,0.0,-1.55,1.55,3.79488,-0.47316,3.8242639292,3.79488,1.10684,3.9530000000000003,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 05:00:00,3.81888,-0.43616000000000005,3.8437065445,3.81888,1.11384,3.9779999999999998,0.0,-1.55,1.55,3.81888,-0.46616,3.8472262216,3.81888,1.11384,3.9779999999999998,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 05:30:00,3.76752,-0.45114000000000004,3.7944346417,3.76752,1.09886,3.9245,0.0,-1.55,1.55,3.76752,-0.48114,3.7981183038,3.76752,1.09886,3.9245,0.0,-1.58,1.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 06:00:00,4.03984,-0.57838,4.0810330371,1.47984,0.43162000000000006,1.5415,2.56,-1.01,2.7520356102,4.13984,-0.58838,4.1814430822,1.47984,0.43162000000000006,1.5415,2.66,-1.02,2.8488594209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 06:30:00,3.82904,-0.7652800000000001,3.9047664207,0.59904,0.17472000000000001,0.624,3.23,-0.9400000000000001,3.3640005945,3.9390400000000003,-0.82528,4.0245649703,0.59904,0.17472000000000001,0.624,3.34,-1.0,3.4864882045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 07:00:00,4.09408,0.06244,4.0945561176,0.21408000000000002,0.06244,0.223,3.88,0.0,3.88,4.26408,0.06244,4.2645371378,0.21408000000000002,0.06244,0.223,4.05,0.0,4.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 07:30:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 08:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 08:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 09:00:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 09:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 10:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 10:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 11:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 11:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 12:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 12:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 13:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 13:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 14:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 14:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 15:00:00,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 15:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 16:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 16:30:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 17:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 17:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 18:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 18:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 19:00:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 19:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 20:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 20:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 21:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 21:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 22:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 22:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 23:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-12 23:30:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 00:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 00:30:00,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 01:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 01:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 02:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 02:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 03:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 03:30:00,3.91,0.0,3.91,0.0,0.0,0.0,3.91,0.0,3.91,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 04:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 04:30:00,3.74,0.0,3.74,0.0,0.0,0.0,3.74,0.0,3.74,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 05:00:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 05:30:00,3.58,0.0,3.58,0.0,0.0,0.0,3.58,0.0,3.58,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 06:00:00,3.7,0.0,3.7,0.0,0.0,0.0,3.7,0.0,3.7,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 06:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 07:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 07:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 08:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 08:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 09:00:00,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 09:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 10:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 10:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 11:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 11:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 12:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 12:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 13:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 13:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 14:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 14:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 15:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 15:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 16:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 16:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 17:00:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 17:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 18:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 18:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 19:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 19:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 20:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 20:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 21:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 21:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 22:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 22:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 23:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,5.5600000000000005,0.0,5.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-13 23:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 00:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 00:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 01:00:00,3.87,0.0,3.87,0.0,0.0,0.0,3.87,0.0,3.87,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 01:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 02:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 02:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 03:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 03:30:00,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.12,0.0,4.12,0.0,0.0,0.0,4.12,0.0,4.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 05:30:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 06:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 06:30:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 07:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 07:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 08:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 08:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 09:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 09:30:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 10:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 10:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 11:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 11:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 12:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 12:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 13:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 13:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 14:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 14:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 15:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 15:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 16:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 16:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 17:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 17:30:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 18:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 18:30:00,8.7,0.89,8.7454045075,0.0,0.0,0.0,8.7,0.89,8.7454045075,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 19:00:00,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 19:30:00,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 20:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 20:30:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 21:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 21:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 22:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 22:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 23:00:00,5.44,0.0,5.44,0.0,0.0,0.0,5.44,0.0,5.44,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-14 23:30:00,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 00:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 00:30:00,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 01:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 01:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 02:00:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 02:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 03:00:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 03:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 04:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 04:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 05:00:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 05:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 06:00:00,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 06:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 07:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 07:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 08:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 08:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 09:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 09:30:00,6.36,0.89,6.4219701027,0.0,0.0,0.0,6.36,0.89,6.4219701027,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 10:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 10:30:00,5.88096,0.99528,5.9645848808,0.36096,0.10528000000000001,0.376,5.52,0.89,5.591287866,6.14096,0.10528000000000001,6.1418623886,0.36096,0.10528000000000001,0.376,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 11:00:00,5.84792,1.11106,5.9525307769,0.75792,0.22106,0.7895000000000001,5.09,0.89,5.1672236259,6.08792,0.22106,6.0919321607,0.75792,0.22106,0.7895000000000001,5.33,0.0,5.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 11:30:00,5.7672,1.3296000000000001,5.9184822379,1.5072,0.43960000000000005,1.57,4.26,0.89,4.3519765624,5.9972,1.3296000000000001,6.1428205248,1.5072,0.43960000000000005,1.57,4.49,0.89,4.5773573162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 12:00:00,5.9676,0.0193,5.9676312093,3.1176,0.9093,3.2475,2.85,-0.89,2.9857327409,6.1476,-0.0007,6.1476000399,3.1176,0.9093,3.2475,3.03,-0.91,3.1637003651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 12:30:00,6.04208,0.02644,6.0421378501,3.14208,0.91644,3.273,2.9,-0.89,3.0334963326,6.19208,0.00644,6.1920833489,3.14208,0.91644,3.273,3.05,-0.91,3.1828603488000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 13:00:00,5.97992,0.08706000000000001,5.9805537076,3.34992,0.97706,3.4895,2.63,-0.89,2.7765085989,6.16992,-0.032940000000000004,6.1700079295,3.34992,0.97706,3.4895,2.8200000000000003,-1.01,2.9954131602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 13:30:00,6.00624,0.07432000000000001,6.0066997927,3.30624,0.9643200000000001,3.444,2.7,-0.89,2.8429034454,6.17624,0.014320000000000001,6.1762566009,3.30624,0.9643200000000001,3.444,2.87,-0.9500000000000001,3.0231440588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 14:00:00,5.95752,0.12136000000000001,5.9587559776,3.46752,1.01136,3.612,2.49,-0.89,2.6442768387999998,6.14752,-0.028640000000000002,6.1475867135,3.46752,1.01136,3.612,2.68,-1.04,2.8747173774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 14:30:00,5.98104,0.09322000000000001,5.9817664155,3.37104,0.9832200000000001,3.5115,2.61,-0.89,2.7575713953000003,6.12104,-0.07678,6.1215215306,3.37104,0.9832200000000001,3.5115,2.75,-1.06,2.9472190282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 15:00:00,5.88872,0.08046,5.8892696534,3.49872,1.02046,3.6445,2.39,-0.9400000000000001,2.568209493,6.05872,-0.039540000000000006,6.0588490202,3.49872,1.02046,3.6445,2.56,-1.06,2.7707760646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 15:30:00,5.96696,0.043280000000000006,5.9671169588,3.57696,1.04328,3.726,2.39,-1.0,2.5907720857000003,6.13696,-0.07672000000000001,6.1374395313,3.57696,1.04328,3.726,2.56,-1.12,2.7942798715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 16:00:00,6.44152,0.11836,6.4426073138,3.49152,1.01836,3.637,2.95,-0.9,3.0842341027,6.62152,-0.07164000000000001,6.6219075348,3.49152,1.01836,3.637,3.13,-1.09,3.3143626837999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 16:30:00,6.97144,0.13292,6.9727070353,3.54144,1.03292,3.689,3.43,-0.9,3.5461105454,7.17144,-0.057080000000000006,7.1716671562,3.54144,1.03292,3.689,3.63,-1.09,3.7901187316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 17:00:00,7.28,0.1325,7.2812056866,3.54,1.0325,3.6875,3.74,-0.9,3.8467648745,7.51,-0.0375,7.5100936246,3.54,1.0325,3.6875,3.9699999999999998,-1.07,4.1116663289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 17:30:00,7.76,0.1325,7.7611311192,3.54,1.0325,3.6875,4.22,-0.9,4.3149044022,7.99,-0.0375,7.9900880001,3.54,1.0325,3.6875,4.45,-1.07,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 18:00:00,7.91432,0.11626000000000002,7.9151738736,3.48432,1.01626,3.6295,4.43,-0.9,4.5204977602,8.16432,-0.05374,8.1644968645,3.48432,1.01626,3.6295,4.68,-1.07,4.8007603564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 18:30:00,8.32616,0.11388000000000001,8.3269387532,3.47616,1.01388,3.621,4.85,-0.9,4.9327983944,8.61616,0.07388,8.6164767394,3.47616,1.01388,3.621,5.14,-0.9400000000000001,5.2252464057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 19:00:00,8.60856,0.11458000000000002,8.6093224966,3.47856,1.01458,3.6235,5.13,-0.9,5.2083490666,8.89856,0.11458000000000002,8.8992976493,3.47856,1.01458,3.6235,5.42,-0.9,5.4942151396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 19:30:00,8.37992,0.11206,8.3806692245,3.46992,1.01206,3.6145,4.91,-0.9,4.9918032814,8.67992,0.11206,8.6806433316,3.46992,1.01206,3.6145,5.21,-0.9,5.2871637009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 20:00:00,8.05608,0.11094000000000001,8.0568438392,3.46608,1.01094,3.6105,4.59,-0.9,4.6774031257,8.31608,0.040940000000000004,8.316180773,3.46608,1.01094,3.6105,4.85,-0.97,4.9460489282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 20:30:00,7.7476,0.1143,7.7484430855,3.4776,1.0143,3.6225,4.27,-0.9,4.3638171364,7.9976,-0.06570000000000001,7.997869857,3.4776,1.0143,3.6225,4.52,-1.08,4.6472357375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 21:00:00,7.35856,0.13208,7.3597452673,3.53856,1.03208,3.686,3.8200000000000003,-0.9,3.9245891505,7.57856,-0.07792,7.578960562,3.53856,1.03208,3.686,4.04,-1.11,4.189713594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 21:30:00,6.94496,0.08478000000000001,6.9454774530000005,3.44496,1.00478,3.5885,3.5,-0.92,3.6188948589,7.15496,-0.10522000000000001,7.1557336346,3.44496,1.00478,3.5885,3.71,-1.11,3.8724927372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 22:00:00,6.5608,0.0019,6.5608002751,3.4008000000000003,0.9919,3.5425,3.16,-0.99,3.3114498335,6.7608,-0.11810000000000001,6.7618314272,3.4008000000000003,0.9919,3.5425,3.36,-1.11,3.5386014186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 22:30:00,5.9776,-0.0857,5.9782143028,3.4776,1.0143,3.6225,2.5,-1.1,2.7313000567,6.1476,-0.2657,6.1533391138,3.4776,1.0143,3.6225,2.67,-1.28,2.9609626813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 23:00:00,5.35008,-0.09456,5.3509155852,3.55008,1.03544,3.698,1.8,-1.13,2.1252999788,5.48008,-0.30456,5.4885365627,3.55008,1.03544,3.698,1.9300000000000002,-1.34,2.3495744296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-15 23:30:00,4.8732,-0.2549,4.8798619089,3.5832,1.0451,3.7325,1.29,-1.3,1.8314202139,4.9532,-0.2949,4.9619710046000005,3.5832,1.0451,3.7325,1.37,-1.34,1.9163767897000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 00:00:00,4.5328,-0.2821,4.5415698002,3.5928,1.0479,3.7425,0.9400000000000001,-1.33,1.6286497475,4.5428,-0.2921,4.5521812629,3.5928,1.0479,3.7425,0.9500000000000001,-1.34,1.6425894192000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 00:30:00,3.5904,-0.2828,3.6015202346,3.5904,1.0472,3.74,0.0,-1.33,1.33,4.4804,-0.32280000000000003,4.4920133571,3.5904,1.0472,3.74,0.89,-1.37,1.6337074401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 01:00:00,3.5496,-0.2947,3.5618124951,3.5496,1.0353,3.6975,0.0,-1.33,1.33,3.5496,-0.3047,3.5626538212,3.5496,1.0353,3.6975,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 01:30:00,3.54048,-0.29736,3.5529454823,3.54048,1.03264,3.688,0.0,-1.33,1.33,3.54048,-0.30736,3.5537963926,3.54048,1.03264,3.688,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 02:00:00,3.5601599999999998,-0.29162000000000005,3.5720836286,3.5601599999999998,1.03838,3.7085,0.0,-1.33,1.33,4.45016,-0.30162,4.4603697885,3.5601599999999998,1.03838,3.7085,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 02:30:00,4.494,-0.29050000000000004,4.5033794255,3.564,1.0395,3.7125,0.93,-1.33,1.6228986413,4.484,-0.3005,4.4940578824,3.564,1.0395,3.7125,0.92,-1.34,1.6254230219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 03:00:00,4.21728,-0.23746000000000003,4.2239599726,3.19728,0.93254,3.3305,1.02,-1.17,1.5521919984,4.25728,-0.35746000000000006,4.2722606018,3.19728,0.93254,3.3305,1.06,-1.29,1.6696406799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 03:30:00,3.55872,-0.29204,3.5706827638,3.55872,1.03796,3.707,0.0,-1.33,1.33,3.55872,-0.31204000000000004,3.5723741405,3.55872,1.03796,3.707,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 04:00:00,3.54336,-0.29652,3.5557452383,3.54336,1.03348,3.691,0.0,-1.33,1.33,3.54336,-0.31652,3.5574689036000002,3.54336,1.03348,3.691,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 04:30:00,3.49536,-0.31052,3.5091258456,3.49536,1.01948,3.641,0.0,-1.33,1.33,3.49536,-0.33052000000000004,3.5109521501,3.49536,1.01948,3.641,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 05:00:00,3.50976,-0.30632000000000004,3.5231019287,3.50976,1.02368,3.656,0.0,-1.33,1.33,3.50976,-0.32632,3.5248971616,3.50976,1.02368,3.656,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 05:30:00,3.55296,-0.29372000000000004,3.5650801113,3.55296,1.03628,3.701,0.0,-1.33,1.33,3.55296,-0.31372,3.5667835651,3.55296,1.03628,3.701,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 06:00:00,4.43048,-0.23736000000000002,4.4368336457,3.54048,1.03264,3.688,0.89,-1.27,1.5508062419000002,4.44048,-0.31736000000000003,4.4518063749,3.54048,1.03264,3.688,0.9,-1.35,1.6224980740000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 06:30:00,4.9684,-0.0838,4.9691066602,3.5183999999999997,1.0262,3.665,1.45,-1.11,1.8260887164000001,5.0784,-0.2738,5.0857755554,3.5183999999999997,1.0262,3.665,1.56,-1.3,2.0306649157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 07:00:00,5.616,-0.0695,5.6164300272,3.396,0.9905,3.5375,2.22,-1.06,2.4600812995,5.776,-0.17950000000000002,5.778788476,3.396,0.9905,3.5375,2.38,-1.17,2.652036953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 07:30:00,6.22824,0.025320000000000002,6.2282914672,3.13824,0.91532,3.269,3.09,-0.89,3.2156181365,6.41824,-0.18468,6.4208964639,3.13824,0.91532,3.269,3.2800000000000002,-1.1,3.4595375413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 08:00:00,6.4144,0.0942,6.4150916595,3.3744,0.9842000000000001,3.515,3.04,-0.89,3.1676016164,6.5844000000000005,-0.1158,6.58541821,3.3744,0.9842000000000001,3.515,3.21,-1.1,3.3932432863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 08:30:00,6.26368,0.12024000000000001,6.2648339802,3.46368,1.01024,3.608,2.8,-0.89,2.9380435667,6.41368,-0.08976,6.4143080687000005,3.46368,1.01024,3.608,2.95,-1.1,3.1484122983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 09:00:00,5.9628,0.1404,5.9644526991,3.5328,1.0304,3.68,2.43,-0.89,2.5878562557,6.0928,-0.06960000000000001,6.0931975185,3.5328,1.0304,3.68,2.56,-1.1,2.7863237429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 09:30:00,5.98168,0.13424,5.9831861078,3.51168,1.02424,3.658,2.47,-0.89,2.625452342,6.13168,-0.03576,6.1317842754,3.51168,1.02424,3.658,2.62,-1.06,2.8263050083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 10:00:00,6.03424,0.14082,6.0358829222,3.53424,1.03082,3.6814999999999998,2.5,-0.89,2.6536955364,6.22424,-0.00918,6.2242467697,3.53424,1.03082,3.6814999999999998,2.69,-1.04,2.884042302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 10:30:00,6.06232,0.14026000000000002,6.0639423356,3.53232,1.03026,3.6795,2.5300000000000002,-0.89,2.6819768828,6.22232,0.040260000000000004,6.2224502449,3.53232,1.03026,3.6795,2.69,-0.99,2.8663914597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 11:00:00,5.99688,0.13284,5.9983511234,3.5068799999999998,1.02284,3.653,2.49,-0.89,2.6442768387999998,6.17688,0.08284000000000001,6.1774354711,3.5068799999999998,1.02284,3.653,2.67,-0.9400000000000001,2.8306359709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 11:30:00,6.03184,0.12262,6.0330862293,3.4718400000000003,1.01262,3.6165000000000003,2.56,-0.89,2.7102951869,6.18184,0.07262,6.1822665302,3.4718400000000003,1.01262,3.6165000000000003,2.71,-0.9400000000000001,2.8683967647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 12:00:00,5.98352,0.13186,5.9849727359,3.50352,1.02186,3.6495,2.48,-0.89,2.6348624253,6.15352,0.08186,6.1540644659,3.50352,1.02186,3.6495,2.65,-0.9400000000000001,2.8117787964,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 12:30:00,5.97728,0.13004000000000002,5.9786943892,3.49728,1.02004,3.643,2.48,-0.89,2.6348624253,6.14728,0.020040000000000002,6.1473126649,3.49728,1.02004,3.643,2.65,-1.0,2.8324018077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 13:00:00,5.8916,0.1313,5.8930628921,3.5016,1.0213,3.6475,2.39,-0.89,2.5503333115,6.0316,-0.0187,6.0316289881,3.5016,1.0213,3.6475,2.5300000000000002,-1.04,2.7354158733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 13:30:00,5.79736,0.08298000000000001,5.797953833,3.5073600000000003,1.02298,3.6535,2.29,-0.9400000000000001,2.4754191564,5.96736,-0.08702000000000001,5.9679944579,3.5073600000000003,1.02298,3.6535,2.46,-1.11,2.6988330812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 14:00:00,5.7964,0.08270000000000001,5.7969899301000005,3.5064,1.0227,3.6525,2.29,-0.9400000000000001,2.4754191564,5.9664,-0.057300000000000004,5.966675142,3.5064,1.0227,3.6525,2.46,-1.08,2.6866335813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 14:30:00,5.7692,0.0931,5.7699511480000005,3.4392,1.0031,3.5825,2.33,-0.91,2.5013996082,5.8992,-0.0969,5.8999957839,3.4392,1.0031,3.5825,2.46,-1.1,2.6947356086000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 15:00:00,5.6901600000000006,0.11088,5.6912402163,3.50016,1.02088,3.646,2.19,-0.91,2.3715395843,5.81016,-0.07912000000000001,5.8106986843,3.50016,1.02088,3.646,2.31,-1.1,2.5585347369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 15:30:00,5.60712,0.10416,5.6080873745,3.47712,1.01416,3.622,2.13,-0.91,2.3162469644,5.71712,-0.08584000000000001,5.7177643883,3.47712,1.01416,3.622,2.24,-1.1,2.4955159787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 16:00:00,5.94784,0.05312000000000001,5.9480772019,3.50784,1.02312,3.654,2.44,-0.97,2.6257379915,6.07784,-0.07688,6.078326217,3.50784,1.02312,3.654,2.5700000000000003,-1.1,2.795514264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 16:30:00,6.36664,0.11152000000000001,6.3676166342,3.5366400000000002,1.03152,3.684,2.83,-0.92,2.9757856106,6.54664,-0.06848,6.5469981518,3.5366400000000002,1.03152,3.684,3.01,-1.1,3.2046996739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 17:00:00,6.78352,0.13936,6.7849513484,3.56352,1.03936,3.7119999999999997,3.22,-0.9,3.3434114315,6.94352,-0.04064,6.9436389307,3.56352,1.03936,3.7119999999999997,3.38,-1.08,3.5483517300000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 17:30:00,7.25128,0.07454000000000001,7.2516631092,3.3412800000000002,0.9745400000000001,3.4805,3.91,-0.9,4.0122437613,7.48128,0.004540000000000001,7.4812813775,3.3412800000000002,0.9745400000000001,3.4805,4.14,-0.97,4.2521171197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 18:00:00,7.56552,0.10786000000000001,7.5662888294,3.45552,1.00786,3.5995,4.11,-0.9,4.2073863621,7.79552,-0.03214,7.7955862544,3.45552,1.00786,3.5995,4.34,-1.04,4.4628690324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 18:30:00,8.06976,0.12368000000000001,8.0707077261,3.50976,1.02368,3.656,4.5600000000000005,-0.9,4.6479672976,8.31976,0.013680000000000001,8.3197712469,3.50976,1.02368,3.656,4.8100000000000005,-1.01,4.9148957263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 19:00:00,8.4684,0.1437,8.4696191325,3.5784000000000002,1.0437,3.7275,4.89,-0.9,4.9721323393,8.7484,0.08370000000000001,8.7488003892,3.5784000000000002,1.0437,3.7275,5.17,-0.96,5.2583742735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 19:30:00,8.42712,0.13166,8.4281484236,3.53712,1.03166,3.6845,4.89,-0.9,4.9721323393,8.67712,-0.00834,8.677124008,3.53712,1.03166,3.6845,5.14,-1.04,5.2441586551,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 20:00:00,8.16144,0.15042000000000003,8.1628260456,3.60144,1.05042,3.7515,4.5600000000000005,-0.9,4.6479672976,8.43144,-0.039580000000000004,8.4315329004,3.60144,1.05042,3.7515,4.83,-1.09,4.9514644298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 20:30:00,7.88464,0.12802000000000002,7.8856792383,3.5246399999999998,1.02802,3.6715,4.36,-0.9,4.4519209337,8.13464,-0.06198000000000001,8.1348761177,3.5246399999999998,1.02802,3.6715,4.61,-1.09,4.7371088229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 21:00:00,7.46576,0.11668,7.4666717217,3.48576,1.01668,3.6310000000000002,3.98,-0.9,4.0804901666,7.70576,-0.09332000000000001,7.7063250515,3.48576,1.01668,3.6310000000000002,4.22,-1.11,4.3635421391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 21:30:00,7.14472,0.04096,7.1448374089,3.53472,1.03096,3.682,3.61,-0.99,3.7432873253,7.36472,-0.12904000000000002,7.3658503922000005,3.53472,1.03096,3.682,3.83,-1.16,4.0018120895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 22:00:00,6.61096,-0.05972,6.6112297343,3.60096,1.05028,3.751,3.01,-1.11,3.208145882,6.80096,-0.18972000000000003,6.8036057058,3.60096,1.05028,3.751,3.2,-1.24,3.4318508126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 22:30:00,6.02408,-0.05006000000000001,6.0242879953,3.63408,1.05994,3.7855,2.39,-1.11,2.635185003,6.20408,-0.26006,6.2095281504,3.63408,1.05994,3.7855,2.5700000000000003,-1.32,2.8891694308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 23:00:00,5.49752,-0.06364,5.4978883401,3.58752,1.04636,3.737,1.9100000000000001,-1.11,2.2091174708,5.61752,-0.27364000000000005,5.6241808115000005,3.58752,1.04636,3.737,2.03,-1.32,2.4214252002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-16 23:30:00,4.8848,-0.2386,4.8906237843,3.6048,1.0514000000000001,3.755,1.28,-1.29,1.8172781845000001,5.0248,-0.2886,5.0330810643,3.6048,1.0514000000000001,3.755,1.42,-1.34,1.9524343779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 00:00:00,4.52968,-0.26426,4.5373818717,3.61968,1.05574,3.7705,0.91,-1.32,1.6032778923,4.59968,-0.28426,4.6084552564,3.61968,1.05574,3.7705,0.98,-1.34,1.6601204776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 00:30:00,3.63456,-0.25992000000000004,3.6438420383,3.63456,1.06008,3.786,0.0,-1.32,1.32,3.63456,-0.30992000000000003,3.6477495528,3.63456,1.06008,3.786,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 01:00:00,3.64464,-0.25698000000000004,3.6536884719,3.64464,1.06302,3.7965,0.0,-1.32,1.32,3.64464,-0.28698,3.6559209852,3.64464,1.06302,3.7965,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 01:30:00,3.612,-0.2665,3.6218180863000002,3.612,1.0535,3.7625,0.0,-1.32,1.32,3.612,-0.29650000000000004,3.6241490381,3.612,1.0535,3.7625,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 02:00:00,3.62304,-0.26328,3.6325934537,3.62304,1.05672,3.774,0.0,-1.32,1.32,4.51304,-0.29328000000000004,4.5225593639,3.62304,1.05672,3.774,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 02:30:00,4.51496,-0.26272,4.5225972184,3.62496,1.05728,3.776,0.89,-1.32,1.5920113065,4.51496,-0.29272000000000004,4.5244390592,3.62496,1.05728,3.776,0.89,-1.35,1.6169724797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 03:00:00,3.6168,-0.2651,3.6265024817000002,3.6168,1.0549,3.7675,0.0,-1.32,1.32,3.6168,-0.29510000000000003,3.6288188505,3.6168,1.0549,3.7675,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 03:30:00,3.59424,-0.27168000000000003,3.604493196,3.59424,1.04832,3.7439999999999998,0.0,-1.32,1.32,3.59424,-0.30168,3.6068784288,3.59424,1.04832,3.7439999999999998,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 04:00:00,3.60048,-0.26986000000000004,3.610578991,3.60048,1.05014,3.7505,0.0,-1.32,1.32,3.60048,-0.29986,3.6129450937,3.60048,1.05014,3.7505,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 04:30:00,3.5961600000000002,-0.27112,3.6063655943,3.5961600000000002,1.04888,3.746,0.0,-1.32,1.32,3.5961600000000002,-0.30112,3.6087449341999998,3.5961600000000002,1.04888,3.746,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
