Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-17 05:00:00,3.56448,-0.28036,3.5754886939,3.56448,1.03964,3.713,0.0,-1.32,1.32,3.56448,-0.31036,3.5779660423,3.56448,1.03964,3.713,0.0,-1.35,1.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 05:30:00,4.48104,-0.26178,4.488680012,3.49104,1.01822,3.6365,0.99,-1.28,1.6181779877,4.50104,-0.33178,4.5132514942,3.49104,1.01822,3.6365,1.01,-1.35,1.6860011862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 06:00:00,4.37248,-0.24886000000000003,4.3795562161,3.43248,1.00114,3.5755,0.9400000000000001,-1.25,1.5640012788000002,4.42248,-0.30886,4.4332520625,3.43248,1.00114,3.5755,0.99,-1.31,1.6420109622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 06:30:00,4.98344,-0.16358,4.9861240107,3.55344,1.03642,3.7015000000000002,1.43,-1.2,1.8667886865,5.10344,-0.27358000000000005,5.1107676380000004,3.55344,1.03642,3.7015000000000002,1.55,-1.31,2.0294334185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 07:00:00,5.6936800000000005,-0.06476000000000001,5.6940482787,3.58368,1.04524,3.733,2.11,-1.11,2.3841560352,5.83368,-0.24476000000000003,5.8388123621,3.58368,1.04524,3.733,2.25,-1.29,2.5935689696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 07:30:00,6.38472,-0.07154,6.3851207859,2.87472,0.8384600000000001,2.9945,3.51,-0.91,3.6260446771,6.56472,-0.15154,6.5664688418,2.87472,0.8384600000000001,2.9945,3.69,-0.99,3.8204973498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 08:00:00,6.53104,0.09072000000000001,6.5316700468,3.43104,1.00072,3.574,3.1,-0.91,3.2308048533,6.71104,-0.10928,6.7119296778,3.43104,1.00072,3.574,3.2800000000000002,-1.11,3.4627301368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 08:30:00,6.2952,0.08610000000000001,6.2957887711,3.4152,0.9961000000000001,3.5575,2.88,-0.91,3.0203476621,6.4652,-0.1139,6.466203233,3.4152,0.9961000000000001,3.5575,3.05,-1.11,3.2457048541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 09:00:00,6.08096,0.10028000000000001,6.0817867934,3.60096,1.05028,3.751,2.48,-0.9500000000000001,2.6557296549,6.24096,-0.05972,6.241245725,3.60096,1.05028,3.751,2.64,-1.11,2.8638610301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 09:30:00,6.05968,0.12074000000000001,6.0608827616,3.49968,1.02074,3.6455,2.56,-0.9,2.7135954009,6.20968,-0.009260000000000001,6.2096869043,3.49968,1.02074,3.6455,2.71,-1.03,2.8991378029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 10:00:00,5.97376,0.13068000000000002,5.9751891853,3.53376,1.03068,3.681,2.44,-0.9,2.6006922155,6.13376,-0.029320000000000002,6.1338300759,3.53376,1.03068,3.681,2.6,-1.06,2.8077749198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 10:30:00,5.9632000000000005,0.12760000000000002,5.9645650302,3.5232,1.0276,3.67,2.44,-0.9,2.6006922155,6.1432,-0.0824,6.1437525992,3.5232,1.0276,3.67,2.62,-1.11,2.8454349404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 11:00:00,5.94448,0.12214000000000001,5.9457346602,3.50448,1.02214,3.6505,2.44,-0.9,2.6006922155,6.12448,-0.05786,6.1247533052,3.50448,1.02214,3.6505,2.62,-1.08,2.8338666165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 11:30:00,5.9116,0.1038,5.9125112262,3.4416,1.0038,3.585,2.47,-0.9,2.6288590681,6.0916,-0.046200000000000005,6.0917751928,3.4416,1.0038,3.585,2.65,-1.05,2.8504385627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 12:00:00,5.93368,0.11024,5.934703969,3.46368,1.01024,3.608,2.47,-0.9,2.6288590681,6.1136800000000004,-0.05976000000000001,6.1139720641,3.46368,1.01024,3.608,2.65,-1.07,2.857866337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 12:30:00,5.93896,0.09428,5.9397082925,3.40896,0.99428,3.551,2.5300000000000002,-0.9,2.6853118999000003,6.07896,-0.07572000000000001,6.0794315688,3.40896,0.99428,3.551,2.67,-1.07,2.8764213878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 13:00:00,5.97064,0.10352000000000001,5.9715373565,3.44064,1.00352,3.584,2.5300000000000002,-0.9,2.6853118999000003,6.14064,-0.10648,6.1415631235,3.44064,1.00352,3.584,2.7,-1.11,2.9192636058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 13:30:00,5.9019200000000005,0.048060000000000005,5.9021156758,3.42192,0.9980600000000001,3.5645,2.48,-0.9500000000000001,2.6557296549,6.05192,-0.11194000000000001,6.0529551667,3.42192,0.9980600000000001,3.5645,2.63,-1.11,2.854645337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 14:00:00,5.8894400000000005,0.10442000000000001,5.8903656126,3.40944,0.9944200000000001,3.5515,2.48,-0.89,2.6348624253,6.03944,-0.11558000000000002,6.040545857,3.40944,0.9944200000000001,3.5515,2.63,-1.11,2.854645337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 14:30:00,5.91704,0.03122,5.9171223623,3.46704,1.01122,3.6115,2.45,-0.98,2.6387307555,6.05704,-0.09878,6.0578454132,3.46704,1.01122,3.6115,2.59,-1.11,2.8178360492000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 15:00:00,5.89688,-0.014660000000000001,5.8968982228,3.44688,1.00534,3.5905,2.45,-1.02,2.6538462653,6.00688,-0.10466,6.007791695,3.44688,1.00534,3.5905,2.56,-1.11,2.7902867236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 15:30:00,5.77592,6.000000000000001e-05,5.7759200003,3.32592,0.97006,3.4645,2.45,-0.97,2.6350332066,5.92592,-0.08994,5.9266024879,3.32592,0.97006,3.4645,2.6,-1.06,2.8077749198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 16:00:00,6.12904,0.02722,6.1291004438,3.17904,0.92722,3.3115,2.95,-0.9,3.0842341027,6.26904,-0.09278,6.2697265211,3.17904,0.92722,3.3115,3.09,-1.02,3.2539975415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 16:30:00,6.74464,0.09802000000000001,6.7453522258,3.5246399999999998,1.02802,3.6715,3.22,-0.93,3.3516115527,6.93464,-0.08198000000000001,6.9351245591,3.5246399999999998,1.02802,3.6715,3.41,-1.11,3.5861121009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 17:00:00,7.1216,0.1388,7.1229524777,3.5616,1.0388,3.71,3.56,-0.9,3.6720021786,7.3216,-0.0712,7.3219461894,3.5616,1.0388,3.71,3.76,-1.11,3.9204208958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 17:30:00,7.52528,0.13404000000000002,7.526473663,3.54528,1.03404,3.693,3.98,-0.9,4.0804901666,7.75528,-0.035960000000000006,7.7553633699999995,3.54528,1.03404,3.693,4.21,-1.07,4.343846222,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 18:00:00,7.8872800000000005,0.13754000000000002,7.8884791342,3.55728,1.03754,3.7055,4.33,-0.9,4.4225445165,8.12728,-0.05246000000000001,8.1274493077,3.55728,1.03754,3.7055,4.57,-1.09,4.6981911413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 18:30:00,8.42048,0.13264,8.4215246126,3.54048,1.03264,3.688,4.88,-0.9,4.9622978548,8.69048,0.0026400000000000004,8.690480401,3.54048,1.03264,3.688,5.15,-1.03,5.251990099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 19:00:00,8.73488,0.13684000000000002,8.735951797,3.55488,1.03684,3.7030000000000003,5.18,-0.9,5.257604017,9.01488,0.14684,9.0160758315,3.55488,1.03684,3.7030000000000003,5.46,-0.89,5.5320610987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 19:30:00,8.5712,0.1416,8.5723695674,3.5712,1.0416,3.7199999999999998,5.0,-0.9,5.0803543184,8.8412,0.0616,8.8414145927,3.5712,1.0416,3.7199999999999998,5.27,-0.98,5.3603451381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 20:00:00,8.13728,0.13754000000000002,8.1384422987,3.55728,1.03754,3.7055,4.58,-0.9,4.6675903848,8.37728,-0.042460000000000005,8.3773876029,3.55728,1.03754,3.7055,4.82,-1.08,4.9395141461000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 20:30:00,7.74416,0.10538000000000002,7.7448769551000005,3.58416,1.04538,3.7335000000000003,4.16,-0.9400000000000001,4.2648798342,7.98416,-0.08462,7.9846084093,3.58416,1.04538,3.7335000000000003,4.4,-1.13,4.5427854891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 21:00:00,7.47904,0.05972,7.4792784278,3.59904,1.04972,3.749,3.88,-0.99,4.0043101778,7.69904,-0.08028,7.6994585394,3.59904,1.04972,3.749,4.1,-1.13,4.2528696194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 21:30:00,6.99096,-0.017220000000000003,6.990981208,3.54096,1.03278,3.6885,3.45,-1.05,3.6062445841,7.18096,-0.14722000000000002,7.1824689522,3.54096,1.03278,3.6885,3.64,-1.18,3.8264866392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 22:00:00,6.53256,-0.05842000000000001,6.5328212167,3.50256,1.02158,3.6485000000000003,3.03,-1.08,3.2167219339,6.72256,-0.21842000000000003,6.7261073624000005,3.50256,1.02158,3.6485000000000003,3.22,-1.24,3.4505072091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 22:30:00,5.99896,-0.06322,5.9992931125,3.58896,1.04678,3.7385,2.41,-1.11,2.6533375209,6.16896,-0.28322,6.1754579628,3.58896,1.04678,3.7385,2.58,-1.33,2.9026367324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 23:00:00,5.43424,-0.13168000000000002,5.4358351704,3.59424,1.04832,3.7439999999999998,1.8399999999999999,-1.18,2.1858636737,5.57424,-0.28168000000000004,5.5813524526,3.59424,1.04832,3.7439999999999998,1.98,-1.33,2.3852253562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-17 23:30:00,4.8588000000000005,-0.2691,4.8662462176,3.5688,1.0409,3.7175000000000002,1.29,-1.31,1.8385320231,4.9688,-0.2891,4.9772032558,3.5688,1.0409,3.7175000000000002,1.4,-1.33,1.9310359914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 00:00:00,4.48488,-0.27066,4.4930396671,3.49488,1.01934,3.6405000000000003,0.99,-1.29,1.6260996279,4.54488,-0.31066000000000005,4.5554850291,3.49488,1.01934,3.6405000000000003,1.05,-1.33,1.6945205812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 00:30:00,4.3796,-0.32220000000000004,4.3914358700000005,3.4896000000000003,1.0178,3.635,0.89,-1.34,1.60863296,4.3796,-0.3422,4.3929485542,3.4896000000000003,1.0178,3.635,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 01:00:00,3.53376,-0.30932000000000004,3.5472719941,3.53376,1.03068,3.681,0.0,-1.34,1.34,3.53376,-0.35932000000000003,3.5519812218,3.53376,1.03068,3.681,0.0,-1.3900000000000001,1.3900000000000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 01:30:00,3.53088,-0.31016000000000005,3.5444763787999998,3.53088,1.02984,3.678,0.0,-1.34,1.34,3.53088,-0.33016,3.5462824479,3.53088,1.02984,3.678,0.0,-1.3599999999999999,1.3599999999999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 02:00:00,4.39352,-0.31814000000000003,4.4050233881,3.50352,1.02186,3.6495,0.89,-1.34,1.60863296,4.39352,-0.33814000000000005,4.4065129808,3.50352,1.02186,3.6495,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 02:30:00,4.40264,-0.31548000000000004,4.4139287035,3.51264,1.02452,3.659,0.89,-1.34,1.60863296,4.40264,-0.33548,4.4154032432,3.51264,1.02452,3.659,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 03:00:00,3.5366400000000002,-0.30848000000000003,3.550067943,3.5366400000000002,1.03152,3.684,0.0,-1.34,1.34,4.42664,-0.32848000000000005,4.4388107416,3.5366400000000002,1.03152,3.684,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 03:30:00,4.274,-0.313,4.2854457178,3.384,0.987,3.525,0.89,-1.3,1.5754681844,4.274,-0.353,4.2885527862,3.384,0.987,3.525,0.89,-1.34,1.60863296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 04:00:00,3.4416,-0.2962,3.4543226543,3.4416,1.0038,3.585,0.0,-1.3,1.3,3.4416,-0.3362,3.4579822151,3.4416,1.0038,3.585,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 04:30:00,3.48672,-0.31304000000000004,3.5007442637,3.48672,1.01696,3.632,0.0,-1.33,1.33,3.48672,-0.35304,3.50454756,3.48672,1.01696,3.632,0.0,-1.37,1.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 05:00:00,3.54624,-0.29568,3.5585453208,3.54624,1.03432,3.694,0.0,-1.33,1.33,3.54624,-0.36568,3.5650441792,3.54624,1.03432,3.694,0.0,-1.4,1.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 05:30:00,4.4184,-0.3088,4.4291778018,3.3984,0.9912000000000001,3.54,1.02,-1.3,1.6523922053,4.4384,-0.4188,4.4581148482,3.3984,0.9912000000000001,3.54,1.04,-1.4100000000000001,1.7520559352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 06:00:00,4.26104,-0.33428,4.2741320756,3.31104,0.9657200000000001,3.449,0.9500000000000001,-1.3,1.6101242188,4.28104,-0.44428000000000006,4.3040316216,3.31104,0.9657200000000001,3.449,0.97,-1.4100000000000001,1.7114321488000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 06:30:00,4.78888,-0.29616000000000003,4.798029012,3.57888,1.04384,3.7279999999999998,1.21,-1.34,1.8054639293,4.8788800000000005,-0.41616000000000003,4.8965966957,3.57888,1.04384,3.7279999999999998,1.3,-1.46,1.9548913013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 07:00:00,5.4912,-0.16840000000000002,5.4937815756,3.5712,1.0416,3.7199999999999998,1.92,-1.21,2.2694713041,5.5812,-0.2984,5.589171316,3.5712,1.0416,3.7199999999999998,2.01,-1.34,2.4157193546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 07:30:00,6.19328,-0.12696000000000002,6.1945811804,3.47328,1.01304,3.618,2.7199999999999998,-1.1400000000000001,2.9492371895,6.30328,-0.32696000000000003,6.3117542411,3.47328,1.01304,3.618,2.83,-1.34,3.1312138221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 08:00:00,6.23768,-0.13776000000000002,6.2392010386,3.36768,0.9822400000000001,3.508,2.87,-1.12,3.0807953519,6.38768,-0.35776,6.3976908334,3.36768,0.9822400000000001,3.508,3.02,-1.34,3.3039370454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 08:30:00,6.08728,-0.16996000000000003,6.0896522232,3.25728,0.9500400000000001,3.393,2.83,-1.12,3.0435669863,6.19728,-0.33996000000000004,6.2065974737,3.25728,0.9500400000000001,3.393,2.94,-1.29,3.2105606987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 09:00:00,5.82376,-0.16432000000000002,5.82607772,3.17376,0.9256800000000001,3.306,2.65,-1.09,2.8654144552,5.93376,-0.22432000000000002,5.9379985854,3.17376,0.9256800000000001,3.306,2.76,-1.15,2.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 09:30:00,5.92176,-0.13282000000000002,5.9232493321,3.2817600000000002,0.95718,3.4185,2.64,-1.09,2.8561687625000003,6.04176,-0.19282000000000002,6.0448360979,3.2817600000000002,0.95718,3.4185,2.76,-1.15,2.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 10:00:00,6.03648,-0.11436,6.0375631674,3.27648,0.95564,3.4130000000000003,2.76,-1.07,2.9601520231,6.13648,-0.19436,6.139557199,3.27648,0.95564,3.4130000000000003,2.86,-1.15,3.0825476476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 10:30:00,6.12536,-0.07052,6.1257659276,3.25536,0.9494800000000001,3.391,2.87,-1.02,3.0458660509,6.24536,-0.20052,6.2485782223,3.25536,0.9494800000000001,3.391,2.99,-1.15,3.2035293038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 11:00:00,5.9908,-0.12560000000000002,5.9921164875,3.3407999999999998,0.9744,3.48,2.65,-1.1,2.8692333470999998,6.1508,-0.2356,6.1553105527,3.3407999999999998,0.9744,3.48,2.81,-1.21,3.059444394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 11:30:00,5.94328,-0.10946000000000002,5.944287901,3.29328,0.9605400000000001,3.4305,2.65,-1.07,2.857866337,6.0732800000000005,-0.19946000000000003,6.0765544719,3.29328,0.9605400000000001,3.4305,2.7800000000000002,-1.16,3.0123080852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 12:00:00,5.99616,-0.07612000000000001,5.9966431443,3.23616,0.94388,3.371,2.76,-1.02,2.9424479605,6.12616,-0.18612,6.128986621,3.23616,0.94388,3.371,2.89,-1.13,3.1030630029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 12:30:00,6.15232,-0.10724,6.1532545697,3.23232,0.94276,3.367,2.92,-1.05,3.1030468898,6.31232,-0.18724000000000002,6.3150964046,3.23232,0.94276,3.367,3.08,-1.13,3.2807468662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 13:00:00,6.12112,-0.05634,6.1213792768,3.20112,0.93366,3.3345000000000002,2.92,-0.99,3.0832612604,6.21112,-0.19634000000000001,6.2142224815,3.20112,0.93366,3.3345000000000002,3.01,-1.13,3.2151205265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 13:30:00,6.10192,-0.10444,6.1028137281,3.24192,0.9455600000000001,3.377,2.86,-1.05,3.0466539022,6.21192,-0.18444000000000002,6.2146575288,3.24192,0.9455600000000001,3.377,2.9699999999999998,-1.13,3.1777035733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 14:00:00,6.08752,-0.10364000000000001,6.0884021713,3.3475200000000003,0.9763600000000001,3.487,2.74,-1.08,2.9451655302,6.20752,-0.18364000000000003,6.2102357604,3.3475200000000003,0.9763600000000001,3.487,2.86,-1.16,3.0862922739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 14:30:00,6.18904,-0.13028,6.1904110526,3.3590400000000002,0.97972,3.499,2.83,-1.11,3.0399013142,6.26904,-0.23028,6.273268,3.3590400000000002,0.97972,3.499,2.91,-1.21,3.1515393064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 15:00:00,6.0308,-0.11810000000000001,6.031956254,3.4008000000000003,0.9919,3.5425,2.63,-1.11,2.854645337,6.1208,-0.1981,6.1240049192,3.4008000000000003,0.9919,3.5425,2.7199999999999998,-1.19,2.9689223634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 15:30:00,6.01944,-0.14808000000000002,6.0212611304,3.46944,1.01192,3.614,2.55,-1.16,2.8014460552,6.10944,-0.32808000000000004,6.1182426889,3.46944,1.01192,3.614,2.64,-1.34,2.9606080457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 16:00:00,6.23184,-0.12488,6.2330911112,3.41184,0.9951200000000001,3.5540000000000003,2.8200000000000003,-1.12,3.0342709174,6.35184,-0.32488,6.3601429544,3.41184,0.9951200000000001,3.5540000000000003,2.94,-1.32,3.2227317605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 16:30:00,6.57568,-0.12376000000000001,6.5768445321,3.41568,0.9962400000000001,3.558,3.16,-1.12,3.3526109228,6.75568,-0.32376000000000005,6.7634335067,3.41568,0.9962400000000001,3.558,3.34,-1.32,3.5913785654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 17:00:00,6.915760000000001,-0.043320000000000004,6.9158956759,3.00576,0.8766800000000001,3.1310000000000002,3.91,-0.92,4.0167773152,7.11576,-0.21332,7.1189567916,3.00576,0.8766800000000001,3.1310000000000002,4.11,-1.09,4.2520818431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 17:30:00,7.32016,0.00088,7.3201600529,3.26016,0.9508800000000001,3.396,4.06,-0.9500000000000001,4.1696642551,7.52016,-0.18912,7.5225376569,3.26016,0.9508800000000001,3.396,4.26,-1.1400000000000001,4.409897958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 18:00:00,7.78904,0.029720000000000003,7.7890966999,3.3590400000000002,0.97972,3.499,4.43,-0.9500000000000001,4.5307173825,8.00904,-0.16028,8.0106436321,3.3590400000000002,0.97972,3.499,4.65,-1.1400000000000001,4.7877029983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 18:30:00,8.35112,0.07616,8.3514672723,3.38112,0.98616,3.5220000000000002,4.97,-0.91,5.0526230811,8.58112,-0.13384000000000001,8.5821636899,3.38112,0.98616,3.5220000000000002,5.2,-1.12,5.3192480672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 19:00:00,8.41864,0.09002,8.4191212754,3.42864,1.00002,3.5715,4.99,-0.91,5.0722973099,8.67864,-0.11998,8.6794693069,3.42864,1.00002,3.5715,5.25,-1.12,5.3681374796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 19:30:00,8.18448,0.09464,8.1850271594,3.44448,1.00464,3.588,4.74,-0.91,4.8265619234,8.42448,-0.11536,8.4252697998,3.44448,1.00464,3.588,4.98,-1.12,5.1043902672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 20:00:00,7.81072,0.036460000000000006,7.8108050961,3.45072,1.00646,3.5945,4.36,-0.97,4.4665982582,8.03072,-0.13354000000000002,8.031830218,3.45072,1.00646,3.5945,4.58,-1.1400000000000001,4.7197457559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 20:30:00,7.53136,-0.11252000000000001,7.5322004886,3.35136,0.9774800000000001,3.491,4.18,-1.09,4.319780087,7.7313600000000005,-0.26252000000000003,7.7358156777,3.35136,0.9774800000000001,3.491,4.38,-1.24,4.5521423528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 21:00:00,7.18176,-0.13532000000000002,7.1830347486,3.34176,0.9746800000000001,3.481,3.84,-1.11,3.9972115281000002,7.35176,-0.32532000000000005,7.3589542870999995,3.34176,0.9746800000000001,3.481,4.01,-1.3,4.2154596428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 21:30:00,6.8848,-0.1236,6.8859093808,3.4848,1.0164,3.63,3.4,-1.1400000000000001,3.5860284438,7.0448,-0.3236,7.0522283003,3.4848,1.0164,3.63,3.56,-1.34,3.8038401649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 22:00:00,6.44056,-0.28192,6.4467272317,3.49056,1.01808,3.636,2.95,-1.3,3.2237400640000002,6.61056,-0.39192000000000005,6.6221676814,3.49056,1.01808,3.636,3.12,-1.4100000000000001,3.4238136632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 22:30:00,6.03416,-0.30212,6.04171858,3.52416,1.02788,3.6710000000000003,2.51,-1.33,2.8405985285,6.15416,-0.50212,6.174610093,3.52416,1.02788,3.6710000000000003,2.63,-1.53,3.042663307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 23:00:00,5.56264,-0.30548000000000003,5.5710216119,3.51264,1.02452,3.659,2.05,-1.33,2.4436448187,5.66264,-0.50548,5.6851562687,3.51264,1.02452,3.659,2.15,-1.53,2.6388254963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-18 23:30:00,5.07632,-0.34024000000000004,5.0877095043,3.49632,1.01976,3.642,1.58,-1.3599999999999999,2.0847062143,5.14632,-0.51024,5.1715524168,3.49632,1.01976,3.642,1.65,-1.53,2.2501999911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 00:00:00,4.612,-0.41150000000000003,4.6303213980999995,3.252,0.9485,3.3875,1.3599999999999999,-1.3599999999999999,1.9233304448,4.682,-0.5515,4.7143691253,3.252,0.9485,3.3875,1.43,-1.5,2.0724140513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 00:30:00,4.29544,-0.42008,4.3159323442,3.32544,0.9699200000000001,3.464,0.97,-1.3900000000000001,1.6949926254,4.32544,-0.57008,4.3628456768,3.32544,0.9699200000000001,3.464,1.0,-1.54,1.8361917111000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 01:00:00,4.58504,-0.66978,4.6337023049,2.19504,0.64022,2.2865,2.39,-1.31,2.7254724361,4.60504,-0.67978,4.6549429911,2.19504,0.64022,2.2865,2.41,-1.32,2.7478173156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 01:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 02:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 02:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 03:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 03:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 05:00:00,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 05:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.08,0.0,4.08,0.0,0.0,0.0,4.08,0.0,4.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 06:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 06:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 07:00:00,4.49,0.0,4.49,0.0,0.0,0.0,4.49,0.0,4.49,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 07:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 08:00:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 08:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 09:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 09:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 10:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 10:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 11:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 11:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 12:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 12:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 13:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 13:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 14:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 14:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 15:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 15:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 16:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 16:30:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 17:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 17:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 18:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 18:30:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 19:00:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 19:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 20:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 20:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 21:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 21:30:00,6.71,0.052500000000000005,6.7102053806,0.18,0.052500000000000005,0.1875,6.53,0.0,6.53,6.96,0.052500000000000005,6.9601980036,0.18,0.052500000000000005,0.1875,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 22:00:00,6.27472,-0.5440400000000001,6.2982609187,1.25472,0.36596,1.307,5.02,-0.91,5.1018134031,6.48472,-0.6940400000000001,6.5217547485,1.25472,0.36596,1.307,5.23,-1.06,5.3363376955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 22:30:00,5.83488,-0.39566,5.8482793581,2.89488,0.8443400000000001,3.0155,2.94,-1.24,3.1907992729,6.00488,-0.48566000000000004,6.0244874844,2.89488,0.8443400000000001,3.0155,3.11,-1.33,3.3824547299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 23:00:00,5.44984,-0.34838,5.4609637107,3.39984,0.9916200000000001,3.5415,2.05,-1.34,2.4491018762,5.57984,-0.50838,5.6029514231,3.39984,0.9916200000000001,3.5415,2.18,-1.5,2.6462048296000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-19 23:30:00,5.01728,-0.35496000000000005,5.0298205932,3.37728,0.98504,3.518,1.6400000000000001,-1.34,2.1178290771,5.09728,-0.55496,5.1274012911,3.37728,0.98504,3.518,1.72,-1.54,2.3086792761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 00:00:00,4.69304,-0.36578000000000005,4.7072730375,3.44304,1.00422,3.5865,1.25,-1.37,1.8545619429,4.72304,-0.55578,4.7556280605,3.44304,1.00422,3.5865,1.28,-1.56,2.0179197209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 00:30:00,4.41728,-0.45996000000000004,4.4411626631,3.49728,1.02004,3.643,0.92,-1.48,1.7426416729,4.42728,-0.53996,4.4600857615,3.49728,1.02004,3.643,0.93,-1.56,1.8161773041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 01:00:00,3.58368,-0.47476,3.6149909267,3.58368,1.04524,3.733,0.0,-1.52,1.52,3.58368,-0.51476,3.6204613242,3.58368,1.04524,3.733,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 01:30:00,3.57984,-0.51588,3.6168199568,3.57984,1.04412,3.729,0.0,-1.56,1.56,3.57984,-0.51588,3.6168199568,3.57984,1.04412,3.729,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 02:00:00,4.46408,-0.45756,4.4874682617,3.57408,1.04244,3.723,0.89,-1.5,1.7441616898,4.46408,-0.51756,4.4939824877,3.57408,1.04244,3.723,0.89,-1.56,1.7960233851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 02:30:00,4.26072,-0.43854000000000004,4.2832291849,3.33072,0.9714600000000001,3.4695,0.93,-1.4100000000000001,1.6890825912,4.30072,-0.5885400000000001,4.3408031342,3.33072,0.9714600000000001,3.4695,0.97,-1.56,1.8369812193000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 03:00:00,4.34456,-0.44242000000000004,4.3670284004,3.45456,1.00758,3.5985,0.89,-1.45,1.7013524032,4.36456,-0.55242,4.3993808485,3.45456,1.00758,3.5985,0.91,-1.56,1.8060177186000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 03:30:00,3.45456,-0.43242,3.4815186126,3.45456,1.00758,3.5985,0.0,-1.44,1.44,3.45456,-0.55242,3.4984500354,3.45456,1.00758,3.5985,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 04:00:00,3.48,-0.485,3.5136341585,3.48,1.015,3.625,0.0,-1.5,1.5,3.48,-0.545,3.5224174937,3.48,1.015,3.625,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 04:30:00,3.49488,-0.51066,3.5319909187,3.49488,1.01934,3.6405000000000003,0.0,-1.53,1.53,3.49488,-0.54066,3.5364529475,3.49488,1.01934,3.6405000000000003,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 05:00:00,3.5232,-0.5024000000000001,3.5588402605000002,3.5232,1.0276,3.67,0.0,-1.53,1.53,3.5232,-0.5324,3.5631991244,3.5232,1.0276,3.67,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 05:30:00,3.51744,-0.52408,3.5562682688000002,3.51744,1.02592,3.664,0.0,-1.55,1.55,3.51744,-0.53408,3.5577556971,3.51744,1.02592,3.664,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 06:00:00,3.81736,-0.41702000000000006,3.840070709,2.78736,0.81298,2.9035,1.03,-1.23,1.6043067038,3.86736,-0.5670200000000001,3.9087063141,2.78736,0.81298,2.9035,1.08,-1.38,1.752369824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 06:30:00,4.23448,-0.43286,4.2565465638,3.14448,0.9171400000000001,3.2755,1.09,-1.35,1.7351080658,4.27448,-0.57286,4.3126961231,3.14448,0.9171400000000001,3.2755,1.13,-1.49,1.8700267378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 07:00:00,4.1276,-0.4057,4.1474901145,3.2376,0.9443,3.3725,0.89,-1.35,1.6169724797,4.1276,-0.5457000000000001,4.1635165726,3.2376,0.9443,3.3725,0.89,-1.49,1.7355690709,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 07:30:00,4.31048,-0.35236,4.3248578474,3.42048,0.9976400000000001,3.563,0.89,-1.35,1.6169724797,4.34048,-0.5623600000000001,4.3767585494,3.42048,0.9976400000000001,3.563,0.92,-1.56,1.8110770276000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 08:00:00,4.6324000000000005,-0.39180000000000004,4.6489393414,3.4224,0.9982000000000001,3.565,1.21,-1.3900000000000001,1.8428781837,4.6824,-0.5618000000000001,4.7159822943,3.4224,0.9982000000000001,3.565,1.26,-1.56,2.005292996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 08:30:00,5.19976,-0.35132,5.2116148937,3.38976,0.9886800000000001,3.531,1.81,-1.34,2.2520435165,5.24976,-0.55132,5.2786299169,3.38976,0.9886800000000001,3.531,1.8599999999999999,-1.54,2.4147877754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 09:00:00,5.73344,-0.21608000000000002,5.7375103311,3.37344,0.9839200000000001,3.5140000000000002,2.36,-1.2,2.6475649189,5.83344,-0.37608,5.8455503077,3.37344,0.9839200000000001,3.5140000000000002,2.46,-1.3599999999999999,2.8109073267999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 09:30:00,6.15704,-0.15628,6.1590230556,3.40704,0.99372,3.549,2.75,-1.15,2.9807717122,6.27704,-0.34628000000000003,6.2865842077,3.40704,0.99372,3.549,2.87,-1.34,3.1674121929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 10:00:00,6.45344,-0.15358000000000002,6.4552672021,3.31344,0.9664200000000001,3.4515000000000002,3.14,-1.12,3.3337666385,6.62344,-0.35358,6.6328708905,3.31344,0.9664200000000001,3.4515000000000002,3.31,-1.32,3.563495475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 10:30:00,6.74704,-0.14378000000000002,6.7485718082,3.34704,0.9762200000000001,3.4865,3.4,-1.12,3.5797206595,6.91704,-0.22378,6.9206589173,3.34704,0.9762200000000001,3.4865,3.5700000000000003,-1.2,3.7662846414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 11:00:00,6.9204,0.037200000000000004,6.9204999819,3.3504,0.9772000000000001,3.49,3.5700000000000003,-0.9400000000000001,3.6916798344,7.1104,-0.1428,7.1118338001,3.3504,0.9772000000000001,3.49,3.76,-1.12,3.9232639473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 11:30:00,6.9432,0.0051,6.9432018731,3.3432,0.9751000000000001,3.4825,3.6,-0.97,3.7283910739,7.1432,-0.1449,7.144669499,3.3432,0.9751000000000001,3.4825,3.8,-1.12,3.961615832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 12:00:00,7.0536,0.0198,7.05362779,3.3936,0.9898,3.535,3.66,-0.97,3.7863570883,7.2236,-0.1302,7.2247732836,3.3936,0.9898,3.535,3.83,-1.12,3.9904009824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 12:30:00,7.25504,0.020220000000000002,7.2550681768,3.39504,0.9902200000000001,3.5365,3.86,-0.97,3.9800125628,7.44504,-0.15978,7.4467543433,3.39504,0.9902200000000001,3.5365,4.05,-1.15,4.210106887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 13:00:00,7.2572,0.0621,7.2574656906,3.3672,0.9821000000000001,3.5075000000000003,3.89,-0.92,3.9973115966,7.4572,-0.1379,7.4584749279,3.3672,0.9821000000000001,3.5075000000000003,4.09,-1.12,4.2405777908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 13:30:00,7.23952,0.04236,7.2396439277,3.2995200000000002,0.9623600000000001,3.437,3.94,-0.92,4.0459856648,7.41952,-0.15764,7.4211944726,3.2995200000000002,0.9623600000000001,3.437,4.12,-1.12,4.2695198793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 14:00:00,7.1104,-0.0178,7.11042228,2.9904,0.8722000000000001,3.115,4.12,-0.89,4.2150326215,7.3204,-0.14780000000000001,7.3218919003,2.9904,0.8722000000000001,3.115,4.33,-1.02,4.4485166067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 14:30:00,6.98376,0.038180000000000006,6.9838643637,3.35376,0.97818,3.4935,3.63,-0.9400000000000001,3.7497333239,7.15376,-0.14182,7.15516562,3.35376,0.97818,3.4935,3.8,-1.12,3.961615832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 15:00:00,7.04688,0.05034,7.0470598018,3.32688,0.9703400000000001,3.4655,3.7199999999999998,-0.92,3.8320751558,7.21688,-0.14966000000000002,7.2184316198,3.32688,0.9703400000000001,3.4655,3.89,-1.12,4.0480242094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 15:30:00,7.18688,0.027840000000000004,7.1869339221,3.38688,0.98784,3.528,3.8,-0.96,3.9193877073000003,7.39688,-0.13216,7.3980605567,3.38688,0.98784,3.528,4.01,-1.12,4.1634721087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 16:00:00,7.2492,-0.0419,7.2493210889,3.3192,0.9681000000000001,3.4575,3.93,-1.01,4.0577087131,7.4592,-0.22190000000000001,7.462499866,3.3192,0.9681000000000001,3.4575,4.14,-1.19,4.3076327606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 16:30:00,7.42024,-0.00868,7.4202450768,3.33024,0.9713200000000001,3.469,4.09,-0.98,4.2057698463,7.63024,-0.19868000000000002,7.6328262262,3.33024,0.9713200000000001,3.469,4.3,-1.17,4.4563325729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 17:00:00,7.68832,-0.06924000000000001,7.6886317769,3.32832,0.9707600000000001,3.467,4.36,-1.04,4.4823208274,7.90832,-0.22924000000000003,7.9116418144,3.32832,0.9707600000000001,3.467,4.58,-1.2,4.7345960757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 17:30:00,8.00336,-0.036520000000000004,8.0034433215,3.30336,0.9634800000000001,3.441,4.7,-1.0,4.8052055107000005,8.22336,-0.21652000000000002,8.2262099779,3.30336,0.9634800000000001,3.441,4.92,-1.18,5.0595256695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 18:00:00,8.23488,0.08434000000000001,8.2353118854,3.37488,0.9843400000000001,3.5155000000000003,4.86,-0.9,4.9426308784,8.45488,-0.13566,8.4559682739,3.37488,0.9843400000000001,3.5155000000000003,5.08,-1.12,5.2019996155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 18:30:00,8.378,0.0765,8.3783492557,3.348,0.9765,3.4875,5.03,-0.9,5.1098825818,8.608,-0.14350000000000002,8.6091960281,3.348,0.9765,3.4875,5.26,-1.12,5.3779178127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 19:00:00,8.46136,0.059980000000000006,8.4615725873,3.29136,0.95998,3.4285,5.17,-0.9,5.2477518996,8.74136,-0.14002,8.7424813554,3.29136,0.95998,3.4285,5.45,-1.1,5.5599010783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 19:30:00,8.1752,-0.0014,8.1752001199,3.3552,0.9786,3.495,4.82,-0.98,4.918617692,8.4052,-0.20140000000000002,8.4076125624,3.3552,0.9786,3.495,5.05,-1.18,5.1860293096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 20:00:00,7.71056,-0.13442,7.7117315987,3.31056,0.9655800000000001,3.4485,4.4,-1.1,4.5354161882,7.92056,-0.35442,7.9284856215,3.31056,0.9655800000000001,3.4485,4.61,-1.32,4.7952580744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 20:30:00,7.4548,-0.1386,7.4560883176,3.3648,0.9814,3.505,4.09,-1.12,4.2405777908,7.6748,-0.35860000000000003,7.6831731075,3.3648,0.9814,3.505,4.31,-1.34,4.5135019663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 21:00:00,7.10128,-0.16796000000000003,7.1032660235,3.40128,0.99204,3.543,3.7,-1.16,3.8775765628,7.29128,-0.34796000000000005,7.2995780837,3.40128,0.99204,3.543,3.89,-1.34,4.1143286208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 21:30:00,6.73888,-0.21616000000000002,6.7423459419,3.33888,0.97384,3.478,3.4,-1.19,3.6022354171,6.90888,-0.36616000000000004,6.9185761541,3.33888,0.97384,3.478,3.5700000000000003,-1.34,3.8132007553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 22:00:00,6.34128,-0.27546000000000004,6.3472600585,3.3412800000000002,0.9745400000000001,3.4805,3.0,-1.25,3.25,6.51128,-0.39546000000000003,6.5232779988,3.3412800000000002,0.9745400000000001,3.4805,3.17,-1.37,3.4533751606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 22:30:00,5.86616,-0.35112000000000004,5.8766587786,3.35616,0.9788800000000001,3.496,2.51,-1.33,2.8405985285,5.98616,-0.42112000000000005,6.0009543908,3.35616,0.9788800000000001,3.496,2.63,-1.4,2.9794126938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 23:00:00,5.28056,-0.36442,5.2931196709,3.31056,0.9655800000000001,3.4485,1.97,-1.33,2.3769307941,5.4005600000000005,-0.5044200000000001,5.42406562,3.31056,0.9655800000000001,3.4485,2.09,-1.47,2.5551907952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-20 23:30:00,4.72368,-0.38476000000000005,4.7393241079,3.34368,0.9752400000000001,3.483,1.38,-1.3599999999999999,1.9375241934,4.80368,-0.5847600000000001,4.8391410188,3.34368,0.9752400000000001,3.483,1.46,-1.56,2.136632865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 00:00:00,4.27696,-0.41672000000000003,4.2972133296,3.33696,0.97328,3.476,0.9400000000000001,-1.3900000000000001,1.6780047676,4.34696,-0.58672,4.3863768192,3.33696,0.97328,3.476,1.01,-1.56,1.8584133017000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 00:30:00,4.16984,-0.43338000000000004,4.1923005439,3.27984,0.95662,3.4165,0.89,-1.3900000000000001,1.6505150711,4.17984,-0.60338,4.2231658563,3.27984,0.95662,3.4165,0.9,-1.56,1.8009997224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 01:00:00,3.37248,-0.40636000000000005,3.3968735331,3.37248,0.9836400000000001,3.513,0.0,-1.3900000000000001,1.3900000000000001,3.37248,-0.5763600000000001,3.4213757759,3.37248,0.9836400000000001,3.513,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 01:30:00,3.32688,-0.41966000000000003,3.3532439592,3.32688,0.9703400000000001,3.4655,0.0,-1.3900000000000001,1.3900000000000001,3.32688,-0.5896600000000001,3.3787319292999998,3.32688,0.9703400000000001,3.4655,0.0,-1.56,1.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 02:00:00,4.2284,-0.3663,4.2442363565,3.3384,0.9737,3.4775,0.89,-1.34,1.60863296,4.2284,-0.5263,4.2610278396,3.3384,0.9737,3.4775,0.89,-1.5,1.7441616898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 02:30:00,4.23296,-0.37372000000000005,4.2494254906,3.31296,0.96628,3.451,0.92,-1.34,1.6254230219,4.28296,-0.37372000000000005,4.2992340015,3.31296,0.96628,3.451,0.97,-1.34,1.6542369842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 03:00:00,4.19576,-0.30082000000000003,4.2065300011,3.18576,0.9291800000000001,3.3185000000000002,1.01,-1.23,1.5915401346,4.21576,-0.36082000000000003,4.2311728220000004,3.18576,0.9291800000000001,3.3185000000000002,1.03,-1.29,1.6507574019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 03:30:00,4.01544,-0.23758,4.0224622621,3.02544,0.8824200000000001,3.1515,0.99,-1.12,1.4948244044,4.07544,-0.37758,4.0928935791,3.02544,0.8824200000000001,3.1515,1.05,-1.26,1.6401524319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 04:00:00,4.13048,-0.25486000000000003,4.138335251,3.24048,0.9451400000000001,3.3755,0.89,-1.2,1.4940214189,4.13048,-0.38486000000000004,4.1483710357,3.24048,0.9451400000000001,3.3755,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 04:30:00,4.18424,-0.29918,4.1949222937,3.29424,0.9608200000000001,3.4314999999999998,0.89,-1.26,1.5426276284,4.18424,-0.36918,4.2004950006,3.29424,0.9608200000000001,3.4314999999999998,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 05:00:00,3.37584,-0.33538,3.3924586143,3.37584,0.98462,3.5165,0.0,-1.32,1.32,3.37584,-0.34538,3.3934618091,3.37584,0.98462,3.5165,0.0,-1.33,1.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 05:30:00,4.27736,-0.30202,4.2880094041,3.38736,0.9879800000000001,3.5285,0.89,-1.29,1.5672268502,4.27736,-0.34202000000000005,4.291012264,3.38736,0.9879800000000001,3.5285,0.89,-1.33,1.6003124695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 06:00:00,4.24136,-0.20252,4.2461922943,3.35136,0.9774800000000001,3.491,0.89,-1.18,1.4780054127,4.31136,-0.35252000000000006,4.3257479584,3.35136,0.9774800000000001,3.491,0.96,-1.33,1.6402743673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 06:30:00,4.91704,-0.15128000000000003,4.9193666259,3.28704,0.9587200000000001,3.424,1.63,-1.11,1.972054766,5.03704,-0.24128000000000002,5.0428154834,3.28704,0.9587200000000001,3.424,1.75,-1.2,2.1219095174,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 07:00:00,5.61248,-0.08136,5.6130696771,3.2524800000000003,0.94864,3.388,2.36,-1.03,2.574975728,5.75248,-0.16136,5.7547426702,3.2524800000000003,0.94864,3.388,2.5,-1.11,2.7353427572999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 07:30:00,6.39744,0.02842,6.3975031262,3.21744,0.93842,3.3515,3.18,-0.91,3.3076426651,6.58744,-0.12158000000000001,6.5885618651,3.21744,0.93842,3.3515,3.37,-1.06,3.5327751131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 08:00:00,6.51936,0.04648,6.5195256883,3.27936,0.9564800000000001,3.416,3.24,-0.91,3.3653677362,6.71936,-0.13352,6.720686453,3.27936,0.9564800000000001,3.416,3.44,-1.09,3.6085592693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 08:30:00,6.37032,0.04676,6.3704916137,3.28032,0.95676,3.417,3.09,-0.91,3.2212109524,6.55032,-0.10324000000000001,6.5511335355,3.28032,0.95676,3.417,3.27,-1.06,3.4375136363,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 09:00:00,5.99592,0.04256,5.9960710469,3.26592,0.9525600000000001,3.402,2.73,-0.91,2.8776726708,6.17592,-0.10744000000000001,6.1768544746,3.26592,0.9525600000000001,3.402,2.91,-1.06,3.0970469806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 09:30:00,6.14344,0.02142,6.1434773419,3.19344,0.93142,3.3265000000000002,2.95,-0.91,3.0871669861,6.33344,-0.07858000000000001,6.3339274585,3.19344,0.93142,3.3265000000000002,3.14,-1.01,3.2984390248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 10:00:00,6.27256,0.02408,6.2726062207,3.20256,0.93408,3.336,3.07,-0.91,3.2020306057,6.4325600000000005,-0.07592,6.4330080056,3.20256,0.93408,3.336,3.23,-1.01,3.3842281247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 10:30:00,6.26936,0.01148,6.2693705107,3.15936,0.9214800000000001,3.291,3.11,-0.91,3.2404012097,6.41936,-0.038520000000000006,6.4194755705,3.15936,0.9214800000000001,3.291,3.26,-0.96,3.3984113936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 11:00:00,6.15896,0.014280000000000001,6.1589765546,3.16896,0.9242800000000001,3.301,2.99,-0.91,3.1254119728,6.33896,-0.03572,6.3390606402,3.16896,0.9242800000000001,3.301,3.17,-0.96,3.3121745123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 11:30:00,6.12608,-0.07406,6.1265276503,2.86608,0.83594,2.9855,3.26,-0.91,3.3846270105,6.30608,-0.054060000000000004,6.3063117153,2.86608,0.83594,2.9855,3.44,-0.89,3.5532661032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 12:00:00,6.17056,-0.01442,6.170576849,3.07056,0.89558,3.1985,3.1,-0.91,3.2308048533,6.35056,0.005580000000000001,6.3505624515,3.07056,0.89558,3.1985,3.2800000000000002,-0.89,3.398602654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 12:30:00,6.16992,-0.020440000000000003,6.1699538572,3.04992,0.88956,3.177,3.12,-0.91,3.25,6.37992,-0.00044,6.3799200152,3.04992,0.88956,3.177,3.33,-0.89,3.4468826496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
