Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-21 13:00:00,6.04224,-0.022680000000000002,6.0422825654,3.04224,0.8873200000000001,3.169,3.0,-0.91,3.1349800637,6.17224,-0.00268,6.1722405818,3.04224,0.8873200000000001,3.169,3.13,-0.89,3.2540743692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 13:30:00,5.99952,-0.00014000000000000001,5.9995200016,3.11952,0.9098600000000001,3.2495,2.88,-0.91,3.0203476621,6.16952,-0.010140000000000001,6.1695283329,3.11952,0.9098600000000001,3.2495,3.05,-0.92,3.1857338244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 14:00:00,6.01512,0.013160000000000002,6.0151343958,3.16512,0.9231600000000001,3.297,2.85,-0.91,2.9917553376,6.20512,0.00316,6.2051208046,3.16512,0.9231600000000001,3.297,3.04,-0.92,3.176161205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 14:30:00,6.072,0.0385,6.0721220549,3.252,0.9485,3.3875,2.8200000000000003,-0.91,2.9631908477,6.232,-0.061500000000000006,6.2323034466,3.252,0.9485,3.3875,2.98,-1.01,3.1465059987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 15:00:00,5.98024,0.043820000000000005,5.9804005426,3.2702400000000003,0.9538200000000001,3.4065,2.71,-0.91,2.858706001,6.17024,-0.036180000000000004,6.1703460721,3.2702400000000003,0.9538200000000001,3.4065,2.9,-0.99,3.064327006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 15:30:00,6.06664,0.05152,6.0668587589,3.29664,0.96152,3.434,2.77,-0.91,2.915647441,6.23664,-0.10848000000000001,6.2375833782,3.29664,0.96152,3.434,2.94,-1.07,3.1286578592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 16:00:00,6.52504,0.04522,6.5251966905,3.27504,0.9552200000000001,3.4115,3.25,-0.91,3.3749962963,6.71504,-0.09478,6.7157088569,3.27504,0.9552200000000001,3.4115,3.44,-1.05,3.5966790238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 16:30:00,7.00344,-0.031080000000000003,7.0035089634,3.01344,0.87892,3.1390000000000002,3.99,-0.91,4.092456475,7.20344,-0.05108000000000001,7.2036211033,3.01344,0.87892,3.1390000000000002,4.19,-0.93,4.291969245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 17:00:00,7.40848,0.06664,7.4087797106,3.34848,0.9766400000000001,3.488,4.06,-0.91,4.1607331085,7.63848,-0.023360000000000002,7.6385157197,3.34848,0.9766400000000001,3.488,4.29,-1.0,4.405008513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 17:30:00,8.03368,0.047740000000000005,8.0338218458,3.28368,0.95774,3.4205,4.75,-0.91,4.8363829460000005,8.27368,0.02774,8.2737265032,3.28368,0.95774,3.4205,4.99,-0.93,5.0759235613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 18:00:00,8.372160000000001,0.061880000000000004,8.3723886795,3.33216,0.9718800000000001,3.471,5.04,-0.91,5.1214939227,8.64216,0.07188,8.6424589209,3.33216,0.9718800000000001,3.471,5.31,-0.9,5.3857311481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 18:30:00,8.8356,0.0833,8.8359926579,3.4056,0.9933000000000001,3.5475,5.43,-0.91,5.5057242939,9.1656,0.09330000000000001,9.1660748551,3.4056,0.9933000000000001,3.5475,5.76,-0.9,5.8298885067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 19:00:00,8.94264,0.07952000000000001,8.942993548,3.39264,0.9895200000000001,3.534,5.55,-0.91,5.6241088183,9.20264,0.08952,9.203075399,3.39264,0.9895200000000001,3.534,5.8100000000000005,-0.9,5.8792941753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 19:30:00,8.65984,0.06412000000000001,8.6600773784,3.33984,0.9741200000000001,3.479,5.32,-0.91,5.3972678273,8.94984,0.07412,8.950146915,3.33984,0.9741200000000001,3.479,5.61,-0.9,5.6817338903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 20:00:00,8.25392,0.056560000000000006,8.2541137865,3.31392,0.9665600000000001,3.452,4.94,-0.91,5.0231165625,8.52392,-0.01344,8.5239305957,3.31392,0.9665600000000001,3.452,5.21,-0.98,5.301367748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 20:30:00,7.91488,0.05684,7.915084093,3.31488,0.96684,3.453,4.6,-0.91,4.689147044,8.15488,-0.013160000000000002,8.1548906185,3.31488,0.96684,3.453,4.84,-0.98,4.9382183022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 21:00:00,7.46904,0.05222,7.4692225466,3.29904,0.9622200000000001,3.4365,4.17,-0.91,4.2681377672,7.68904,-0.12778,7.6901016801,3.29904,0.9622200000000001,3.4365,4.39,-1.09,4.523295259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 21:30:00,7.07464,0.04802000000000001,7.074802969,3.28464,0.9580200000000001,3.4215,3.79,-0.91,3.8977172807000002,7.28464,-0.15198,7.2862252127,3.28464,0.9580200000000001,3.4215,4.0,-1.11,4.1511564654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 22:00:00,6.55936,-0.05602000000000001,6.5595992141,3.33936,0.9739800000000001,3.4785,3.22,-1.03,3.3807247744,6.74936,-0.18602000000000002,6.7519229742,3.33936,0.9739800000000001,3.4785,3.41,-1.16,3.6019022752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 22:30:00,6.00832,-0.12924000000000002,6.0097098266,3.32832,0.9707600000000001,3.467,2.68,-1.1,2.896963928,6.19832,-0.21924000000000002,6.2021961433,3.32832,0.9707600000000001,3.467,2.87,-1.19,3.106927743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 23:00:00,5.43448,-0.13036,5.4360432853,3.32448,0.9696400000000001,3.463,2.11,-1.1,2.3795167577000003,5.58448,-0.28036,5.5915130868,3.32448,0.9696400000000001,3.463,2.26,-1.25,2.582653674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-21 23:30:00,4.84488,-0.17566,4.8480633917,3.37488,0.9843400000000001,3.5155000000000003,1.47,-1.16,1.8725650857,4.97488,-0.35566000000000003,4.9875770721,3.37488,0.9843400000000001,3.5155000000000003,1.6,-1.34,2.0870074269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 00:00:00,4.3616,-0.25120000000000003,4.3688277604,3.3216,0.9688,3.46,1.04,-1.22,1.6031219542000001,4.4816,-0.37120000000000003,4.4969465196,3.3216,0.9688,3.46,1.16,-1.34,1.7723430819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 00:30:00,4.23464,-0.35448,4.249450788,3.34464,0.97552,3.484,0.89,-1.33,1.6003124695,4.23464,-0.38448000000000004,4.2520584192,3.34464,0.97552,3.484,0.89,-1.3599999999999999,1.6253307356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 01:00:00,3.33216,-0.33812000000000003,3.3492708759,3.33216,0.9718800000000001,3.471,0.0,-1.31,1.31,3.33216,-0.36812,3.3524323409,3.33216,0.9718800000000001,3.471,0.0,-1.34,1.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 01:30:00,4.06408,-0.28256000000000003,4.0738908184,2.97408,0.8674400000000001,3.098,1.09,-1.15,1.5844872988,4.12408,-0.37256000000000006,4.1408739174,2.97408,0.8674400000000001,3.098,1.15,-1.24,1.6911830179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 02:00:00,4.20824,-0.24718,4.2154930732,3.19824,0.9328200000000001,3.3315,1.01,-1.18,1.5532224567,4.29824,-0.35718000000000005,4.3130551410999995,3.19824,0.9328200000000001,3.3315,1.1,-1.29,1.6953170795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 02:30:00,4.31584,-0.19038000000000002,4.3200369732,3.25584,0.9496200000000001,3.3915,1.06,-1.1400000000000001,1.5566630978,4.38584,-0.37038000000000004,4.4014513345,3.25584,0.9496200000000001,3.3915,1.13,-1.32,1.7376133057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 03:00:00,4.19776,-0.18982000000000002,4.2020495773,3.25776,0.95018,3.3935,0.9400000000000001,-1.1400000000000001,1.4775655654,4.31776,-0.36982000000000004,4.333568766,3.25776,0.95018,3.3935,1.06,-1.32,1.6929264603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 03:30:00,4.1909600000000005,-0.22722,4.1971150389,3.30096,0.9627800000000001,3.4385,0.89,-1.19,1.4860013459,4.21096,-0.35722000000000004,4.2260845058,3.30096,0.9627800000000001,3.4385,0.91,-1.32,1.6032778923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 04:00:00,4.2164,-0.21980000000000002,4.2221251758000005,3.3264,0.9702000000000001,3.465,0.89,-1.19,1.4860013459,4.2164,-0.3498,4.230885132,3.3264,0.9702000000000001,3.465,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 04:30:00,3.3648,-0.3286,3.3808071521,3.3648,0.9814,3.505,0.0,-1.31,1.31,4.2548,-0.3386,4.2682517498,3.3648,0.9814,3.505,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 05:00:00,4.19672,-0.26554,4.2051123945,3.30672,0.9644600000000001,3.4445,0.89,-1.23,1.5182226451,4.19672,-0.35554,4.2117534888,3.30672,0.9644600000000001,3.4445,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 05:30:00,4.2428,-0.2021,4.2476106519,3.3528000000000002,0.9779,3.4925,0.89,-1.18,1.4780054127,4.2428,-0.3421,4.2565695401,3.3528000000000002,0.9779,3.4925,0.89,-1.32,1.5920113065,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 06:00:00,4.40728,-0.16496000000000002,4.4103660619,3.37728,0.98504,3.518,1.03,-1.15,1.5438264151,4.48728,-0.33496000000000004,4.4997644383,3.37728,0.98504,3.518,1.11,-1.32,1.7246738822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 06:30:00,5.01296,-0.13622,5.0148104501,3.37296,0.9837800000000001,3.5135,1.6400000000000001,-1.12,1.985950654,5.14296,-0.33622,5.1539384406,3.37296,0.9837800000000001,3.5135,1.77,-1.32,2.2080081522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 07:00:00,5.69544,-0.11008000000000001,5.6965036996,3.32544,0.9699200000000001,3.464,2.37,-1.08,2.6044769149,5.84544,-0.21008000000000002,5.8492138275,3.32544,0.9699200000000001,3.464,2.52,-1.18,2.7825887228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 07:30:00,6.4019200000000005,0.01306,6.4019333213,3.30192,0.96306,3.4395,3.1,-0.9500000000000001,3.2422985673999998,6.56192,-0.15694000000000002,6.5637964815,3.30192,0.96306,3.4395,3.26,-1.12,3.4470277051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 08:00:00,6.48248,0.03864,6.4825951593,3.2524800000000003,0.94864,3.388,3.23,-0.91,3.3557413488,6.65248,-0.17136,6.6546866493,3.2524800000000003,0.94864,3.388,3.4,-1.12,3.5797206595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 08:30:00,6.26992,0.05206,6.2701361269,3.22992,0.9420600000000001,3.3645,3.04,-0.89,3.1676016164,6.42992,-0.11794,6.4310015589,3.22992,0.9420600000000001,3.3645,3.2,-1.06,3.3709939187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 09:00:00,5.96544,0.04492,5.9656091223,3.20544,0.9349200000000001,3.339,2.76,-0.89,2.8999482754,6.11544,-0.04508,6.1156061515,3.20544,0.9349200000000001,3.339,2.91,-0.98,3.0705862632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 09:30:00,6.1296,0.057800000000000004,6.1298725109,3.2496,0.9478000000000001,3.385,2.88,-0.89,3.0143821921,6.2996,0.027800000000000002,6.2996613401,3.2496,0.9478000000000001,3.385,3.05,-0.92,3.1857338244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 10:00:00,6.1416,0.0613,6.1419059135,3.2616,0.9513,3.3975,2.88,-0.89,3.0143821921,6.2616,0.0313,6.2616782295,3.2616,0.9513,3.3975,3.0,-0.92,3.1378973852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 10:30:00,6.08824,0.025320000000000002,6.0882926507,3.13824,0.91532,3.269,2.95,-0.89,3.0813308813,6.22824,-0.00468,6.2282417583,3.13824,0.91532,3.269,3.09,-0.92,3.2240502477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 11:00:00,6.11768,0.057240000000000006,6.1179477768,3.24768,0.9472400000000001,3.383,2.87,-0.89,3.0048294461,6.24768,0.027240000000000004,6.2477393832,3.24768,0.9472400000000001,3.383,3.0,-0.92,3.1378973852,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 11:30:00,6.17144,0.07292000000000001,6.1718707861,3.30144,0.9629200000000001,3.439,2.87,-0.89,3.0048294461,6.30144,0.012920000000000001,6.3014532451,3.30144,0.9629200000000001,3.439,3.0,-0.9500000000000001,3.1468237955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 12:00:00,6.10712,0.05416000000000001,6.1073601499,3.23712,0.9441600000000001,3.372,2.87,-0.89,3.0048294461,6.23712,0.03416,6.2372135445,3.23712,0.9441600000000001,3.372,3.0,-0.91,3.1349800637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 12:30:00,5.9432,0.0151,5.9432191824,3.1032,0.9051,3.2325,2.84,-0.89,2.9761888381,6.0832,-0.0649,6.0835461903,3.1032,0.9051,3.2325,2.98,-0.97,3.1338953397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 13:00:00,5.89304,0.04422,5.893205906,3.20304,0.93422,3.3365,2.69,-0.89,2.8334078422,6.04304,-0.00578,6.0430427642,3.20304,0.93422,3.3365,2.84,-0.9400000000000001,2.9915213521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 13:30:00,5.83496,0.04478,5.835131828,3.20496,0.93478,3.3385,2.63,-0.89,2.7765085989,5.98496,-0.07522000000000001,5.9854326702,3.20496,0.93478,3.3385,2.7800000000000002,-1.01,2.9577863344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 14:00:00,5.67656,0.033580000000000006,5.6766593213,3.16656,0.9235800000000001,3.2984999999999998,2.51,-0.89,2.6631184728,5.83656,0.013580000000000002,5.8365757984,3.16656,0.9235800000000001,3.2984999999999998,2.67,-0.91,2.8208154849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 14:30:00,5.63696,-0.039220000000000005,5.6370964379,2.91696,0.8507800000000001,3.0385,2.7199999999999998,-0.89,2.86190496,5.7869600000000005,-0.05922,5.7872630016,2.91696,0.8507800000000001,3.0385,2.87,-0.91,3.0108138435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 15:00:00,5.65416,-0.019620000000000002,5.6541940407,2.98416,0.87038,3.1085,2.67,-0.89,2.8144271175,5.79416,-0.09962000000000001,5.7950163287,2.98416,0.87038,3.1085,2.81,-0.97,2.9727092021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 15:30:00,5.66584,0.042120000000000005,5.6659965584,3.19584,0.9321200000000001,3.329,2.47,-0.89,2.625452342,5.79584,-0.037880000000000004,5.7959637853,3.19584,0.9321200000000001,3.329,2.6,-0.97,2.7750495491000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 16:00:00,5.94,0.0375,5.94011837,3.18,0.9275,3.3125,2.76,-0.89,2.8999482754,6.09,-0.022500000000000003,6.0900415639,3.18,0.9275,3.3125,2.91,-0.9500000000000001,3.0611435772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 16:30:00,6.50864,0.04002,6.5087630353,3.18864,0.9300200000000001,3.3215,3.32,-0.89,3.4372227161,6.69864,0.010020000000000001,6.6986474941,3.18864,0.9300200000000001,3.3215,3.51,-0.92,3.6285672103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 17:00:00,6.95544,0.04492,6.9555850509,3.20544,0.9349200000000001,3.339,3.75,-0.89,3.8541665766,7.17544,0.014920000000000001,7.1754555117,3.20544,0.9349200000000001,3.339,3.9699999999999998,-0.92,4.0752055163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 17:30:00,7.54336,0.03848,7.543458146,3.18336,0.9284800000000001,3.316,4.36,-0.89,4.4499101115,7.78336,0.028480000000000002,7.7834121052,3.18336,0.9284800000000001,3.316,4.6,-0.9,4.6872166581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 18:00:00,8.00352,0.044360000000000004,8.0036429331,3.20352,0.9343600000000001,3.337,4.8,-0.89,4.8818131877,8.25352,0.03436,8.2535915213,3.20352,0.9343600000000001,3.337,5.05,-0.9,5.1295711322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 18:30:00,8.56128,-0.14046,8.5624321457,3.22128,0.93954,3.3555,5.34,-1.08,5.4481189414,8.86128,0.039540000000000006,8.8613682155,3.22128,0.93954,3.3555,5.64,-0.9,5.7113571067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 19:00:00,8.66568,0.9612400000000001,8.7188297495,3.29568,0.9612400000000001,3.433,5.37,0.0,5.37,8.96568,0.06124,8.9658891472,3.29568,0.9612400000000001,3.433,5.67,-0.9,5.7409842362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 19:30:00,8.47528,0.02654,8.4753215544,3.24528,0.94654,3.3805,5.23,-0.92,5.3103013097,8.75528,0.046540000000000005,8.7554036943,3.24528,0.94654,3.3805,5.51,-0.9,5.5830188966000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 20:00:00,8.02896,0.06928000000000001,8.0292588948,3.28896,0.9592800000000001,3.426,4.74,-0.89,4.8228311188,8.28896,-0.09072000000000001,8.2894564357,3.28896,0.9592800000000001,3.426,5.0,-1.05,5.109060579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 20:30:00,7.84288,0.05584000000000001,7.8430787832,3.24288,0.9458400000000001,3.378,4.6,-0.89,4.6853068203,8.08288,-0.13416,8.0839933201,3.24288,0.9458400000000001,3.378,4.84,-1.08,4.9590321636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 21:00:00,7.42832,0.06326000000000001,7.428589358,3.26832,0.9532600000000001,3.4045,4.16,-0.89,4.2541391609,7.66832,-0.15674000000000002,7.6699217108,3.26832,0.9532600000000001,3.4045,4.4,-1.11,4.5378519147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 21:30:00,7.05344,-0.00108,7.0534400827,3.25344,0.9489200000000001,3.3890000000000002,3.8,-0.9500000000000001,3.9169503443,7.26344,-0.19108000000000003,7.2659529451000004,3.25344,0.9489200000000001,3.3890000000000002,4.01,-1.1400000000000001,4.1688967365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 22:00:00,6.55976,-0.08882000000000001,6.5603612896,3.08976,0.9011800000000001,3.2185,3.47,-0.99,3.6084622764,6.76976,-0.23882000000000003,6.7739711728,3.08976,0.9011800000000001,3.2185,3.68,-1.1400000000000001,3.8525316352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 22:30:00,5.97536,-0.41302000000000005,5.9896170704,1.63536,0.47698,1.7035,4.34,-0.89,4.4303160158,6.20536,-0.41302000000000005,6.2190898249,1.63536,0.47698,1.7035,4.57,-0.89,4.655856527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 23:00:00,5.40776,0.32018,5.4172302379,1.09776,0.32018,1.1435,4.31,0.0,4.31,5.62776,0.32018,5.6368606378,1.09776,0.32018,1.1435,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-22 23:30:00,5.17136,-0.7000200000000001,5.2185239532,1.13136,0.32998000000000005,1.1785,4.04,-1.03,4.1692325433,5.36136,-0.8000200000000001,5.4207207132,1.13136,0.32998000000000005,1.1785,4.23,-1.13,4.3783330161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 00:00:00,5.03168,-0.7407600000000001,5.0859147653,0.9916800000000001,0.28924,1.033,4.04,-1.03,4.1692325433,5.22168,-0.8607600000000001,5.2921498278,0.9916800000000001,0.28924,1.033,4.23,-1.15,4.3835373844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 00:30:00,4.50632,-0.7777400000000001,4.5729421,0.55632,0.16226000000000002,0.5795,3.95,-0.9400000000000001,4.0603078701,4.66632,-0.8977400000000001,4.7518921968,0.55632,0.16226000000000002,0.5795,4.11,-1.06,4.2444905466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 01:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 01:30:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 02:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 02:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 03:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 03:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 04:00:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 04:30:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 05:00:00,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 05:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 06:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 06:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 07:00:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 07:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 08:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 08:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 09:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 09:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 10:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 10:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 11:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 11:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 12:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 12:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 13:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 13:30:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 14:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 14:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 15:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 15:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 16:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 16:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 17:00:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 17:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 18:00:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 18:30:00,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 19:00:00,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 19:30:00,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,8.95,0.0,8.95,0.0,0.0,0.0,8.95,0.0,8.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 20:00:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 20:30:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 21:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 21:30:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 22:00:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 22:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 23:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-23 23:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 00:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 00:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 01:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 01:30:00,4.13,0.0,4.13,0.0,0.0,0.0,4.13,0.0,4.13,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 02:00:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.6,0.0,4.6,0.0,0.0,0.0,4.6,0.0,4.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 02:30:00,4.41,0.0,4.41,0.0,0.0,0.0,4.41,0.0,4.41,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 03:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 03:30:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 04:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 05:30:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 06:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 06:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 07:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 07:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 08:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 08:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 09:00:00,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 09:30:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 10:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 10:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 11:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 11:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 12:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 12:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 13:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 13:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 14:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 14:30:00,6.2,0.0,6.2,0.0,0.0,0.0,6.2,0.0,6.2,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 15:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 15:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 16:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 16:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 17:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 17:30:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 18:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 18:30:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 19:00:00,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 19:30:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 20:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 20:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 21:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 21:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 22:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 22:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 23:00:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-24 23:30:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 00:00:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 00:30:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 01:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 01:30:00,4.2,0.0,4.2,0.0,0.0,0.0,4.2,0.0,4.2,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 02:00:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 02:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 03:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 03:30:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 04:00:00,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 04:30:00,4.16,0.0,4.16,0.0,0.0,0.0,4.16,0.0,4.16,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 05:00:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 05:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 06:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 06:30:00,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 07:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 07:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 08:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 08:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 09:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 09:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 10:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 10:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 11:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 11:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 12:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 12:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 13:00:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 13:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 14:00:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 14:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 15:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 15:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 16:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 16:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 17:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 17:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 18:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 18:30:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 19:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 19:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 20:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 20:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 21:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 21:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 22:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 22:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 23:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-25 23:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 00:00:00,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 00:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 01:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 01:30:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 02:00:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 02:30:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 03:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.29,0.0,4.29,0.0,0.0,0.0,4.29,0.0,4.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 03:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 04:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 04:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 05:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,3.99,0.0,3.99,0.0,0.0,0.0,3.99,0.0,3.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 06:00:00,3.88,0.0,3.88,0.0,0.0,0.0,3.88,0.0,3.88,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 06:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 07:00:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 07:30:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 08:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 08:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 09:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 09:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 10:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 10:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 11:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 11:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 12:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 12:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 13:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 13:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 14:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 14:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 15:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 15:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 16:00:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 16:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 17:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 17:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 18:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 18:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 19:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 19:30:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 20:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 20:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 21:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 21:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 22:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 22:30:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 23:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-26 23:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 00:00:00,4.92,0.0,4.92,0.0,0.0,0.0,4.92,0.0,4.92,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 00:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 01:00:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 01:30:00,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 02:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 02:30:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
