Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-10-27 03:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 03:30:00,4.09,0.0,4.09,0.0,0.0,0.0,4.09,0.0,4.09,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 05:00:00,3.95,0.0,3.95,0.0,0.0,0.0,3.95,0.0,3.95,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 05:30:00,4.0,0.0,4.0,0.0,0.0,0.0,4.0,0.0,4.0,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 06:00:00,4.05,0.0,4.05,0.0,0.0,0.0,4.05,0.0,4.05,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 06:30:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 07:00:00,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 07:30:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 08:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 08:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 09:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 09:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 10:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 10:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 11:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 11:30:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 12:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 12:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 13:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 13:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 14:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 14:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 15:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 15:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 16:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 16:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 17:00:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 17:30:00,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 18:00:00,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 18:30:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 19:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 19:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 20:00:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 20:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 21:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 21:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 22:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 22:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.04,0.0,6.04,0.0,0.0,0.0,6.04,0.0,6.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 23:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.54,0.0,5.54,0.0,0.0,0.0,5.54,0.0,5.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-27 23:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.03,0.0,5.03,0.0,0.0,0.0,5.03,0.0,5.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 00:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 00:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 01:00:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 01:30:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 02:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 02:30:00,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 03:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 03:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 04:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 04:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 05:00:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 05:30:00,4.28,0.0,4.28,0.0,0.0,0.0,4.28,0.0,4.28,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 06:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 06:30:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 07:00:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 07:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 08:00:00,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 08:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 09:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 09:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 10:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 10:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 11:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 11:30:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 12:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 12:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 13:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 13:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 14:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 14:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 15:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 15:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 16:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 16:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 17:00:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 17:30:00,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 18:00:00,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 18:30:00,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,9.77,0.0,9.77,0.0,0.0,0.0,9.77,0.0,9.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 19:00:00,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,9.52,0.0,9.52,0.0,0.0,0.0,9.52,0.0,9.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 19:30:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 20:00:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 20:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 21:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 22:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 22:30:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 23:00:00,5.67,0.0,5.67,0.0,0.0,0.0,5.67,0.0,5.67,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-28 23:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 00:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 00:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 01:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 01:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 02:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 03:00:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 03:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 04:00:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.54,0.0,4.54,0.0,0.0,0.0,4.54,0.0,4.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 04:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 05:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 05:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.7,0.0,4.7,0.0,0.0,0.0,4.7,0.0,4.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 06:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 06:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 07:00:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 07:30:00,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 08:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 08:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 09:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 09:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 10:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 10:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 11:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 11:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 12:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 12:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 13:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 13:30:00,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 14:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 14:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 15:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 15:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 16:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 16:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 17:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 17:30:00,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 18:00:00,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 18:30:00,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 19:00:00,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 19:30:00,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 20:00:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 20:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 21:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 21:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 22:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 22:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 23:00:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-29 23:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 00:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 00:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 01:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 01:30:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 02:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 03:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 03:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.58,0.0,4.58,0.0,0.0,0.0,4.58,0.0,4.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 04:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 04:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 05:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.44,0.0,4.44,0.0,0.0,0.0,4.44,0.0,4.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 05:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 06:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 06:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.45,0.0,5.45,0.0,0.0,0.0,5.45,0.0,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 07:00:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 07:30:00,5.89,0.0,5.89,0.0,0.0,0.0,5.89,0.0,5.89,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 08:00:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 08:30:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 09:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 09:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 10:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 10:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 11:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 11:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 12:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 12:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 13:00:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 13:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 14:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 14:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 15:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 15:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 16:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 16:30:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 17:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 17:30:00,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,9.44,0.0,9.44,0.0,0.0,0.0,9.44,0.0,9.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 18:00:00,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 18:30:00,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 19:00:00,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 19:30:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 20:00:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 20:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 21:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 21:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 22:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 22:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 23:00:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-30 23:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 00:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 00:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 01:00:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.27,0.0,5.27,0.0,0.0,0.0,5.27,0.0,5.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 01:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 02:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 02:30:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 03:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 03:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 04:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 04:30:00,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 05:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 05:30:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 06:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 06:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.5,0.0,5.5,0.0,0.0,0.0,5.5,0.0,5.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 07:00:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 07:30:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 08:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 08:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 09:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 09:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 10:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 10:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 11:00:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 11:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 12:00:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 12:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 13:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 13:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 14:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 14:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 15:00:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 15:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 16:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 16:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 17:00:00,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 17:30:00,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 18:00:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 18:30:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 19:00:00,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 19:30:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 20:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 20:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 21:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 21:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 22:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 22:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 23:00:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-10-31 23:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 00:00:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 00:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 01:00:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 01:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 02:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.85,0.0,4.85,0.0,0.0,0.0,4.85,0.0,4.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 03:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 03:30:00,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 04:00:00,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 04:30:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.25,0.0,4.25,0.0,0.0,0.0,4.25,0.0,4.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 05:00:00,4.1,0.0,4.1,0.0,0.0,0.0,4.1,0.0,4.1,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 05:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.39,0.0,4.39,0.0,0.0,0.0,4.39,0.0,4.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 06:00:00,4.35,0.0,4.35,0.0,0.0,0.0,4.35,0.0,4.35,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 06:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 07:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 07:30:00,5.46,0.0,5.46,0.0,0.0,0.0,5.46,0.0,5.46,5.68,0.0,5.68,0.0,0.0,0.0,5.68,0.0,5.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 08:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.93,0.0,5.93,0.0,0.0,0.0,5.93,0.0,5.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 08:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 09:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 09:30:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 10:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 10:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 11:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 11:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 12:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 12:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 13:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 13:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 14:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 14:30:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 15:00:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 15:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 16:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 16:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 17:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 17:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 18:00:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 18:30:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 19:00:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 19:30:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 20:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 20:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 21:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 21:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 22:00:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 22:30:00,6.0,0.0,6.0,0.0,0.0,0.0,6.0,0.0,6.0,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 23:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-01 23:30:00,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 00:00:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 00:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 01:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 01:30:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 02:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 02:30:00,4.37,0.0,4.37,0.0,0.0,0.0,4.37,0.0,4.37,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 03:00:00,4.19,0.0,4.19,0.0,0.0,0.0,4.19,0.0,4.19,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 03:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.15,0.0,4.15,0.0,0.0,0.0,4.15,0.0,4.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 04:00:00,3.98,0.0,3.98,0.0,0.0,0.0,3.98,0.0,3.98,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 04:30:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 05:30:00,3.9699999999999998,0.0,3.9699999999999998,0.0,0.0,0.0,3.9699999999999998,0.0,3.9699999999999998,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 06:00:00,4.03,0.0,4.03,0.0,0.0,0.0,4.03,0.0,4.03,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 06:30:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 07:00:00,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 07:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,5.0,0.0,5.0,0.0,0.0,0.0,5.0,0.0,5.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 08:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 08:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 09:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 09:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 10:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 10:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 11:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 11:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 12:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 12:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 13:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 13:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 14:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 14:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 15:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 15:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 16:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 16:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 17:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 17:30:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 18:00:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 18:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 19:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
