Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-02 19:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 20:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 20:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 21:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 21:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 22:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 22:30:00,6.01,0.0,6.01,0.0,0.0,0.0,6.01,0.0,6.01,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 23:00:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-02 23:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 00:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.06,0.0,5.06,0.0,0.0,0.0,5.06,0.0,5.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 00:30:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 01:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 01:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 02:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 02:30:00,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 03:00:00,4.34,0.0,4.34,0.0,0.0,0.0,4.34,0.0,4.34,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 03:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.17,0.0,4.17,0.0,0.0,0.0,4.17,0.0,4.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 04:00:00,3.89,0.0,3.89,0.0,0.0,0.0,3.89,0.0,3.89,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 04:30:00,3.84,0.0,3.84,0.0,0.0,0.0,3.84,0.0,3.84,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 05:00:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 05:30:00,3.79,0.0,3.79,0.0,0.0,0.0,3.79,0.0,3.79,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 06:00:00,3.85,0.0,3.85,0.0,0.0,0.0,3.85,0.0,3.85,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 06:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 07:00:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.26,0.0,4.26,0.0,0.0,0.0,4.26,0.0,4.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 07:30:00,4.21,0.0,4.21,0.0,0.0,0.0,4.21,0.0,4.21,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 08:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 08:30:00,5.07,0.0,5.07,0.0,0.0,0.0,5.07,0.0,5.07,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 09:00:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 09:30:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 10:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 10:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 11:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 11:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 12:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 12:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 13:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 13:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 14:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 14:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 15:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 15:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 16:00:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 16:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 17:00:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 17:30:00,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 18:00:00,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 18:30:00,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 19:00:00,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 19:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 20:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 20:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 21:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 21:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 22:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 22:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.13,0.0,6.13,0.0,0.0,0.0,6.13,0.0,6.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 23:00:00,5.33,0.0,5.33,0.0,0.0,0.0,5.33,0.0,5.33,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-03 23:30:00,4.83,0.0,4.83,0.0,0.0,0.0,4.83,0.0,4.83,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 00:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.52,0.0,4.52,0.0,0.0,0.0,4.52,0.0,4.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 00:30:00,4.4,0.0,4.4,0.0,0.0,0.0,4.4,0.0,4.4,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 01:00:00,4.5,0.0,4.5,0.0,0.0,0.0,4.5,0.0,4.5,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 01:30:00,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 02:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 02:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 03:00:00,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 03:30:00,4.11,0.0,4.11,0.0,0.0,0.0,4.11,0.0,4.11,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 04:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 04:30:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 05:00:00,4.01,0.0,4.01,0.0,0.0,0.0,4.01,0.0,4.01,4.14,0.0,4.14,0.0,0.0,0.0,4.14,0.0,4.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 05:30:00,4.18,0.0,4.18,0.0,0.0,0.0,4.18,0.0,4.18,4.3,0.0,4.3,0.0,0.0,0.0,4.3,0.0,4.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 06:00:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 06:30:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 07:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 07:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 08:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 08:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 09:00:00,6.03,0.0,6.03,0.0,0.0,0.0,6.03,0.0,6.03,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 09:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 10:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 10:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 11:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 11:30:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 12:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 12:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 13:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 13:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 14:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 14:30:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 15:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 15:30:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 16:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 16:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 17:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 17:30:00,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 18:00:00,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 18:30:00,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 19:00:00,9.03,0.0,9.03,0.0,0.0,0.0,9.03,0.0,9.03,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 19:30:00,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 20:00:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 20:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 21:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 21:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 22:00:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 22:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 23:00:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.78,0.0,5.78,0.0,0.0,0.0,5.78,0.0,5.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-04 23:30:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 00:00:00,4.59,0.0,4.59,0.0,0.0,0.0,4.59,0.0,4.59,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 00:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 01:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 01:30:00,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,4.93,0.0,4.93,0.0,0.0,0.0,4.93,0.0,4.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 02:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 02:30:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 03:00:00,4.36,0.0,4.36,0.0,0.0,0.0,4.36,0.0,4.36,4.53,0.0,4.53,0.0,0.0,0.0,4.53,0.0,4.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 03:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 04:00:00,4.06,0.0,4.06,0.0,0.0,0.0,4.06,0.0,4.06,4.24,0.0,4.24,0.0,0.0,0.0,4.24,0.0,4.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 04:30:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 05:00:00,4.02,0.0,4.02,0.0,0.0,0.0,4.02,0.0,4.02,4.22,0.0,4.22,0.0,0.0,0.0,4.22,0.0,4.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 05:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.42,0.0,4.42,0.0,0.0,0.0,4.42,0.0,4.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 06:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.76,0.0,4.76,0.0,0.0,0.0,4.76,0.0,4.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 06:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 07:00:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.07,0.0,6.07,0.0,0.0,0.0,6.07,0.0,6.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 07:30:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 08:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 08:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 09:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 09:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 10:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 10:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 11:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 11:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 12:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 12:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 13:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 13:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 14:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 14:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 15:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 15:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 16:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 16:30:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 17:00:00,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 17:30:00,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 18:00:00,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 18:30:00,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 19:00:00,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 19:30:00,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 20:00:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 20:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 21:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 22:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 22:30:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 23:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-05 23:30:00,5.14,0.0,5.14,0.0,0.0,0.0,5.14,0.0,5.14,5.37,0.0,5.37,0.0,0.0,0.0,5.37,0.0,5.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 00:00:00,4.72,0.0,4.72,0.0,0.0,0.0,4.72,0.0,4.72,4.94,0.0,4.94,0.0,0.0,0.0,4.94,0.0,4.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 00:30:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 01:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.08,0.0,5.08,0.0,0.0,0.0,5.08,0.0,5.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 01:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 02:00:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 03:00:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.67,0.0,4.67,0.0,0.0,0.0,4.67,0.0,4.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 03:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.47,0.0,4.47,0.0,0.0,0.0,4.47,0.0,4.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 04:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 04:30:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 05:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 05:30:00,4.43,0.0,4.43,0.0,0.0,0.0,4.43,0.0,4.43,4.63,0.0,4.63,0.0,0.0,0.0,4.63,0.0,4.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 06:00:00,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 06:30:00,5.48,0.0,5.48,0.0,0.0,0.0,5.48,0.0,5.48,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 07:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 07:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 08:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 08:30:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 09:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 09:30:00,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 10:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 10:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 11:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 11:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 12:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 12:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 13:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 13:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 14:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 14:30:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 15:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 15:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 16:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 16:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 17:00:00,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 17:30:00,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 18:00:00,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,9.91,0.0,9.91,0.0,0.0,0.0,9.91,0.0,9.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 18:30:00,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,10.03,0.0,10.03,0.0,0.0,0.0,10.03,0.0,10.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 19:00:00,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,9.87,0.0,9.87,0.0,0.0,0.0,9.87,0.0,9.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 19:30:00,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 20:00:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 20:30:00,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 21:00:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 21:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 22:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 22:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 23:00:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-06 23:30:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 00:00:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 00:30:00,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,4.91,0.0,4.91,0.0,0.0,0.0,4.91,0.0,4.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 01:00:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 01:30:00,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,5.11,0.0,5.11,0.0,0.0,0.0,5.11,0.0,5.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 02:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 02:30:00,4.68,0.0,4.68,0.0,0.0,0.0,4.68,0.0,4.68,4.9,0.0,4.9,0.0,0.0,0.0,4.9,0.0,4.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 03:00:00,4.5600000000000005,0.0,4.5600000000000005,0.0,0.0,0.0,4.5600000000000005,0.0,4.5600000000000005,4.75,0.0,4.75,0.0,0.0,0.0,4.75,0.0,4.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 03:30:00,4.45,0.0,4.45,0.0,0.0,0.0,4.45,0.0,4.45,4.64,0.0,4.64,0.0,0.0,0.0,4.64,0.0,4.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 04:00:00,4.32,0.0,4.32,0.0,0.0,0.0,4.32,0.0,4.32,4.48,0.0,4.48,0.0,0.0,0.0,4.48,0.0,4.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 04:30:00,4.27,0.0,4.27,0.0,0.0,0.0,4.27,0.0,4.27,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 05:00:00,4.23,0.0,4.23,0.0,0.0,0.0,4.23,0.0,4.23,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 05:30:00,4.38,0.0,4.38,0.0,0.0,0.0,4.38,0.0,4.38,4.57,0.0,4.57,0.0,0.0,0.0,4.57,0.0,4.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 06:00:00,4.61,0.0,4.61,0.0,0.0,0.0,4.61,0.0,4.61,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 06:30:00,5.43,0.0,5.43,0.0,0.0,0.0,5.43,0.0,5.43,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 07:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 07:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 08:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 08:30:00,6.573,0.003,6.5730006846,0.0,0.0,0.0,6.573,0.003,6.5730006846,6.883,0.003,6.8830006538,0.0,0.0,0.0,6.883,0.003,6.8830006538,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2019-11-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 09:30:00,6.31,0.24,6.3145625343,0.0,0.0,0.0,6.31,0.24,6.3145625343,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 10:00:00,6.43,0.24,6.4344774458,0.0,0.0,0.0,6.43,0.24,6.4344774458,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 10:30:00,6.4,0.24,6.4044984191,0.0,0.0,0.0,6.4,0.24,6.4044984191,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 11:00:00,6.38,0.24,6.3845125108000005,0.0,0.0,0.0,6.38,0.24,6.3845125108000005,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 11:30:00,6.47,0.24,6.4744497836,0.0,0.0,0.0,6.47,0.24,6.4744497836,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 12:00:00,6.49,0.24,6.4944360802,0.0,0.0,0.0,6.49,0.24,6.4944360802,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 12:30:00,6.49,0.24,6.4944360802,0.0,0.0,0.0,6.49,0.24,6.4944360802,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 13:00:00,6.54,0.24,6.5444021881,0.0,0.0,0.0,6.54,0.24,6.5444021881,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 13:30:00,6.6,0.24,6.6043621948,0.0,0.0,0.0,6.6,0.24,6.6043621948,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 14:00:00,6.51,0.24,6.514422461,0.0,0.0,0.0,6.51,0.24,6.514422461,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 14:30:00,6.54,0.24,6.5444021881,0.0,0.0,0.0,6.54,0.24,6.5444021881,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 15:00:00,6.5,0.24,6.5044292601,0.0,0.0,0.0,6.5,0.24,6.5044292601,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 15:30:00,6.48,0.24,6.4844429213,0.0,0.0,0.0,6.48,0.24,6.4844429213,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 16:00:00,6.98,0.24,6.9841248557,0.0,0.0,0.0,6.98,0.24,6.9841248557,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 16:30:00,7.6,0.24,7.6037885294,0.0,0.0,0.0,7.6,0.24,7.6037885294,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 17:00:00,8.49,0.36,8.4976290811,0.0,0.0,0.0,8.49,0.36,8.4976290811,8.85,0.22,8.852734041,0.0,0.0,0.0,8.85,0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 17:30:00,9.17,0.42,9.1796132816,0.0,0.0,0.0,9.17,0.42,9.1796132816,9.57,0.22,9.5725284016,0.0,0.0,0.0,9.57,0.22,9.5725284016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 18:00:00,9.31,0.44,9.3203916227,0.0,0.0,0.0,9.31,0.44,9.3203916227,9.72,0.22,9.7224893932,0.0,0.0,0.0,9.72,0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 18:30:00,9.33,0.4,9.3385705544,0.0,0.0,0.0,9.33,0.4,9.3385705544,9.72,0.22,9.7224893932,0.0,0.0,0.0,9.72,0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 19:00:00,9.19,0.4,9.1987009952,0.0,0.0,0.0,9.19,0.4,9.1987009952,9.6,0.22,9.602520502499999,0.0,0.0,0.0,9.6,0.22,9.602520502499999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 19:30:00,8.93,0.34,8.9364702204,0.0,0.0,0.0,8.93,0.34,8.9364702204,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 20:00:00,8.63,0.32,8.6359307547,0.0,0.0,0.0,8.63,0.32,8.6359307547,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 20:30:00,8.32,0.23,8.3231784794,0.0,0.0,0.0,8.32,0.23,8.3231784794,8.68,0.0,8.68,0.0,0.0,0.0,8.68,0.0,8.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 21:00:00,7.96,0.23,7.9633221711,0.0,0.0,0.0,7.96,0.23,7.9633221711,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 21:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 22:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 22:30:00,6.46,0.0,6.46,0.0,0.0,0.0,6.46,0.0,6.46,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 23:00:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-07 23:30:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.51,-0.31,5.5187136182,0.0,0.0,0.0,5.51,-0.31,5.5187136182,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 00:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,5.0,-0.35000000000000003,5.0122350304,0.0,0.0,0.0,5.0,-0.35000000000000003,5.0122350304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 00:30:00,4.71,-0.23,4.7156123674,0.0,0.0,0.0,4.71,-0.23,4.7156123674,4.9,-0.37,4.9139495317,0.0,0.0,0.0,4.9,-0.37,4.9139495317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 01:00:00,4.96,-0.23,4.9653297977,0.0,0.0,0.0,4.96,-0.23,4.9653297977,5.16,-0.29,5.1681427999,0.0,0.0,0.0,5.16,-0.29,5.1681427999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 01:30:00,4.9,-0.23,4.9053949892,0.0,0.0,0.0,4.9,-0.23,4.9053949892,5.09,-0.31,5.0994313408,0.0,0.0,0.0,5.09,-0.31,5.0994313408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 02:00:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,5.0,-0.29,5.0084029391,0.0,0.0,0.0,5.0,-0.29,5.0084029391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 02:30:00,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189,4.89,-0.33,4.9011223204,0.0,0.0,0.0,4.89,-0.33,4.9011223204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 03:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.72,-0.33,4.7315219539,0.0,0.0,0.0,4.72,-0.33,4.7315219539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 03:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.55,-0.35000000000000003,4.5634416836,0.0,0.0,0.0,4.55,-0.35000000000000003,4.5634416836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 04:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,4.49,-0.35000000000000003,4.5036207656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 04:30:00,4.26,-0.22,4.2656769685,0.0,0.0,0.0,4.26,-0.22,4.2656769685,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 05:00:00,4.24,-0.22,4.2457037108,0.0,0.0,0.0,4.24,-0.22,4.2457037108,4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,4.4,-0.35000000000000003,4.4138985036000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 05:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 06:00:00,4.58,-0.27,4.5879516126,0.0,0.0,0.0,4.58,-0.27,4.5879516126,4.75,-0.39,4.765983634,0.0,0.0,0.0,4.75,-0.39,4.765983634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 06:30:00,5.27,-0.23,5.2750165877,0.0,0.0,0.0,5.27,-0.23,5.2750165877,5.47,-0.33,5.4799452552,0.0,0.0,0.0,5.47,-0.33,5.4799452552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 07:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.05,-0.29,6.0569464254,0.0,0.0,0.0,6.05,-0.29,6.0569464254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 07:30:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.69,-0.33,6.6981340685,0.0,0.0,0.0,6.69,-0.33,6.6981340685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 08:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.82,-0.25,6.8245805732,0.0,0.0,0.0,6.82,-0.25,6.8245805732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 08:30:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 09:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 09:30:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 10:00:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 10:30:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 11:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 11:30:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 12:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 12:30:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 13:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 13:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 14:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 14:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 15:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 15:30:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 16:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 16:30:00,7.95,0.22,7.9530434426,0.0,0.0,0.0,7.95,0.22,7.9530434426,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 17:00:00,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 17:30:00,9.14,0.25,9.143418398,0.0,0.0,0.0,9.14,0.25,9.143418398,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 18:00:00,9.14,0.25,9.143418398,0.0,0.0,0.0,9.14,0.25,9.143418398,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 18:30:00,9.19,0.25,9.1933998064,0.0,0.0,0.0,9.19,0.25,9.1933998064,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 19:00:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 19:30:00,8.67,0.22,8.672790785,0.0,0.0,0.0,8.67,0.22,8.672790785,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 20:00:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.67,-0.22,8.672790785,0.0,0.0,0.0,8.67,-0.22,8.672790785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 20:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 21:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.03,-0.24,8.0335857498,0.0,0.0,0.0,8.03,-0.24,8.0335857498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 21:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.65,-0.29,7.6554947587,0.0,0.0,0.0,7.65,-0.29,7.6554947587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 22:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.26,-0.32,7.2670489196,0.0,0.0,0.0,7.26,-0.32,7.2670489196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 22:30:00,6.55,-0.23,6.5540369239,0.0,0.0,0.0,6.55,-0.23,6.5540369239,6.8100000000000005,-0.38,6.8205938158,0.0,0.0,0.0,6.8100000000000005,-0.38,6.8205938158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 23:00:00,5.97,-0.23,5.974428843,0.0,0.0,0.0,5.97,-0.23,5.974428843,6.2,-0.41000000000000003,6.2135416632,0.0,0.0,0.0,6.2,-0.41000000000000003,6.2135416632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-08 23:30:00,5.51,-0.27,5.5166112787,0.0,0.0,0.0,5.51,-0.27,5.5166112787,5.72,-0.44,5.7368981166,0.0,0.0,0.0,5.72,-0.44,5.7368981166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 00:00:00,5.02,-0.33,5.0308349208,0.0,0.0,0.0,5.02,-0.33,5.0308349208,5.21,-0.49,5.2329914963,0.0,0.0,0.0,5.21,-0.49,5.2329914963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 00:30:00,4.92,-0.37,4.9338929863,0.0,0.0,0.0,4.92,-0.37,4.9338929863,5.1,-0.51,5.1254365668,0.0,0.0,0.0,5.1,-0.51,5.1254365668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 01:00:00,5.09,-0.37,5.103430219,0.0,0.0,0.0,5.09,-0.37,5.103430219,5.27,-0.51,5.2946199108,0.0,0.0,0.0,5.27,-0.51,5.2946199108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 01:30:00,4.98,-0.37,4.9937260638000005,0.0,0.0,0.0,4.98,-0.37,4.9937260638000005,5.15,-0.51,5.1751908177,0.0,0.0,0.0,5.15,-0.51,5.1751908177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 02:00:00,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,5.06,-0.51,5.0856366366,0.0,0.0,0.0,5.06,-0.51,5.0856366366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 02:30:00,4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,4.8100000000000005,-0.37,4.8242097798,4.98,-0.53,5.008123401,0.0,0.0,0.0,4.98,-0.53,5.008123401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 03:00:00,4.62,-0.4,4.6372836877,0.0,0.0,0.0,4.62,-0.4,4.6372836877,4.79,-0.55,4.821472804,0.0,0.0,0.0,4.79,-0.55,4.821472804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 03:30:00,4.43,-0.4,4.4480220323,0.0,0.0,0.0,4.43,-0.4,4.4480220323,4.59,-0.53,4.6204978087,0.0,0.0,0.0,4.59,-0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
