Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-09 04:00:00,4.34,-0.4,4.3583941997,0.0,0.0,0.0,4.34,-0.4,4.3583941997,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 04:30:00,4.22,-0.44,4.2428763828000005,0.0,0.0,0.0,4.22,-0.44,4.2428763828000005,4.37,-0.56,4.4057348990000005,0.0,0.0,0.0,4.37,-0.56,4.4057348990000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 05:00:00,4.15,-0.44,4.1732601165,0.0,0.0,0.0,4.15,-0.44,4.1732601165,4.29,-0.56,4.3263957285,0.0,0.0,0.0,4.29,-0.56,4.3263957285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 05:30:00,4.26,-0.42,4.2806541556,0.0,0.0,0.0,4.26,-0.42,4.2806541556,4.41,-0.54,4.442938217,0.0,0.0,0.0,4.41,-0.54,4.442938217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 06:00:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.5,-0.51,4.5288077901,0.0,0.0,0.0,4.5,-0.51,4.5288077901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 06:30:00,4.65,-0.34,4.6624135381,0.0,0.0,0.0,4.65,-0.34,4.6624135381,4.83,-0.5,4.8558109518,0.0,0.0,0.0,4.83,-0.5,4.8558109518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 07:00:00,4.87,-0.32,4.8805020234,0.0,0.0,0.0,4.87,-0.32,4.8805020234,5.05,-0.47000000000000003,5.0718241294,0.0,0.0,0.0,5.05,-0.47000000000000003,5.0718241294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 07:30:00,5.21,-0.32,5.2198180045,0.0,0.0,0.0,5.21,-0.32,5.2198180045,5.41,-0.49,5.4321450643,0.0,0.0,0.0,5.41,-0.49,5.4321450643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 08:00:00,5.65,-0.28,5.6569337984,0.0,0.0,0.0,5.65,-0.28,5.6569337984,5.86,-0.46,5.8780268798,0.0,0.0,0.0,5.86,-0.46,5.8780268798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 08:30:00,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,6.39,-0.38,6.4012889327,0.0,0.0,0.0,6.39,-0.38,6.4012889327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 09:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.93,-0.29,6.9360651669,0.0,0.0,0.0,6.93,-0.29,6.9360651669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 09:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.42,-0.24,7.423880387,0.0,0.0,0.0,7.42,-0.24,7.423880387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 10:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 10:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 11:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 11:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 12:00:00,8.05,0.22,8.0530056501,0.0,0.0,0.0,8.05,0.22,8.0530056501,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 12:30:00,8.16,0.22,8.1629651475,0.0,0.0,0.0,8.16,0.22,8.1629651475,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 13:00:00,8.18,0.22,8.1829579004,0.0,0.0,0.0,8.18,0.22,8.1829579004,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 13:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 14:00:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 14:30:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 15:00:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 15:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 16:00:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 16:30:00,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,8.7,-0.22,8.7027811647,0.0,0.0,0.0,8.7,-0.22,8.7027811647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 17:00:00,8.95,0.22,8.9527035023,0.0,0.0,0.0,8.95,0.22,8.9527035023,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 17:30:00,9.32,0.22,9.3225962049,0.0,0.0,0.0,9.32,0.22,9.3225962049,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 18:00:00,9.29,0.22,9.2926045864,0.0,0.0,0.0,9.29,0.22,9.2926045864,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 18:30:00,9.16,0.22,9.1626415405,0.0,0.0,0.0,9.16,0.22,9.1626415405,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 19:00:00,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 19:30:00,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,8.88,-0.22,8.8827248072,0.0,0.0,0.0,8.88,-0.22,8.8827248072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 20:00:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,-0.22,8.4228736189,0.0,0.0,0.0,8.42,-0.22,8.4228736189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 20:30:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.1,-0.27,8.1044987507,0.0,0.0,0.0,8.1,-0.27,8.1044987507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 21:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.87,-0.29,7.8753412624,0.0,0.0,0.0,7.87,-0.29,7.8753412624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 21:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.59,-0.31,7.5963280603,0.0,0.0,0.0,7.59,-0.31,7.5963280603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 22:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.29,-0.34,7.2979243624,0.0,0.0,0.0,7.29,-0.34,7.2979243624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 22:30:00,6.59,-0.24,6.5943688098,0.0,0.0,0.0,6.59,-0.24,6.5943688098,6.85,-0.42,6.8628638337000005,0.0,0.0,0.0,6.85,-0.42,6.8628638337000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 23:00:00,6.16,-0.24,6.1646735518,0.0,0.0,0.0,6.16,-0.24,6.1646735518,6.4,-0.44,6.4151071698,0.0,0.0,0.0,6.4,-0.44,6.4151071698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-09 23:30:00,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,-0.30000000000000004,5.7378480287,5.95,-0.47000000000000003,5.9685341584,0.0,0.0,0.0,5.95,-0.47000000000000003,5.9685341584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 00:00:00,5.3,-0.33,5.3102636469,0.0,0.0,0.0,5.3,-0.33,5.3102636469,5.5,-0.47000000000000003,5.5200452897,0.0,0.0,0.0,5.5,-0.47000000000000003,5.5200452897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 00:30:00,5.24,-0.35000000000000003,5.251675923,0.0,0.0,0.0,5.24,-0.35000000000000003,5.251675923,5.44,-0.51,5.4638539512,0.0,0.0,0.0,5.44,-0.51,5.4638539512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 01:00:00,5.4,-0.35000000000000003,5.4113307051,0.0,0.0,0.0,5.4,-0.35000000000000003,5.4113307051,5.59,-0.51,5.6132165467,0.0,0.0,0.0,5.59,-0.51,5.6132165467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 01:30:00,5.26,-0.37,5.2729972501,0.0,0.0,0.0,5.26,-0.37,5.2729972501,5.46,-0.53,5.4856631322,0.0,0.0,0.0,5.46,-0.53,5.4856631322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 02:00:00,5.1,-0.37,5.1134039543,0.0,0.0,0.0,5.1,-0.37,5.1134039543,5.3,-0.53,5.3264340792,0.0,0.0,0.0,5.3,-0.53,5.3264340792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 02:30:00,5.01,-0.37,5.0236440957,0.0,0.0,0.0,5.01,-0.37,5.0236440957,5.19,-0.53,5.2169914702,0.0,0.0,0.0,5.19,-0.53,5.2169914702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 03:00:00,4.84,-0.37,4.8541219597000005,0.0,0.0,0.0,4.84,-0.37,4.8541219597000005,5.02,-0.53,5.0479005537,0.0,0.0,0.0,5.02,-0.53,5.0479005537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 03:30:00,4.67,-0.37,4.6846344575,0.0,0.0,0.0,4.67,-0.37,4.6846344575,4.84,-0.51,4.8667956604,0.0,0.0,0.0,4.84,-0.51,4.8667956604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 04:00:00,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,4.47,-0.41000000000000003,4.4887637496,4.63,-0.54,4.6613839147,0.0,0.0,0.0,4.63,-0.54,4.6613839147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 04:30:00,4.36,-0.44,4.3821455932,0.0,0.0,0.0,4.36,-0.44,4.3821455932,4.51,-0.54,4.542213117,0.0,0.0,0.0,4.51,-0.54,4.542213117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 05:00:00,4.26,-0.44,4.2826627231,0.0,0.0,0.0,4.26,-0.44,4.2826627231,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 05:30:00,4.29,-0.42,4.3105104106,0.0,0.0,0.0,4.29,-0.42,4.3105104106,4.44,-0.56,4.4751759742,0.0,0.0,0.0,4.44,-0.56,4.4751759742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 06:00:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 06:30:00,4.52,-0.39,4.5367940222000005,0.0,0.0,0.0,4.52,-0.39,4.5367940222000005,4.69,-0.53,4.7198516926,0.0,0.0,0.0,4.69,-0.53,4.7198516926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 07:00:00,4.62,-0.36,4.6340047475,0.0,0.0,0.0,4.62,-0.36,4.6340047475,4.79,-0.5,4.8160253322,0.0,0.0,0.0,4.79,-0.5,4.8160253322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 07:30:00,4.72,-0.36,4.7337089053,0.0,0.0,0.0,4.72,-0.36,4.7337089053,4.9,-0.52,4.9275145865,0.0,0.0,0.0,4.9,-0.52,4.9275145865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 08:00:00,5.11,-0.32,5.1200097656,0.0,0.0,0.0,5.11,-0.32,5.1200097656,5.3,-0.47000000000000003,5.3207988122,0.0,0.0,0.0,5.3,-0.47000000000000003,5.3207988122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 08:30:00,5.66,-0.27,5.6664362698,0.0,0.0,0.0,5.66,-0.27,5.6664362698,5.87,-0.43,5.8857285021,0.0,0.0,0.0,5.87,-0.43,5.8857285021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 09:00:00,6.3,-0.22,6.3038400995,0.0,0.0,0.0,6.3,-0.22,6.3038400995,6.53,-0.33,6.5383331209,0.0,0.0,0.0,6.53,-0.33,6.5383331209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 09:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.11,-0.27,7.1151247354,0.0,0.0,0.0,7.11,-0.27,7.1151247354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 10:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.5,-0.23,7.5035258379,0.0,0.0,0.0,7.5,-0.23,7.5035258379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 10:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.73,-0.23,7.7334209765,0.0,0.0,0.0,7.73,-0.23,7.7334209765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 11:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 11:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 12:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 12:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 13:00:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 13:30:00,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 14:00:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 14:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 15:00:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 15:30:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 16:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 16:30:00,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 17:00:00,9.2,0.22,9.2026300588,0.0,0.0,0.0,9.2,0.22,9.2026300588,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 17:30:00,9.6,0.26,9.6035201879,0.0,0.0,0.0,9.6,0.26,9.6035201879,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 18:00:00,9.43,0.24,9.4330535883,0.0,0.0,0.0,9.43,0.24,9.4330535883,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 18:30:00,9.29,0.24,9.2930995906,0.0,0.0,0.0,9.29,0.24,9.2930995906,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 19:00:00,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,9.37,-0.22,9.3725823549,0.0,0.0,0.0,9.37,-0.22,9.3725823549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 19:30:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.09,-0.22,9.0926618765,0.0,0.0,0.0,9.09,-0.22,9.0926618765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 20:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.73,-0.22,8.7327716104,0.0,0.0,0.0,8.73,-0.22,8.7327716104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 20:30:00,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,8.51,-0.26,8.5139708715,0.0,0.0,0.0,8.51,-0.26,8.5139708715,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 21:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.13,-0.30000000000000004,8.1355331724,0.0,0.0,0.0,8.13,-0.30000000000000004,8.1355331724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 21:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.66,-0.38,7.6694197955,0.0,0.0,0.0,7.66,-0.38,7.6694197955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 22:00:00,6.8,-0.24,6.804233976,0.0,0.0,0.0,6.8,-0.24,6.804233976,7.06,-0.43,7.0730827791,0.0,0.0,0.0,7.06,-0.43,7.0730827791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 22:30:00,6.32,-0.28,6.326199491,0.0,0.0,0.0,6.32,-0.28,6.326199491,6.5600000000000005,-0.46,6.5761082716,0.0,0.0,0.0,6.5600000000000005,-0.46,6.5761082716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 23:00:00,5.67,-0.33,5.679595056,0.0,0.0,0.0,5.67,-0.33,5.679595056,5.88,-0.5,5.9012202128,0.0,0.0,0.0,5.88,-0.5,5.9012202128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-10 23:30:00,5.11,-0.38,5.1241096788,0.0,0.0,0.0,5.11,-0.38,5.1241096788,5.3,-0.53,5.3264340792,0.0,0.0,0.0,5.3,-0.53,5.3264340792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 00:00:00,4.69,-0.4,4.7070266623,0.0,0.0,0.0,4.69,-0.4,4.7070266623,4.86,-0.55,4.891022388,0.0,0.0,0.0,4.86,-0.55,4.891022388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 00:30:00,4.62,-0.4,4.6372836877,0.0,0.0,0.0,4.62,-0.4,4.6372836877,4.79,-0.55,4.821472804,0.0,0.0,0.0,4.79,-0.55,4.821472804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 01:00:00,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,5.05,-0.51,5.0756871456,0.0,0.0,0.0,5.05,-0.51,5.0756871456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 01:30:00,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,-0.38,4.8249870466,4.97,-0.53,4.9981796686,0.0,0.0,0.0,4.97,-0.53,4.9981796686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 02:00:00,4.7,-0.38,4.7153366794,0.0,0.0,0.0,4.7,-0.38,4.7153366794,4.87,-0.51,4.8966314952,0.0,0.0,0.0,4.87,-0.51,4.8966314952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 02:30:00,4.7,-0.33,4.7115708633,0.0,0.0,0.0,4.7,-0.33,4.7115708633,4.87,-0.46,4.8916766042,0.0,0.0,0.0,4.87,-0.46,4.8916766042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 03:00:00,4.67,-0.23,4.6756603812,0.0,0.0,0.0,4.67,-0.23,4.6756603812,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 03:30:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.66,-0.37,4.6746657635,0.0,0.0,0.0,4.66,-0.37,4.6746657635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 04:00:00,4.36,-0.23,4.3660622991,0.0,0.0,0.0,4.36,-0.23,4.3660622991,4.54,-0.34,4.5527134766,0.0,0.0,0.0,4.54,-0.34,4.5527134766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 04:30:00,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 05:00:00,4.33,-0.23,4.3361042423,0.0,0.0,0.0,4.33,-0.23,4.3361042423,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 05:30:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,4.7,-0.29,4.7089383092,0.0,0.0,0.0,4.7,-0.29,4.7089383092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 06:00:00,4.78,0.0,4.78,0.0,0.0,0.0,4.78,0.0,4.78,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 06:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,-0.23,5.7645901849,0.0,0.0,0.0,5.76,-0.23,5.7645901849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 07:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.34,-0.23,6.3441705526,0.0,0.0,0.0,6.34,-0.23,6.3441705526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 07:30:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.91,-0.23,6.9138267262,0.0,0.0,0.0,6.91,-0.23,6.9138267262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 08:00:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 08:30:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 09:00:00,6.64,0.28,6.6459009923,0.0,0.0,0.0,6.64,0.28,6.6459009923,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 09:30:00,7.05,0.28,7.0555580927,0.0,0.0,0.0,7.05,0.28,7.0555580927,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 10:00:00,7.11,0.28,7.1155112255,0.0,0.0,0.0,7.11,0.28,7.1155112255,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 10:30:00,7.14,0.31,7.1467265234,0.0,0.0,0.0,7.14,0.31,7.1467265234,7.47,0.22,7.473238923,0.0,0.0,0.0,7.47,0.22,7.473238923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 11:00:00,7.02,0.31,7.0268413957,0.0,0.0,0.0,7.02,0.31,7.0268413957,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 11:30:00,7.08,0.35000000000000003,7.0886458509,0.0,0.0,0.0,7.08,0.35000000000000003,7.0886458509,7.41,0.22,7.4132651376,0.0,0.0,0.0,7.41,0.22,7.4132651376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 12:00:00,7.15,0.35000000000000003,7.158561308,0.0,0.0,0.0,7.15,0.35000000000000003,7.158561308,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 12:30:00,7.15,0.35000000000000003,7.158561308,0.0,0.0,0.0,7.15,0.35000000000000003,7.158561308,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 13:00:00,7.19,0.33,7.1975690341,0.0,0.0,0.0,7.19,0.33,7.1975690341,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 13:30:00,7.26,0.33,7.26749613,0.0,0.0,0.0,7.26,0.33,7.26749613,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 14:00:00,7.14,0.31,7.1467265234,0.0,0.0,0.0,7.14,0.31,7.1467265234,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 14:30:00,7.06,0.31,7.0668026716,0.0,0.0,0.0,7.06,0.31,7.0668026716,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 15:00:00,7.06,0.31,7.0668026716,0.0,0.0,0.0,7.06,0.31,7.0668026716,7.39,0.22,7.3932739703,0.0,0.0,0.0,7.39,0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 15:30:00,7.06,0.29,7.0659535804,0.0,0.0,0.0,7.06,0.29,7.0659535804,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 16:00:00,7.62,0.34,7.6275815302000005,0.0,0.0,0.0,7.62,0.34,7.6275815302000005,7.97,0.22,7.9730358083,0.0,0.0,0.0,7.97,0.22,7.9730358083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 16:30:00,8.55,0.39,8.558890115,0.0,0.0,0.0,8.55,0.39,8.558890115,8.94,0.22,8.9427065254,0.0,0.0,0.0,8.94,0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 17:00:00,9.4,0.49,9.4127626125,0.0,0.0,0.0,9.4,0.49,9.4127626125,9.84,0.27,9.8437035713,0.0,0.0,0.0,9.84,0.27,9.8437035713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 17:30:00,10.08,0.5700000000000001,10.0961032087,0.0,0.0,0.0,10.08,0.5700000000000001,10.0961032087,10.54,0.30000000000000004,10.5442685854,0.0,0.0,0.0,10.54,0.30000000000000004,10.5442685854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 18:00:00,10.24,0.5700000000000001,10.255851988,0.0,0.0,0.0,10.24,0.5700000000000001,10.255851988,10.72,0.30000000000000004,10.7241969396,0.0,0.0,0.0,10.72,0.30000000000000004,10.7241969396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 18:30:00,10.16,0.54,10.1743402735,0.0,0.0,0.0,10.16,0.54,10.1743402735,10.64,0.25,10.6429366248,0.0,0.0,0.0,10.64,0.25,10.6429366248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 19:00:00,9.85,0.47000000000000003,9.8612068227,0.0,0.0,0.0,9.85,0.47000000000000003,9.8612068227,10.32,0.23,10.3225626663,0.0,0.0,0.0,10.32,0.23,10.3225626663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 19:30:00,9.7,0.44,9.7099742533,0.0,0.0,0.0,9.7,0.44,9.7099742533,10.14,0.23,10.1426081458,0.0,0.0,0.0,10.14,0.23,10.1426081458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 20:00:00,9.23,0.4,9.2386633232,0.0,0.0,0.0,9.23,0.4,9.2386633232,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 20:30:00,8.77,0.28,8.7744686449,0.0,0.0,0.0,8.77,0.28,8.7744686449,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 21:00:00,8.47,0.26,8.4739896153,0.0,0.0,0.0,8.47,0.26,8.4739896153,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 21:30:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 22:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 22:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 23:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.41,-0.25,6.4148733425,0.0,0.0,0.0,6.41,-0.25,6.4148733425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-11 23:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.74,-0.29,5.7473211151,0.0,0.0,0.0,5.74,-0.29,5.7473211151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 00:00:00,5.04,0.0,5.04,0.0,0.0,0.0,5.04,0.0,5.04,5.29,-0.31,5.299075391,0.0,0.0,0.0,5.29,-0.31,5.299075391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 00:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.21,-0.31,5.2192145003,0.0,0.0,0.0,5.21,-0.31,5.2192145003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 01:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.48,-0.28,5.487148622,0.0,0.0,0.0,5.48,-0.28,5.487148622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 01:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 02:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 02:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.2,-0.33,5.2104606322,0.0,0.0,0.0,5.2,-0.33,5.2104606322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 03:00:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.02,-0.33,5.0308349208,0.0,0.0,0.0,5.02,-0.33,5.0308349208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 03:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 04:00:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.79,-0.35000000000000003,4.8027700341,0.0,0.0,0.0,4.79,-0.35000000000000003,4.8027700341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 04:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 05:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 05:30:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.03,-0.30000000000000004,5.0389383803,0.0,0.0,0.0,5.03,-0.30000000000000004,5.0389383803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 06:00:00,5.13,0.0,5.13,0.0,0.0,0.0,5.13,0.0,5.13,5.38,-0.24,5.3853504993,0.0,0.0,0.0,5.38,-0.24,5.3853504993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 06:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.18,-0.24,6.1846584384,0.0,0.0,0.0,6.18,-0.24,6.1846584384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 07:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 07:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 08:00:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 08:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 09:00:00,7.11,0.26,7.1147522796,0.0,0.0,0.0,7.11,0.26,7.1147522796,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 09:30:00,7.2,0.26,7.204692915,0.0,0.0,0.0,7.2,0.26,7.204692915,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 10:00:00,7.42,0.31,7.4264729179,0.0,0.0,0.0,7.42,0.31,7.4264729179,7.76,0.22,7.7631179303,0.0,0.0,0.0,7.76,0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 10:30:00,7.42,0.33,7.4273346498,0.0,0.0,0.0,7.42,0.33,7.4273346498,7.76,0.22,7.7631179303,0.0,0.0,0.0,7.76,0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 11:00:00,7.42,0.33,7.4273346498,0.0,0.0,0.0,7.42,0.33,7.4273346498,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 11:30:00,7.42,0.33,7.4273346498,0.0,0.0,0.0,7.42,0.33,7.4273346498,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 12:00:00,7.42,0.36,7.4287280203,0.0,0.0,0.0,7.42,0.36,7.4287280203,7.78,0.22,7.7831099183,0.0,0.0,0.0,7.78,0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 12:30:00,7.52,0.36,7.5286120899,0.0,0.0,0.0,7.52,0.36,7.5286120899,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 13:00:00,7.48,0.36,7.4886580906999995,0.0,0.0,0.0,7.48,0.36,7.4886580906999995,7.83,0.22,7.8330900671,0.0,0.0,0.0,7.83,0.22,7.8330900671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 13:30:00,7.63,0.34,7.6375716036,0.0,0.0,0.0,7.63,0.34,7.6375716036,7.98,0.22,7.9830320054,0.0,0.0,0.0,7.98,0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 14:00:00,7.25,0.28,7.2554048819,0.0,0.0,0.0,7.25,0.28,7.2554048819,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 14:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 15:00:00,7.22,0.27,7.2250467127,0.0,0.0,0.0,7.22,0.27,7.2250467127,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 15:30:00,7.27,0.24,7.2739604068,0.0,0.0,0.0,7.27,0.24,7.2739604068,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 16:00:00,7.62,0.24,7.6237785907,0.0,0.0,0.0,7.62,0.24,7.6237785907,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 16:30:00,8.36,0.28,8.364687681,0.0,0.0,0.0,8.36,0.28,8.364687681,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 17:00:00,9.24,0.43,9.25,0.0,0.0,0.0,9.24,0.43,9.25,9.64,0.22,9.6425100467,0.0,0.0,0.0,9.64,0.22,9.6425100467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 17:30:00,9.71,0.46,9.720889877,0.0,0.0,0.0,9.71,0.46,9.720889877,10.13,0.22,10.1323886621,0.0,0.0,0.0,10.13,0.22,10.1323886621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 18:00:00,9.86,0.49,9.8721679483,0.0,0.0,0.0,9.86,0.49,9.8721679483,10.29,0.22,10.2923515292,0.0,0.0,0.0,10.29,0.22,10.2923515292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 18:30:00,9.83,0.46,9.8407570847,0.0,0.0,0.0,9.83,0.46,9.8407570847,10.27,0.22,10.2723561075,0.0,0.0,0.0,10.27,0.22,10.2723561075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 19:00:00,9.63,0.4,9.6383037927,0.0,0.0,0.0,9.63,0.4,9.6383037927,10.05,0.22,10.0524076718,0.0,0.0,0.0,10.05,0.22,10.0524076718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 19:30:00,9.32,0.35000000000000003,9.326569573,0.0,0.0,0.0,9.32,0.35000000000000003,9.326569573,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 20:00:00,8.99,0.31,8.9953432397,0.0,0.0,0.0,8.99,0.31,8.9953432397,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 20:30:00,8.64,0.23,8.6430608004,0.0,0.0,0.0,8.64,0.23,8.6430608004,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 21:00:00,8.29,0.23,8.2931899773,0.0,0.0,0.0,8.29,0.23,8.2931899773,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 21:30:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 22:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 22:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,-0.26,6.9348756297000005,0.0,0.0,0.0,6.93,-0.26,6.9348756297000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 23:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.22,-0.26,6.2254317119,0.0,0.0,0.0,6.22,-0.26,6.2254317119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-12 23:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.6,-0.29,5.607503901,0.0,0.0,0.0,5.6,-0.29,5.607503901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 00:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.29,5.1881114098,0.0,0.0,0.0,5.18,-0.29,5.1881114098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 00:30:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.11,-0.29,5.1182223477,0.0,0.0,0.0,5.11,-0.29,5.1182223477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 01:00:00,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,5.36,-0.31,5.3689570682,0.0,0.0,0.0,5.36,-0.31,5.3689570682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 01:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 02:00:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.27,-0.32,5.2797064312,0.0,0.0,0.0,5.27,-0.32,5.2797064312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 02:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.2,-0.30000000000000004,5.2086466572,0.0,0.0,0.0,5.2,-0.30000000000000004,5.2086466572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 03:00:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,5.0,-0.30000000000000004,5.0089919145,0.0,0.0,0.0,5.0,-0.30000000000000004,5.0089919145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 03:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.83,-0.33,4.8412601665,0.0,0.0,0.0,4.83,-0.33,4.8412601665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 04:00:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 04:30:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 05:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.69,-0.33,4.7015954739,0.0,0.0,0.0,4.69,-0.33,4.7015954739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 05:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,4.87,-0.30000000000000004,4.8792314969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 06:00:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.19,-0.28,5.1975474986,0.0,0.0,0.0,5.19,-0.28,5.1975474986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 06:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.91,-0.23,5.914473772,0.0,0.0,0.0,5.91,-0.23,5.914473772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 07:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 07:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 08:00:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 08:30:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 09:00:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 09:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 10:00:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 10:30:00,6.86,0.25,6.8645538821,0.0,0.0,0.0,6.86,0.25,6.8645538821,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 11:00:00,6.79,0.27,6.7953660681,0.0,0.0,0.0,6.79,0.27,6.7953660681,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 11:30:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 12:00:00,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 12:30:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 13:00:00,6.59,0.22,6.5936712081,0.0,0.0,0.0,6.59,0.22,6.5936712081,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 13:30:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 14:00:00,6.6,0.22,6.6036656487,0.0,0.0,0.0,6.6,0.22,6.6036656487,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 14:30:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 15:00:00,6.5,0.22,6.5037220113,0.0,0.0,0.0,6.5,0.22,6.5037220113,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 15:30:00,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 16:00:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 16:30:00,7.96,0.28,7.9649231007,0.0,0.0,0.0,7.96,0.28,7.9649231007,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 17:00:00,9.02,0.43,9.0302436291,0.0,0.0,0.0,9.02,0.43,9.0302436291,9.41,0.23,9.4128104198,0.0,0.0,0.0,9.41,0.23,9.4128104198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 17:30:00,9.61,0.45,9.6205301309,0.0,0.0,0.0,9.61,0.45,9.6205301309,10.03,0.23,10.0326367422,0.0,0.0,0.0,10.03,0.23,10.0326367422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 18:00:00,9.67,0.43,9.6795557749,0.0,0.0,0.0,9.67,0.43,9.6795557749,10.09,0.23,10.0926210669,0.0,0.0,0.0,10.09,0.23,10.0926210669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 18:30:00,9.72,0.43,9.7295066679,0.0,0.0,0.0,9.72,0.43,9.7295066679,10.14,0.23,10.1426081458,0.0,0.0,0.0,10.14,0.23,10.1426081458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 19:00:00,9.6,0.4,9.6083297196,0.0,0.0,0.0,9.6,0.4,9.6083297196,10.02,0.23,10.0226393729,0.0,0.0,0.0,10.02,0.23,10.0226393729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 19:30:00,9.43,0.37,9.4372559571,0.0,0.0,0.0,9.43,0.37,9.4372559571,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 20:00:00,9.02,0.33,9.0260345667,0.0,0.0,0.0,9.02,0.33,9.0260345667,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 20:30:00,8.67,0.30000000000000004,8.675188758800001,0.0,0.0,0.0,8.67,0.30000000000000004,8.675188758800001,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 21:00:00,8.28,0.22,8.2829221897,0.0,0.0,0.0,8.28,0.22,8.2829221897,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 21:30:00,7.79,0.22,7.7931059277,0.0,0.0,0.0,7.79,0.22,7.7931059277,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 22:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.55,-0.22,7.5532046179,0.0,0.0,0.0,7.55,-0.22,7.5532046179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 22:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.97,-0.22,6.9734711586,0.0,0.0,0.0,6.97,-0.22,6.9734711586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 23:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 23:30:00,5.35,0.0,5.35,0.0,0.0,0.0,5.35,0.0,5.35,5.58,-0.31,5.5886044770000005,0.0,0.0,0.0,5.58,-0.31,5.5886044770000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 00:00:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.11,-0.34,5.1212986634,0.0,0.0,0.0,5.11,-0.34,5.1212986634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 00:30:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.02,-0.36,5.0328918129,0.0,0.0,0.0,5.02,-0.36,5.0328918129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 01:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,5.33,-0.30000000000000004,5.3384361006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 01:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 02:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,5.21,-0.30000000000000004,5.2186300884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 02:30:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.15,-0.30000000000000004,5.158730464,0.0,0.0,0.0,5.15,-0.30000000000000004,5.158730464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 03:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.96,-0.33,4.9709657009,0.0,0.0,0.0,4.96,-0.33,4.9709657009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 03:30:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.72,-0.37,4.7344799081,0.0,0.0,0.0,4.72,-0.37,4.7344799081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 04:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.66,-0.37,4.6746657635,0.0,0.0,0.0,4.66,-0.37,4.6746657635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 04:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 05:00:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 05:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.85,-0.30000000000000004,4.8592694924,0.0,0.0,0.0,4.85,-0.30000000000000004,4.8592694924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 06:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.1,-0.30000000000000004,5.1088159098,0.0,0.0,0.0,5.1,-0.30000000000000004,5.1088159098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 06:30:00,5.62,0.0,5.62,0.0,0.0,0.0,5.62,0.0,5.62,5.88,-0.24,5.8848959209,0.0,0.0,0.0,5.88,-0.24,5.8848959209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 07:00:00,6.34,0.0,6.34,0.0,0.0,0.0,6.34,0.0,6.34,6.63,-0.24,6.6343424693,0.0,0.0,0.0,6.63,-0.24,6.6343424693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 07:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 08:00:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 08:30:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 09:00:00,6.73,0.22,6.7335948794,0.0,0.0,0.0,6.73,0.22,6.7335948794,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 09:30:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 10:00:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 10:30:00,7.24,0.25,7.2443150125,0.0,0.0,0.0,7.24,0.25,7.2443150125,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 11:00:00,7.33,0.25,7.3342620624,0.0,0.0,0.0,7.33,0.25,7.3342620624,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 11:30:00,7.45,0.25,7.4541934507,0.0,0.0,0.0,7.45,0.25,7.4541934507,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 12:00:00,7.45,0.25,7.4541934507,0.0,0.0,0.0,7.45,0.25,7.4541934507,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 12:30:00,7.51,0.25,7.5141599664,0.0,0.0,0.0,7.51,0.25,7.5141599664,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 13:00:00,7.51,0.25,7.5141599664,0.0,0.0,0.0,7.51,0.25,7.5141599664,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 13:30:00,7.51,0.25,7.5141599664,0.0,0.0,0.0,7.51,0.25,7.5141599664,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 14:00:00,7.46,0.25,7.4641878326,0.0,0.0,0.0,7.46,0.25,7.4641878326,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 14:30:00,7.6,0.25,7.6041107304,0.0,0.0,0.0,7.6,0.25,7.6041107304,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 15:00:00,7.64,0.25,7.6440892198,0.0,0.0,0.0,7.64,0.25,7.6440892198,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 15:30:00,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 16:00:00,8.28,0.30000000000000004,8.2854330002,0.0,0.0,0.0,8.28,0.30000000000000004,8.2854330002,8.63,0.22,8.6328037161,0.0,0.0,0.0,8.63,0.22,8.6328037161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 16:30:00,8.89,0.33,8.896122751,0.0,0.0,0.0,8.89,0.33,8.896122751,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
