Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-14 17:00:00,9.46,0.42,9.4693188773,0.0,0.0,0.0,9.46,0.42,9.4693188773,9.88,0.22,9.8824490892,0.0,0.0,0.0,9.88,0.22,9.8824490892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 17:30:00,10.0,0.48,10.0115133721,0.0,0.0,0.0,10.0,0.48,10.0115133721,10.42,0.24,10.4227635491,0.0,0.0,0.0,10.42,0.24,10.4227635491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 18:00:00,10.06,0.5,10.0724177832,0.0,0.0,0.0,10.06,0.5,10.0724177832,10.5,0.24,10.502742499,0.0,0.0,0.0,10.5,0.24,10.502742499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 18:30:00,10.11,0.47000000000000003,10.1209189306,0.0,0.0,0.0,10.11,0.47000000000000003,10.1209189306,10.56,0.22,10.5622914181,0.0,0.0,0.0,10.56,0.22,10.5622914181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 19:00:00,9.94,0.45,9.9501809029,0.0,0.0,0.0,9.94,0.45,9.9501809029,10.38,0.22,10.3823311448,0.0,0.0,0.0,10.38,0.22,10.3823311448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 19:30:00,9.6,0.35000000000000003,9.6063780896,0.0,0.0,0.0,9.6,0.35000000000000003,9.6063780896,10.01,0.0,10.01,0.0,0.0,0.0,10.01,0.0,10.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 20:00:00,9.23,0.33,9.2358973576,0.0,0.0,0.0,9.23,0.33,9.2358973576,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 20:30:00,8.75,0.22,8.7527652773,0.0,0.0,0.0,8.75,0.22,8.7527652773,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 21:00:00,8.38,0.22,8.382887330700001,0.0,0.0,0.0,8.38,0.22,8.382887330700001,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 21:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 22:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 22:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 23:00:00,6.27,0.0,6.27,0.0,0.0,0.0,6.27,0.0,6.27,6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-14 23:30:00,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,5.83,-0.32,5.8387755566,0.0,0.0,0.0,5.83,-0.32,5.8387755566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 00:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.32,-0.34,5.3308535902,0.0,0.0,0.0,5.32,-0.34,5.3308535902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 00:30:00,5.02,-0.25,5.0262212446,0.0,0.0,0.0,5.02,-0.25,5.0262212446,5.23,-0.39,5.2445209505,0.0,0.0,0.0,5.23,-0.39,5.2445209505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 01:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.52,-0.34,5.5304611019,0.0,0.0,0.0,5.52,-0.34,5.5304611019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 01:30:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.5,-0.34,5.51049907,0.0,0.0,0.0,5.5,-0.34,5.51049907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 02:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,5.42,-0.30000000000000004,5.4282962336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 02:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.32,-0.30000000000000004,5.3284519328,0.0,0.0,0.0,5.32,-0.30000000000000004,5.3284519328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 03:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.16,-0.34,5.1711894183,0.0,0.0,0.0,5.16,-0.34,5.1711894183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 03:30:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.92,-0.38,4.9346529767,0.0,0.0,0.0,4.92,-0.38,4.9346529767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 04:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.8100000000000005,-0.34,4.8220016591,0.0,0.0,0.0,4.8100000000000005,-0.34,4.8220016591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 04:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.79,-0.34,4.8020516449,0.0,0.0,0.0,4.79,-0.34,4.8020516449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 05:00:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.75,-0.34,4.7621528745,0.0,0.0,0.0,4.75,-0.34,4.7621528745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 05:30:00,4.7,-0.25,4.7066442398,0.0,0.0,0.0,4.7,-0.25,4.7066442398,4.89,-0.36,4.9032336269000005,0.0,0.0,0.0,4.89,-0.36,4.9032336269000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 06:00:00,4.95,-0.25,4.9563091106,0.0,0.0,0.0,4.95,-0.25,4.9563091106,5.14,-0.36,5.1525915809,0.0,0.0,0.0,5.14,-0.36,5.1525915809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 06:30:00,5.58,-0.22,5.5843352335,0.0,0.0,0.0,5.58,-0.22,5.5843352335,5.8100000000000005,-0.31,5.818264346,0.0,0.0,0.0,5.8100000000000005,-0.31,5.818264346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 07:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.46,-0.26,6.465230081,0.0,0.0,0.0,6.46,-0.26,6.465230081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 07:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.12,-0.24,7.1240437955,0.0,0.0,0.0,7.12,-0.24,7.1240437955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 08:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.27,-0.24,7.2739604068,0.0,0.0,0.0,7.27,-0.24,7.2739604068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 08:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.06,-0.22,7.0634269303,0.0,0.0,0.0,7.06,-0.22,7.0634269303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 09:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 09:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 10:00:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 10:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 11:00:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 11:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 12:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 12:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 13:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 13:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 14:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 14:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 15:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 15:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.44,-0.22,7.4432519775,0.0,0.0,0.0,7.44,-0.22,7.4432519775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 16:00:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 16:30:00,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 17:00:00,9.04,0.25,9.0434561977,0.0,0.0,0.0,9.04,0.25,9.0434561977,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 17:30:00,9.41,0.24,9.4130600763,0.0,0.0,0.0,9.41,0.24,9.4130600763,9.77,0.0,9.77,0.0,0.0,0.0,9.77,0.0,9.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 18:00:00,9.44,0.26,9.4435798297,0.0,0.0,0.0,9.44,0.26,9.4435798297,9.81,0.0,9.81,0.0,0.0,0.0,9.81,0.0,9.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 18:30:00,9.46,0.23,9.46279557,0.0,0.0,0.0,9.46,0.23,9.46279557,9.84,0.0,9.84,0.0,0.0,0.0,9.84,0.0,9.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 19:00:00,9.28,0.23,9.282849778,0.0,0.0,0.0,9.28,0.23,9.282849778,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 19:30:00,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 20:00:00,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,9.03,-0.22,9.0326795581,0.0,0.0,0.0,9.03,-0.22,9.0326795581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 20:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.66,-0.22,8.6627940066,0.0,0.0,0.0,8.66,-0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 21:00:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.29,-0.22,8.2929186659,0.0,0.0,0.0,8.29,-0.22,8.2929186659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 21:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,-0.27,7.8846242777,0.0,0.0,0.0,7.88,-0.27,7.8846242777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 22:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.47,-0.31,7.4764296292,0.0,0.0,0.0,7.47,-0.31,7.4764296292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 22:30:00,6.65,-0.24,6.6543294178,0.0,0.0,0.0,6.65,-0.24,6.6543294178,6.91,-0.42,6.9227523428,0.0,0.0,0.0,6.91,-0.42,6.9227523428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 23:00:00,6.13,-0.26,6.1355113886,0.0,0.0,0.0,6.13,-0.26,6.1355113886,6.37,-0.45,6.3858750379,0.0,0.0,0.0,6.37,-0.45,6.3858750379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-15 23:30:00,5.67,-0.28,5.6769093704,0.0,0.0,0.0,5.67,-0.28,5.6769093704,5.88,-0.45,5.8971942481,0.0,0.0,0.0,5.88,-0.45,5.8971942481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 00:00:00,5.26,-0.28,5.2674471995,0.0,0.0,0.0,5.26,-0.28,5.2674471995,5.45,-0.45,5.4685464248,0.0,0.0,0.0,5.45,-0.45,5.4685464248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 00:30:00,5.14,-0.37,5.1532999136,0.0,0.0,0.0,5.14,-0.37,5.1532999136,5.33,-0.52,5.3553057803,0.0,0.0,0.0,5.33,-0.52,5.3553057803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 01:00:00,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,5.28,-0.35000000000000003,5.2915876635,5.47,-0.52,5.4946610451,0.0,0.0,0.0,5.47,-0.52,5.4946610451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 01:30:00,5.16,-0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,-0.35000000000000003,5.1718565332,5.34,-0.5,5.3633571576,0.0,0.0,0.0,5.34,-0.5,5.3633571576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 02:00:00,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,5.01,-0.35000000000000003,5.0222106686,5.19,-0.5,5.2140291522,0.0,0.0,0.0,5.19,-0.5,5.2140291522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 02:30:00,4.94,-0.38,4.954593828,0.0,0.0,0.0,4.94,-0.38,4.954593828,5.11,-0.53,5.1374117997,0.0,0.0,0.0,5.11,-0.53,5.1374117997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 03:00:00,4.77,-0.38,4.7851123289,0.0,0.0,0.0,4.77,-0.38,4.7851123289,4.94,-0.53,4.9683498267,0.0,0.0,0.0,4.94,-0.53,4.9683498267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 03:30:00,4.55,-0.4,4.5675485766,0.0,0.0,0.0,4.55,-0.4,4.5675485766,4.71,-0.53,4.7397257305,0.0,0.0,0.0,4.71,-0.53,4.7397257305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 04:00:00,4.41,-0.4,4.4281034315,0.0,0.0,0.0,4.41,-0.4,4.4281034315,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 04:30:00,4.35,-0.42,4.370228827,0.0,0.0,0.0,4.35,-0.42,4.370228827,4.5,-0.55,4.533486517,0.0,0.0,0.0,4.5,-0.55,4.533486517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 05:00:00,4.26,-0.42,4.2806541556,0.0,0.0,0.0,4.26,-0.42,4.2806541556,4.39,-0.55,4.4243191567,0.0,0.0,0.0,4.39,-0.55,4.4243191567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 05:30:00,4.32,-0.39,4.3375684433,0.0,0.0,0.0,4.32,-0.39,4.3375684433,4.47,-0.52,4.5001444421,0.0,0.0,0.0,4.47,-0.52,4.5001444421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 06:00:00,4.39,-0.37,4.405564663,0.0,0.0,0.0,4.39,-0.37,4.405564663,4.54,-0.5,4.5674500545,0.0,0.0,0.0,4.54,-0.5,4.5674500545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 06:30:00,4.66,-0.34,4.6723869703,0.0,0.0,0.0,4.66,-0.34,4.6723869703,4.83,-0.46,4.8518553152,0.0,0.0,0.0,4.83,-0.46,4.8518553152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 07:00:00,4.9,-0.29,4.908574131,0.0,0.0,0.0,4.9,-0.29,4.908574131,5.08,-0.44,5.0990195136,0.0,0.0,0.0,5.08,-0.44,5.0990195136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 07:30:00,5.25,-0.31,5.2591444171,0.0,0.0,0.0,5.25,-0.31,5.2591444171,5.45,-0.46,5.4693783925,0.0,0.0,0.0,5.45,-0.46,5.4693783925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 08:00:00,5.52,-0.28,5.5270968872,0.0,0.0,0.0,5.52,-0.28,5.5270968872,5.73,-0.44,5.7468687125999995,0.0,0.0,0.0,5.73,-0.44,5.7468687125999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 08:30:00,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,6.33,-0.34,6.3391245452,0.0,0.0,0.0,6.33,-0.34,6.3391245452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 09:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.82,-0.29,6.8261629046,0.0,0.0,0.0,6.82,-0.29,6.8261629046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 09:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.22,-0.25,7.2243269583,0.0,0.0,0.0,7.22,-0.25,7.2243269583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 10:00:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.44,-0.22,7.4432519775,0.0,0.0,0.0,7.44,-0.22,7.4432519775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 10:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 11:00:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 11:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 12:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 12:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 13:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 13:30:00,7.51,0.26,7.514499318,0.0,0.0,0.0,7.51,0.26,7.514499318,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 14:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 14:30:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 15:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 15:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.8,-0.22,7.8031019473,0.0,0.0,0.0,7.8,-0.22,7.8031019473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 16:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.97,-0.22,7.9730358083,0.0,0.0,0.0,7.97,-0.22,7.9730358083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 16:30:00,8.23,0.22,8.2329399366,0.0,0.0,0.0,8.23,0.22,8.2329399366,8.55,-0.22,8.552829941,0.0,0.0,0.0,8.55,-0.22,8.552829941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 17:00:00,8.68,0.22,8.6827875708,0.0,0.0,0.0,8.68,0.22,8.6827875708,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 17:30:00,8.92,0.22,8.922712592,0.0,0.0,0.0,8.92,0.22,8.922712592,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 18:00:00,8.96,0.22,8.9627004859,0.0,0.0,0.0,8.96,0.22,8.9627004859,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 18:30:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 19:00:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 19:30:00,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,8.61,-0.22,8.6128102266,0.0,0.0,0.0,8.61,-0.22,8.6128102266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 20:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.29,-0.22,8.2929186659,0.0,0.0,0.0,8.29,-0.22,8.2929186659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 20:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 21:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.69,-0.27,7.6947384621,0.0,0.0,0.0,7.69,-0.27,7.6947384621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 21:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.35,-0.33,7.3574044336,0.0,0.0,0.0,7.35,-0.33,7.3574044336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 22:00:00,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,6.96,-0.38,6.9703658441,0.0,0.0,0.0,6.96,-0.38,6.9703658441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 22:30:00,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,6.62,-0.38,6.6308973752,0.0,0.0,0.0,6.62,-0.38,6.6308973752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 23:00:00,5.92,-0.27,5.9261538961,0.0,0.0,0.0,5.92,-0.27,5.9261538961,6.14,-0.43,6.1550385864,0.0,0.0,0.0,6.14,-0.43,6.1550385864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-16 23:30:00,5.47,-0.30000000000000004,5.478220514,0.0,0.0,0.0,5.47,-0.30000000000000004,5.478220514,5.68,-0.47000000000000003,5.6994122504,0.0,0.0,0.0,5.68,-0.47000000000000003,5.6994122504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 00:00:00,5.1,-0.32,5.1100293541,0.0,0.0,0.0,5.1,-0.32,5.1100293541,5.29,-0.47000000000000003,5.3108379753,0.0,0.0,0.0,5.29,-0.47000000000000003,5.3108379753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 00:30:00,4.97,-0.38,4.9845059936,0.0,0.0,0.0,4.97,-0.38,4.9845059936,5.15,-0.52,5.1761858545,0.0,0.0,0.0,5.15,-0.52,5.1761858545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 01:00:00,5.15,-0.38,5.1640003873,0.0,0.0,0.0,5.15,-0.38,5.1640003873,5.33,-0.52,5.3553057803,0.0,0.0,0.0,5.33,-0.52,5.3553057803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 01:30:00,5.08,-0.38,5.0941927721999996,0.0,0.0,0.0,5.08,-0.38,5.0941927721999996,5.25,-0.55,5.2787309081,0.0,0.0,0.0,5.25,-0.55,5.2787309081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 02:00:00,4.92,-0.38,4.9346529767,0.0,0.0,0.0,4.92,-0.38,4.9346529767,5.09,-0.53,5.1175189301,0.0,0.0,0.0,5.09,-0.53,5.1175189301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 02:30:00,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,-0.38,4.8249870466,4.98,-0.55,5.0102794333,0.0,0.0,0.0,4.98,-0.55,5.0102794333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 03:00:00,4.64,-0.38,4.655534341,0.0,0.0,0.0,4.64,-0.38,4.655534341,4.79,-0.55,4.821472804,0.0,0.0,0.0,4.79,-0.55,4.821472804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 03:30:00,4.41,-0.38,4.4263416045,0.0,0.0,0.0,4.41,-0.38,4.4263416045,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,4.5600000000000005,-0.55,4.5930490962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 04:00:00,4.22,-0.41000000000000003,4.239870281,0.0,0.0,0.0,4.22,-0.41000000000000003,4.239870281,4.36,-0.55,4.3945534472,0.0,0.0,0.0,4.36,-0.55,4.3945534472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 04:30:00,4.16,-0.41000000000000003,4.1801554995,0.0,0.0,0.0,4.16,-0.41000000000000003,4.1801554995,4.3,-0.55,4.3350317185,0.0,0.0,0.0,4.3,-0.55,4.3350317185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 05:00:00,4.1,-0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,-0.41000000000000003,4.1204490047,4.24,-0.53,4.2729966066,0.0,0.0,0.0,4.24,-0.53,4.2729966066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 05:30:00,4.1,-0.41000000000000003,4.1204490047,0.0,0.0,0.0,4.1,-0.41000000000000003,4.1204490047,4.24,-0.53,4.2729966066,0.0,0.0,0.0,4.24,-0.53,4.2729966066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 06:00:00,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148,4.3,-0.5,4.3289721644,0.0,0.0,0.0,4.3,-0.5,4.3289721644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 06:30:00,4.32,-0.38,4.3366807584,0.0,0.0,0.0,4.32,-0.38,4.3366807584,4.48,-0.5,4.5078154354,0.0,0.0,0.0,4.48,-0.5,4.5078154354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 07:00:00,4.39,-0.34,4.4031466021,0.0,0.0,0.0,4.39,-0.34,4.4031466021,4.55,-0.47000000000000003,4.5742103144,0.0,0.0,0.0,4.55,-0.47000000000000003,4.5742103144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 07:30:00,4.57,-0.34,4.5826302491,0.0,0.0,0.0,4.57,-0.34,4.5826302491,4.74,-0.47000000000000003,4.7632446924,0.0,0.0,0.0,4.74,-0.47000000000000003,4.7632446924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 08:00:00,4.84,-0.31,4.8499175251,0.0,0.0,0.0,4.84,-0.31,4.8499175251,5.02,-0.45,5.0401289666,0.0,0.0,0.0,5.02,-0.45,5.0401289666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 08:30:00,5.44,-0.26,5.4462096912,0.0,0.0,0.0,5.44,-0.26,5.4462096912,5.64,-0.43,5.6563680927,0.0,0.0,0.0,5.64,-0.43,5.6563680927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 09:00:00,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,6.24,-0.36,6.2503759887,0.0,0.0,0.0,6.24,-0.36,6.2503759887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 09:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.9,-0.29,6.906091514,0.0,0.0,0.0,6.9,-0.29,6.906091514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 10:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.29,-0.26,7.2946350149,0.0,0.0,0.0,7.29,-0.26,7.2946350149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 10:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,-0.22,7.6031835438,0.0,0.0,0.0,7.6,-0.22,7.6031835438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 11:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 11:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 12:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 12:30:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 13:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 13:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 14:00:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 14:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 15:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 15:30:00,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,8.59,-0.22,8.5928167675,0.0,0.0,0.0,8.59,-0.22,8.5928167675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 16:00:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.75,-0.22,8.7527652773,0.0,0.0,0.0,8.75,-0.22,8.7527652773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 16:30:00,8.86,0.23,8.8629848245,0.0,0.0,0.0,8.86,0.23,8.8629848245,9.22,-0.22,9.2226243554,0.0,0.0,0.0,9.22,-0.22,9.2226243554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 17:00:00,9.36,0.25,9.36333808,0.0,0.0,0.0,9.36,0.25,9.36333808,9.74,0.42,9.7490512359,0.0,0.0,0.0,9.74,0.42,9.7490512359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 17:30:00,9.53,0.25,9.5332785546,0.0,0.0,0.0,9.53,0.25,9.5332785546,9.93,0.0,9.93,0.0,0.0,0.0,9.93,0.0,9.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 18:00:00,9.42,0.25,9.4233168258,0.0,0.0,0.0,9.42,0.25,9.4233168258,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 18:30:00,9.12,0.25,9.1234258916,0.0,0.0,0.0,9.12,0.25,9.1234258916,9.49,0.0,9.49,0.0,0.0,0.0,9.49,0.0,9.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 19:00:00,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,9.25,-0.22,9.2526158463,0.0,0.0,0.0,9.25,-0.22,9.2526158463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 19:30:00,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,9.09,-0.25,9.0934371939,0.0,0.0,0.0,9.09,-0.25,9.0934371939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 20:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.64,-0.28,8.6445358464,0.0,0.0,0.0,8.64,-0.28,8.6445358464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 20:30:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.39,-0.31,8.3957251027,0.0,0.0,0.0,8.39,-0.31,8.3957251027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 21:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.04,-0.34,8.0471858435,0.0,0.0,0.0,8.04,-0.34,8.0471858435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 21:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,-0.34,7.6375716036,0.0,0.0,0.0,7.63,-0.34,7.6375716036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 22:00:00,6.83,-0.23,6.8338715235,0.0,0.0,0.0,6.83,-0.23,6.8338715235,7.1,-0.41000000000000003,7.1118281757,0.0,0.0,0.0,7.1,-0.41000000000000003,7.1118281757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 22:30:00,6.3,-0.27,6.3057830599999996,0.0,0.0,0.0,6.3,-0.27,6.3057830599999996,6.55,-0.46,6.566132804,0.0,0.0,0.0,6.55,-0.46,6.566132804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 23:00:00,5.82,-0.29,5.8272206068,0.0,0.0,0.0,5.82,-0.29,5.8272206068,6.05,-0.46,6.067462402,0.0,0.0,0.0,6.05,-0.46,6.067462402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-17 23:30:00,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,5.25,-0.35000000000000003,5.2616537324,5.45,-0.52,5.4747511359,0.0,0.0,0.0,5.45,-0.52,5.4747511359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 00:00:00,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,-0.35000000000000003,4.8227170765,4.99,-0.52,5.0170210285,0.0,0.0,0.0,4.99,-0.52,5.0170210285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 00:30:00,4.74,-0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,-0.41000000000000003,4.7576990237,4.92,-0.55,4.9506464224,0.0,0.0,0.0,4.92,-0.55,4.9506464224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 01:00:00,5.04,-0.37,5.0535630994,0.0,0.0,0.0,5.04,-0.37,5.0535630994,5.22,-0.5,5.2438916846,0.0,0.0,0.0,5.22,-0.5,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 01:30:00,4.97,-0.38,4.9845059936,0.0,0.0,0.0,4.97,-0.38,4.9845059936,5.14,-0.5,5.1642618059,0.0,0.0,0.0,5.14,-0.5,5.1642618059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 02:00:00,4.82,-0.38,4.8349560494,0.0,0.0,0.0,4.82,-0.38,4.8349560494,4.99,-0.53,5.0180673571,0.0,0.0,0.0,4.99,-0.53,5.0180673571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 02:30:00,4.82,-0.34,4.8319768211,0.0,0.0,0.0,4.82,-0.34,4.8319768211,4.99,-0.49,5.0140003989,0.0,0.0,0.0,4.99,-0.49,5.0140003989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 03:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,4.99,-0.36,5.0029691184,0.0,0.0,0.0,4.99,-0.36,5.0029691184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 03:30:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 04:00:00,4.49,-0.23,4.4958870093,0.0,0.0,0.0,4.49,-0.23,4.4958870093,4.68,-0.33,4.6916201892,0.0,0.0,0.0,4.68,-0.33,4.6916201892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 04:30:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.65,-0.33,4.6616949707,0.0,0.0,0.0,4.65,-0.33,4.6616949707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 05:00:00,4.45,-0.23,4.455939856,0.0,0.0,0.0,4.45,-0.23,4.455939856,4.63,-0.33,4.6417453614,0.0,0.0,0.0,4.63,-0.33,4.6417453614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 05:30:00,4.55,-0.23,4.5558094780000005,0.0,0.0,0.0,4.55,-0.23,4.5558094780000005,4.74,-0.33,4.7514734557,0.0,0.0,0.0,4.74,-0.33,4.7514734557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 06:00:00,4.78,-0.23,4.7855302736,0.0,0.0,0.0,4.78,-0.23,4.7855302736,4.98,-0.30000000000000004,4.9890279614,0.0,0.0,0.0,4.98,-0.30000000000000004,4.9890279614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 06:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.75,-0.25,5.7554322166,0.0,0.0,0.0,5.75,-0.25,5.7554322166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 07:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.51,-0.22,6.5137162972,0.0,0.0,0.0,6.51,-0.22,6.5137162972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 07:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.2,-0.22,7.203360327,0.0,0.0,0.0,7.2,-0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 08:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 08:30:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 09:00:00,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 09:30:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 10:00:00,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 10:30:00,6.8,0.25,6.8045940364,0.0,0.0,0.0,6.8,0.25,6.8045940364,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 11:00:00,6.75,0.25,6.7546280431,0.0,0.0,0.0,6.75,0.25,6.7546280431,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 11:30:00,6.8100000000000005,0.25,6.8145872949,0.0,0.0,0.0,6.8100000000000005,0.25,6.8145872949,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 12:00:00,6.76,0.25,6.7646212015,0.0,0.0,0.0,6.76,0.25,6.7646212015,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 12:30:00,6.74,0.25,6.7446349049,0.0,0.0,0.0,6.74,0.25,6.7446349049,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 13:00:00,6.8,0.25,6.8045940364,0.0,0.0,0.0,6.8,0.25,6.8045940364,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 13:30:00,6.78,0.23,6.7839000582,0.0,0.0,0.0,6.78,0.23,6.7839000582,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 14:00:00,6.74,0.23,6.7439231905,0.0,0.0,0.0,6.74,0.23,6.7439231905,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 14:30:00,6.78,0.23,6.7839000582,0.0,0.0,0.0,6.78,0.23,6.7839000582,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 15:00:00,6.82,0.23,6.823877197,0.0,0.0,0.0,6.82,0.23,6.823877197,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 15:30:00,6.89,0.23,6.8938378281,0.0,0.0,0.0,6.89,0.23,6.8938378281,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 16:00:00,7.37,0.23,7.3735880004,0.0,0.0,0.0,7.37,0.23,7.3735880004,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 16:30:00,8.31,0.32,8.3161589691,0.0,0.0,0.0,8.31,0.32,8.3161589691,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 17:00:00,9.32,0.46,9.3313450263,0.0,0.0,0.0,9.32,0.46,9.3313450263,9.72,0.24,9.7229625115,0.0,0.0,0.0,9.72,0.24,9.7229625115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 17:30:00,9.86,0.49,9.8721679483,0.0,0.0,0.0,9.86,0.49,9.8721679483,10.28,0.24,10.2828011748,0.0,0.0,0.0,10.28,0.24,10.2828011748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 18:00:00,9.96,0.49,9.9720459285,0.0,0.0,0.0,9.96,0.49,9.9720459285,10.4,0.24,10.4027688622,0.0,0.0,0.0,10.4,0.24,10.4027688622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 18:30:00,10.01,0.46,10.0205638564,0.0,0.0,0.0,10.01,0.46,10.0205638564,10.46,0.23,10.4625283751,0.0,0.0,0.0,10.46,0.23,10.4625283751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 19:00:00,9.8,0.43,9.8094291373,0.0,0.0,0.0,9.8,0.43,9.8094291373,10.24,0.23,10.2425826821,0.0,0.0,0.0,10.24,0.23,10.2425826821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 19:30:00,9.49,0.37,9.4972101167,0.0,0.0,0.0,9.49,0.37,9.4972101167,9.9,0.0,9.9,0.0,0.0,0.0,9.9,0.0,9.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 20:00:00,9.05,0.28,9.0543304556,0.0,0.0,0.0,9.05,0.28,9.0543304556,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 20:30:00,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 21:00:00,8.53,0.22,8.5328365741,0.0,0.0,0.0,8.53,0.22,8.5328365741,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 21:30:00,7.96,0.22,7.9630396206,0.0,0.0,0.0,7.96,0.22,7.9630396206,8.32,-0.22,8.3229081456,0.0,0.0,0.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 22:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.74,-0.22,7.7431259837,0.0,0.0,0.0,7.74,-0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 22:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.11,-0.25,7.1143938603,0.0,0.0,0.0,7.11,-0.25,7.1143938603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 23:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.52,-0.27,6.5255880961,0.0,0.0,0.0,6.52,-0.27,6.5255880961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-18 23:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.86,-0.29,5.8671713798,0.0,0.0,0.0,5.86,-0.29,5.8671713798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 00:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.42,-0.29,5.4277527578,0.0,0.0,0.0,5.42,-0.29,5.4277527578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 00:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.29,5.3079280327,0.0,0.0,0.0,5.3,-0.29,5.3079280327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 01:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.31,5.5386821537,0.0,0.0,0.0,5.53,-0.31,5.5386821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 01:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.47,-0.31,5.4787772358,0.0,0.0,0.0,5.47,-0.31,5.4787772358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 02:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.29,5.4077814305,0.0,0.0,0.0,5.4,-0.29,5.4077814305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 02:30:00,5.15,-0.22,5.1546968873,0.0,0.0,0.0,5.15,-0.22,5.1546968873,5.37,-0.31,5.3789404161,0.0,0.0,0.0,5.37,-0.31,5.3789404161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 03:00:00,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597,5.22,-0.31,5.2291968791,0.0,0.0,0.0,5.22,-0.31,5.2291968791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 03:30:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.07,-0.31,5.0794684761,0.0,0.0,0.0,5.07,-0.31,5.0794684761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 04:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.97,-0.29,4.9784535752,0.0,0.0,0.0,4.97,-0.29,4.9784535752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 04:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.87,-0.34,4.881854156,0.0,0.0,0.0,4.87,-0.34,4.881854156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 05:00:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.87,-0.34,4.881854156,0.0,0.0,0.0,4.87,-0.34,4.881854156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 05:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.1,-0.31,5.1094128821,0.0,0.0,0.0,5.1,-0.31,5.1094128821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 06:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.28,5.4072543865,0.0,0.0,0.0,5.4,-0.28,5.4072543865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 06:30:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.23,-0.24,6.2346210791,0.0,0.0,0.0,6.23,-0.24,6.2346210791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 07:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 07:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 08:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 08:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 09:00:00,6.83,0.22,6.8335422732,0.0,0.0,0.0,6.83,0.22,6.8335422732,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 09:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 10:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 10:30:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 11:00:00,7.07,0.25,7.074418704,0.0,0.0,0.0,7.07,0.25,7.074418704,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 11:30:00,7.11,0.25,7.1143938603,0.0,0.0,0.0,7.11,0.25,7.1143938603,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 12:00:00,7.02,0.25,7.0244501564,0.0,0.0,0.0,7.02,0.25,7.0244501564,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 12:30:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 13:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 13:30:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 14:00:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 14:30:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 15:00:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 15:30:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 16:00:00,7.7,0.24,7.7037393518,0.0,0.0,0.0,7.7,0.24,7.7037393518,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 16:30:00,8.58,0.33,8.5863438086,0.0,0.0,0.0,8.58,0.33,8.5863438086,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 17:00:00,9.43,0.43,9.4397987267,0.0,0.0,0.0,9.43,0.43,9.4397987267,9.83,0.23,9.8326903745,0.0,0.0,0.0,9.83,0.23,9.8326903745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 17:30:00,10.03,0.53,10.0439932298,0.0,0.0,0.0,10.03,0.53,10.0439932298,10.46,0.29,10.4640193043,0.0,0.0,0.0,10.46,0.29,10.4640193043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 18:00:00,10.23,0.53,10.2437200274,0.0,0.0,0.0,10.23,0.53,10.2437200274,10.66,0.29,10.6639439233,0.0,0.0,0.0,10.66,0.29,10.6639439233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 18:30:00,10.3,0.53,10.3136269081,0.0,0.0,0.0,10.3,0.53,10.3136269081,10.73,0.29,10.7339182035,0.0,0.0,0.0,10.73,0.29,10.7339182035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 19:00:00,10.11,0.5,10.122356445,0.0,0.0,0.0,10.11,0.5,10.122356445,10.54,0.25,10.5429644787,0.0,0.0,0.0,10.54,0.25,10.5429644787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 19:30:00,9.81,0.42,9.8189867094,0.0,0.0,0.0,9.81,0.42,9.8189867094,10.22,0.22,10.2223676318,0.0,0.0,0.0,10.22,0.22,10.2223676318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 20:00:00,9.34,0.34,9.346186388,0.0,0.0,0.0,9.34,0.34,9.346186388,9.74,0.0,9.74,0.0,0.0,0.0,9.74,0.0,9.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 20:30:00,8.98,0.27,8.9840581031,0.0,0.0,0.0,8.98,0.27,8.9840581031,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 21:00:00,8.64,0.23,8.6430608004,0.0,0.0,0.0,8.64,0.23,8.6430608004,9.01,0.0,9.01,0.0,0.0,0.0,9.01,0.0,9.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 21:30:00,8.05,0.23,8.053285044,0.0,0.0,0.0,8.05,0.23,8.053285044,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 22:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.79,-0.22,7.7931059277,0.0,0.0,0.0,7.79,-0.22,7.7931059277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 22:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.15,-0.22,7.1533838147,0.0,0.0,0.0,7.15,-0.22,7.1533838147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 23:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.44,-0.27,6.4456574529,0.0,0.0,0.0,6.44,-0.27,6.4456574529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-19 23:30:00,5.5600000000000005,0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,0.22,5.5643508157,5.8100000000000005,-0.31,5.818264346,0.0,0.0,0.0,5.8100000000000005,-0.31,5.818264346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 00:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.33,-0.31,5.3390073984,0.0,0.0,0.0,5.33,-0.31,5.3390073984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 00:30:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.17,-0.36,5.1825186927,0.0,0.0,0.0,5.17,-0.36,5.1825186927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 01:00:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.48,-0.31,5.4887612446,0.0,0.0,0.0,5.48,-0.31,5.4887612446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 01:30:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.48,-0.31,5.4887612446,0.0,0.0,0.0,5.48,-0.31,5.4887612446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 02:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.28,5.4072543865,0.0,0.0,0.0,5.4,-0.28,5.4072543865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 02:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.37,-0.28,5.3772948589,0.0,0.0,0.0,5.37,-0.28,5.3772948589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 03:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.32,5.139970817,0.0,0.0,0.0,5.13,-0.32,5.139970817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 03:30:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.95,-0.32,4.9603326501,0.0,0.0,0.0,4.95,-0.32,4.9603326501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 04:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.87,-0.32,4.8805020234,0.0,0.0,0.0,4.87,-0.32,4.8805020234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 04:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.84,-0.32,4.8505669772,0.0,0.0,0.0,4.84,-0.32,4.8505669772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 05:00:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.8100000000000005,-0.32,4.8206327386000005,0.0,0.0,0.0,4.8100000000000005,-0.32,4.8206327386000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 05:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,5.04,-0.28,5.0477717856,0.0,0.0,0.0,5.04,-0.28,5.0477717856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 06:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.32,-0.25,5.3258708208,0.0,0.0,0.0,5.32,-0.25,5.3258708208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 06:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
