Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-20 07:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 07:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 08:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 08:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 09:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 09:30:00,6.89,0.22,6.8935114419,0.0,0.0,0.0,6.89,0.22,6.8935114419,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 10:00:00,7.05,0.28,7.0555580927,0.0,0.0,0.0,7.05,0.28,7.0555580927,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 10:30:00,7.01,0.25,7.0144565007,0.0,0.0,0.0,7.01,0.25,7.0144565007,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 11:00:00,6.97,0.27,6.9752275949,0.0,0.0,0.0,6.97,0.27,6.9752275949,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 11:30:00,6.93,0.29,6.9360651669,0.0,0.0,0.0,6.93,0.29,6.9360651669,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 12:00:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 12:30:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 13:00:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 13:30:00,7.02,0.23,7.0237667957,0.0,0.0,0.0,7.02,0.23,7.0237667957,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 14:00:00,7.02,0.23,7.0237667957,0.0,0.0,0.0,7.02,0.23,7.0237667957,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 14:30:00,7.06,0.23,7.0637454654,0.0,0.0,0.0,7.06,0.23,7.0637454654,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 15:00:00,6.99,0.23,6.9937829535,0.0,0.0,0.0,6.99,0.23,6.9937829535,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 15:30:00,7.09,0.23,7.0937296255,0.0,0.0,0.0,7.09,0.23,7.0937296255,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 16:00:00,7.67,0.27,7.6747508103,0.0,0.0,0.0,7.67,0.27,7.6747508103,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 16:30:00,8.54,0.36,8.5475844541,0.0,0.0,0.0,8.54,0.36,8.5475844541,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 17:00:00,9.39,0.45,9.4007765637,0.0,0.0,0.0,9.39,0.45,9.4007765637,9.81,0.22,9.8124665605,0.0,0.0,0.0,9.81,0.22,9.8124665605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 17:30:00,10.0,0.52,10.0135108728,0.0,0.0,0.0,10.0,0.52,10.0135108728,10.43,0.26,10.4332401487,0.0,0.0,0.0,10.43,0.26,10.4332401487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 18:00:00,10.08,0.5,10.0923931751,0.0,0.0,0.0,10.08,0.5,10.0923931751,10.52,0.26,10.5232124373,0.0,0.0,0.0,10.52,0.26,10.5232124373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 18:30:00,10.11,0.5,10.122356445,0.0,0.0,0.0,10.11,0.5,10.122356445,10.55,0.23,10.5525068112,0.0,0.0,0.0,10.55,0.23,10.5525068112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 19:00:00,9.97,0.47000000000000003,9.9810720867,0.0,0.0,0.0,9.97,0.47000000000000003,9.9810720867,10.41,0.23,10.4125405161,0.0,0.0,0.0,10.41,0.23,10.4125405161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 19:30:00,9.61,0.42,9.6191735612,0.0,0.0,0.0,9.61,0.42,9.6191735612,10.03,0.23,10.0326367422,0.0,0.0,0.0,10.03,0.23,10.0326367422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 20:00:00,9.32,0.38,9.3277435642,0.0,0.0,0.0,9.32,0.38,9.3277435642,9.73,0.23,9.7327180171,0.0,0.0,0.0,9.73,0.23,9.7327180171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 20:30:00,9.03,0.32,9.0356682099,0.0,0.0,0.0,9.03,0.32,9.0356682099,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 21:00:00,8.56,0.29,8.5649109744,0.0,0.0,0.0,8.56,0.29,8.5649109744,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 21:30:00,8.07,0.22,8.0729982039,0.0,0.0,0.0,8.07,0.22,8.0729982039,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 22:00:00,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 22:30:00,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 23:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-20 23:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.26,5.8657650822,0.0,0.0,0.0,5.86,-0.26,5.8657650822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 00:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.35,-0.30000000000000004,5.3584046133,0.0,0.0,0.0,5.35,-0.30000000000000004,5.3584046133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 00:30:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.25,-0.33,5.2603612043,0.0,0.0,0.0,5.25,-0.33,5.2603612043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 01:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.45,-0.29,5.4577101425,0.0,0.0,0.0,5.45,-0.29,5.4577101425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 01:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.43,-0.29,5.4377385005,0.0,0.0,0.0,5.43,-0.29,5.4377385005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 02:00:00,5.16,0.0,5.16,0.0,0.0,0.0,5.16,0.0,5.16,5.4,-0.29,5.4077814305,0.0,0.0,0.0,5.4,-0.29,5.4077814305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 02:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.35,-0.29,5.357854048,0.0,0.0,0.0,5.35,-0.29,5.357854048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 03:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.21,-0.29,5.2180647754,0.0,0.0,0.0,5.21,-0.29,5.2180647754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 03:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.06,-0.29,5.0683034637,0.0,0.0,0.0,5.06,-0.29,5.0683034637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 04:00:00,4.74,0.0,4.74,0.0,0.0,0.0,4.74,0.0,4.74,4.94,-0.29,4.9485048247000005,0.0,0.0,0.0,4.94,-0.29,4.9485048247000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 04:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.88,-0.29,4.8886092092,0.0,0.0,0.0,4.88,-0.29,4.8886092092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 05:00:00,4.66,0.0,4.66,0.0,0.0,0.0,4.66,0.0,4.66,4.85,-0.29,4.8586623674,0.0,0.0,0.0,4.85,-0.29,4.8586623674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 05:30:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.02,-0.26,5.0267285584,0.0,0.0,0.0,5.02,-0.26,5.0267285584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 06:00:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.41,-0.22,5.41447135,0.0,0.0,0.0,5.41,-0.22,5.41447135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 06:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 07:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 07:30:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 08:00:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 08:30:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 09:00:00,7.11,0.26,7.1147522796,0.0,0.0,0.0,7.11,0.26,7.1147522796,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 09:30:00,7.18,0.26,7.1847059787,0.0,0.0,0.0,7.18,0.26,7.1847059787,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 10:00:00,7.3,0.28,7.3053678894,0.0,0.0,0.0,7.3,0.28,7.3053678894,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 10:30:00,7.28,0.28,7.2853826255,0.0,0.0,0.0,7.28,0.28,7.2853826255,7.59,0.22,7.5931877364,0.0,0.0,0.0,7.59,0.22,7.5931877364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 11:00:00,7.33,0.31,7.3365523238,0.0,0.0,0.0,7.33,0.31,7.3365523238,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 11:30:00,7.29,0.29,7.2957658954,0.0,0.0,0.0,7.29,0.29,7.2957658954,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 12:00:00,7.35,0.29,7.3557188636,0.0,0.0,0.0,7.35,0.29,7.3557188636,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 12:30:00,7.4,0.26,7.4045661588,0.0,0.0,0.0,7.4,0.26,7.4045661588,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 13:00:00,7.4,0.26,7.4045661588,0.0,0.0,0.0,7.4,0.26,7.4045661588,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 13:30:00,7.4,0.26,7.4045661588,0.0,0.0,0.0,7.4,0.26,7.4045661588,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 14:00:00,7.46,0.26,7.464529456,0.0,0.0,0.0,7.46,0.26,7.464529456,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 14:30:00,7.48,0.29,7.4856195468,0.0,0.0,0.0,7.48,0.29,7.4856195468,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 15:00:00,7.51,0.26,7.514499318,0.0,0.0,0.0,7.51,0.26,7.514499318,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 15:30:00,7.6,0.26,7.6044460679,0.0,0.0,0.0,7.6,0.26,7.6044460679,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 16:00:00,8.19,0.29,8.1951327018,0.0,0.0,0.0,8.19,0.29,8.1951327018,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 16:30:00,9.05,0.43,9.0602097106,0.0,0.0,0.0,9.05,0.43,9.0602097106,9.43,0.27,9.4338645316,0.0,0.0,0.0,9.43,0.27,9.4338645316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 17:00:00,9.72,0.52,9.7338995269,0.0,0.0,0.0,9.72,0.52,9.7338995269,10.14,0.27,10.1435940376,0.0,0.0,0.0,10.14,0.27,10.1435940376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 17:30:00,10.15,0.55,10.1648905552,0.0,0.0,0.0,10.15,0.55,10.1648905552,10.59,0.27,10.5934413672,0.0,0.0,0.0,10.59,0.27,10.5934413672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 18:00:00,10.25,0.55,10.2647454912,0.0,0.0,0.0,10.25,0.55,10.2647454912,10.69,0.27,10.6934091851,0.0,0.0,0.0,10.69,0.27,10.6934091851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 18:30:00,10.09,0.45,10.1000297029,0.0,0.0,0.0,10.09,0.45,10.1000297029,10.52,0.27,10.5234642585,0.0,0.0,0.0,10.52,0.27,10.5234642585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 19:00:00,9.92,0.4,9.9280612407,0.0,0.0,0.0,9.92,0.4,9.9280612407,10.34,0.0,10.34,0.0,0.0,0.0,10.34,0.0,10.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 19:30:00,9.58,0.34,9.5860315042,0.0,0.0,0.0,9.58,0.34,9.5860315042,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 20:00:00,9.25,0.32,9.25553348,0.0,0.0,0.0,9.25,0.32,9.25553348,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 20:30:00,8.88,0.26,8.8838054909,0.0,0.0,0.0,8.88,0.26,8.8838054909,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 21:00:00,8.59,0.23,8.593078610100001,0.0,0.0,0.0,8.59,0.23,8.593078610100001,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 21:30:00,8.13,0.23,8.1332527318,0.0,0.0,0.0,8.13,0.23,8.1332527318,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 22:00:00,7.59,0.23,7.5934840488,0.0,0.0,0.0,7.59,0.23,7.5934840488,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 22:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.28,-0.22,7.2833234172,0.0,0.0,0.0,7.28,-0.22,7.2833234172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 23:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.59,-0.22,6.5936712081,0.0,0.0,0.0,6.59,-0.22,6.5936712081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-21 23:30:00,5.76,0.0,5.76,0.0,0.0,0.0,5.76,0.0,5.76,6.01,-0.22,6.0140252743,0.0,0.0,0.0,6.01,-0.22,6.0140252743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 00:00:00,5.24,0.0,5.24,0.0,0.0,0.0,5.24,0.0,5.24,5.48,-0.26,5.4861644161,0.0,0.0,0.0,5.48,-0.26,5.4861644161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 00:30:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.34,-0.30000000000000004,5.3484203275,0.0,0.0,0.0,5.34,-0.30000000000000004,5.3484203275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 01:00:00,5.32,0.0,5.32,0.0,0.0,0.0,5.32,0.0,5.32,5.55,-0.28,5.5570585745,0.0,0.0,0.0,5.55,-0.28,5.5570585745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 01:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.53,-0.28,5.5370840702,0.0,0.0,0.0,5.53,-0.28,5.5370840702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 02:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 02:30:00,5.18,0.0,5.18,0.0,0.0,0.0,5.18,0.0,5.18,5.4,-0.28,5.4072543865,0.0,0.0,0.0,5.4,-0.28,5.4072543865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 03:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.16,-0.31,5.1693036281,0.0,0.0,0.0,5.16,-0.31,5.1693036281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 03:30:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.98,-0.33,4.9909217586,0.0,0.0,0.0,4.98,-0.33,4.9909217586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 04:00:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.92,-0.29,4.9285393374,0.0,0.0,0.0,4.92,-0.29,4.9285393374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 04:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.87,-0.31,4.8798565553,0.0,0.0,0.0,4.87,-0.31,4.8798565553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 05:00:00,4.58,-0.22,4.5852807984,0.0,0.0,0.0,4.58,-0.22,4.5852807984,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 05:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.9,-0.34,4.9117817541,0.0,0.0,0.0,4.9,-0.34,4.9117817541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 06:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.14,-0.34,5.1512328621,0.0,0.0,0.0,5.14,-0.34,5.1512328621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 06:30:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.82,-0.31,5.8282501662,0.0,0.0,0.0,5.82,-0.31,5.8282501662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 07:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.55,-0.22,6.5536936151,0.0,0.0,0.0,6.55,-0.22,6.5536936151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 07:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.17,-0.25,7.1743571141,0.0,0.0,0.0,7.17,-0.25,7.1743571141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 08:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.24,-0.25,7.2443150125,0.0,0.0,0.0,7.24,-0.25,7.2443150125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 08:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.06,-0.23,7.0637454654,0.0,0.0,0.0,7.06,-0.23,7.0637454654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 09:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.91,-0.23,6.9138267262,0.0,0.0,0.0,6.91,-0.23,6.9138267262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 09:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 10:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 10:30:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 11:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 11:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 12:00:00,7.11,0.23,7.1137191398,0.0,0.0,0.0,7.11,0.23,7.1137191398,7.37,0.39,7.3803116465,0.0,0.0,0.0,7.37,0.39,7.3803116465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 12:30:00,7.23,0.23,7.2336574428,0.0,0.0,0.0,7.23,0.23,7.2336574428,7.49,0.39,7.5001466652,0.0,0.0,0.0,7.49,0.39,7.5001466652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 13:00:00,7.23,0.23,7.2336574428,0.0,0.0,0.0,7.23,0.23,7.2336574428,7.48,0.34,7.4877232854999995,0.0,0.0,0.0,7.48,0.34,7.4877232854999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 13:30:00,7.16,0.23,7.1636931816,0.0,0.0,0.0,7.16,0.23,7.1636931816,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 14:00:00,7.19,0.23,7.1936777798,0.0,0.0,0.0,7.19,0.23,7.1936777798,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 14:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 15:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 15:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 16:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 16:30:00,8.53,0.22,8.5328365741,0.0,0.0,0.0,8.53,0.22,8.5328365741,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 17:00:00,9.14,0.26,9.1436972828,0.0,0.0,0.0,9.14,0.26,9.1436972828,9.49,0.22,9.4925497102,0.0,0.0,0.0,9.49,0.22,9.4925497102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 17:30:00,9.5,0.38,9.507596962400001,0.0,0.0,0.0,9.5,0.38,9.507596962400001,9.86,0.22,9.8624540557,0.0,0.0,0.0,9.86,0.22,9.8624540557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 18:00:00,9.47,0.35000000000000003,9.4764655859,0.0,0.0,0.0,9.47,0.35000000000000003,9.4764655859,9.84,0.47000000000000003,9.8512181988,0.0,0.0,0.0,9.84,0.47000000000000003,9.8512181988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 18:30:00,9.4,0.30000000000000004,9.4047860156,0.0,0.0,0.0,9.4,0.30000000000000004,9.4047860156,9.76,0.39,9.7677889003,0.0,0.0,0.0,9.76,0.39,9.7677889003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 19:00:00,9.28,0.30000000000000004,9.2848478717,0.0,0.0,0.0,9.28,0.30000000000000004,9.2848478717,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 19:30:00,9.01,0.23,9.012935149,0.0,0.0,0.0,9.01,0.23,9.012935149,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 20:00:00,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 20:30:00,8.42,0.34,8.4268618121,0.0,0.0,0.0,8.42,0.34,8.4268618121,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 21:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 21:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.89,-0.27,7.8946184202000005,0.0,0.0,0.0,7.89,-0.27,7.8946184202000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 22:00:00,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,7.42,-0.35000000000000003,7.4282501304,0.0,0.0,0.0,7.42,-0.35000000000000003,7.4282501304,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 22:30:00,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,6.97,-0.39,6.9809025204,0.0,0.0,0.0,6.97,-0.39,6.9809025204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 23:00:00,6.23,-0.22,6.23388322,0.0,0.0,0.0,6.23,-0.22,6.23388322,6.48,-0.39,6.4917255025,0.0,0.0,0.0,6.48,-0.39,6.4917255025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-22 23:30:00,5.74,-0.26,5.7458854844000005,0.0,0.0,0.0,5.74,-0.26,5.7458854844000005,5.96,-0.43,5.9754916116,0.0,0.0,0.0,5.96,-0.43,5.9754916116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 00:00:00,5.29,-0.29,5.2979429971,0.0,0.0,0.0,5.29,-0.29,5.2979429971,5.49,-0.45,5.5084117493,0.0,0.0,0.0,5.49,-0.45,5.5084117493,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 00:30:00,5.2,-0.29,5.2080802605,0.0,0.0,0.0,5.2,-0.29,5.2080802605,5.39,-0.45,5.4087521666,0.0,0.0,0.0,5.39,-0.45,5.4087521666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 01:00:00,5.39,-0.29,5.3977958465,0.0,0.0,0.0,5.39,-0.29,5.3977958465,5.58,-0.45,5.5981157544,0.0,0.0,0.0,5.58,-0.45,5.5981157544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 01:30:00,5.25,-0.32,5.2597433397,0.0,0.0,0.0,5.25,-0.32,5.2597433397,5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 02:00:00,5.05,-0.33,5.0607706923,0.0,0.0,0.0,5.05,-0.33,5.0607706923,5.24,-0.49,5.262860439,0.0,0.0,0.0,5.24,-0.49,5.262860439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 02:30:00,4.98,-0.35000000000000003,4.9922840464,0.0,0.0,0.0,4.98,-0.35000000000000003,4.9922840464,5.16,-0.49,5.1832132891,0.0,0.0,0.0,5.16,-0.49,5.1832132891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 03:00:00,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,4.8,-0.35000000000000003,4.8127435003,4.98,-0.49,5.0040483611,0.0,0.0,0.0,4.98,-0.49,5.0040483611,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 03:30:00,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,-0.35000000000000003,4.6631534395,4.8100000000000005,-0.49,4.8348940009,0.0,0.0,0.0,4.8100000000000005,-0.49,4.8348940009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 04:00:00,4.51,-0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,-0.35000000000000003,4.5235605445000004,4.68,-0.49,4.7055817919,0.0,0.0,0.0,4.68,-0.49,4.7055817919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 04:30:00,4.43,-0.35000000000000003,4.4438046762,0.0,0.0,0.0,4.43,-0.35000000000000003,4.4438046762,4.58,-0.49,4.6061372103,0.0,0.0,0.0,4.58,-0.49,4.6061372103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 05:00:00,4.35,-0.35000000000000003,4.3640577448,0.0,0.0,0.0,4.35,-0.35000000000000003,4.3640577448,4.5,-0.49,4.5265991649,0.0,0.0,0.0,4.5,-0.49,4.5265991649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 05:30:00,4.43,-0.33,4.4422741923,0.0,0.0,0.0,4.43,-0.33,4.4422741923,4.58,-0.46,4.6030424721,0.0,0.0,0.0,4.58,-0.46,4.6030424721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 06:00:00,4.5,-0.33,4.5120837758,0.0,0.0,0.0,4.5,-0.33,4.5120837758,4.66,-0.46,4.682648823,0.0,0.0,0.0,4.66,-0.46,4.682648823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 06:30:00,4.72,-0.29,4.7289005065000005,0.0,0.0,0.0,4.72,-0.29,4.7289005065000005,4.9,-0.46,4.921544473,0.0,0.0,0.0,4.9,-0.46,4.921544473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 07:00:00,4.88,-0.25,4.8863994925,0.0,0.0,0.0,4.88,-0.25,4.8863994925,5.06,-0.4,5.0757856535,0.0,0.0,0.0,5.06,-0.4,5.0757856535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 07:30:00,5.3,-0.23,5.3049882186,0.0,0.0,0.0,5.3,-0.23,5.3049882186,5.5,-0.37,5.5124314055,0.0,0.0,0.0,5.5,-0.37,5.5124314055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 08:00:00,5.67,-0.23,5.6746629856,0.0,0.0,0.0,5.67,-0.23,5.6746629856,5.88,-0.34,5.8898217291,0.0,0.0,0.0,5.88,-0.34,5.8898217291,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 08:30:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.41,-0.31,6.4174917218,0.0,0.0,0.0,6.41,-0.31,6.4174917218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 09:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.97,-0.23,6.9737938025,0.0,0.0,0.0,6.97,-0.23,6.9737938025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 09:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.5,-0.23,7.5035258379,0.0,0.0,0.0,7.5,-0.23,7.5035258379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 10:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 10:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 11:00:00,7.85,0.22,7.8530821975,0.0,0.0,0.0,7.85,0.22,7.8530821975,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 11:30:00,7.85,0.22,7.8530821975,0.0,0.0,0.0,7.85,0.22,7.8530821975,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 12:00:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 12:30:00,7.96,0.22,7.9630396206,0.0,0.0,0.0,7.96,0.22,7.9630396206,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 13:00:00,7.96,0.22,7.9630396206,0.0,0.0,0.0,7.96,0.22,7.9630396206,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 13:30:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 14:00:00,7.86,0.22,7.8630782776,0.0,0.0,0.0,7.86,0.22,7.8630782776,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 14:30:00,7.69,0.22,7.6931463004000005,0.0,0.0,0.0,7.69,0.22,7.6931463004000005,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 15:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 15:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 16:00:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 16:30:00,8.46,0.23,8.4631259,0.0,0.0,0.0,8.46,0.23,8.4631259,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 17:00:00,8.88,0.26,8.8838054909,0.0,0.0,0.0,8.88,0.26,8.8838054909,9.22,0.39,9.2282446868,0.0,0.0,0.0,9.22,0.39,9.2282446868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 17:30:00,9.13,0.33,9.1359619089,0.0,0.0,0.0,9.13,0.33,9.1359619089,9.48,0.22,9.482552399,0.0,0.0,0.0,9.48,0.22,9.482552399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 18:00:00,9.15,0.36,9.1570792287,0.0,0.0,0.0,9.15,0.36,9.1570792287,9.52,0.34,9.5260694938,0.0,0.0,0.0,9.52,0.34,9.5260694938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 18:30:00,9.04,0.34,9.0463915458,0.0,0.0,0.0,9.04,0.34,9.0463915458,9.4,0.37,9.4072790965,0.0,0.0,0.0,9.4,0.37,9.4072790965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 19:00:00,8.86,0.34,8.8665213021,0.0,0.0,0.0,8.86,0.34,8.8665213021,9.22,0.41000000000000003,9.2291115499,0.0,0.0,0.0,9.22,0.41000000000000003,9.2291115499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 19:30:00,8.5,0.25,8.5036756758,0.0,0.0,0.0,8.5,0.25,8.5036756758,8.82,0.32,8.8258030796,0.0,0.0,0.0,8.82,0.32,8.8258030796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 20:00:00,8.14,0.23,8.1432487375,0.0,0.0,0.0,8.14,0.23,8.1432487375,8.46,0.32,8.4660498463,0.0,0.0,0.0,8.46,0.32,8.4660498463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 20:30:00,7.89,0.29,7.8953277323,0.0,0.0,0.0,7.89,0.29,7.8953277323,8.2,0.32,8.206241527,0.0,0.0,0.0,8.2,0.32,8.206241527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 21:00:00,7.67,0.47000000000000003,7.684386768,0.0,0.0,0.0,7.67,0.47000000000000003,7.684386768,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 21:30:00,7.4,0.37,7.409244226,0.0,0.0,0.0,7.4,0.37,7.409244226,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 22:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 22:30:00,6.65,0.34,6.6586860566,0.0,0.0,0.0,6.65,0.34,6.6586860566,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,6.91,-0.22,6.9135012837000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 23:00:00,6.13,-0.23,6.1343133275,0.0,0.0,0.0,6.13,-0.23,6.1343133275,6.38,-0.33,6.3885287821,0.0,0.0,0.0,6.38,-0.33,6.3885287821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-23 23:30:00,5.67,-0.23,5.6746629856,0.0,0.0,0.0,5.67,-0.23,5.6746629856,5.89,-0.39,5.9028975936,0.0,0.0,0.0,5.89,-0.39,5.9028975936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 00:00:00,5.22,-0.27,5.2269780945,0.0,0.0,0.0,5.22,-0.27,5.2269780945,5.42,-0.42,5.4362487066,0.0,0.0,0.0,5.42,-0.42,5.4362487066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 00:30:00,5.22,-0.27,5.2269780945,0.0,0.0,0.0,5.22,-0.27,5.2269780945,5.42,-0.42,5.4362487066,0.0,0.0,0.0,5.42,-0.42,5.4362487066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 01:00:00,5.39,-0.23,5.3949050038,0.0,0.0,0.0,5.39,-0.23,5.3949050038,5.58,-0.39,5.5936124285,0.0,0.0,0.0,5.58,-0.39,5.5936124285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 01:30:00,5.27,-0.28,5.2774330882000005,0.0,0.0,0.0,5.27,-0.28,5.2774330882000005,5.47,-0.44,5.4876679929,0.0,0.0,0.0,5.47,-0.44,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 02:00:00,5.15,-0.26,5.1565589301,0.0,0.0,0.0,5.15,-0.26,5.1565589301,5.34,-0.4,5.3549603173,0.0,0.0,0.0,5.34,-0.4,5.3549603173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 02:30:00,5.03,-0.26,5.0367151994,0.0,0.0,0.0,5.03,-0.26,5.0367151994,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 03:00:00,4.8100000000000005,-0.28,4.8181427957,0.0,0.0,0.0,4.8100000000000005,-0.28,4.8181427957,4.98,-0.4,4.9960384306000005,0.0,0.0,0.0,4.98,-0.4,4.9960384306000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 03:30:00,4.57,-0.28,4.5785696456,0.0,0.0,0.0,4.57,-0.28,4.5785696456,4.74,-0.44,4.7603781362,0.0,0.0,0.0,4.74,-0.44,4.7603781362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 04:00:00,4.36,-0.32,4.3717273474,0.0,0.0,0.0,4.36,-0.32,4.3717273474,4.51,-0.46,4.5333982838,0.0,0.0,0.0,4.51,-0.46,4.5333982838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 04:30:00,4.28,-0.32,4.2919459456,0.0,0.0,0.0,4.28,-0.32,4.2919459456,4.42,-0.46,4.4438721854,0.0,0.0,0.0,4.42,-0.46,4.4438721854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 05:00:00,4.2,-0.32,4.212172836,0.0,0.0,0.0,4.2,-0.32,4.212172836,4.34,-0.46,4.3643097965,0.0,0.0,0.0,4.34,-0.46,4.3643097965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 05:30:00,4.2,-0.32,4.212172836,0.0,0.0,0.0,4.2,-0.32,4.212172836,4.34,-0.46,4.3643097965,0.0,0.0,0.0,4.34,-0.46,4.3643097965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 06:00:00,4.26,-0.29,4.2698594825,0.0,0.0,0.0,4.26,-0.29,4.2698594825,4.41,-0.43,4.4309141269,0.0,0.0,0.0,4.41,-0.43,4.4309141269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 06:30:00,4.39,-0.29,4.3995681606,0.0,0.0,0.0,4.39,-0.29,4.3995681606,4.5600000000000005,-0.43,4.5802292519000005,0.0,0.0,0.0,4.5600000000000005,-0.43,4.5802292519000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 07:00:00,4.54,-0.25,4.5468780498,0.0,0.0,0.0,4.54,-0.25,4.5468780498,4.71,-0.38,4.725304223,0.0,0.0,0.0,4.71,-0.38,4.725304223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 07:30:00,4.77,-0.25,4.7765468699,0.0,0.0,0.0,4.77,-0.25,4.7765468699,4.94,-0.38,4.954593828,0.0,0.0,0.0,4.94,-0.38,4.954593828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 08:00:00,4.94,-0.25,4.9463218658,0.0,0.0,0.0,4.94,-0.25,4.9463218658,5.12,-0.41000000000000003,5.1363897827,0.0,0.0,0.0,5.12,-0.41000000000000003,5.1363897827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 08:30:00,5.49,-0.25,5.4956892197,0.0,0.0,0.0,5.49,-0.25,5.4956892197,5.7,-0.37,5.7119961485,0.0,0.0,0.0,5.7,-0.37,5.7119961485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 09:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.35,-0.27,6.3557375654,0.0,0.0,0.0,6.35,-0.27,6.3557375654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 09:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.02,-0.24,7.024101366,0.0,0.0,0.0,7.02,-0.24,7.024101366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 10:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.42,-0.24,7.423880387,0.0,0.0,0.0,7.42,-0.24,7.423880387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 10:30:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 11:00:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 11:30:00,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,8.06,0.28,8.0648620571,0.0,0.0,0.0,8.06,0.28,8.0648620571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 12:00:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.16,0.37,8.1683841731,0.0,0.0,0.0,8.16,0.37,8.1683841731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 12:30:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,8.42,0.30000000000000004,8.425342723,0.0,0.0,0.0,8.42,0.30000000000000004,8.425342723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 13:00:00,8.19,0.25,8.1938147404,0.0,0.0,0.0,8.19,0.25,8.1938147404,8.53,0.39,8.5389109376,0.0,0.0,0.0,8.53,0.39,8.5389109376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 13:30:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 14:00:00,8.16,0.22,8.1629651475,0.0,0.0,0.0,8.16,0.22,8.1629651475,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 14:30:00,8.25,0.26,8.2540959529,0.0,0.0,0.0,8.25,0.26,8.2540959529,8.58,0.39,8.5888590628,0.0,0.0,0.0,8.58,0.39,8.5888590628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 15:00:00,8.36,0.26,8.364042085,0.0,0.0,0.0,8.36,0.26,8.364042085,8.69,0.39,8.6987470362,0.0,0.0,0.0,8.69,0.39,8.6987470362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 15:30:00,8.53,0.26,8.5339615654,0.0,0.0,0.0,8.53,0.26,8.5339615654,8.88,0.39,8.8885600634,0.0,0.0,0.0,8.88,0.39,8.8885600634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 16:00:00,8.7,0.26,8.7038841904,0.0,0.0,0.0,8.7,0.26,8.7038841904,9.05,0.28,9.0543304556,0.0,0.0,0.0,9.05,0.28,9.0543304556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 16:30:00,9.12,0.36,9.1271024975,0.0,0.0,0.0,9.12,0.36,9.1271024975,9.49,0.25,9.4932923688,0.0,0.0,0.0,9.49,0.25,9.4932923688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 17:00:00,9.45,0.39,9.4580441953,0.0,0.0,0.0,9.45,0.39,9.4580441953,9.83,0.25,9.8331785299,0.0,0.0,0.0,9.83,0.25,9.8331785299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 17:30:00,9.56,0.38,9.5675493205,0.0,0.0,0.0,9.56,0.38,9.5675493205,9.94,0.42,9.9488692825,0.0,0.0,0.0,9.94,0.42,9.9488692825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 18:00:00,9.5,0.39,9.5080018931,0.0,0.0,0.0,9.5,0.39,9.5080018931,9.88,0.23,9.882676762900001,0.0,0.0,0.0,9.88,0.23,9.882676762900001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 18:30:00,9.28,0.34,9.2862263595,0.0,0.0,0.0,9.28,0.34,9.2862263595,9.65,0.41000000000000003,9.6587059175,0.0,0.0,0.0,9.65,0.41000000000000003,9.6587059175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 19:00:00,9.0,0.29,9.0046710101,0.0,0.0,0.0,9.0,0.29,9.0046710101,9.35,0.37,9.3573179918,0.0,0.0,0.0,9.35,0.37,9.3573179918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 19:30:00,8.8,0.23,8.8030051687,0.0,0.0,0.0,8.8,0.23,8.8030051687,9.14,0.37,9.1474859934,0.0,0.0,0.0,9.14,0.37,9.1474859934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 20:00:00,8.49,0.23,8.4931148585,0.0,0.0,0.0,8.49,0.23,8.4931148585,8.82,0.32,8.8258030796,0.0,0.0,0.0,8.82,0.32,8.8258030796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 20:30:00,8.26,0.23,8.2632015587,0.0,0.0,0.0,8.26,0.23,8.2632015587,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:00:00,7.82,0.39,7.8297190243,0.0,0.0,0.0,7.82,0.39,7.8297190243,8.14,-0.22,8.1429724303,0.0,0.0,0.0,8.14,-0.22,8.1429724303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 21:30:00,7.38,0.34,7.3878278269,0.0,0.0,0.0,7.38,0.34,7.3878278269,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:00:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.23,-0.25,7.2343209771,0.0,0.0,0.0,7.23,-0.25,7.2343209771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 22:30:00,6.45,0.28,6.4560746588,0.0,0.0,0.0,6.45,0.28,6.4560746588,6.71,-0.28,6.7158394859,0.0,0.0,0.0,6.71,-0.28,6.7158394859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:00:00,5.83,0.03,5.8300771865000005,0.0,0.0,0.0,5.83,0.03,5.8300771865000005,6.06,-0.32,6.0684429634,0.0,0.0,0.0,6.06,-0.32,6.0684429634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-24 23:30:00,5.28,-0.25,5.2859152471,0.0,0.0,0.0,5.28,-0.25,5.2859152471,5.49,-0.35000000000000003,5.5011453353,0.0,0.0,0.0,5.49,-0.35000000000000003,5.5011453353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:00:00,4.89,-0.23,4.8954060097,0.0,0.0,0.0,4.89,-0.23,4.8954060097,5.08,-0.35000000000000003,5.0920428121,0.0,0.0,0.0,5.08,-0.35000000000000003,5.0920428121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 00:30:00,4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,4.8100000000000005,-0.25,4.8164924997,4.99,-0.39,5.005217278,0.0,0.0,0.0,4.99,-0.39,5.005217278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:00:00,5.03,-0.23,5.0352557035,0.0,0.0,0.0,5.03,-0.23,5.0352557035,5.23,-0.37,5.2430716188,0.0,0.0,0.0,5.23,-0.37,5.2430716188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 01:30:00,5.01,-0.23,5.0152766624,0.0,0.0,0.0,5.01,-0.23,5.0152766624,5.2,-0.37,5.2131468424,0.0,0.0,0.0,5.2,-0.37,5.2131468424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:00:00,4.92,-0.23,4.9253730823,0.0,0.0,0.0,4.92,-0.23,4.9253730823,5.11,-0.31,5.1193944954,0.0,0.0,0.0,5.11,-0.31,5.1193944954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 02:30:00,5.0,0.28,5.0078338631,0.0,0.0,0.0,5.0,0.28,5.0078338631,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:00:00,4.76,0.34,4.7721274082,0.0,0.0,0.0,4.76,0.34,4.7721274082,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 03:30:00,4.6,0.26,4.6073419669,0.0,0.0,0.0,4.6,0.26,4.6073419669,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:00:00,4.5,0.29,4.5093347625,0.0,0.0,0.0,4.5,0.29,4.5093347625,4.69,0.0,4.69,0.0,0.0,0.0,4.69,0.0,4.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 04:30:00,4.47,0.34,4.482912,0.0,0.0,0.0,4.47,0.34,4.482912,4.66,0.22,4.6651902426,0.0,0.0,0.0,4.66,0.22,4.6651902426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:00:00,4.42,0.31,4.4308577048,0.0,0.0,0.0,4.42,0.31,4.4308577048,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 05:30:00,4.54,0.31,4.5505713927,0.0,0.0,0.0,4.54,0.31,4.5505713927,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:00:00,4.83,0.31,4.8399380161,0.0,0.0,0.0,4.83,0.31,4.8399380161,5.04,0.28,5.0477717856,0.0,0.0,0.0,5.04,0.28,5.0477717856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 06:30:00,5.58,0.39,5.5936124285,0.0,0.0,0.0,5.58,0.39,5.5936124285,5.83,0.34,5.8399058212,0.0,0.0,0.0,5.83,0.34,5.8399058212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 07:00:00,6.22,0.22,6.2238894592,0.0,0.0,0.0,6.22,0.22,6.2238894592,6.5,0.34,6.5088862335,0.0,0.0,0.0,6.5,0.34,6.5088862335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 07:30:00,6.87,0.28,6.8757036004,0.0,0.0,0.0,6.87,0.28,6.8757036004,7.17,0.23,7.1736880334,0.0,0.0,0.0,7.17,0.23,7.1736880334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:00:00,7.01,0.31,7.0168511456,0.0,0.0,0.0,7.01,0.31,7.0168511456,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 08:30:00,6.83,0.31,6.8370315196,0.0,0.0,0.0,6.83,0.31,6.8370315196,7.12,0.23,7.123713919,0.0,0.0,0.0,7.12,0.23,7.123713919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:00:00,6.71,0.33,6.7181098532,0.0,0.0,0.0,6.71,0.33,6.7181098532,7.01,0.23,7.0137721662,0.0,0.0,0.0,7.01,0.23,7.0137721662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 09:30:00,6.83,0.33,6.8379675343,0.0,0.0,0.0,6.83,0.33,6.8379675343,7.1,0.23,7.1037243753,0.0,0.0,0.0,7.1,0.23,7.1037243753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:00:00,6.97,0.35000000000000003,6.9787821287,0.0,0.0,0.0,6.97,0.35000000000000003,6.9787821287,7.26,0.23,7.263642337,0.0,0.0,0.0,7.26,0.23,7.263642337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 10:30:00,7.02,0.37,7.0297439498,0.0,0.0,0.0,7.02,0.37,7.0297439498,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:00:00,7.07,0.4,7.0813063767,0.0,0.0,0.0,7.07,0.4,7.0813063767,7.37,0.27,7.3749440675999995,0.0,0.0,0.0,7.37,0.27,7.3749440675999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 11:30:00,7.16,0.45,7.1741271246,0.0,0.0,0.0,7.16,0.45,7.1741271246,7.47,0.27,7.4748779254,0.0,0.0,0.0,7.47,0.27,7.4748779254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:00:00,7.26,0.48,7.2758504658,0.0,0.0,0.0,7.26,0.48,7.2758504658,7.58,0.30000000000000004,7.5859343525,0.0,0.0,0.0,7.58,0.30000000000000004,7.5859343525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 12:30:00,7.34,0.45,7.3537813402,0.0,0.0,0.0,7.34,0.45,7.3537813402,7.65,0.28,7.655122468,0.0,0.0,0.0,7.65,0.28,7.655122468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:00:00,7.29,0.45,7.3038756835,0.0,0.0,0.0,7.29,0.45,7.3038756835,7.59,0.31,7.5963280603,0.0,0.0,0.0,7.59,0.31,7.5963280603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 13:30:00,7.31,0.45,7.3238377918,0.0,0.0,0.0,7.31,0.45,7.3238377918,7.59,0.28,7.5951629344,0.0,0.0,0.0,7.59,0.28,7.5951629344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:00:00,7.26,0.45,7.2739329114,0.0,0.0,0.0,7.26,0.45,7.2739329114,7.5600000000000005,0.28,7.5651834082,0.0,0.0,0.0,7.5600000000000005,0.28,7.5651834082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 14:30:00,7.21,0.45,7.2240293466,0.0,0.0,0.0,7.21,0.45,7.2240293466,7.52,0.28,7.5252109605,0.0,0.0,0.0,7.52,0.28,7.5252109605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:00:00,7.15,0.45,7.1641468438,0.0,0.0,0.0,7.15,0.45,7.1641468438,7.45,0.28,7.4552598882,0.0,0.0,0.0,7.45,0.28,7.4552598882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 15:30:00,7.0944,0.37420000000000003,7.1042618899,0.014400000000000001,0.004200000000000001,0.015,7.08,0.37,7.089661487,7.3944,0.2242,7.3977981184,0.014400000000000001,0.004200000000000001,0.015,7.38,0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:00:00,7.45648,0.7756400000000001,7.4967133732,0.63648,0.18564000000000003,0.663,6.82,0.59,6.8454729566,7.75648,0.5956400000000001,7.7793167438,0.63648,0.18564000000000003,0.663,7.12,0.41000000000000003,7.1317950055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 16:30:00,8.14048,0.47514000000000006,8.1543345927,0.8404800000000001,0.24514000000000002,0.8755000000000001,7.3,0.23,7.3036223889,8.47048,0.13514,8.4715579588,0.8404800000000001,0.24514000000000002,0.8755000000000001,7.63,-0.11,7.6307928815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:00:00,8.90584,1.01712,8.9637335525,2.35584,0.6871200000000001,2.454,6.55,0.33,6.5583077085,9.24584,0.6071200000000001,9.2657515615,2.35584,0.6871200000000001,2.454,6.89,-0.08,6.8904644256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 17:30:00,9.57936,0.47398,9.5910789304,3.09936,0.9039800000000001,3.2285,6.48,-0.43,6.4942513040000005,9.90936,0.23398000000000002,9.9121219852,3.09936,0.9039800000000001,3.2285,6.8100000000000005,-0.67,6.8428795108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 18:00:00,9.55952,0.41986,9.5687358125,3.11952,0.9098600000000001,3.2495,6.44,-0.49,6.4586144025,9.889520000000001,0.18986000000000003,9.8913423078,3.11952,0.9098600000000001,3.2495,6.77,-0.72,6.8081789048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
