Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-25 18:30:00,9.4796,0.3528,9.4861627648,3.1296,0.9128000000000001,3.26,6.35,-0.56,6.3746450882,9.8096,0.1228,9.8103685965,3.1296,0.9128000000000001,3.26,6.68,-0.79,6.7265518656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:00:00,9.15832,0.31826000000000004,9.1638482446,3.14832,0.9182600000000001,3.2795,6.01,-0.6000000000000001,6.0398758265,9.47832,0.07826000000000001,9.4786430806,3.14832,0.9182600000000001,3.2795,6.33,-0.84,6.3854913672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 19:30:00,8.86616,0.25888,8.8699386695,2.87616,0.8388800000000001,2.996,5.99,-0.58,6.0180146228,9.15616,0.038880000000000005,9.1562425481,2.87616,0.8388800000000001,2.996,6.28,-0.8,6.3307503505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:00:00,8.531600000000001,0.4738,8.5447460465,2.9616,0.8638,3.085,5.57,-0.39,5.5836368077,8.8116,-0.0162,8.8116148917,2.9616,0.8638,3.085,5.85,-0.88,5.9158177795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 20:30:00,8.2836,0.1623,8.2851898138,3.0936,0.9023,3.2225,5.19,-0.74,5.2424898665,8.5436,-0.027700000000000002,8.5436449043,3.0936,0.9023,3.2225,5.45,-0.93,5.5287792504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:00:00,7.9804,0.09720000000000001,7.9809919183,3.1104,0.9072,3.24,4.87,-0.81,4.9369018625,8.2404,-0.09280000000000001,8.2409225212,3.1104,0.9072,3.24,5.13,-1.0,5.2265571842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 21:30:00,7.3864,-0.0098,7.3864065011,3.0864,0.9002,3.215,4.3,-0.91,4.3952360574,7.6164000000000005,-0.1898,7.6187645324,3.0864,0.9002,3.215,4.53,-1.09,4.6592917917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:00:00,6.86488,-0.06566000000000001,6.8651939994,3.13488,0.91434,3.2655,3.73,-0.98,3.8565917596,7.08488,-0.24566000000000002,7.0891377085,3.13488,0.91434,3.2655,3.95,-1.16,4.1168070152,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 22:30:00,6.41976,-0.09132000000000001,6.4204094729,3.14976,0.91868,3.281,3.27,-1.01,3.4224260401,6.61976,-0.26132,6.6249158938,3.14976,0.91868,3.281,3.47,-1.18,3.6651466546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:00:00,5.83368,-0.10476,5.8346205532,3.10368,0.90524,3.233,2.73,-1.01,2.9108418026000002,6.01368,-0.27476,6.0199535048,3.10368,0.90524,3.233,2.91,-1.18,3.1401433088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-25 23:30:00,5.30704,-0.16628,5.3096443007,3.16704,0.9237200000000001,3.299,2.14,-1.09,2.4016036309,5.45704,-0.29628000000000004,5.4650770717,3.16704,0.9237200000000001,3.299,2.29,-1.22,2.5947061491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:00:00,4.79592,-0.23244,4.8015494374,3.14592,0.91756,3.277,1.65,-1.15,2.0112185361,4.92592,-0.35244000000000003,4.9385121039,3.14592,0.91756,3.277,1.78,-1.27,2.1866183938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 00:30:00,4.67832,-0.28924,4.6872526921,3.08832,0.9007600000000001,3.217,1.5899999999999999,-1.19,1.986001007,4.79832,-0.39924000000000004,4.8149005597,3.08832,0.9007600000000001,3.217,1.71,-1.3,2.1480456234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:00:00,4.86872,-0.24454,4.8748573569,3.13872,0.91546,3.2695,1.73,-1.16,2.082906623,4.98872,-0.35454,5.0013024154,3.13872,0.91546,3.2695,1.85,-1.27,2.2439696968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 01:30:00,4.83592,-0.27244,4.8435881121,3.14592,0.91756,3.277,1.69,-1.19,2.0669300907,4.95592,-0.38244000000000006,4.9706542225,3.14592,0.91756,3.277,1.81,-1.3,2.2284748148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:00:00,4.74144,-0.25958000000000003,4.7485403073,3.12144,0.9104200000000001,3.2515,1.62,-1.17,1.998324298,4.86144,-0.38958000000000004,4.8770248564,3.12144,0.9104200000000001,3.2515,1.74,-1.3,2.1720036832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 02:30:00,4.7064,-0.2398,4.7125051724,3.0864,0.9002,3.215,1.62,-1.1400000000000001,1.9809088823,4.8064,-0.3498,4.8191120551,3.0864,0.9002,3.215,1.72,-1.25,2.1262408142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:00:00,4.518,-0.2335,4.5240298683999995,3.108,0.9065000000000001,3.2375,1.4100000000000001,-1.1400000000000001,1.8132015884000001,4.628,-0.3435,4.6407301419,3.108,0.9065000000000001,3.2375,1.52,-1.25,1.9679684957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 03:30:00,4.34096,-0.24472000000000002,4.3478525274,3.00096,0.8752800000000001,3.126,1.34,-1.12,1.7464249197,4.4409600000000005,-0.34472,4.4543189827,3.00096,0.8752800000000001,3.126,1.44,-1.22,1.8873261508999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:00:00,4.25832,-0.23924,4.2650351698,3.08832,0.9007600000000001,3.217,1.17,-1.1400000000000001,1.6335544068,4.35832,-0.31924,4.36999627,3.08832,0.9007600000000001,3.217,1.27,-1.22,1.7610508227000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 04:30:00,4.2411200000000004,-0.23384000000000002,4.2475616535,2.90112,0.84616,3.022,1.34,-1.08,1.7210461934999999,4.33112,-0.32384,4.343209965,2.90112,0.84616,3.022,1.43,-1.17,1.8476471525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:00:00,4.21344,-0.23358,4.2199095073,2.83344,0.82642,2.9515000000000002,1.38,-1.06,1.7401149387000001,4.30344,-0.34358000000000005,4.3171336614,2.83344,0.82642,2.9515000000000002,1.47,-1.17,1.8787761974000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 05:30:00,4.35224,-0.23018000000000002,4.3583225959,2.74224,0.7998200000000001,2.8565,1.6099999999999999,-1.03,1.9112822921000001,4.46224,-0.33018000000000003,4.4744390319,2.74224,0.7998200000000001,2.8565,1.72,-1.13,2.0579844509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:00:00,4.62696,-0.19172000000000003,4.6309302953,2.73696,0.7982800000000001,2.851,1.8900000000000001,-0.99,2.1335885264,4.74696,-0.30172000000000004,4.756539099,2.73696,0.7982800000000001,2.851,2.01,-1.1,2.2913096692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 06:30:00,5.31544,-0.11508000000000002,5.3166856029,2.72544,0.7949200000000001,2.839,2.59,-0.91,2.7452140172,5.47544,-0.23508,5.4804840845000005,2.72544,0.7949200000000001,2.839,2.75,-1.03,2.9365626164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:00:00,6.01552,0.00536,6.015522388,2.7955200000000002,0.8153600000000001,2.912,3.22,-0.81,3.32031625,6.20552,-0.13464,6.2069804575,2.7955200000000002,0.8153600000000001,2.912,3.41,-0.9500000000000001,3.5398587542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 07:30:00,6.62496,0.05978000000000001,6.6252297055,2.84496,0.8297800000000001,2.9635,3.7800000000000002,-0.77,3.8576288054,6.83496,-0.12022000000000001,6.836017192,2.84496,0.8297800000000001,2.9635,3.99,-0.9500000000000001,4.1015362975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:00:00,6.6581600000000005,0.05738000000000001,6.6584072457,3.00816,0.87738,3.1335,3.65,-0.8200000000000001,3.7409758085,6.86816,-0.10262,6.868926601,3.00816,0.87738,3.1335,3.86,-0.98,3.9824615503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 08:30:00,6.58248,0.06864,6.5828378683,3.2524800000000003,0.94864,3.388,3.33,-0.88,3.4443141552,6.77248,-0.08136,6.7729686844,3.2524800000000003,0.94864,3.388,3.52,-1.03,3.6676013960000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:00:00,6.3364,0.0702,6.3367888556,3.3264,0.9702000000000001,3.465,3.01,-0.9,3.1416715296,6.5064,-0.07980000000000001,6.506889349,3.3264,0.9702000000000001,3.465,3.18,-1.05,3.3488654795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 09:30:00,6.51384,0.06112000000000001,6.5141267412,3.36384,0.9811200000000001,3.504,3.15,-0.92,3.2816002194,6.68384,-0.06888000000000001,6.6841949104000005,3.36384,0.9811200000000001,3.504,3.32,-1.05,3.4820827101000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:00:00,6.6039200000000005,0.08406000000000001,6.6044549699,3.37392,0.98406,3.5145,3.23,-0.9,3.3530433937,6.79392,-0.06594,6.7942399906,3.37392,0.98406,3.5145,3.42,-1.05,3.577555031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 10:30:00,6.61976,0.10868000000000001,6.6206520676,3.38976,0.9886800000000001,3.531,3.23,-0.88,3.3477305746,6.80976,-0.03132,6.8098320244,3.38976,0.9886800000000001,3.531,3.42,-1.02,3.5688653659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 11:00:00,6.71728,0.13004000000000002,6.718538606,3.25728,0.9500400000000001,3.393,3.46,-0.8200000000000001,3.5558402664,6.90728,-0.00996,6.9072871809,3.25728,0.9500400000000001,3.393,3.65,-0.96,3.7741356626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 11:30:00,6.76064,0.16852,6.762739992,3.08064,0.8985200000000001,3.209,3.68,-0.73,3.7517062785,6.96064,0.018520000000000002,6.9606646378,3.08064,0.8985200000000001,3.209,3.88,-0.88,3.9785424467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 12:00:00,6.70704,0.17372,6.7092893961,3.16704,0.9237200000000001,3.299,3.54,-0.75,3.6185770684,6.91704,0.04372,6.9171781674,3.16704,0.9237200000000001,3.299,3.75,-0.88,3.8518696759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 12:30:00,6.6548,0.1364,6.6561977134,3.2448,0.9464,3.38,3.41,-0.81,3.504882309,6.8448,-0.0036000000000000003,6.8448009467,3.2448,0.9464,3.38,3.6,-0.9500000000000001,3.7232378382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 13:00:00,6.61448,0.14464000000000002,6.6160612452,3.20448,0.93464,3.338,3.41,-0.79,3.5003142715999997,6.80448,0.00464,6.804481582,3.20448,0.93464,3.338,3.6,-0.93,3.7181850411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 13:30:00,6.46632,0.12226000000000001,6.4674756938,3.19632,0.9322600000000001,3.3295,3.27,-0.81,3.3688276893,6.65632,-0.02774,6.6563778025,3.19632,0.9322600000000001,3.3295,3.46,-0.96,3.5907102362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 14:00:00,6.40296,0.12128000000000001,6.4041084938,3.1929600000000002,0.9312800000000001,3.326,3.21,-0.81,3.3106192774,6.59296,-0.028720000000000002,6.5930225542,3.1929600000000002,0.9312800000000001,3.326,3.4,-0.96,3.5329307947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 14:30:00,6.47512,0.11316000000000001,6.4761087236,3.16512,0.9231600000000001,3.297,3.31,-0.81,3.4076678242,6.66512,-0.036840000000000005,6.6652218118,3.16512,0.9231600000000001,3.297,3.5,-0.96,3.629269899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 15:00:00,6.43656,0.13108,6.4378945782,3.22656,0.94108,3.3609999999999998,3.21,-0.81,3.3106192774,6.62656,-0.018920000000000003,6.6265870099,3.22656,0.94108,3.3609999999999998,3.4,-0.96,3.5329307947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 15:30:00,6.49032,0.08676,6.4908998606,3.28032,0.95676,3.417,3.21,-0.87,3.3258081725,6.68032,-0.06324,6.6806193276,3.28032,0.95676,3.417,3.4,-1.02,3.549704213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 16:00:00,7.1084,0.1862,7.1108382769,3.2784,0.9562,3.415,3.83,-0.77,3.906635381,7.3184000000000005,0.0262,7.3184468981,3.2784,0.9562,3.415,4.04,-0.93,4.1456603817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 16:30:00,7.99144,0.24292000000000002,7.9951312309,3.30144,0.9629200000000001,3.439,4.69,-0.72,4.7449446782999996,8.23144,0.06292,8.2316804724,3.30144,0.9629200000000001,3.439,4.93,-0.9,5.0114768282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 17:00:00,8.848,0.35650000000000004,8.8551790637,3.348,0.9765,3.4875,5.5,-0.62,5.5348351376,9.138,0.1565,9.1393400336,3.348,0.9765,3.4875,5.79,-0.8200000000000001,5.8477773555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 17:30:00,9.433440000000001,0.43392000000000003,9.4434144672,3.37344,0.9839200000000001,3.5140000000000002,6.06,-0.55,6.0849075589,9.75344,0.22392,9.7560100451,3.37344,0.9839200000000001,3.5140000000000002,6.38,-0.76,6.425107003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 18:00:00,9.4992,0.4031,9.5077489581,3.4392,1.0031,3.5825,6.06,-0.6000000000000001,6.0896305307,9.8192,0.1731,9.8207256478,3.4392,1.0031,3.5825,6.38,-0.8300000000000001,6.4337625073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 18:30:00,9.47952,0.35736,9.486253507,3.41952,0.9973600000000001,3.5620000000000003,6.06,-0.64,6.0937016665,9.79952,0.12736,9.800347585699999,3.41952,0.9973600000000001,3.5620000000000003,6.38,-0.87,6.4390449602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 19:00:00,9.25968,0.34574000000000005,9.266132410600001,3.37968,0.9857400000000001,3.5205,5.88,-0.64,5.9147273817,9.57968,0.11574000000000001,9.5803791496,3.37968,0.9857400000000001,3.5205,6.2,-0.87,6.2607427674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 19:30:00,9.04624,0.28932,9.050865384,3.18624,0.92932,3.319,5.86,-0.64,5.8948452058,9.35624,0.059320000000000005,9.3564280471,3.18624,0.92932,3.319,6.17,-0.87,6.231035227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 20:00:00,8.72368,0.25274,8.7273403881,3.40368,0.9927400000000001,3.5455,5.32,-0.74,5.3712196008,9.01368,0.04274,9.0137813292,3.40368,0.9927400000000001,3.5455,5.61,-0.9500000000000001,5.6898681883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 20:30:00,8.41544,0.15492,8.4168658419,3.44544,1.00492,3.589,4.97,-0.85,5.0421622346,8.69544,-0.04508,8.6955568539,3.44544,1.00492,3.589,5.25,-1.05,5.3539704893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 21:00:00,8.07232,0.11526000000000002,8.0731428236,3.4123200000000002,0.99526,3.5545,4.66,-0.88,4.7423622806,8.32232,-0.08474000000000001,8.322751411,3.4123200000000002,0.99526,3.5545,4.91,-1.08,5.0273750606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 21:30:00,7.51888,0.03134,7.518945315,3.39888,0.9913400000000001,3.5404999999999998,4.12,-0.96,4.2303664144,7.74888,-0.14866000000000001,7.7503058682,3.39888,0.9913400000000001,3.5404999999999998,4.35,-1.1400000000000001,4.4968989315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 22:00:00,7.06392,-0.015940000000000003,7.0639379846,3.37392,0.98406,3.5145,3.69,-1.0,3.8231008357,7.27392,-0.18594000000000002,7.2762961629,3.37392,0.98406,3.5145,3.9,-1.17,4.0717195385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 22:30:00,6.44264,-0.09798000000000001,6.4433849994,3.33264,0.9720200000000001,3.4715,3.11,-1.07,3.2889207956,6.6226400000000005,-0.26798,6.6280595841,3.33264,0.9720200000000001,3.4715,3.29,-1.24,3.515920932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 23:00:00,5.89072,-0.12854000000000002,5.8921222535,3.33072,0.9714600000000001,3.4695,2.56,-1.1,2.7863237429,6.06072,-0.26854,6.0666663539,3.33072,0.9714600000000001,3.4695,2.73,-1.24,2.9984162486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-26 23:30:00,5.2748,-0.1786,5.2778227519,3.3648,0.9814,3.505,1.9100000000000001,-1.16,2.2346588106,5.4148,-0.30860000000000004,5.4235867284,3.3648,0.9814,3.505,2.05,-1.29,2.4221065212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 00:00:00,4.81856,-0.20042000000000001,4.8227262674,3.35856,0.9795800000000001,3.4985,1.46,-1.18,1.8772320048000002,4.93856,-0.31042000000000003,4.9483063214000005,3.35856,0.9795800000000001,3.4985,1.58,-1.29,2.0397303743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 00:30:00,4.68096,-0.28972000000000003,4.6899172914000005,3.36096,0.98028,3.501,1.32,-1.27,1.8317477992,4.78096,-0.39972,4.7976405243,3.36096,0.98028,3.501,1.42,-1.38,1.9801010075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 01:00:00,4.91664,-0.23098000000000002,4.9220626418,3.35664,0.9790200000000001,3.4965,1.56,-1.21,1.9742593548,5.01664,-0.35098,5.0289028475,3.35664,0.9790200000000001,3.4965,1.6600000000000001,-1.33,2.1270872102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 01:30:00,4.87232,-0.23224000000000003,4.8778517403,3.35232,0.9777600000000001,3.492,1.52,-1.21,1.9428072473,4.97232,-0.35224000000000005,4.9847807575,3.35232,0.9777600000000001,3.492,1.62,-1.33,2.0960200381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 02:00:00,4.7776,-0.23070000000000002,4.7831667596,3.3576,0.9793000000000001,3.4975,1.42,-1.21,1.8656098199,4.8876,-0.3507,4.900165737,3.3576,0.9793000000000001,3.4975,1.53,-1.33,2.0272641663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 02:30:00,4.72328,-0.23696000000000003,4.7292202317,3.23328,0.9430400000000001,3.368,1.49,-1.18,1.9006577809,4.8232800000000005,-0.35696000000000006,4.8364708621,3.23328,0.9430400000000001,3.368,1.5899999999999999,-1.3,2.0538013536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 03:00:00,4.53472,-0.24904,4.5415533026,3.29472,0.96096,3.432,1.24,-1.21,1.7325414858000001,4.63472,-0.35904,4.6486061567,3.29472,0.96096,3.432,1.34,-1.32,1.8809572031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 03:30:00,4.39048,-0.22986,4.3964929489,3.36048,0.9801400000000001,3.5005,1.03,-1.21,1.5890248582000002,4.47048,-0.33986000000000005,4.4833800029,3.36048,0.9801400000000001,3.5005,1.11,-1.32,1.7246738822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 04:00:00,4.28856,-0.23042,4.294745656,3.35856,0.9795800000000001,3.4985,0.93,-1.21,1.5261061562,4.36856,-0.34042,4.3818035385,3.35856,0.9795800000000001,3.4985,1.01,-1.32,1.6620770139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 04:30:00,4.27352,-0.26064000000000004,4.2814607788,3.3235200000000003,0.9693600000000001,3.462,0.9500000000000001,-1.23,1.5541557194,4.33352,-0.35064,4.3476826011,3.3235200000000003,0.9693600000000001,3.462,1.01,-1.32,1.6620770139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 05:00:00,4.22624,-0.22818000000000002,4.2323953797,3.36624,0.98182,3.5065,0.86,-1.21,1.4844864432,4.30624,-0.33818000000000004,4.3194986573,3.36624,0.98182,3.5065,0.9400000000000001,-1.32,1.6204937519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 05:30:00,4.38136,-0.23252000000000003,4.3875256125,3.35136,0.9774800000000001,3.491,1.03,-1.21,1.5890248582000002,4.47136,-0.34252000000000005,4.484459856,3.35136,0.9774800000000001,3.491,1.12,-1.32,1.7311268007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 06:00:00,4.64504,-0.19728,4.6492274627,3.3350400000000002,0.97272,3.474,1.31,-1.17,1.756416807,4.74504,-0.30728,4.7549790326,3.3350400000000002,0.97272,3.474,1.4100000000000001,-1.28,1.904337155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 06:30:00,5.36048,-0.11736,5.3617645603,3.30048,0.96264,3.438,2.06,-1.08,2.3259406699,5.50048,-0.23736000000000002,5.5055989683,3.30048,0.96264,3.438,2.2,-1.2,2.5059928172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 07:00:00,5.93776,-0.07232000000000001,5.9382004008,3.31776,0.9676800000000001,3.456,2.62,-1.04,2.8188650198,6.09776,-0.21232,6.1014553018,3.31776,0.9676800000000001,3.456,2.7800000000000002,-1.18,3.0200662244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 07:30:00,6.5616,0.011300000000000001,6.5616097301,3.2616,0.9513,3.3975,3.3,-0.9400000000000001,3.4312679872,6.7516,-0.1587,6.753464907,3.2616,0.9513,3.3975,3.49,-1.11,3.6622670574000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 08:00:00,6.66696,0.09078000000000001,6.6675780198,3.15696,0.92078,3.2885,3.51,-0.8300000000000001,3.606799135,6.87696,-0.06922,6.8773083579000005,3.15696,0.92078,3.2885,3.7199999999999998,-0.99,3.8494804844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 08:30:00,6.51056,0.040580000000000005,6.5106864653,3.19056,0.9305800000000001,3.3235,3.32,-0.89,3.4372227161,6.70056,-0.11942000000000001,6.7016240905,3.19056,0.9305800000000001,3.3235,3.51,-1.05,3.6636866678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 09:00:00,6.31608,0.033440000000000004,6.3161685221,3.16608,0.92344,3.298,3.15,-0.89,3.2733163611,6.48608,-0.12656,6.487314637,3.16608,0.92344,3.298,3.32,-1.05,3.4820827101000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 09:30:00,6.54808,0.07194,6.5484751698,3.29808,0.9619400000000001,3.4355,3.25,-0.89,3.3696587364,6.73808,-0.08806000000000001,6.7386554037,3.29808,0.9619400000000001,3.4355,3.44,-1.05,3.5966790238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 10:00:00,6.63568,0.07124000000000001,6.6360624018,3.29568,0.9612400000000001,3.433,3.34,-0.89,3.4565445173000002,6.81568,-0.05876000000000001,6.815933289,3.29568,0.9612400000000001,3.433,3.52,-1.02,3.6648055883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 10:30:00,6.64744,0.09842000000000001,6.6481685486,3.21744,0.93842,3.3515,3.43,-0.84,3.5313595116,6.82744,-0.041580000000000006,6.8275666126,3.21744,0.93842,3.3515,3.61,-0.98,3.7406550229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 11:00:00,6.6284,0.09620000000000001,6.6290980533,3.2784,0.9562,3.415,3.35,-0.86,3.4586268952,6.8184000000000005,-0.0238,6.8184415375,3.2784,0.9562,3.415,3.54,-0.98,3.6731457907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 11:30:00,6.6828,0.1004,6.6835541443,3.2928,0.9604,3.43,3.39,-0.86,3.4973847372,6.8728,-0.0196,6.8728279478,3.2928,0.9604,3.43,3.58,-0.98,3.7117111957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 12:00:00,6.7034400000000005,0.10642000000000001,6.7042846785,3.31344,0.9664200000000001,3.4515000000000002,3.39,-0.86,3.4973847372,6.89344,-0.013580000000000002,6.8934533762,3.31344,0.9664200000000001,3.4515000000000002,3.58,-0.98,3.7117111957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 12:30:00,6.73792,0.09606,6.7386047109,3.27792,0.9560600000000001,3.4145,3.46,-0.86,3.5652769878,6.9179200000000005,-0.023940000000000003,6.917961423,3.27792,0.9560600000000001,3.4145,3.64,-0.98,3.769615365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 13:00:00,6.74592,0.11256000000000001,6.7468590025,3.26592,0.9525600000000001,3.402,3.48,-0.84,3.5799441335999997,6.90592,-0.027440000000000003,6.9059745149000005,3.26592,0.9525600000000001,3.402,3.64,-0.98,3.769615365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 13:30:00,6.79872,0.11046,6.7996172723,3.25872,0.9504600000000001,3.3945,3.54,-0.84,3.6382963046,6.96872,-0.029540000000000004,6.9687826089,3.25872,0.9504600000000001,3.3945,3.71,-0.98,3.8372516206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 14:00:00,6.7252,0.10360000000000001,6.7259979185,3.2352,0.9436,3.37,3.49,-0.84,3.5896657226,6.8952,-0.0364,6.8952960778,3.2352,0.9436,3.37,3.66,-0.98,3.7889312477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 14:30:00,6.76912,0.09016,6.7697204078,3.18912,0.9301600000000001,3.322,3.58,-0.84,3.6772272163,6.93912,-0.04984,6.9392989848,3.18912,0.9301600000000001,3.322,3.75,-0.98,3.875938596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 15:00:00,6.73976,0.11368,6.740718656,3.2697599999999998,0.9536800000000001,3.406,3.47,-0.84,3.5702240826000002,6.91976,-0.00632,6.9197628861,3.2697599999999998,0.9536800000000001,3.406,3.65,-0.96,3.7741356626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 15:30:00,6.78344,0.09642,6.7841252236,3.31344,0.9664200000000001,3.4515000000000002,3.47,-0.87,3.5774012914,6.96344,-0.05358,6.9636461319,3.31344,0.9664200000000001,3.4515000000000002,3.65,-1.02,3.7898416853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 16:00:00,7.3716,0.1288,7.3727251407,3.3216,0.9688,3.46,4.05,-0.84,4.1361939026,7.5816,-0.0512,7.5817728797,3.3216,0.9688,3.46,4.26,-1.02,4.3804109396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 16:30:00,8.2276,0.5468000000000001,8.2457499356,3.1776,0.9268000000000001,3.31,5.05,-0.38,5.0642768487,8.4876,0.0668,8.4878628641,3.1776,0.9268000000000001,3.31,5.31,-0.86,5.379191389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 17:00:00,8.90992,0.32706,8.9159207405,3.34992,0.97706,3.4895,5.5600000000000005,-0.65,5.5978656647000005,9.18992,0.11706000000000001,9.1906655173,3.34992,0.97706,3.4895,5.84,-0.86,5.9029822971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 17:30:00,9.33048,0.36014,9.3374277962,3.36048,0.9801400000000001,3.5005,5.97,-0.62,6.002107963,9.63048,0.12014000000000001,9.6312293426,3.36048,0.9801400000000001,3.5005,6.27,-0.86,6.3287044488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 18:00:00,9.39264,0.35202000000000006,9.3992342374,3.33264,0.9720200000000001,3.4715,6.06,-0.62,6.0916336068,9.71264,0.11202000000000001,9.7132859656,3.33264,0.9720200000000001,3.4715,6.38,-0.86,6.4377014532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 18:30:00,9.46416,0.33538,9.4701005406,3.34416,0.97538,3.4835000000000003,6.12,-0.64,6.1533730587,9.78416,0.11538000000000001,9.7848402874,3.34416,0.97538,3.4835000000000003,6.44,-0.86,6.4971686141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 19:00:00,9.2484,0.3337,9.2544183097,3.3384,0.9737,3.4775,5.91,-0.64,5.9445521278,9.5584,0.08370000000000001,9.5587664607,3.3384,0.9737,3.4775,6.22,-0.89,6.2833510168,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 19:30:00,8.93472,0.25846,8.9384575319,3.35472,0.9784600000000001,3.4945,5.58,-0.72,5.6262598589,9.21472,0.04846,9.2148474241,3.35472,0.9784600000000001,3.4945,5.86,-0.93,5.933338015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 20:00:00,8.63416,0.21538000000000002,8.6368459202,3.34416,0.97538,3.4835000000000003,5.29,-0.76,5.3443147362,8.91416,-0.00462,8.9141611972,3.34416,0.97538,3.4835000000000003,5.57,-0.98,5.6555547915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 20:30:00,8.34624,0.16182000000000002,8.3478085657,3.36624,0.98182,3.5065,4.98,-0.8200000000000001,5.0470585493,8.60624,-0.038180000000000006,8.6063246889,3.36624,0.98182,3.5065,5.24,-1.02,5.3383518056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 21:00:00,8.03416,0.11538000000000001,8.0349884536,3.34416,0.97538,3.4835000000000003,4.69,-0.86,4.7681967241,8.28416,-0.08462,8.2845921716,3.34416,0.97538,3.4835000000000003,4.94,-1.06,5.0524449527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 21:30:00,7.57232,0.057760000000000006,7.5725402871,3.35232,0.9777600000000001,3.492,4.22,-0.92,4.3191202808,7.81232,-0.13224000000000002,7.8134391404,3.35232,0.9777600000000001,3.492,4.46,-1.11,4.5960526542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 22:00:00,7.0664,-0.0098,7.0664067955,3.3264,0.9702000000000001,3.465,3.74,-0.98,3.8662643469,7.2864,-0.17980000000000002,7.2886180446,3.3264,0.9702000000000001,3.465,3.96,-1.15,4.1236027937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 22:30:00,6.5711200000000005,-0.061340000000000006,6.5714062917,3.32112,0.9686600000000001,3.4595000000000002,3.25,-1.03,3.4093107808,6.76112,-0.23134000000000002,6.765076633,3.32112,0.9686600000000001,3.4595000000000002,3.44,-1.2,3.6432952118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 23:00:00,5.85536,-0.14552,5.8571679846,3.37536,0.9844800000000001,3.516,2.48,-1.13,2.7253073221,6.01536,-0.29552,6.0226147146,3.37536,0.9844800000000001,3.516,2.64,-1.28,2.9339393313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-27 23:30:00,5.28712,-0.20334000000000002,5.2910287327,3.41712,0.9966600000000001,3.5595,1.87,-1.2,2.2219135897,5.41712,-0.33334,5.427366272,3.41712,0.9966600000000001,3.5595,2.0,-1.33,2.401853451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 00:00:00,4.89752,-0.20614000000000002,4.9018563677,3.40752,0.9938600000000001,3.5495,1.49,-1.2,1.9131387821999999,5.01752,-0.33614000000000005,5.0287669513,3.40752,0.9938600000000001,3.5495,1.6099999999999999,-1.33,2.0883007446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 00:30:00,4.76792,-0.26894,4.7754989111,3.39792,0.99106,3.5395,1.37,-1.26,1.8613167382,4.87792,-0.37894000000000005,4.8926167896,3.39792,0.99106,3.5395,1.48,-1.37,2.016754819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 01:00:00,4.97304,-0.22578,4.9781626580000005,3.44304,1.00422,3.5865,1.53,-1.23,1.9631097779000002,5.09304,-0.34578000000000003,5.1047644657,3.44304,1.00422,3.5865,1.65,-1.35,2.1319005605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 01:30:00,4.99088,-0.23516,4.9964170563,3.41088,0.9948400000000001,3.553,1.58,-1.23,2.0023236502,5.10088,-0.35516000000000003,5.1132294492,3.41088,0.9948400000000001,3.553,1.69,-1.35,2.163007166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 02:00:00,4.93976,-0.24132,4.945651039,3.38976,0.9886800000000001,3.531,1.55,-1.23,1.9787369709,5.04976,-0.36132000000000003,5.0626700663,3.38976,0.9886800000000001,3.531,1.6600000000000001,-1.35,2.139649504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 02:30:00,4.82096,-0.27222,4.8286394616,3.42096,0.9977800000000001,3.5635,1.4,-1.27,1.8902116284,4.92096,-0.38222,4.935781544,3.42096,0.9977800000000001,3.5635,1.5,-1.38,2.0382345302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 03:00:00,4.56176,-0.29032,4.5709889521000004,2.98176,0.8696800000000001,3.106,1.58,-1.16,1.9601020382,4.67176,-0.40032,4.6888802075000005,2.98176,0.8696800000000001,3.106,1.69,-1.27,2.1140009461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 03:30:00,4.38032,-0.28574000000000005,4.389629899,3.10032,0.9042600000000001,3.2295,1.28,-1.19,1.7477127911,4.48032,-0.39574000000000004,4.4977636054,3.10032,0.9042600000000001,3.2295,1.38,-1.3,1.8958902922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 04:00:00,4.30152,-0.29664,4.3117362628,3.37152,0.9833600000000001,3.512,0.93,-1.28,1.5821820376,4.38152,-0.39664000000000005,4.3994364185,3.37152,0.9833600000000001,3.512,1.01,-1.38,1.7101169551000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 04:30:00,4.2895199999999996,-0.30264,4.3001828798,3.41952,0.9973600000000001,3.5620000000000003,0.87,-1.3,1.5642570121000001,4.35952,-0.40264000000000005,4.3780741885,3.41952,0.9973600000000001,3.5620000000000003,0.9400000000000001,-1.4,1.6862977199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 05:00:00,4.25176,-0.29032,4.2616603337,3.46176,1.00968,3.606,0.79,-1.3,1.5212166184,4.32176,-0.40032,4.340261006,3.46176,1.00968,3.606,0.86,-1.4100000000000001,1.6515750059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 05:30:00,4.3911999999999995,-0.2934,4.4009909111,3.4512,1.0066,3.5949999999999998,0.9400000000000001,-1.3,1.6042443704,4.4712,-0.3934,4.4884733485,3.4512,1.0066,3.5949999999999998,1.02,-1.4,1.7321662737999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 06:00:00,4.68536,-0.23802,4.6914019067,3.43536,1.00198,3.5785,1.25,-1.24,1.760710084,4.77536,-0.33802000000000004,4.7873082886,3.43536,1.00198,3.5785,1.34,-1.34,1.8950461736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 06:30:00,5.41408,-0.16256,5.416519916,3.4540800000000003,1.00744,3.598,1.96,-1.17,2.2826519665,5.55408,-0.29256000000000004,5.5617799309,3.4540800000000003,1.00744,3.598,2.1,-1.3,2.469817807,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 07:00:00,6.01272,-0.11004000000000001,6.0137268478,3.46272,1.00996,3.607,2.55,-1.12,2.7851211823,6.17272,-0.25004000000000004,6.1777821425,3.46272,1.00996,3.607,2.71,-1.26,2.9885949876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 07:30:00,6.67112,-0.00634,6.6711230127,3.44112,1.00366,3.5845000000000002,3.23,-1.01,3.3842281247,6.86112,-0.16634000000000002,6.8631360652,3.44112,1.00366,3.5845000000000002,3.42,-1.17,3.614595413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 08:00:00,6.79304,-0.00578,6.7930424590000005,3.44304,1.00422,3.5865,3.35,-1.01,3.4989426974,6.98304,-0.16578,6.9850075626,3.44304,1.00422,3.5865,3.54,-1.17,3.7283374311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 08:30:00,6.65848,0.044140000000000006,6.6586263035,3.40848,0.9941400000000001,3.5505,3.25,-0.9500000000000001,3.3860005907,6.838480000000001,-0.11586,6.8394614006,3.40848,0.9941400000000001,3.5505,3.43,-1.11,3.6051352263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 09:00:00,6.47616,0.016380000000000002,6.4761807147,3.41616,0.99638,3.5585,3.06,-0.98,3.2130981933,6.64616,-0.11362000000000001,6.6471311293,3.41616,0.99638,3.5585,3.23,-1.11,3.4154062716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 09:30:00,6.54768,0.05974,6.5479525235,3.42768,0.9997400000000001,3.5705,3.12,-0.9400000000000001,3.2585272747,6.72768,-0.09026,6.7282854465,3.42768,0.9997400000000001,3.5705,3.3,-1.09,3.4753560969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 10:00:00,6.61616,0.056380000000000006,6.6164002184,3.41616,0.99638,3.5585,3.2,-0.9400000000000001,3.3352061406,6.79616,-0.09362000000000001,6.7968047971,3.41616,0.99638,3.5585,3.38,-1.09,3.5514081714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 10:30:00,6.69792,0.11106,6.6988406945,3.39792,0.99106,3.5395,3.3,-0.88,3.4153184332,6.87792,-0.028940000000000004,6.8779808847,3.39792,0.99106,3.5395,3.48,-1.02,3.6264031767000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 11:00:00,6.7576,0.1293,6.7588369007,3.3576,0.9793000000000001,3.4975,3.4,-0.85,3.5046397818,6.9376,-0.010700000000000001,6.9376082514,3.3576,0.9793000000000001,3.4975,3.58,-0.99,3.7143640102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 11:30:00,6.72768,0.13224000000000002,6.7289795363,3.36768,0.9822400000000001,3.508,3.36,-0.85,3.4658476597,6.90768,-0.00776,6.9076843587,3.36768,0.9822400000000001,3.508,3.54,-0.99,3.6758264377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 12:00:00,6.73848,0.14414000000000002,6.7400214428,3.40848,0.9941400000000001,3.5505,3.33,-0.85,3.4367717410000003,6.91848,0.0041400000000000005,6.9184812387,3.40848,0.9941400000000001,3.5505,3.51,-0.99,3.6469439261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 12:30:00,6.79136,0.11498000000000001,6.7923332552,3.41136,0.9949800000000001,3.5535,3.38,-0.88,3.4926780556,6.96136,-0.02502,6.9614049624,3.41136,0.9949800000000001,3.5535,3.55,-1.02,3.6936296512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 13:00:00,6.78632,0.12726,6.7875131123,3.31632,0.9672600000000001,3.4545,3.47,-0.84,3.5702240826000002,6.96632,-0.012740000000000001,6.9663316494,3.31632,0.9672600000000001,3.4545,3.65,-0.98,3.7792724167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 13:30:00,6.80624,0.12182000000000001,6.807330097,3.36624,0.98182,3.5065,3.44,-0.86,3.545870838,6.97624,-0.01818,6.9762636883999996,3.36624,0.98182,3.5065,3.61,-1.0,3.7459444737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 14:00:00,6.80568,0.13374,6.8069939511,2.51568,0.7337400000000001,2.6205,4.29,-0.6000000000000001,4.3317548407,7.01568,-0.026260000000000002,7.015729146,2.51568,0.7337400000000001,2.6205,4.5,-0.76,4.5637265475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 14:30:00,6.67312,0.13716,6.6745294516,1.53312,0.44716000000000006,1.597,5.14,-0.31,5.1493397635000004,6.91312,-0.01284,6.9131319241,1.53312,0.44716000000000006,1.597,5.38,-0.46,5.3996296169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 15:00:00,6.65272,0.13746,6.6541399632000005,1.36272,0.39746000000000004,1.4195,5.29,-0.26,5.29638556,6.89272,-0.01254,6.8927314071,1.36272,0.39746000000000004,1.4195,5.53,-0.41000000000000003,5.5451780855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 15:30:00,6.79032,0.06676,6.7906481723,1.12032,0.32676000000000005,1.167,5.67,-0.26,5.6759580689,7.05032,-0.08324000000000001,7.0508113718,1.12032,0.32676000000000005,1.167,5.93,-0.41000000000000003,5.9441567947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 16:00:00,7.47792,-0.00644,7.4779227731,0.45792000000000005,0.13356,0.47700000000000004,7.02,-0.14,7.0213958726,7.78792,-0.34644,7.7956217584,0.45792000000000005,0.13356,0.47700000000000004,7.33,-0.48,7.3456994221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 16:30:00,8.44,0.41000000000000003,8.4499526626,0.0,0.0,0.0,8.44,0.41000000000000003,8.4499526626,8.8,0.23,8.8030051687,0.0,0.0,0.0,8.8,0.23,8.8030051687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 17:00:00,9.15,0.53,9.1653368732,0.0,0.0,0.0,9.15,0.53,9.1653368732,9.53,0.31,9.5350406397,0.0,0.0,0.0,9.53,0.31,9.5350406397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 17:30:00,9.58,0.5700000000000001,9.596942221399999,0.0,0.0,0.0,9.58,0.5700000000000001,9.596942221399999,9.98,0.34,9.9857899037,0.0,0.0,0.0,9.98,0.34,9.9857899037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 18:00:00,9.65,0.5700000000000001,9.666819539,0.0,0.0,0.0,9.65,0.5700000000000001,9.666819539,10.06,0.34,10.0657438871,0.0,0.0,0.0,10.06,0.34,10.0657438871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 18:30:00,9.51,0.49,9.522615187,0.0,0.0,0.0,9.51,0.49,9.522615187,9.91,0.25,9.9131528789,0.0,0.0,0.0,9.91,0.25,9.9131528789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 19:00:00,9.43,0.49,9.4427220652,0.0,0.0,0.0,9.43,0.49,9.4427220652,9.83,0.25,9.8331785299,0.0,0.0,0.0,9.83,0.25,9.8331785299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 19:30:00,9.22,0.45,9.2309750298,0.0,0.0,0.0,9.22,0.45,9.2309750298,9.61,0.23,9.6127519473,0.0,0.0,0.0,9.61,0.23,9.6127519473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 20:00:00,8.92,0.39,8.9285217141,0.0,0.0,0.0,8.92,0.39,8.9285217141,9.29,0.23,9.2928467113,0.0,0.0,0.0,9.29,0.23,9.2928467113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 20:30:00,8.5,0.33,8.5064034703,0.0,0.0,0.0,8.5,0.33,8.5064034703,8.87,0.23,8.8729814606,0.0,0.0,0.0,8.87,0.23,8.8729814606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 21:00:00,8.32,0.25,8.3237551622,0.0,0.0,0.0,8.32,0.25,8.3237551622,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 21:30:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 22:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 22:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 23:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.65,-0.23,6.6539762548,0.0,0.0,0.0,6.65,-0.23,6.6539762548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-28 23:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,-0.23,5.974428843,0.0,0.0,0.0,5.97,-0.23,5.974428843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 00:00:00,5.28,0.0,5.28,0.0,0.0,0.0,5.28,0.0,5.28,5.52,-0.25,5.5256583318,0.0,0.0,0.0,5.52,-0.25,5.5256583318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 00:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.4,-0.28,5.4072543865,0.0,0.0,0.0,5.4,-0.28,5.4072543865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 01:00:00,5.34,0.0,5.34,0.0,0.0,0.0,5.34,0.0,5.34,5.57,-0.26,5.5760649207,0.0,0.0,0.0,5.57,-0.26,5.5760649207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 01:30:00,5.29,0.0,5.29,0.0,0.0,0.0,5.29,0.0,5.29,5.51,-0.26,5.5161308904,0.0,0.0,0.0,5.51,-0.26,5.5161308904,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 02:00:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.42,-0.23,5.4248778788,0.0,0.0,0.0,5.42,-0.23,5.4248778788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 02:30:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.42,-0.23,5.4248778788,0.0,0.0,0.0,5.42,-0.23,5.4248778788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 03:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.21,-0.25,5.2159946319,0.0,0.0,0.0,5.21,-0.25,5.2159946319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 03:30:00,4.67,-0.22,4.675179141,0.0,0.0,0.0,4.67,-0.22,4.675179141,4.88,-0.28,4.8880261865,0.0,0.0,0.0,4.88,-0.28,4.8880261865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 04:00:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.74,-0.28,4.7482628402,0.0,0.0,0.0,4.74,-0.28,4.7482628402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 04:30:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.71,-0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,-0.30000000000000004,4.7195444695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 05:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.71,-0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,-0.30000000000000004,4.7195444695,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 05:30:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.92,-0.33,4.9310546539,0.0,0.0,0.0,4.92,-0.33,4.9310546539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 06:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.17,-0.33,5.1805212093,0.0,0.0,0.0,5.17,-0.33,5.1805212093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 06:30:00,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,5.94,-0.26,5.9456875128,0.0,0.0,0.0,5.94,-0.26,5.9456875128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 07:00:00,6.32,0.0,6.32,0.0,0.0,0.0,6.32,0.0,6.32,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 07:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 08:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 08:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 09:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 09:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 10:00:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 10:30:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 11:00:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 11:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 12:00:00,7.01,0.25,7.0144565007,0.0,0.0,0.0,7.01,0.25,7.0144565007,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 12:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 13:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 13:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 14:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.02,-0.22,7.0234464474,0.0,0.0,0.0,7.02,-0.22,7.0234464474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 14:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 15:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 15:30:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.16,-0.22,7.1633790909,0.0,0.0,0.0,7.16,-0.22,7.1633790909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 16:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 16:30:00,8.2,0.22,8.2029506886,0.0,0.0,0.0,8.2,0.22,8.2029506886,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 17:00:00,8.97,0.25,8.9734831587,0.0,0.0,0.0,8.97,0.25,8.9734831587,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 17:30:00,9.35,0.27,9.3538975834,0.0,0.0,0.0,9.35,0.27,9.3538975834,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 18:00:00,9.4,0.27,9.4038768601,0.0,0.0,0.0,9.4,0.27,9.4038768601,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 18:30:00,9.4,0.25,9.4033238804,0.0,0.0,0.0,9.4,0.25,9.4033238804,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 19:00:00,9.34,0.25,9.3433452253,0.0,0.0,0.0,9.34,0.25,9.3433452253,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 19:30:00,9.1,0.22,9.1026589522,0.0,0.0,0.0,9.1,0.22,9.1026589522,9.46,0.0,9.46,0.0,0.0,0.0,9.46,0.0,9.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 20:00:00,8.85,0.22,8.852734041,0.0,0.0,0.0,8.85,0.22,8.852734041,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 20:30:00,8.63,0.22,8.6328037161,0.0,0.0,0.0,8.63,0.22,8.6328037161,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 21:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.65,-0.22,8.6527972356,0.0,0.0,0.0,8.65,-0.22,8.6527972356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 21:30:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.32,-0.22,8.3229081456,0.0,0.0,0.0,8.32,-0.22,8.3229081456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 22:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.8,-0.28,7.805024023,0.0,0.0,0.0,7.8,-0.28,7.805024023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 22:30:00,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,7.33,-0.37,7.3393323947,0.0,0.0,0.0,7.33,-0.37,7.3393323947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 23:00:00,6.61,-0.22,6.6136601062,0.0,0.0,0.0,6.61,-0.22,6.6136601062,6.86,-0.4,6.871651912,0.0,0.0,0.0,6.86,-0.4,6.871651912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-29 23:30:00,6.11,-0.27,6.1159627206,0.0,0.0,0.0,6.11,-0.27,6.1159627206,6.34,-0.46,6.3566657927,0.0,0.0,0.0,6.34,-0.46,6.3566657927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 00:00:00,5.64,-0.29,5.6474507523,0.0,0.0,0.0,5.64,-0.29,5.6474507523,5.84,-0.46,5.8580884254,0.0,0.0,0.0,5.84,-0.46,5.8580884254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 00:30:00,5.52,-0.29,5.5276125045,0.0,0.0,0.0,5.52,-0.29,5.5276125045,5.72,-0.46,5.7384666941999996,0.0,0.0,0.0,5.72,-0.46,5.7384666941999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 01:00:00,5.6,-0.33,5.6097147878,0.0,0.0,0.0,5.6,-0.33,5.6097147878,5.8,-0.5,5.8215118311000005,0.0,0.0,0.0,5.8,-0.5,5.8215118311000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 01:30:00,5.5,-0.33,5.5098911059999995,0.0,0.0,0.0,5.5,-0.33,5.5098911059999995,5.69,-0.5,5.71192612,0.0,0.0,0.0,5.69,-0.5,5.71192612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 02:00:00,5.37,-0.33,5.38013011,0.0,0.0,0.0,5.37,-0.33,5.38013011,5.5600000000000005,-0.5,5.5824367439,0.0,0.0,0.0,5.5600000000000005,-0.5,5.5824367439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 02:30:00,5.3,-0.33,5.3102636469,0.0,0.0,0.0,5.3,-0.33,5.3102636469,5.49,-0.5,5.5127216509,0.0,0.0,0.0,5.49,-0.5,5.5127216509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 03:00:00,5.12,-0.36,5.1326406459,0.0,0.0,0.0,5.12,-0.36,5.1326406459,5.3,-0.5,5.3235326617,0.0,0.0,0.0,5.3,-0.5,5.3235326617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
