Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-11-30 03:30:00,4.92,-0.36,4.9331531499,0.0,0.0,0.0,4.92,-0.36,4.9331531499,5.1,-0.5,5.1244511901,0.0,0.0,0.0,5.1,-0.5,5.1244511901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 04:00:00,4.86,-0.33,4.8711908195,0.0,0.0,0.0,4.86,-0.33,4.8711908195,5.03,-0.47000000000000003,5.0519105297,0.0,0.0,0.0,5.03,-0.47000000000000003,5.0519105297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 04:30:00,4.77,-0.33,4.7814014682,0.0,0.0,0.0,4.77,-0.33,4.7814014682,4.93,-0.47000000000000003,4.9523529761,0.0,0.0,0.0,4.93,-0.47000000000000003,4.9523529761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 05:00:00,4.66,-0.33,4.671669937,0.0,0.0,0.0,4.66,-0.33,4.671669937,4.82,-0.5,4.845864216,0.0,0.0,0.0,4.82,-0.5,4.845864216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 05:30:00,4.71,-0.36,4.7237379267,0.0,0.0,0.0,4.71,-0.36,4.7237379267,4.88,-0.5,4.9055478797,0.0,0.0,0.0,4.88,-0.5,4.9055478797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 06:00:00,4.87,-0.32,4.8805020234,0.0,0.0,0.0,4.87,-0.32,4.8805020234,5.05,-0.46,5.0709072167,0.0,0.0,0.0,5.05,-0.46,5.0709072167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 06:30:00,5.08,-0.32,5.0900687618,0.0,0.0,0.0,5.08,-0.32,5.0900687618,5.26,-0.46,5.280075757,0.0,0.0,0.0,5.26,-0.46,5.280075757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 07:00:00,5.32,-0.28,5.3273633253,0.0,0.0,0.0,5.32,-0.28,5.3273633253,5.52,-0.44,5.537508465,0.0,0.0,0.0,5.52,-0.44,5.537508465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 07:30:00,5.8100000000000005,-0.23,5.8145507135,0.0,0.0,0.0,5.8100000000000005,-0.23,5.8145507135,6.03,-0.37,6.0413409108,0.0,0.0,0.0,6.03,-0.37,6.0413409108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 08:00:00,6.1,-0.23,6.1043345256,0.0,0.0,0.0,6.1,-0.23,6.1043345256,6.33,-0.37,6.3408043654,0.0,0.0,0.0,6.33,-0.37,6.3408043654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 08:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.9,-0.35000000000000003,6.9088711089,0.0,0.0,0.0,6.9,-0.35000000000000003,6.9088711089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 09:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.51,-0.26,7.514499318,0.0,0.0,0.0,7.51,-0.26,7.514499318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 09:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.08,-0.22,8.0829944946,0.0,0.0,0.0,8.08,-0.22,8.0829944946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 10:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.35,-0.22,8.3528977008,0.0,0.0,0.0,8.35,-0.22,8.3528977008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 10:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 11:00:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 11:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 12:00:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 12:30:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 13:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 13:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 14:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 14:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 15:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 15:30:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 16:00:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 16:30:00,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 17:00:00,9.34,0.22,9.3425906471,0.0,0.0,0.0,9.34,0.22,9.3425906471,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 17:30:00,9.56,0.22,9.5625310457,0.0,0.0,0.0,9.56,0.22,9.5625310457,9.93,0.0,9.93,0.0,0.0,0.0,9.93,0.0,9.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 18:00:00,9.59,0.25,9.5932580493,0.0,0.0,0.0,9.59,0.25,9.5932580493,9.96,0.0,9.96,0.0,0.0,0.0,9.96,0.0,9.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 18:30:00,9.46,0.23,9.46279557,0.0,0.0,0.0,9.46,0.23,9.46279557,9.83,0.0,9.83,0.0,0.0,0.0,9.83,0.0,9.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 19:00:00,9.37,0.23,9.3728224138,0.0,0.0,0.0,9.37,0.23,9.3728224138,9.73,0.0,9.73,0.0,0.0,0.0,9.73,0.0,9.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 19:30:00,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,9.37,0.0,9.37,0.0,0.0,0.0,9.37,0.0,9.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 20:00:00,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,8.96,-0.22,8.9627004859,0.0,0.0,0.0,8.96,-0.22,8.9627004859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 20:30:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.63,-0.22,8.6328037161,0.0,0.0,0.0,8.63,-0.22,8.6328037161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 21:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.36,-0.22,8.3628942358,0.0,0.0,0.0,8.36,-0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 21:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.11,-0.28,8.1148320993,0.0,0.0,0.0,8.11,-0.28,8.1148320993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 22:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.78,-0.28,7.7850369299,0.0,0.0,0.0,7.78,-0.28,7.7850369299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 22:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.37,-0.34,7.3778384368,0.0,0.0,0.0,7.37,-0.34,7.3778384368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 23:00:00,6.6,-0.23,6.6040063598,0.0,0.0,0.0,6.6,-0.23,6.6040063598,6.86,-0.39,6.8710770626,0.0,0.0,0.0,6.86,-0.39,6.8710770626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-30 23:30:00,6.05,-0.27,6.0560217965,0.0,0.0,0.0,6.05,-0.27,6.0560217965,6.28,-0.45,6.2961019687,0.0,0.0,0.0,6.28,-0.45,6.2961019687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 00:00:00,5.6,-0.27,5.6065051503,0.0,0.0,0.0,5.6,-0.27,5.6065051503,5.8100000000000005,-0.45,5.8274007928,0.0,0.0,0.0,5.8100000000000005,-0.45,5.8274007928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 00:30:00,5.5600000000000005,-0.32,5.5692010199,0.0,0.0,0.0,5.5600000000000005,-0.32,5.5692010199,5.76,-0.48,5.7799653978,0.0,0.0,0.0,5.76,-0.48,5.7799653978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 01:00:00,5.69,-0.32,5.6989911388,0.0,0.0,0.0,5.69,-0.32,5.6989911388,5.89,-0.48,5.9095262077,0.0,0.0,0.0,5.89,-0.48,5.9095262077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 01:30:00,5.54,-0.32,5.5492341814,0.0,0.0,0.0,5.54,-0.32,5.5492341814,5.73,-0.5,5.7517736395,0.0,0.0,0.0,5.73,-0.5,5.7517736395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 02:00:00,5.42,-0.32,5.4294382767,0.0,0.0,0.0,5.42,-0.32,5.4294382767,5.62,-0.5,5.6421981532,0.0,0.0,0.0,5.62,-0.5,5.6421981532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 02:30:00,5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,-0.35000000000000003,5.3315007268,5.51,-0.5,5.5326395147,0.0,0.0,0.0,5.51,-0.5,5.5326395147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 03:00:00,5.17,-0.35000000000000003,5.1818336523,0.0,0.0,0.0,5.17,-0.35000000000000003,5.1818336523,5.36,-0.5,5.3832703815,0.0,0.0,0.0,5.36,-0.5,5.3832703815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 03:30:00,4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,-0.35000000000000003,5.0022594895,5.17,-0.5,5.1941216774,0.0,0.0,0.0,5.17,-0.5,5.1941216774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 04:00:00,4.79,-0.35000000000000003,4.8027700341,0.0,0.0,0.0,4.79,-0.35000000000000003,4.8027700341,4.96,-0.5,4.9851379118,0.0,0.0,0.0,4.96,-0.5,4.9851379118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 04:30:00,4.67,-0.4,4.6870993162,0.0,0.0,0.0,4.67,-0.4,4.6870993162,4.83,-0.54,4.8600925917,0.0,0.0,0.0,4.83,-0.54,4.8600925917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 05:00:00,4.58,-0.4,4.597434067,0.0,0.0,0.0,4.58,-0.4,4.597434067,4.73,-0.54,4.7607247347,0.0,0.0,0.0,4.73,-0.54,4.7607247347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 05:30:00,4.6,-0.4,4.6173585522,0.0,0.0,0.0,4.6,-0.4,4.6173585522,4.76,-0.54,4.7905323295,0.0,0.0,0.0,4.76,-0.54,4.7905323295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 06:00:00,4.6,-0.4,4.6173585522,0.0,0.0,0.0,4.6,-0.4,4.6173585522,4.76,-0.54,4.7905323295,0.0,0.0,0.0,4.76,-0.54,4.7905323295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 06:30:00,4.86,-0.33,4.8711908195,0.0,0.0,0.0,4.86,-0.33,4.8711908195,5.03,-0.47000000000000003,5.0519105297,0.0,0.0,0.0,5.03,-0.47000000000000003,5.0519105297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 07:00:00,5.0,-0.30000000000000004,5.0089919145,0.0,0.0,0.0,5.0,-0.30000000000000004,5.0089919145,5.19,-0.45,5.2094721422,0.0,0.0,0.0,5.19,-0.45,5.2094721422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 07:30:00,5.23,-0.28,5.2374898568,0.0,0.0,0.0,5.23,-0.28,5.2374898568,5.42,-0.45,5.4386487292,0.0,0.0,0.0,5.42,-0.45,5.4386487292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 08:00:00,5.43,-0.30000000000000004,5.4382809784,0.0,0.0,0.0,5.43,-0.30000000000000004,5.4382809784,5.62,-0.45,5.6379872295,0.0,0.0,0.0,5.62,-0.45,5.6379872295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 08:30:00,6.06,-0.26,6.0655749934,0.0,0.0,0.0,6.06,-0.26,6.0655749934,6.28,-0.41000000000000003,6.2933695267,0.0,0.0,0.0,6.28,-0.41000000000000003,6.2933695267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 09:00:00,6.71,-0.22,6.7136055887,0.0,0.0,0.0,6.71,-0.22,6.7136055887,6.96,-0.31,6.9669003151,0.0,0.0,0.0,6.96,-0.31,6.9669003151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 09:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.55,-0.28,7.5551902689,0.0,0.0,0.0,7.55,-0.28,7.5551902689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 10:00:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.93,-0.23,7.9333347339,0.0,0.0,0.0,7.93,-0.23,7.9333347339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 10:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.27,-0.23,8.2731976889,0.0,0.0,0.0,8.27,-0.23,8.2731976889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 11:00:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 11:30:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 12:00:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 12:30:00,8.3,0.22,8.3029151507,0.0,0.0,0.0,8.3,0.22,8.3029151507,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 13:00:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 13:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 14:00:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 14:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 15:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 15:30:00,8.59,0.22,8.5928167675,0.0,0.0,0.0,8.59,0.22,8.5928167675,8.91,-0.22,8.9127156355,0.0,0.0,0.0,8.91,-0.22,8.9127156355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 16:00:00,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,9.2,0.0,9.2,0.0,0.0,0.0,9.2,0.0,9.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 16:30:00,9.39,0.22,9.3925768562,0.0,0.0,0.0,9.39,0.22,9.3925768562,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 17:00:00,9.85,0.31,9.8548769652,0.0,0.0,0.0,9.85,0.31,9.8548769652,10.26,0.0,10.26,0.0,0.0,0.0,10.26,0.0,10.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 17:30:00,10.01,0.28,10.0139153182,0.0,0.0,0.0,10.01,0.28,10.0139153182,10.41,0.0,10.41,0.0,0.0,0.0,10.41,0.0,10.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 18:00:00,10.01,0.28,10.0139153182,0.0,0.0,0.0,10.01,0.28,10.0139153182,10.41,0.0,10.41,0.0,0.0,0.0,10.41,0.0,10.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 18:30:00,9.87,0.23,9.8726794742,0.0,0.0,0.0,9.87,0.23,9.8726794742,10.25,0.0,10.25,0.0,0.0,0.0,10.25,0.0,10.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 19:00:00,9.66,0.23,9.6627377073,0.0,0.0,0.0,9.66,0.23,9.6627377073,10.03,0.0,10.03,0.0,0.0,0.0,10.03,0.0,10.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 19:30:00,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,9.74,0.0,9.74,0.0,0.0,0.0,9.74,0.0,9.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 20:00:00,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 20:30:00,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,9.17,-0.23,9.1728839522,0.0,0.0,0.0,9.17,-0.23,9.1728839522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 21:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.84,-0.25,8.8435343613,0.0,0.0,0.0,8.84,-0.25,8.8435343613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 21:30:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.3,-0.34,8.3069609365,0.0,0.0,0.0,8.3,-0.34,8.3069609365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 22:00:00,7.52,-0.22,7.5232173968,0.0,0.0,0.0,7.52,-0.22,7.5232173968,7.82,-0.37,7.8287483035,0.0,0.0,0.0,7.82,-0.37,7.8287483035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 22:30:00,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,7.29,-0.44,7.3032663925,0.0,0.0,0.0,7.29,-0.44,7.3032663925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 23:00:00,6.32,-0.30000000000000004,6.3271162468,0.0,0.0,0.0,6.32,-0.30000000000000004,6.3271162468,6.57,-0.49,6.5882471113,0.0,0.0,0.0,6.57,-0.49,6.5882471113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-01 23:30:00,5.73,-0.35000000000000003,5.7406794023,0.0,0.0,0.0,5.73,-0.35000000000000003,5.7406794023,5.95,-0.53,5.9735584035,0.0,0.0,0.0,5.95,-0.53,5.9735584035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 00:00:00,5.29,-0.35000000000000003,5.3015658064,0.0,0.0,0.0,5.29,-0.35000000000000003,5.3015658064,5.49,-0.5,5.5127216509,0.0,0.0,0.0,5.49,-0.5,5.5127216509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 00:30:00,5.16,-0.39,5.1747173836,0.0,0.0,0.0,5.16,-0.39,5.1747173836,5.35,-0.54,5.3771832775,0.0,0.0,0.0,5.35,-0.54,5.3771832775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 01:00:00,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,-0.35000000000000003,5.4213098048,5.61,-0.51,5.6331341188,0.0,0.0,0.0,5.61,-0.51,5.6331341188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 01:30:00,5.34,-0.39,5.3542226327,0.0,0.0,0.0,5.34,-0.39,5.3542226327,5.54,-0.54,5.5662554738,0.0,0.0,0.0,5.54,-0.54,5.5662554738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 02:00:00,5.27,-0.32,5.2797064312,0.0,0.0,0.0,5.27,-0.32,5.2797064312,5.48,-0.47000000000000003,5.5001181805,0.0,0.0,0.0,5.48,-0.47000000000000003,5.5001181805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 02:30:00,5.33,-0.23,5.3349601685,0.0,0.0,0.0,5.33,-0.23,5.3349601685,5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,5.55,-0.35000000000000003,5.5610250854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 03:00:00,5.16,-0.23,5.1651234254,0.0,0.0,0.0,5.16,-0.23,5.1651234254,5.38,-0.35000000000000003,5.391372738,0.0,0.0,0.0,5.38,-0.35000000000000003,5.391372738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 03:30:00,5.03,-0.23,5.0352557035,0.0,0.0,0.0,5.03,-0.23,5.0352557035,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 04:00:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 04:30:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,5.14,-0.35000000000000003,5.1519025612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 05:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,5.11,-0.35000000000000003,5.1219722764,0.0,0.0,0.0,5.11,-0.35000000000000003,5.1219722764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 05:30:00,5.05,-0.23,5.0552349105,0.0,0.0,0.0,5.05,-0.23,5.0552349105,5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 06:00:00,5.41,0.0,5.41,0.0,0.0,0.0,5.41,0.0,5.41,5.63,-0.28,5.6369583997,0.0,0.0,0.0,5.63,-0.28,5.6369583997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 06:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.37,-0.25,6.3749039208,0.0,0.0,0.0,6.37,-0.25,6.3749039208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 07:00:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.12,-0.22,7.1233980655,0.0,0.0,0.0,7.12,-0.22,7.1233980655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 07:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 08:00:00,7.59,0.22,7.5931877364,0.0,0.0,0.0,7.59,0.22,7.5931877364,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 08:30:00,7.51,0.22,7.5132216791,0.0,0.0,0.0,7.51,0.22,7.5132216791,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 09:00:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 09:30:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 10:00:00,7.63,0.24,7.6337736409,0.0,0.0,0.0,7.63,0.24,7.6337736409,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 10:30:00,7.63,0.27,7.6347757007,0.0,0.0,0.0,7.63,0.27,7.6347757007,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 11:00:00,7.5600000000000005,0.27,7.5648198921,0.0,0.0,0.0,7.5600000000000005,0.27,7.5648198921,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 11:30:00,7.47,0.27,7.4748779254,0.0,0.0,0.0,7.47,0.27,7.4748779254,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 12:00:00,7.47,0.27,7.4748779254,0.0,0.0,0.0,7.47,0.27,7.4748779254,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 12:30:00,7.58,0.27,7.5848071828,0.0,0.0,0.0,7.58,0.27,7.5848071828,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 13:00:00,7.58,0.27,7.5848071828,0.0,0.0,0.0,7.58,0.27,7.5848071828,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 13:30:00,7.5600000000000005,0.27,7.5648198921,0.0,0.0,0.0,7.5600000000000005,0.27,7.5648198921,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 14:00:00,7.49,0.27,7.4948649087,0.0,0.0,0.0,7.49,0.27,7.4948649087,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 14:30:00,7.52,0.27,7.5248455134,0.0,0.0,0.0,7.52,0.27,7.5248455134,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 15:00:00,7.48,0.27,7.4848714084,0.0,0.0,0.0,7.48,0.27,7.4848714084,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 15:30:00,7.61,0.24,7.6137835535,0.0,0.0,0.0,7.61,0.24,7.6137835535,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 16:00:00,8.08,0.27,8.08450988,0.0,0.0,0.0,8.08,0.27,8.08450988,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 16:30:00,8.98,0.34,8.9864342205,0.0,0.0,0.0,8.98,0.34,8.9864342205,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 17:00:00,9.78,0.43,9.7894484012,0.0,0.0,0.0,9.78,0.43,9.7894484012,10.2,0.22,10.2023722732,0.0,0.0,0.0,10.2,0.22,10.2023722732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 17:30:00,10.22,0.43,10.2290419884,0.0,0.0,0.0,10.22,0.43,10.2290419884,10.66,0.22,10.6622699272,0.0,0.0,0.0,10.66,0.22,10.6622699272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 18:00:00,10.32,0.47000000000000003,10.3306969755,0.0,0.0,0.0,10.32,0.47000000000000003,10.3306969755,10.76,0.22,10.7622488356,0.0,0.0,0.0,10.76,0.22,10.7622488356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 18:30:00,10.32,0.45,10.3298063873,0.0,0.0,0.0,10.32,0.45,10.3298063873,10.76,0.22,10.7622488356,0.0,0.0,0.0,10.76,0.22,10.7622488356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 19:00:00,10.14,0.45,10.1499802955,0.0,0.0,0.0,10.14,0.45,10.1499802955,10.6,0.22,10.6022827731,0.0,0.0,0.0,10.6,0.22,10.6022827731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 19:30:00,9.82,0.35000000000000003,9.8262352913,0.0,0.0,0.0,9.82,0.35000000000000003,9.8262352913,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 20:00:00,9.46,0.35000000000000003,9.4664724158,0.0,0.0,0.0,9.46,0.35000000000000003,9.4664724158,9.87,0.34,9.875854393400001,0.0,0.0,0.0,9.87,0.34,9.875854393400001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 20:30:00,9.16,0.28,9.1642784768,0.0,0.0,0.0,9.16,0.28,9.1642784768,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 21:00:00,8.68,0.22,8.6827875708,0.0,0.0,0.0,8.68,0.22,8.6827875708,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 21:30:00,8.21,0.22,8.2129470959,0.0,0.0,0.0,8.21,0.22,8.2129470959,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 22:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 22:30:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.38,-0.23,7.383583141,0.0,0.0,0.0,7.38,-0.23,7.383583141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 23:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.72,-0.26,6.725027881,0.0,0.0,0.0,6.72,-0.26,6.725027881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-02 23:30:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,6.01,-0.29,6.0169926043,0.0,0.0,0.0,6.01,-0.29,6.0169926043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 00:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.34,5.4506146442,0.0,0.0,0.0,5.44,-0.34,5.4506146442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 00:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 01:00:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.59,-0.32,5.5991517215,0.0,0.0,0.0,5.59,-0.32,5.5991517215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 01:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.55,-0.32,5.5592175708,0.0,0.0,0.0,5.55,-0.32,5.5592175708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 02:00:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.49,-0.32,5.4993181396,0.0,0.0,0.0,5.49,-0.32,5.4993181396,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 02:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.38,-0.33,5.3901113161,0.0,0.0,0.0,5.38,-0.33,5.3901113161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 03:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 03:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.1,-0.33,5.1106653187,0.0,0.0,0.0,5.1,-0.33,5.1106653187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 04:00:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.0,-0.33,5.0108781665,0.0,0.0,0.0,5.0,-0.33,5.0108781665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 04:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.98,-0.33,4.9909217586,0.0,0.0,0.0,4.98,-0.33,4.9909217586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 05:00:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.98,-0.33,4.9909217586,0.0,0.0,0.0,4.98,-0.33,4.9909217586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 05:30:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.16,-0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,-0.30000000000000004,5.168713573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 06:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,5.44,-0.28,5.4472011162000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 06:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.27,-0.23,6.2742170826,0.0,0.0,0.0,6.27,-0.23,6.2742170826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 07:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 07:30:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 08:00:00,7.46,0.22,7.4632432628,0.0,0.0,0.0,7.46,0.22,7.4632432628,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 08:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 09:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 09:30:00,7.24,0.25,7.2443150125,0.0,0.0,0.0,7.24,0.25,7.2443150125,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 10:00:00,7.19,0.25,7.1943450015,0.0,0.0,0.0,7.19,0.25,7.1943450015,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 10:30:00,7.14,0.25,7.1443754101,0.0,0.0,0.0,7.14,0.25,7.1443754101,7.42,0.31,7.4264729179,0.0,0.0,0.0,7.42,0.31,7.4264729179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 11:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 11:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 12:00:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 12:30:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 13:00:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 13:30:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 14:00:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 14:30:00,6.8100000000000005,0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,0.22,6.813552671,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 15:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 15:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 16:00:00,7.58,0.25,7.5841215708,0.0,0.0,0.0,7.58,0.25,7.5841215708,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 16:30:00,8.59,0.35000000000000003,8.5971274272,0.0,0.0,0.0,8.59,0.35000000000000003,8.5971274272,8.95,0.22,8.9527035023,0.0,0.0,0.0,8.95,0.22,8.9527035023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 17:00:00,9.43,0.44,9.4402595303,0.0,0.0,0.0,9.43,0.44,9.4402595303,9.84,0.22,9.8424590423,0.0,0.0,0.0,9.84,0.22,9.8424590423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 17:30:00,9.84,0.44,9.8498324859,0.0,0.0,0.0,9.84,0.44,9.8498324859,10.26,0.22,10.2623584034,0.0,0.0,0.0,10.26,0.22,10.2623584034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 18:00:00,10.02,0.5,10.0324672937,0.0,0.0,0.0,10.02,0.5,10.0324672937,10.47,0.25,10.4729842929,0.0,0.0,0.0,10.47,0.25,10.4729842929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 18:30:00,10.0,0.42,10.0088161138,0.0,0.0,0.0,10.0,0.42,10.0088161138,10.44,0.22,10.4423177504,0.0,0.0,0.0,10.44,0.22,10.4423177504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 19:00:00,9.88,0.42,9.888923096100001,0.0,0.0,0.0,9.88,0.42,9.888923096100001,10.32,0.22,10.3223446949,0.0,0.0,0.0,10.32,0.22,10.3223446949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 19:30:00,9.63,0.33,9.6356525467,0.0,0.0,0.0,9.63,0.33,9.6356525467,10.05,0.0,10.05,0.0,0.0,0.0,10.05,0.0,10.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 20:00:00,9.21,0.26,9.2136691931,0.0,0.0,0.0,9.21,0.26,9.2136691931,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 20:30:00,9.02,0.26,9.023746450299999,0.0,0.0,0.0,9.02,0.26,9.023746450299999,9.41,0.22,9.4125713809,0.0,0.0,0.0,9.41,0.22,9.4125713809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 21:00:00,8.61,0.22,8.6128102266,0.0,0.0,0.0,8.61,0.22,8.6128102266,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 21:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 22:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.86,-0.22,7.8630782776,0.0,0.0,0.0,7.86,-0.22,7.8630782776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 22:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.28,-0.25,7.2842913176,0.0,0.0,0.0,7.28,-0.25,7.2842913176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 23:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.57,-0.27,6.5755456047,0.0,0.0,0.0,6.57,-0.27,6.5755456047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-03 23:30:00,5.6,0.0,5.6,0.0,0.0,0.0,5.6,0.0,5.6,5.85,-0.33,5.8593002995,0.0,0.0,0.0,5.85,-0.33,5.8593002995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 00:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.33,5.3102636469,0.0,0.0,0.0,5.3,-0.33,5.3102636469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 00:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.24,-0.33,5.2503809386,0.0,0.0,0.0,5.24,-0.33,5.2503809386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 01:00:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.51,-0.33,5.5198731869,0.0,0.0,0.0,5.51,-0.33,5.5198731869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 01:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.48,-0.33,5.4899271398,0.0,0.0,0.0,5.48,-0.33,5.4899271398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 02:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.4,-0.33,5.4100739366,0.0,0.0,0.0,5.4,-0.33,5.4100739366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 02:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 03:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 03:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,5.0,-0.39,5.0151869357,0.0,0.0,0.0,5.0,-0.39,5.0151869357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 04:00:00,4.71,-0.25,4.716630153,0.0,0.0,0.0,4.71,-0.25,4.716630153,4.92,-0.39,4.9354331117,0.0,0.0,0.0,4.92,-0.39,4.9354331117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 04:30:00,4.76,-0.23,4.7655534831,0.0,0.0,0.0,4.76,-0.23,4.7655534831,4.96,-0.35000000000000003,4.9723334562,0.0,0.0,0.0,4.96,-0.35000000000000003,4.9723334562,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 05:00:00,4.73,-0.23,4.7355886646,0.0,0.0,0.0,4.73,-0.23,4.7355886646,4.93,-0.35000000000000003,4.9424083198,0.0,0.0,0.0,4.93,-0.35000000000000003,4.9424083198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 05:30:00,4.95,-0.23,4.9553405534,0.0,0.0,0.0,4.95,-0.23,4.9553405534,5.16,-0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,-0.30000000000000004,5.168713573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 06:00:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.43,-0.27,5.4367085631,0.0,0.0,0.0,5.43,-0.27,5.4367085631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 06:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.18,-0.25,6.1850545673,0.0,0.0,0.0,6.18,-0.25,6.1850545673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 07:00:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 07:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 08:00:00,7.44,0.22,7.4432519775,0.0,0.0,0.0,7.44,0.22,7.4432519775,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 08:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 09:00:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 09:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 10:00:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 10:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 11:00:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 11:30:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 12:00:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 12:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 13:00:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 13:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 14:00:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 14:30:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 15:00:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 15:30:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 16:00:00,7.71,0.25,7.7140521129,0.0,0.0,0.0,7.71,0.25,7.7140521129,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 16:30:00,8.63,0.33,8.6363070812,0.0,0.0,0.0,8.63,0.33,8.6363070812,8.99,0.22,8.992691477,0.0,0.0,0.0,8.99,0.22,8.992691477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 17:00:00,9.4,0.41000000000000003,9.4089372407,0.0,0.0,0.0,9.4,0.41000000000000003,9.4089372407,9.79,0.22,9.7924715981,0.0,0.0,0.0,9.79,0.22,9.7924715981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 17:30:00,10.01,0.47000000000000003,10.0210278914,0.0,0.0,0.0,10.01,0.47000000000000003,10.0210278914,10.43,0.22,10.4323199721,0.0,0.0,0.0,10.43,0.22,10.4323199721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 18:00:00,10.09,0.47000000000000003,10.1009405503,0.0,0.0,0.0,10.09,0.47000000000000003,10.1009405503,10.52,0.24,10.5227372865,0.0,0.0,0.0,10.52,0.24,10.5227372865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 18:30:00,10.13,0.43,10.13912225,0.0,0.0,0.0,10.13,0.43,10.13912225,10.56,0.24,10.5627269206,0.0,0.0,0.0,10.56,0.24,10.5627269206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 19:00:00,9.95,0.43,9.9592871231,0.0,0.0,0.0,9.95,0.43,9.9592871231,10.37,0.22,10.3723333923,0.0,0.0,0.0,10.37,0.22,10.3723333923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 19:30:00,9.85,0.43,9.8593813193,0.0,0.0,0.0,9.85,0.43,9.8593813193,10.27,0.22,10.2723561075,0.0,0.0,0.0,10.27,0.22,10.2723561075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 20:00:00,9.41,0.33,9.4157846195,0.0,0.0,0.0,9.41,0.33,9.4157846195,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 20:30:00,9.1,0.25,9.1034334182,0.0,0.0,0.0,9.1,0.25,9.1034334182,9.49,0.0,9.49,0.0,0.0,0.0,9.49,0.0,9.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 21:00:00,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 21:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 22:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 22:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.32,-0.25,7.3242678815,0.0,0.0,0.0,7.32,-0.25,7.3242678815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 23:00:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.62,-0.32,6.6277296264,0.0,0.0,0.0,6.62,-0.32,6.6277296264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-04 23:30:00,5.7,-0.22,5.7042440341,0.0,0.0,0.0,5.7,-0.22,5.7042440341,5.96,-0.32,5.9685844218,0.0,0.0,0.0,5.96,-0.32,5.9685844218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 00:00:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.48,-0.33,5.4899271398,0.0,0.0,0.0,5.48,-0.33,5.4899271398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 00:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.28,-0.36,5.2922584971,0.0,0.0,0.0,5.28,-0.36,5.2922584971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 01:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.54,-0.33,5.5498198169,0.0,0.0,0.0,5.54,-0.33,5.5498198169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 01:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.51,-0.33,5.5198731869,0.0,0.0,0.0,5.51,-0.33,5.5198731869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 02:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.45,-0.33,5.459981685,0.0,0.0,0.0,5.45,-0.33,5.459981685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 02:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.39,-0.33,5.4000925918,0.0,0.0,0.0,5.39,-0.33,5.4000925918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 03:00:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,5.19,-0.36,5.202470567,0.0,0.0,0.0,5.19,-0.36,5.202470567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 03:30:00,4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,4.8100000000000005,-0.25,4.8164924997,5.01,-0.39,5.025156714,0.0,0.0,0.0,5.01,-0.39,5.025156714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 04:00:00,4.69,-0.25,4.6966583866,0.0,0.0,0.0,4.69,-0.25,4.6966583866,4.89,-0.39,4.9055274946,0.0,0.0,0.0,4.89,-0.39,4.9055274946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 04:30:00,4.73,-0.25,4.7366021577,0.0,0.0,0.0,4.73,-0.25,4.7366021577,4.93,-0.36,4.943126541,0.0,0.0,0.0,4.93,-0.36,4.943126541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 05:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.93,-0.34,4.9417102303,0.0,0.0,0.0,4.93,-0.34,4.9417102303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 05:30:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.12,-0.34,5.1312766443,0.0,0.0,0.0,5.12,-0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 06:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.4,-0.31,5.408890829,0.0,0.0,0.0,5.4,-0.31,5.408890829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 06:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 07:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.88,-0.23,6.8838434032,0.0,0.0,0.0,6.88,-0.23,6.8838434032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 07:30:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 08:00:00,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 08:30:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 09:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 09:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 10:00:00,7.41,0.25,7.4142160745,0.0,0.0,0.0,7.41,0.25,7.4142160745,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 10:30:00,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 11:00:00,7.22,0.23,7.223662506,0.0,0.0,0.0,7.22,0.23,7.223662506,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 11:30:00,7.22,0.23,7.223662506,0.0,0.0,0.0,7.22,0.23,7.223662506,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 12:00:00,7.25,0.23,7.2536473584,0.0,0.0,0.0,7.25,0.23,7.2536473584,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 12:30:00,7.3,0.23,7.3036223889,0.0,0.0,0.0,7.3,0.23,7.3036223889,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 13:00:00,7.28,0.23,7.2836323356,0.0,0.0,0.0,7.28,0.23,7.2836323356,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 13:30:00,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 14:00:00,7.32,0.23,7.3236124966,0.0,0.0,0.0,7.32,0.23,7.3236124966,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 14:30:00,7.41,0.23,7.4135686413,0.0,0.0,0.0,7.41,0.23,7.4135686413,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 15:00:00,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 15:30:00,7.5,0.23,7.5035258379,0.0,0.0,0.0,7.5,0.23,7.5035258379,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 16:00:00,8.17,0.27,8.1744602268,0.0,0.0,0.0,8.17,0.27,8.1744602268,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
