Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-12-05 16:30:00,8.95,0.36,8.9572372973,0.0,0.0,0.0,8.95,0.36,8.9572372973,9.32,0.22,9.3225962049,0.0,0.0,0.0,9.32,0.22,9.3225962049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 17:00:00,9.58,0.46,9.591037483000001,0.0,0.0,0.0,9.58,0.46,9.591037483000001,9.97,0.22,9.9724269864,0.0,0.0,0.0,9.97,0.22,9.9724269864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 17:30:00,10.04,0.52,10.0534571168,0.0,0.0,0.0,10.04,0.52,10.0534571168,10.47,0.26,10.4732277737,0.0,0.0,0.0,10.47,0.26,10.4732277737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 18:00:00,10.07,0.48,10.0814334298,0.0,0.0,0.0,10.07,0.48,10.0814334298,10.5,0.22,10.502304509,0.0,0.0,0.0,10.5,0.22,10.502304509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 18:30:00,10.02,0.44,10.029656026,0.0,0.0,0.0,10.02,0.44,10.029656026,10.45,0.22,10.4523155329,0.0,0.0,0.0,10.45,0.22,10.4523155329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 19:00:00,9.85,0.41000000000000003,9.8585293021,0.0,0.0,0.0,9.85,0.41000000000000003,9.8585293021,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 19:30:00,9.53,0.34,9.536063129,0.0,0.0,0.0,9.53,0.34,9.536063129,9.94,0.22,9.9424343096,0.0,0.0,0.0,9.94,0.22,9.9424343096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 20:00:00,9.23,0.34,9.2362600656,0.0,0.0,0.0,9.23,0.34,9.2362600656,9.63,0.22,9.6325126525,0.0,0.0,0.0,9.63,0.22,9.6325126525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 20:30:00,8.95,0.28,8.9543788171,0.0,0.0,0.0,8.95,0.28,8.9543788171,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 21:00:00,8.57,0.23,8.5730857922,0.0,0.0,0.0,8.57,0.23,8.5730857922,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 21:30:00,8.08,0.23,8.083272852,0.0,0.0,0.0,8.08,0.23,8.083272852,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 22:00:00,7.5600000000000005,0.23,7.5634978681,0.0,0.0,0.0,7.5600000000000005,0.23,7.5634978681,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 22:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 23:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-05 23:30:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.85,-0.29,5.8571836236,0.0,0.0,0.0,5.85,-0.29,5.8571836236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 00:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.29,-0.33,5.3002830113,0.0,0.0,0.0,5.29,-0.33,5.3002830113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 00:30:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.36,5.1426160658,0.0,0.0,0.0,5.13,-0.36,5.1426160658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 01:00:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,5.42,-0.31,5.4288580751,0.0,0.0,0.0,5.42,-0.31,5.4288580751,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 01:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.38,-0.31,5.3889238258,0.0,0.0,0.0,5.38,-0.31,5.3889238258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 02:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.28,-0.31,5.2890925498,0.0,0.0,0.0,5.28,-0.31,5.2890925498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 02:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.21,-0.31,5.2192145003,0.0,0.0,0.0,5.21,-0.31,5.2192145003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 03:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.07,-0.31,5.0794684761,0.0,0.0,0.0,5.07,-0.31,5.0794684761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 03:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.88,-0.33,4.8911450602,0.0,0.0,0.0,4.88,-0.33,4.8911450602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 04:00:00,4.51,-0.24,4.5163812948,0.0,0.0,0.0,4.51,-0.24,4.5163812948,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 04:30:00,4.47,-0.27,4.4781469382,0.0,0.0,0.0,4.47,-0.27,4.4781469382,4.64,-0.38,4.655534341,0.0,0.0,0.0,4.64,-0.38,4.655534341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 05:00:00,4.39,-0.27,4.3982951242,0.0,0.0,0.0,4.39,-0.27,4.3982951242,4.57,-0.38,4.5857714727,0.0,0.0,0.0,4.57,-0.38,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 05:30:00,4.57,-0.27,4.577968982,0.0,0.0,0.0,4.57,-0.27,4.577968982,4.74,-0.38,4.7552076716,0.0,0.0,0.0,4.74,-0.38,4.7552076716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 06:00:00,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,5.04,-0.38,5.0543050957,0.0,0.0,0.0,5.04,-0.38,5.0543050957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 06:30:00,5.52,-0.23,5.5247895888,0.0,0.0,0.0,5.52,-0.23,5.5247895888,5.72,-0.38,5.7326084813,0.0,0.0,0.0,5.72,-0.38,5.7326084813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 07:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.4,-0.26,6.4052790728,0.0,0.0,0.0,6.4,-0.26,6.4052790728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 07:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 08:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.23,-0.22,7.2333463902,0.0,0.0,0.0,7.23,-0.22,7.2333463902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 08:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 09:00:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.03,-0.22,7.0334415474,0.0,0.0,0.0,7.03,-0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 09:30:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 10:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 10:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 11:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 11:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 12:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 12:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 13:00:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 13:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 14:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 14:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 15:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 15:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 16:00:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 16:30:00,8.24,0.22,8.24293637,0.0,0.0,0.0,8.24,0.22,8.24293637,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 17:00:00,8.88,0.24,8.8832426512,0.0,0.0,0.0,8.88,0.24,8.8832426512,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 17:30:00,9.26,0.29,9.2645399238,0.0,0.0,0.0,9.26,0.29,9.2645399238,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 18:00:00,9.3,0.25,9.3033596082,0.0,0.0,0.0,9.3,0.25,9.3033596082,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 18:30:00,9.23,0.23,9.2328652108,0.0,0.0,0.0,9.23,0.23,9.2328652108,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 19:00:00,8.97,0.23,8.9729482334,0.0,0.0,0.0,8.97,0.23,8.9729482334,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 19:30:00,8.77,0.23,8.7730154451,0.0,0.0,0.0,8.77,0.23,8.7730154451,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 20:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.73,-0.22,8.7327716104,0.0,0.0,0.0,8.73,-0.22,8.7327716104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 20:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 21:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.17,-0.22,8.1729615195,0.0,0.0,0.0,8.17,-0.22,8.1729615195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 21:30:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.73,-0.25,7.7340416342000005,0.0,0.0,0.0,7.73,-0.25,7.7340416342000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 22:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.33,-0.31,7.3365523238,0.0,0.0,0.0,7.33,-0.31,7.3365523238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 22:30:00,6.59,-0.22,6.5936712081,0.0,0.0,0.0,6.59,-0.22,6.5936712081,6.85,-0.39,6.8610932074,0.0,0.0,0.0,6.85,-0.39,6.8610932074,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 23:00:00,6.11,-0.22,6.1139594372,0.0,0.0,0.0,6.11,-0.22,6.1139594372,6.34,-0.39,6.351983942,0.0,0.0,0.0,6.34,-0.39,6.351983942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-06 23:30:00,5.59,-0.27,5.5965167739,0.0,0.0,0.0,5.59,-0.27,5.5965167739,5.8,-0.45,5.8174307043999995,0.0,0.0,0.0,5.8,-0.45,5.8174307043999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 00:00:00,5.08,-0.33,5.09070722,0.0,0.0,0.0,5.08,-0.33,5.09070722,5.27,-0.5,5.2936660265,0.0,0.0,0.0,5.27,-0.5,5.2936660265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 00:30:00,4.98,-0.37,4.9937260638000005,0.0,0.0,0.0,4.98,-0.37,4.9937260638000005,5.16,-0.54,5.1881788712,0.0,0.0,0.0,5.16,-0.54,5.1881788712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 01:00:00,5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,5.26,-0.35000000000000003,5.271631626,5.45,-0.51,5.473810373,0.0,0.0,0.0,5.45,-0.51,5.473810373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 01:30:00,5.14,-0.37,5.1532999136,0.0,0.0,0.0,5.14,-0.37,5.1532999136,5.32,-0.53,5.3463351934,0.0,0.0,0.0,5.32,-0.53,5.3463351934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 02:00:00,4.97,-0.37,4.9837536055000005,0.0,0.0,0.0,4.97,-0.37,4.9837536055000005,5.16,-0.51,5.1851422353,0.0,0.0,0.0,5.16,-0.51,5.1851422353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 02:30:00,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,5.06,-0.51,5.0856366366,0.0,0.0,0.0,5.06,-0.51,5.0856366366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 03:00:00,4.7,-0.37,4.7145413351,0.0,0.0,0.0,4.7,-0.37,4.7145413351,4.87,-0.51,4.8966314952,0.0,0.0,0.0,4.87,-0.51,4.8966314952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 03:30:00,4.51,-0.37,4.5251519312,0.0,0.0,0.0,4.51,-0.37,4.5251519312,4.67,-0.51,4.6977654262,0.0,0.0,0.0,4.67,-0.51,4.6977654262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 04:00:00,4.31,-0.37,4.3258525171,0.0,0.0,0.0,4.31,-0.37,4.3258525171,4.46,-0.51,4.4890644905,0.0,0.0,0.0,4.46,-0.51,4.4890644905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 04:30:00,4.31,-0.37,4.3258525171,0.0,0.0,0.0,4.31,-0.37,4.3258525171,4.46,-0.5,4.4879393935,0.0,0.0,0.0,4.46,-0.5,4.4879393935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 05:00:00,4.21,-0.37,4.2262276323,0.0,0.0,0.0,4.21,-0.37,4.2262276323,4.35,-0.5,4.3786413418,0.0,0.0,0.0,4.35,-0.5,4.3786413418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 05:30:00,4.26,-0.34,4.2735465365,0.0,0.0,0.0,4.26,-0.34,4.2735465365,4.4,-0.48,4.426104382,0.0,0.0,0.0,4.4,-0.48,4.426104382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 06:00:00,4.4,-0.31,4.4109069362,0.0,0.0,0.0,4.4,-0.31,4.4109069362,4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 06:30:00,4.68,-0.29,4.6889764341,0.0,0.0,0.0,4.68,-0.29,4.6889764341,4.85,-0.45,4.8708315512,0.0,0.0,0.0,4.85,-0.45,4.8708315512,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 07:00:00,4.88,-0.26,4.8869213212,0.0,0.0,0.0,4.88,-0.26,4.8869213212,5.06,-0.4,5.0757856535,0.0,0.0,0.0,5.06,-0.4,5.0757856535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 07:30:00,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,5.45,-0.35000000000000003,5.4612269684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 08:00:00,5.54,-0.23,5.5447723127,0.0,0.0,0.0,5.54,-0.23,5.5447723127,5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,5.76,-0.35000000000000003,5.7706238831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 08:30:00,5.94,-0.23,5.9444511942,0.0,0.0,0.0,5.94,-0.23,5.9444511942,6.18,-0.38,6.1916718259,0.0,0.0,0.0,6.18,-0.38,6.1916718259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 09:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.75,-0.26,6.7550055514,0.0,0.0,0.0,6.75,-0.26,6.7550055514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 09:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.16,-0.24,7.1640212172,0.0,0.0,0.0,7.16,-0.24,7.1640212172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 10:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.37,-0.24,7.3739066986,0.0,0.0,0.0,7.37,-0.24,7.3739066986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 10:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 11:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 11:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 12:00:00,7.39,0.22,7.3932739703,0.0,0.0,0.0,7.39,0.22,7.3932739703,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 12:30:00,7.41,0.22,7.4132651376,0.0,0.0,0.0,7.41,0.22,7.4132651376,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 13:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 13:30:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 14:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 14:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 15:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 15:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.59,-0.24,7.5937935184,0.0,0.0,0.0,7.59,-0.24,7.5937935184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 16:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,-0.24,7.8536679329,0.0,0.0,0.0,7.85,-0.24,7.8536679329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 16:30:00,8.27,0.22,8.2729257219,0.0,0.0,0.0,8.27,0.22,8.2729257219,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 17:00:00,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 17:30:00,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,9.4,0.0,9.4,0.0,0.0,0.0,9.4,0.0,9.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 18:00:00,8.99,0.25,8.9934754128,0.0,0.0,0.0,8.99,0.25,8.9934754128,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 18:30:00,8.77,0.23,8.7730154451,0.0,0.0,0.0,8.77,0.23,8.7730154451,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 19:00:00,8.57,0.23,8.5730857922,0.0,0.0,0.0,8.57,0.23,8.5730857922,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 19:30:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.52,-0.22,8.5228399023,0.0,0.0,0.0,8.52,-0.22,8.5228399023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 20:00:00,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,8.34,-0.22,8.3429011741,0.0,0.0,0.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 20:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 21:00:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.7,-0.27,7.704732312,0.0,0.0,0.0,7.7,-0.27,7.704732312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 21:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.37,-0.27,7.3749440675999995,0.0,0.0,0.0,7.37,-0.27,7.3749440675999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 22:00:00,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,7.0,-0.32,7.0073104684,0.0,0.0,0.0,7.0,-0.32,7.0073104684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 22:30:00,6.48,-0.22,6.4837334924,0.0,0.0,0.0,6.48,-0.22,6.4837334924,6.73,-0.38,6.7407195462,0.0,0.0,0.0,6.73,-0.38,6.7407195462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 23:00:00,6.14,-0.25,6.1450874689,0.0,0.0,0.0,6.14,-0.25,6.1450874689,6.39,-0.41000000000000003,6.4031398548,0.0,0.0,0.0,6.39,-0.41000000000000003,6.4031398548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-07 23:30:00,5.67,-0.32,5.6790228033,0.0,0.0,0.0,5.67,-0.32,5.6790228033,5.89,-0.5,5.9111843145,0.0,0.0,0.0,5.89,-0.5,5.9111843145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 00:00:00,5.26,-0.32,5.2697248505,0.0,0.0,0.0,5.26,-0.32,5.2697248505,5.46,-0.5,5.4828459763,0.0,0.0,0.0,5.46,-0.5,5.4828459763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 00:30:00,5.17,-0.32,5.1798938213,0.0,0.0,0.0,5.17,-0.32,5.1798938213,5.36,-0.48,5.3814496188,0.0,0.0,0.0,5.36,-0.48,5.3814496188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 01:00:00,5.37,-0.30000000000000004,5.37837336,0.0,0.0,0.0,5.37,-0.30000000000000004,5.37837336,5.5600000000000005,-0.45,5.578180707,0.0,0.0,0.0,5.5600000000000005,-0.45,5.578180707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 01:30:00,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,5.44,-0.47000000000000003,5.4602655613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 02:00:00,5.1,-0.30000000000000004,5.1088159098,0.0,0.0,0.0,5.1,-0.30000000000000004,5.1088159098,5.29,-0.46,5.3099623351,0.0,0.0,0.0,5.29,-0.46,5.3099623351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 02:30:00,4.91,-0.34,4.9217578161,0.0,0.0,0.0,4.91,-0.34,4.9217578161,5.09,-0.5,5.1144989979,0.0,0.0,0.0,5.09,-0.5,5.1144989979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 03:00:00,4.74,-0.34,4.7521784478,0.0,0.0,0.0,4.74,-0.34,4.7521784478,4.9,-0.5,4.9254441424,0.0,0.0,0.0,4.9,-0.5,4.9254441424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 03:30:00,4.47,-0.38,4.4861230478,0.0,0.0,0.0,4.47,-0.38,4.4861230478,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,4.63,-0.5,4.6569195827000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 04:00:00,4.28,-0.38,4.2968360453,0.0,0.0,0.0,4.28,-0.38,4.2968360453,4.43,-0.5,4.4581274096,0.0,0.0,0.0,4.43,-0.5,4.4581274096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 04:30:00,4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,4.24,-0.38,4.2569942447999995,4.39,-0.5,4.4183820568,0.0,0.0,0.0,4.39,-0.5,4.4183820568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 05:00:00,4.16,-0.38,4.1773197148,0.0,0.0,0.0,4.16,-0.38,4.1773197148,4.3,-0.5,4.3289721644,0.0,0.0,0.0,4.3,-0.5,4.3289721644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 05:30:00,4.12,-0.38,4.1374871601,0.0,0.0,0.0,4.12,-0.38,4.1374871601,4.27,-0.5,4.2991743393,0.0,0.0,0.0,4.27,-0.5,4.2991743393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 06:00:00,4.17,-0.36,4.1855107215,0.0,0.0,0.0,4.17,-0.36,4.1855107215,4.33,-0.5,4.3587727631,0.0,0.0,0.0,4.33,-0.5,4.3587727631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 06:30:00,4.32,-0.36,4.3349740484,0.0,0.0,0.0,4.32,-0.36,4.3349740484,4.48,-0.5,4.5078154354,0.0,0.0,0.0,4.48,-0.5,4.5078154354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 07:00:00,4.44,-0.33,4.4522466239,0.0,0.0,0.0,4.44,-0.33,4.4522466239,4.6,-0.46,4.6229427857,0.0,0.0,0.0,4.6,-0.46,4.6229427857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 07:30:00,4.66,-0.31,4.6702997762,0.0,0.0,0.0,4.66,-0.31,4.6702997762,4.84,-0.46,4.8618103624,0.0,0.0,0.0,4.84,-0.46,4.8618103624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 08:00:00,4.97,-0.25,4.976283754,0.0,0.0,0.0,4.97,-0.25,4.976283754,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,5.14,-0.41000000000000003,5.1563262116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 08:30:00,5.42,-0.25,5.4257626192,0.0,0.0,0.0,5.42,-0.25,5.4257626192,5.62,-0.41000000000000003,5.6349356696,0.0,0.0,0.0,5.62,-0.41000000000000003,5.6349356696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 09:00:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.24,-0.36,6.2503759887,0.0,0.0,0.0,6.24,-0.36,6.2503759887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 09:30:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.87,-0.29,6.8761180909,0.0,0.0,0.0,6.87,-0.29,6.8761180909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 10:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.29,-0.24,7.2939495474000005,0.0,0.0,0.0,7.29,-0.24,7.2939495474000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 10:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 11:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.73,-0.24,7.7337248464,0.0,0.0,0.0,7.73,-0.24,7.7337248464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 11:30:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 12:00:00,7.91,0.22,7.913058827,0.0,0.0,0.0,7.91,0.22,7.913058827,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 12:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 13:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 13:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 14:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 14:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 15:00:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 15:30:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.27,-0.22,8.2729257219,0.0,0.0,0.0,8.27,-0.22,8.2729257219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 16:00:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.48,-0.22,8.4828532936,0.0,0.0,0.0,8.48,-0.22,8.4828532936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 16:30:00,8.94,0.23,8.9429581236,0.0,0.0,0.0,8.94,0.23,8.9429581236,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 17:00:00,9.35,0.23,9.3528284492,0.0,0.0,0.0,9.35,0.23,9.3528284492,9.74,0.0,9.74,0.0,0.0,0.0,9.74,0.0,9.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 17:30:00,9.49,0.26,9.4935609757,0.0,0.0,0.0,9.49,0.26,9.4935609757,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 18:00:00,9.54,0.26,9.5435423193,0.0,0.0,0.0,9.54,0.26,9.5435423193,9.95,0.0,9.95,0.0,0.0,0.0,9.95,0.0,9.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 18:30:00,9.41,0.22,9.4125713809,0.0,0.0,0.0,9.41,0.22,9.4125713809,9.79,0.0,9.79,0.0,0.0,0.0,9.79,0.0,9.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 19:00:00,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 19:30:00,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,9.21,-0.22,9.212627204,0.0,0.0,0.0,9.21,-0.22,9.212627204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 20:00:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,8.89,-0.22,8.892721743100001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 20:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.67,-0.22,8.672790785,0.0,0.0,0.0,8.67,-0.22,8.672790785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 21:00:00,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,8.29,-0.28,8.2947272408,0.0,0.0,0.0,8.29,-0.28,8.2947272408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 21:30:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.77,-0.32,7.7765866548,0.0,0.0,0.0,7.77,-0.32,7.7765866548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 22:00:00,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,7.32,-0.37,7.3293451276,0.0,0.0,0.0,7.32,-0.37,7.3293451276,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 22:30:00,6.49,-0.22,6.493727743,0.0,0.0,0.0,6.49,-0.22,6.493727743,6.74,-0.43,6.7537026882,0.0,0.0,0.0,6.74,-0.43,6.7537026882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 23:00:00,6.02,-0.28,6.02650811,0.0,0.0,0.0,6.02,-0.28,6.02650811,6.25,-0.45,6.266179059,0.0,0.0,0.0,6.25,-0.45,6.266179059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-08 23:30:00,5.43,-0.32,5.4394209251,0.0,0.0,0.0,5.43,-0.32,5.4394209251,5.63,-0.49,5.6512830402,0.0,0.0,0.0,5.63,-0.49,5.6512830402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 00:00:00,4.94,-0.36,4.9531000394,0.0,0.0,0.0,4.94,-0.36,4.9531000394,5.13,-0.52,5.1562874241,0.0,0.0,0.0,5.13,-0.52,5.1562874241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 00:30:00,4.8100000000000005,-0.39,4.8257849103,0.0,0.0,0.0,4.8100000000000005,-0.39,4.8257849103,4.99,-0.55,5.0202191187,0.0,0.0,0.0,4.99,-0.55,5.0202191187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 01:00:00,5.05,-0.34,5.0614326035,0.0,0.0,0.0,5.05,-0.34,5.0614326035,5.25,-0.5,5.2737557774,0.0,0.0,0.0,5.25,-0.5,5.2737557774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 01:30:00,5.02,-0.34,5.0315007701,0.0,0.0,0.0,5.02,-0.34,5.0315007701,5.22,-0.5,5.2438916846,0.0,0.0,0.0,5.22,-0.5,5.2438916846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 02:00:00,4.95,-0.29,4.9584876727000005,0.0,0.0,0.0,4.95,-0.29,4.9584876727000005,5.16,-0.44,5.178725712,0.0,0.0,0.0,5.16,-0.44,5.178725712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 02:30:00,4.95,-0.23,4.9553405534,0.0,0.0,0.0,4.95,-0.23,4.9553405534,5.16,-0.39,5.1747173836,0.0,0.0,0.0,5.16,-0.39,5.1747173836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 03:00:00,4.74,-0.23,4.745576888,0.0,0.0,0.0,4.74,-0.23,4.745576888,4.94,-0.36,4.9531000394,0.0,0.0,0.0,4.94,-0.36,4.9531000394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 03:30:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.76,-0.36,4.7735940338,0.0,0.0,0.0,4.76,-0.36,4.7735940338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 04:00:00,4.49,-0.23,4.4958870093,0.0,0.0,0.0,4.49,-0.23,4.4958870093,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 04:30:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.65,-0.36,4.6639146647,0.0,0.0,0.0,4.65,-0.36,4.6639146647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 05:00:00,4.47,-0.23,4.4759133146,0.0,0.0,0.0,4.47,-0.23,4.4759133146,4.65,-0.36,4.6639146647,0.0,0.0,0.0,4.65,-0.36,4.6639146647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 05:30:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,4.85,-0.31,4.8598971183,0.0,0.0,0.0,4.85,-0.31,4.8598971183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 06:00:00,4.98,-0.23,4.9853084157000005,0.0,0.0,0.0,4.98,-0.23,4.9853084157000005,5.19,-0.29,5.1980958052,0.0,0.0,0.0,5.19,-0.29,5.1980958052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 06:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.25,5.9452586151,0.0,0.0,0.0,5.94,-0.25,5.9452586151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 07:00:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 07:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 08:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 08:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 09:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 09:30:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 10:00:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 10:30:00,7.09,0.27,7.0951391812,0.0,0.0,0.0,7.09,0.27,7.0951391812,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 11:00:00,7.02,0.25,7.0244501564,0.0,0.0,0.0,7.02,0.25,7.0244501564,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 11:30:00,7.02,0.25,7.0244501564,0.0,0.0,0.0,7.02,0.25,7.0244501564,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 12:00:00,6.99,0.28,6.9956057636,0.0,0.0,0.0,6.99,0.28,6.9956057636,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 12:30:00,6.99,0.27,6.9952126487,0.0,0.0,0.0,6.99,0.27,6.9952126487,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 13:00:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 13:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 14:00:00,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 14:30:00,6.9,0.22,6.9035063555,0.0,0.0,0.0,6.9,0.22,6.9035063555,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 15:00:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 15:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 16:00:00,7.69,0.29,7.6954661977,0.0,0.0,0.0,7.69,0.29,7.6954661977,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 16:30:00,8.57,0.38,8.5784206006,0.0,0.0,0.0,8.57,0.38,8.5784206006,8.94,0.22,8.9427065254,0.0,0.0,0.0,8.94,0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 17:00:00,9.4,0.45,9.4107651124,0.0,0.0,0.0,9.4,0.45,9.4107651124,9.79,0.22,9.7924715981,0.0,0.0,0.0,9.79,0.22,9.7924715981,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 17:30:00,9.78,0.45,9.790347287,0.0,0.0,0.0,9.78,0.45,9.790347287,10.21,0.22,10.2123699502,0.0,0.0,0.0,10.21,0.22,10.2123699502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 18:00:00,9.96,0.45,9.9701604802,0.0,0.0,0.0,9.96,0.45,9.9701604802,10.41,0.22,10.4123244283,0.0,0.0,0.0,10.41,0.22,10.4123244283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 18:30:00,10.04,0.45,10.0500796017,0.0,0.0,0.0,10.04,0.45,10.0500796017,10.49,0.22,10.4923067054,0.0,0.0,0.0,10.49,0.22,10.4923067054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 19:00:00,9.85,0.43,9.8593813193,0.0,0.0,0.0,9.85,0.43,9.8593813193,10.29,0.22,10.2923515292,0.0,0.0,0.0,10.29,0.22,10.2923515292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 19:30:00,9.49,0.34,9.4960886685,0.0,0.0,0.0,9.49,0.34,9.4960886685,9.91,0.0,9.91,0.0,0.0,0.0,9.91,0.0,9.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 20:00:00,9.24,0.34,9.2462532953,0.0,0.0,0.0,9.24,0.34,9.2462532953,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 20:30:00,8.86,0.28,8.8644232751,0.0,0.0,0.0,8.86,0.28,8.8644232751,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 21:00:00,8.54,0.22,8.5428332537,0.0,0.0,0.0,8.54,0.22,8.5428332537,8.92,0.0,8.92,0.0,0.0,0.0,8.92,0.0,8.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 21:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 22:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.79,-0.22,7.7931059277,0.0,0.0,0.0,7.79,-0.22,7.7931059277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 22:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.15,-0.22,7.1533838147,0.0,0.0,0.0,7.15,-0.22,7.1533838147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 23:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-09 23:30:00,5.53,0.0,5.53,0.0,0.0,0.0,5.53,0.0,5.53,5.78,-0.31,5.7883071791,0.0,0.0,0.0,5.78,-0.31,5.7883071791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 00:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.31,5.3090582969,0.0,0.0,0.0,5.3,-0.31,5.3090582969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 00:30:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.16,-0.35000000000000003,5.1718565332,0.0,0.0,0.0,5.16,-0.35000000000000003,5.1718565332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 01:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 01:30:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,5.41,-0.35000000000000003,5.4213098048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 02:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.35,-0.33,5.3601679078,0.0,0.0,0.0,5.35,-0.33,5.3601679078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 02:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.29,-0.36,5.3022353776,0.0,0.0,0.0,5.29,-0.36,5.3022353776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 03:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.36,5.1426160658,0.0,0.0,0.0,5.13,-0.36,5.1426160658,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 03:30:00,4.77,-0.25,4.7765468699,0.0,0.0,0.0,4.77,-0.25,4.7765468699,4.98,-0.39,4.9952477416,0.0,0.0,0.0,4.98,-0.39,4.9952477416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 04:00:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 04:30:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,4.89,-0.35000000000000003,4.9025095614000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 05:00:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 05:30:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 06:00:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.27,-0.33,5.2803219599,0.0,0.0,0.0,5.27,-0.33,5.2803219599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 06:30:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.08,-0.24,6.0847349983,0.0,0.0,0.0,6.08,-0.24,6.0847349983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 07:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8,-0.22,6.8035578927,0.0,0.0,0.0,6.8,-0.22,6.8035578927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 07:30:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 08:00:00,7.26,0.22,7.2633325685,0.0,0.0,0.0,7.26,0.22,7.2633325685,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 08:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 09:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 09:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 10:00:00,7.27,0.25,7.2742972169,0.0,0.0,0.0,7.27,0.25,7.2742972169,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 10:30:00,7.3,0.25,7.3042795675,0.0,0.0,0.0,7.3,0.25,7.3042795675,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 11:00:00,7.28,0.25,7.2842913176,0.0,0.0,0.0,7.28,0.25,7.2842913176,7.58,0.22,7.5831919401,0.0,0.0,0.0,7.58,0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 11:30:00,7.32,0.29,7.3257422832,0.0,0.0,0.0,7.32,0.29,7.3257422832,7.62,0.22,7.6231751915,0.0,0.0,0.0,7.62,0.22,7.6231751915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 12:00:00,7.37,0.29,7.3757033563,0.0,0.0,0.0,7.37,0.29,7.3757033563,7.67,0.25,7.6740732339,0.0,0.0,0.0,7.67,0.25,7.6740732339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 12:30:00,7.4,0.29,7.4056802523,0.0,0.0,0.0,7.4,0.29,7.4056802523,7.7,0.25,7.7040573726,0.0,0.0,0.0,7.7,0.25,7.7040573726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 13:00:00,7.55,0.29,7.5555674837,0.0,0.0,0.0,7.55,0.29,7.5555674837,7.86,0.25,7.8639748219,0.0,0.0,0.0,7.86,0.25,7.8639748219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 13:30:00,7.51,0.27,7.5148519613,0.0,0.0,0.0,7.51,0.27,7.5148519613,7.82,0.25,7.8239951431,0.0,0.0,0.0,7.82,0.25,7.8239951431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 14:00:00,7.37,0.27,7.3749440675999995,0.0,0.0,0.0,7.37,0.27,7.3749440675999995,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 14:30:00,7.31,0.24,7.3139387474,0.0,0.0,0.0,7.31,0.24,7.3139387474,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 15:00:00,7.34,0.24,7.3439226575,0.0,0.0,0.0,7.34,0.24,7.3439226575,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 15:30:00,7.53,0.27,7.5348390826,0.0,0.0,0.0,7.53,0.27,7.5348390826,7.83,0.22,7.8330900671,0.0,0.0,0.0,7.83,0.22,7.8330900671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 16:00:00,8.09,0.34,8.0971414709,0.0,0.0,0.0,8.09,0.34,8.0971414709,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 16:30:00,8.99,0.48,9.0028051184,0.0,0.0,0.0,8.99,0.48,9.0028051184,9.38,0.26,9.3836027196,0.0,0.0,0.0,9.38,0.26,9.3836027196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 17:00:00,9.4,0.54,9.4154978626,0.0,0.0,0.0,9.4,0.54,9.4154978626,9.81,0.30000000000000004,9.814586084,0.0,0.0,0.0,9.81,0.30000000000000004,9.814586084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 17:30:00,9.77,0.54,9.7849118545,0.0,0.0,0.0,9.77,0.54,9.7849118545,10.21,0.30000000000000004,10.2144064928,0.0,0.0,0.0,10.21,0.30000000000000004,10.2144064928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 18:00:00,9.93,0.54,9.9446719403,0.0,0.0,0.0,9.93,0.54,9.9446719403,10.36,0.30000000000000004,10.3643427192,0.0,0.0,0.0,10.36,0.30000000000000004,10.3643427192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 18:30:00,9.93,0.5,9.942580148,0.0,0.0,0.0,9.93,0.5,9.942580148,10.36,0.25,10.3630159703,0.0,0.0,0.0,10.36,0.25,10.3630159703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 19:00:00,9.79,0.47000000000000003,9.8012754272,0.0,0.0,0.0,9.79,0.47000000000000003,9.8012754272,10.22,0.22,10.2223676318,0.0,0.0,0.0,10.22,0.22,10.2223676318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 19:30:00,9.58,0.41000000000000003,9.5887694727,0.0,0.0,0.0,9.58,0.41000000000000003,9.5887694727,10.01,0.22,10.0124172905,0.0,0.0,0.0,10.01,0.22,10.0124172905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 20:00:00,9.1,0.32,9.1056246354,0.0,0.0,0.0,9.1,0.32,9.1056246354,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 20:30:00,8.78,0.25,8.7835585044,0.0,0.0,0.0,8.78,0.25,8.7835585044,9.16,0.0,9.16,0.0,0.0,0.0,9.16,0.0,9.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 21:00:00,8.41,0.23,8.4131444775,0.0,0.0,0.0,8.41,0.23,8.4131444775,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 21:30:00,7.93,0.23,7.9333347339,0.0,0.0,0.0,7.93,0.23,7.9333347339,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 22:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 22:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 23:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-10 23:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.76,-0.30000000000000004,5.767807209,0.0,0.0,0.0,5.76,-0.30000000000000004,5.767807209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 00:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.25,-0.33,5.2603612043,0.0,0.0,0.0,5.25,-0.33,5.2603612043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 00:30:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.11,-0.33,5.1206444907,0.0,0.0,0.0,5.11,-0.33,5.1206444907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 01:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.38,-0.33,5.3901113161,0.0,0.0,0.0,5.38,-0.33,5.3901113161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 01:30:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.38,-0.29,5.3878103159,0.0,0.0,0.0,5.38,-0.29,5.3878103159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 02:00:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.23,-0.32,5.2397805298,0.0,0.0,0.0,5.23,-0.32,5.2397805298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 02:30:00,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597,5.21,-0.32,5.2198180045,0.0,0.0,0.0,5.21,-0.32,5.2198180045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 03:00:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 03:30:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.94,-0.32,4.9503535227,0.0,0.0,0.0,4.94,-0.32,4.9503535227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 04:00:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.8,-0.32,4.8106548411,0.0,0.0,0.0,4.8,-0.32,4.8106548411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 04:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.82,-0.32,4.8306107274,0.0,0.0,0.0,4.82,-0.32,4.8306107274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 05:00:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,4.79,-0.29,4.7987706759,0.0,0.0,0.0,4.79,-0.29,4.7987706759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 05:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.98,-0.29,4.9884366288,0.0,0.0,0.0,4.98,-0.29,4.9884366288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 06:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.32,-0.28,5.3273633253,0.0,0.0,0.0,5.32,-0.28,5.3273633253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
