Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-12-11 06:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 07:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 07:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 08:00:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 08:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 09:00:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 09:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 10:00:00,7.16,0.26,7.1647191152,0.0,0.0,0.0,7.16,0.26,7.1647191152,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 10:30:00,7.06,0.26,7.0647859132,0.0,0.0,0.0,7.06,0.26,7.0647859132,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 11:00:00,7.04,0.26,7.0447995003,0.0,0.0,0.0,7.04,0.26,7.0447995003,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 11:30:00,7.06,0.28,7.0655502263,0.0,0.0,0.0,7.06,0.28,7.0655502263,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 12:00:00,7.08,0.28,7.0855345599,0.0,0.0,0.0,7.08,0.28,7.0855345599,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 12:30:00,7.1,0.25,7.104400045,0.0,0.0,0.0,7.1,0.25,7.104400045,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 13:00:00,7.22,0.25,7.2243269583,0.0,0.0,0.0,7.22,0.25,7.2243269583,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 13:30:00,7.27,0.25,7.2742972169,0.0,0.0,0.0,7.27,0.25,7.2742972169,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 14:00:00,7.36,0.25,7.3642446999,0.0,0.0,0.0,7.36,0.25,7.3642446999,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 14:30:00,7.49,0.23,7.4935305431,0.0,0.0,0.0,7.49,0.23,7.4935305431,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 15:00:00,7.37,0.23,7.3735880004,0.0,0.0,0.0,7.37,0.23,7.3735880004,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 15:30:00,7.46,0.27,7.4648844599,0.0,0.0,0.0,7.46,0.27,7.4648844599,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 16:00:00,7.88,0.27,7.8846242777,0.0,0.0,0.0,7.88,0.27,7.8846242777,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 16:30:00,8.71,0.36,8.7174365498,0.0,0.0,0.0,8.71,0.36,8.7174365498,9.08,0.22,9.0826648072,0.0,0.0,0.0,9.08,0.22,9.0826648072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 17:00:00,9.49,0.45,9.5006631348,0.0,0.0,0.0,9.49,0.45,9.5006631348,9.9,0.22,9.9024441427,0.0,0.0,0.0,9.9,0.22,9.9024441427,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 17:30:00,10.04,0.5,10.0524424893,0.0,0.0,0.0,10.04,0.5,10.0524424893,10.47,0.25,10.4729842929,0.0,0.0,0.0,10.47,0.25,10.4729842929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 18:00:00,10.14,0.5,10.1523199319,0.0,0.0,0.0,10.14,0.5,10.1523199319,10.57,0.23,10.572502069,0.0,0.0,0.0,10.57,0.23,10.572502069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 18:30:00,10.07,0.46,10.0805009796,0.0,0.0,0.0,10.07,0.46,10.0805009796,10.5,0.23,10.5025187455,0.0,0.0,0.0,10.5,0.23,10.5025187455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 19:00:00,9.91,0.46,9.9206703403,0.0,0.0,0.0,9.91,0.46,9.9206703403,10.35,0.23,10.3525552401,0.0,0.0,0.0,10.35,0.23,10.3525552401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 19:30:00,9.73,0.42,9.7390605296,0.0,0.0,0.0,9.73,0.42,9.7390605296,10.14,0.23,10.1426081458,0.0,0.0,0.0,10.14,0.23,10.1426081458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 20:00:00,9.47,0.36,9.4768401907,0.0,0.0,0.0,9.47,0.36,9.4768401907,9.88,0.23,9.882676762900001,0.0,0.0,0.0,9.88,0.23,9.882676762900001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 20:30:00,9.12,0.31,9.1252671194,0.0,0.0,0.0,9.12,0.31,9.1252671194,9.52,0.0,9.52,0.0,0.0,0.0,9.52,0.0,9.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 21:00:00,8.87,0.27,8.8741084059,0.0,0.0,0.0,8.87,0.27,8.8741084059,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 21:30:00,8.34,0.22,8.3429011741,0.0,0.0,0.0,8.34,0.22,8.3429011741,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 22:00:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 22:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 23:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,-0.22,6.7535842336,0.0,0.0,0.0,6.75,-0.22,6.7535842336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-11 23:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.07,-0.25,6.0751460888,0.0,0.0,0.0,6.07,-0.25,6.0751460888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 00:00:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.53,-0.30000000000000004,5.5381314538,0.0,0.0,0.0,5.53,-0.30000000000000004,5.5381314538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 00:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 01:00:00,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,5.59,-0.34,5.6003303474,0.0,0.0,0.0,5.59,-0.34,5.6003303474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 01:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.55,-0.34,5.5604046615,0.0,0.0,0.0,5.55,-0.34,5.5604046615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 02:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.34,5.4506146442,0.0,0.0,0.0,5.44,-0.34,5.4506146442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 02:30:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.41,-0.34,5.4206733899,0.0,0.0,0.0,5.41,-0.34,5.4206733899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 03:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.3,-0.34,5.3108944633,0.0,0.0,0.0,5.3,-0.34,5.3108944633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 03:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.14,-0.34,5.1512328621,0.0,0.0,0.0,5.14,-0.34,5.1512328621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 04:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.07,-0.31,5.0794684761,0.0,0.0,0.0,5.07,-0.31,5.0794684761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 04:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.07,-0.31,5.0794684761,0.0,0.0,0.0,5.07,-0.31,5.0794684761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 05:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.05,-0.29,5.0583198792,0.0,0.0,0.0,5.05,-0.29,5.0583198792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 05:30:00,4.97,0.0,4.97,0.0,0.0,0.0,4.97,0.0,4.97,5.18,-0.29,5.1881114098,0.0,0.0,0.0,5.18,-0.29,5.1881114098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 06:00:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.47,-0.29,5.4776819915,0.0,0.0,0.0,5.47,-0.29,5.4776819915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 06:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.22,-0.24,6.224628503,0.0,0.0,0.0,6.22,-0.24,6.224628503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 07:00:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.85,-0.24,6.8542030901,0.0,0.0,0.0,6.85,-0.24,6.8542030901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 07:30:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.51,-0.24,7.5138339082,0.0,0.0,0.0,7.51,-0.24,7.5138339082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 08:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 08:30:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 09:00:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 09:30:00,7.52,0.26,7.5244933384,0.0,0.0,0.0,7.52,0.26,7.5244933384,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 10:00:00,7.63,0.29,7.6355091513,0.0,0.0,0.0,7.63,0.29,7.6355091513,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 10:30:00,7.7,0.29,7.7054591038,0.0,0.0,0.0,7.7,0.29,7.7054591038,8.02,0.22,8.0230168889,0.0,0.0,0.0,8.02,0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 11:00:00,7.8,0.35000000000000003,7.8078486153,0.0,0.0,0.0,7.8,0.35000000000000003,7.8078486153,8.12,0.22,8.1229797488,0.0,0.0,0.0,8.12,0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 11:30:00,7.8,0.35000000000000003,7.8078486153,0.0,0.0,0.0,7.8,0.35000000000000003,7.8078486153,8.12,0.22,8.1229797488,0.0,0.0,0.0,8.12,0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 12:00:00,7.75,0.31,7.756197522,0.0,0.0,0.0,7.75,0.31,7.756197522,8.06,0.22,8.0630019224,0.0,0.0,0.0,8.06,0.22,8.0630019224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 12:30:00,7.72,0.31,7.7262215863,0.0,0.0,0.0,7.72,0.31,7.7262215863,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 13:00:00,7.75,0.31,7.756197522,0.0,0.0,0.0,7.75,0.31,7.756197522,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 13:30:00,7.69,0.28,7.6950958409,0.0,0.0,0.0,7.69,0.28,7.6950958409,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 14:00:00,7.66,0.34,7.667541979,0.0,0.0,0.0,7.66,0.34,7.667541979,7.98,0.22,7.9830320054,0.0,0.0,0.0,7.98,0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 14:30:00,7.59,0.28,7.5951629344,0.0,0.0,0.0,7.59,0.28,7.5951629344,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 15:00:00,7.61,0.28,7.6151493748,0.0,0.0,0.0,7.61,0.28,7.6151493748,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 15:30:00,7.8,0.28,7.805024023,0.0,0.0,0.0,7.8,0.28,7.805024023,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 16:00:00,8.3,0.34,8.3069609365,0.0,0.0,0.0,8.3,0.34,8.3069609365,8.65,0.32,8.6559170514,0.0,0.0,0.0,8.65,0.32,8.6559170514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 16:30:00,8.98,0.38,8.988036493,0.0,0.0,0.0,8.98,0.38,8.988036493,9.36,0.22,9.3625851131,0.0,0.0,0.0,9.36,0.22,9.3625851131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 17:00:00,9.44,0.41000000000000003,9.4488994068,0.0,0.0,0.0,9.44,0.41000000000000003,9.4488994068,9.85,0.22,9.852456546500001,0.0,0.0,0.0,9.85,0.22,9.852456546500001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 17:30:00,9.79,0.45,9.8003367289,0.0,0.0,0.0,9.79,0.45,9.8003367289,10.21,0.22,10.2123699502,0.0,0.0,0.0,10.21,0.22,10.2123699502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 18:00:00,9.76,0.45,9.770368468000001,0.0,0.0,0.0,9.76,0.45,9.770368468000001,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 18:30:00,9.76,0.4,9.7681932823,0.0,0.0,0.0,9.76,0.4,9.7681932823,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 19:00:00,9.58,0.38,9.5875335723,0.0,0.0,0.0,9.58,0.38,9.5875335723,10.0,0.22,10.0024197073,0.0,0.0,0.0,10.0,0.22,10.0024197073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 19:30:00,9.4,0.35000000000000003,9.4065137006,0.0,0.0,0.0,9.4,0.35000000000000003,9.4065137006,9.81,0.0,9.81,0.0,0.0,0.0,9.81,0.0,9.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 20:00:00,9.2,0.32,9.2055635352,0.0,0.0,0.0,9.2,0.32,9.2055635352,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 20:30:00,8.86,0.25,8.8635263863,0.0,0.0,0.0,8.86,0.25,8.8635263863,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 21:00:00,8.54,0.22,8.5428332537,0.0,0.0,0.0,8.54,0.22,8.5428332537,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 21:30:00,8.09,0.22,8.0929907945,0.0,0.0,0.0,8.09,0.22,8.0929907945,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 22:00:00,7.66,0.22,7.6631586177,0.0,0.0,0.0,7.66,0.22,7.6631586177,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 22:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 23:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.73,-0.26,6.7350204157,0.0,0.0,0.0,6.73,-0.26,6.7350204157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-12 23:30:00,5.83,0.0,5.83,0.0,0.0,0.0,5.83,0.0,5.83,6.09,-0.29,6.0969008521,0.0,0.0,0.0,6.09,-0.29,6.0969008521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 00:00:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.54,-0.33,5.5498198169,0.0,0.0,0.0,5.54,-0.33,5.5498198169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 00:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.44,-0.33,5.45,0.0,0.0,0.0,5.44,-0.33,5.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 01:00:00,5.39,-0.22,5.3944879275,0.0,0.0,0.0,5.39,-0.22,5.3944879275,5.62,-0.35000000000000003,5.6308880294,0.0,0.0,0.0,5.62,-0.35000000000000003,5.6308880294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 01:30:00,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,5.65,-0.35000000000000003,5.6608303278,0.0,0.0,0.0,5.65,-0.35000000000000003,5.6608303278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 02:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,5.53,-0.35000000000000003,5.5410648796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 02:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 03:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.3,-0.33,5.3102636469,0.0,0.0,0.0,5.3,-0.33,5.3102636469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 03:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.08,-0.36,5.0927399305,0.0,0.0,0.0,5.08,-0.36,5.0927399305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 04:00:00,4.67,-0.29,4.6789956187,0.0,0.0,0.0,4.67,-0.29,4.6789956187,4.85,-0.41000000000000003,4.8672990457,0.0,0.0,0.0,4.85,-0.41000000000000003,4.8672990457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 04:30:00,4.63,-0.29,4.6390731833,0.0,0.0,0.0,4.63,-0.29,4.6390731833,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 05:00:00,4.63,-0.29,4.6390731833,0.0,0.0,0.0,4.63,-0.29,4.6390731833,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 05:30:00,4.72,-0.31,4.7301691302,0.0,0.0,0.0,4.72,-0.31,4.7301691302,4.89,-0.43,4.9088695236,0.0,0.0,0.0,4.89,-0.43,4.9088695236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 06:00:00,4.99,-0.27,4.9972992706,0.0,0.0,0.0,4.99,-0.27,4.9972992706,5.18,-0.4,5.1954210609,0.0,0.0,0.0,5.18,-0.4,5.1954210609,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 06:30:00,5.6,-0.27,5.6065051503,0.0,0.0,0.0,5.6,-0.27,5.6065051503,5.83,-0.34,5.8399058212,0.0,0.0,0.0,5.83,-0.34,5.8399058212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 07:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.55,-0.29,6.5564167043,0.0,0.0,0.0,6.55,-0.29,6.5564167043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 07:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,-0.27,7.2250467127,0.0,0.0,0.0,7.22,-0.27,7.2250467127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 08:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,-0.25,7.4142160745,0.0,0.0,0.0,7.41,-0.25,7.4142160745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 08:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.27,-0.25,7.2742972169,0.0,0.0,0.0,7.27,-0.25,7.2742972169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 09:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.18,-0.22,7.1833696828,0.0,0.0,0.0,7.18,-0.22,7.1833696828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 09:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 10:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 10:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 11:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 11:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 12:00:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 12:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 13:00:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.27,-0.22,7.2733279866,0.0,0.0,0.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 13:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 14:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.32,-0.22,7.3233052647,0.0,0.0,0.0,7.32,-0.22,7.3233052647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 14:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.32,-0.22,7.3233052647,0.0,0.0,0.0,7.32,-0.22,7.3233052647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 15:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.34,-0.22,7.3432962626,0.0,0.0,0.0,7.34,-0.22,7.3432962626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 15:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.49,-0.22,7.4932302781,0.0,0.0,0.0,7.49,-0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 16:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 16:30:00,8.55,0.22,8.552829941,0.0,0.0,0.0,8.55,0.22,8.552829941,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 17:00:00,9.22,0.25,9.2233887482,0.0,0.0,0.0,9.22,0.25,9.2233887482,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 17:30:00,9.64,0.27,9.6437803791,0.0,0.0,0.0,9.64,0.27,9.6437803791,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 18:00:00,9.73,0.27,9.7337454251,0.0,0.0,0.0,9.73,0.27,9.7337454251,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 18:30:00,9.59,0.23,9.5927576848,0.0,0.0,0.0,9.59,0.23,9.5927576848,9.97,0.0,9.97,0.0,0.0,0.0,9.97,0.0,9.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 19:00:00,9.35,0.23,9.3528284492,0.0,0.0,0.0,9.35,0.23,9.3528284492,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 19:30:00,9.06,0.23,9.0629189558,0.0,0.0,0.0,9.06,0.23,9.0629189558,9.41,0.0,9.41,0.0,0.0,0.0,9.41,0.0,9.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 20:00:00,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 20:30:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.79,-0.22,8.7927526975,0.0,0.0,0.0,8.79,-0.22,8.7927526975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 21:00:00,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,8.51,-0.22,8.5128432383,0.0,0.0,0.0,8.51,-0.22,8.5128432383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 21:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.11,-0.26,8.1141666239,0.0,0.0,0.0,8.11,-0.26,8.1141666239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 22:00:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.66,-0.31,7.6662702796,0.0,0.0,0.0,7.66,-0.31,7.6662702796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 22:30:00,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,7.08,-0.39,7.0907333894,0.0,0.0,0.0,7.08,-0.39,7.0907333894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 23:00:00,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,6.61,-0.42,6.6233299782,0.0,0.0,0.0,6.61,-0.42,6.6233299782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-13 23:30:00,5.8100000000000005,-0.29,5.8172330192,0.0,0.0,0.0,5.8100000000000005,-0.29,5.8172330192,6.03,-0.47000000000000003,6.0482890143,0.0,0.0,0.0,6.03,-0.47000000000000003,6.0482890143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 00:00:00,5.37,-0.33,5.38013011,0.0,0.0,0.0,5.37,-0.33,5.38013011,5.57,-0.49,5.5915114236,0.0,0.0,0.0,5.57,-0.49,5.5915114236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 00:30:00,5.25,-0.38,5.2637344158,0.0,0.0,0.0,5.25,-0.38,5.2637344158,5.44,-0.54,5.4667357719,0.0,0.0,0.0,5.44,-0.54,5.4667357719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 01:00:00,5.45,-0.38,5.4632316444,0.0,0.0,0.0,5.45,-0.38,5.4632316444,5.64,-0.54,5.6657920894,0.0,0.0,0.0,5.64,-0.54,5.6657920894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 01:30:00,5.39,-0.38,5.4033785727,0.0,0.0,0.0,5.39,-0.38,5.4033785727,5.57,-0.54,5.5961147236,0.0,0.0,0.0,5.57,-0.54,5.5961147236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 02:00:00,5.27,-0.36,5.282281704,0.0,0.0,0.0,5.27,-0.36,5.282281704,5.46,-0.52,5.4847060085,0.0,0.0,0.0,5.46,-0.52,5.4847060085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 02:30:00,5.18,-0.39,5.1946607204,0.0,0.0,0.0,5.18,-0.39,5.1946607204,5.37,-0.55,5.3980922556,0.0,0.0,0.0,5.37,-0.55,5.3980922556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 03:00:00,5.0,-0.41000000000000003,5.016781837,0.0,0.0,0.0,5.0,-0.41000000000000003,5.016781837,5.17,-0.55,5.1991730112,0.0,0.0,0.0,5.17,-0.55,5.1991730112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 03:30:00,4.82,-0.41000000000000003,4.8374063298,0.0,0.0,0.0,4.82,-0.41000000000000003,4.8374063298,4.99,-0.55,5.0202191187,0.0,0.0,0.0,4.99,-0.55,5.0202191187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 04:00:00,4.68,-0.41000000000000003,4.6979250739000005,0.0,0.0,0.0,4.68,-0.41000000000000003,4.6979250739000005,4.85,-0.55,4.8810859447,0.0,0.0,0.0,4.85,-0.55,4.8810859447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 04:30:00,4.58,-0.43,4.6001413022,0.0,0.0,0.0,4.58,-0.43,4.6001413022,4.74,-0.55,4.7718025944,0.0,0.0,0.0,4.74,-0.55,4.7718025944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 05:00:00,4.46,-0.43,4.4806807519,0.0,0.0,0.0,4.46,-0.43,4.4806807519,4.61,-0.55,4.6426931839000005,0.0,0.0,0.0,4.61,-0.55,4.6426931839000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 05:30:00,4.52,-0.4,4.5376645976,0.0,0.0,0.0,4.52,-0.4,4.5376645976,4.67,-0.55,4.7022760446,0.0,0.0,0.0,4.67,-0.55,4.7022760446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 06:00:00,4.59,-0.4,4.6073962278,0.0,0.0,0.0,4.59,-0.4,4.6073962278,4.75,-0.53,4.7794769588,0.0,0.0,0.0,4.75,-0.53,4.7794769588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 06:30:00,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,-0.35000000000000003,4.8626124666,5.03,-0.5,5.0547898077,0.0,0.0,0.0,5.03,-0.5,5.0547898077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 07:00:00,5.16,-0.30000000000000004,5.168713573,0.0,0.0,0.0,5.16,-0.30000000000000004,5.168713573,5.35,-0.45,5.3688918782,0.0,0.0,0.0,5.35,-0.45,5.3688918782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 07:30:00,5.5,-0.26,5.506142025,0.0,0.0,0.0,5.5,-0.26,5.506142025,5.71,-0.45,5.7277046013,0.0,0.0,0.0,5.71,-0.45,5.7277046013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 08:00:00,5.85,-0.23,5.8545196216,0.0,0.0,0.0,5.85,-0.23,5.8545196216,6.09,-0.42,6.1044655786,0.0,0.0,0.0,6.09,-0.42,6.1044655786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 08:30:00,6.39,-0.23,6.3941379403,0.0,0.0,0.0,6.39,-0.23,6.3941379403,6.63,-0.36,6.6397665622,0.0,0.0,0.0,6.63,-0.36,6.6397665622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 09:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.14,-0.31,7.1467265234,0.0,0.0,0.0,7.14,-0.31,7.1467265234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 09:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.74,-0.26,7.7443656938,0.0,0.0,0.0,7.74,-0.26,7.7443656938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 10:00:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.12,-0.23,8.1232567361,0.0,0.0,0.0,8.12,-0.23,8.1232567361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 10:30:00,7.98,0.22,7.9830320054,0.0,0.0,0.0,7.98,0.22,7.9830320054,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 11:00:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 11:30:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 12:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 12:30:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 13:00:00,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 13:30:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 14:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 14:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.22,7.9330511154,0.0,0.0,0.0,7.93,-0.22,7.9330511154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 15:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.96,-0.22,7.9630396206,0.0,0.0,0.0,7.96,-0.22,7.9630396206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 15:30:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.12,-0.22,8.1229797488,0.0,0.0,0.0,8.12,-0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 16:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 16:30:00,8.83,0.22,8.8327402317,0.0,0.0,0.0,8.83,0.22,8.8327402317,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 17:00:00,9.28,0.22,9.2826073923,0.0,0.0,0.0,9.28,0.22,9.2826073923,9.64,0.0,9.64,0.0,0.0,0.0,9.64,0.0,9.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 17:30:00,9.41,0.22,9.4125713809,0.0,0.0,0.0,9.41,0.22,9.4125713809,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 18:00:00,9.47,0.22,9.4725550935,0.0,0.0,0.0,9.47,0.22,9.4725550935,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 18:30:00,9.3,0.22,9.3026017866,0.0,0.0,0.0,9.3,0.22,9.3026017866,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 19:00:00,9.03,0.22,9.0326795581,0.0,0.0,0.0,9.03,0.22,9.0326795581,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 19:30:00,8.84,0.22,8.8427371328,0.0,0.0,0.0,8.84,0.22,8.8427371328,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 20:00:00,8.48,0.22,8.4828532936,0.0,0.0,0.0,8.48,0.22,8.4828532936,8.81,-0.23,8.8130017588,0.0,0.0,0.0,8.81,-0.23,8.8130017588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 20:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.6,-0.23,8.6030750316,0.0,0.0,0.0,8.6,-0.23,8.6030750316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 21:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.27,-0.23,8.2731976889,0.0,0.0,0.0,8.27,-0.23,8.2731976889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 21:30:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.87,-0.31,7.8761030973,0.0,0.0,0.0,7.87,-0.31,7.8761030973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 22:00:00,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,7.54,-0.33,7.5472180305,0.0,0.0,0.0,7.54,-0.33,7.5472180305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 22:30:00,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,7.13,-0.38,7.1401190466,0.0,0.0,0.0,7.13,-0.38,7.1401190466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 23:00:00,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,6.71,-0.38,6.7207514461,0.0,0.0,0.0,6.71,-0.38,6.7207514461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-14 23:30:00,5.95,-0.28,5.9565845919000004,0.0,0.0,0.0,5.95,-0.28,5.9565845919000004,6.17,-0.45,6.186388284,0.0,0.0,0.0,6.17,-0.45,6.186388284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 00:00:00,5.51,-0.33,5.5198731869,0.0,0.0,0.0,5.51,-0.33,5.5198731869,5.72,-0.49,5.7409493988,0.0,0.0,0.0,5.72,-0.49,5.7409493988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 00:30:00,5.4,-0.33,5.4100739366,0.0,0.0,0.0,5.4,-0.33,5.4100739366,5.61,-0.49,5.6313586283,0.0,0.0,0.0,5.61,-0.49,5.6313586283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 01:00:00,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,5.5600000000000005,-0.33,5.569784556,5.77,-0.49,5.7907685155,0.0,0.0,0.0,5.77,-0.49,5.7907685155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 01:30:00,5.49,-0.33,5.4999090902,0.0,0.0,0.0,5.49,-0.33,5.4999090902,5.68,-0.49,5.7010963858,0.0,0.0,0.0,5.68,-0.49,5.7010963858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 02:00:00,5.36,-0.33,5.3701489737,0.0,0.0,0.0,5.36,-0.33,5.3701489737,5.55,-0.49,5.5715886424,0.0,0.0,0.0,5.55,-0.49,5.5715886424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 02:30:00,5.28,-0.38,5.2936565812,0.0,0.0,0.0,5.28,-0.38,5.2936565812,5.47,-0.52,5.4946610451,0.0,0.0,0.0,5.47,-0.52,5.4946610451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 03:00:00,5.09,-0.38,5.104164966,0.0,0.0,0.0,5.09,-0.38,5.104164966,5.27,-0.52,5.295592507,0.0,0.0,0.0,5.27,-0.52,5.295592507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 03:30:00,4.87,-0.38,4.8848029643,0.0,0.0,0.0,4.87,-0.38,4.8848029643,5.05,-0.52,5.0767016851,0.0,0.0,0.0,5.05,-0.52,5.0767016851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 04:00:00,4.66,-0.42,4.678888757,0.0,0.0,0.0,4.66,-0.42,4.678888757,4.83,-0.55,4.8612138402,0.0,0.0,0.0,4.83,-0.55,4.8612138402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 04:30:00,4.55,-0.45,4.5721985959,0.0,0.0,0.0,4.55,-0.45,4.5721985959,4.7,-0.55,4.732071428,0.0,0.0,0.0,4.7,-0.55,4.732071428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 05:00:00,4.4,-0.45,4.4229515032,0.0,0.0,0.0,4.4,-0.45,4.4229515032,4.55,-0.55,4.5831212072,0.0,0.0,0.0,4.55,-0.55,4.5831212072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 05:30:00,4.4,-0.45,4.4229515032,0.0,0.0,0.0,4.4,-0.45,4.4229515032,4.55,-0.55,4.5831212072,0.0,0.0,0.0,4.55,-0.55,4.5831212072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 06:00:00,4.46,-0.41000000000000003,4.4788056444,0.0,0.0,0.0,4.46,-0.41000000000000003,4.4788056444,4.62,-0.55,4.6526229162,0.0,0.0,0.0,4.62,-0.55,4.6526229162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 06:30:00,4.62,-0.39,4.6364318177,0.0,0.0,0.0,4.62,-0.39,4.6364318177,4.79,-0.52,4.8181427957,0.0,0.0,0.0,4.79,-0.52,4.8181427957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 07:00:00,4.77,-0.33,4.7814014682,0.0,0.0,0.0,4.77,-0.33,4.7814014682,4.94,-0.46,4.9613707783,0.0,0.0,0.0,4.94,-0.46,4.9613707783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 07:30:00,5.03,-0.33,5.0408134264,0.0,0.0,0.0,5.03,-0.33,5.0408134264,5.21,-0.46,5.2302676796,0.0,0.0,0.0,5.21,-0.46,5.2302676796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 08:00:00,5.23,-0.30000000000000004,5.2385971405,0.0,0.0,0.0,5.23,-0.30000000000000004,5.2385971405,5.42,-0.46,5.4394852698000005,0.0,0.0,0.0,5.42,-0.46,5.4394852698000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 08:30:00,5.8100000000000005,-0.28,5.816743075,0.0,0.0,0.0,5.8100000000000005,-0.28,5.816743075,6.02,-0.46,6.0375491716,0.0,0.0,0.0,6.02,-0.46,6.0375491716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 09:00:00,6.45,-0.22,6.4537508474,0.0,0.0,0.0,6.45,-0.22,6.4537508474,6.72,-0.39,6.731307451,0.0,0.0,0.0,6.72,-0.39,6.731307451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 09:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.29,-0.33,7.2974653134,0.0,0.0,0.0,7.29,-0.33,7.2974653134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 10:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.82,-0.25,7.8239951431,0.0,0.0,0.0,7.82,-0.25,7.8239951431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 10:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 11:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 11:30:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 12:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 12:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 13:00:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 13:30:00,8.47,0.22,8.4728566611,0.0,0.0,0.0,8.47,0.22,8.4728566611,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 14:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 14:30:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 15:00:00,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 15:30:00,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 16:00:00,8.69,0.22,8.6927843641,0.0,0.0,0.0,8.69,0.22,8.6927843641,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 16:30:00,9.31,0.26,9.3136297972,0.0,0.0,0.0,9.31,0.26,9.3136297972,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 17:00:00,9.69,0.26,9.6934875045,0.0,0.0,0.0,9.69,0.26,9.6934875045,10.09,0.0,10.09,0.0,0.0,0.0,10.09,0.0,10.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 17:30:00,9.71,0.23,9.7127236139,0.0,0.0,0.0,9.71,0.23,9.7127236139,10.09,0.0,10.09,0.0,0.0,0.0,10.09,0.0,10.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 18:00:00,9.74,0.26,9.7434696079,0.0,0.0,0.0,9.74,0.26,9.7434696079,10.15,0.0,10.15,0.0,0.0,0.0,10.15,0.0,10.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 18:30:00,9.7,0.22,9.7024945246,0.0,0.0,0.0,9.7,0.22,9.7024945246,10.1,0.0,10.1,0.0,0.0,0.0,10.1,0.0,10.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 19:00:00,9.46,0.22,9.4625577937,0.0,0.0,0.0,9.46,0.22,9.4625577937,9.83,0.0,9.83,0.0,0.0,0.0,9.83,0.0,9.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 19:30:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 20:00:00,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,9.33,-0.22,9.3325934231,0.0,0.0,0.0,9.33,-0.22,9.3325934231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 20:30:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.08,-0.22,9.0826648072,0.0,0.0,0.0,9.08,-0.22,9.0826648072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 21:00:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.61,-0.28,8.6145516424,0.0,0.0,0.0,8.61,-0.28,8.6145516424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 21:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.1,-0.35000000000000003,8.1075582021,0.0,0.0,0.0,8.1,-0.35000000000000003,8.1075582021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 22:00:00,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,7.65,-0.4,7.6604503784,0.0,0.0,0.0,7.65,-0.4,7.6604503784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 22:30:00,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,7.01,-0.45,7.0244288024,0.0,0.0,0.0,7.01,-0.45,7.0244288024,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 23:00:00,6.16,-0.29,6.1668225206,0.0,0.0,0.0,6.16,-0.29,6.1668225206,6.41,-0.48,6.4279467951,0.0,0.0,0.0,6.41,-0.48,6.4279467951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-15 23:30:00,5.57,-0.31,5.578619901,0.0,0.0,0.0,5.57,-0.31,5.578619901,5.79,-0.48,5.8098623047,0.0,0.0,0.0,5.79,-0.48,5.8098623047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 00:00:00,5.09,-0.36,5.1027149636,0.0,0.0,0.0,5.09,-0.36,5.1027149636,5.29,-0.53,5.3164838004,0.0,0.0,0.0,5.29,-0.53,5.3164838004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 00:30:00,4.99,-0.41000000000000003,5.0068153551,0.0,0.0,0.0,4.99,-0.41000000000000003,5.0068153551,5.18,-0.56,5.2101823385,0.0,0.0,0.0,5.18,-0.56,5.2101823385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 01:00:00,5.24,-0.38,5.2537605579,0.0,0.0,0.0,5.24,-0.38,5.2537605579,5.44,-0.54,5.4667357719,0.0,0.0,0.0,5.44,-0.54,5.4667357719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 01:30:00,5.2,-0.38,5.2138661279,0.0,0.0,0.0,5.2,-0.38,5.2138661279,5.39,-0.54,5.4169825549,0.0,0.0,0.0,5.39,-0.54,5.4169825549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 02:00:00,5.07,-0.38,5.0842206876,0.0,0.0,0.0,5.07,-0.38,5.0842206876,5.27,-0.54,5.2975937934,0.0,0.0,0.0,5.27,-0.54,5.2975937934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 02:30:00,5.15,-0.31,5.1593216608,0.0,0.0,0.0,5.15,-0.31,5.1593216608,5.34,-0.47000000000000003,5.3606436181,0.0,0.0,0.0,5.34,-0.47000000000000003,5.3606436181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 03:00:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 03:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.15,-0.34,5.1612110982,0.0,0.0,0.0,5.15,-0.34,5.1612110982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 04:00:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.02,-0.31,5.0295626052,0.0,0.0,0.0,5.02,-0.31,5.0295626052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 04:30:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,4.94,-0.31,4.9497171636,0.0,0.0,0.0,4.94,-0.31,4.9497171636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 05:00:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.89,-0.29,4.8985916343,0.0,0.0,0.0,4.89,-0.29,4.8985916343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 05:30:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.07,-0.29,5.0782871128,0.0,0.0,0.0,5.07,-0.29,5.0782871128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 06:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.29,-0.29,5.2979429971,0.0,0.0,0.0,5.29,-0.29,5.2979429971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 06:30:00,5.88,0.0,5.88,0.0,0.0,0.0,5.88,0.0,5.88,6.14,-0.26,6.1455024205,0.0,0.0,0.0,6.14,-0.26,6.1455024205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 07:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 07:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 08:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 08:30:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 09:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 09:30:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 10:00:00,7.42,0.25,7.4242103957,0.0,0.0,0.0,7.42,0.25,7.4242103957,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 10:30:00,7.38,0.25,7.3842332033,0.0,0.0,0.0,7.38,0.25,7.3842332033,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 11:00:00,7.51,0.30000000000000004,7.5159896221,0.0,0.0,0.0,7.51,0.30000000000000004,7.5159896221,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 11:30:00,7.44,0.30000000000000004,7.4460459306,0.0,0.0,0.0,7.44,0.30000000000000004,7.4460459306,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 12:00:00,7.4,0.30000000000000004,7.4060785845,0.0,0.0,0.0,7.4,0.30000000000000004,7.4060785845,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 12:30:00,7.4,0.27,7.4049240374,0.0,0.0,0.0,7.4,0.27,7.4049240374,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 13:00:00,7.34,0.27,7.3449642613,0.0,0.0,0.0,7.34,0.27,7.3449642613,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 13:30:00,7.39,0.29,7.3956879328,0.0,0.0,0.0,7.39,0.29,7.3956879328,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 14:00:00,7.36,0.29,7.3657110994,0.0,0.0,0.0,7.36,0.29,7.3657110994,7.67,0.22,7.6731545012,0.0,0.0,0.0,7.67,0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 14:30:00,7.36,0.29,7.3657110994,0.0,0.0,0.0,7.36,0.29,7.3657110994,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 15:00:00,7.36,0.26,7.3645909594,0.0,0.0,0.0,7.36,0.26,7.3645909594,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 15:30:00,7.46,0.26,7.464529456,0.0,0.0,0.0,7.46,0.26,7.464529456,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 16:00:00,8.11,0.30000000000000004,8.1155468084,0.0,0.0,0.0,8.11,0.30000000000000004,8.1155468084,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 16:30:00,9.0,0.38,9.0080186501,0.0,0.0,0.0,9.0,0.38,9.0080186501,9.38,0.22,9.3825796026,0.0,0.0,0.0,9.38,0.22,9.3825796026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 17:00:00,9.66,0.49,9.6724195525,0.0,0.0,0.0,9.66,0.49,9.6724195525,10.08,0.26,10.0833526171,0.0,0.0,0.0,10.08,0.26,10.0833526171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 17:30:00,10.17,0.55,10.184861314700001,0.0,0.0,0.0,10.17,0.55,10.184861314700001,10.61,0.29,10.6139625023,0.0,0.0,0.0,10.61,0.29,10.6139625023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 18:00:00,10.17,0.5,10.182283633800001,0.0,0.0,0.0,10.17,0.5,10.182283633800001,10.61,0.23,10.6124926384,0.0,0.0,0.0,10.61,0.23,10.6124926384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 18:30:00,10.25,0.48,10.2612328694,0.0,0.0,0.0,10.25,0.48,10.2612328694,10.71,0.23,10.712469369899999,0.0,0.0,0.0,10.71,0.23,10.712469369899999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 19:00:00,10.02,0.44,10.029656026,0.0,0.0,0.0,10.02,0.44,10.029656026,10.47,0.23,10.4725259608,0.0,0.0,0.0,10.47,0.23,10.4725259608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
