Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-12-16 19:30:00,9.69,0.39,9.6978451215,0.0,0.0,0.0,9.69,0.39,9.6978451215,10.12,0.23,10.1226132989,0.0,0.0,0.0,10.12,0.23,10.1226132989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 20:00:00,9.41,0.33,9.4157846195,0.0,0.0,0.0,9.41,0.33,9.4157846195,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 20:30:00,9.04,0.25,9.0434561977,0.0,0.0,0.0,9.04,0.25,9.0434561977,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 21:00:00,8.62,0.22,8.6228069676,0.0,0.0,0.0,8.62,0.22,8.6228069676,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 21:30:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 22:00:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 22:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.33,-0.22,7.3333007575,0.0,0.0,0.0,7.33,-0.22,7.3333007575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 23:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.65,-0.24,6.6543294178,0.0,0.0,0.0,6.65,-0.24,6.6543294178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-16 23:30:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.96,-0.28,5.9665735561,0.0,0.0,0.0,5.96,-0.28,5.9665735561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 00:00:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.47,-0.31,5.4787772358,0.0,0.0,0.0,5.47,-0.31,5.4787772358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 00:30:00,5.08,-0.22,5.084761548,0.0,0.0,0.0,5.08,-0.22,5.084761548,5.3,-0.38,5.3136051792,0.0,0.0,0.0,5.3,-0.38,5.3136051792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 01:00:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.5600000000000005,-0.35000000000000003,5.5710052953,0.0,0.0,0.0,5.5600000000000005,-0.35000000000000003,5.5710052953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 01:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.5600000000000005,-0.35000000000000003,5.5710052953,0.0,0.0,0.0,5.5600000000000005,-0.35000000000000003,5.5710052953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 02:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.47,-0.35000000000000003,5.481186003,0.0,0.0,0.0,5.47,-0.35000000000000003,5.481186003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 02:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.35000000000000003,5.4512475636,0.0,0.0,0.0,5.44,-0.35000000000000003,5.4512475636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 03:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 03:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,5.18,-0.35000000000000003,5.1918108594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 04:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,5.06,-0.35000000000000003,5.0720902989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 04:30:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,5.01,-0.35000000000000003,5.0222106686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 05:00:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.99,-0.31,4.9996199856,0.0,0.0,0.0,4.99,-0.31,4.9996199856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 05:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.14,-0.31,5.1493397635000004,0.0,0.0,0.0,5.14,-0.31,5.1493397635000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 06:00:00,5.15,-0.22,5.1546968873,0.0,0.0,0.0,5.15,-0.22,5.1546968873,5.37,-0.29,5.3778248391,0.0,0.0,0.0,5.37,-0.29,5.3778248391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 06:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.13,-0.25,6.1350957613,0.0,0.0,0.0,6.13,-0.25,6.1350957613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 07:00:00,6.55,0.0,6.55,0.0,0.0,0.0,6.55,0.0,6.55,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 07:30:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 08:00:00,7.4,0.22,7.403269548,0.0,0.0,0.0,7.4,0.22,7.403269548,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 08:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 09:00:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 09:30:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 10:00:00,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 10:30:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 11:00:00,7.32,0.22,7.3233052647,0.0,0.0,0.0,7.32,0.22,7.3233052647,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 11:30:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 12:00:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 12:30:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 13:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 13:30:00,7.4,0.22,7.403269548,0.0,0.0,0.0,7.4,0.22,7.403269548,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 14:00:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 14:30:00,7.36,0.23,7.363592873,0.0,0.0,0.0,7.36,0.23,7.363592873,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 15:00:00,7.36,0.23,7.363592873,0.0,0.0,0.0,7.36,0.23,7.363592873,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 15:30:00,7.36,0.23,7.363592873,0.0,0.0,0.0,7.36,0.23,7.363592873,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 16:00:00,7.93,0.26,7.9342611502,0.0,0.0,0.0,7.93,0.26,7.9342611502,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 16:30:00,8.9,0.36,8.9072779231,0.0,0.0,0.0,8.9,0.36,8.9072779231,9.28,0.22,9.2826073923,0.0,0.0,0.0,9.28,0.22,9.2826073923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 17:00:00,9.66,0.43,9.6695656573,0.0,0.0,0.0,9.66,0.43,9.6695656573,10.08,0.22,10.0824005078,0.0,0.0,0.0,10.08,0.22,10.0824005078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 17:30:00,10.04,0.45,10.0500796017,0.0,0.0,0.0,10.04,0.45,10.0500796017,10.48,0.22,10.482308906,0.0,0.0,0.0,10.48,0.22,10.482308906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 18:00:00,10.15,0.45,10.1599704724,0.0,0.0,0.0,10.15,0.45,10.1599704724,10.59,0.22,10.5922849282,0.0,0.0,0.0,10.59,0.22,10.5922849282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 18:30:00,10.26,0.45,10.2698636797,0.0,0.0,0.0,10.26,0.45,10.2698636797,10.71,0.22,10.7122593322,0.0,0.0,0.0,10.71,0.22,10.7122593322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 19:00:00,10.14,0.43,10.1491132618,0.0,0.0,0.0,10.14,0.43,10.1491132618,10.57,0.22,10.5722892507,0.0,0.0,0.0,10.57,0.22,10.5722892507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 19:30:00,9.87,0.39,9.8777021619,0.0,0.0,0.0,9.87,0.39,9.8777021619,10.3,0.0,10.3,0.0,0.0,0.0,10.3,0.0,10.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 20:00:00,9.61,0.36,9.6167406121,0.0,0.0,0.0,9.61,0.36,9.6167406121,10.02,0.0,10.02,0.0,0.0,0.0,10.02,0.0,10.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 20:30:00,9.21,0.27,9.2139568048,0.0,0.0,0.0,9.21,0.27,9.2139568048,9.6,0.0,9.6,0.0,0.0,0.0,9.6,0.0,9.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 21:00:00,8.85,0.22,8.852734041,0.0,0.0,0.0,8.85,0.22,8.852734041,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 21:30:00,8.46,0.22,8.4628600367,0.0,0.0,0.0,8.46,0.22,8.4628600367,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 22:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 22:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 23:00:00,6.51,0.0,6.51,0.0,0.0,0.0,6.51,0.0,6.51,6.8,-0.22,6.8035578927,0.0,0.0,0.0,6.8,-0.22,6.8035578927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-17 23:30:00,5.9,0.0,5.9,0.0,0.0,0.0,5.9,0.0,5.9,6.16,-0.28,6.1663603528,0.0,0.0,0.0,6.16,-0.28,6.1663603528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 00:00:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.6,-0.30000000000000004,5.6080299571,0.0,0.0,0.0,5.6,-0.30000000000000004,5.6080299571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 00:30:00,5.16,-0.24,5.16557838,0.0,0.0,0.0,5.16,-0.24,5.16557838,5.38,-0.39,5.394117166,0.0,0.0,0.0,5.38,-0.39,5.394117166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 01:00:00,5.39,-0.22,5.3944879275,0.0,0.0,0.0,5.39,-0.22,5.3944879275,5.63,-0.36,5.641498028,0.0,0.0,0.0,5.63,-0.36,5.641498028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 01:30:00,5.36,-0.22,5.3645130254,0.0,0.0,0.0,5.36,-0.22,5.3645130254,5.59,-0.36,5.6015801342,0.0,0.0,0.0,5.59,-0.36,5.6015801342,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 02:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.54,-0.34,5.5504234073,0.0,0.0,0.0,5.54,-0.34,5.5504234073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 02:30:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.5,-0.34,5.51049907,0.0,0.0,0.0,5.5,-0.34,5.51049907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 03:00:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.36,-0.34,5.3707727563,0.0,0.0,0.0,5.36,-0.34,5.3707727563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 03:30:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.26,-0.34,5.270977139,0.0,0.0,0.0,5.26,-0.34,5.270977139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 04:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.14,-0.34,5.1512328621,0.0,0.0,0.0,5.14,-0.34,5.1512328621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 04:30:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.08,-0.34,5.0913652393,0.0,0.0,0.0,5.08,-0.34,5.0913652393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 05:00:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.03,-0.34,5.0414779579,0.0,0.0,0.0,5.03,-0.34,5.0414779579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 05:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.2,-0.32,5.2098368497,0.0,0.0,0.0,5.2,-0.32,5.2098368497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 06:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.32,5.4494036371,0.0,0.0,0.0,5.44,-0.32,5.4494036371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 06:30:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.29,-0.22,6.2938462009,0.0,0.0,0.0,6.29,-0.22,6.2938462009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 07:00:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 07:30:00,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 08:00:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 08:30:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 09:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 09:30:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 10:00:00,7.51,0.27,7.5148519613,0.0,0.0,0.0,7.51,0.27,7.5148519613,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 10:30:00,7.51,0.25,7.5141599664,0.0,0.0,0.0,7.51,0.25,7.5141599664,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 11:00:00,7.44,0.27,7.4448975816,0.0,0.0,0.0,7.44,0.27,7.4448975816,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 11:30:00,7.35,0.27,7.3549575118,0.0,0.0,0.0,7.35,0.27,7.3549575118,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 12:00:00,7.48,0.29,7.4856195468,0.0,0.0,0.0,7.48,0.29,7.4856195468,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 12:30:00,7.45,0.27,7.4548910119,0.0,0.0,0.0,7.45,0.27,7.4548910119,7.76,0.22,7.7631179303,0.0,0.0,0.0,7.76,0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 13:00:00,7.41,0.24,7.4138856209,0.0,0.0,0.0,7.41,0.24,7.4138856209,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 13:30:00,7.41,0.24,7.4138856209,0.0,0.0,0.0,7.41,0.24,7.4138856209,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 14:00:00,7.41,0.27,7.4149173967,0.0,0.0,0.0,7.41,0.27,7.4149173967,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 14:30:00,7.41,0.24,7.4138856209,0.0,0.0,0.0,7.41,0.24,7.4138856209,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 15:00:00,7.44,0.24,7.4438699612,0.0,0.0,0.0,7.44,0.24,7.4438699612,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 15:30:00,7.5600000000000005,0.24,7.5638085645,0.0,0.0,0.0,7.5600000000000005,0.24,7.5638085645,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 16:00:00,8.15,0.29,8.1551578771,0.0,0.0,0.0,8.15,0.29,8.1551578771,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 16:30:00,9.05,0.4,9.058835466,0.0,0.0,0.0,9.05,0.4,9.058835466,9.44,0.22,9.4425632113,0.0,0.0,0.0,9.44,0.22,9.4425632113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 17:00:00,9.58,0.43,9.5896454575,0.0,0.0,0.0,9.58,0.43,9.5896454575,9.98,0.22,9.9824245552,0.0,0.0,0.0,9.98,0.22,9.9824245552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 17:30:00,9.94,0.49,9.9520701364,0.0,0.0,0.0,9.94,0.49,9.9520701364,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 18:00:00,9.94,0.45,9.9501809029,0.0,0.0,0.0,9.94,0.45,9.9501809029,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 18:30:00,10.22,0.52,10.233220412,0.0,0.0,0.0,10.22,0.52,10.233220412,10.66,0.26,10.6631702603,0.0,0.0,0.0,10.66,0.26,10.6631702603,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 19:00:00,9.89,0.41000000000000003,9.8984948351,0.0,0.0,0.0,9.89,0.41000000000000003,9.8984948351,10.33,0.22,10.3323424256,0.0,0.0,0.0,10.33,0.22,10.3323424256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 19:30:00,9.63,0.38,9.6374944877,0.0,0.0,0.0,9.63,0.38,9.6374944877,10.05,0.22,10.0524076718,0.0,0.0,0.0,10.05,0.22,10.0524076718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 20:00:00,9.36,0.34,9.366173178,0.0,0.0,0.0,9.36,0.34,9.366173178,9.77,0.0,9.77,0.0,0.0,0.0,9.77,0.0,9.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 20:30:00,9.13,0.28,9.1342925287,0.0,0.0,0.0,9.13,0.28,9.1342925287,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 21:00:00,8.8,0.25,8.8035504201,0.0,0.0,0.0,8.8,0.25,8.8035504201,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 21:30:00,8.27,0.25,8.2737778554,0.0,0.0,0.0,8.27,0.25,8.2737778554,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 22:00:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 22:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 23:00:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.73,-0.22,6.7335948794,0.0,0.0,0.0,6.73,-0.22,6.7335948794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-18 23:30:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,6.02,-0.25,6.0251887937,0.0,0.0,0.0,6.02,-0.25,6.0251887937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-19 00:00:00,5.26,0.0,5.26,0.0,0.0,0.0,5.26,0.0,5.26,5.49,-0.28,5.4971356178,0.0,0.0,0.0,5.49,-0.28,5.4971356178,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 00:30:00,5.29,-0.32,5.299669801,0.0,0.0,0.0,5.29,-0.32,5.299669801,5.48,-0.46,5.4992726792,0.0,0.0,0.0,5.48,-0.46,5.4992726792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 01:00:00,5.5,-0.32,5.5093012261,0.0,0.0,0.0,5.5,-0.32,5.5093012261,5.7,-0.46,5.71853128,0.0,0.0,0.0,5.7,-0.46,5.71853128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 01:30:00,5.44,-0.32,5.4494036371,0.0,0.0,0.0,5.44,-0.32,5.4494036371,5.63,-0.48,5.6504247628,0.0,0.0,0.0,5.63,-0.48,5.6504247628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 02:00:00,5.22,-0.32,5.2297992313,0.0,0.0,0.0,5.22,-0.32,5.2297992313,5.41,-0.48,5.4312521577,0.0,0.0,0.0,5.41,-0.48,5.4312521577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 02:30:00,5.13,-0.34,5.1412547107,0.0,0.0,0.0,5.13,-0.34,5.1412547107,5.31,-0.48,5.3316507763,0.0,0.0,0.0,5.31,-0.48,5.3316507763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 03:00:00,4.91,-0.37,4.9239212016,0.0,0.0,0.0,4.91,-0.37,4.9239212016,5.08,-0.5,5.1045469925999996,0.0,0.0,0.0,5.08,-0.5,5.1045469925999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 03:30:00,4.72,-0.39,4.736084881,0.0,0.0,0.0,4.72,-0.39,4.736084881,4.89,-0.53,4.9186380229,0.0,0.0,0.0,4.89,-0.53,4.9186380229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 04:00:00,4.53,-0.39,4.5467570861,0.0,0.0,0.0,4.53,-0.39,4.5467570861,4.69,-0.53,4.7198516926,0.0,0.0,0.0,4.69,-0.53,4.7198516926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 04:30:00,4.44,-0.39,4.4570954668,0.0,0.0,0.0,4.44,-0.39,4.4570954668,4.59,-0.53,4.6204978087,0.0,0.0,0.0,4.59,-0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 05:00:00,4.35,-0.39,4.3674477673,0.0,0.0,0.0,4.35,-0.39,4.3674477673,4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,4.5,-0.53,4.5311036182999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 05:30:00,4.43,-0.39,4.4471339085,0.0,0.0,0.0,4.43,-0.39,4.4471339085,4.58,-0.5,4.6072117381,0.0,0.0,0.0,4.58,-0.5,4.6072117381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 06:00:00,4.5,-0.34,4.5128261655,0.0,0.0,0.0,4.5,-0.34,4.5128261655,4.67,-0.5,4.696690324,0.0,0.0,0.0,4.67,-0.5,4.696690324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 06:30:00,4.71,-0.34,4.7222558169,0.0,0.0,0.0,4.71,-0.34,4.7222558169,4.9,-0.5,4.9254441424,0.0,0.0,0.0,4.9,-0.5,4.9254441424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 07:00:00,5.04,-0.29,5.0483363596,0.0,0.0,0.0,5.04,-0.29,5.0483363596,5.23,-0.44,5.2484759693,0.0,0.0,0.0,5.23,-0.44,5.2484759693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 07:30:00,5.34,-0.25,5.3458488568,0.0,0.0,0.0,5.34,-0.25,5.3458488568,5.54,-0.41000000000000003,5.555150763,0.0,0.0,0.0,5.54,-0.41000000000000003,5.555150763,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 08:00:00,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,5.86,-0.39,5.8729634768,0.0,0.0,0.0,5.86,-0.39,5.8729634768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 08:30:00,6.2,-0.22,6.2039019979,0.0,0.0,0.0,6.2,-0.22,6.2039019979,6.43,-0.35000000000000003,6.4395186155,0.0,0.0,0.0,6.43,-0.35000000000000003,6.4395186155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 09:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.96,-0.28,6.9656299069,0.0,0.0,0.0,6.96,-0.28,6.9656299069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 09:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,-0.24,7.403890869,0.0,0.0,0.0,7.4,-0.24,7.403890869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 10:00:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 10:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 11:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 11:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 12:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 12:30:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 13:00:00,7.73,0.22,7.7331300260999996,0.0,0.0,0.0,7.73,0.22,7.7331300260999996,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 13:30:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 14:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 14:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 15:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 15:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 16:00:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 16:30:00,8.51,0.22,8.5128432383,0.0,0.0,0.0,8.51,0.22,8.5128432383,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 17:00:00,8.84,0.22,8.8427371328,0.0,0.0,0.0,8.84,0.22,8.8427371328,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 17:30:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 18:00:00,8.88,0.22,8.8827248072,0.0,0.0,0.0,8.88,0.22,8.8827248072,9.25,0.0,9.25,0.0,0.0,0.0,9.25,0.0,9.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 18:30:00,8.88,0.22,8.8827248072,0.0,0.0,0.0,8.88,0.22,8.8827248072,9.22,0.0,9.22,0.0,0.0,0.0,9.22,0.0,9.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 19:00:00,8.67,0.22,8.672790785,0.0,0.0,0.0,8.67,0.22,8.672790785,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 19:30:00,8.42,0.22,8.4228736189,0.0,0.0,0.0,8.42,0.22,8.4228736189,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 20:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 20:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 21:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.22,7.9330511154,0.0,0.0,0.0,7.93,-0.22,7.9330511154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 21:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.71,-0.22,7.7131381422,0.0,0.0,0.0,7.71,-0.22,7.7131381422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 22:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.41,-0.26,7.4145600004,0.0,0.0,0.0,7.41,-0.26,7.4145600004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 22:30:00,6.67,-0.22,6.6736271997,0.0,0.0,0.0,6.67,-0.22,6.6736271997,6.94,-0.35000000000000003,6.9488200437,0.0,0.0,0.0,6.94,-0.35000000000000003,6.9488200437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 23:00:00,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,6.54,-0.37,6.5504579993,0.0,0.0,0.0,6.54,-0.37,6.5504579993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-21 23:30:00,5.82,-0.25,5.8253669412,0.0,0.0,0.0,5.82,-0.25,5.8253669412,6.05,-0.4,6.0632087215,0.0,0.0,0.0,6.05,-0.4,6.0632087215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 00:00:00,5.37,-0.27,5.3767834251,0.0,0.0,0.0,5.37,-0.27,5.3767834251,5.58,-0.44,5.5973207877,0.0,0.0,0.0,5.58,-0.44,5.5973207877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 00:30:00,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,5.46,-0.47000000000000003,5.4801916025,0.0,0.0,0.0,5.46,-0.47000000000000003,5.4801916025,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 01:00:00,5.44,-0.33,5.45,0.0,0.0,0.0,5.44,-0.33,5.45,5.63,-0.47000000000000003,5.6495840555,0.0,0.0,0.0,5.63,-0.47000000000000003,5.6495840555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 01:30:00,5.29,-0.33,5.3002830113,0.0,0.0,0.0,5.29,-0.33,5.3002830113,5.47,-0.47000000000000003,5.4901548248,0.0,0.0,0.0,5.47,-0.47000000000000003,5.4901548248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 02:00:00,5.09,-0.33,5.1006862283,0.0,0.0,0.0,5.09,-0.33,5.1006862283,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,5.27,-0.47000000000000003,5.2909167448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 02:30:00,4.94,-0.33,4.951009998,0.0,0.0,0.0,4.94,-0.33,4.951009998,5.12,-0.5,5.1443561308,0.0,0.0,0.0,5.12,-0.5,5.1443561308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 03:00:00,4.71,-0.38,4.725304223,0.0,0.0,0.0,4.71,-0.38,4.725304223,4.88,-0.52,4.9076267177,0.0,0.0,0.0,4.88,-0.52,4.9076267177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 03:30:00,4.51,-0.38,4.5259805567,0.0,0.0,0.0,4.51,-0.38,4.5259805567,4.68,-0.52,4.7088002718,0.0,0.0,0.0,4.68,-0.52,4.7088002718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 04:00:00,4.31,-0.4,4.3285216876,0.0,0.0,0.0,4.31,-0.4,4.3285216876,4.47,-0.55,4.5037095821,0.0,0.0,0.0,4.47,-0.55,4.5037095821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 04:30:00,4.22,-0.43,4.2418510111,0.0,0.0,0.0,4.22,-0.43,4.2418510111,4.38,-0.55,4.4143969011,0.0,0.0,0.0,4.38,-0.55,4.4143969011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 05:00:00,4.16,-0.39,4.1782412568,0.0,0.0,0.0,4.16,-0.39,4.1782412568,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 05:30:00,4.14,-0.39,4.1583289913,0.0,0.0,0.0,4.14,-0.39,4.1583289913,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,4.3,-0.51,4.3301385659000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 06:00:00,4.2,-0.37,4.2162661206,0.0,0.0,0.0,4.2,-0.37,4.2162661206,4.35,-0.51,4.3797945157000004,0.0,0.0,0.0,4.35,-0.51,4.3797945157000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 06:30:00,4.43,-0.39,4.4471339085,0.0,0.0,0.0,4.43,-0.39,4.4471339085,4.59,-0.53,4.6204978087,0.0,0.0,0.0,4.59,-0.53,4.6204978087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 07:00:00,4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,4.67,-0.35000000000000003,4.6830972657,4.85,-0.49,4.8746897337,0.0,0.0,0.0,4.85,-0.49,4.8746897337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 07:30:00,4.88,-0.31,4.8898363981,0.0,0.0,0.0,4.88,-0.31,4.8898363981,5.06,-0.45,5.0799704724,0.0,0.0,0.0,5.06,-0.45,5.0799704724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 08:00:00,5.13,-0.27,5.1371003494,0.0,0.0,0.0,5.13,-0.27,5.1371003494,5.32,-0.42,5.3365531947000004,0.0,0.0,0.0,5.32,-0.42,5.3365531947000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 08:30:00,5.57,-0.27,5.576540146,0.0,0.0,0.0,5.57,-0.27,5.576540146,5.79,-0.45,5.8074607188,0.0,0.0,0.0,5.79,-0.45,5.8074607188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 09:00:00,6.19,-0.23,6.1942715472,0.0,0.0,0.0,6.19,-0.23,6.1942715472,6.44,-0.38,6.4512014385,0.0,0.0,0.0,6.44,-0.38,6.4512014385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 09:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.04,-0.32,7.0472689746,0.0,0.0,0.0,7.04,-0.32,7.0472689746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 10:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.42,-0.26,7.4245538587,0.0,0.0,0.0,7.42,-0.26,7.4245538587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 10:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 11:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 11:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 12:00:00,7.59,0.22,7.5931877364,0.0,0.0,0.0,7.59,0.22,7.5931877364,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 12:30:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 13:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 13:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 14:00:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 14:30:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 15:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 15:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 16:00:00,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,8.28,-0.22,8.2829221897,0.0,0.0,0.0,8.28,-0.22,8.2829221897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 16:30:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 17:00:00,8.99,0.22,8.992691477,0.0,0.0,0.0,8.99,0.22,8.992691477,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 17:30:00,9.14,0.22,9.142647319,0.0,0.0,0.0,9.14,0.22,9.142647319,9.51,0.0,9.51,0.0,0.0,0.0,9.51,0.0,9.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 18:00:00,9.06,0.22,9.062670688,0.0,0.0,0.0,9.06,0.22,9.062670688,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 18:30:00,8.97,0.22,8.9726974762,0.0,0.0,0.0,8.97,0.22,8.9726974762,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 19:00:00,8.7,0.22,8.7027811647,0.0,0.0,0.0,8.7,0.22,8.7027811647,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 19:30:00,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,8.87,0.0,8.87,0.0,0.0,0.0,8.87,0.0,8.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 20:00:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.61,-0.22,8.6128102266,0.0,0.0,0.0,8.61,-0.22,8.6128102266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 20:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.39,-0.22,8.3928838905,0.0,0.0,0.0,8.39,-0.22,8.3928838905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 21:00:00,7.82,0.28,7.8250111821,0.0,0.0,0.0,7.82,0.28,7.8250111821,8.13,-0.27,8.1344821593,0.0,0.0,0.0,8.13,-0.27,8.1344821593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 21:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.85,-0.30000000000000004,7.8557303925,0.0,0.0,0.0,7.85,-0.30000000000000004,7.8557303925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 22:00:00,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,7.41,-0.37,7.4192317662,0.0,0.0,0.0,7.41,-0.37,7.4192317662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 22:30:00,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,6.93,-0.41000000000000003,6.9421178325,0.0,0.0,0.0,6.93,-0.41000000000000003,6.9421178325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 23:00:00,6.23,-0.25,6.2350140337,0.0,0.0,0.0,6.23,-0.25,6.2350140337,6.46,-0.43,6.4742953285,0.0,0.0,0.0,6.46,-0.43,6.4742953285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-22 23:30:00,5.67,-0.31,5.6784681033,0.0,0.0,0.0,5.67,-0.31,5.6784681033,5.88,-0.48,5.8995593056,0.0,0.0,0.0,5.88,-0.48,5.8995593056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 00:00:00,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,5.39,-0.5,5.413141417,0.0,0.0,0.0,5.39,-0.5,5.413141417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 00:30:00,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,5.25,-0.51,5.2747132623,0.0,0.0,0.0,5.25,-0.51,5.2747132623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 01:00:00,5.33,-0.33,5.3402059885,0.0,0.0,0.0,5.33,-0.33,5.3402059885,5.52,-0.48,5.5408302627,0.0,0.0,0.0,5.52,-0.48,5.5408302627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 01:30:00,5.29,-0.33,5.3002830113,0.0,0.0,0.0,5.29,-0.33,5.3002830113,5.47,-0.5,5.4928043839,0.0,0.0,0.0,5.47,-0.5,5.4928043839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 02:00:00,5.1,-0.33,5.1106653187,0.0,0.0,0.0,5.1,-0.33,5.1106653187,5.29,-0.48,5.3117322975,0.0,0.0,0.0,5.29,-0.48,5.3117322975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 02:30:00,5.1,-0.29,5.1082384439,0.0,0.0,0.0,5.1,-0.29,5.1082384439,5.29,-0.43,5.3074475975,0.0,0.0,0.0,5.29,-0.43,5.3074475975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 03:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.2,-0.33,5.2104606322,0.0,0.0,0.0,5.2,-0.33,5.2104606322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 03:30:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,5.0,-0.33,5.0108781665,0.0,0.0,0.0,5.0,-0.33,5.0108781665,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 04:00:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.82,-0.33,4.8312834734,0.0,0.0,0.0,4.82,-0.33,4.8312834734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 04:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.76,-0.31,4.7700838567,0.0,0.0,0.0,4.76,-0.31,4.7700838567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 05:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.66,-0.31,4.6702997762,0.0,0.0,0.0,4.66,-0.31,4.6702997762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 05:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.76,-0.31,4.7700838567,0.0,0.0,0.0,4.76,-0.31,4.7700838567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 06:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.96,-0.31,4.969678058,0.0,0.0,0.0,4.96,-0.31,4.969678058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 06:30:00,5.2,0.0,5.2,0.0,0.0,0.0,5.2,0.0,5.2,5.43,-0.27,5.4367085631,0.0,0.0,0.0,5.43,-0.27,5.4367085631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 07:00:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.88,-0.24,5.8848959209,0.0,0.0,0.0,5.88,-0.24,5.8848959209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 07:30:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.24,-0.22,6.2438770007,0.0,0.0,0.0,6.24,-0.22,6.2438770007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 08:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,0.0,6.53,0.0,0.0,0.0,6.53,0.0,6.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 08:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 09:00:00,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 09:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 10:00:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 10:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 11:00:00,7.36,0.22,7.3632873093,0.0,0.0,0.0,7.36,0.22,7.3632873093,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 11:30:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 12:00:00,7.17,0.22,7.1733743803,0.0,0.0,0.0,7.17,0.22,7.1733743803,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 12:30:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 13:00:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 13:30:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 14:00:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 14:30:00,7.25,0.22,7.253337163,0.0,0.0,0.0,7.25,0.22,7.253337163,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 15:00:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 15:30:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 16:00:00,7.67,0.22,7.6731545012,0.0,0.0,0.0,7.67,0.22,7.6731545012,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 16:30:00,8.36,0.35000000000000003,8.3673233474,0.0,0.0,0.0,8.36,0.35000000000000003,8.3673233474,8.71,0.22,8.7127779726,0.0,0.0,0.0,8.71,0.22,8.7127779726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 17:00:00,8.97,0.39,8.9784742579,0.0,0.0,0.0,8.97,0.39,8.9784742579,9.35,0.22,9.3525878772,0.0,0.0,0.0,9.35,0.22,9.3525878772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 17:30:00,9.21,0.39,9.2182536307,0.0,0.0,0.0,9.21,0.39,9.2182536307,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 18:00:00,9.36,0.37,9.3673101796,0.0,0.0,0.0,9.36,0.37,9.3673101796,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 18:30:00,9.39,0.35000000000000003,9.3965206327,0.0,0.0,0.0,9.39,0.35000000000000003,9.3965206327,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 19:00:00,9.19,0.33,9.1959230097,0.0,0.0,0.0,9.19,0.33,9.1959230097,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 19:30:00,9.04,0.29,9.0446503526,0.0,0.0,0.0,9.04,0.29,9.0446503526,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 20:00:00,8.79,0.25,8.7935544577,0.0,0.0,0.0,8.79,0.25,8.7935544577,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 20:30:00,8.55,0.23,8.5530930078,0.0,0.0,0.0,8.55,0.23,8.5530930078,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 21:00:00,8.21,0.23,8.213221049,0.0,0.0,0.0,8.21,0.23,8.213221049,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 21:30:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 22:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 22:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.27,-0.25,7.2742972169,0.0,0.0,0.0,7.27,-0.25,7.2742972169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 23:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.71,-0.25,6.7146556129,0.0,0.0,0.0,6.71,-0.25,6.7146556129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-23 23:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,-0.29,6.1768114752,0.0,0.0,0.0,6.17,-0.29,6.1768114752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 00:00:00,5.43,-0.22,5.4344548945,0.0,0.0,0.0,5.43,-0.22,5.4344548945,5.66,-0.29,5.6674244591,0.0,0.0,0.0,5.66,-0.29,5.6674244591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 00:30:00,5.2,-0.24,5.2055355152,0.0,0.0,0.0,5.2,-0.24,5.2055355152,5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 01:00:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 01:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,5.63,-0.33,5.6396631105,0.0,0.0,0.0,5.63,-0.33,5.6396631105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 02:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.38,-0.33,5.3901113161,0.0,0.0,0.0,5.38,-0.33,5.3901113161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 02:30:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.24,-0.36,5.2523518542,0.0,0.0,0.0,5.24,-0.36,5.2523518542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 03:00:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.08,-0.36,5.0927399305,0.0,0.0,0.0,5.08,-0.36,5.0927399305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 03:30:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.92,-0.36,4.9331531499,0.0,0.0,0.0,4.92,-0.36,4.9331531499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 04:00:00,4.53,-0.25,4.5368932101,0.0,0.0,0.0,4.53,-0.25,4.5368932101,4.71,-0.36,4.7237379267,0.0,0.0,0.0,4.71,-0.36,4.7237379267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 04:30:00,4.42,-0.27,4.4282389276,0.0,0.0,0.0,4.42,-0.27,4.4282389276,4.59,-0.38,4.6057029865,0.0,0.0,0.0,4.59,-0.38,4.6057029865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 05:00:00,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414,4.61,-0.36,4.6240350345,0.0,0.0,0.0,4.61,-0.36,4.6240350345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 05:30:00,4.54,-0.24,4.5463391866,0.0,0.0,0.0,4.54,-0.24,4.5463391866,4.72,-0.34,4.7322299183,0.0,0.0,0.0,4.72,-0.34,4.7322299183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 06:00:00,4.66,-0.24,4.6661761647,0.0,0.0,0.0,4.66,-0.24,4.6661761647,4.86,-0.34,4.8718784878,0.0,0.0,0.0,4.86,-0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 06:30:00,5.03,-0.24,5.0357223911,0.0,0.0,0.0,5.03,-0.24,5.0357223911,5.24,-0.34,5.2510189487,0.0,0.0,0.0,5.24,-0.34,5.2510189487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 07:00:00,5.42,0.0,5.42,0.0,0.0,0.0,5.42,0.0,5.42,5.65,-0.27,5.6564476485,0.0,0.0,0.0,5.65,-0.27,5.6564476485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 07:30:00,5.8100000000000005,0.0,5.8100000000000005,0.0,0.0,0.0,5.8100000000000005,0.0,5.8100000000000005,6.06,-0.24,6.0647506132,0.0,0.0,0.0,6.06,-0.24,6.0647506132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 08:00:00,6.05,0.0,6.05,0.0,0.0,0.0,6.05,0.0,6.05,6.3,-0.24,6.3045697712,0.0,0.0,0.0,6.3,-0.24,6.3045697712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 08:30:00,6.38,0.0,6.38,0.0,0.0,0.0,6.38,0.0,6.38,6.64,-0.24,6.6443359337,0.0,0.0,0.0,6.64,-0.24,6.6443359337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 09:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.15,-0.24,7.1540268381,0.0,0.0,0.0,7.15,-0.24,7.1540268381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
