Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-12-24 09:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 10:00:00,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 10:30:00,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 11:00:00,7.66,0.22,7.6631586177,0.0,0.0,0.0,7.66,0.22,7.6631586177,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 11:30:00,7.6,0.22,7.6031835438,0.0,0.0,0.0,7.6,0.22,7.6031835438,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 12:00:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 12:30:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 13:00:00,7.7,0.22,7.703142216,0.0,0.0,0.0,7.7,0.22,7.703142216,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 13:30:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 14:00:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 14:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 15:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.75,-0.22,7.7531219518,0.0,0.0,0.0,7.75,-0.22,7.7531219518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 15:30:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.8,-0.22,7.8031019473,0.0,0.0,0.0,7.8,-0.22,7.8031019473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 16:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.01,-0.22,8.0130206539,0.0,0.0,0.0,8.01,-0.22,8.0130206539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 16:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.54,-0.22,8.5428332537,0.0,0.0,0.0,8.54,-0.22,8.5428332537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 17:00:00,8.79,0.22,8.7927526975,0.0,0.0,0.0,8.79,0.22,8.7927526975,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 17:30:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 18:00:00,8.96,0.22,8.9627004859,0.0,0.0,0.0,8.96,0.22,8.9627004859,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 18:30:00,8.8,0.22,8.8027495704,0.0,0.0,0.0,8.8,0.22,8.8027495704,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 19:00:00,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,8.92,0.0,8.92,0.0,0.0,0.0,8.92,0.0,8.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 19:30:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.67,-0.22,8.672790785,0.0,0.0,0.0,8.67,-0.22,8.672790785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 20:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.44,-0.22,8.4428668117,0.0,0.0,0.0,8.44,-0.22,8.4428668117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 20:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.21,-0.22,8.2129470959,0.0,0.0,0.0,8.21,-0.22,8.2129470959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 21:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.96,-0.24,7.9636172686,0.0,0.0,0.0,7.96,-0.24,7.9636172686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 21:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.74,-0.28,7.7450629436,0.0,0.0,0.0,7.74,-0.28,7.7450629436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 22:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.38,-0.31,7.3865079706,0.0,0.0,0.0,7.38,-0.31,7.3865079706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 22:30:00,6.65,-0.22,6.6536381026,0.0,0.0,0.0,6.65,-0.22,6.6536381026,6.92,-0.36,6.9293578346,0.0,0.0,0.0,6.92,-0.36,6.9293578346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 23:00:00,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,6.52,-0.41000000000000003,6.5328783855,0.0,0.0,0.0,6.52,-0.41000000000000003,6.5328783855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-24 23:30:00,5.84,-0.25,5.8453485781,0.0,0.0,0.0,5.84,-0.25,5.8453485781,6.07,-0.45,6.0866575392,0.0,0.0,0.0,6.07,-0.45,6.0866575392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 00:00:00,5.45,-0.29,5.4577101425,0.0,0.0,0.0,5.45,-0.29,5.4577101425,5.67,-0.45,5.6878291114,0.0,0.0,0.0,5.67,-0.45,5.6878291114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 00:30:00,5.34,-0.30000000000000004,5.3484203275,0.0,0.0,0.0,5.34,-0.30000000000000004,5.3484203275,5.54,-0.45,5.5582461263,0.0,0.0,0.0,5.54,-0.45,5.5582461263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 01:00:00,5.5,-0.30000000000000004,5.5081757416,0.0,0.0,0.0,5.5,-0.30000000000000004,5.5081757416,5.71,-0.45,5.7277046013,0.0,0.0,0.0,5.71,-0.45,5.7277046013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 01:30:00,5.4,-0.34,5.4106931164,0.0,0.0,0.0,5.4,-0.34,5.4106931164,5.59,-0.5,5.6123168122,0.0,0.0,0.0,5.59,-0.5,5.6123168122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 02:00:00,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,5.39,-0.47000000000000003,5.4104528461,0.0,0.0,0.0,5.39,-0.47000000000000003,5.4104528461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 02:30:00,5.05,-0.36,5.0628154223,0.0,0.0,0.0,5.05,-0.36,5.0628154223,5.24,-0.5,5.2638009081,0.0,0.0,0.0,5.24,-0.5,5.2638009081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 03:00:00,4.85,-0.38,4.8648638213,0.0,0.0,0.0,4.85,-0.38,4.8648638213,5.02,-0.5,5.0448389469,0.0,0.0,0.0,5.02,-0.5,5.0448389469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 03:30:00,4.66,-0.38,4.675467891,0.0,0.0,0.0,4.66,-0.38,4.675467891,4.83,-0.52,4.8579110737,0.0,0.0,0.0,4.83,-0.52,4.8579110737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 04:00:00,4.48,-0.38,4.4960871878,0.0,0.0,0.0,4.48,-0.38,4.4960871878,4.64,-0.52,4.669047012,0.0,0.0,0.0,4.64,-0.52,4.669047012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 04:30:00,4.37,-0.38,4.3864906246,0.0,0.0,0.0,4.37,-0.38,4.3864906246,4.51,-0.52,4.539878853,0.0,0.0,0.0,4.51,-0.52,4.539878853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 05:00:00,4.28,-0.38,4.2968360453,0.0,0.0,0.0,4.28,-0.38,4.2968360453,4.43,-0.5,4.4581274096,0.0,0.0,0.0,4.43,-0.5,4.4581274096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 05:30:00,4.28,-0.38,4.2968360453,0.0,0.0,0.0,4.28,-0.38,4.2968360453,4.43,-0.53,4.4615916442,0.0,0.0,0.0,4.43,-0.53,4.4615916442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 06:00:00,4.39,-0.38,4.406415777,0.0,0.0,0.0,4.39,-0.38,4.406415777,4.55,-0.51,4.5784932019,0.0,0.0,0.0,4.55,-0.51,4.5784932019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 06:30:00,4.65,-0.38,4.6655010449,0.0,0.0,0.0,4.65,-0.38,4.6655010449,4.83,-0.51,4.8568508316,0.0,0.0,0.0,4.83,-0.51,4.8568508316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 07:00:00,4.96,-0.32,4.9703118614,0.0,0.0,0.0,4.96,-0.32,4.9703118614,5.16,-0.46,5.1804632997,0.0,0.0,0.0,5.16,-0.46,5.1804632997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 07:30:00,5.27,-0.32,5.2797064312,0.0,0.0,0.0,5.27,-0.32,5.2797064312,5.48,-0.49,5.5018633207,0.0,0.0,0.0,5.48,-0.49,5.5018633207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 08:00:00,5.65,-0.30000000000000004,5.657958996,0.0,0.0,0.0,5.65,-0.30000000000000004,5.657958996,5.88,-0.47000000000000003,5.8987541057,0.0,0.0,0.0,5.88,-0.47000000000000003,5.8987541057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 08:30:00,6.29,-0.26,6.2953713155,0.0,0.0,0.0,6.29,-0.26,6.2953713155,6.53,-0.45,6.5454869949,0.0,0.0,0.0,6.53,-0.45,6.5454869949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 09:00:00,6.87,-0.22,6.8735216592,0.0,0.0,0.0,6.87,-0.22,6.8735216592,7.13,-0.43,7.1429545708,0.0,0.0,0.0,7.13,-0.43,7.1429545708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 09:30:00,7.46,-0.22,7.4632432628,0.0,0.0,0.0,7.46,-0.22,7.4632432628,7.75,-0.39,7.7598066986,0.0,0.0,0.0,7.75,-0.39,7.7598066986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 10:00:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.23,-0.33,8.2366133817,0.0,0.0,0.0,8.23,-0.33,8.2366133817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 10:30:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.39,-0.29,8.3950104229,0.0,0.0,0.0,8.39,-0.29,8.3950104229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 11:00:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.47,-0.29,8.4749631268,0.0,0.0,0.0,8.47,-0.29,8.4749631268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 11:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.47,-0.29,8.4749631268,0.0,0.0,0.0,8.47,-0.29,8.4749631268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 12:00:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.42,-0.26,8.4240132953,0.0,0.0,0.0,8.42,-0.26,8.4240132953,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 12:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.54,-0.26,8.5439569287,0.0,0.0,0.0,8.54,-0.26,8.5439569287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 13:00:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.68,-0.26,8.6838931361,0.0,0.0,0.0,8.68,-0.26,8.6838931361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 13:30:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.85,-0.26,8.8538183853,0.0,0.0,0.0,8.85,-0.26,8.8538183853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 14:00:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.68,-0.23,8.6830467003,0.0,0.0,0.0,8.68,-0.23,8.6830467003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 14:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.36,-0.23,8.3631632771,0.0,0.0,0.0,8.36,-0.23,8.3631632771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 15:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.03,-0.27,8.0345379456,0.0,0.0,0.0,8.03,-0.27,8.0345379456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 15:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.74,-0.27,7.7447078705,0.0,0.0,0.0,7.74,-0.27,7.7447078705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 16:00:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.57,-0.29,7.5755527851,0.0,0.0,0.0,7.57,-0.29,7.5755527851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 16:30:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.6,-0.26,7.6044460679,0.0,0.0,0.0,7.6,-0.26,7.6044460679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 17:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.64,-0.26,7.6444228036,0.0,0.0,0.0,7.64,-0.26,7.6444228036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 17:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.54,-0.30000000000000004,7.5459658096,0.0,0.0,0.0,7.54,-0.30000000000000004,7.5459658096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 18:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.4,-0.33,7.4073544535,0.0,0.0,0.0,7.4,-0.33,7.4073544535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 18:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.33,-0.33,7.3374246163,0.0,0.0,0.0,7.33,-0.33,7.3374246163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 19:00:00,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,7.19,-0.34,7.1980344539,0.0,0.0,0.0,7.19,-0.34,7.1980344539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 19:30:00,6.86,-0.22,6.8635267902,0.0,0.0,0.0,6.86,-0.22,6.8635267902,7.13,-0.4,7.1412113818,0.0,0.0,0.0,7.13,-0.4,7.1412113818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 20:00:00,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,7.01,-0.4,7.0214029937,0.0,0.0,0.0,7.01,-0.4,7.0214029937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 20:30:00,6.74,-0.22,6.7435895486,0.0,0.0,0.0,6.74,-0.22,6.7435895486,6.99,-0.42,7.0026066575,0.0,0.0,0.0,6.99,-0.42,7.0026066575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 21:00:00,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,6.83,-0.42,6.8429014314,0.0,0.0,0.0,6.83,-0.42,6.8429014314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 21:30:00,6.44,-0.26,6.4452463103,0.0,0.0,0.0,6.44,-0.26,6.4452463103,6.7,-0.47000000000000003,6.7164648439,0.0,0.0,0.0,6.7,-0.47000000000000003,6.7164648439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 22:00:00,6.3,-0.26,6.3053627969,0.0,0.0,0.0,6.3,-0.26,6.3053627969,6.55,-0.47000000000000003,6.5668409452,0.0,0.0,0.0,6.55,-0.47000000000000003,6.5668409452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 22:30:00,6.16,-0.30000000000000004,6.1673008683,0.0,0.0,0.0,6.16,-0.30000000000000004,6.1673008683,6.41,-0.5,6.4294712069,0.0,0.0,0.0,6.41,-0.5,6.4294712069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 23:00:00,5.9,-0.33,5.9092216069,0.0,0.0,0.0,5.9,-0.33,5.9092216069,6.13,-0.52,6.1520159298,0.0,0.0,0.0,6.13,-0.52,6.1520159298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-25 23:30:00,5.55,-0.36,5.5616634202,0.0,0.0,0.0,5.55,-0.36,5.5616634202,5.77,-0.52,5.7933841578,0.0,0.0,0.0,5.77,-0.52,5.7933841578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-26 00:00:00,5.2,-0.39,5.2146044912,0.0,0.0,0.0,5.2,-0.39,5.2146044912,5.39,-0.55,5.4179885567,0.0,0.0,0.0,5.39,-0.55,5.4179885567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 00:30:00,5.13,-0.36,5.1426160658,0.0,0.0,0.0,5.13,-0.36,5.1426160658,5.31,-0.51,5.3344353028,0.0,0.0,0.0,5.31,-0.51,5.3344353028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 01:00:00,5.33,-0.36,5.3421437644,0.0,0.0,0.0,5.33,-0.36,5.3421437644,5.52,-0.51,5.5435097186,0.0,0.0,0.0,5.52,-0.51,5.5435097186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 01:30:00,5.28,-0.39,5.2943838168,0.0,0.0,0.0,5.28,-0.39,5.2943838168,5.48,-0.54,5.5065415644,0.0,0.0,0.0,5.48,-0.54,5.5065415644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 02:00:00,5.12,-0.39,5.1348320323,0.0,0.0,0.0,5.12,-0.39,5.1348320323,5.31,-0.54,5.3373870011,0.0,0.0,0.0,5.31,-0.54,5.3373870011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 02:30:00,5.0,-0.39,5.0151869357,0.0,0.0,0.0,5.0,-0.39,5.0151869357,5.18,-0.54,5.20807066,0.0,0.0,0.0,5.18,-0.54,5.20807066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 03:00:00,4.84,-0.39,4.855687387,0.0,0.0,0.0,4.84,-0.39,4.855687387,5.02,-0.54,5.048960289,0.0,0.0,0.0,5.02,-0.54,5.048960289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 03:30:00,4.71,-0.4,4.7269546222,0.0,0.0,0.0,4.71,-0.4,4.7269546222,4.87,-0.54,4.8998469364,0.0,0.0,0.0,4.87,-0.54,4.8998469364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 04:00:00,4.51,-0.4,4.5277036122,0.0,0.0,0.0,4.51,-0.4,4.5277036122,4.66,-0.54,4.6911832196,0.0,0.0,0.0,4.66,-0.54,4.6911832196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 04:30:00,4.45,-0.4,4.4679413604,0.0,0.0,0.0,4.45,-0.4,4.4679413604,4.6,-0.54,4.6315872009,0.0,0.0,0.0,4.6,-0.54,4.6315872009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 05:00:00,4.36,-0.43,4.3811528163,0.0,0.0,0.0,4.36,-0.43,4.3811528163,4.51,-0.54,4.542213117,0.0,0.0,0.0,4.51,-0.54,4.542213117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 05:30:00,4.36,-0.4,4.3783101763,0.0,0.0,0.0,4.36,-0.4,4.3783101763,4.51,-0.54,4.542213117,0.0,0.0,0.0,4.51,-0.54,4.542213117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 06:00:00,4.44,-0.4,4.4579816061,0.0,0.0,0.0,4.44,-0.4,4.4579816061,4.6,-0.54,4.6315872009,0.0,0.0,0.0,4.6,-0.54,4.6315872009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 06:30:00,4.7,-0.4,4.716990566,0.0,0.0,0.0,4.7,-0.4,4.716990566,4.86,-0.54,4.8899079746,0.0,0.0,0.0,4.86,-0.54,4.8899079746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 07:00:00,5.01,-0.34,5.0215236731,0.0,0.0,0.0,5.01,-0.34,5.0215236731,5.19,-0.49,5.213079704,0.0,0.0,0.0,5.19,-0.49,5.213079704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 07:30:00,5.26,-0.29,5.2679882308,0.0,0.0,0.0,5.26,-0.29,5.2679882308,5.46,-0.45,5.4785125719,0.0,0.0,0.0,5.46,-0.45,5.4785125719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 08:00:00,5.43,-0.25,5.4357520179,0.0,0.0,0.0,5.43,-0.25,5.4357520179,5.63,-0.42,5.6456443388,0.0,0.0,0.0,5.63,-0.42,5.6456443388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 08:30:00,5.68,-0.28,5.6868972208,0.0,0.0,0.0,5.68,-0.28,5.6868972208,5.89,-0.45,5.9071651407,0.0,0.0,0.0,5.89,-0.45,5.9071651407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 09:00:00,6.18,-0.23,6.1842784543,0.0,0.0,0.0,6.18,-0.23,6.1842784543,6.41,-0.4,6.4224683728,0.0,0.0,0.0,6.41,-0.4,6.4224683728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 09:30:00,6.62,-0.23,6.6239942633,0.0,0.0,0.0,6.62,-0.23,6.6239942633,6.87,-0.36,6.8794258481,0.0,0.0,0.0,6.87,-0.36,6.8794258481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 10:00:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.29,-0.29,7.2957658954,0.0,0.0,0.0,7.29,-0.29,7.2957658954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 10:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.59,-0.25,7.5941161434,0.0,0.0,0.0,7.59,-0.25,7.5941161434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 11:00:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 11:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.96,-0.22,7.9630396206,0.0,0.0,0.0,7.96,-0.22,7.9630396206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 12:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.04,-0.22,8.043009387,0.0,0.0,0.0,8.04,-0.22,8.043009387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 12:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.14,-0.22,8.1429724303,0.0,0.0,0.0,8.14,-0.22,8.1429724303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 13:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.1,-0.22,8.1029871035,0.0,0.0,0.0,8.1,-0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 13:30:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 14:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.98,-0.22,7.9830320054,0.0,0.0,0.0,7.98,-0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 14:30:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.98,-0.22,7.9830320054,0.0,0.0,0.0,7.98,-0.22,7.9830320054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 15:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.0,-0.22,8.0030244283,0.0,0.0,0.0,8.0,-0.22,8.0030244283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 15:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.0,-0.22,8.0030244283,0.0,0.0,0.0,8.0,-0.22,8.0030244283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 16:00:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.22,-0.22,8.2229435119,0.0,0.0,0.0,8.22,-0.22,8.2229435119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 16:30:00,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,8.83,-0.22,8.8327402317,0.0,0.0,0.0,8.83,-0.22,8.8327402317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 17:00:00,8.93,0.22,8.9327095553,0.0,0.0,0.0,8.93,0.22,8.9327095553,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 17:30:00,9.07,0.22,9.0726677444,0.0,0.0,0.0,9.07,0.22,9.0726677444,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 18:00:00,9.07,0.22,9.0726677444,0.0,0.0,0.0,9.07,0.22,9.0726677444,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 18:30:00,9.02,0.22,9.0226825279,0.0,0.0,0.0,9.02,0.22,9.0226825279,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 19:00:00,8.86,0.22,8.8627309561,0.0,0.0,0.0,8.86,0.22,8.8627309561,9.2,-0.22,9.2026300588,0.0,0.0,0.0,9.2,-0.22,9.2026300588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 19:30:00,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,9.0,-0.22,9.0026884873,0.0,0.0,0.0,9.0,-0.22,9.0026884873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 20:00:00,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,8.6,-0.22,8.6028134933,0.0,0.0,0.0,8.6,-0.22,8.6028134933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 20:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.35,-0.22,8.3528977008,0.0,0.0,0.0,8.35,-0.22,8.3528977008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 21:00:00,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,8.12,-0.22,8.1229797488,0.0,0.0,0.0,8.12,-0.22,8.1229797488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 21:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.64,-0.34,7.6475617029,0.0,0.0,0.0,7.64,-0.34,7.6475617029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 22:00:00,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,7.28,-0.4,7.2909807296,0.0,0.0,0.0,7.28,-0.4,7.2909807296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 22:30:00,6.57,-0.22,6.5736823775,0.0,0.0,0.0,6.57,-0.22,6.5736823775,6.83,-0.44,6.8441580929,0.0,0.0,0.0,6.83,-0.44,6.8441580929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 23:00:00,6.12,-0.26,6.1255203861,0.0,0.0,0.0,6.12,-0.26,6.1255203861,6.36,-0.44,6.3752019576,0.0,0.0,0.0,6.36,-0.44,6.3752019576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-27 23:30:00,5.72,-0.29,5.7273466806,0.0,0.0,0.0,5.72,-0.29,5.7273466806,5.94,-0.48,5.959362382,0.0,0.0,0.0,5.94,-0.48,5.959362382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 00:00:00,5.29,-0.34,5.3009150154,0.0,0.0,0.0,5.29,-0.34,5.3009150154,5.49,-0.51,5.5136376377000005,0.0,0.0,0.0,5.49,-0.51,5.5136376377000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 00:30:00,5.19,-0.39,5.2046325519,0.0,0.0,0.0,5.19,-0.39,5.2046325519,5.38,-0.55,5.4080403105,0.0,0.0,0.0,5.38,-0.55,5.4080403105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 01:00:00,5.36,-0.36,5.3720759488,0.0,0.0,0.0,5.36,-0.36,5.3720759488,5.55,-0.52,5.5743071318,0.0,0.0,0.0,5.55,-0.52,5.5743071318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 01:30:00,5.24,-0.38,5.2537605579,0.0,0.0,0.0,5.24,-0.38,5.2537605579,5.42,-0.54,5.4468339428,0.0,0.0,0.0,5.42,-0.54,5.4468339428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 02:00:00,5.07,-0.38,5.0842206876,0.0,0.0,0.0,5.07,-0.38,5.0842206876,5.25,-0.54,5.277698362,0.0,0.0,0.0,5.25,-0.54,5.277698362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 02:30:00,5.0,-0.38,5.0144192086,0.0,0.0,0.0,5.0,-0.38,5.0144192086,5.18,-0.54,5.20807066,0.0,0.0,0.0,5.18,-0.54,5.20807066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 03:00:00,4.82,-0.38,4.8349560494,0.0,0.0,0.0,4.82,-0.38,4.8349560494,4.98,-0.54,5.0091915515,0.0,0.0,0.0,4.98,-0.54,5.0091915515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 03:30:00,4.66,-0.38,4.675467891,0.0,0.0,0.0,4.66,-0.38,4.675467891,4.82,-0.54,4.8501546367,0.0,0.0,0.0,4.82,-0.54,4.8501546367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 04:00:00,4.46,-0.38,4.4761590678,0.0,0.0,0.0,4.46,-0.38,4.4761590678,4.61,-0.54,4.6415191479,0.0,0.0,0.0,4.61,-0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 04:30:00,4.34,-0.38,4.3566041822,0.0,0.0,0.0,4.34,-0.38,4.3566041822,4.48,-0.54,4.5124272847,0.0,0.0,0.0,4.48,-0.54,4.5124272847,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 05:00:00,4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,4.24,-0.38,4.2569942447999995,4.39,-0.51,4.4195248613,0.0,0.0,0.0,4.39,-0.51,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 05:30:00,4.24,-0.38,4.2569942447999995,0.0,0.0,0.0,4.24,-0.38,4.2569942447999995,4.39,-0.51,4.4195248613,0.0,0.0,0.0,4.39,-0.51,4.4195248613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 06:00:00,4.3,-0.38,4.3167580428,0.0,0.0,0.0,4.3,-0.38,4.3167580428,4.45,-0.51,4.4791293797,0.0,0.0,0.0,4.45,-0.51,4.4791293797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 06:30:00,4.51,-0.35000000000000003,4.5235605445000004,0.0,0.0,0.0,4.51,-0.35000000000000003,4.5235605445000004,4.68,-0.5,4.7066336165,0.0,0.0,0.0,4.68,-0.5,4.7066336165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 07:00:00,4.77,-0.28,4.7782109623,0.0,0.0,0.0,4.77,-0.28,4.7782109623,4.94,-0.43,4.9586792596,0.0,0.0,0.0,4.94,-0.43,4.9586792596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 07:30:00,4.94,-0.28,4.9479288596,0.0,0.0,0.0,4.94,-0.28,4.9479288596,5.13,-0.43,5.147989899,0.0,0.0,0.0,5.13,-0.43,5.147989899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 08:00:00,5.13,-0.23,5.135153357,0.0,0.0,0.0,5.13,-0.23,5.135153357,5.32,-0.38,5.3335541621,0.0,0.0,0.0,5.32,-0.38,5.3335541621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 08:30:00,5.55,-0.24,5.5551867655,0.0,0.0,0.0,5.55,-0.24,5.5551867655,5.74,-0.4,5.7539204026,0.0,0.0,0.0,5.74,-0.4,5.7539204026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 09:00:00,5.94,-0.24,5.9448465077,0.0,0.0,0.0,5.94,-0.24,5.9448465077,6.16,-0.39,6.1723334323,0.0,0.0,0.0,6.16,-0.39,6.1723334323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 09:30:00,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,6.72,-0.35000000000000003,6.7291084105,0.0,0.0,0.0,6.72,-0.35000000000000003,6.7291084105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 10:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.12,-0.27,7.1251175429,0.0,0.0,0.0,7.12,-0.27,7.1251175429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 10:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.4,-0.27,7.4049240374,0.0,0.0,0.0,7.4,-0.27,7.4049240374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 11:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.62,-0.22,7.6231751915,0.0,0.0,0.0,7.62,-0.22,7.6231751915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 11:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.68,-0.22,7.6831503955,0.0,0.0,0.0,7.68,-0.22,7.6831503955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 12:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8,-0.22,7.8031019473,0.0,0.0,0.0,7.8,-0.22,7.8031019473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 12:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.8,-0.22,7.8031019473,0.0,0.0,0.0,7.8,-0.22,7.8031019473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 13:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 13:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,7.8100000000000005,-0.22,7.8130979771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 14:00:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 14:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.82,-0.22,7.8230940171,0.0,0.0,0.0,7.82,-0.22,7.8230940171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 15:00:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 15:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 16:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.93,-0.25,7.9339397527,0.0,0.0,0.0,7.93,-0.25,7.9339397527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 16:30:00,8.24,0.22,8.24293637,0.0,0.0,0.0,8.24,0.22,8.24293637,8.58,-0.23,8.583082197,0.0,0.0,0.0,8.58,-0.23,8.583082197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 17:00:00,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 17:30:00,8.88,0.22,8.8827248072,0.0,0.0,0.0,8.88,0.22,8.8827248072,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 18:00:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 18:30:00,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,9.09,-0.22,9.0926618765,0.0,0.0,0.0,9.09,-0.22,9.0926618765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 19:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 19:30:00,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,8.62,-0.22,8.6228069676,0.0,0.0,0.0,8.62,-0.22,8.6228069676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 20:00:00,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,8.38,-0.22,8.382887330700001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 20:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.09,-0.26,8.0941769192,0.0,0.0,0.0,8.09,-0.26,8.0941769192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 21:00:00,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,7.8,-0.29,7.8053891639,0.0,0.0,0.0,7.8,-0.29,7.8053891639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 21:30:00,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,7.42,-0.38,7.4297240864,0.0,0.0,0.0,7.42,-0.38,7.4297240864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 22:00:00,6.86,-0.22,6.8635267902,0.0,0.0,0.0,6.86,-0.22,6.8635267902,7.13,-0.38,7.1401190466,0.0,0.0,0.0,7.13,-0.38,7.1401190466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 22:30:00,6.5,-0.22,6.5037220113,0.0,0.0,0.0,6.5,-0.22,6.5037220113,6.75,-0.38,6.7606878348,0.0,0.0,0.0,6.75,-0.38,6.7606878348,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 23:00:00,6.08,-0.26,6.0855566713,0.0,0.0,0.0,6.08,-0.26,6.0855566713,6.32,-0.45,6.3360003157,0.0,0.0,0.0,6.32,-0.45,6.3360003157,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-28 23:30:00,5.65,-0.36,5.6614574095,0.0,0.0,0.0,5.65,-0.36,5.6614574095,5.86,-0.53,5.8839187622,0.0,0.0,0.0,5.86,-0.53,5.8839187622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 00:00:00,5.28,-0.38,5.2936565812,0.0,0.0,0.0,5.28,-0.38,5.2936565812,5.47,-0.53,5.4956164349,0.0,0.0,0.0,5.47,-0.53,5.4956164349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 00:30:00,5.28,-0.38,5.2936565812,0.0,0.0,0.0,5.28,-0.38,5.2936565812,5.47,-0.53,5.4956164349,0.0,0.0,0.0,5.47,-0.53,5.4956164349,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 01:00:00,5.4,-0.38,5.4133538587,0.0,0.0,0.0,5.4,-0.38,5.4133538587,5.59,-0.53,5.6150690112,0.0,0.0,0.0,5.59,-0.53,5.6150690112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 01:30:00,5.27,-0.4,5.285158465,0.0,0.0,0.0,5.27,-0.4,5.285158465,5.46,-0.53,5.4856631322,0.0,0.0,0.0,5.46,-0.53,5.4856631322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 02:00:00,5.12,-0.38,5.1340821965,0.0,0.0,0.0,5.12,-0.38,5.1340821965,5.29,-0.53,5.3164838004,0.0,0.0,0.0,5.29,-0.53,5.3164838004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 02:30:00,5.03,-0.38,5.0443334545,0.0,0.0,0.0,5.03,-0.38,5.0443334545,5.2,-0.51,5.2249497605,0.0,0.0,0.0,5.2,-0.51,5.2249497605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 03:00:00,4.8100000000000005,-0.36,4.8234531199,0.0,0.0,0.0,4.8100000000000005,-0.36,4.8234531199,4.97,-0.51,4.9960984778,0.0,0.0,0.0,4.97,-0.51,4.9960984778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 03:30:00,4.54,-0.39,4.5567203118,0.0,0.0,0.0,4.54,-0.39,4.5567203118,4.7,-0.54,4.7309195723,0.0,0.0,0.0,4.7,-0.54,4.7309195723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 04:00:00,4.34,-0.41000000000000003,4.359323342,0.0,0.0,0.0,4.34,-0.41000000000000003,4.359323342,4.48,-0.55,4.5136348988,0.0,0.0,0.0,4.48,-0.55,4.5136348988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 04:30:00,4.19,-0.44,4.213039283,0.0,0.0,0.0,4.19,-0.44,4.213039283,4.32,-0.55,4.3548708362,0.0,0.0,0.0,4.32,-0.55,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 05:00:00,4.11,-0.41000000000000003,4.1303994964,0.0,0.0,0.0,4.11,-0.41000000000000003,4.1303994964,4.24,-0.55,4.2755233598,0.0,0.0,0.0,4.24,-0.55,4.2755233598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 05:30:00,4.09,-0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,-0.41000000000000003,4.1104987532,4.24,-0.55,4.2755233598,0.0,0.0,0.0,4.24,-0.55,4.2755233598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 06:00:00,4.09,-0.41000000000000003,4.1104987532,0.0,0.0,0.0,4.09,-0.41000000000000003,4.1104987532,4.24,-0.54,4.274248472,0.0,0.0,0.0,4.24,-0.54,4.274248472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 06:30:00,4.36,-0.35000000000000003,4.3740256058,0.0,0.0,0.0,4.36,-0.35000000000000003,4.3740256058,4.52,-0.5,4.5475707801,0.0,0.0,0.0,4.52,-0.5,4.5475707801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 07:00:00,4.51,-0.33,4.522057054,0.0,0.0,0.0,4.51,-0.33,4.522057054,4.67,-0.48,4.6946032846,0.0,0.0,0.0,4.67,-0.48,4.6946032846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 07:30:00,4.62,-0.30000000000000004,4.6297300137,0.0,0.0,0.0,4.62,-0.30000000000000004,4.6297300137,4.78,-0.43,4.7993020326,0.0,0.0,0.0,4.78,-0.43,4.7993020326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 08:00:00,4.71,-0.30000000000000004,4.7195444695,0.0,0.0,0.0,4.71,-0.30000000000000004,4.7195444695,4.87,-0.46,4.8916766042,0.0,0.0,0.0,4.87,-0.46,4.8916766042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 08:30:00,5.05,-0.32,5.0601284569,0.0,0.0,0.0,5.05,-0.32,5.0601284569,5.22,-0.47000000000000003,5.2411162933,0.0,0.0,0.0,5.22,-0.47000000000000003,5.2411162933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 09:00:00,5.49,-0.27,5.4966353345,0.0,0.0,0.0,5.49,-0.27,5.4966353345,5.69,-0.44,5.7069869458,0.0,0.0,0.0,5.69,-0.44,5.7069869458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 09:30:00,6.05,-0.23,6.0543703223,0.0,0.0,0.0,6.05,-0.23,6.0543703223,6.28,-0.4,6.2927259594,0.0,0.0,0.0,6.28,-0.4,6.2927259594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 10:00:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,6.98,-0.32,6.9873313933,0.0,0.0,0.0,6.98,-0.32,6.9873313933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 10:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.42,-0.26,7.4245538587,0.0,0.0,0.0,7.42,-0.26,7.4245538587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 11:00:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.58,-0.23,7.5834886431,0.0,0.0,0.0,7.58,-0.23,7.5834886431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 11:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.85,-0.23,7.8533687039,0.0,0.0,0.0,7.85,-0.23,7.8533687039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 12:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.97,-0.23,7.9733180044,0.0,0.0,0.0,7.97,-0.23,7.9733180044,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 12:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.04,-0.23,8.0432891282,0.0,0.0,0.0,8.04,-0.23,8.0432891282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 13:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.04,-0.23,8.0432891282,0.0,0.0,0.0,8.04,-0.23,8.0432891282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 13:30:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.01,-0.23,8.013301442,0.0,0.0,0.0,8.01,-0.23,8.013301442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 14:00:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.83,-0.23,7.8333773048,0.0,0.0,0.0,7.83,-0.23,7.8333773048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 14:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.85,-0.23,7.8533687039,0.0,0.0,0.0,7.85,-0.23,7.8533687039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 15:00:00,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,7.9,-0.23,7.9033473921,0.0,0.0,0.0,7.9,-0.23,7.9033473921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 15:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,-0.23,7.8533687039,0.0,0.0,0.0,7.85,-0.23,7.8533687039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 16:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.23,7.9333347339,0.0,0.0,0.0,7.93,-0.23,7.9333347339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 16:30:00,8.14,0.22,8.1429724303,0.0,0.0,0.0,8.14,0.22,8.1429724303,8.47,-0.23,8.4731222109,0.0,0.0,0.0,8.47,-0.23,8.4731222109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 17:00:00,8.71,0.22,8.7127779726,0.0,0.0,0.0,8.71,0.22,8.7127779726,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 17:30:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 18:00:00,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 18:30:00,8.65,0.22,8.6527972356,0.0,0.0,0.0,8.65,0.22,8.6527972356,8.99,-0.22,8.992691477,0.0,0.0,0.0,8.99,-0.22,8.992691477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 19:00:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.82,-0.22,8.8227433375,0.0,0.0,0.0,8.82,-0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 19:30:00,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,8.61,-0.22,8.6128102266,0.0,0.0,0.0,8.61,-0.22,8.6128102266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 20:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.35,-0.22,8.3528977008,0.0,0.0,0.0,8.35,-0.22,8.3528977008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 20:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.19,-0.26,8.1941259448,0.0,0.0,0.0,8.19,-0.26,8.1941259448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 21:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.88,-0.30000000000000004,7.8857085921,0.0,0.0,0.0,7.88,-0.30000000000000004,7.8857085921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 21:30:00,7.28,-0.22,7.2833234172,0.0,0.0,0.0,7.28,-0.22,7.2833234172,7.5600000000000005,-0.34,7.5676416406,0.0,0.0,0.0,7.5600000000000005,-0.34,7.5676416406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 22:00:00,6.91,-0.25,6.9145209523,0.0,0.0,0.0,6.91,-0.25,6.9145209523,7.17,-0.4,7.1811489331,0.0,0.0,0.0,7.17,-0.4,7.1811489331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 22:30:00,6.52,-0.27,6.5255880961,0.0,0.0,0.0,6.52,-0.27,6.5255880961,6.77,-0.46,6.7856097736,0.0,0.0,0.0,6.77,-0.46,6.7856097736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 23:00:00,6.05,-0.27,6.0560217965,0.0,0.0,0.0,6.05,-0.27,6.0560217965,6.28,-0.46,6.2968245966,0.0,0.0,0.0,6.28,-0.46,6.2968245966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-29 23:30:00,5.6,-0.33,5.6097147878,0.0,0.0,0.0,5.6,-0.33,5.6097147878,5.8,-0.5,5.8215118311000005,0.0,0.0,0.0,5.8,-0.5,5.8215118311000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 00:00:00,5.19,-0.33,5.200480747,0.0,0.0,0.0,5.19,-0.33,5.200480747,5.39,-0.5,5.413141417,0.0,0.0,0.0,5.39,-0.5,5.413141417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 00:30:00,5.12,-0.39,5.1348320323,0.0,0.0,0.0,5.12,-0.39,5.1348320323,5.32,-0.56,5.3493924889,0.0,0.0,0.0,5.32,-0.56,5.3493924889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 01:00:00,5.3,-0.39,5.3143296849,0.0,0.0,0.0,5.3,-0.39,5.3143296849,5.5,-0.54,5.5264455123000005,0.0,0.0,0.0,5.5,-0.54,5.5264455123000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 01:30:00,5.23,-0.39,5.2445209505,0.0,0.0,0.0,5.23,-0.39,5.2445209505,5.41,-0.54,5.4368832984,0.0,0.0,0.0,5.41,-0.54,5.4368832984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 02:00:00,5.01,-0.39,5.025156714,0.0,0.0,0.0,5.01,-0.39,5.025156714,5.19,-0.54,5.2180168647,0.0,0.0,0.0,5.19,-0.54,5.2180168647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 02:30:00,4.9,-0.45,4.9206198796,0.0,0.0,0.0,4.9,-0.45,4.9206198796,5.08,-0.6000000000000001,5.1153103523,0.0,0.0,0.0,5.08,-0.6000000000000001,5.1153103523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 03:00:00,4.78,-0.43,4.7993020326,0.0,0.0,0.0,4.78,-0.43,4.7993020326,4.94,-0.56,4.9716395686,0.0,0.0,0.0,4.94,-0.56,4.9716395686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 03:30:00,4.6,-0.43,4.6200541122,0.0,0.0,0.0,4.6,-0.43,4.6200541122,4.77,-0.56,4.8027596234,0.0,0.0,0.0,4.77,-0.56,4.8027596234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 04:00:00,4.42,-0.43,4.4408670325,0.0,0.0,0.0,4.42,-0.43,4.4408670325,4.57,-0.56,4.6041828808,0.0,0.0,0.0,4.57,-0.56,4.6041828808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 04:30:00,4.34,-0.43,4.3612498209,0.0,0.0,0.0,4.34,-0.43,4.3612498209,4.48,-0.56,4.514864339,0.0,0.0,0.0,4.48,-0.56,4.514864339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 05:00:00,4.2,-0.43,4.2219545237,0.0,0.0,0.0,4.2,-0.43,4.2219545237,4.35,-0.56,4.3858978556,0.0,0.0,0.0,4.35,-0.56,4.3858978556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 05:30:00,4.27,-0.43,4.2915964396,0.0,0.0,0.0,4.27,-0.43,4.2915964396,4.42,-0.56,4.455333882,0.0,0.0,0.0,4.42,-0.56,4.455333882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 06:00:00,4.41,-0.4,4.4281034315,0.0,0.0,0.0,4.41,-0.4,4.4281034315,4.5600000000000005,-0.53,4.5906971148,0.0,0.0,0.0,4.5600000000000005,-0.53,4.5906971148,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 06:30:00,4.75,-0.35000000000000003,4.7628772816,0.0,0.0,0.0,4.75,-0.35000000000000003,4.7628772816,4.91,-0.5,4.9353925882,0.0,0.0,0.0,4.91,-0.5,4.9353925882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 07:00:00,5.03,-0.33,5.0408134264,0.0,0.0,0.0,5.03,-0.33,5.0408134264,5.21,-0.46,5.2302676796,0.0,0.0,0.0,5.21,-0.46,5.2302676796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 07:30:00,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,5.45,-0.46,5.4693783925,0.0,0.0,0.0,5.45,-0.46,5.4693783925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 08:00:00,5.47,-0.26,5.4761756729,0.0,0.0,0.0,5.47,-0.26,5.4761756729,5.68,-0.42,5.6955070011,0.0,0.0,0.0,5.68,-0.42,5.6955070011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 08:30:00,5.77,-0.28,5.776789766,0.0,0.0,0.0,5.77,-0.28,5.776789766,5.97,-0.44,5.9861924460000004,0.0,0.0,0.0,5.97,-0.44,5.9861924460000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 09:00:00,6.1,-0.23,6.1043345256,0.0,0.0,0.0,6.1,-0.23,6.1043345256,6.32,-0.38,6.3314137442,0.0,0.0,0.0,6.32,-0.38,6.3314137442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 09:30:00,6.57,-0.23,6.5740246425,0.0,0.0,0.0,6.57,-0.23,6.5740246425,6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,6.8100000000000005,-0.33,6.8179909064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 10:00:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.13,-0.29,7.1358951786,0.0,0.0,0.0,7.13,-0.29,7.1358951786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 10:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.36,-0.24,7.3639120038,0.0,0.0,0.0,7.36,-0.24,7.3639120038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 11:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.33,-0.24,7.3339280062,0.0,0.0,0.0,7.33,-0.24,7.3339280062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 11:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.37,-0.24,7.3739066986,0.0,0.0,0.0,7.37,-0.24,7.3739066986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 12:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.39,-0.24,7.3938961313,0.0,0.0,0.0,7.39,-0.24,7.3938961313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 12:30:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.44,-0.24,7.4438699612,0.0,0.0,0.0,7.44,-0.24,7.4438699612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 13:00:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.49,-0.24,7.4938441404,0.0,0.0,0.0,7.49,-0.24,7.4938441404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 13:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,-0.24,7.3439226575,0.0,0.0,0.0,7.34,-0.24,7.3439226575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 14:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,-0.24,7.3439226575,0.0,0.0,0.0,7.34,-0.24,7.3439226575,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 14:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.26,-0.24,7.263965859,0.0,0.0,0.0,7.26,-0.24,7.263965859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 15:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.22,-0.24,7.2239878184,0.0,0.0,0.0,7.22,-0.24,7.2239878184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 15:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.35,-0.24,7.3539173234,0.0,0.0,0.0,7.35,-0.24,7.3539173234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 16:00:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,7.66,-0.24,7.6637588689000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 16:30:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.34,-0.24,8.3434525228,0.0,0.0,0.0,8.34,-0.24,8.3434525228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 17:00:00,8.96,0.22,8.9627004859,0.0,0.0,0.0,8.96,0.22,8.9627004859,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 17:30:00,9.38,0.22,9.3825796026,0.0,0.0,0.0,9.38,0.22,9.3825796026,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 18:00:00,9.46,0.22,9.4625577937,0.0,0.0,0.0,9.46,0.22,9.4625577937,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 18:30:00,9.42,0.22,9.4225686519,0.0,0.0,0.0,9.42,0.22,9.4225686519,9.81,0.0,9.81,0.0,0.0,0.0,9.81,0.0,9.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 19:00:00,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 19:30:00,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,9.16,-0.22,9.1626415405,0.0,0.0,0.0,9.16,-0.22,9.1626415405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 20:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.86,-0.22,8.8627309561,0.0,0.0,0.0,8.86,-0.22,8.8627309561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 20:30:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.62,-0.28,8.6245463649,0.0,0.0,0.0,8.62,-0.28,8.6245463649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 21:00:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.23,-0.28,8.2347616845,0.0,0.0,0.0,8.23,-0.28,8.2347616845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 21:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,-0.34,7.947276263,0.0,0.0,0.0,7.94,-0.34,7.947276263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
