Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2019-12-30 22:00:00,7.15,-0.22,7.1533838147,0.0,0.0,0.0,7.15,-0.22,7.1533838147,7.44,-0.42,7.451845409,0.0,0.0,0.0,7.44,-0.42,7.451845409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 22:30:00,6.78,-0.22,6.7835683825,0.0,0.0,0.0,6.78,-0.22,6.7835683825,7.04,-0.45,7.0543674415,0.0,0.0,0.0,7.04,-0.45,7.0543674415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 23:00:00,6.26,-0.29,6.2667136523,0.0,0.0,0.0,6.26,-0.29,6.2667136523,6.51,-0.48,6.5276718668000004,0.0,0.0,0.0,6.51,-0.48,6.5276718668000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-30 23:30:00,5.78,-0.33,5.7894127509,0.0,0.0,0.0,5.78,-0.33,5.7894127509,5.99,-0.5,6.0108318892,0.0,0.0,0.0,5.99,-0.5,6.0108318892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 00:00:00,5.25,-0.37,5.2630219456,0.0,0.0,0.0,5.25,-0.37,5.2630219456,5.45,-0.54,5.4766869547,0.0,0.0,0.0,5.45,-0.54,5.4766869547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 00:30:00,5.13,-0.42,5.1471642678,0.0,0.0,0.0,5.13,-0.42,5.1471642678,5.32,-0.56,5.3493924889,0.0,0.0,0.0,5.32,-0.56,5.3493924889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 01:00:00,5.31,-0.39,5.3243027713,0.0,0.0,0.0,5.31,-0.39,5.3243027713,5.5,-0.54,5.5264455123000005,0.0,0.0,0.0,5.5,-0.54,5.5264455123000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 01:30:00,5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,5.19,-0.41000000000000003,5.2061694171,5.37,-0.54,5.3970825452,0.0,0.0,0.0,5.37,-0.54,5.3970825452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 02:00:00,5.05,-0.41000000000000003,5.0666162278,0.0,0.0,0.0,5.05,-0.41000000000000003,5.0666162278,5.23,-0.54,5.257803724,0.0,0.0,0.0,5.23,-0.54,5.257803724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 02:30:00,4.92,-0.41000000000000003,4.9370537773,0.0,0.0,0.0,4.92,-0.41000000000000003,4.9370537773,5.09,-0.56,5.120712841,0.0,0.0,0.0,5.09,-0.56,5.120712841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 03:00:00,4.73,-0.45,4.7513577007,0.0,0.0,0.0,4.73,-0.45,4.7513577007,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,4.9,-0.6000000000000001,4.9365980189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 03:30:00,4.58,-0.41000000000000003,4.5983149087,0.0,0.0,0.0,4.58,-0.41000000000000003,4.5983149087,4.74,-0.55,4.7718025944,0.0,0.0,0.0,4.74,-0.55,4.7718025944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 04:00:00,4.42,-0.43,4.4408670325,0.0,0.0,0.0,4.42,-0.43,4.4408670325,4.57,-0.55,4.6029772974,0.0,0.0,0.0,4.57,-0.55,4.6029772974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 04:30:00,4.33,-0.43,4.3512986567,0.0,0.0,0.0,4.33,-0.43,4.3512986567,4.46,-0.55,4.4937845965,0.0,0.0,0.0,4.46,-0.55,4.4937845965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 05:00:00,4.22,-0.4,4.2389149555,0.0,0.0,0.0,4.22,-0.4,4.2389149555,4.37,-0.55,4.4044749971,0.0,0.0,0.0,4.37,-0.55,4.4044749971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 05:30:00,4.29,-0.4,4.3086076637,0.0,0.0,0.0,4.29,-0.4,4.3086076637,4.44,-0.53,4.4715209940000005,0.0,0.0,0.0,4.44,-0.53,4.4715209940000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 06:00:00,4.41,-0.38,4.4263416045,0.0,0.0,0.0,4.41,-0.38,4.4263416045,4.57,-0.53,4.6006303916,0.0,0.0,0.0,4.57,-0.53,4.6006303916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 06:30:00,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,4.92,-0.46,4.9414572749,0.0,0.0,0.0,4.92,-0.46,4.9414572749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 07:00:00,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,5.18,-0.44,5.1986536719,0.0,0.0,0.0,5.18,-0.44,5.1986536719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 07:30:00,5.23,-0.28,5.2374898568,0.0,0.0,0.0,5.23,-0.28,5.2374898568,5.42,-0.44,5.4378304497,0.0,0.0,0.0,5.42,-0.44,5.4378304497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 08:00:00,5.38,-0.26,5.3862788639,0.0,0.0,0.0,5.38,-0.26,5.3862788639,5.58,-0.41000000000000003,5.5950424485,0.0,0.0,0.0,5.58,-0.41000000000000003,5.5950424485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 08:30:00,5.7,-0.24,5.7050503942,0.0,0.0,0.0,5.7,-0.24,5.7050503942,5.89,-0.39,5.9028975936,0.0,0.0,0.0,5.89,-0.39,5.9028975936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 09:00:00,6.04,-0.24,6.0447663313,0.0,0.0,0.0,6.04,-0.24,6.0447663313,6.27,-0.36,6.2803264246,0.0,0.0,0.0,6.27,-0.36,6.2803264246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 09:30:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.71,-0.33,6.7181098532,0.0,0.0,0.0,6.71,-0.33,6.7181098532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 10:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.1,-0.29,7.1059200671,0.0,0.0,0.0,7.1,-0.29,7.1059200671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 10:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.35,-0.29,7.3557188636,0.0,0.0,0.0,7.35,-0.29,7.3557188636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 11:00:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.61,-0.22,7.6131793621,0.0,0.0,0.0,7.61,-0.22,7.6131793621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 11:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 12:00:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.71,-0.22,7.7131381422,0.0,0.0,0.0,7.71,-0.22,7.7131381422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 12:30:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 13:00:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.91,-0.22,7.913058827,0.0,0.0,0.0,7.91,-0.22,7.913058827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 13:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 14:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.05,-0.22,8.0530056501,0.0,0.0,0.0,8.05,-0.22,8.0530056501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 14:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.2,-0.22,8.2029506886,0.0,0.0,0.0,8.2,-0.22,8.2029506886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 15:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.15,-0.22,8.1529687844,0.0,0.0,0.0,8.15,-0.22,8.1529687844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 15:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.23,-0.22,8.2329399366,0.0,0.0,0.0,8.23,-0.22,8.2329399366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 16:00:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,-0.22,8.4228736189,0.0,0.0,0.0,8.42,-0.22,8.4228736189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 16:30:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.81,-0.22,8.8127464505,0.0,0.0,0.0,8.81,-0.22,8.8127464505,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 17:00:00,9.06,0.22,9.062670688,0.0,0.0,0.0,9.06,0.22,9.062670688,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 17:30:00,9.43,0.22,9.4325659287,0.0,0.0,0.0,9.43,0.22,9.4325659287,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 18:00:00,9.32,0.22,9.3225962049,0.0,0.0,0.0,9.32,0.22,9.3225962049,9.69,0.0,9.69,0.0,0.0,0.0,9.69,0.0,9.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 18:30:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.36,-0.22,9.3625851131,0.0,0.0,0.0,9.36,-0.22,9.3625851131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 19:00:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.87,-0.22,8.8727278782,0.0,0.0,0.0,8.87,-0.22,8.8727278782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 19:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.42,-0.25,8.4237105838,0.0,0.0,0.0,8.42,-0.25,8.4237105838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 20:00:00,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,8.02,-0.25,8.0238955626,0.0,0.0,0.0,8.02,-0.25,8.0238955626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 20:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.64,-0.30000000000000004,7.6458877836,0.0,0.0,0.0,7.64,-0.30000000000000004,7.6458877836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 21:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.35,-0.32,7.3569626885,0.0,0.0,0.0,7.35,-0.32,7.3569626885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 21:30:00,6.77,-0.22,6.7735736506,0.0,0.0,0.0,6.77,-0.22,6.7735736506,7.03,-0.37,7.0397301085,0.0,0.0,0.0,7.03,-0.37,7.0397301085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 22:00:00,6.52,-0.22,6.5237106006,0.0,0.0,0.0,6.52,-0.22,6.5237106006,6.77,-0.4,6.781806544,0.0,0.0,0.0,6.77,-0.4,6.781806544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 22:30:00,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,6.45,-0.4,6.4623911983,0.0,0.0,0.0,6.45,-0.4,6.4623911983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 23:00:00,5.91,-0.28,5.9166291079,0.0,0.0,0.0,5.91,-0.28,5.9166291079,6.14,-0.45,6.1564681433,0.0,0.0,0.0,6.14,-0.45,6.1564681433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-12-31 23:30:00,5.69,-0.28,5.6968851138000005,0.0,0.0,0.0,5.69,-0.28,5.6968851138000005,5.9,-0.47000000000000003,5.9186907336,0.0,0.0,0.0,5.9,-0.47000000000000003,5.9186907336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 00:00:00,5.45,-0.33,5.459981685,0.0,0.0,0.0,5.45,-0.33,5.459981685,5.66,-0.49,5.681170654,0.0,0.0,0.0,5.66,-0.49,5.681170654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 00:30:00,5.45,-0.36,5.4618769668,0.0,0.0,0.0,5.45,-0.36,5.4618769668,5.66,-0.53,5.6847603292,0.0,0.0,0.0,5.66,-0.53,5.6847603292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 01:00:00,5.71,-0.34,5.7201136352,0.0,0.0,0.0,5.71,-0.34,5.7201136352,5.92,-0.51,5.9419272968,0.0,0.0,0.0,5.92,-0.51,5.9419272968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 01:30:00,5.65,-0.34,5.6602208437,0.0,0.0,0.0,5.65,-0.34,5.6602208437,5.85,-0.51,5.8721886891,0.0,0.0,0.0,5.85,-0.51,5.8721886891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 02:00:00,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,5.66,-0.51,5.682930582,0.0,0.0,0.0,5.66,-0.51,5.682930582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 02:30:00,5.29,-0.34,5.3009150154,0.0,0.0,0.0,5.29,-0.34,5.3009150154,5.47,-0.51,5.4937236916,0.0,0.0,0.0,5.47,-0.51,5.4937236916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 03:00:00,4.99,-0.39,5.005217278,0.0,0.0,0.0,4.99,-0.39,5.005217278,5.16,-0.53,5.1871475784,0.0,0.0,0.0,5.16,-0.53,5.1871475784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 03:30:00,4.74,-0.41000000000000003,4.7576990237,0.0,0.0,0.0,4.74,-0.41000000000000003,4.7576990237,4.9,-0.55,4.9307707308,0.0,0.0,0.0,4.9,-0.55,4.9307707308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 04:00:00,4.49,-0.44,4.5115075086,0.0,0.0,0.0,4.49,-0.44,4.5115075086,4.64,-0.55,4.6724832798,0.0,0.0,0.0,4.64,-0.55,4.6724832798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 04:30:00,4.32,-0.44,4.3423495944,0.0,0.0,0.0,4.32,-0.44,4.3423495944,4.46,-0.55,4.4937845965,0.0,0.0,0.0,4.46,-0.55,4.4937845965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 05:00:00,4.21,-0.44,4.232930427,0.0,0.0,0.0,4.21,-0.44,4.232930427,4.35,-0.55,4.3846322537,0.0,0.0,0.0,4.35,-0.55,4.3846322537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 05:30:00,4.15,-0.44,4.1732601165,0.0,0.0,0.0,4.15,-0.44,4.1732601165,4.29,-0.55,4.3251127153,0.0,0.0,0.0,4.29,-0.55,4.3251127153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 06:00:00,4.12,-0.42,4.1413524361,0.0,0.0,0.0,4.12,-0.42,4.1413524361,4.27,-0.55,4.3052758332,0.0,0.0,0.0,4.27,-0.55,4.3052758332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 06:30:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,4.49,-0.53,4.5211724143000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 07:00:00,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,-0.35000000000000003,4.4737121052,4.61,-0.48,4.6349217901,0.0,0.0,0.0,4.61,-0.48,4.6349217901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 07:30:00,4.42,-0.35000000000000003,4.4338358111,0.0,0.0,0.0,4.42,-0.35000000000000003,4.4338358111,4.58,-0.48,4.6050841469,0.0,0.0,0.0,4.58,-0.48,4.6050841469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 08:00:00,4.52,-0.35000000000000003,4.533530633,0.0,0.0,0.0,4.52,-0.35000000000000003,4.533530633,4.67,-0.48,4.6946032846,0.0,0.0,0.0,4.67,-0.48,4.6946032846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 08:30:00,4.64,-0.37,4.6547287784,0.0,0.0,0.0,4.64,-0.37,4.6547287784,4.8,-0.5,4.8259714048,0.0,0.0,0.0,4.8,-0.5,4.8259714048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 09:00:00,4.99,-0.33,5.000899919,0.0,0.0,0.0,4.99,-0.33,5.000899919,5.16,-0.48,5.1822774916,0.0,0.0,0.0,5.16,-0.48,5.1822774916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 09:30:00,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,5.64,-0.48,5.6603886792,0.0,0.0,0.0,5.64,-0.48,5.6603886792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 10:00:00,5.88,-0.25,5.8853122262,0.0,0.0,0.0,5.88,-0.25,5.8853122262,6.11,-0.42,6.1244183397,0.0,0.0,0.0,6.11,-0.42,6.1244183397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 10:30:00,6.34,-0.22,6.3438158864,0.0,0.0,0.0,6.34,-0.22,6.3438158864,6.58,-0.39,6.591547618,0.0,0.0,0.0,6.58,-0.39,6.591547618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 11:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.93,-0.33,6.9378526937,0.0,0.0,0.0,6.93,-0.33,6.9378526937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 11:30:00,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,7.16,-0.33,7.1676007143,0.0,0.0,0.0,7.16,-0.33,7.1676007143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 12:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.46,-0.25,7.4641878326,0.0,0.0,0.0,7.46,-0.25,7.4641878326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 12:30:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.78,-0.25,7.7840156732,0.0,0.0,0.0,7.78,-0.25,7.7840156732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 13:00:00,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,7.89,-0.23,7.8933516329,0.0,0.0,0.0,7.89,-0.23,7.8933516329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 13:30:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.01,-0.23,8.013301442,0.0,0.0,0.0,8.01,-0.23,8.013301442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 14:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.98,-0.26,7.9842344655,0.0,0.0,0.0,7.98,-0.26,7.9842344655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 14:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.26,7.9342611502,0.0,0.0,0.0,7.93,-0.26,7.9342611502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 15:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.93,-0.26,7.9342611502,0.0,0.0,0.0,7.93,-0.26,7.9342611502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 15:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.98,-0.26,7.9842344655,0.0,0.0,0.0,7.98,-0.26,7.9842344655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 16:00:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.16,-0.30000000000000004,8.1655128437,0.0,0.0,0.0,8.16,-0.30000000000000004,8.1655128437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 16:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.58,-0.27,8.5842472005,0.0,0.0,0.0,8.58,-0.27,8.5842472005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 17:00:00,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 17:30:00,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 18:00:00,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 18:30:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.14,-0.22,9.142647319,0.0,0.0,0.0,9.14,-0.22,9.142647319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 19:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 19:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,-0.27,8.564257119,0.0,0.0,0.0,8.56,-0.27,8.564257119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 20:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.13,-0.32,8.1362952257,0.0,0.0,0.0,8.13,-0.32,8.1362952257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 20:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.92,-0.32,7.9264620103,0.0,0.0,0.0,7.92,-0.32,7.9264620103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 21:00:00,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,7.6,-0.37,7.6090012485,0.0,0.0,0.0,7.6,-0.37,7.6090012485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 21:30:00,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,7.36,-0.44,7.3731404435,0.0,0.0,0.0,7.36,-0.44,7.3731404435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 22:00:00,6.69,-0.28,6.695856928,0.0,0.0,0.0,6.69,-0.28,6.695856928,6.96,-0.48,6.9765320898,0.0,0.0,0.0,6.96,-0.48,6.9765320898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 22:30:00,6.31,-0.30000000000000004,6.3171275118,0.0,0.0,0.0,6.31,-0.30000000000000004,6.3171275118,6.5600000000000005,-0.48,6.5775375332,0.0,0.0,0.0,6.5600000000000005,-0.48,6.5775375332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 23:00:00,5.86,-0.33,5.8692844538,0.0,0.0,0.0,5.86,-0.33,5.8692844538,6.1,-0.52,6.1221238145,0.0,0.0,0.0,6.1,-0.52,6.1221238145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-01 23:30:00,5.39,-0.37,5.4026845179,0.0,0.0,0.0,5.39,-0.37,5.4026845179,5.6,-0.54,5.625975471,0.0,0.0,0.0,5.6,-0.54,5.625975471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 00:00:00,4.98,-0.42,4.9976794615,0.0,0.0,0.0,4.98,-0.42,4.9976794615,5.17,-0.58,5.2024321235,0.0,0.0,0.0,5.17,-0.58,5.2024321235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 00:30:00,4.98,-0.42,4.9976794615,0.0,0.0,0.0,4.98,-0.42,4.9976794615,5.14,-0.58,5.1726202258,0.0,0.0,0.0,5.14,-0.58,5.1726202258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 01:00:00,5.14,-0.42,5.1571309853,0.0,0.0,0.0,5.14,-0.42,5.1571309853,5.33,-0.56,5.3593376456,0.0,0.0,0.0,5.33,-0.56,5.3593376456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 01:30:00,5.09,-0.44,5.1089822861,0.0,0.0,0.0,5.09,-0.44,5.1089822861,5.27,-0.58,5.3018204421,0.0,0.0,0.0,5.27,-0.58,5.3018204421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 02:00:00,4.99,-0.39,5.005217278,0.0,0.0,0.0,4.99,-0.39,5.005217278,5.16,-0.55,5.1892292299000005,0.0,0.0,0.0,5.16,-0.55,5.1892292299000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 02:30:00,4.87,-0.37,4.8840352169,0.0,0.0,0.0,4.87,-0.37,4.8840352169,5.06,-0.51,5.0856366366,0.0,0.0,0.0,5.06,-0.51,5.0856366366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 03:00:00,4.77,-0.28,4.7782109623,0.0,0.0,0.0,4.77,-0.28,4.7782109623,4.97,-0.42,4.9877149077,0.0,0.0,0.0,4.97,-0.42,4.9877149077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 03:30:00,4.65,-0.24,4.6561894291,0.0,0.0,0.0,4.65,-0.24,4.6561894291,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,4.85,-0.35000000000000003,4.8626124666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 04:00:00,4.48,-0.24,4.4864239657,0.0,0.0,0.0,4.48,-0.24,4.4864239657,4.67,-0.33,4.68164501,0.0,0.0,0.0,4.67,-0.33,4.68164501,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 04:30:00,4.41,-0.24,4.4165257839,0.0,0.0,0.0,4.41,-0.24,4.4165257839,4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,4.58,-0.33,4.5918732560999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 05:00:00,4.34,-0.22,4.3455724594,0.0,0.0,0.0,4.34,-0.22,4.3455724594,4.52,-0.33,4.53203045,0.0,0.0,0.0,4.52,-0.33,4.53203045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 05:30:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,4.63,-0.33,4.6417453614,0.0,0.0,0.0,4.63,-0.33,4.6417453614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 06:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.75,-0.33,4.7614493592,0.0,0.0,0.0,4.75,-0.33,4.7614493592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 06:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.24,-0.26,5.2464464164,0.0,0.0,0.0,5.24,-0.26,5.2464464164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 07:00:00,5.39,0.0,5.39,0.0,0.0,0.0,5.39,0.0,5.39,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 07:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 08:00:00,5.7,0.0,5.7,0.0,0.0,0.0,5.7,0.0,5.7,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 08:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 09:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 09:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 10:00:00,6.76,0.23,6.7639115902,0.0,0.0,0.0,6.76,0.23,6.7639115902,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 10:30:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 11:00:00,7.05,0.23,7.0537507753,0.0,0.0,0.0,7.05,0.23,7.0537507753,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 11:30:00,7.12,0.23,7.123713919,0.0,0.0,0.0,7.12,0.23,7.123713919,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 12:00:00,7.26,0.23,7.263642337,0.0,0.0,0.0,7.26,0.23,7.263642337,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 12:30:00,7.46,0.23,7.4635447342,0.0,0.0,0.0,7.46,0.23,7.4635447342,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 13:00:00,7.46,0.23,7.4635447342,0.0,0.0,0.0,7.46,0.23,7.4635447342,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 13:30:00,7.46,0.23,7.4635447342,0.0,0.0,0.0,7.46,0.23,7.4635447342,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 14:00:00,7.5,0.25,7.5041655099,0.0,0.0,0.0,7.5,0.25,7.5041655099,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 14:30:00,7.55,0.23,7.5535024988,0.0,0.0,0.0,7.55,0.23,7.5535024988,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 15:00:00,7.57,0.23,7.5734932495,0.0,0.0,0.0,7.57,0.23,7.5734932495,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 15:30:00,7.75,0.23,7.7534121521,0.0,0.0,0.0,7.75,0.23,7.7534121521,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 16:00:00,8.08,0.23,8.083272852,0.0,0.0,0.0,8.08,0.23,8.083272852,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 16:30:00,8.61,0.34,8.6167105092,0.0,0.0,0.0,8.61,0.34,8.6167105092,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 17:00:00,9.2,0.4,9.2086915466,0.0,0.0,0.0,9.2,0.4,9.2086915466,9.61,0.22,9.6125178803,0.0,0.0,0.0,9.61,0.22,9.6125178803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 17:30:00,9.51,0.4,9.5184084804,0.0,0.0,0.0,9.51,0.4,9.5184084804,9.93,0.22,9.9324367604,0.0,0.0,0.0,9.93,0.22,9.9324367604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 18:00:00,9.73,0.44,9.7399435317,0.0,0.0,0.0,9.73,0.44,9.7399435317,10.17,0.22,10.1723792694,0.0,0.0,0.0,10.17,0.22,10.1723792694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 18:30:00,9.67,0.39,9.677861334,0.0,0.0,0.0,9.67,0.39,9.677861334,10.09,0.0,10.09,0.0,0.0,0.0,10.09,0.0,10.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 19:00:00,9.34,0.39,9.3481388522,0.0,0.0,0.0,9.34,0.39,9.3481388522,9.75,0.22,9.7524817354,0.0,0.0,0.0,9.75,0.22,9.7524817354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 19:30:00,8.98,0.27,8.9840581031,0.0,0.0,0.0,8.98,0.27,8.9840581031,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 20:00:00,8.62,0.27,8.6242275016,0.0,0.0,0.0,8.62,0.27,8.6242275016,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 20:30:00,8.31,0.22,8.3129116439,0.0,0.0,0.0,8.31,0.22,8.3129116439,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 21:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 21:30:00,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 22:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 22:30:00,6.73,0.0,6.73,0.0,0.0,0.0,6.73,0.0,6.73,7.02,-0.22,7.0234464474,0.0,0.0,0.0,7.02,-0.22,7.0234464474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 23:00:00,6.25,0.0,6.25,0.0,0.0,0.0,6.25,0.0,6.25,6.53,-0.24,6.5344089251,0.0,0.0,0.0,6.53,-0.24,6.5344089251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-02 23:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,5.91,-0.30000000000000004,5.9176093146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 00:00:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,5.43,-0.34,5.4406341542,0.0,0.0,0.0,5.43,-0.34,5.4406341542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 00:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 01:00:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.54,-0.32,5.5492341814,0.0,0.0,0.0,5.54,-0.32,5.5492341814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 01:30:00,5.26,-0.22,5.2645987501,0.0,0.0,0.0,5.26,-0.22,5.2645987501,5.48,-0.32,5.4893351146,0.0,0.0,0.0,5.48,-0.32,5.4893351146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 02:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.28,-0.32,5.2896880815,0.0,0.0,0.0,5.28,-0.32,5.2896880815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 02:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.19,-0.32,5.1998557672,0.0,0.0,0.0,5.19,-0.32,5.1998557672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 03:00:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.94,-0.32,4.9503535227,0.0,0.0,0.0,4.94,-0.32,4.9503535227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 03:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.79,-0.33,4.8013539757,0.0,0.0,0.0,4.79,-0.33,4.8013539757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 04:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.6,-0.33,4.6118217659,0.0,0.0,0.0,4.6,-0.33,4.6118217659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 04:30:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,4.52,-0.35000000000000003,4.533530633,0.0,0.0,0.0,4.52,-0.35000000000000003,4.533530633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 05:00:00,4.32,-0.22,4.3255982245,0.0,0.0,0.0,4.32,-0.22,4.3255982245,4.5,-0.31,4.5106651394,0.0,0.0,0.0,4.5,-0.31,4.5106651394,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 05:30:00,4.39,-0.25,4.397112689,0.0,0.0,0.0,4.39,-0.25,4.397112689,4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,4.5600000000000005,-0.36,4.5741884526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 06:00:00,4.45,-0.30000000000000004,4.4601008957,0.0,0.0,0.0,4.45,-0.30000000000000004,4.4601008957,4.62,-0.43,4.6399676723,0.0,0.0,0.0,4.62,-0.43,4.6399676723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 06:30:00,4.89,-0.26,4.8969071872,0.0,0.0,0.0,4.89,-0.26,4.8969071872,5.07,-0.38,5.0842206876,0.0,0.0,0.0,5.07,-0.38,5.0842206876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 07:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,5.48,-0.35000000000000003,5.4911656322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 07:30:00,5.5600000000000005,-0.22,5.5643508157,0.0,0.0,0.0,5.5600000000000005,-0.22,5.5643508157,5.78,-0.35000000000000003,5.7905871896,0.0,0.0,0.0,5.78,-0.35000000000000003,5.7905871896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 08:00:00,5.76,-0.22,5.7641998576999995,0.0,0.0,0.0,5.76,-0.22,5.7641998576999995,5.99,-0.32,5.9985414894,0.0,0.0,0.0,5.99,-0.32,5.9985414894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 08:30:00,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,6.17,-0.34,6.1793608084,0.0,0.0,0.0,6.17,-0.34,6.1793608084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 09:00:00,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,6.45,-0.31,6.4574453153,0.0,0.0,0.0,6.45,-0.31,6.4574453153,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 09:30:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.83,-0.24,6.8342153902,0.0,0.0,0.0,6.83,-0.24,6.8342153902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 10:00:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.0,-0.24,7.0041130773,0.0,0.0,0.0,7.0,-0.24,7.0041130773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 10:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.23,-0.24,7.2339823058,0.0,0.0,0.0,7.23,-0.24,7.2339823058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 11:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.23,-0.24,7.2339823058,0.0,0.0,0.0,7.23,-0.24,7.2339823058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 11:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 12:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 12:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 13:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 13:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 14:00:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 14:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.2,-0.22,7.203360327,0.0,0.0,0.0,7.2,-0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 15:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.2,-0.22,7.203360327,0.0,0.0,0.0,7.2,-0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 15:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.49,-0.22,7.4932302781,0.0,0.0,0.0,7.49,-0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 16:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.76,-0.22,7.7631179303,0.0,0.0,0.0,7.76,-0.22,7.7631179303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 16:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.35,-0.22,8.3528977008,0.0,0.0,0.0,8.35,-0.22,8.3528977008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 17:00:00,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 17:30:00,9.21,0.22,9.212627204,0.0,0.0,0.0,9.21,0.22,9.212627204,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 18:00:00,9.37,0.22,9.3725823549,0.0,0.0,0.0,9.37,0.22,9.3725823549,9.75,0.0,9.75,0.0,0.0,0.0,9.75,0.0,9.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 18:30:00,9.42,0.22,9.4225686519,0.0,0.0,0.0,9.42,0.22,9.4225686519,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 19:00:00,9.16,0.22,9.1626415405,0.0,0.0,0.0,9.16,0.22,9.1626415405,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 19:30:00,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 20:00:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,8.98,-0.23,8.9829449514,0.0,0.0,0.0,8.98,-0.23,8.9829449514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 20:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.66,-0.23,8.6630537341,0.0,0.0,0.0,8.66,-0.23,8.6630537341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 21:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.34,-0.27,8.344369359,0.0,0.0,0.0,8.34,-0.27,8.344369359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 21:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.85,-0.33,7.856933244,0.0,0.0,0.0,7.85,-0.33,7.856933244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 22:00:00,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,7.52,-0.37,7.5290968914,0.0,0.0,0.0,7.52,-0.37,7.5290968914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 22:30:00,6.8100000000000005,-0.22,6.813552671,0.0,0.0,0.0,6.8100000000000005,-0.22,6.813552671,7.06,-0.41000000000000003,7.0718950784,0.0,0.0,0.0,7.06,-0.41000000000000003,7.0718950784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 23:00:00,6.31,-0.31,6.3176103077,0.0,0.0,0.0,6.31,-0.31,6.3176103077,6.55,-0.5,6.5690562488,0.0,0.0,0.0,6.55,-0.5,6.5690562488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-03 23:30:00,5.8,-0.37,5.8117897416,0.0,0.0,0.0,5.8,-0.37,5.8117897416,6.02,-0.55,6.0450723734,0.0,0.0,0.0,6.02,-0.55,6.0450723734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 00:00:00,5.37,-0.4,5.3848769717,0.0,0.0,0.0,5.37,-0.4,5.3848769717,5.57,-0.55,5.5970885289,0.0,0.0,0.0,5.57,-0.55,5.5970885289,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 00:30:00,5.25,-0.43,5.2675800896,0.0,0.0,0.0,5.25,-0.43,5.2675800896,5.44,-0.59,5.4719009494,0.0,0.0,0.0,5.44,-0.59,5.4719009494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 01:00:00,5.42,-0.39,5.4340132499,0.0,0.0,0.0,5.42,-0.39,5.4340132499,5.6,-0.56,5.6279303478,0.0,0.0,0.0,5.6,-0.56,5.6279303478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 01:30:00,5.31,-0.39,5.3243027713,0.0,0.0,0.0,5.31,-0.39,5.3243027713,5.49,-0.56,5.5184871115,0.0,0.0,0.0,5.49,-0.56,5.5184871115,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 02:00:00,5.16,-0.39,5.1747173836,0.0,0.0,0.0,5.16,-0.39,5.1747173836,5.34,-0.56,5.3692830061,0.0,0.0,0.0,5.34,-0.56,5.3692830061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 02:30:00,5.02,-0.43,5.038382677,0.0,0.0,0.0,5.02,-0.43,5.038382677,5.19,-0.56,5.2201245196,0.0,0.0,0.0,5.19,-0.56,5.2201245196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 03:00:00,4.86,-0.41000000000000003,4.877263577,0.0,0.0,0.0,4.86,-0.41000000000000003,4.877263577,5.02,-0.56,5.0511384855,0.0,0.0,0.0,5.02,-0.56,5.0511384855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 03:30:00,4.66,-0.45,4.6816770499,0.0,0.0,0.0,4.66,-0.45,4.6816770499,4.8100000000000005,-0.58,4.8448426186999995,0.0,0.0,0.0,4.8100000000000005,-0.58,4.8448426186999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 04:00:00,4.5,-0.45,4.5224440295,0.0,0.0,0.0,4.5,-0.45,4.5224440295,4.65,-0.58,4.6860324369,0.0,0.0,0.0,4.65,-0.58,4.6860324369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 04:30:00,4.38,-0.45,4.4030557571,0.0,0.0,0.0,4.38,-0.45,4.4030557571,4.52,-0.6000000000000001,4.5596491093000004,0.0,0.0,0.0,4.52,-0.6000000000000001,4.5596491093000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 05:00:00,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,4.29,-0.45,4.3135368319000005,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 05:30:00,4.29,-0.45,4.3135368319000005,0.0,0.0,0.0,4.29,-0.45,4.3135368319000005,4.43,-0.56,4.465254752,0.0,0.0,0.0,4.43,-0.56,4.465254752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 06:00:00,4.37,-0.42,4.3901366721,0.0,0.0,0.0,4.37,-0.42,4.3901366721,4.51,-0.56,4.5446341987,0.0,0.0,0.0,4.51,-0.56,4.5446341987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 06:30:00,4.6,-0.38,4.6156689656,0.0,0.0,0.0,4.6,-0.38,4.6156689656,4.76,-0.52,4.7883191205,0.0,0.0,0.0,4.76,-0.52,4.7883191205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 07:00:00,4.82,-0.32,4.8306107274,0.0,0.0,0.0,4.82,-0.32,4.8306107274,5.0,-0.48,5.0229871591,0.0,0.0,0.0,5.0,-0.48,5.0229871591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 07:30:00,5.03,-0.32,5.040168648,0.0,0.0,0.0,5.03,-0.32,5.040168648,5.21,-0.48,5.232064602,0.0,0.0,0.0,5.21,-0.48,5.232064602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 08:00:00,5.27,-0.27,5.2769119758,0.0,0.0,0.0,5.27,-0.27,5.2769119758,5.47,-0.44,5.4876679929,0.0,0.0,0.0,5.47,-0.44,5.4876679929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 08:30:00,5.61,-0.27,5.6164935681,0.0,0.0,0.0,5.61,-0.27,5.6164935681,5.82,-0.44,5.8366086043,0.0,0.0,0.0,5.82,-0.44,5.8366086043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 09:00:00,6.06,-0.23,6.0643631158,0.0,0.0,0.0,6.06,-0.23,6.0643631158,6.29,-0.38,6.3014680829,0.0,0.0,0.0,6.29,-0.38,6.3014680829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 09:30:00,6.54,0.0,6.54,0.0,0.0,0.0,6.54,0.0,6.54,6.79,-0.32,6.7975363184,0.0,0.0,0.0,6.79,-0.32,6.7975363184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 10:00:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.25,-0.25,7.2543090643,0.0,0.0,0.0,7.25,-0.25,7.2543090643,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 10:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 11:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 11:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.8,-0.22,7.8031019473,0.0,0.0,0.0,7.8,-0.22,7.8031019473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 12:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 12:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 13:00:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 13:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 14:00:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 14:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 15:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.55,-0.22,7.5532046179,0.0,0.0,0.0,7.55,-0.22,7.5532046179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 15:30:00,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 16:00:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.85,-0.22,7.8530821975,0.0,0.0,0.0,7.85,-0.22,7.8530821975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 16:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.52,-0.22,8.5228399023,0.0,0.0,0.0,8.52,-0.22,8.5228399023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 17:00:00,8.82,0.22,8.8227433375,0.0,0.0,0.0,8.82,0.22,8.8227433375,9.16,0.0,9.16,0.0,0.0,0.0,9.16,0.0,9.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 17:30:00,9.23,0.22,9.2326215129,0.0,0.0,0.0,9.23,0.22,9.2326215129,9.59,0.0,9.59,0.0,0.0,0.0,9.59,0.0,9.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 18:00:00,9.33,0.22,9.3325934231,0.0,0.0,0.0,9.33,0.22,9.3325934231,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 18:30:00,9.21,0.22,9.212627204,0.0,0.0,0.0,9.21,0.22,9.212627204,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 19:00:00,8.89,0.22,8.892721743100001,0.0,0.0,0.0,8.89,0.22,8.892721743100001,9.23,-0.22,9.2326215129,0.0,0.0,0.0,9.23,-0.22,9.2326215129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 19:30:00,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,8.94,-0.22,8.9427065254,0.0,0.0,0.0,8.94,-0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 20:00:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.7,-0.22,8.7027811647,0.0,0.0,0.0,8.7,-0.22,8.7027811647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 20:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.22,-0.25,8.2238008244,0.0,0.0,0.0,8.22,-0.25,8.2238008244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 21:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.06,-0.28,8.0648620571,0.0,0.0,0.0,8.06,-0.28,8.0648620571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 21:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.69,-0.32,7.6966551176,0.0,0.0,0.0,7.69,-0.32,7.6966551176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 22:00:00,7.02,-0.22,7.0234464474,0.0,0.0,0.0,7.02,-0.22,7.0234464474,7.29,-0.38,7.2998972596,0.0,0.0,0.0,7.29,-0.38,7.2998972596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 22:30:00,6.61,-0.26,6.6151114881,0.0,0.0,0.0,6.61,-0.26,6.6151114881,6.88,-0.46,6.8953607592,0.0,0.0,0.0,6.88,-0.46,6.8953607592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 23:00:00,6.18,-0.29,6.1868004655,0.0,0.0,0.0,6.18,-0.29,6.1868004655,6.42,-0.49,6.4386722234,0.0,0.0,0.0,6.42,-0.49,6.4386722234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-04 23:30:00,5.79,-0.33,5.7993965203,0.0,0.0,0.0,5.79,-0.33,5.7993965203,6.01,-0.51,6.0316001194,0.0,0.0,0.0,6.01,-0.51,6.0316001194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 00:00:00,5.34,-0.37,5.352803004,0.0,0.0,0.0,5.34,-0.37,5.352803004,5.55,-0.54,5.5762083892,0.0,0.0,0.0,5.55,-0.54,5.5762083892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 00:30:00,5.26,-0.39,5.2744383587,0.0,0.0,0.0,5.26,-0.39,5.2744383587,5.44,-0.55,5.4677326197,0.0,0.0,0.0,5.44,-0.55,5.4677326197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 01:00:00,5.45,-0.39,5.46393631,0.0,0.0,0.0,5.45,-0.39,5.46393631,5.63,-0.52,5.6539632118,0.0,0.0,0.0,5.63,-0.52,5.6539632118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 01:30:00,5.29,-0.39,5.3043566999,0.0,0.0,0.0,5.29,-0.39,5.3043566999,5.47,-0.55,5.4975812863,0.0,0.0,0.0,5.47,-0.55,5.4975812863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 02:00:00,5.1,-0.39,5.1148900281,0.0,0.0,0.0,5.1,-0.39,5.1148900281,5.28,-0.55,5.3085685453,0.0,0.0,0.0,5.28,-0.55,5.3085685453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 02:30:00,5.01,-0.39,5.025156714,0.0,0.0,0.0,5.01,-0.39,5.025156714,5.19,-0.55,5.2190612183,0.0,0.0,0.0,5.19,-0.55,5.2190612183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 03:00:00,4.82,-0.39,4.8357522683,0.0,0.0,0.0,4.82,-0.39,4.8357522683,4.98,-0.55,5.0102794333,0.0,0.0,0.0,4.98,-0.55,5.0102794333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 03:30:00,4.58,-0.44,4.6010868281,0.0,0.0,0.0,4.58,-0.44,4.6010868281,4.74,-0.5700000000000001,4.7741491389,0.0,0.0,0.0,4.74,-0.5700000000000001,4.7741491389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 04:00:00,4.41,-0.44,4.4318957569,0.0,0.0,0.0,4.41,-0.44,4.4318957569,4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,4.55,-0.5700000000000001,4.5855643055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 04:30:00,4.24,-0.44,4.2627690530999995,0.0,0.0,0.0,4.24,-0.44,4.2627690530999995,4.37,-0.5700000000000001,4.4070171318,0.0,0.0,0.0,4.37,-0.5700000000000001,4.4070171318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 05:00:00,4.17,-0.44,4.1931491745,0.0,0.0,0.0,4.17,-0.44,4.1931491745,4.31,-0.55,4.3449510929,0.0,0.0,0.0,4.31,-0.55,4.3449510929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 05:30:00,4.17,-0.42,4.1910977082,0.0,0.0,0.0,4.17,-0.42,4.1910977082,4.31,-0.55,4.3449510929,0.0,0.0,0.0,4.31,-0.55,4.3449510929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 06:00:00,4.19,-0.4,4.209049774,0.0,0.0,0.0,4.19,-0.4,4.209049774,4.34,-0.54,4.3734654452,0.0,0.0,0.0,4.34,-0.54,4.3734654452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 06:30:00,4.34,-0.38,4.3566041822,0.0,0.0,0.0,4.34,-0.38,4.3566041822,4.5,-0.52,4.529944812,0.0,0.0,0.0,4.5,-0.52,4.529944812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 07:00:00,4.58,-0.35000000000000003,4.5933538945,0.0,0.0,0.0,4.58,-0.35000000000000003,4.5933538945,4.74,-0.5,4.7662983541,0.0,0.0,0.0,4.74,-0.5,4.7662983541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 07:30:00,4.63,-0.32,4.6410451409,0.0,0.0,0.0,4.63,-0.32,4.6410451409,4.79,-0.47000000000000003,4.8130032204,0.0,0.0,0.0,4.79,-0.47000000000000003,4.8130032204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 08:00:00,4.79,-0.29,4.7987706759,0.0,0.0,0.0,4.79,-0.29,4.7987706759,4.97,-0.44,4.9894388462,0.0,0.0,0.0,4.97,-0.44,4.9894388462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 08:30:00,5.03,-0.32,5.040168648,0.0,0.0,0.0,5.03,-0.32,5.040168648,5.22,-0.48,5.2420225104,0.0,0.0,0.0,5.22,-0.48,5.2420225104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 09:00:00,5.55,-0.26,5.5560867524,0.0,0.0,0.0,5.55,-0.26,5.5560867524,5.76,-0.44,5.7767811106,0.0,0.0,0.0,5.76,-0.44,5.7767811106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
