Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-01-05 09:30:00,6.17,-0.22,6.1739209584,0.0,0.0,0.0,6.17,-0.22,6.1739209584,6.4,-0.39,6.4118718016,0.0,0.0,0.0,6.4,-0.39,6.4118718016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 10:00:00,6.7,-0.22,6.7036109672,0.0,0.0,0.0,6.7,-0.22,6.7036109672,6.95,-0.35000000000000003,6.9588073691000005,0.0,0.0,0.0,6.95,-0.35000000000000003,6.9588073691000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 10:30:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,-0.29,7.3856956341,0.0,0.0,0.0,7.38,-0.29,7.3856956341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 11:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.58,-0.26,7.5844577921,0.0,0.0,0.0,7.58,-0.26,7.5844577921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 11:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 12:00:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 12:30:00,8.08,0.22,8.0829944946,0.0,0.0,0.0,8.08,0.22,8.0829944946,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 13:00:00,8.3,0.22,8.3029151507,0.0,0.0,0.0,8.3,0.22,8.3029151507,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 13:30:00,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,8.59,0.0,8.59,0.0,0.0,0.0,8.59,0.0,8.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 14:00:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 14:30:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 15:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 15:30:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.63,-0.22,8.6328037161,0.0,0.0,0.0,8.63,-0.22,8.6328037161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 16:00:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.84,-0.22,8.8427371328,0.0,0.0,0.0,8.84,-0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 16:30:00,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,9.37,-0.22,9.3725823549,0.0,0.0,0.0,9.37,-0.22,9.3725823549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 17:00:00,9.49,0.22,9.4925497102,0.0,0.0,0.0,9.49,0.22,9.4925497102,9.86,0.0,9.86,0.0,0.0,0.0,9.86,0.0,9.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 17:30:00,9.63,0.22,9.6325126525,0.0,0.0,0.0,9.63,0.22,9.6325126525,10.01,0.0,10.01,0.0,0.0,0.0,10.01,0.0,10.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 18:00:00,9.54,0.22,9.5425363505,0.0,0.0,0.0,9.54,0.22,9.5425363505,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 18:30:00,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,9.75,-0.22,9.7524817354,0.0,0.0,0.0,9.75,-0.22,9.7524817354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 19:00:00,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,9.44,-0.22,9.4425632113,0.0,0.0,0.0,9.44,-0.22,9.4425632113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 19:30:00,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,9.05,-0.22,9.0526736382,0.0,0.0,0.0,9.05,-0.22,9.0526736382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 20:00:00,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,8.77,-0.22,8.7727589731,0.0,0.0,0.0,8.77,-0.22,8.7727589731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 20:30:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.49,-0.29,8.4949514419,0.0,0.0,0.0,8.49,-0.29,8.4949514419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.04,-0.37,8.0485091787,0.0,0.0,0.0,8.04,-0.37,8.0485091787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 21:30:00,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,7.66,-0.39,7.6699217727,0.0,0.0,0.0,7.66,-0.39,7.6699217727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 22:00:00,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,7.2,-0.44,7.2134319155,0.0,0.0,0.0,7.2,-0.44,7.2134319155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 22:30:00,6.32,-0.29,6.3266499824,0.0,0.0,0.0,6.32,-0.29,6.3266499824,6.5600000000000005,-0.48,6.5775375332,0.0,0.0,0.0,6.5600000000000005,-0.48,6.5775375332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 23:00:00,5.78,-0.33,5.7894127509,0.0,0.0,0.0,5.78,-0.33,5.7894127509,6.01,-0.5,6.0307628042,0.0,0.0,0.0,6.01,-0.5,6.0307628042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-05 23:30:00,5.25,-0.37,5.2630219456,0.0,0.0,0.0,5.25,-0.37,5.2630219456,5.45,-0.54,5.4766869547,0.0,0.0,0.0,5.45,-0.54,5.4766869547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 00:00:00,4.9,-0.39,4.9154959058,0.0,0.0,0.0,4.9,-0.39,4.9154959058,5.08,-0.54,5.108620166,0.0,0.0,0.0,5.08,-0.54,5.108620166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 00:30:00,4.83,-0.42,4.8482264799,0.0,0.0,0.0,4.83,-0.42,4.8482264799,5.01,-0.54,5.0390177614,0.0,0.0,0.0,5.01,-0.54,5.0390177614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 01:00:00,5.11,-0.38,5.1241096788,0.0,0.0,0.0,5.11,-0.38,5.1241096788,5.3,-0.54,5.3274384088,0.0,0.0,0.0,5.3,-0.54,5.3274384088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 01:30:00,5.04,-0.38,5.0543050957,0.0,0.0,0.0,5.04,-0.38,5.0543050957,5.22,-0.54,5.2478567054,0.0,0.0,0.0,5.22,-0.54,5.2478567054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 02:00:00,4.88,-0.4,4.8963659994,0.0,0.0,0.0,4.88,-0.4,4.8963659994,5.06,-0.54,5.0887326517,0.0,0.0,0.0,5.06,-0.54,5.0887326517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 02:30:00,4.95,-0.29,4.9584876727000005,0.0,0.0,0.0,4.95,-0.29,4.9584876727000005,5.13,-0.44,5.1488348196,0.0,0.0,0.0,5.13,-0.44,5.1488348196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 03:00:00,4.84,-0.23,4.8454617943,0.0,0.0,0.0,4.84,-0.23,4.8454617943,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,5.05,-0.35000000000000003,5.0621141828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 03:30:00,4.64,-0.23,4.6456969337,0.0,0.0,0.0,4.64,-0.23,4.6456969337,4.83,-0.35000000000000003,4.8426645558,0.0,0.0,0.0,4.83,-0.35000000000000003,4.8426645558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 04:00:00,4.51,-0.23,4.5158609367,0.0,0.0,0.0,4.51,-0.23,4.5158609367,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,4.69,-0.35000000000000003,4.703041569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 04:30:00,4.39,-0.23,4.3960209281000004,0.0,0.0,0.0,4.39,-0.23,4.3960209281000004,4.57,-0.35000000000000003,4.58338303,0.0,0.0,0.0,4.57,-0.35000000000000003,4.58338303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 05:00:00,4.36,-0.23,4.3660622991,0.0,0.0,0.0,4.36,-0.23,4.3660622991,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,4.54,-0.35000000000000003,4.5534712034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 05:30:00,4.52,-0.23,4.5258479868,0.0,0.0,0.0,4.52,-0.23,4.5258479868,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,4.7,-0.35000000000000003,4.7130138977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 06:00:00,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 06:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.73,-0.23,5.734614198,0.0,0.0,0.0,5.73,-0.23,5.734614198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 07:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.36,-0.23,6.3641574462,0.0,0.0,0.0,6.36,-0.23,6.3641574462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 07:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 08:00:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 08:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 09:00:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 09:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 10:00:00,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 10:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 11:00:00,7.39,0.25,7.3942274782,0.0,0.0,0.0,7.39,0.25,7.3942274782,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 11:30:00,7.54,0.30000000000000004,7.5459658096,0.0,0.0,0.0,7.54,0.30000000000000004,7.5459658096,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 12:00:00,7.5,0.32,7.5068235626,0.0,0.0,0.0,7.5,0.32,7.5068235626,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 12:30:00,7.59,0.29,7.5955381639,0.0,0.0,0.0,7.59,0.29,7.5955381639,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 13:00:00,7.68,0.29,7.6854733101,0.0,0.0,0.0,7.68,0.29,7.6854733101,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 13:30:00,7.65,0.25,7.6540838773,0.0,0.0,0.0,7.65,0.25,7.6540838773,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 14:00:00,7.61,0.29,7.6155236196,0.0,0.0,0.0,7.61,0.29,7.6155236196,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 14:30:00,7.63,0.29,7.6355091513,0.0,0.0,0.0,7.63,0.29,7.6355091513,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 15:00:00,7.59,0.26,7.5944519223,0.0,0.0,0.0,7.59,0.26,7.5944519223,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 15:30:00,7.7,0.26,7.7043883599,0.0,0.0,0.0,7.7,0.26,7.7043883599,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 16:00:00,8.12,0.28,8.124826152,0.0,0.0,0.0,8.12,0.28,8.124826152,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 16:30:00,8.58,0.33,8.5863438086,0.0,0.0,0.0,8.58,0.33,8.5863438086,8.96,0.0,8.96,0.0,0.0,0.0,8.96,0.0,8.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 17:00:00,9.37,0.45,9.3807995395,0.0,0.0,0.0,9.37,0.45,9.3807995395,9.79,0.23,9.7927013638,0.0,0.0,0.0,9.79,0.23,9.7927013638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 17:30:00,9.95,0.5,9.9625548932,0.0,0.0,0.0,9.95,0.5,9.9625548932,10.4,0.23,10.4025429583,0.0,0.0,0.0,10.4,0.23,10.4025429583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 18:00:00,10.04,0.5,10.0524424893,0.0,0.0,0.0,10.04,0.5,10.0524424893,10.5,0.23,10.5025187455,0.0,0.0,0.0,10.5,0.23,10.5025187455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 18:30:00,9.96,0.47000000000000003,9.9710831909,0.0,0.0,0.0,9.96,0.47000000000000003,9.9710831909,10.41,0.23,10.4125405161,0.0,0.0,0.0,10.41,0.23,10.4125405161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 19:00:00,9.78,0.4,9.7881765411,0.0,0.0,0.0,9.78,0.4,9.7881765411,10.22,0.0,10.22,0.0,0.0,0.0,10.22,0.0,10.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 19:30:00,9.56,0.37,9.5671573626,0.0,0.0,0.0,9.56,0.37,9.5671573626,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 20:00:00,9.19,0.32,9.1955695854,0.0,0.0,0.0,9.19,0.32,9.1955695854,9.61,0.0,9.61,0.0,0.0,0.0,9.61,0.0,9.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 20:30:00,8.68,0.28,8.684514954800001,0.0,0.0,0.0,8.68,0.28,8.684514954800001,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 21:00:00,8.37,0.22,8.3728907792,0.0,0.0,0.0,8.37,0.22,8.3728907792,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 21:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 22:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.72,-0.26,7.7243769975,0.0,0.0,0.0,7.72,-0.26,7.7243769975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 22:30:00,6.74,0.0,6.74,0.0,0.0,0.0,6.74,0.0,6.74,7.04,-0.28,7.0455659815,0.0,0.0,0.0,7.04,-0.28,7.0455659815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 23:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.4,-0.28,6.4061220719,0.0,0.0,0.0,6.4,-0.28,6.4061220719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-06 23:30:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.74,-0.34,5.7500608692,0.0,0.0,0.0,5.74,-0.34,5.7500608692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 00:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.21,-0.36,5.2224228094,0.0,0.0,0.0,5.21,-0.36,5.2224228094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 00:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.1,-0.38,5.1141372684,0.0,0.0,0.0,5.1,-0.38,5.1141372684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 01:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.4,-0.35000000000000003,5.4113307051,0.0,0.0,0.0,5.4,-0.35000000000000003,5.4113307051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 01:30:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.34,-0.37,5.352803004,0.0,0.0,0.0,5.34,-0.37,5.352803004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 02:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.33,5.3202443553,0.0,0.0,0.0,5.31,-0.33,5.3202443553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 02:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.33,5.3202443553,0.0,0.0,0.0,5.31,-0.33,5.3202443553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 03:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.08,-0.33,5.09070722,0.0,0.0,0.0,5.08,-0.33,5.09070722,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 03:30:00,4.68,-0.25,4.6866725936,0.0,0.0,0.0,4.68,-0.25,4.6866725936,4.88,-0.39,4.8955592122,0.0,0.0,0.0,4.88,-0.39,4.8955592122,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 04:00:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 04:30:00,4.53,-0.25,4.5368932101,0.0,0.0,0.0,4.53,-0.25,4.5368932101,4.72,-0.38,4.7352719035,0.0,0.0,0.0,4.72,-0.38,4.7352719035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 05:00:00,4.49,-0.25,4.496954525,0.0,0.0,0.0,4.49,-0.25,4.496954525,4.68,-0.38,4.6954020062,0.0,0.0,0.0,4.68,-0.38,4.6954020062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 05:30:00,4.66,-0.23,4.6656725132,0.0,0.0,0.0,4.66,-0.23,4.6656725132,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,4.86,-0.35000000000000003,4.8725865821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 06:00:00,4.88,-0.23,4.8854170753,0.0,0.0,0.0,4.88,-0.23,4.8854170753,5.09,-0.31,5.0994313408,0.0,0.0,0.0,5.09,-0.31,5.0994313408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 06:30:00,5.61,0.0,5.61,0.0,0.0,0.0,5.61,0.0,5.61,5.86,-0.24,5.8649126166,0.0,0.0,0.0,5.86,-0.24,5.8649126166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 07:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.68,-0.24,6.6843099868,0.0,0.0,0.0,6.68,-0.24,6.6843099868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 07:30:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 08:00:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 08:30:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 09:00:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 09:30:00,6.94,0.25,6.944501422,0.0,0.0,0.0,6.94,0.25,6.944501422,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 10:00:00,7.01,0.25,7.0144565007,0.0,0.0,0.0,7.01,0.25,7.0144565007,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 10:30:00,7.08,0.25,7.0844124668,0.0,0.0,0.0,7.08,0.25,7.0844124668,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 11:00:00,7.11,0.28,7.1155112255,0.0,0.0,0.0,7.11,0.28,7.1155112255,7.41,0.22,7.4132651376,0.0,0.0,0.0,7.41,0.22,7.4132651376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 11:30:00,7.2,0.28,7.2054423875,0.0,0.0,0.0,7.2,0.28,7.2054423875,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 12:00:00,7.27,0.28,7.2753900239,0.0,0.0,0.0,7.27,0.28,7.2753900239,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 12:30:00,7.31,0.28,7.3153605516,0.0,0.0,0.0,7.31,0.28,7.3153605516,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 13:00:00,7.31,0.28,7.3153605516,0.0,0.0,0.0,7.31,0.28,7.3153605516,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 13:30:00,7.34,0.26,7.344603461,0.0,0.0,0.0,7.34,0.26,7.344603461,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 14:00:00,7.34,0.26,7.344603461,0.0,0.0,0.0,7.34,0.26,7.344603461,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 14:30:00,7.25,0.26,7.254660571,0.0,0.0,0.0,7.25,0.26,7.254660571,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 15:00:00,7.29,0.26,7.2946350149,0.0,0.0,0.0,7.29,0.26,7.2946350149,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 15:30:00,7.39,0.28,7.3953025631,0.0,0.0,0.0,7.39,0.28,7.3953025631,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 16:00:00,7.86,0.34,7.8673502528,0.0,0.0,0.0,7.86,0.34,7.8673502528,8.2,0.22,8.2029506886,0.0,0.0,0.0,8.2,0.22,8.2029506886,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 16:30:00,8.58,0.34,8.5867339542,0.0,0.0,0.0,8.58,0.34,8.5867339542,8.95,0.22,8.9527035023,0.0,0.0,0.0,8.95,0.22,8.9527035023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 17:00:00,9.31,0.43,9.3199248924,0.0,0.0,0.0,9.31,0.43,9.3199248924,9.72,0.22,9.7224893932,0.0,0.0,0.0,9.72,0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 17:30:00,9.67,0.43,9.6795557749,0.0,0.0,0.0,9.67,0.43,9.6795557749,10.08,0.22,10.0824005078,0.0,0.0,0.0,10.08,0.22,10.0824005078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 18:00:00,9.82,0.45,9.8303051835,0.0,0.0,0.0,9.82,0.45,9.8303051835,10.26,0.22,10.2623584034,0.0,0.0,0.0,10.26,0.22,10.2623584034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 18:30:00,9.82,0.45,9.8303051835,0.0,0.0,0.0,9.82,0.45,9.8303051835,10.26,0.22,10.2623584034,0.0,0.0,0.0,10.26,0.22,10.2623584034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 19:00:00,9.75,0.43,9.759477445,0.0,0.0,0.0,9.75,0.43,9.759477445,10.2,0.92,10.2414061535,0.0,0.0,0.0,10.2,0.92,10.2414061535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 19:30:00,9.38,0.33,9.385803109,0.0,0.0,0.0,9.38,0.33,9.385803109,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 20:00:00,8.96,0.30000000000000004,8.9650209146,0.0,0.0,0.0,8.96,0.30000000000000004,8.9650209146,9.36,1.45,9.471647164,0.0,0.0,0.0,9.36,1.45,9.471647164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 20:30:00,8.63,0.24,8.6333365508,0.0,0.0,0.0,8.63,0.24,8.6333365508,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 21:00:00,8.36,0.24,8.3634442666,0.0,0.0,0.0,8.36,0.24,8.3634442666,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 21:30:00,7.79,0.24,7.7936961706000005,0.0,0.0,0.0,7.79,0.24,7.7936961706000005,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 22:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.59,-0.22,7.5931877364,0.0,0.0,0.0,7.59,-0.22,7.5931877364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 22:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.99,-0.22,6.9934612318,0.0,0.0,0.0,6.99,-0.22,6.9934612318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 23:00:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.39,-0.22,6.3937860458,0.0,0.0,0.0,6.39,-0.22,6.3937860458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-07 23:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,-0.26,5.7159163745,0.0,0.0,0.0,5.71,-0.26,5.7159163745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 00:00:00,4.99,0.0,4.99,0.0,0.0,0.0,4.99,0.0,4.99,5.21,-0.29,5.2180647754,0.0,0.0,0.0,5.21,-0.29,5.2180647754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 00:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.1,-0.29,5.1082384439,0.0,0.0,0.0,5.1,-0.29,5.1082384439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 01:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.37,-0.29,5.3778248391,0.0,0.0,0.0,5.37,-0.29,5.3778248391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 01:30:00,5.12,0.0,5.12,0.0,0.0,0.0,5.12,0.0,5.12,5.34,-0.29,5.3478687344,0.0,0.0,0.0,5.34,-0.29,5.3478687344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 02:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,-0.25,5.2359717341,0.0,0.0,0.0,5.23,-0.25,5.2359717341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 02:30:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,-0.25,5.2359717341,0.0,0.0,0.0,5.23,-0.25,5.2359717341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 03:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,5.05,-0.23,5.0552349105,0.0,0.0,0.0,5.05,-0.23,5.0552349105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 03:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.76,-0.33,4.7714253636,0.0,0.0,0.0,4.76,-0.33,4.7714253636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 04:00:00,4.48,-0.22,4.485398533,0.0,0.0,0.0,4.48,-0.22,4.485398533,4.66,-0.31,4.6702997762,0.0,0.0,0.0,4.66,-0.31,4.6702997762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 04:30:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,4.63,-0.29,4.6390731833,0.0,0.0,0.0,4.63,-0.29,4.6390731833,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 05:00:00,4.42,-0.22,4.4254717263,0.0,0.0,0.0,4.42,-0.22,4.4254717263,4.6,-0.31,4.6104338191,0.0,0.0,0.0,4.6,-0.31,4.6104338191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 05:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.73,-0.33,4.7414976537,0.0,0.0,0.0,4.73,-0.33,4.7414976537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 06:00:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.0,-0.26,5.0067554364,0.0,0.0,0.0,5.0,-0.26,5.0067554364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 06:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.74,-0.23,5.7446061658000005,0.0,0.0,0.0,5.74,-0.23,5.7446061658000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 07:00:00,6.22,0.0,6.22,0.0,0.0,0.0,6.22,0.0,6.22,6.48,0.0,6.48,0.0,0.0,0.0,6.48,0.0,6.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 07:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 08:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 08:30:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 09:00:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 09:30:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 10:00:00,6.77,0.25,6.7746143802,0.0,0.0,0.0,6.77,0.25,6.7746143802,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 10:30:00,6.8100000000000005,0.27,6.8153503212,0.0,0.0,0.0,6.8100000000000005,0.27,6.8153503212,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 11:00:00,6.73,0.27,6.73541387,0.0,0.0,0.0,6.73,0.27,6.73541387,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 11:30:00,6.76,0.25,6.7646212015,0.0,0.0,0.0,6.76,0.25,6.7646212015,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 12:00:00,6.72,0.25,6.7246486897,0.0,0.0,0.0,6.72,0.25,6.7246486897,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 12:30:00,6.75,0.25,6.7546280431,0.0,0.0,0.0,6.75,0.25,6.7546280431,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 13:00:00,6.71,0.23,6.7139407206,0.0,0.0,0.0,6.71,0.23,6.7139407206,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 13:30:00,6.76,0.23,6.7639115902,0.0,0.0,0.0,6.76,0.23,6.7639115902,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 14:00:00,6.68,0.23,6.6839584080000005,0.0,0.0,0.0,6.68,0.23,6.6839584080000005,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 14:30:00,6.74,0.23,6.7439231905,0.0,0.0,0.0,6.74,0.23,6.7439231905,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 15:00:00,6.85,0.23,6.8538602262,0.0,0.0,0.0,6.85,0.23,6.8538602262,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 15:30:00,6.91,0.23,6.9138267262,0.0,0.0,0.0,6.91,0.23,6.9138267262,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 16:00:00,7.38,0.23,7.383583141,0.0,0.0,0.0,7.38,0.23,7.383583141,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 16:30:00,8.27,0.33,8.2765814199,0.0,0.0,0.0,8.27,0.33,8.2765814199,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 17:00:00,9.02,0.43,9.0302436291,0.0,0.0,0.0,9.02,0.43,9.0302436291,9.42,0.22,9.4225686519,0.0,0.0,0.0,9.42,0.22,9.4225686519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 17:30:00,9.45,0.43,9.4597780101,0.0,0.0,0.0,9.45,0.43,9.4597780101,9.86,0.22,9.8624540557,0.0,0.0,0.0,9.86,0.22,9.8624540557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 18:00:00,9.75,0.5,9.7628120949,0.0,0.0,0.0,9.75,0.5,9.7628120949,10.18,0.27,10.1835799206,0.0,0.0,0.0,10.18,0.27,10.1835799206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 18:30:00,9.75,0.44,9.7599231554,0.0,0.0,0.0,9.75,0.44,9.7599231554,10.2,0.22,10.2023722732,0.0,0.0,0.0,10.2,0.22,10.2023722732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 19:00:00,9.66,0.44,9.6700155119,0.0,0.0,0.0,9.66,0.44,9.6700155119,10.09,0.22,10.0923981293,0.0,0.0,0.0,10.09,0.22,10.0923981293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 19:30:00,9.35,0.37,9.3573179918,0.0,0.0,0.0,9.35,0.37,9.3573179918,9.78,0.22,9.7824741247,0.0,0.0,0.0,9.78,0.22,9.7824741247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 20:00:00,8.98,0.32,8.9856997502,0.0,0.0,0.0,8.98,0.32,8.9856997502,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 20:30:00,8.61,0.26,8.6139247733,0.0,0.0,0.0,8.61,0.26,8.6139247733,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 21:00:00,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 21:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 22:00:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 22:30:00,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,7.1,-0.23,7.1037243753,0.0,0.0,0.0,7.1,-0.23,7.1037243753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 23:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.39,-0.26,6.3952873274,0.0,0.0,0.0,6.39,-0.26,6.3952873274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-08 23:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.78,-0.29,5.7872705138,0.0,0.0,0.0,5.78,-0.29,5.7872705138,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 00:00:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.28,-0.34,5.290935645,0.0,0.0,0.0,5.28,-0.34,5.290935645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 00:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.36,5.1326406459,0.0,0.0,0.0,5.12,-0.36,5.1326406459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 01:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.39,-0.36,5.4020088856,0.0,0.0,0.0,5.39,-0.36,5.4020088856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 01:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.35000000000000003,5.3215223386,0.0,0.0,0.0,5.31,-0.35000000000000003,5.3215223386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 02:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,5.2,-0.35000000000000003,5.2117655358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 02:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.33,5.1306237438,0.0,0.0,0.0,5.12,-0.33,5.1306237438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 03:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.97,-0.30000000000000004,4.9790460934,0.0,0.0,0.0,4.97,-0.30000000000000004,4.9790460934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 03:30:00,4.57,-0.22,4.5752923404,0.0,0.0,0.0,4.57,-0.22,4.5752923404,4.77,-0.32,4.7807217028,0.0,0.0,0.0,4.77,-0.32,4.7807217028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 04:00:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,4.63,-0.32,4.6410451409,0.0,0.0,0.0,4.63,-0.32,4.6410451409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 04:30:00,4.41,-0.22,4.4154841184,0.0,0.0,0.0,4.41,-0.22,4.4154841184,4.6,-0.32,4.6111170013,0.0,0.0,0.0,4.6,-0.32,4.6111170013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 05:00:00,4.35,-0.22,4.3555596655,0.0,0.0,0.0,4.35,-0.22,4.3555596655,4.54,-0.30000000000000004,4.5499010978,0.0,0.0,0.0,4.54,-0.30000000000000004,4.5499010978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 05:30:00,4.55,0.0,4.55,0.0,0.0,0.0,4.55,0.0,4.55,4.75,-0.30000000000000004,4.7594642556,0.0,0.0,0.0,4.75,-0.30000000000000004,4.7594642556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 06:00:00,4.73,0.0,4.73,0.0,0.0,0.0,4.73,0.0,4.73,4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,4.94,-0.27,4.9473730403000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 06:30:00,5.47,0.0,5.47,0.0,0.0,0.0,5.47,0.0,5.47,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 07:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 07:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 08:00:00,6.91,0.24,6.9141666164,0.0,0.0,0.0,6.91,0.24,6.9141666164,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 08:30:00,6.77,0.24,6.7742527263,0.0,0.0,0.0,6.77,0.24,6.7742527263,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 09:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 09:30:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 10:00:00,6.79,0.26,6.7949760853,0.0,0.0,0.0,6.79,0.26,6.7949760853,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 10:30:00,6.89,0.30000000000000004,6.896528112,0.0,0.0,0.0,6.89,0.30000000000000004,6.896528112,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 11:00:00,6.82,0.30000000000000004,6.8265950517,0.0,0.0,0.0,6.82,0.30000000000000004,6.8265950517,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 11:30:00,6.83,0.30000000000000004,6.836585405,0.0,0.0,0.0,6.83,0.30000000000000004,6.836585405,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 12:00:00,6.83,0.30000000000000004,6.836585405,0.0,0.0,0.0,6.83,0.30000000000000004,6.836585405,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 12:30:00,6.87,0.30000000000000004,6.8765470987,0.0,0.0,0.0,6.87,0.30000000000000004,6.8765470987,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 13:00:00,6.78,0.27,6.7853739764,0.0,0.0,0.0,6.78,0.27,6.7853739764,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 13:30:00,6.8,0.23,6.803888594,0.0,0.0,0.0,6.8,0.23,6.803888594,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 14:00:00,6.75,0.23,6.7539173818,0.0,0.0,0.0,6.75,0.23,6.7539173818,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 14:30:00,6.93,0.30000000000000004,6.9364904671000005,0.0,0.0,0.0,6.93,0.30000000000000004,6.9364904671000005,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 15:00:00,6.91,0.30000000000000004,6.9165092352,0.0,0.0,0.0,6.91,0.30000000000000004,6.9165092352,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 15:30:00,7.04,0.30000000000000004,7.0463891462,0.0,0.0,0.0,7.04,0.30000000000000004,7.0463891462,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 16:00:00,7.55,0.30000000000000004,7.5559579141,0.0,0.0,0.0,7.55,0.30000000000000004,7.5559579141,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 16:30:00,8.32,0.34,8.3269442174,0.0,0.0,0.0,8.32,0.34,8.3269442174,8.68,0.24,8.6833173384,0.0,0.0,0.0,8.68,0.24,8.6833173384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 17:00:00,9.21,0.49,9.223025534,0.0,0.0,0.0,9.21,0.49,9.223025534,9.61,0.25,9.613251271,0.0,0.0,0.0,9.61,0.25,9.613251271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 17:30:00,9.72,0.51,9.7333704337,0.0,0.0,0.0,9.72,0.51,9.7333704337,10.15,0.25,10.1530783509,0.0,0.0,0.0,10.15,0.25,10.1530783509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 18:00:00,9.86,0.51,9.8731808451,0.0,0.0,0.0,9.86,0.51,9.8731808451,10.3,0.25,10.3030335339,0.0,0.0,0.0,10.3,0.25,10.3030335339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 18:30:00,9.81,0.48,9.8217360991,0.0,0.0,0.0,9.81,0.48,9.8217360991,10.24,0.25,10.2430513032,0.0,0.0,0.0,10.24,0.25,10.2430513032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 19:00:00,9.62,0.41000000000000003,9.6287330423,0.0,0.0,0.0,9.62,0.41000000000000003,9.6287330423,10.05,0.22,10.0524076718,0.0,0.0,0.0,10.05,0.22,10.0524076718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 19:30:00,9.28,0.37,9.2873731485,0.0,0.0,0.0,9.28,0.37,9.2873731485,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 20:00:00,8.92,0.30000000000000004,8.9250434173,0.0,0.0,0.0,8.92,0.30000000000000004,8.9250434173,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 20:30:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 21:00:00,8.26,0.22,8.2629292627,0.0,0.0,0.0,8.26,0.22,8.2629292627,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 21:30:00,7.79,0.22,7.7931059277,0.0,0.0,0.0,7.79,0.22,7.7931059277,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 22:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.57,-0.23,7.5734932495,0.0,0.0,0.0,7.57,-0.23,7.5734932495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 22:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.98,-0.24,6.9841248557,0.0,0.0,0.0,6.98,-0.24,6.9841248557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 23:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.35,-0.24,6.3545338145,0.0,0.0,0.0,6.35,-0.24,6.3545338145,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-09 23:30:00,5.48,-0.22,5.4844142805,0.0,0.0,0.0,5.48,-0.22,5.4844142805,5.73,-0.33,5.7394947513,0.0,0.0,0.0,5.73,-0.33,5.7394947513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 00:00:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.29,-0.33,5.3002830113,0.0,0.0,0.0,5.29,-0.33,5.3002830113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 00:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.34,5.1911463089,0.0,0.0,0.0,5.18,-0.34,5.1911463089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 01:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.39,-0.34,5.4007129159,0.0,0.0,0.0,5.39,-0.34,5.4007129159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 01:30:00,5.15,-0.22,5.1546968873,0.0,0.0,0.0,5.15,-0.22,5.1546968873,5.36,-0.32,5.3695437423,0.0,0.0,0.0,5.36,-0.32,5.3695437423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 02:00:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 02:30:00,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597,5.21,-0.33,5.2204405944,0.0,0.0,0.0,5.21,-0.33,5.2204405944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 03:00:00,4.84,-0.22,4.84499742,0.0,0.0,0.0,4.84,-0.22,4.84499742,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 03:30:00,4.68,-0.22,4.6851680866,0.0,0.0,0.0,4.68,-0.22,4.6851680866,4.87,-0.33,4.881167893,0.0,0.0,0.0,4.87,-0.33,4.881167893,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 04:00:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.74,-0.33,4.7514734557,0.0,0.0,0.0,4.74,-0.33,4.7514734557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 04:30:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.7,-0.33,4.7115708633,0.0,0.0,0.0,4.7,-0.33,4.7115708633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 05:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.65,-0.33,4.6616949707,0.0,0.0,0.0,4.65,-0.33,4.6616949707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 05:30:00,4.58,-0.25,4.5868180692,0.0,0.0,0.0,4.58,-0.25,4.5868180692,4.76,-0.38,4.7751439769,0.0,0.0,0.0,4.76,-0.38,4.7751439769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 06:00:00,4.78,-0.25,4.7865331922,0.0,0.0,0.0,4.78,-0.25,4.7865331922,4.96,-0.38,4.9745351542,0.0,0.0,0.0,4.96,-0.38,4.9745351542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 06:30:00,5.46,-0.25,5.4657204466,0.0,0.0,0.0,5.46,-0.25,5.4657204466,5.67,-0.35000000000000003,5.6807921983,0.0,0.0,0.0,5.67,-0.35000000000000003,5.6807921983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 07:00:00,6.23,-0.22,6.23388322,0.0,0.0,0.0,6.23,-0.22,6.23388322,6.47,-0.27,6.4756312434,0.0,0.0,0.0,6.47,-0.27,6.4756312434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 07:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.12,-0.22,7.1233980655,0.0,0.0,0.0,7.12,-0.22,7.1233980655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 08:00:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.27,-0.22,7.2733279866,0.0,0.0,0.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 08:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 09:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.92,-0.22,6.9234962266,0.0,0.0,0.0,6.92,-0.22,6.9234962266,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 09:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 10:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 10:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 11:00:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 11:30:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 12:00:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 12:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 13:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 13:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.27,-0.22,7.2733279866,0.0,0.0,0.0,7.27,-0.22,7.2733279866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 14:00:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.14,-0.22,7.1433885517,0.0,0.0,0.0,7.14,-0.22,7.1433885517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 14:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.03,-0.22,7.0334415474,0.0,0.0,0.0,7.03,-0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 15:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.03,-0.22,7.0334415474,0.0,0.0,0.0,7.03,-0.22,7.0334415474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 15:30:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 16:00:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 16:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.39,-0.22,8.3928838905,0.0,0.0,0.0,8.39,-0.22,8.3928838905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 17:00:00,8.93,0.23,8.932961435,0.0,0.0,0.0,8.93,0.23,8.932961435,9.28,0.0,9.28,0.0,0.0,0.0,9.28,0.0,9.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 17:30:00,9.49,0.26,9.4935609757,0.0,0.0,0.0,9.49,0.26,9.4935609757,9.86,0.0,9.86,0.0,0.0,0.0,9.86,0.0,9.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 18:00:00,9.62,0.26,9.623512872100001,0.0,0.0,0.0,9.62,0.26,9.623512872100001,10.01,0.0,10.01,0.0,0.0,0.0,10.01,0.0,10.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 18:30:00,9.59,0.23,9.5927576848,0.0,0.0,0.0,9.59,0.23,9.5927576848,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 19:00:00,9.46,0.23,9.46279557,0.0,0.0,0.0,9.46,0.23,9.46279557,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 19:30:00,9.11,0.23,9.1129029403,0.0,0.0,0.0,9.11,0.23,9.1129029403,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 20:00:00,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,9.12,-0.22,9.1226531229,0.0,0.0,0.0,9.12,-0.22,9.1226531229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 20:30:00,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,8.87,-0.22,8.8727278782,0.0,0.0,0.0,8.87,-0.22,8.8727278782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 21:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.47,-0.25,8.4736886891,0.0,0.0,0.0,8.47,-0.25,8.4736886891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 21:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.0,-0.32,8.006397442,0.0,0.0,0.0,8.0,-0.32,8.006397442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 22:00:00,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,7.57,-0.36,7.5785552713,0.0,0.0,0.0,7.57,-0.36,7.5785552713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 22:30:00,6.78,-0.22,6.7835683825,0.0,0.0,0.0,6.78,-0.22,6.7835683825,7.04,-0.43,7.053119877,0.0,0.0,0.0,7.04,-0.43,7.053119877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 23:00:00,6.23,-0.27,6.2358479776,0.0,0.0,0.0,6.23,-0.27,6.2358479776,6.48,-0.45,6.4956062073,0.0,0.0,0.0,6.48,-0.45,6.4956062073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-10 23:30:00,5.72,-0.31,5.7283941903,0.0,0.0,0.0,5.72,-0.31,5.7283941903,5.94,-0.49,5.9601761719,0.0,0.0,0.0,5.94,-0.49,5.9601761719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
