Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-01-11 00:00:00,5.32,-0.35000000000000003,5.3315007268,0.0,0.0,0.0,5.32,-0.35000000000000003,5.3315007268,5.52,-0.52,5.5444386551000004,0.0,0.0,0.0,5.52,-0.52,5.5444386551000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 00:30:00,5.18,-0.39,5.1946607204,0.0,0.0,0.0,5.18,-0.39,5.1946607204,5.37,-0.56,5.3991202987,0.0,0.0,0.0,5.37,-0.56,5.3991202987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 01:00:00,5.41,-0.39,5.4240390854000005,0.0,0.0,0.0,5.41,-0.39,5.4240390854000005,5.6,-0.56,5.6279303478,0.0,0.0,0.0,5.6,-0.56,5.6279303478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 01:30:00,5.29,-0.39,5.3043566999,0.0,0.0,0.0,5.29,-0.39,5.3043566999,5.48,-0.56,5.5085388262,0.0,0.0,0.0,5.48,-0.56,5.5085388262,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 02:00:00,5.06,-0.39,5.0750073892,0.0,0.0,0.0,5.06,-0.39,5.0750073892,5.24,-0.56,5.2698387072,0.0,0.0,0.0,5.24,-0.56,5.2698387072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 02:30:00,5.02,-0.39,5.0351266121,0.0,0.0,0.0,5.02,-0.39,5.0351266121,5.2,-0.56,5.2300669212,0.0,0.0,0.0,5.2,-0.56,5.2300669212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 03:00:00,4.82,-0.41000000000000003,4.8374063298,0.0,0.0,0.0,4.82,-0.41000000000000003,4.8374063298,4.99,-0.56,5.0213245265,0.0,0.0,0.0,4.99,-0.56,5.0213245265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 03:30:00,4.66,-0.43,4.6797970041,0.0,0.0,0.0,4.66,-0.43,4.6797970041,4.82,-0.56,4.8524220756,0.0,0.0,0.0,4.82,-0.56,4.8524220756,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 04:00:00,4.5,-0.42,4.5195575005,0.0,0.0,0.0,4.5,-0.42,4.5195575005,4.65,-0.56,4.6835990435,0.0,0.0,0.0,4.65,-0.56,4.6835990435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 04:30:00,4.4,-0.42,4.42,0.0,0.0,0.0,4.4,-0.42,4.42,4.54,-0.56,4.5744070654,0.0,0.0,0.0,4.54,-0.56,4.5744070654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 05:00:00,4.3,-0.42,4.3204629382,0.0,0.0,0.0,4.3,-0.42,4.3204629382,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 05:30:00,4.34,-0.39,4.3574878084,0.0,0.0,0.0,4.34,-0.39,4.3574878084,4.49,-0.52,4.5200110619,0.0,0.0,0.0,4.49,-0.52,4.5200110619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 06:00:00,4.42,-0.39,4.4371725231,0.0,0.0,0.0,4.42,-0.39,4.4371725231,4.57,-0.52,4.5994891021,0.0,0.0,0.0,4.57,-0.52,4.5994891021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 06:30:00,4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,4.67,-0.35000000000000003,4.6830972657,4.84,-0.5,4.865757906,0.0,0.0,0.0,4.84,-0.5,4.865757906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 07:00:00,4.87,-0.32,4.8805020234,0.0,0.0,0.0,4.87,-0.32,4.8805020234,5.05,-0.48,5.0727605897,0.0,0.0,0.0,5.05,-0.48,5.0727605897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 07:30:00,5.22,-0.26,5.2264710848,0.0,0.0,0.0,5.22,-0.26,5.2264710848,5.42,-0.43,5.4370304395,0.0,0.0,0.0,5.42,-0.43,5.4370304395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 08:00:00,5.5,-0.22,5.5043982414,0.0,0.0,0.0,5.5,-0.22,5.5043982414,5.71,-0.39,5.723303242,0.0,0.0,0.0,5.71,-0.39,5.723303242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 08:30:00,5.95,-0.22,5.9540658377,0.0,0.0,0.0,5.95,-0.22,5.9540658377,6.18,-0.39,6.1922935977,0.0,0.0,0.0,6.18,-0.39,6.1922935977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 09:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.78,-0.30000000000000004,6.7866339226,0.0,0.0,0.0,6.78,-0.30000000000000004,6.7866339226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 09:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.32,-0.24,7.3239333694,0.0,0.0,0.0,7.32,-0.24,7.3239333694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 10:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.63,-0.24,7.6337736409,0.0,0.0,0.0,7.63,-0.24,7.6337736409,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 10:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.86,-0.24,7.8636632685,0.0,0.0,0.0,7.86,-0.24,7.8636632685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 11:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 11:30:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 12:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 12:30:00,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 13:00:00,8.06,0.22,8.0630019224,0.0,0.0,0.0,8.06,0.22,8.0630019224,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 13:30:00,8.11,0.22,8.1129834217,0.0,0.0,0.0,8.11,0.22,8.1129834217,8.43,0.0,8.43,0.0,0.0,0.0,8.43,0.0,8.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 14:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 14:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.26,0.0,8.26,0.0,0.0,0.0,8.26,0.0,8.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 15:00:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 15:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 16:00:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 16:30:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 17:00:00,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 17:30:00,9.36,0.26,9.3636104148,0.0,0.0,0.0,9.36,0.26,9.3636104148,9.73,0.0,9.73,0.0,0.0,0.0,9.73,0.0,9.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 18:00:00,9.29,0.26,9.2936376086,0.0,0.0,0.0,9.29,0.26,9.2936376086,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 18:30:00,9.18,0.22,9.1826357872,0.0,0.0,0.0,9.18,0.22,9.1826357872,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 19:00:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 19:30:00,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 20:00:00,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,8.65,-0.22,8.6527972356,0.0,0.0,0.0,8.65,-0.22,8.6527972356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 20:30:00,7.95,0.0,7.95,0.0,0.0,0.0,7.95,0.0,7.95,8.26,-0.22,8.2629292627,0.0,0.0,0.0,8.26,-0.22,8.2629292627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 21:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.03,-0.26,8.0342081128,0.0,0.0,0.0,8.03,-0.26,8.0342081128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 21:30:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.62,-0.33,7.627142322,0.0,0.0,0.0,7.62,-0.33,7.627142322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 22:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.27,-0.35000000000000003,7.2784201582,0.0,0.0,0.0,7.27,-0.35000000000000003,7.2784201582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 22:30:00,6.6,-0.22,6.6036656487,0.0,0.0,0.0,6.6,-0.22,6.6036656487,6.86,-0.4,6.871651912,0.0,0.0,0.0,6.86,-0.4,6.871651912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 23:00:00,6.22,-0.22,6.2238894592,0.0,0.0,0.0,6.22,-0.22,6.2238894592,6.47,-0.42,6.4836178172,0.0,0.0,0.0,6.47,-0.42,6.4836178172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-11 23:30:00,5.77,-0.28,5.776789766,0.0,0.0,0.0,5.77,-0.28,5.776789766,6.0,-0.46,6.017607498,0.0,0.0,0.0,6.0,-0.46,6.017607498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 00:00:00,5.32,-0.31,5.3290243009000005,0.0,0.0,0.0,5.32,-0.31,5.3290243009000005,5.52,-0.48,5.5408302627,0.0,0.0,0.0,5.52,-0.48,5.5408302627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 00:30:00,5.22,-0.33,5.2304206332,0.0,0.0,0.0,5.22,-0.33,5.2304206332,5.41,-0.48,5.4312521577,0.0,0.0,0.0,5.41,-0.48,5.4312521577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 01:00:00,5.38,-0.33,5.3901113161,0.0,0.0,0.0,5.38,-0.33,5.3901113161,5.58,-0.48,5.6006071099,0.0,0.0,0.0,5.58,-0.48,5.6006071099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 01:30:00,5.28,-0.33,5.2903024488,0.0,0.0,0.0,5.28,-0.33,5.2903024488,5.47,-0.5,5.4928043839,0.0,0.0,0.0,5.47,-0.5,5.4928043839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 02:00:00,5.09,-0.35000000000000003,5.1020192081,0.0,0.0,0.0,5.09,-0.35000000000000003,5.1020192081,5.28,-0.5,5.3036214043,0.0,0.0,0.0,5.28,-0.5,5.3036214043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 02:30:00,5.01,-0.38,5.0243905103,0.0,0.0,0.0,5.01,-0.38,5.0243905103,5.18,-0.53,5.2070433069,0.0,0.0,0.0,5.18,-0.53,5.2070433069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 03:00:00,4.8,-0.38,4.8150181723,0.0,0.0,0.0,4.8,-0.38,4.8150181723,4.97,-0.53,4.9981796686,0.0,0.0,0.0,4.97,-0.53,4.9981796686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 03:30:00,4.52,-0.38,4.5359453259,0.0,0.0,0.0,4.52,-0.38,4.5359453259,4.68,-0.55,4.7122075506000005,0.0,0.0,0.0,4.68,-0.55,4.7122075506000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 04:00:00,4.35,-0.38,4.3665661566,0.0,0.0,0.0,4.35,-0.38,4.3665661566,4.5,-0.55,4.533486517,0.0,0.0,0.0,4.5,-0.55,4.533486517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 04:30:00,4.26,-0.38,4.2769147759,0.0,0.0,0.0,4.26,-0.38,4.2769147759,4.4,-0.53,4.4318055011,0.0,0.0,0.0,4.4,-0.53,4.4318055011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 05:00:00,4.14,-0.38,4.1574030355,0.0,0.0,0.0,4.14,-0.38,4.1574030355,4.28,-0.53,4.3126905755,0.0,0.0,0.0,4.28,-0.53,4.3126905755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 05:30:00,4.14,-0.38,4.1574030355,0.0,0.0,0.0,4.14,-0.38,4.1574030355,4.28,-0.53,4.3126905755,0.0,0.0,0.0,4.28,-0.53,4.3126905755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 06:00:00,4.14,-0.38,4.1574030355,0.0,0.0,0.0,4.14,-0.38,4.1574030355,4.28,-0.51,4.3102784133,0.0,0.0,0.0,4.28,-0.51,4.3102784133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 06:30:00,4.31,-0.38,4.3267193114,0.0,0.0,0.0,4.31,-0.38,4.3267193114,4.47,-0.51,4.4989998889,0.0,0.0,0.0,4.47,-0.51,4.4989998889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 07:00:00,4.45,-0.34,4.4629698632,0.0,0.0,0.0,4.45,-0.34,4.4629698632,4.61,-0.49,4.6359680758,0.0,0.0,0.0,4.61,-0.49,4.6359680758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 07:30:00,4.6,-0.32,4.6111170013,0.0,0.0,0.0,4.6,-0.32,4.6111170013,4.77,-0.47000000000000003,4.7930992062,0.0,0.0,0.0,4.77,-0.47000000000000003,4.7930992062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 08:00:00,4.88,-0.28,4.8880261865,0.0,0.0,0.0,4.88,-0.28,4.8880261865,5.05,-0.43,5.0682738679,0.0,0.0,0.0,5.05,-0.43,5.0682738679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 08:30:00,5.24,-0.32,5.2497618994,0.0,0.0,0.0,5.24,-0.32,5.2497618994,5.42,-0.48,5.4412131,0.0,0.0,0.0,5.42,-0.48,5.4412131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 09:00:00,5.87,-0.25,5.8753212678,0.0,0.0,0.0,5.87,-0.25,5.8753212678,6.1,-0.4,6.1131006862,0.0,0.0,0.0,6.1,-0.4,6.1131006862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 09:30:00,6.47,-0.22,6.4737392595,0.0,0.0,0.0,6.47,-0.22,6.4737392595,6.72,-0.35000000000000003,6.7291084105,0.0,0.0,0.0,6.72,-0.35000000000000003,6.7291084105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 10:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.23,-0.31,7.2366428681,0.0,0.0,0.0,7.23,-0.31,7.2366428681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 10:30:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.64,-0.23,7.6434612578,0.0,0.0,0.0,7.64,-0.23,7.6434612578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 11:00:00,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,7.85,-0.23,7.8533687039,0.0,0.0,0.0,7.85,-0.23,7.8533687039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 11:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 12:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 12:30:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 13:00:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 13:30:00,7.96,0.0,7.96,0.0,0.0,0.0,7.96,0.0,7.96,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 14:00:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 14:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 15:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 15:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.15,-0.22,8.1529687844,0.0,0.0,0.0,8.15,-0.22,8.1529687844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 16:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.36,-0.22,8.3628942358,0.0,0.0,0.0,8.36,-0.22,8.3628942358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 16:30:00,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,8.84,-0.22,8.8427371328,0.0,0.0,0.0,8.84,-0.22,8.8427371328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 17:00:00,9.25,0.22,9.2526158463,0.0,0.0,0.0,9.25,0.22,9.2526158463,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 17:30:00,9.59,0.22,9.59252313,0.0,0.0,0.0,9.59,0.22,9.59252313,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 18:00:00,9.59,0.25,9.5932580493,0.0,0.0,0.0,9.59,0.25,9.5932580493,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 18:30:00,9.42,0.22,9.4225686519,0.0,0.0,0.0,9.42,0.22,9.4225686519,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 19:00:00,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,9.5,-0.22,9.502547027,0.0,0.0,0.0,9.5,-0.22,9.502547027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 19:30:00,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,9.19,-0.22,9.1926329199,0.0,0.0,0.0,9.19,-0.22,9.1926329199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 20:00:00,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,8.92,-0.22,8.922712592,0.0,0.0,0.0,8.92,-0.22,8.922712592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 20:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.68,-0.26,8.6838931361,0.0,0.0,0.0,8.68,-0.26,8.6838931361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 21:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.24,-0.28,8.2447559091,0.0,0.0,0.0,8.24,-0.28,8.2447559091,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 21:30:00,7.46,-0.22,7.4632432628,0.0,0.0,0.0,7.46,-0.22,7.4632432628,7.74,-0.37,7.7488386227,0.0,0.0,0.0,7.74,-0.37,7.7488386227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 22:00:00,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,7.23,-0.42,7.2421888956,0.0,0.0,0.0,7.23,-0.42,7.2421888956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 22:30:00,6.46,-0.27,6.4656399529,0.0,0.0,0.0,6.46,-0.27,6.4656399529,6.7,-0.46,6.7157724798,0.0,0.0,0.0,6.7,-0.46,6.7157724798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 23:00:00,5.86,-0.30000000000000004,5.8676741559,0.0,0.0,0.0,5.86,-0.30000000000000004,5.8676741559,6.08,-0.49,6.099713108,0.0,0.0,0.0,6.08,-0.49,6.099713108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-12 23:30:00,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,5.52,-0.51,5.5435097186,0.0,0.0,0.0,5.52,-0.51,5.5435097186,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 00:00:00,4.89,-0.39,4.9055274946,0.0,0.0,0.0,4.89,-0.39,4.9055274946,5.06,-0.55,5.0898035326,0.0,0.0,0.0,5.06,-0.55,5.0898035326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 00:30:00,4.78,-0.39,4.7958836516000005,0.0,0.0,0.0,4.78,-0.39,4.7958836516000005,4.95,-0.55,4.980461826,0.0,0.0,0.0,4.95,-0.55,4.980461826,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 01:00:00,4.99,-0.37,5.003698632,0.0,0.0,0.0,4.99,-0.37,5.003698632,5.18,-0.52,5.2060349595,0.0,0.0,0.0,5.18,-0.52,5.2060349595,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 01:30:00,4.99,-0.37,5.003698632,0.0,0.0,0.0,4.99,-0.37,5.003698632,5.15,-0.52,5.1761858545,0.0,0.0,0.0,5.15,-0.52,5.1761858545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 02:00:00,4.9,-0.35000000000000003,4.9124840967,0.0,0.0,0.0,4.9,-0.35000000000000003,4.9124840967,5.07,-0.5,5.0945951753,0.0,0.0,0.0,5.07,-0.5,5.0945951753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 02:30:00,4.96,-0.27,4.9673433543000005,0.0,0.0,0.0,4.96,-0.27,4.9673433543000005,5.16,-0.39,5.1747173836,0.0,0.0,0.0,5.16,-0.39,5.1747173836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 03:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 03:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 04:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,4.65,-0.35000000000000003,4.6631534395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 04:30:00,4.45,-0.24,4.4564672107,0.0,0.0,0.0,4.45,-0.24,4.4564672107,4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,4.63,-0.35000000000000003,4.6432100965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 05:00:00,4.42,-0.24,4.4265110414,0.0,0.0,0.0,4.42,-0.24,4.4265110414,4.6,-0.35000000000000003,4.6132960018,0.0,0.0,0.0,4.6,-0.35000000000000003,4.6132960018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 05:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 06:00:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.09,-0.27,5.0971560698,0.0,0.0,0.0,5.09,-0.27,5.0971560698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 06:30:00,5.58,0.0,5.58,0.0,0.0,0.0,5.58,0.0,5.58,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,5.8100000000000005,-0.22,5.8141637404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 07:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,6.68,-0.22,6.6836217727000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 07:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 08:00:00,7.13,0.23,7.1337087129,0.0,0.0,0.0,7.13,0.23,7.1337087129,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 08:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 09:00:00,6.7,0.22,6.7036109672,0.0,0.0,0.0,6.7,0.22,6.7036109672,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 09:30:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 10:00:00,7.1,0.26,7.1047589685,0.0,0.0,0.0,7.1,0.26,7.1047589685,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 10:30:00,7.22,0.29,7.2258217526,0.0,0.0,0.0,7.22,0.29,7.2258217526,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 11:00:00,7.25,0.32,7.2570586328,0.0,0.0,0.0,7.25,0.32,7.2570586328,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 11:30:00,7.23,0.28,7.235419822,0.0,0.0,0.0,7.23,0.28,7.235419822,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 12:00:00,7.24,0.28,7.2454123416,0.0,0.0,0.0,7.24,0.28,7.2454123416,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 12:30:00,7.28,0.26,7.2846413776,0.0,0.0,0.0,7.28,0.26,7.2846413776,7.58,0.45,7.5933457711,0.0,0.0,0.0,7.58,0.45,7.5933457711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 13:00:00,7.29,0.26,7.2946350149,0.0,0.0,0.0,7.29,0.26,7.2946350149,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 13:30:00,7.26,0.24,7.263965859,0.0,0.0,0.0,7.26,0.24,7.263965859,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 14:00:00,7.31,0.26,7.3146223416,0.0,0.0,0.0,7.31,0.26,7.3146223416,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 14:30:00,7.31,0.26,7.3146223416,0.0,0.0,0.0,7.31,0.26,7.3146223416,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 15:00:00,7.34,0.24,7.3439226575,0.0,0.0,0.0,7.34,0.24,7.3439226575,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 15:30:00,7.43,0.24,7.4338751671,0.0,0.0,0.0,7.43,0.24,7.4338751671,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 16:00:00,7.83,0.24,7.8336772974,0.0,0.0,0.0,7.83,0.24,7.8336772974,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 16:30:00,8.7,0.33,8.7062563711,0.0,0.0,0.0,8.7,0.33,8.7062563711,9.07,0.23,9.0729157386,0.0,0.0,0.0,9.07,0.23,9.0729157386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 17:00:00,9.43,0.44,9.4402595303,0.0,0.0,0.0,9.43,0.44,9.4402595303,9.83,0.23,9.8326903745,0.0,0.0,0.0,9.83,0.23,9.8326903745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 17:30:00,10.0,0.47000000000000003,10.0110389071,0.0,0.0,0.0,10.0,0.47000000000000003,10.0110389071,10.44,0.23,10.4425332176,0.0,0.0,0.0,10.44,0.23,10.4425332176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 18:00:00,10.2,0.47000000000000003,10.2108226897,0.0,0.0,0.0,10.2,0.47000000000000003,10.2108226897,10.66,0.23,10.6624809496,0.0,0.0,0.0,10.66,0.23,10.6624809496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 18:30:00,10.2,0.47000000000000003,10.2108226897,0.0,0.0,0.0,10.2,0.47000000000000003,10.2108226897,10.66,0.23,10.6624809496,0.0,0.0,0.0,10.66,0.23,10.6624809496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 19:00:00,9.89,0.43,9.8993434126,0.0,0.0,0.0,9.89,0.43,9.8993434126,10.34,0.23,10.3425577107,0.0,0.0,0.0,10.34,0.23,10.3425577107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 19:30:00,9.66,0.38,9.6674712309,0.0,0.0,0.0,9.66,0.38,9.6674712309,10.09,0.0,10.09,0.0,0.0,0.0,10.09,0.0,10.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 20:00:00,9.17,0.30000000000000004,9.1749059941,0.0,0.0,0.0,9.17,0.30000000000000004,9.1749059941,9.57,0.0,9.57,0.0,0.0,0.0,9.57,0.0,9.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 20:30:00,8.8,0.24,8.8032721189,0.0,0.0,0.0,8.8,0.24,8.8032721189,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 21:00:00,8.46,0.24,8.4634035707,0.0,0.0,0.0,8.46,0.24,8.4634035707,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 21:30:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.19,-0.22,8.1929542901,0.0,0.0,0.0,8.19,-0.22,8.1929542901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 22:00:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.66,-0.25,7.6640785487,0.0,0.0,0.0,7.66,-0.25,7.6640785487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 22:30:00,6.28,0.0,6.28,0.0,0.0,0.0,6.28,0.0,6.28,6.53,-0.23,6.5340492805,0.0,0.0,0.0,6.53,-0.23,6.5340492805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 23:00:00,5.72,0.0,5.72,0.0,0.0,0.0,5.72,0.0,5.72,5.95,-0.23,5.9544437188,0.0,0.0,0.0,5.95,-0.23,5.9544437188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-13 23:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.3,-0.28,5.3073910728,0.0,0.0,0.0,5.3,-0.28,5.3073910728,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 00:00:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.91,-0.26,4.9168790915,0.0,0.0,0.0,4.91,-0.26,4.9168790915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 00:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.8,-0.29,4.808752437,0.0,0.0,0.0,4.8,-0.29,4.808752437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 01:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.03,-0.29,5.0383529055,0.0,0.0,0.0,5.03,-0.29,5.0383529055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 01:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.29,5.0683034637,0.0,0.0,0.0,5.06,-0.29,5.0683034637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 02:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.06,-0.29,5.0683034637,0.0,0.0,0.0,5.06,-0.29,5.0683034637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 02:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.27,-0.29,5.2779730958,0.0,0.0,0.0,5.27,-0.29,5.2779730958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 03:00:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.09,-0.31,5.0994313408,0.0,0.0,0.0,5.09,-0.31,5.0994313408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 03:30:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.93,-0.35000000000000003,4.9424083198,0.0,0.0,0.0,4.93,-0.35000000000000003,4.9424083198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 04:00:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,4.8,-0.35000000000000003,4.8127435003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 04:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 05:00:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,4.74,-0.35000000000000003,4.7529043752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 05:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 06:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.23,-0.26,5.236458727,0.0,0.0,0.0,5.23,-0.26,5.236458727,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 06:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.26,5.9456875128,0.0,0.0,0.0,5.94,-0.26,5.9456875128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 07:00:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 07:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 08:00:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 08:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 09:00:00,6.78,0.22,6.7835683825,0.0,0.0,0.0,6.78,0.22,6.7835683825,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 09:30:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:00:00,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 10:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:00:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 11:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 12:00:00,7.16,0.25,7.1643631957,0.0,0.0,0.0,7.16,0.25,7.1643631957,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 12:30:00,7.37,0.25,7.3742389438,0.0,0.0,0.0,7.37,0.25,7.3742389438,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 13:00:00,7.4,0.27,7.4049240374,0.0,0.0,0.0,7.4,0.27,7.4049240374,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 13:30:00,7.44,0.27,7.4448975816,0.0,0.0,0.0,7.44,0.27,7.4448975816,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 14:00:00,7.44,0.27,7.4448975816,0.0,0.0,0.0,7.44,0.27,7.4448975816,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 14:30:00,7.35,0.27,7.3549575118,0.0,0.0,0.0,7.35,0.27,7.3549575118,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 15:00:00,7.32,0.27,7.3249778157,0.0,0.0,0.0,7.32,0.27,7.3249778157,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 15:30:00,7.4,0.25,7.4042217687,0.0,0.0,0.0,7.4,0.25,7.4042217687,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 16:00:00,7.79,0.25,7.7940105209,0.0,0.0,0.0,7.79,0.25,7.7940105209,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 16:30:00,8.4,0.29,8.4050044616,0.0,0.0,0.0,8.4,0.29,8.4050044616,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 17:00:00,9.22,0.45,9.2309750298,0.0,0.0,0.0,9.22,0.45,9.2309750298,9.62,0.24,9.6229932973,0.0,0.0,0.0,9.62,0.24,9.6229932973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 17:30:00,9.76,0.47000000000000003,9.7713100452,0.0,0.0,0.0,9.76,0.47000000000000003,9.7713100452,10.2,0.24,10.2028231387,0.0,0.0,0.0,10.2,0.24,10.2028231387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 18:00:00,9.92,0.47000000000000003,9.9311278312,0.0,0.0,0.0,9.92,0.47000000000000003,9.9311278312,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 18:30:00,9.94,0.45,9.9501809029,0.0,0.0,0.0,9.94,0.45,9.9501809029,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 19:00:00,9.77,0.42,9.7790234686,0.0,0.0,0.0,9.77,0.42,9.7790234686,10.18,0.22,10.1823769327,0.0,0.0,0.0,10.18,0.22,10.1823769327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 19:30:00,9.45,0.35000000000000003,9.4564792603,0.0,0.0,0.0,9.45,0.35000000000000003,9.4564792603,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 20:00:00,9.04,0.31,9.0453137038,0.0,0.0,0.0,9.04,0.31,9.0453137038,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 20:30:00,8.69,0.27,8.6941934646,0.0,0.0,0.0,8.69,0.27,8.6941934646,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 21:00:00,8.27,0.22,8.2729257219,0.0,0.0,0.0,8.27,0.22,8.2729257219,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 21:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.07,-0.22,8.0729982039,0.0,0.0,0.0,8.07,-0.22,8.0729982039,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 22:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 22:30:00,6.5600000000000005,0.0,6.5600000000000005,0.0,0.0,0.0,6.5600000000000005,0.0,6.5600000000000005,6.84,-0.26,6.8449397368,0.0,0.0,0.0,6.84,-0.26,6.8449397368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 23:00:00,5.98,0.0,5.98,0.0,0.0,0.0,5.98,0.0,5.98,6.25,-0.26,6.2554056623,0.0,0.0,0.0,6.25,-0.26,6.2554056623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-14 23:30:00,5.36,0.0,5.36,0.0,0.0,0.0,5.36,0.0,5.36,5.59,-0.29,5.5975173068,0.0,0.0,0.0,5.59,-0.29,5.5975173068,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 00:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.32,5.139970817,0.0,0.0,0.0,5.13,-0.32,5.139970817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 00:30:00,4.88,-0.22,4.8849564993,0.0,0.0,0.0,4.88,-0.22,4.8849564993,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 01:00:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,-0.29,5.3977958465,0.0,0.0,0.0,5.39,-0.29,5.3977958465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 01:30:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.34,-0.29,5.3478687344,0.0,0.0,0.0,5.34,-0.29,5.3478687344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 02:00:00,5.05,0.0,5.05,0.0,0.0,0.0,5.05,0.0,5.05,5.26,-0.29,5.2679882308,0.0,0.0,0.0,5.26,-0.29,5.2679882308,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 02:30:00,4.93,-0.23,4.9353621954,0.0,0.0,0.0,4.93,-0.23,4.9353621954,5.13,-0.35000000000000003,5.1419257093,0.0,0.0,0.0,5.13,-0.35000000000000003,5.1419257093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 03:00:00,4.75,-0.23,4.7555651609,0.0,0.0,0.0,4.75,-0.23,4.7555651609,4.95,-0.37,4.9638090213,0.0,0.0,0.0,4.95,-0.37,4.9638090213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 03:30:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,4.8100000000000005,-0.37,4.8242097798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 04:00:00,4.5,-0.23,4.5058739441,0.0,0.0,0.0,4.5,-0.23,4.5058739441,4.69,-0.37,4.7045722441,0.0,0.0,0.0,4.69,-0.37,4.7045722441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 04:30:00,4.43,-0.26,4.4376232377000004,0.0,0.0,0.0,4.43,-0.26,4.4376232377000004,4.6,-0.37,4.6148564441,0.0,0.0,0.0,4.6,-0.37,4.6148564441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 05:00:00,4.43,-0.23,4.4359666365,0.0,0.0,0.0,4.43,-0.23,4.4359666365,4.6,-0.37,4.6148564441,0.0,0.0,0.0,4.6,-0.37,4.6148564441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 05:30:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.8,-0.32,4.8106548411,0.0,0.0,0.0,4.8,-0.32,4.8106548411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 06:00:00,4.91,-0.23,4.9153840135,0.0,0.0,0.0,4.91,-0.23,4.9153840135,5.11,-0.28,5.1176654834,0.0,0.0,0.0,5.11,-0.28,5.1176654834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 06:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,-0.24,5.9048793383,0.0,0.0,0.0,5.9,-0.24,5.9048793383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 07:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 07:30:00,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 08:00:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 08:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 09:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 09:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 10:00:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 10:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 11:00:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 11:30:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 12:00:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 12:30:00,6.8,0.22,6.8035578927,0.0,0.0,0.0,6.8,0.22,6.8035578927,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 13:00:00,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 13:30:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 14:00:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 14:30:00,6.64,0.0,6.64,0.0,0.0,0.0,6.64,0.0,6.64,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 15:00:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 15:30:00,6.82,0.22,6.8235474645,0.0,0.0,0.0,6.82,0.22,6.8235474645,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 16:00:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 16:30:00,7.91,0.22,7.913058827,0.0,0.0,0.0,7.91,0.22,7.913058827,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 17:00:00,8.92,0.37,8.9276704688,0.0,0.0,0.0,8.92,0.37,8.9276704688,9.3,0.23,9.3028436513,0.0,0.0,0.0,9.3,0.23,9.3028436513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 17:30:00,9.65,0.42,9.6591355721,0.0,0.0,0.0,9.65,0.42,9.6591355721,10.06,0.23,10.0626288812,0.0,0.0,0.0,10.06,0.23,10.0626288812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 18:00:00,9.91,0.42,9.9188961079,0.0,0.0,0.0,9.91,0.42,9.9188961079,10.33,0.23,10.3325601861,0.0,0.0,0.0,10.33,0.23,10.3325601861,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 18:30:00,9.88,0.42,9.888923096100001,0.0,0.0,0.0,9.88,0.42,9.888923096100001,10.3,0.23,10.3025676411,0.0,0.0,0.0,10.3,0.23,10.3025676411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 19:00:00,9.74,0.39,9.7478048811,0.0,0.0,0.0,9.74,0.39,9.7478048811,10.15,0.23,10.1526055769,0.0,0.0,0.0,10.15,0.23,10.1526055769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 19:30:00,9.49,0.35000000000000003,9.496451969,0.0,0.0,0.0,9.49,0.35000000000000003,9.496451969,9.89,0.0,9.89,0.0,0.0,0.0,9.89,0.0,9.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 20:00:00,9.13,0.29,9.1346045344,0.0,0.0,0.0,9.13,0.29,9.1346045344,9.52,0.0,9.52,0.0,0.0,0.0,9.52,0.0,9.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 20:30:00,8.78,0.23,8.7830120118,0.0,0.0,0.0,8.78,0.23,8.7830120118,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 21:00:00,8.42,0.23,8.4231407444,0.0,0.0,0.0,8.42,0.23,8.4231407444,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 21:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.25,-0.22,8.252932812,0.0,0.0,0.0,8.25,-0.22,8.252932812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 22:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 22:30:00,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,7.04,-0.25,7.0444375219,0.0,0.0,0.0,7.04,-0.25,7.0444375219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 23:00:00,6.04,-0.22,6.0440052945,0.0,0.0,0.0,6.04,-0.22,6.0440052945,6.3,-0.31,6.307622373,0.0,0.0,0.0,6.3,-0.31,6.307622373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-15 23:30:00,5.48,-0.22,5.4844142805,0.0,0.0,0.0,5.48,-0.22,5.4844142805,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,5.72,-0.33,5.7295113230000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 00:00:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 00:30:00,4.9,-0.25,4.9063734061,0.0,0.0,0.0,4.9,-0.25,4.9063734061,5.1,-0.38,5.1141372684,0.0,0.0,0.0,5.1,-0.38,5.1141372684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 01:00:00,5.14,-0.23,5.1451433411,0.0,0.0,0.0,5.14,-0.23,5.1451433411,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 01:30:00,5.16,-0.23,5.1651234254,0.0,0.0,0.0,5.16,-0.23,5.1651234254,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,5.36,-0.35000000000000003,5.3714150836,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 02:00:00,5.06,-0.23,5.0652245755,0.0,0.0,0.0,5.06,-0.23,5.0652245755,5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,5.26,-0.35000000000000003,5.271631626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 02:30:00,4.99,-0.23,4.9952977889,0.0,0.0,0.0,4.99,-0.23,4.9952977889,5.19,-0.37,5.2031721094,0.0,0.0,0.0,5.19,-0.37,5.2031721094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 03:00:00,4.87,-0.23,4.8754281863,0.0,0.0,0.0,4.87,-0.23,4.8754281863,5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,5.07,-0.35000000000000003,5.0820665088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 03:30:00,4.71,-0.23,4.7156123674,0.0,0.0,0.0,4.71,-0.23,4.7156123674,4.9,-0.38,4.914712606,0.0,0.0,0.0,4.9,-0.38,4.914712606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 04:00:00,4.61,-0.23,4.6157339611,0.0,0.0,0.0,4.61,-0.23,4.6157339611,4.8,-0.36,4.8134810688,0.0,0.0,0.0,4.8,-0.36,4.8134810688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 04:30:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.75,-0.36,4.7636225711,0.0,0.0,0.0,4.75,-0.36,4.7636225711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 05:00:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.75,-0.34,4.7621528745,0.0,0.0,0.0,4.75,-0.34,4.7621528745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 05:30:00,4.72,-0.23,4.7256004909,0.0,0.0,0.0,4.72,-0.23,4.7256004909,4.9,-0.34,4.9117817541,0.0,0.0,0.0,4.9,-0.34,4.9117817541,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 06:00:00,4.99,-0.23,4.9952977889,0.0,0.0,0.0,4.99,-0.23,4.9952977889,5.2,-0.31,5.2092321891,0.0,0.0,0.0,5.2,-0.31,5.2092321891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 06:30:00,5.66,0.0,5.66,0.0,0.0,0.0,5.66,0.0,5.66,5.9,-0.24,5.9048793383,0.0,0.0,0.0,5.9,-0.24,5.9048793383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 07:00:00,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,6.78,-0.24,6.7842464578,0.0,0.0,0.0,6.78,-0.24,6.7842464578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 07:30:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 08:00:00,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 08:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 09:00:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 09:30:00,6.94,0.22,6.9434861561000005,0.0,0.0,0.0,6.94,0.22,6.9434861561000005,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 10:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 10:30:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 11:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 11:30:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 12:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 12:30:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
