Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-01-16 13:00:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 13:30:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 14:00:00,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 14:30:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 15:00:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 15:30:00,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 16:00:00,8.02,0.26,8.0242133571,0.0,0.0,0.0,8.02,0.26,8.0242133571,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 16:30:00,8.85,0.36,8.8573190075,0.0,0.0,0.0,8.85,0.36,8.8573190075,9.21,0.22,9.212627204,0.0,0.0,0.0,9.21,0.22,9.212627204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 17:00:00,9.34,0.42,9.3494384858,0.0,0.0,0.0,9.34,0.42,9.3494384858,9.72,0.22,9.7224893932,0.0,0.0,0.0,9.72,0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 17:30:00,9.86,0.51,9.8731808451,0.0,0.0,0.0,9.86,0.51,9.8731808451,10.28,0.27,10.2835451086,0.0,0.0,0.0,10.28,0.27,10.2835451086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 18:00:00,9.86,0.46,9.8707243908,0.0,0.0,0.0,9.86,0.46,9.8707243908,10.28,0.23,10.2825726353,0.0,0.0,0.0,10.28,0.23,10.2825726353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 18:30:00,9.84,0.43,9.8493908441,0.0,0.0,0.0,9.84,0.43,9.8493908441,10.28,0.23,10.2825726353,0.0,0.0,0.0,10.28,0.23,10.2825726353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 19:00:00,9.6,0.38,9.6075178897,0.0,0.0,0.0,9.6,0.38,9.6075178897,10.01,0.0,10.01,0.0,0.0,0.0,10.01,0.0,10.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 19:30:00,9.42,0.35000000000000003,9.4264998807,0.0,0.0,0.0,9.42,0.35000000000000003,9.4264998807,9.83,0.22,9.832461543299999,0.0,0.0,0.0,9.83,0.22,9.832461543299999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 20:00:00,8.95,0.28,8.9543788171,0.0,0.0,0.0,8.95,0.28,8.9543788171,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 20:30:00,8.62,0.23,8.6230678995,0.0,0.0,0.0,8.62,0.23,8.6230678995,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 21:00:00,8.26,0.23,8.2632015587,0.0,0.0,0.0,8.26,0.23,8.2632015587,8.61,0.0,8.61,0.0,0.0,0.0,8.61,0.0,8.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 21:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.06,-0.22,8.0630019224,0.0,0.0,0.0,8.06,-0.22,8.0630019224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 22:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 22:30:00,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,6.91,-0.25,6.9145209523,0.0,0.0,0.0,6.91,-0.25,6.9145209523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 23:00:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,-0.29,6.2467351473,0.0,0.0,0.0,6.24,-0.29,6.2467351473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-16 23:30:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,5.7,-0.34,5.710131347,0.0,0.0,0.0,5.7,-0.34,5.710131347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 00:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.21,-0.34,5.2210822633,0.0,0.0,0.0,5.21,-0.34,5.2210822633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 00:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.13,-0.34,5.1412547107,0.0,0.0,0.0,5.13,-0.34,5.1412547107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 01:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.39,-0.32,5.3994907167,0.0,0.0,0.0,5.39,-0.32,5.3994907167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 01:30:00,5.1,-0.25,5.1061237744,0.0,0.0,0.0,5.1,-0.25,5.1061237744,5.31,-0.36,5.3221893991,0.0,0.0,0.0,5.31,-0.36,5.3221893991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 02:00:00,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,5.14,-0.36,5.1525915809,0.0,0.0,0.0,5.14,-0.36,5.1525915809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 02:30:00,4.91,-0.26,4.9168790915,0.0,0.0,0.0,4.91,-0.26,4.9168790915,5.1,-0.4,5.115662225,0.0,0.0,0.0,5.1,-0.4,5.115662225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 03:00:00,4.77,-0.23,4.7755418541,0.0,0.0,0.0,4.77,-0.23,4.7755418541,4.96,-0.38,4.9745351542,0.0,0.0,0.0,4.96,-0.38,4.9745351542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 03:30:00,4.63,-0.23,4.635709223,0.0,0.0,0.0,4.63,-0.23,4.635709223,4.82,-0.38,4.8349560494,0.0,0.0,0.0,4.82,-0.38,4.8349560494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 04:00:00,4.5,-0.26,4.507504853,0.0,0.0,0.0,4.5,-0.26,4.507504853,4.68,-0.38,4.6954020062,0.0,0.0,0.0,4.68,-0.38,4.6954020062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 04:30:00,4.45,-0.26,4.4575890344,0.0,0.0,0.0,4.45,-0.26,4.4575890344,4.61,-0.38,4.6256350915,0.0,0.0,0.0,4.61,-0.38,4.6256350915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 05:00:00,4.39,-0.26,4.3976925768,0.0,0.0,0.0,4.39,-0.26,4.3976925768,4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,4.5600000000000005,-0.38,4.5758059399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 05:30:00,4.51,-0.29,4.5193141073,0.0,0.0,0.0,4.51,-0.29,4.5193141073,4.68,-0.42,4.6988083596,0.0,0.0,0.0,4.68,-0.42,4.6988083596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 06:00:00,4.72,-0.32,4.7308350214,0.0,0.0,0.0,4.72,-0.32,4.7308350214,4.89,-0.45,4.9106618699,0.0,0.0,0.0,4.89,-0.45,4.9106618699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 06:30:00,5.38,-0.26,5.3862788639,0.0,0.0,0.0,5.38,-0.26,5.3862788639,5.57,-0.41000000000000003,5.5850693818,0.0,0.0,0.0,5.57,-0.41000000000000003,5.5850693818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 07:00:00,6.13,-0.22,6.1339465273,0.0,0.0,0.0,6.13,-0.22,6.1339465273,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 07:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.1,-0.27,7.1051319481,0.0,0.0,0.0,7.1,-0.27,7.1051319481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 08:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.21,-0.23,7.2136675831,0.0,0.0,0.0,7.21,-0.23,7.2136675831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 08:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.94,-0.23,6.9438101933,0.0,0.0,0.0,6.94,-0.23,6.9438101933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 09:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.86,-0.23,6.8638546022,0.0,0.0,0.0,6.86,-0.23,6.8638546022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 09:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.1,-0.23,7.1037243753,0.0,0.0,0.0,7.1,-0.23,7.1037243753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 10:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.17,-0.23,7.1736880334,0.0,0.0,0.0,7.17,-0.23,7.1736880334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 10:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 11:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 11:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 12:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,-0.22,7.3932739703,0.0,0.0,0.0,7.39,-0.22,7.3932739703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 12:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 13:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.58,-0.22,7.5831919401,0.0,0.0,0.0,7.58,-0.22,7.5831919401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 13:30:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.53,-0.22,7.5332131259,0.0,0.0,0.0,7.53,-0.22,7.5332131259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 14:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.41,-0.22,7.4132651376,0.0,0.0,0.0,7.41,-0.22,7.4132651376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 14:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.21,-0.22,7.2133556685,0.0,0.0,0.0,7.21,-0.22,7.2133556685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 15:00:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.17,-0.22,7.1733743803,0.0,0.0,0.0,7.17,-0.22,7.1733743803,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 15:30:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.2,-0.22,7.203360327,0.0,0.0,0.0,7.2,-0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 16:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.65,-0.22,7.6531627449,0.0,0.0,0.0,7.65,-0.22,7.6531627449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 16:30:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,-0.22,8.4228736189,0.0,0.0,0.0,8.42,-0.22,8.4228736189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 17:00:00,8.94,0.26,8.9437799615,0.0,0.0,0.0,8.94,0.26,8.9437799615,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 17:30:00,9.56,0.26,9.5635349113,0.0,0.0,0.0,9.56,0.26,9.5635349113,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 18:00:00,9.67,0.28,9.6740529252,0.0,0.0,0.0,9.67,0.28,9.6740529252,10.05,0.0,10.05,0.0,0.0,0.0,10.05,0.0,10.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 18:30:00,9.67,0.25,9.6732311044,0.0,0.0,0.0,9.67,0.25,9.6732311044,10.07,0.0,10.07,0.0,0.0,0.0,10.07,0.0,10.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 19:00:00,9.48,0.25,9.4832958406,0.0,0.0,0.0,9.48,0.25,9.4832958406,9.86,0.0,9.86,0.0,0.0,0.0,9.86,0.0,9.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 19:30:00,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 20:00:00,8.97,0.22,8.9726974762,0.0,0.0,0.0,8.97,0.22,8.9726974762,9.32,-0.22,9.3225962049,0.0,0.0,0.0,9.32,-0.22,9.3225962049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 20:30:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.82,-0.22,8.8227433375,0.0,0.0,0.0,8.82,-0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 21:00:00,8.25,0.0,8.25,0.0,0.0,0.0,8.25,0.0,8.25,8.56,-0.25,8.5636499228,0.0,0.0,0.0,8.56,-0.25,8.5636499228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 21:30:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.12,-0.33,8.1267028985,0.0,0.0,0.0,8.12,-0.33,8.1267028985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 22:00:00,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,7.63,-0.38,7.639456787,0.0,0.0,0.0,7.63,-0.38,7.639456787,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 22:30:00,6.87,-0.22,6.8735216592,0.0,0.0,0.0,6.87,-0.22,6.8735216592,7.14,-0.44,7.1535445759,0.0,0.0,0.0,7.14,-0.44,7.1535445759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 23:00:00,6.39,-0.27,6.3957016816,0.0,0.0,0.0,6.39,-0.27,6.3957016816,6.63,-0.46,6.6459386094,0.0,0.0,0.0,6.63,-0.46,6.6459386094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-17 23:30:00,5.87,-0.34,5.8798384332,0.0,0.0,0.0,5.87,-0.34,5.8798384332,6.09,-0.52,6.112160011,0.0,0.0,0.0,6.09,-0.52,6.112160011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 00:00:00,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,5.66,-0.52,5.6838367323,0.0,0.0,0.0,5.66,-0.52,5.6838367323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 00:30:00,5.3,-0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,5.3,-0.41000000000000003,5.3158348357000005,5.5,-0.5700000000000001,5.5294574779,0.0,0.0,0.0,5.5,-0.5700000000000001,5.5294574779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 01:00:00,5.51,-0.41000000000000003,5.5252330268000005,0.0,0.0,0.0,5.51,-0.41000000000000003,5.5252330268000005,5.7,-0.5700000000000001,5.728429104,0.0,0.0,0.0,5.7,-0.5700000000000001,5.728429104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 01:30:00,5.37,-0.41000000000000003,5.3856290255,0.0,0.0,0.0,5.37,-0.41000000000000003,5.3856290255,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,5.5600000000000005,-0.5700000000000001,5.5891412578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 02:00:00,5.23,-0.41000000000000003,5.2460461302,0.0,0.0,0.0,5.23,-0.41000000000000003,5.2460461302,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 02:30:00,5.13,-0.43,5.147989899,0.0,0.0,0.0,5.13,-0.43,5.147989899,5.3,-0.5700000000000001,5.3305628221,0.0,0.0,0.0,5.3,-0.5700000000000001,5.3305628221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 03:00:00,5.0,-0.43,5.0184559378,0.0,0.0,0.0,5.0,-0.43,5.0184559378,5.17,-0.5700000000000001,5.2013267538,0.0,0.0,0.0,5.17,-0.5700000000000001,5.2013267538,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 03:30:00,4.79,-0.45,4.8110913523,0.0,0.0,0.0,4.79,-0.45,4.8110913523,4.95,-0.59,4.9850376127,0.0,0.0,0.0,4.95,-0.59,4.9850376127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 04:00:00,4.67,-0.45,4.6916308465,0.0,0.0,0.0,4.67,-0.45,4.6916308465,4.83,-0.59,4.8659017664,0.0,0.0,0.0,4.83,-0.59,4.8659017664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 04:30:00,4.5600000000000005,-0.45,4.5821501503,0.0,0.0,0.0,4.5600000000000005,-0.45,4.5821501503,4.71,-0.59,4.7468094548,0.0,0.0,0.0,4.71,-0.59,4.7468094548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 05:00:00,4.48,-0.45,4.5025437255,0.0,0.0,0.0,4.48,-0.45,4.5025437255,4.63,-0.59,4.667440412,0.0,0.0,0.0,4.63,-0.59,4.667440412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 05:30:00,4.55,-0.45,4.5721985959,0.0,0.0,0.0,4.55,-0.45,4.5721985959,4.7,-0.59,4.7368871635000005,0.0,0.0,0.0,4.7,-0.59,4.7368871635000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 06:00:00,4.66,-0.42,4.678888757,0.0,0.0,0.0,4.66,-0.42,4.678888757,4.8100000000000005,-0.55,4.8413427889000005,0.0,0.0,0.0,4.8100000000000005,-0.55,4.8413427889000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 06:30:00,4.88,-0.38,4.894772722,0.0,0.0,0.0,4.88,-0.38,4.894772722,5.06,-0.53,5.0876812007,0.0,0.0,0.0,5.06,-0.53,5.0876812007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 07:00:00,5.14,-0.34,5.1512328621,0.0,0.0,0.0,5.14,-0.34,5.1512328621,5.34,-0.5,5.3633571576,0.0,0.0,0.0,5.34,-0.5,5.3633571576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 07:30:00,5.5,-0.32,5.5093012261,0.0,0.0,0.0,5.5,-0.32,5.5093012261,5.7,-0.47000000000000003,5.719344368,0.0,0.0,0.0,5.7,-0.47000000000000003,5.719344368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 08:00:00,5.75,-0.26,5.7558752592,0.0,0.0,0.0,5.75,-0.26,5.7558752592,5.97,-0.44,5.9861924460000004,0.0,0.0,0.0,5.97,-0.44,5.9861924460000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 08:30:00,6.23,-0.26,6.2354230009,0.0,0.0,0.0,6.23,-0.26,6.2354230009,6.46,-0.44,6.4749671814,0.0,0.0,0.0,6.46,-0.44,6.4749671814,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 09:00:00,6.82,-0.22,6.8235474645,0.0,0.0,0.0,6.82,-0.22,6.8235474645,7.08,-0.37,7.089661487,0.0,0.0,0.0,7.08,-0.37,7.089661487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 09:30:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.72,-0.27,7.7247200597,0.0,0.0,0.0,7.72,-0.27,7.7247200597,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 10:00:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,7.99,-0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 10:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 11:00:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 11:30:00,7.98,0.27,7.9845663627,0.0,0.0,0.0,7.98,0.27,7.9845663627,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 12:00:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 12:30:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 13:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 13:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 14:00:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 14:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 15:00:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.91,-0.22,7.913058827,0.0,0.0,0.0,7.91,-0.22,7.913058827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 15:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,-0.22,7.9430472742,0.0,0.0,0.0,7.94,-0.22,7.9430472742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 16:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.0,-0.22,8.0030244283,0.0,0.0,0.0,8.0,-0.22,8.0030244283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 16:30:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.49,-0.22,8.4928499339,0.0,0.0,0.0,8.49,-0.22,8.4928499339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 17:00:00,8.76,0.22,8.7627621216,0.0,0.0,0.0,8.76,0.22,8.7627621216,9.1,0.0,9.1,0.0,0.0,0.0,9.1,0.0,9.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 17:30:00,9.51,0.22,9.5125443494,0.0,0.0,0.0,9.51,0.22,9.5125443494,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 18:00:00,9.6,0.22,9.602520502499999,0.0,0.0,0.0,9.6,0.22,9.602520502499999,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 18:30:00,9.5,0.22,9.502547027,0.0,0.0,0.0,9.5,0.22,9.502547027,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 19:00:00,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 19:30:00,8.91,0.0,8.91,0.0,0.0,0.0,8.91,0.0,8.91,9.25,-0.22,9.2526158463,0.0,0.0,0.0,9.25,-0.22,9.2526158463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 20:00:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.83,-0.26,8.8338270302,0.0,0.0,0.0,8.83,-0.26,8.8338270302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 20:30:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.49,-0.29,8.4949514419,0.0,0.0,0.0,8.49,-0.29,8.4949514419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 21:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.25,-0.34,8.2570030883,0.0,0.0,0.0,8.25,-0.34,8.2570030883,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 21:30:00,7.55,-0.22,7.5532046179,0.0,0.0,0.0,7.55,-0.22,7.5532046179,7.84,-0.39,7.8496942616,0.0,0.0,0.0,7.84,-0.39,7.8496942616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 22:00:00,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,7.49,-0.42,7.5017664586,0.0,0.0,0.0,7.49,-0.42,7.5017664586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 22:30:00,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,7.1,-0.45,7.1142462707,0.0,0.0,0.0,7.1,-0.45,7.1142462707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 23:00:00,6.38,-0.29,6.3865875082,0.0,0.0,0.0,6.38,-0.29,6.3865875082,6.63,-0.49,6.6480824303,0.0,0.0,0.0,6.63,-0.49,6.6480824303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-18 23:30:00,5.88,-0.35000000000000003,5.8904074562,0.0,0.0,0.0,5.88,-0.35000000000000003,5.8904074562,6.1,-0.54,6.123854995,0.0,0.0,0.0,6.1,-0.54,6.123854995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 00:00:00,5.52,-0.35000000000000003,5.5310848845,0.0,0.0,0.0,5.52,-0.35000000000000003,5.5310848845,5.72,-0.54,5.7454329689,0.0,0.0,0.0,5.72,-0.54,5.7454329689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 00:30:00,5.44,-0.39,5.4539618627,0.0,0.0,0.0,5.44,-0.39,5.4539618627,5.64,-0.56,5.667733233,0.0,0.0,0.0,5.64,-0.56,5.667733233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 01:00:00,5.61,-0.39,5.6235398105000005,0.0,0.0,0.0,5.61,-0.39,5.6235398105000005,5.8100000000000005,-0.56,5.8369255606,0.0,0.0,0.0,5.8100000000000005,-0.56,5.8369255606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 01:30:00,5.47,-0.39,5.4838854839,0.0,0.0,0.0,5.47,-0.39,5.4838854839,5.65,-0.56,5.6776843871,0.0,0.0,0.0,5.65,-0.56,5.6776843871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 02:00:00,5.33,-0.39,5.3442492457,0.0,0.0,0.0,5.33,-0.39,5.3442492457,5.52,-0.56,5.548333083,0.0,0.0,0.0,5.52,-0.56,5.548333083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 02:30:00,5.24,-0.42,5.2568051134000005,0.0,0.0,0.0,5.24,-0.42,5.2568051134000005,5.43,-0.58,5.4608882061,0.0,0.0,0.0,5.43,-0.58,5.4608882061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 03:00:00,5.01,-0.44,5.0292842433,0.0,0.0,0.0,5.01,-0.44,5.0292842433,5.19,-0.6000000000000001,5.2245669677,0.0,0.0,0.0,5.19,-0.6000000000000001,5.2245669677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 03:30:00,4.83,-0.44,4.85,0.0,0.0,0.0,4.83,-0.44,4.85,5.0,-0.6000000000000001,5.0358713248,0.0,0.0,0.0,5.0,-0.6000000000000001,5.0358713248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 04:00:00,4.7,-0.44,4.7205508153,0.0,0.0,0.0,4.7,-0.44,4.7205508153,4.87,-0.6000000000000001,4.906821782,0.0,0.0,0.0,4.87,-0.6000000000000001,4.906821782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 04:30:00,4.6,-0.44,4.6209955637,0.0,0.0,0.0,4.6,-0.44,4.6209955637,4.76,-0.6000000000000001,4.7976660993,0.0,0.0,0.0,4.76,-0.6000000000000001,4.7976660993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 05:00:00,4.45,-0.44,4.4716999005,0.0,0.0,0.0,4.45,-0.44,4.4716999005,4.61,-0.6000000000000001,4.6488815859,0.0,0.0,0.0,4.61,-0.6000000000000001,4.6488815859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 05:30:00,4.45,-0.46,4.4737121052,0.0,0.0,0.0,4.45,-0.46,4.4737121052,4.61,-0.6000000000000001,4.6488815859,0.0,0.0,0.0,4.61,-0.6000000000000001,4.6488815859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 06:00:00,4.53,-0.45,4.5522961239,0.0,0.0,0.0,4.53,-0.45,4.5522961239,4.69,-0.59,4.7269651998,0.0,0.0,0.0,4.69,-0.59,4.7269651998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 06:30:00,4.74,-0.43,4.7594642556,0.0,0.0,0.0,4.74,-0.43,4.7594642556,4.91,-0.59,4.9453210209,0.0,0.0,0.0,4.91,-0.59,4.9453210209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 07:00:00,4.93,-0.38,4.9446233426,0.0,0.0,0.0,4.93,-0.38,4.9446233426,5.11,-0.54,5.1384530746,0.0,0.0,0.0,5.11,-0.54,5.1384530746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 07:30:00,5.11,-0.38,5.1241096788,0.0,0.0,0.0,5.11,-0.38,5.1241096788,5.3,-0.52,5.3254483379,0.0,0.0,0.0,5.3,-0.52,5.3254483379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 08:00:00,5.25,-0.38,5.2637344158,0.0,0.0,0.0,5.25,-0.38,5.2637344158,5.44,-0.52,5.464796428,0.0,0.0,0.0,5.44,-0.52,5.464796428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 08:30:00,5.8100000000000005,-0.38,5.8224135889,0.0,0.0,0.0,5.8100000000000005,-0.38,5.8224135889,6.02,-0.54,6.0441707454,0.0,0.0,0.0,6.02,-0.54,6.0441707454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 09:00:00,6.5,-0.26,6.5051979217,0.0,0.0,0.0,6.5,-0.26,6.5051979217,6.74,-0.44,6.7543467486,0.0,0.0,0.0,6.74,-0.44,6.7543467486,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 09:30:00,7.1,-0.22,7.103407633,0.0,0.0,0.0,7.1,-0.22,7.103407633,7.38,-0.42,7.3919415582,0.0,0.0,0.0,7.38,-0.42,7.3919415582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 10:00:00,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,8.0,-0.34,8.0072217404,0.0,0.0,0.0,8.0,-0.34,8.0072217404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 10:30:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.47,-0.24,8.4733995539,0.0,0.0,0.0,8.47,-0.24,8.4733995539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 11:00:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.57,-0.24,8.5733599015,0.0,0.0,0.0,8.57,-0.24,8.5733599015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 11:30:00,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,8.65,-0.24,8.6533288392,0.0,0.0,0.0,8.65,-0.24,8.6533288392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 12:00:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 12:30:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 13:00:00,8.4,0.0,8.4,0.0,0.0,0.0,8.4,0.0,8.4,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 13:30:00,8.38,0.0,8.38,0.0,0.0,0.0,8.38,0.0,8.38,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 14:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.62,-0.22,8.6228069676,0.0,0.0,0.0,8.62,-0.22,8.6228069676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 14:30:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.46,-0.22,8.4628600367,0.0,0.0,0.0,8.46,-0.22,8.4628600367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 15:00:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.41,-0.22,8.4128770346,0.0,0.0,0.0,8.41,-0.22,8.4128770346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 15:30:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.53,-0.22,8.5328365741,0.0,0.0,0.0,8.53,-0.22,8.5328365741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 16:00:00,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,8.79,-0.22,8.7927526975,0.0,0.0,0.0,8.79,-0.22,8.7927526975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 16:30:00,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,9.24,-0.22,9.2426186765,0.0,0.0,0.0,9.24,-0.22,9.2426186765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 17:00:00,9.62,0.24,9.6229932973,0.0,0.0,0.0,9.62,0.24,9.6229932973,10.01,-0.22,10.0124172905,0.0,0.0,0.0,10.01,-0.22,10.0124172905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 17:30:00,10.16,0.24,10.1628342503,0.0,0.0,0.0,10.16,0.24,10.1628342503,10.57,0.0,10.57,0.0,0.0,0.0,10.57,0.0,10.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 18:00:00,10.09,0.24,10.0928539076,0.0,0.0,0.0,10.09,0.24,10.0928539076,10.49,0.0,10.49,0.0,0.0,0.0,10.49,0.0,10.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 18:30:00,9.91,0.24,9.9129057294,0.0,0.0,0.0,9.91,0.24,9.9129057294,10.32,0.0,10.32,0.0,0.0,0.0,10.32,0.0,10.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 19:00:00,9.74,0.0,9.74,0.0,0.0,0.0,9.74,0.0,9.74,10.14,0.0,10.14,0.0,0.0,0.0,10.14,0.0,10.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 19:30:00,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,9.91,-0.23,9.9126686619,0.0,0.0,0.0,9.91,-0.23,9.9126686619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 20:00:00,9.17,0.0,9.17,0.0,0.0,0.0,9.17,0.0,9.17,9.54,-0.25,9.5432751192,0.0,0.0,0.0,9.54,-0.25,9.5432751192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 20:30:00,8.74,0.0,8.74,0.0,0.0,0.0,8.74,0.0,8.74,9.09,-0.30000000000000004,9.0949491477,0.0,0.0,0.0,9.09,-0.30000000000000004,9.0949491477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 21:00:00,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,8.83,-0.34,8.8365434419,0.0,0.0,0.0,8.83,-0.34,8.8365434419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 21:30:00,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,7.92,-0.22,7.9230549664000005,8.23,-0.41000000000000003,8.2402063081,0.0,0.0,0.0,8.23,-0.41000000000000003,8.2402063081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 22:00:00,7.29,-0.25,7.2942854345,0.0,0.0,0.0,7.29,-0.25,7.2942854345,7.58,-0.46,7.5939449563,0.0,0.0,0.0,7.58,-0.46,7.5939449563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 22:30:00,6.83,-0.28,6.8357369756,0.0,0.0,0.0,6.83,-0.28,6.8357369756,7.09,-0.47000000000000003,7.1055612023,0.0,0.0,0.0,7.09,-0.47000000000000003,7.1055612023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 23:00:00,6.16,-0.36,6.1705105137,0.0,0.0,0.0,6.16,-0.36,6.1705105137,6.39,-0.55,6.4136261194,0.0,0.0,0.0,6.39,-0.55,6.4136261194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-19 23:30:00,5.54,-0.4,5.5544216621,0.0,0.0,0.0,5.54,-0.4,5.5544216621,5.74,-0.58,5.7692287179,0.0,0.0,0.0,5.74,-0.58,5.7692287179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 00:00:00,5.09,-0.4,5.1056929011,0.0,0.0,0.0,5.09,-0.4,5.1056929011,5.28,-0.58,5.3117605368,0.0,0.0,0.0,5.28,-0.58,5.3117605368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 00:30:00,5.01,-0.44,5.0292842433,0.0,0.0,0.0,5.01,-0.44,5.0292842433,5.18,-0.61,5.2157933241,0.0,0.0,0.0,5.18,-0.61,5.2157933241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 01:00:00,5.29,-0.42,5.3066467755,0.0,0.0,0.0,5.29,-0.42,5.3066467755,5.48,-0.5700000000000001,5.5095644111,0.0,0.0,0.0,5.48,-0.5700000000000001,5.5095644111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 01:30:00,5.26,-0.42,5.2767414187,0.0,0.0,0.0,5.26,-0.42,5.2767414187,5.45,-0.5700000000000001,5.4797262705,0.0,0.0,0.0,5.45,-0.5700000000000001,5.4797262705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 02:00:00,5.18,-0.4,5.1954210609,0.0,0.0,0.0,5.18,-0.4,5.1954210609,5.36,-0.5700000000000001,5.3902226299,0.0,0.0,0.0,5.36,-0.5700000000000001,5.3902226299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 02:30:00,5.2,-0.4,5.2153619242,0.0,0.0,0.0,5.2,-0.4,5.2153619242,5.4,-0.53,5.425946922,0.0,0.0,0.0,5.4,-0.53,5.425946922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 03:00:00,5.15,-0.29,5.1581585862,0.0,0.0,0.0,5.15,-0.29,5.1581585862,5.35,-0.44,5.3680629654,0.0,0.0,0.0,5.35,-0.44,5.3680629654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 03:30:00,4.91,-0.29,4.9185566989,0.0,0.0,0.0,4.91,-0.29,4.9185566989,5.1,-0.44,5.1189452038,0.0,0.0,0.0,5.1,-0.44,5.1189452038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 04:00:00,4.8100000000000005,-0.29,4.8187342736000005,0.0,0.0,0.0,4.8100000000000005,-0.29,4.8187342736000005,5.01,-0.44,5.0292842433,0.0,0.0,0.0,5.01,-0.44,5.0292842433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 04:30:00,4.74,-0.32,4.7507894081,0.0,0.0,0.0,4.74,-0.32,4.7507894081,4.92,-0.44,4.9396356141,0.0,0.0,0.0,4.92,-0.44,4.9396356141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 05:00:00,4.72,-0.32,4.7308350214,0.0,0.0,0.0,4.72,-0.32,4.7308350214,4.92,-0.44,4.9396356141,0.0,0.0,0.0,4.92,-0.44,4.9396356141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 05:30:00,4.93,-0.26,4.9368512232,0.0,0.0,0.0,4.93,-0.26,4.9368512232,5.13,-0.39,5.1448032032,0.0,0.0,0.0,5.13,-0.39,5.1448032032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 06:00:00,5.19,-0.24,5.1955461696,0.0,0.0,0.0,5.19,-0.24,5.1955461696,5.39,-0.39,5.4040910429,0.0,0.0,0.0,5.39,-0.39,5.4040910429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 06:30:00,5.96,-0.27,5.9661126372,0.0,0.0,0.0,5.96,-0.27,5.9661126372,6.34,0.2,6.3431537897,0.0,0.0,0.0,6.34,0.2,6.3431537897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 07:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.13,-0.23,7.1337087129,0.0,0.0,0.0,7.13,-0.23,7.1337087129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 07:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 08:00:00,7.65,0.22,7.6531627449,0.0,0.0,0.0,7.65,0.22,7.6531627449,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 08:30:00,7.53,0.22,7.5332131259,0.0,0.0,0.0,7.53,0.22,7.5332131259,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 09:00:00,7.37,0.22,7.3732828509,0.0,0.0,0.0,7.37,0.22,7.3732828509,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 09:30:00,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 10:00:00,7.71,0.25,7.7140521129,0.0,0.0,0.0,7.71,0.25,7.7140521129,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 10:30:00,7.71,0.25,7.7140521129,0.0,0.0,0.0,7.71,0.25,7.7140521129,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 11:00:00,7.6,0.27,7.6047945403,0.0,0.0,0.0,7.6,0.27,7.6047945403,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 11:30:00,7.5,0.27,7.5048584264,0.0,0.0,0.0,7.5,0.27,7.5048584264,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 12:00:00,7.46,0.27,7.4648844599,0.0,0.0,0.0,7.46,0.27,7.4648844599,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 12:30:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 13:00:00,7.33,0.22,7.3333007575,0.0,0.0,0.0,7.33,0.22,7.3333007575,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 13:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 14:00:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 14:30:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 15:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 15:30:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 16:00:00,7.76,0.26,7.7643544484,0.0,0.0,0.0,7.76,0.26,7.7643544484,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 16:30:00,8.46,0.28,8.4646323015,0.0,0.0,0.0,8.46,0.28,8.4646323015,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 17:00:00,9.25,0.32,9.25553348,0.0,0.0,0.0,9.25,0.32,9.25553348,9.64,0.22,9.6425100467,0.0,0.0,0.0,9.64,0.22,9.6425100467,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 17:30:00,10.11,0.44,10.119570149,0.0,0.0,0.0,10.11,0.44,10.119570149,10.55,0.22,10.5522935895,0.0,0.0,0.0,10.55,0.22,10.5522935895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 18:00:00,10.39,0.46,10.4001778831,0.0,0.0,0.0,10.39,0.46,10.4001778831,10.85,0.22,10.8522301855,0.0,0.0,0.0,10.85,0.22,10.8522301855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 18:30:00,10.39,0.44,10.3993124773,0.0,0.0,0.0,10.39,0.44,10.3993124773,10.85,0.22,10.8522301855,0.0,0.0,0.0,10.85,0.22,10.8522301855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 19:00:00,10.27,0.4,10.2777867267,0.0,0.0,0.0,10.27,0.4,10.2777867267,10.73,0.0,10.73,0.0,0.0,0.0,10.73,0.0,10.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 19:30:00,9.97,0.33,9.9754598891,0.0,0.0,0.0,9.97,0.33,9.9754598891,10.41,0.0,10.41,0.0,0.0,0.0,10.41,0.0,10.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 20:00:00,9.55,0.25,9.5532716909,0.0,0.0,0.0,9.55,0.25,9.5532716909,9.97,0.0,9.97,0.0,0.0,0.0,9.97,0.0,9.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 20:30:00,9.22,0.25,9.2233887482,0.0,0.0,0.0,9.22,0.25,9.2233887482,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 21:00:00,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 21:30:00,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,8.65,-0.23,8.653057263200001,0.0,0.0,0.0,8.65,-0.23,8.653057263200001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 22:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,8.02,-0.26,8.0242133571,0.0,0.0,0.0,8.02,-0.26,8.0242133571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 22:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.4,-0.29,7.4056802523,0.0,0.0,0.0,7.4,-0.29,7.4056802523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 23:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.69,-0.29,6.6962825508,0.0,0.0,0.0,6.69,-0.29,6.6962825508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-20 23:30:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,5.98,-0.38,5.9920614149,0.0,0.0,0.0,5.98,-0.38,5.9920614149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 00:00:00,5.25,-0.22,5.254607502,0.0,0.0,0.0,5.25,-0.22,5.254607502,5.49,-0.4,5.5045526612,0.0,0.0,0.0,5.49,-0.4,5.5045526612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 00:30:00,5.15,-0.28,5.1576060338,0.0,0.0,0.0,5.15,-0.28,5.1576060338,5.37,-0.45,5.3888217636,0.0,0.0,0.0,5.37,-0.45,5.3888217636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 01:00:00,5.44,-0.25,5.4457414555,0.0,0.0,0.0,5.44,-0.25,5.4457414555,5.68,-0.39,5.693373341,0.0,0.0,0.0,5.68,-0.39,5.693373341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 01:30:00,5.44,-0.23,5.4448599615,0.0,0.0,0.0,5.44,-0.23,5.4448599615,5.68,-0.39,5.693373341,0.0,0.0,0.0,5.68,-0.39,5.693373341,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 02:00:00,5.28,-0.27,5.286898902,0.0,0.0,0.0,5.28,-0.27,5.286898902,5.51,-0.42,5.5259840753,0.0,0.0,0.0,5.51,-0.42,5.5259840753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 02:30:00,5.28,-0.27,5.286898902,0.0,0.0,0.0,5.28,-0.27,5.286898902,5.51,-0.42,5.5259840753,0.0,0.0,0.0,5.51,-0.42,5.5259840753,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 03:00:00,5.18,-0.27,5.1870319066,0.0,0.0,0.0,5.18,-0.27,5.1870319066,5.4,-0.4,5.4147945483,0.0,0.0,0.0,5.4,-0.4,5.4147945483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 03:30:00,5.09,-0.25,5.096135791,0.0,0.0,0.0,5.09,-0.25,5.096135791,5.31,-0.4,5.3250446008,0.0,0.0,0.0,5.31,-0.4,5.3250446008,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 04:00:00,5.0,-0.25,5.0062460986,0.0,0.0,0.0,5.0,-0.25,5.0062460986,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 04:30:00,4.88,-0.30000000000000004,4.8892126155,0.0,0.0,0.0,4.88,-0.30000000000000004,4.8892126155,5.08,-0.44,5.0990195136,0.0,0.0,0.0,5.08,-0.44,5.0990195136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 05:00:00,4.84,-0.30000000000000004,4.8492886076,0.0,0.0,0.0,4.84,-0.30000000000000004,4.8492886076,5.04,-0.44,5.0591698924,0.0,0.0,0.0,5.04,-0.44,5.0591698924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 05:30:00,5.05,-0.26,5.0566886398,0.0,0.0,0.0,5.05,-0.26,5.0566886398,5.27,-0.42,5.2867097518,0.0,0.0,0.0,5.27,-0.42,5.2867097518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 06:00:00,5.37,-0.22,5.3745046283,0.0,0.0,0.0,5.37,-0.22,5.3745046283,5.6,-0.34,5.6103119343,0.0,0.0,0.0,5.6,-0.34,5.6103119343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 06:30:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.36,-0.30000000000000004,6.3670715404,0.0,0.0,0.0,6.36,-0.30000000000000004,6.3670715404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 07:00:00,6.86,0.0,6.86,0.0,0.0,0.0,6.86,0.0,6.86,7.16,-0.23,7.1636931816,0.0,0.0,0.0,7.16,-0.23,7.1636931816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 07:30:00,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,7.79,-0.23,7.7933946391,0.0,0.0,0.0,7.79,-0.23,7.7933946391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 08:00:00,7.68,0.22,7.6831503955,0.0,0.0,0.0,7.68,0.22,7.6831503955,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 08:30:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 09:00:00,7.38,0.22,7.3832784046,0.0,0.0,0.0,7.38,0.22,7.3832784046,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 09:30:00,7.6,0.22,7.6031835438,0.0,0.0,0.0,7.6,0.22,7.6031835438,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 10:00:00,7.73,0.24,7.7337248464,0.0,0.0,0.0,7.73,0.24,7.7337248464,8.05,0.0,8.05,0.0,0.0,0.0,8.05,0.0,8.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 10:30:00,7.67,0.28,7.6751091197,0.0,0.0,0.0,7.67,0.28,7.6751091197,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 11:00:00,7.6,0.28,7.6051561457,0.0,0.0,0.0,7.6,0.28,7.6051561457,7.93,0.0,7.93,0.0,0.0,0.0,7.93,0.0,7.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 11:30:00,7.64,0.28,7.6451291683,0.0,0.0,0.0,7.64,0.28,7.6451291683,7.98,0.0,7.98,0.0,0.0,0.0,7.98,0.0,7.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 12:00:00,7.5600000000000005,0.28,7.5651834082,0.0,0.0,0.0,7.5600000000000005,0.28,7.5651834082,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 12:30:00,7.5600000000000005,0.30000000000000004,7.5659500395,0.0,0.0,0.0,7.5600000000000005,0.30000000000000004,7.5659500395,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 13:00:00,7.47,0.27,7.4748779254,0.0,0.0,0.0,7.47,0.27,7.4748779254,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 13:30:00,7.47,0.25,7.4741822295,0.0,0.0,0.0,7.47,0.25,7.4741822295,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 14:00:00,7.51,0.25,7.5141599664,0.0,0.0,0.0,7.51,0.25,7.5141599664,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 14:30:00,7.44,0.25,7.4441990839,0.0,0.0,0.0,7.44,0.25,7.4441990839,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 15:00:00,7.4,0.22,7.403269548,0.0,0.0,0.0,7.4,0.22,7.403269548,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 15:30:00,7.4,0.22,7.403269548,0.0,0.0,0.0,7.4,0.22,7.403269548,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 16:00:00,7.94,0.24,7.9436263759,0.0,0.0,0.0,7.94,0.24,7.9436263759,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 16:30:00,8.73,0.33,8.736234887,0.0,0.0,0.0,8.73,0.33,8.736234887,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 17:00:00,9.46,0.4,9.4684528831,0.0,0.0,0.0,9.46,0.4,9.4684528831,9.88,0.22,9.8824490892,0.0,0.0,0.0,9.88,0.22,9.8824490892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 17:30:00,10.08,0.45,10.0900396431,0.0,0.0,0.0,10.08,0.45,10.0900396431,10.54,0.22,10.5422957652,0.0,0.0,0.0,10.54,0.22,10.5422957652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 18:00:00,10.29,0.48,10.3011892517,0.0,0.0,0.0,10.29,0.48,10.3011892517,10.75,0.22,10.7522509271,0.0,0.0,0.0,10.75,0.22,10.7522509271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 18:30:00,10.36,0.48,10.37111373,0.0,0.0,0.0,10.36,0.48,10.37111373,10.83,0.22,10.8322343032,0.0,0.0,0.0,10.83,0.22,10.8322343032,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 19:00:00,10.17,0.48,10.1813211323,0.0,0.0,0.0,10.17,0.48,10.1813211323,10.63,0.22,10.632276332,0.0,0.0,0.0,10.63,0.22,10.632276332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 19:30:00,9.84,0.39,9.8477256257,0.0,0.0,0.0,9.84,0.39,9.8477256257,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 20:00:00,9.49,0.32,9.4953936201,0.0,0.0,0.0,9.49,0.32,9.4953936201,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 20:30:00,9.07,0.24,9.0731747476,0.0,0.0,0.0,9.07,0.24,9.0731747476,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 21:00:00,8.69,0.22,8.6927843641,0.0,0.0,0.0,8.69,0.22,8.6927843641,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 21:30:00,8.16,0.22,8.1629651475,0.0,0.0,0.0,8.16,0.22,8.1629651475,8.53,0.0,8.53,0.0,0.0,0.0,8.53,0.0,8.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 22:00:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.85,-0.22,7.8530821975,0.0,0.0,0.0,7.85,-0.22,7.8530821975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 22:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.24,-0.27,7.2450327812,0.0,0.0,0.0,7.24,-0.27,7.2450327812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 23:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.58,-0.27,6.5855371839,0.0,0.0,0.0,6.58,-0.27,6.5855371839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-21 23:30:00,5.62,-0.22,5.6243044014,0.0,0.0,0.0,5.62,-0.22,5.6243044014,5.88,-0.33,5.8892529238,0.0,0.0,0.0,5.88,-0.33,5.8892529238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 00:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.42,-0.33,5.4300368323,0.0,0.0,0.0,5.42,-0.33,5.4300368323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 00:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.3,-0.35000000000000003,5.3115440316,0.0,0.0,0.0,5.3,-0.35000000000000003,5.3115440316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 01:00:00,5.34,-0.22,5.3445299138,0.0,0.0,0.0,5.34,-0.22,5.3445299138,5.58,-0.33,5.5897495472,0.0,0.0,0.0,5.58,-0.33,5.5897495472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
