Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-01-22 01:30:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,5.5600000000000005,-0.33,5.569784556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 02:00:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.45,-0.33,5.459981685,0.0,0.0,0.0,5.45,-0.33,5.459981685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 02:30:00,5.22,-0.22,5.2246339585,0.0,0.0,0.0,5.22,-0.22,5.2246339585,5.43,-0.33,5.4400183823,0.0,0.0,0.0,5.43,-0.33,5.4400183823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 03:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 03:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.14,-0.33,5.1505824913,0.0,0.0,0.0,5.14,-0.33,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 04:00:00,4.78,-0.24,4.7860213121,0.0,0.0,0.0,4.78,-0.24,4.7860213121,4.98,-0.35000000000000003,4.9922840464,0.0,0.0,0.0,4.98,-0.35000000000000003,4.9922840464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 04:30:00,4.65,-0.24,4.6561894291,0.0,0.0,0.0,4.65,-0.24,4.6561894291,4.85,-0.38,4.8648638213,0.0,0.0,0.0,4.85,-0.38,4.8648638213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 05:00:00,4.61,-0.26,4.617326066,0.0,0.0,0.0,4.61,-0.26,4.617326066,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,4.8100000000000005,-0.38,4.8249870466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 05:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.06,-0.33,5.0707494515,0.0,0.0,0.0,5.06,-0.33,5.0707494515,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 06:00:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.38,-0.27,5.3867708323,0.0,0.0,0.0,5.38,-0.27,5.3867708323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 06:30:00,5.94,0.0,5.94,0.0,0.0,0.0,5.94,0.0,5.94,6.2,-0.24,6.2046434225,0.0,0.0,0.0,6.2,-0.24,6.2046434225,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 07:00:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 07:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 08:00:00,7.45,0.23,7.45354949,0.0,0.0,0.0,7.45,0.23,7.45354949,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 08:30:00,7.25,0.23,7.2536473584,0.0,0.0,0.0,7.25,0.23,7.2536473584,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 09:00:00,7.05,0.23,7.0537507753,0.0,0.0,0.0,7.05,0.23,7.0537507753,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 09:30:00,7.25,0.25,7.2543090643,0.0,0.0,0.0,7.25,0.25,7.2543090643,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 10:00:00,7.32,0.30000000000000004,7.3261449617,0.0,0.0,0.0,7.32,0.30000000000000004,7.3261449617,7.64,0.22,7.6431668829,0.0,0.0,0.0,7.64,0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 10:30:00,7.24,0.27,7.2450327812,0.0,0.0,0.0,7.24,0.27,7.2450327812,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 11:00:00,7.19,0.24,7.1940044481,0.0,0.0,0.0,7.19,0.24,7.1940044481,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 11:30:00,7.19,0.27,7.1950677551,0.0,0.0,0.0,7.19,0.27,7.1950677551,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 12:00:00,7.19,0.29,7.1958460239,0.0,0.0,0.0,7.19,0.29,7.1958460239,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 12:30:00,7.23,0.24,7.2339823058,0.0,0.0,0.0,7.23,0.24,7.2339823058,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 13:00:00,7.23,0.24,7.2339823058,0.0,0.0,0.0,7.23,0.24,7.2339823058,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 13:30:00,7.27,0.24,7.2739604068,0.0,0.0,0.0,7.27,0.24,7.2739604068,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 14:00:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 14:30:00,7.08,0.23,7.0837348906,0.0,0.0,0.0,7.08,0.23,7.0837348906,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 15:00:00,7.08,0.23,7.0837348906,0.0,0.0,0.0,7.08,0.23,7.0837348906,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 15:30:00,7.11,0.24,7.1140494797,0.0,0.0,0.0,7.11,0.24,7.1140494797,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 16:00:00,7.45,0.27,7.4548910119,0.0,0.0,0.0,7.45,0.27,7.4548910119,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 16:30:00,8.04,0.27,8.0445323046,0.0,0.0,0.0,8.04,0.27,8.0445323046,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 17:00:00,8.92,0.4,8.9289641057,0.0,0.0,0.0,8.92,0.4,8.9289641057,9.3,0.23,9.3028436513,0.0,0.0,0.0,9.3,0.23,9.3028436513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 17:30:00,9.62,0.45,9.6305191968,0.0,0.0,0.0,9.62,0.45,9.6305191968,10.04,0.23,10.0426341166,0.0,0.0,0.0,10.04,0.23,10.0426341166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 18:00:00,9.88,0.47000000000000003,9.8911728324,0.0,0.0,0.0,9.88,0.47000000000000003,9.8911728324,10.3,0.23,10.3025676411,0.0,0.0,0.0,10.3,0.23,10.3025676411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 18:30:00,9.92,0.47000000000000003,9.9311278312,0.0,0.0,0.0,9.92,0.47000000000000003,9.9311278312,10.36,0.23,10.3625527743,0.0,0.0,0.0,10.36,0.23,10.3625527743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 19:00:00,9.77,0.47000000000000003,9.7812984823,0.0,0.0,0.0,9.77,0.47000000000000003,9.7812984823,10.21,0.23,10.2125902689,0.0,0.0,0.0,10.21,0.23,10.2125902689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 19:30:00,9.52,0.41000000000000003,9.5288246914,0.0,0.0,0.0,9.52,0.41000000000000003,9.5288246914,9.96,0.23,9.9626552686,0.0,0.0,0.0,9.96,0.23,9.9626552686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 20:00:00,9.03,0.30000000000000004,9.0349820144,0.0,0.0,0.0,9.03,0.30000000000000004,9.0349820144,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 20:30:00,8.67,0.24,8.6733211632,0.0,0.0,0.0,8.67,0.24,8.6733211632,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 21:00:00,8.3,0.24,8.3034691545,0.0,0.0,0.0,8.3,0.24,8.3034691545,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 21:30:00,7.82,0.24,7.8236819976,0.0,0.0,0.0,7.82,0.24,7.8236819976,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 22:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 22:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 23:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.38,-0.25,6.3848962403,0.0,0.0,0.0,6.38,-0.25,6.3848962403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-22 23:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.75,-0.29,5.7573083989,0.0,0.0,0.0,5.75,-0.29,5.7573083989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 00:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.25,-0.29,5.2580034234,0.0,0.0,0.0,5.25,-0.29,5.2580034234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 00:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.16,-0.33,5.1705415577,0.0,0.0,0.0,5.16,-0.33,5.1705415577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 01:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.42,-0.33,5.4300368323,0.0,0.0,0.0,5.42,-0.33,5.4300368323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 01:30:00,5.13,-0.22,5.134715182,0.0,0.0,0.0,5.13,-0.22,5.134715182,5.36,-0.33,5.3701489737,0.0,0.0,0.0,5.36,-0.33,5.3701489737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 02:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.25,-0.31,5.2591444171,0.0,0.0,0.0,5.25,-0.31,5.2591444171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 02:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.2,-0.31,5.2092321891,0.0,0.0,0.0,5.2,-0.31,5.2092321891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 03:00:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.99,-0.33,5.000899919,0.0,0.0,0.0,4.99,-0.33,5.000899919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 03:30:00,4.67,-0.22,4.675179141,0.0,0.0,0.0,4.67,-0.22,4.675179141,4.88,-0.33,4.8911450602,0.0,0.0,0.0,4.88,-0.33,4.8911450602,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 04:00:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,4.77,-0.30000000000000004,4.7794246516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 04:30:00,4.51,-0.22,4.5153626654,0.0,0.0,0.0,4.51,-0.22,4.5153626654,4.71,-0.33,4.7215463569,0.0,0.0,0.0,4.71,-0.33,4.7215463569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 05:00:00,4.51,0.0,4.51,0.0,0.0,0.0,4.51,0.0,4.51,4.71,-0.28,4.7183153773,0.0,0.0,0.0,4.71,-0.28,4.7183153773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 05:30:00,4.65,0.0,4.65,0.0,0.0,0.0,4.65,0.0,4.65,4.85,-0.28,4.8580757507,0.0,0.0,0.0,4.85,-0.28,4.8580757507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 06:00:00,4.87,0.0,4.87,0.0,0.0,0.0,4.87,0.0,4.87,5.09,-0.26,5.0966361455,0.0,0.0,0.0,5.09,-0.26,5.0966361455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 06:30:00,5.64,0.0,5.64,0.0,0.0,0.0,5.64,0.0,5.64,5.89,-0.22,5.8941072267,0.0,0.0,0.0,5.89,-0.22,5.8941072267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 07:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.64,-0.22,6.6436435786,0.0,0.0,0.0,6.64,-0.22,6.6436435786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 07:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 08:00:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 08:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 09:00:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 09:30:00,7.02,0.26,7.0248131648,0.0,0.0,0.0,7.02,0.26,7.0248131648,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 10:00:00,7.17,0.29,7.1758623175,0.0,0.0,0.0,7.17,0.29,7.1758623175,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 10:30:00,7.29,0.32,7.2970199397,0.0,0.0,0.0,7.29,0.32,7.2970199397,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 11:00:00,7.27,0.29,7.2757817449,0.0,0.0,0.0,7.27,0.29,7.2757817449,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 11:30:00,7.18,0.27,7.1850748081999996,0.0,0.0,0.0,7.18,0.27,7.1850748081999996,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 12:00:00,7.26,0.31,7.2666154432,0.0,0.0,0.0,7.26,0.31,7.2666154432,7.57,0.22,7.5731961549,0.0,0.0,0.0,7.57,0.22,7.5731961549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 12:30:00,7.35,0.31,7.3565345102,0.0,0.0,0.0,7.35,0.31,7.3565345102,7.67,0.22,7.6731545012,0.0,0.0,0.0,7.67,0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 13:00:00,7.27,0.28,7.2753900239,0.0,0.0,0.0,7.27,0.28,7.2753900239,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 13:30:00,7.32,0.24,7.3239333694,0.0,0.0,0.0,7.32,0.24,7.3239333694,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 14:00:00,7.23,0.28,7.235419822,0.0,0.0,0.0,7.23,0.28,7.235419822,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 14:30:00,7.28,0.28,7.2853826255,0.0,0.0,0.0,7.28,0.28,7.2853826255,7.6,0.28,7.6051561457,0.0,0.0,0.0,7.6,0.28,7.6051561457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 15:00:00,7.22,0.28,7.225427323,0.0,0.0,0.0,7.22,0.28,7.225427323,7.54,0.56,7.5607671568,0.0,0.0,0.0,7.54,0.56,7.5607671568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 15:30:00,7.37,0.28,7.3753169423,0.0,0.0,0.0,7.37,0.28,7.3753169423,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 16:00:00,7.8100000000000005,0.32,7.8165529487,0.0,0.0,0.0,7.8100000000000005,0.32,7.8165529487,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 16:30:00,8.47,0.35000000000000003,8.4772283206,0.0,0.0,0.0,8.47,0.35000000000000003,8.4772283206,8.84,0.0,8.84,0.0,0.0,0.0,8.84,0.0,8.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 17:00:00,9.07,0.42,9.0797191587,0.0,0.0,0.0,9.07,0.42,9.0797191587,9.47,0.23,9.4727926189,0.0,0.0,0.0,9.47,0.23,9.4727926189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 17:30:00,9.77,0.48,9.7817840908,0.0,0.0,0.0,9.77,0.48,9.7817840908,10.21,0.23,10.2125902689,0.0,0.0,0.0,10.21,0.23,10.2125902689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 18:00:00,9.86,0.5,9.8726693452,0.0,0.0,0.0,9.86,0.5,9.8726693452,10.31,0.23,10.3125651513,0.0,0.0,0.0,10.31,0.23,10.3125651513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 18:30:00,9.88,0.5,9.8926437316,0.0,0.0,0.0,9.88,0.5,9.8926437316,10.32,0.23,10.3225626663,0.0,0.0,0.0,10.32,0.23,10.3225626663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 19:00:00,9.78,0.48,9.7917720562,0.0,0.0,0.0,9.78,0.48,9.7917720562,10.21,0.23,10.2125902689,0.0,0.0,0.0,10.21,0.23,10.2125902689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 19:30:00,9.53,0.41000000000000003,9.5388154401,0.0,0.0,0.0,9.53,0.41000000000000003,9.5388154401,9.95,0.23,9.9526579365,0.0,0.0,0.0,9.95,0.23,9.9526579365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 20:00:00,9.12,0.35000000000000003,9.1267135377,0.0,0.0,0.0,9.12,0.35000000000000003,9.1267135377,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 20:30:00,8.7,0.30000000000000004,8.7051708771,0.0,0.0,0.0,8.7,0.30000000000000004,8.7051708771,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 21:00:00,8.43,0.24,8.4334156781,0.0,0.0,0.0,8.43,0.24,8.4334156781,8.8,0.0,8.8,0.0,0.0,0.0,8.8,0.0,8.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 21:30:00,7.89,0.24,7.8936493462,0.0,0.0,0.0,7.89,0.24,7.8936493462,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 22:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.68,-0.22,7.6831503955,0.0,0.0,0.0,7.68,-0.22,7.6831503955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 22:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.09,-0.24,7.0940608963,0.0,0.0,0.0,7.09,-0.24,7.0940608963,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 23:00:00,6.12,0.0,6.12,0.0,0.0,0.0,6.12,0.0,6.12,6.41,-0.26,6.4152708439,0.0,0.0,0.0,6.41,-0.26,6.4152708439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-23 23:30:00,5.52,0.0,5.52,0.0,0.0,0.0,5.52,0.0,5.52,5.78,-0.31,5.7883071791,0.0,0.0,0.0,5.78,-0.31,5.7883071791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 00:00:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.3,-0.33,5.3102636469,0.0,0.0,0.0,5.3,-0.33,5.3102636469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 00:30:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,5.19,-0.34,5.2011248783,0.0,0.0,0.0,5.19,-0.34,5.2011248783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 01:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.34,5.4506146442,0.0,0.0,0.0,5.44,-0.34,5.4506146442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 01:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.39,-0.34,5.4007129159,0.0,0.0,0.0,5.39,-0.34,5.4007129159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 02:00:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.25,-0.34,5.2609980042,0.0,0.0,0.0,5.25,-0.34,5.2609980042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 02:30:00,4.99,-0.25,4.9962586002,0.0,0.0,0.0,4.99,-0.25,4.9962586002,5.2,-0.39,5.2146044912,0.0,0.0,0.0,5.2,-0.39,5.2146044912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 03:00:00,4.82,-0.25,4.8264790479,0.0,0.0,0.0,4.82,-0.25,4.8264790479,5.02,-0.39,5.0351266121,0.0,0.0,0.0,5.02,-0.39,5.0351266121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 03:30:00,4.67,-0.25,4.6766868614,0.0,0.0,0.0,4.67,-0.25,4.6766868614,4.87,-0.39,4.8855910594,0.0,0.0,0.0,4.87,-0.39,4.8855910594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 04:00:00,4.55,-0.27,4.5580039491,0.0,0.0,0.0,4.55,-0.27,4.5580039491,4.74,-0.39,4.7560172413,0.0,0.0,0.0,4.74,-0.39,4.7560172413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 04:30:00,4.5,-0.27,4.5080927231,0.0,0.0,0.0,4.5,-0.27,4.5080927231,4.68,-0.39,4.6962218857,0.0,0.0,0.0,4.68,-0.39,4.6962218857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 05:00:00,4.43,-0.27,4.4382203641,0.0,0.0,0.0,4.43,-0.27,4.4382203641,4.61,-0.41000000000000003,4.6281961929,0.0,0.0,0.0,4.61,-0.41000000000000003,4.6281961929,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 05:30:00,4.61,-0.27,4.6178999556,0.0,0.0,0.0,4.61,-0.27,4.6178999556,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 06:00:00,4.85,-0.25,4.8564390246,0.0,0.0,0.0,4.85,-0.25,4.8564390246,5.04,-0.39,5.0550667651,0.0,0.0,0.0,5.04,-0.39,5.0550667651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 06:30:00,5.49,-0.25,5.4956892197,0.0,0.0,0.0,5.49,-0.25,5.4956892197,5.71,-0.37,5.7219751834,0.0,0.0,0.0,5.71,-0.37,5.7219751834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 07:00:00,6.35,0.0,6.35,0.0,0.0,0.0,6.35,0.0,6.35,6.61,-0.25,6.6147259958,0.0,0.0,0.0,6.61,-0.25,6.6147259958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 07:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.2,-0.25,7.2043389704,0.0,0.0,0.0,7.2,-0.25,7.2043389704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 08:00:00,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 08:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 09:00:00,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 09:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 10:00:00,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 10:30:00,7.1,0.22,7.103407633,0.0,0.0,0.0,7.1,0.22,7.103407633,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 11:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 11:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 12:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 12:30:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 13:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.48,-0.22,7.4832345947,0.0,0.0,0.0,7.48,-0.22,7.4832345947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 13:30:00,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 14:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 14:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 15:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 15:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 16:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 16:30:00,8.11,0.0,8.11,0.0,0.0,0.0,8.11,0.0,8.11,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 17:00:00,8.81,0.27,8.8141363729,0.0,0.0,0.0,8.81,0.27,8.8141363729,9.16,0.0,9.16,0.0,0.0,0.0,9.16,0.0,9.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 17:30:00,9.43,0.27,9.4338645316,0.0,0.0,0.0,9.43,0.27,9.4338645316,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 18:00:00,9.59,0.30000000000000004,9.5946912405,0.0,0.0,0.0,9.59,0.30000000000000004,9.5946912405,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 18:30:00,9.54,0.27,9.5438199899,0.0,0.0,0.0,9.54,0.27,9.5438199899,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 19:00:00,9.33,0.22,9.3325934231,0.0,0.0,0.0,9.33,0.22,9.3325934231,9.7,0.0,9.7,0.0,0.0,0.0,9.7,0.0,9.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 19:30:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 20:00:00,8.76,0.0,8.76,0.0,0.0,0.0,8.76,0.0,8.76,9.11,0.0,9.11,0.0,0.0,0.0,9.11,0.0,9.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 20:30:00,8.48,0.0,8.48,0.0,0.0,0.0,8.48,0.0,8.48,8.81,-0.26,8.8138357144,0.0,0.0,0.0,8.81,-0.26,8.8138357144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 21:00:00,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,8.3,-0.29,8.3050647198,0.0,0.0,0.0,8.3,-0.29,8.3050647198,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 21:30:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.93,-0.35000000000000003,7.9377200757,0.0,0.0,0.0,7.93,-0.35000000000000003,7.9377200757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 22:00:00,7.25,-0.22,7.253337163,0.0,0.0,0.0,7.25,-0.22,7.253337163,7.53,-0.37,7.5390848251,0.0,0.0,0.0,7.53,-0.37,7.5390848251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 22:30:00,6.76,-0.22,6.7635789343,0.0,0.0,0.0,6.76,-0.22,6.7635789343,7.03,-0.42,7.0425350549,0.0,0.0,0.0,7.03,-0.42,7.0425350549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 23:00:00,6.18,-0.30000000000000004,6.1872772687,0.0,0.0,0.0,6.18,-0.30000000000000004,6.1872772687,6.43,-0.5,6.4494108258,0.0,0.0,0.0,6.43,-0.5,6.4494108258,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-24 23:30:00,5.68,-0.35000000000000003,5.6907732339,0.0,0.0,0.0,5.68,-0.35000000000000003,5.6907732339,5.9,-0.53,5.9237572536,0.0,0.0,0.0,5.9,-0.53,5.9237572536,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 00:00:00,5.21,-0.37,5.223121672,0.0,0.0,0.0,5.21,-0.37,5.223121672,5.41,-0.53,5.4358991896,0.0,0.0,0.0,5.41,-0.53,5.4358991896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 00:30:00,5.14,-0.42,5.1571309853,0.0,0.0,0.0,5.14,-0.42,5.1571309853,5.32,-0.58,5.3515231477,0.0,0.0,0.0,5.32,-0.58,5.3515231477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 01:00:00,5.33,-0.42,5.3465222341,0.0,0.0,0.0,5.33,-0.42,5.3465222341,5.53,-0.56,5.5582821087,0.0,0.0,0.0,5.53,-0.56,5.5582821087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 01:30:00,5.24,-0.42,5.2568051134000005,0.0,0.0,0.0,5.24,-0.42,5.2568051134000005,5.42,-0.56,5.4488530903,0.0,0.0,0.0,5.42,-0.56,5.4488530903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 02:00:00,5.1,-0.4,5.115662225,0.0,0.0,0.0,5.1,-0.4,5.115662225,5.28,-0.56,5.3096139219000005,0.0,0.0,0.0,5.28,-0.56,5.3096139219000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 02:30:00,5.02,-0.4,5.0359110397,0.0,0.0,0.0,5.02,-0.4,5.0359110397,5.2,-0.56,5.2300669212,0.0,0.0,0.0,5.2,-0.56,5.2300669212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 03:00:00,4.84,-0.42,4.858188963,0.0,0.0,0.0,4.84,-0.42,4.858188963,5.01,-0.56,5.0412002539,0.0,0.0,0.0,5.01,-0.56,5.0412002539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 03:30:00,4.66,-0.45,4.6816770499,0.0,0.0,0.0,4.66,-0.45,4.6816770499,4.83,-0.58,4.8646993741,0.0,0.0,0.0,4.83,-0.58,4.8646993741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 04:00:00,4.48,-0.45,4.5025437255,0.0,0.0,0.0,4.48,-0.45,4.5025437255,4.65,-0.58,4.6860324369,0.0,0.0,0.0,4.65,-0.58,4.6860324369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 04:30:00,4.32,-0.45,4.3433742643,0.0,0.0,0.0,4.32,-0.45,4.3433742643,4.47,-0.6000000000000001,4.5100886909,0.0,0.0,0.0,4.47,-0.6000000000000001,4.5100886909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 05:00:00,4.28,-0.45,4.3035915234,0.0,0.0,0.0,4.28,-0.45,4.3035915234,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,4.43,-0.6000000000000001,4.4704474049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 05:30:00,4.37,-0.45,4.393108239,0.0,0.0,0.0,4.37,-0.45,4.393108239,4.52,-0.56,4.5545581564,0.0,0.0,0.0,4.52,-0.56,4.5545581564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 06:00:00,4.45,-0.38,4.4661952488,0.0,0.0,0.0,4.45,-0.38,4.4661952488,4.61,-0.52,4.6392348507,0.0,0.0,0.0,4.61,-0.52,4.6392348507,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 06:30:00,4.72,-0.34,4.7322299183,0.0,0.0,0.0,4.72,-0.34,4.7322299183,4.9,-0.48,4.9234540721,0.0,0.0,0.0,4.9,-0.48,4.9234540721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 07:00:00,5.07,-0.27,5.077184259,0.0,0.0,0.0,5.07,-0.27,5.077184259,5.26,-0.44,5.2783709608,0.0,0.0,0.0,5.26,-0.44,5.2783709608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 07:30:00,5.42,-0.23,5.4248778788,0.0,0.0,0.0,5.42,-0.23,5.4248778788,5.63,-0.4,5.6441917048,0.0,0.0,0.0,5.63,-0.4,5.6441917048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 08:00:00,5.67,-0.23,5.6746629856,0.0,0.0,0.0,5.67,-0.23,5.6746629856,5.88,-0.4,5.893589738,0.0,0.0,0.0,5.88,-0.4,5.893589738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 08:30:00,6.15,-0.23,6.1542993102,0.0,0.0,0.0,6.15,-0.23,6.1542993102,6.39,-0.42,6.4037879415,0.0,0.0,0.0,6.39,-0.42,6.4037879415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 09:00:00,6.65,-0.23,6.6539762548,0.0,0.0,0.0,6.65,-0.23,6.6539762548,6.91,-0.34,6.9183596322,0.0,0.0,0.0,6.91,-0.34,6.9183596322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 09:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.58,-0.27,7.5848071828,0.0,0.0,0.0,7.58,-0.27,7.5848071828,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 10:00:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.92,-0.23,7.9233389426,0.0,0.0,0.0,7.92,-0.23,7.9233389426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 10:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.16,-0.23,8.163240778,0.0,0.0,0.0,8.16,-0.23,8.163240778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 11:00:00,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 11:30:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 12:00:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 12:30:00,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 13:00:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 13:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.31,0.0,8.31,0.0,0.0,0.0,8.31,0.0,8.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 14:00:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.22,-0.22,8.2229435119,0.0,0.0,0.0,8.22,-0.22,8.2229435119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 14:30:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.17,-0.22,8.1729615195,0.0,0.0,0.0,8.17,-0.22,8.1729615195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 15:00:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.17,-0.22,8.1729615195,0.0,0.0,0.0,8.17,-0.22,8.1729615195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 15:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.23,-0.22,8.2329399366,0.0,0.0,0.0,8.23,-0.22,8.2329399366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 16:00:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.31,-0.22,8.3129116439,0.0,0.0,0.0,8.31,-0.22,8.3129116439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 16:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.55,-0.22,8.552829941,0.0,0.0,0.0,8.55,-0.22,8.552829941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 17:00:00,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,9.07,0.0,9.07,0.0,0.0,0.0,9.07,0.0,9.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 17:30:00,9.29,0.22,9.2926045864,0.0,0.0,0.0,9.29,0.22,9.2926045864,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 18:00:00,9.29,0.22,9.2926045864,0.0,0.0,0.0,9.29,0.22,9.2926045864,9.65,0.0,9.65,0.0,0.0,0.0,9.65,0.0,9.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 18:30:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 19:00:00,8.95,0.22,8.9527035023,0.0,0.0,0.0,8.95,0.22,8.9527035023,9.3,-0.22,9.3026017866,0.0,0.0,0.0,9.3,-0.22,9.3026017866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 19:30:00,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,8.97,-0.22,8.9726974762,0.0,0.0,0.0,8.97,-0.22,8.9726974762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 20:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.66,-0.22,8.6627940066,0.0,0.0,0.0,8.66,-0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 20:30:00,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,8.41,-0.25,8.413714994,0.0,0.0,0.0,8.41,-0.25,8.413714994,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 21:00:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.1,-0.29,8.1051896955,0.0,0.0,0.0,8.1,-0.29,8.1051896955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 21:30:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.69,-0.37,7.6988960248,0.0,0.0,0.0,7.69,-0.37,7.6988960248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 22:00:00,7.05,-0.22,7.0534317889,0.0,0.0,0.0,7.05,-0.22,7.0534317889,7.33,-0.4,7.3409059386,0.0,0.0,0.0,7.33,-0.4,7.3409059386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 22:30:00,6.6,-0.25,6.6047331513,0.0,0.0,0.0,6.6,-0.25,6.6047331513,6.87,-0.45,6.8847222166,0.0,0.0,0.0,6.87,-0.45,6.8847222166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 23:00:00,6.19,-0.28,6.1963295587000005,0.0,0.0,0.0,6.19,-0.28,6.1963295587000005,6.44,-0.47000000000000003,6.4571278445,0.0,0.0,0.0,6.44,-0.47000000000000003,6.4571278445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-25 23:30:00,5.75,-0.31,5.7583504582,0.0,0.0,0.0,5.75,-0.31,5.7583504582,5.98,-0.5,6.0008666041,0.0,0.0,0.0,5.98,-0.5,6.0008666041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 00:00:00,5.37,-0.35000000000000003,5.3813938715,0.0,0.0,0.0,5.37,-0.35000000000000003,5.3813938715,5.58,-0.53,5.6051137366,0.0,0.0,0.0,5.58,-0.53,5.6051137366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 00:30:00,5.28,-0.38,5.2936565812,0.0,0.0,0.0,5.28,-0.38,5.2936565812,5.47,-0.55,5.4975812863,0.0,0.0,0.0,5.47,-0.55,5.4975812863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 01:00:00,5.48,-0.38,5.4931593824,0.0,0.0,0.0,5.48,-0.38,5.4931593824,5.68,-0.55,5.7065663932,0.0,0.0,0.0,5.68,-0.55,5.7065663932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 01:30:00,5.33,-0.38,5.3435287966,0.0,0.0,0.0,5.33,-0.38,5.3435287966,5.52,-0.55,5.5473326924,0.0,0.0,0.0,5.52,-0.55,5.5473326924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 02:00:00,5.18,-0.38,5.1939195219,0.0,0.0,0.0,5.18,-0.38,5.1939195219,5.37,-0.55,5.3980922556,0.0,0.0,0.0,5.37,-0.55,5.3980922556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 02:30:00,5.03,-0.42,5.0475043338,0.0,0.0,0.0,5.03,-0.42,5.0475043338,5.21,-0.55,5.2389502765,0.0,0.0,0.0,5.21,-0.55,5.2389502765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 03:00:00,4.89,-0.42,4.9080036675,0.0,0.0,0.0,4.89,-0.42,4.9080036675,5.06,-0.55,5.0898035326,0.0,0.0,0.0,5.06,-0.55,5.0898035326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 03:30:00,4.65,-0.42,4.6689292134,0.0,0.0,0.0,4.65,-0.42,4.6689292134,4.82,-0.58,4.8547708494,0.0,0.0,0.0,4.82,-0.58,4.8547708494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 04:00:00,4.47,-0.45,4.4925939055,0.0,0.0,0.0,4.47,-0.45,4.4925939055,4.63,-0.58,4.6661868801,0.0,0.0,0.0,4.63,-0.58,4.6661868801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 04:30:00,4.36,-0.45,4.3831609599,0.0,0.0,0.0,4.36,-0.45,4.3831609599,4.51,-0.56,4.5446341987,0.0,0.0,0.0,4.51,-0.56,4.5446341987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 05:00:00,4.27,-0.41000000000000003,4.2896386794,0.0,0.0,0.0,4.27,-0.41000000000000003,4.2896386794,4.42,-0.56,4.455333882,0.0,0.0,0.0,4.42,-0.56,4.455333882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 05:30:00,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,-0.41000000000000003,4.2697306707,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 06:00:00,4.25,-0.41000000000000003,4.2697306707,0.0,0.0,0.0,4.25,-0.41000000000000003,4.2697306707,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,4.4,-0.56,4.4354932082000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 06:30:00,4.46,-0.41000000000000003,4.4788056444,0.0,0.0,0.0,4.46,-0.41000000000000003,4.4788056444,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 07:00:00,4.69,-0.36,4.7037963391,0.0,0.0,0.0,4.69,-0.36,4.7037963391,4.87,-0.5,4.8956000654,0.0,0.0,0.0,4.87,-0.5,4.8956000654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 07:30:00,4.85,-0.36,4.863342472,0.0,0.0,0.0,4.85,-0.36,4.863342472,5.02,-0.5,5.0448389469,0.0,0.0,0.0,5.02,-0.5,5.0448389469,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 08:00:00,4.97,-0.34,4.9816162036,0.0,0.0,0.0,4.97,-0.34,4.9816162036,5.14,-0.48,5.1623637997,0.0,0.0,0.0,5.14,-0.48,5.1623637997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 08:30:00,5.47,-0.32,5.4793521515,0.0,0.0,0.0,5.47,-0.32,5.4793521515,5.67,-0.48,5.6902811881,0.0,0.0,0.0,5.67,-0.48,5.6902811881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 09:00:00,6.03,-0.25,6.0351801961,0.0,0.0,0.0,6.03,-0.25,6.0351801961,6.26,-0.43,6.2747509911,0.0,0.0,0.0,6.26,-0.43,6.2747509911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 09:30:00,6.67,-0.22,6.6736271997,0.0,0.0,0.0,6.67,-0.22,6.6736271997,6.92,-0.34,6.9283475663,0.0,0.0,0.0,6.92,-0.34,6.9283475663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 10:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.53,-0.25,7.5341489234,0.0,0.0,0.0,7.53,-0.25,7.5341489234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 10:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.83,-0.22,7.8330900671,0.0,0.0,0.0,7.83,-0.22,7.8330900671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 11:00:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.97,-0.22,7.9730358083,0.0,0.0,0.0,7.97,-0.22,7.9730358083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 11:30:00,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 12:00:00,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 12:30:00,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 13:00:00,8.62,0.22,8.6228069676,0.0,0.0,0.0,8.62,0.22,8.6228069676,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 13:30:00,8.65,0.22,8.6527972356,0.0,0.0,0.0,8.65,0.22,8.6527972356,9.0,0.0,9.0,0.0,0.0,0.0,9.0,0.0,9.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 14:00:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 14:30:00,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 15:00:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.77,0.0,8.77,0.0,0.0,0.0,8.77,0.0,8.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 15:30:00,8.55,0.24,8.5533677578,0.0,0.0,0.0,8.55,0.24,8.5533677578,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 16:00:00,8.55,0.24,8.5533677578,0.0,0.0,0.0,8.55,0.24,8.5533677578,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 16:30:00,8.63,0.0,8.63,0.0,0.0,0.0,8.63,0.0,8.63,8.98,-0.22,8.9826944733,0.0,0.0,0.0,8.98,-0.22,8.9826944733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 17:00:00,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 17:30:00,9.38,0.22,9.3825796026,0.0,0.0,0.0,9.38,0.22,9.3825796026,9.76,0.0,9.76,0.0,0.0,0.0,9.76,0.0,9.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 18:00:00,9.34,0.22,9.3425906471,0.0,0.0,0.0,9.34,0.22,9.3425906471,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 18:30:00,9.19,0.22,9.1926329199,0.0,0.0,0.0,9.19,0.22,9.1926329199,9.56,0.0,9.56,0.0,0.0,0.0,9.56,0.0,9.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 19:00:00,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,9.29,-0.22,9.2926045864,0.0,0.0,0.0,9.29,-0.22,9.2926045864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 19:30:00,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,9.18,-0.22,9.1826357872,0.0,0.0,0.0,9.18,-0.22,9.1826357872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 20:00:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,8.98,-0.22,8.9826944733,0.0,0.0,0.0,8.98,-0.22,8.9826944733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 20:30:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.61,-0.28,8.6145516424,0.0,0.0,0.0,8.61,-0.28,8.6145516424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 21:00:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.18,-0.30000000000000004,8.1854993739,0.0,0.0,0.0,8.18,-0.30000000000000004,8.1854993739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 21:30:00,7.47,-0.22,7.473238923,0.0,0.0,0.0,7.47,-0.22,7.473238923,7.75,-0.41000000000000003,7.7608375837,0.0,0.0,0.0,7.75,-0.41000000000000003,7.7608375837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 22:00:00,6.98,-0.25,6.9844756425,0.0,0.0,0.0,6.98,-0.25,6.9844756425,7.25,-0.45,7.2639520924,0.0,0.0,0.0,7.25,-0.45,7.2639520924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 22:30:00,6.49,-0.27,6.4956139048,0.0,0.0,0.0,6.49,-0.27,6.4956139048,6.74,-0.45,6.7550055514,0.0,0.0,0.0,6.74,-0.45,6.7550055514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 23:00:00,5.83,-0.35000000000000003,5.8404965542,0.0,0.0,0.0,5.83,-0.35000000000000003,5.8404965542,6.05,-0.53,6.0731705064,0.0,0.0,0.0,6.05,-0.53,6.0731705064,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-26 23:30:00,5.27,-0.42,5.2867097518,0.0,0.0,0.0,5.27,-0.42,5.2867097518,5.47,-0.59,5.5017270016,0.0,0.0,0.0,5.47,-0.59,5.5017270016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 00:00:00,4.87,-0.42,4.8880773316,0.0,0.0,0.0,4.87,-0.42,4.8880773316,5.05,-0.59,5.0843485325,0.0,0.0,0.0,5.05,-0.59,5.0843485325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 00:30:00,4.77,-0.46,4.7921289632,0.0,0.0,0.0,4.77,-0.46,4.7921289632,4.94,-0.61,4.9775194625,0.0,0.0,0.0,4.94,-0.61,4.9775194625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 01:00:00,5.05,-0.43,5.0682738679,0.0,0.0,0.0,5.05,-0.43,5.0682738679,5.22,-0.5700000000000001,5.2510284707,0.0,0.0,0.0,5.22,-0.5700000000000001,5.2510284707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 01:30:00,5.02,-0.43,5.038382677,0.0,0.0,0.0,5.02,-0.43,5.038382677,5.19,-0.5700000000000001,5.2212067571,0.0,0.0,0.0,5.19,-0.5700000000000001,5.2212067571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 02:00:00,4.96,-0.39,4.9753090356000005,0.0,0.0,0.0,4.96,-0.39,4.9753090356000005,5.14,-0.54,5.1682879177,0.0,0.0,0.0,5.14,-0.54,5.1682879177,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 02:30:00,5.02,-0.26,5.0267285584,0.0,0.0,0.0,5.02,-0.26,5.0267285584,5.21,-0.39,5.2245765379,0.0,0.0,0.0,5.21,-0.39,5.2245765379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 03:00:00,4.84,-0.23,4.8454617943,0.0,0.0,0.0,4.84,-0.23,4.8454617943,5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 03:30:00,4.65,-0.23,4.6556846972,0.0,0.0,0.0,4.65,-0.23,4.6556846972,4.84,-0.35000000000000003,4.8526384576,0.0,0.0,0.0,4.84,-0.35000000000000003,4.8526384576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 04:00:00,4.52,-0.23,4.5258479868,0.0,0.0,0.0,4.52,-0.23,4.5258479868,4.71,-0.35000000000000003,4.7229863434,0.0,0.0,0.0,4.71,-0.35000000000000003,4.7229863434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 04:30:00,4.46,-0.25,4.4670012313,0.0,0.0,0.0,4.46,-0.25,4.4670012313,4.63,-0.37,4.644760489,0.0,0.0,0.0,4.63,-0.37,4.644760489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 05:00:00,4.4,-0.23,4.4060072628,0.0,0.0,0.0,4.4,-0.23,4.4060072628,4.58,-0.37,4.5949211092,0.0,0.0,0.0,4.58,-0.37,4.5949211092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 05:30:00,4.57,-0.23,4.5757840858000005,0.0,0.0,0.0,4.57,-0.23,4.5757840858000005,4.75,-0.37,4.7643887331,0.0,0.0,0.0,4.75,-0.37,4.7643887331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 06:00:00,4.86,-0.23,4.865439343,0.0,0.0,0.0,4.86,-0.23,4.865439343,5.06,-0.31,5.0694871535,0.0,0.0,0.0,5.06,-0.31,5.0694871535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 06:30:00,5.57,0.0,5.57,0.0,0.0,0.0,5.57,0.0,5.57,5.8,-0.24,5.8049633935,0.0,0.0,0.0,5.8,-0.24,5.8049633935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 07:00:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.63,-0.22,6.6336490712,0.0,0.0,0.0,6.63,-0.22,6.6336490712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 07:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 08:00:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 08:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 09:00:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 09:30:00,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 10:00:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.3,0.0,7.3,0.0,0.0,0.0,7.3,0.0,7.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 10:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 11:00:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 11:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 12:00:00,7.22,0.22,7.2233510229,0.0,0.0,0.0,7.22,0.22,7.2233510229,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 12:30:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 13:00:00,7.26,0.22,7.2633325685,0.0,0.0,0.0,7.26,0.22,7.2633325685,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 13:30:00,7.26,0.25,7.2643031324,0.0,0.0,0.0,7.26,0.25,7.2643031324,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 14:00:00,7.24,0.25,7.2443150125,0.0,0.0,0.0,7.24,0.25,7.2443150125,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 14:30:00,7.21,0.25,7.214332956,0.0,0.0,0.0,7.21,0.25,7.214332956,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
