Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-01-27 15:00:00,7.19,0.25,7.1943450015,0.0,0.0,0.0,7.19,0.25,7.1943450015,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 15:30:00,7.34,0.22,7.3432962626,0.0,0.0,0.0,7.34,0.22,7.3432962626,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 16:00:00,7.79,0.22,7.7931059277,0.0,0.0,0.0,7.79,0.22,7.7931059277,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 16:30:00,8.33,0.22,8.3329046556,0.0,0.0,0.0,8.33,0.22,8.3329046556,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 17:00:00,9.25,0.37,9.2573970424,0.0,0.0,0.0,9.25,0.37,9.2573970424,9.65,0.22,9.6525074463,0.0,0.0,0.0,9.65,0.22,9.6525074463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 17:30:00,9.93,0.44,9.9397434575,0.0,0.0,0.0,9.93,0.44,9.9397434575,10.35,0.22,10.3523379002,0.0,0.0,0.0,10.35,0.22,10.3523379002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 18:00:00,10.11,0.44,10.119570149,0.0,0.0,0.0,10.11,0.44,10.119570149,10.54,0.22,10.5422957652,0.0,0.0,0.0,10.54,0.22,10.5422957652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 18:30:00,10.04,0.41000000000000003,10.0483680267,0.0,0.0,0.0,10.04,0.41000000000000003,10.0483680267,10.49,0.22,10.4923067054,0.0,0.0,0.0,10.49,0.22,10.4923067054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 19:00:00,9.79,0.41000000000000003,9.79858153,0.0,0.0,0.0,9.79,0.41000000000000003,9.79858153,10.23,0.22,10.232365318,0.0,0.0,0.0,10.23,0.22,10.232365318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 19:30:00,9.39,0.32,9.395451027,0.0,0.0,0.0,9.39,0.32,9.395451027,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 20:00:00,9.13,0.29,9.1346045344,0.0,0.0,0.0,9.13,0.29,9.1346045344,9.54,0.0,9.54,0.0,0.0,0.0,9.54,0.0,9.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 20:30:00,8.81,0.25,8.8135463918,0.0,0.0,0.0,8.81,0.25,8.8135463918,9.19,0.0,9.19,0.0,0.0,0.0,9.19,0.0,9.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 21:00:00,8.39,0.22,8.3928838905,0.0,0.0,0.0,8.39,0.22,8.3928838905,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 21:30:00,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 22:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.66,-0.23,7.6634522247,0.0,0.0,0.0,7.66,-0.23,7.6634522247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 22:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.95,-0.28,6.9556380009000005,0.0,0.0,0.0,6.95,-0.28,6.9556380009000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 23:00:00,6.08,0.0,6.08,0.0,0.0,0.0,6.08,0.0,6.08,6.35,-0.28,6.3561702306,0.0,0.0,0.0,6.35,-0.28,6.3561702306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-27 23:30:00,5.49,0.0,5.49,0.0,0.0,0.0,5.49,0.0,5.49,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,5.73,-0.30000000000000004,5.7378480287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 00:00:00,4.99,-0.23,4.9952977889,0.0,0.0,0.0,4.99,-0.23,4.9952977889,5.22,-0.36,5.2323990673,0.0,0.0,0.0,5.22,-0.36,5.2323990673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 00:30:00,4.9,-0.27,4.9074331376,0.0,0.0,0.0,4.9,-0.27,4.9074331376,5.11,-0.41000000000000003,5.126421754,0.0,0.0,0.0,5.11,-0.41000000000000003,5.126421754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 01:00:00,5.25,-0.23,5.2550356802,0.0,0.0,0.0,5.25,-0.23,5.2550356802,5.47,-0.34,5.4805565411,0.0,0.0,0.0,5.47,-0.34,5.4805565411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 01:30:00,5.22,-0.23,5.2250645929,0.0,0.0,0.0,5.22,-0.23,5.2250645929,5.44,-0.34,5.4506146442,0.0,0.0,0.0,5.44,-0.34,5.4506146442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 02:00:00,5.17,-0.23,5.1751135253000005,0.0,0.0,0.0,5.17,-0.23,5.1751135253000005,5.39,-0.34,5.4007129159,0.0,0.0,0.0,5.39,-0.34,5.4007129159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 02:30:00,5.12,-0.23,5.125163412,0.0,0.0,0.0,5.12,-0.23,5.125163412,5.33,-0.36,5.3421437644,0.0,0.0,0.0,5.33,-0.36,5.3421437644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 03:00:00,4.94,-0.23,4.9453513525,0.0,0.0,0.0,4.94,-0.23,4.9453513525,5.14,-0.36,5.1525915809,0.0,0.0,0.0,5.14,-0.36,5.1525915809,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 03:30:00,4.8,-0.26,4.8070365091,0.0,0.0,0.0,4.8,-0.26,4.8070365091,5.0,-0.39,5.0151869357,0.0,0.0,0.0,5.0,-0.39,5.0151869357,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 04:00:00,4.71,-0.26,4.7171707622,0.0,0.0,0.0,4.71,-0.26,4.7171707622,4.91,-0.39,4.9254644451,0.0,0.0,0.0,4.91,-0.39,4.9254644451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 04:30:00,4.64,-0.26,4.6472787736,0.0,0.0,0.0,4.64,-0.26,4.6472787736,4.83,-0.39,4.8457197608,0.0,0.0,0.0,4.83,-0.39,4.8457197608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 05:00:00,4.62,-0.23,4.6257215653,0.0,0.0,0.0,4.62,-0.23,4.6257215653,4.83,-0.39,4.8457197608,0.0,0.0,0.0,4.83,-0.39,4.8457197608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 05:30:00,4.79,-0.23,4.7955187415000005,0.0,0.0,0.0,4.79,-0.23,4.7955187415000005,4.99,-0.36,5.0029691184,0.0,0.0,0.0,4.99,-0.36,5.0029691184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 06:00:00,5.07,-0.23,5.0752142812,0.0,0.0,0.0,5.07,-0.23,5.0752142812,5.28,-0.33,5.2903024488,0.0,0.0,0.0,5.28,-0.33,5.2903024488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 06:30:00,5.87,-0.23,5.8745042344,0.0,0.0,0.0,5.87,-0.23,5.8745042344,6.13,-0.25,6.1350957613,0.0,0.0,0.0,6.13,-0.25,6.1350957613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 07:00:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.9,-0.22,6.9035063555,0.0,0.0,0.0,6.9,-0.22,6.9035063555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 07:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 08:00:00,7.26,0.22,7.2633325685,0.0,0.0,0.0,7.26,0.22,7.2633325685,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 08:30:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 09:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 09:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 10:00:00,7.18,0.22,7.1833696828,0.0,0.0,0.0,7.18,0.22,7.1833696828,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 10:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 11:00:00,7.06,0.22,7.0634269303,0.0,0.0,0.0,7.06,0.22,7.0634269303,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 11:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 12:00:00,7.07,0.22,7.0734220855,0.0,0.0,0.0,7.07,0.22,7.0734220855,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 12:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 13:00:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 13:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 14:00:00,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 14:30:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 15:00:00,6.98,0.22,6.9834661881,0.0,0.0,0.0,6.98,0.22,6.9834661881,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 15:30:00,7.16,0.22,7.1633790909,0.0,0.0,0.0,7.16,0.22,7.1633790909,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 16:00:00,7.68,0.25,7.6840679331,0.0,0.0,0.0,7.68,0.25,7.6840679331,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 16:30:00,8.35,0.25,8.3537416766,0.0,0.0,0.0,8.35,0.25,8.3537416766,8.71,0.0,8.71,0.0,0.0,0.0,8.71,0.0,8.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 17:00:00,8.94,0.31,8.9453731057,0.0,0.0,0.0,8.94,0.31,8.9453731057,9.32,0.0,9.32,0.0,0.0,0.0,9.32,0.0,9.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 17:30:00,9.84,0.39,9.8477256257,0.0,0.0,0.0,9.84,0.39,9.8477256257,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 18:00:00,10.25,0.43,10.2590155473,0.0,0.0,0.0,10.25,0.43,10.2590155473,10.68,0.22,10.6822656773,0.0,0.0,0.0,10.68,0.22,10.6822656773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 18:30:00,10.25,0.39,10.2574168288,0.0,0.0,0.0,10.25,0.39,10.2574168288,10.68,0.22,10.6822656773,0.0,0.0,0.0,10.68,0.22,10.6822656773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 19:00:00,10.06,0.36,10.066439291,0.0,0.0,0.0,10.06,0.36,10.066439291,10.48,0.0,10.48,0.0,0.0,0.0,10.48,0.0,10.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 19:30:00,9.76,0.29,9.7643074511,0.0,0.0,0.0,9.76,0.29,9.7643074511,10.16,0.0,10.16,0.0,0.0,0.0,10.16,0.0,10.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 20:00:00,9.42,0.27,9.4238686324,0.0,0.0,0.0,9.42,0.27,9.4238686324,9.83,0.0,9.83,0.0,0.0,0.0,9.83,0.0,9.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 20:30:00,9.04,0.22,9.0426765949,0.0,0.0,0.0,9.04,0.22,9.0426765949,9.43,0.0,9.43,0.0,0.0,0.0,9.43,0.0,9.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 21:00:00,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 21:30:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.47,0.0,8.47,0.0,0.0,0.0,8.47,0.0,8.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 22:00:00,7.6,0.22,7.6031835438,0.0,0.0,0.0,7.6,0.22,7.6031835438,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,7.92,-0.22,7.9230549664000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 22:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 23:00:00,6.29,0.0,6.29,0.0,0.0,0.0,6.29,0.0,6.29,6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,6.5600000000000005,-0.25,6.5647619911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-28 23:30:00,5.65,0.0,5.65,0.0,0.0,0.0,5.65,0.0,5.65,5.9,-0.30000000000000004,5.9076221951,0.0,0.0,0.0,5.9,-0.30000000000000004,5.9076221951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 00:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,5.39,-0.30000000000000004,5.3983423382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 00:30:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.25,-0.34,5.2609980042,0.0,0.0,0.0,5.25,-0.34,5.2609980042,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 01:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.5,-0.32,5.5093012261,0.0,0.0,0.0,5.5,-0.32,5.5093012261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 01:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.45,-0.34,5.4605952057,0.0,0.0,0.0,5.45,-0.34,5.4605952057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 02:00:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.4,-0.34,5.4106931164,0.0,0.0,0.0,5.4,-0.34,5.4106931164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 02:30:00,5.18,-0.22,5.1846697098,0.0,0.0,0.0,5.18,-0.22,5.1846697098,5.4,-0.34,5.4106931164,0.0,0.0,0.0,5.4,-0.34,5.4106931164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 03:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.31,-0.31,5.319041267,0.0,0.0,0.0,5.31,-0.31,5.319041267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 03:30:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,5.14,-0.33,5.1505824913,0.0,0.0,0.0,5.14,-0.33,5.1505824913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 04:00:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.1,-0.31,5.1094128821,0.0,0.0,0.0,5.1,-0.31,5.1094128821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 04:30:00,4.8100000000000005,-0.22,4.8150285565,0.0,0.0,0.0,4.8100000000000005,-0.22,4.8150285565,5.0,-0.28,5.0078338631,0.0,0.0,0.0,5.0,-0.28,5.0078338631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 05:00:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.95,-0.28,4.9579128673,0.0,0.0,0.0,4.95,-0.28,4.9579128673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 05:30:00,4.93,-0.22,4.9349062808,0.0,0.0,0.0,4.93,-0.22,4.9349062808,5.13,-0.30000000000000004,5.1387644429,0.0,0.0,0.0,5.13,-0.30000000000000004,5.1387644429,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 06:00:00,5.22,0.0,5.22,0.0,0.0,0.0,5.22,0.0,5.22,5.43,-0.25,5.4357520179,0.0,0.0,0.0,5.43,-0.25,5.4357520179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 06:30:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.2,-0.25,6.2050382755,0.0,0.0,0.0,6.2,-0.25,6.2050382755,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 07:00:00,6.72,0.0,6.72,0.0,0.0,0.0,6.72,0.0,6.72,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 07:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 08:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.54,-0.56,7.5607671568,0.0,0.0,0.0,7.54,-0.56,7.5607671568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 08:30:00,7.24,0.22,7.2433417702,0.0,0.0,0.0,7.24,0.22,7.2433417702,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 09:00:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 09:30:00,7.23,0.22,7.2333463902,0.0,0.0,0.0,7.23,0.22,7.2333463902,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 10:00:00,7.29,0.22,7.2933188604,0.0,0.0,0.0,7.29,0.22,7.2933188604,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 10:30:00,7.21,0.22,7.2133556685,0.0,0.0,0.0,7.21,0.22,7.2133556685,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 11:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 11:30:00,7.03,0.22,7.0334415474,0.0,0.0,0.0,7.03,0.22,7.0334415474,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 12:00:00,6.95,0.22,6.9534811426,0.0,0.0,0.0,6.95,0.22,6.9534811426,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 12:30:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.25,-0.5,7.2672209269,0.0,0.0,0.0,7.25,-0.5,7.2672209269,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 13:00:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 13:30:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 14:00:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 14:30:00,6.92,0.22,6.9234962266,0.0,0.0,0.0,6.92,0.22,6.9234962266,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 15:00:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 15:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 16:00:00,7.57,0.26,7.5744636774,0.0,0.0,0.0,7.57,0.26,7.5744636774,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 16:30:00,8.17,0.30000000000000004,8.1755061005,0.0,0.0,0.0,8.17,0.30000000000000004,8.1755061005,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 17:00:00,8.81,0.36,8.8173522103,0.0,0.0,0.0,8.81,0.36,8.8173522103,9.18,0.22,9.1826357872,0.0,0.0,0.0,9.18,0.22,9.1826357872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 17:30:00,9.66,0.46,9.6709461791,0.0,0.0,0.0,9.66,0.46,9.6709461791,10.07,0.22,10.0724028911,0.0,0.0,0.0,10.07,0.22,10.0724028911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 18:00:00,10.02,0.5,10.0324672937,0.0,0.0,0.0,10.02,0.5,10.0324672937,10.44,0.26,10.4432370461,0.0,0.0,0.0,10.44,0.26,10.4432370461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 18:30:00,10.14,0.5,10.1523199319,0.0,0.0,0.0,10.14,0.5,10.1523199319,10.58,0.23,10.5824997047,0.0,0.0,0.0,10.58,0.23,10.5824997047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 19:00:00,9.94,0.44,9.9497336648,0.0,0.0,0.0,9.94,0.44,9.9497336648,10.37,0.23,10.3725503132,0.0,0.0,0.0,10.37,0.23,10.3725503132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 19:30:00,9.59,0.37,9.5971349892,0.0,0.0,0.0,9.59,0.37,9.5971349892,10.0,0.0,10.0,0.0,0.0,0.0,10.0,0.0,10.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 20:00:00,9.24,0.33,9.2458909792,0.0,0.0,0.0,9.24,0.33,9.2458909792,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 20:30:00,8.82,0.25,8.8235423725,0.0,0.0,0.0,8.82,0.25,8.8235423725,9.18,0.0,9.18,0.0,0.0,0.0,9.18,0.0,9.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 21:00:00,8.53,0.23,8.5331002572,0.0,0.0,0.0,8.53,0.23,8.5331002572,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 21:30:00,7.97,0.23,7.9733180044,0.0,0.0,0.0,7.97,0.23,7.9733180044,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 22:00:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 22:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 23:00:00,6.09,0.0,6.09,0.0,0.0,0.0,6.09,0.0,6.09,6.35,-0.27,6.3557375654,0.0,0.0,0.0,6.35,-0.27,6.3557375654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-29 23:30:00,5.46,-0.22,5.4644304369,0.0,0.0,0.0,5.46,-0.22,5.4644304369,5.7,-0.33,5.7095446403,0.0,0.0,0.0,5.7,-0.33,5.7095446403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 00:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.22,-0.33,5.2304206332,0.0,0.0,0.0,5.22,-0.33,5.2304206332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 00:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.09,-0.35000000000000003,5.1020192081,0.0,0.0,0.0,5.09,-0.35000000000000003,5.1020192081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 01:00:00,5.19,-0.22,5.1946607204,0.0,0.0,0.0,5.19,-0.22,5.1946607204,5.4,-0.32,5.4094731721,0.0,0.0,0.0,5.4,-0.32,5.4094731721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 01:30:00,5.19,0.0,5.19,0.0,0.0,0.0,5.19,0.0,5.19,5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,5.4,-0.30000000000000004,5.4083269132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 02:00:00,5.1,0.0,5.1,0.0,0.0,0.0,5.1,0.0,5.1,5.31,-0.30000000000000004,5.3184678245,0.0,0.0,0.0,5.31,-0.30000000000000004,5.3184678245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 02:30:00,5.03,-0.22,5.0348088345,0.0,0.0,0.0,5.03,-0.22,5.0348088345,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,5.24,-0.30000000000000004,5.2485807605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 03:00:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 03:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.85,-0.33,4.8612138402,0.0,0.0,0.0,4.85,-0.33,4.8612138402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 04:00:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.8,-0.33,4.8113303773,0.0,0.0,0.0,4.8,-0.33,4.8113303773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 04:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.74,-0.33,4.7514734557,0.0,0.0,0.0,4.74,-0.33,4.7514734557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 05:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.69,-0.33,4.7015954739,0.0,0.0,0.0,4.69,-0.33,4.7015954739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 05:30:00,4.65,-0.22,4.655201392,0.0,0.0,0.0,4.65,-0.22,4.655201392,4.84,-0.33,4.8512369557,0.0,0.0,0.0,4.84,-0.33,4.8512369557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 06:00:00,4.95,0.0,4.95,0.0,0.0,0.0,4.95,0.0,4.95,5.14,-0.27,5.1470865545,0.0,0.0,0.0,5.14,-0.27,5.1470865545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 06:30:00,5.69,0.0,5.69,0.0,0.0,0.0,5.69,0.0,5.69,5.94,-0.22,5.9440726779,0.0,0.0,0.0,5.94,-0.22,5.9440726779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 07:00:00,6.4,0.0,6.4,0.0,0.0,0.0,6.4,0.0,6.4,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 07:30:00,6.99,0.22,6.9934612318,0.0,0.0,0.0,6.99,0.22,6.9934612318,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 08:00:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 08:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 09:00:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 09:30:00,6.99,0.27,6.9952126487,0.0,0.0,0.0,6.99,0.27,6.9952126487,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 10:00:00,7.04,0.27,7.0451756543,0.0,0.0,0.0,7.04,0.27,7.0451756543,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 10:30:00,7.1,0.29,7.1059200671,0.0,0.0,0.0,7.1,0.29,7.1059200671,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 11:00:00,7.06,0.31,7.0668026716,0.0,0.0,0.0,7.06,0.31,7.0668026716,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 11:30:00,7.06,0.28,7.0655502263,0.0,0.0,0.0,7.06,0.28,7.0655502263,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 12:00:00,7.06,0.32,7.0672484037,0.0,0.0,0.0,7.06,0.32,7.0672484037,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 12:30:00,7.13,0.32,7.1371773132,0.0,0.0,0.0,7.13,0.32,7.1371773132,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 13:00:00,7.19,0.32,7.1971174785,0.0,0.0,0.0,7.19,0.32,7.1971174785,7.49,0.22,7.4932302781,0.0,0.0,0.0,7.49,0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 13:30:00,7.11,0.30000000000000004,7.1163262994,0.0,0.0,0.0,7.11,0.30000000000000004,7.1163262994,7.4,0.22,7.403269548,0.0,0.0,0.0,7.4,0.22,7.403269548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 14:00:00,6.97,0.26,6.9748476686,0.0,0.0,0.0,6.97,0.26,6.9748476686,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 14:30:00,7.01,0.26,7.0148200262,0.0,0.0,0.0,7.01,0.26,7.0148200262,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 15:00:00,7.01,0.25,7.0144565007,0.0,0.0,0.0,7.01,0.25,7.0144565007,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 15:30:00,7.04,0.25,7.0444375219,0.0,0.0,0.0,7.04,0.25,7.0444375219,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 16:00:00,7.36,0.27,7.3649507806,0.0,0.0,0.0,7.36,0.27,7.3649507806,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 16:30:00,7.87,0.27,7.87463015,0.0,0.0,0.0,7.87,0.27,7.87463015,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 17:00:00,8.49,0.37,8.4980586018,0.0,0.0,0.0,8.49,0.37,8.4980586018,8.85,0.22,8.852734041,0.0,0.0,0.0,8.85,0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 17:30:00,9.34,0.46,9.3513207623,0.0,0.0,0.0,9.34,0.46,9.3513207623,9.73,0.25,9.7332111864,0.0,0.0,0.0,9.73,0.25,9.7332111864,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 18:00:00,9.66,0.46,9.6709461791,0.0,0.0,0.0,9.66,0.46,9.6709461791,10.09,0.23,10.0926210669,0.0,0.0,0.0,10.09,0.23,10.0926210669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 18:30:00,9.77,0.46,9.7808230737,0.0,0.0,0.0,9.77,0.46,9.7808230737,10.2,0.23,10.2025928077,0.0,0.0,0.0,10.2,0.23,10.2025928077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 19:00:00,9.53,0.44,9.5401519904,0.0,0.0,0.0,9.53,0.44,9.5401519904,9.95,0.23,9.9526579365,0.0,0.0,0.0,9.95,0.23,9.9526579365,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 19:30:00,9.24,0.4,9.2486539561,0.0,0.0,0.0,9.24,0.4,9.2486539561,9.63,0.23,9.6327462336,0.0,0.0,0.0,9.63,0.23,9.6327462336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 20:00:00,8.91,0.33,8.9161090168,0.0,0.0,0.0,8.91,0.33,8.9161090168,9.29,0.0,9.29,0.0,0.0,0.0,9.29,0.0,9.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 20:30:00,8.56,0.26,8.5639476878,0.0,0.0,0.0,8.56,0.26,8.5639476878,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 21:00:00,8.28,0.23,8.2831938285,0.0,0.0,0.0,8.28,0.23,8.2831938285,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 21:30:00,7.79,0.23,7.7933946391,0.0,0.0,0.0,7.79,0.23,7.7933946391,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 22:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.57,-0.23,7.5734932495,0.0,0.0,0.0,7.57,-0.23,7.5734932495,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 22:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.94,-0.23,6.9438101933,0.0,0.0,0.0,6.94,-0.23,6.9438101933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 23:00:00,5.96,0.0,5.96,0.0,0.0,0.0,5.96,0.0,5.96,6.23,-0.25,6.2350140337,0.0,0.0,0.0,6.23,-0.25,6.2350140337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-30 23:30:00,5.38,0.0,5.38,0.0,0.0,0.0,5.38,0.0,5.38,5.62,-0.28,5.6269707659,0.0,0.0,0.0,5.62,-0.28,5.6269707659,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 00:00:00,4.9,-0.22,4.9049362891,0.0,0.0,0.0,4.9,-0.22,4.9049362891,5.12,-0.30000000000000004,5.1287815317,0.0,0.0,0.0,5.12,-0.30000000000000004,5.1287815317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 00:30:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.02,-0.33,5.0308349208,0.0,0.0,0.0,5.02,-0.33,5.0308349208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 01:00:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.28,-0.30000000000000004,5.2885158599,0.0,0.0,0.0,5.28,-0.30000000000000004,5.2885158599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 01:30:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.22,-0.33,5.2304206332,0.0,0.0,0.0,5.22,-0.33,5.2304206332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 02:00:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.33,5.1406030775,0.0,0.0,0.0,5.13,-0.33,5.1406030775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 02:30:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.13,-0.33,5.1406030775,0.0,0.0,0.0,5.13,-0.33,5.1406030775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 03:00:00,4.75,-0.22,4.7550920075,0.0,0.0,0.0,4.75,-0.22,4.7550920075,4.95,-0.33,4.9609878049,0.0,0.0,0.0,4.95,-0.33,4.9609878049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 03:30:00,4.62,-0.22,4.6252351292,0.0,0.0,0.0,4.62,-0.22,4.6252351292,4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,4.8100000000000005,-0.33,4.8213068768,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 04:00:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.7,-0.33,4.7115708633,0.0,0.0,0.0,4.7,-0.33,4.7115708633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 04:30:00,4.45,-0.22,4.4554348834,0.0,0.0,0.0,4.45,-0.22,4.4554348834,4.61,-0.33,4.6217961876,0.0,0.0,0.0,4.61,-0.33,4.6217961876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 05:00:00,4.39,-0.22,4.3955090718,0.0,0.0,0.0,4.39,-0.22,4.3955090718,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,4.5600000000000005,-0.33,4.5719251962000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 05:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.72,-0.33,4.7315219539,0.0,0.0,0.0,4.72,-0.33,4.7315219539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 06:00:00,4.76,-0.25,4.7665606049,0.0,0.0,0.0,4.76,-0.25,4.7665606049,4.93,-0.38,4.9446233426,0.0,0.0,0.0,4.93,-0.38,4.9446233426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 06:30:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.65,-0.32,5.6590546914,0.0,0.0,0.0,5.65,-0.32,5.6590546914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 07:00:00,6.14,0.0,6.14,0.0,0.0,0.0,6.14,0.0,6.14,6.38,-0.26,6.3852956079,0.0,0.0,0.0,6.38,-0.26,6.3852956079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 07:30:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.06,-0.23,7.0637454654,0.0,0.0,0.0,7.06,-0.23,7.0637454654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 08:00:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 08:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 09:00:00,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 09:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 10:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 10:30:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 11:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 11:30:00,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 12:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 12:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 13:00:00,7.0,0.22,7.0034562896,0.0,0.0,0.0,7.0,0.22,7.0034562896,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 13:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 14:00:00,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 14:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 15:00:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.09,-0.22,7.0934124369,0.0,0.0,0.0,7.09,-0.22,7.0934124369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 15:30:00,6.82,0.0,6.82,0.0,0.0,0.0,6.82,0.0,6.82,7.07,-0.22,7.0734220855,0.0,0.0,0.0,7.07,-0.22,7.0734220855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 16:00:00,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 16:30:00,7.84,0.67,7.8685767455,0.0,0.0,0.0,7.84,0.67,7.8685767455,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 17:00:00,8.32,0.22,8.3229081456,0.0,0.0,0.0,8.32,0.22,8.3229081456,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 17:30:00,8.98,0.22,8.9826944733,0.0,0.0,0.0,8.98,0.22,8.9826944733,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 18:00:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 18:30:00,9.22,0.22,9.2226243554,0.0,0.0,0.0,9.22,0.22,9.2226243554,9.58,0.0,9.58,0.0,0.0,0.0,9.58,0.0,9.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 19:00:00,9.07,0.22,9.0726677444,0.0,0.0,0.0,9.07,0.22,9.0726677444,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 19:30:00,8.71,0.22,8.7127779726,0.0,0.0,0.0,8.71,0.22,8.7127779726,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 20:00:00,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,8.75,0.0,8.75,0.0,0.0,0.0,8.75,0.0,8.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 20:30:00,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,8.3,-0.23,8.3031861355,0.0,0.0,0.0,8.3,-0.23,8.3031861355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 21:00:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.04,-0.23,8.0432891282,0.0,0.0,0.0,8.04,-0.23,8.0432891282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 21:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.66,-0.29,7.6654875905,0.0,0.0,0.0,7.66,-0.29,7.6654875905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 22:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.23,-0.33,7.237527202,0.0,0.0,0.0,7.23,-0.33,7.237527202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 22:30:00,6.47,-0.23,6.4740868082,0.0,0.0,0.0,6.47,-0.23,6.4740868082,6.71,-0.39,6.7213242743,0.0,0.0,0.0,6.71,-0.39,6.7213242743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 23:00:00,5.98,-0.26,5.9856495053,0.0,0.0,0.0,5.98,-0.26,5.9856495053,6.2,-0.44,6.2155932943,0.0,0.0,0.0,6.2,-0.44,6.2155932943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-01-31 23:30:00,5.49,-0.32,5.4993181396,0.0,0.0,0.0,5.49,-0.32,5.4993181396,5.69,-0.49,5.7110594464,0.0,0.0,0.0,5.69,-0.49,5.7110594464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 00:00:00,5.06,-0.34,5.0714100603,0.0,0.0,0.0,5.06,-0.34,5.0714100603,5.25,-0.49,5.2728170839,0.0,0.0,0.0,5.25,-0.49,5.2728170839,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 00:30:00,4.99,-0.37,5.003698632,0.0,0.0,0.0,4.99,-0.37,5.003698632,5.17,-0.49,5.1931685896,0.0,0.0,0.0,5.17,-0.49,5.1931685896,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 01:00:00,5.21,-0.34,5.2210822633,0.0,0.0,0.0,5.21,-0.34,5.2210822633,5.4,-0.49,5.4221859061,0.0,0.0,0.0,5.4,-0.49,5.4221859061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 01:30:00,5.13,-0.34,5.1412547107,0.0,0.0,0.0,5.13,-0.34,5.1412547107,5.3,-0.49,5.3226027468,0.0,0.0,0.0,5.3,-0.49,5.3226027468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 02:00:00,4.86,-0.4,4.8764331227,0.0,0.0,0.0,4.86,-0.4,4.8764331227,5.03,-0.55,5.0599802371,0.0,0.0,0.0,5.03,-0.55,5.0599802371,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 02:30:00,4.84,-0.4,4.8565007979,0.0,0.0,0.0,4.84,-0.4,4.8565007979,5.0,-0.55,5.0301590432,0.0,0.0,0.0,5.0,-0.55,5.0301590432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 03:00:00,4.65,-0.4,4.6671725916,0.0,0.0,0.0,4.65,-0.4,4.6671725916,4.8100000000000005,-0.52,4.8380264571,0.0,0.0,0.0,4.8100000000000005,-0.52,4.8380264571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 03:30:00,4.39,-0.43,4.4110089549,0.0,0.0,0.0,4.39,-0.43,4.4110089549,4.54,-0.56,4.5744070654,0.0,0.0,0.0,4.54,-0.56,4.5744070654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 04:00:00,4.23,-0.45,4.2538688273,0.0,0.0,0.0,4.23,-0.45,4.2538688273,4.37,-0.56,4.4057348990000005,0.0,0.0,0.0,4.37,-0.56,4.4057348990000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 04:30:00,4.2,-0.41000000000000003,4.2199644548,0.0,0.0,0.0,4.2,-0.41000000000000003,4.2199644548,4.34,-0.54,4.3734654452,0.0,0.0,0.0,4.34,-0.54,4.3734654452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 05:00:00,4.14,-0.41000000000000003,4.1602523962,0.0,0.0,0.0,4.14,-0.41000000000000003,4.1602523962,4.28,-0.54,4.313930922,0.0,0.0,0.0,4.28,-0.54,4.313930922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 05:30:00,4.18,-0.41000000000000003,4.2000595234,0.0,0.0,0.0,4.18,-0.41000000000000003,4.2000595234,4.32,-0.54,4.3536191841,0.0,0.0,0.0,4.32,-0.54,4.3536191841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 06:00:00,4.29,-0.37,4.3059261489,0.0,0.0,0.0,4.29,-0.37,4.3059261489,4.44,-0.51,4.4691945583,0.0,0.0,0.0,4.44,-0.51,4.4691945583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 06:30:00,4.5600000000000005,-0.35000000000000003,4.5734122928000005,0.0,0.0,0.0,4.5600000000000005,-0.35000000000000003,4.5734122928000005,4.72,-0.51,4.747473012,0.0,0.0,0.0,4.72,-0.51,4.747473012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 07:00:00,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,-0.35000000000000003,4.8326907619,4.99,-0.47000000000000003,5.0120853943,0.0,0.0,0.0,4.99,-0.47000000000000003,5.0120853943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 07:30:00,5.18,-0.29,5.1881114098,0.0,0.0,0.0,5.18,-0.29,5.1881114098,5.37,-0.45,5.3888217636,0.0,0.0,0.0,5.37,-0.45,5.3888217636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 08:00:00,5.4,-0.29,5.4077814305,0.0,0.0,0.0,5.4,-0.29,5.4077814305,5.6,-0.45,5.6180512636,0.0,0.0,0.0,5.6,-0.45,5.6180512636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 08:30:00,6.07,-0.23,6.0743559329,0.0,0.0,0.0,6.07,-0.23,6.0743559329,6.3,-0.37,6.3108557264,0.0,0.0,0.0,6.3,-0.37,6.3108557264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 09:00:00,6.5,0.0,6.5,0.0,0.0,0.0,6.5,0.0,6.5,6.75,-0.28,6.7558049113,0.0,0.0,0.0,6.75,-0.28,6.7558049113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 09:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.24,-0.25,7.2443150125,0.0,0.0,0.0,7.24,-0.25,7.2443150125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 10:00:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,-0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 10:30:00,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,7.65,-0.22,7.6531627449,0.0,0.0,0.0,7.65,-0.22,7.6531627449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 11:00:00,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 11:30:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 12:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 12:30:00,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 13:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 13:30:00,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 14:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 14:30:00,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,7.31,-0.22,7.3133097842,0.0,0.0,0.0,7.31,-0.22,7.3133097842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 15:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.22,-0.22,7.2233510229,0.0,0.0,0.0,7.22,-0.22,7.2233510229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 15:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.28,-0.22,7.2833234172,0.0,0.0,0.0,7.28,-0.22,7.2833234172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 16:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.32,-0.22,7.3233052647,0.0,0.0,0.0,7.32,-0.22,7.3233052647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 16:30:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.63,-0.26,7.6344285968,0.0,0.0,0.0,7.63,-0.26,7.6344285968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 17:00:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.15,-0.22,8.1529687844,0.0,0.0,0.0,8.15,-0.22,8.1529687844,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 17:30:00,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 18:00:00,9.0,0.22,9.0026884873,0.0,0.0,0.0,9.0,0.22,9.0026884873,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 18:30:00,9.06,0.22,9.062670688,0.0,0.0,0.0,9.06,0.22,9.062670688,9.42,0.0,9.42,0.0,0.0,0.0,9.42,0.0,9.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 19:00:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 19:30:00,8.46,0.0,8.46,0.0,0.0,0.0,8.46,0.0,8.46,8.78,-0.22,8.7827558317,0.0,0.0,0.0,8.78,-0.22,8.7827558317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 20:00:00,8.15,0.0,8.15,0.0,0.0,0.0,8.15,0.0,8.15,8.48,-0.22,8.4828532936,0.0,0.0,0.0,8.48,-0.22,8.4828532936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 20:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.15,-0.26,8.1541461846,0.0,0.0,0.0,8.15,-0.26,8.1541461846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 21:00:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.83,-0.34,7.8373783882,0.0,0.0,0.0,7.83,-0.34,7.8373783882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 21:30:00,7.18,-0.22,7.1833696828,0.0,0.0,0.0,7.18,-0.22,7.1833696828,7.46,-0.38,7.4696720142,0.0,0.0,0.0,7.46,-0.38,7.4696720142,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 22:00:00,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,7.12,-0.4,7.1312271034,0.0,0.0,0.0,7.12,-0.4,7.1312271034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 22:30:00,6.52,-0.25,6.5247911844,0.0,0.0,0.0,6.52,-0.25,6.5247911844,6.77,-0.44,6.7842833078,0.0,0.0,0.0,6.77,-0.44,6.7842833078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 23:00:00,6.05,-0.29,6.0569464254,0.0,0.0,0.0,6.05,-0.29,6.0569464254,6.28,-0.46,6.2968245966,0.0,0.0,0.0,6.28,-0.46,6.2968245966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-01 23:30:00,5.59,-0.35000000000000003,5.6009463486,0.0,0.0,0.0,5.59,-0.35000000000000003,5.6009463486,5.8,-0.52,5.8232636897,0.0,0.0,0.0,5.8,-0.52,5.8232636897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 00:00:00,5.22,-0.35000000000000003,5.2317205583,0.0,0.0,0.0,5.22,-0.35000000000000003,5.2317205583,5.41,-0.52,5.4349333023,0.0,0.0,0.0,5.41,-0.52,5.4349333023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 00:30:00,5.11,-0.39,5.1248609737,0.0,0.0,0.0,5.11,-0.39,5.1248609737,5.29,-0.52,5.3154962139,0.0,0.0,0.0,5.29,-0.52,5.3154962139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 01:00:00,5.32,-0.36,5.332166539,0.0,0.0,0.0,5.32,-0.36,5.332166539,5.51,-0.52,5.5344828123,0.0,0.0,0.0,5.51,-0.52,5.5344828123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 01:30:00,5.21,-0.38,5.2238395841,0.0,0.0,0.0,5.21,-0.38,5.2238395841,5.4,-0.52,5.4249792626,0.0,0.0,0.0,5.4,-0.52,5.4249792626,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 02:00:00,5.0,-0.41000000000000003,5.016781837,0.0,0.0,0.0,5.0,-0.41000000000000003,5.016781837,5.18,-0.55,5.2091170077,0.0,0.0,0.0,5.18,-0.55,5.2091170077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 02:30:00,4.91,-0.41000000000000003,4.9270883897,0.0,0.0,0.0,4.91,-0.41000000000000003,4.9270883897,5.08,-0.55,5.1096868789,0.0,0.0,0.0,5.08,-0.55,5.1096868789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 03:00:00,4.73,-0.41000000000000003,4.7477363027,0.0,0.0,0.0,4.73,-0.41000000000000003,4.7477363027,4.89,-0.55,4.9208332628,0.0,0.0,0.0,4.89,-0.55,4.9208332628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 03:30:00,4.53,-0.41000000000000003,4.5485162416,0.0,0.0,0.0,4.53,-0.41000000000000003,4.5485162416,4.69,-0.55,4.7221393457000005,0.0,0.0,0.0,4.69,-0.55,4.7221393457000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 04:00:00,4.32,-0.41000000000000003,4.3394124026,0.0,0.0,0.0,4.32,-0.41000000000000003,4.3394124026,4.47,-0.55,4.5037095821,0.0,0.0,0.0,4.47,-0.55,4.5037095821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 04:30:00,4.18,-0.46,4.2052348329,0.0,0.0,0.0,4.18,-0.46,4.2052348329,4.33,-0.59,4.3700114416,0.0,0.0,0.0,4.33,-0.59,4.3700114416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
