Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-02 05:00:00,4.11,-0.46,4.1356619785,0.0,0.0,0.0,4.11,-0.46,4.1356619785,4.25,-0.59,4.2907575089,0.0,0.0,0.0,4.25,-0.59,4.2907575089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 05:30:00,4.11,-0.46,4.1356619785,0.0,0.0,0.0,4.11,-0.46,4.1356619785,4.25,-0.5700000000000001,4.2880531713,0.0,0.0,0.0,4.25,-0.5700000000000001,4.2880531713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 06:00:00,4.16,-0.44,4.1832045133,0.0,0.0,0.0,4.16,-0.44,4.1832045133,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,4.31,-0.5700000000000001,4.3475280333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 06:30:00,4.36,-0.4,4.3783101763,0.0,0.0,0.0,4.36,-0.4,4.3783101763,4.52,-0.5700000000000001,4.555798503,0.0,0.0,0.0,4.52,-0.5700000000000001,4.555798503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 07:00:00,4.54,-0.4,4.5575870809,0.0,0.0,0.0,4.54,-0.4,4.5575870809,4.71,-0.53,4.7397257305,0.0,0.0,0.0,4.71,-0.53,4.7397257305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 07:30:00,4.67,-0.36,4.6838552497,0.0,0.0,0.0,4.67,-0.36,4.6838552497,4.84,-0.51,4.8667956604,0.0,0.0,0.0,4.84,-0.51,4.8667956604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 08:00:00,4.9,-0.34,4.9117817541,0.0,0.0,0.0,4.9,-0.34,4.9117817541,5.08,-0.51,5.1055362108,0.0,0.0,0.0,5.08,-0.51,5.1055362108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 08:30:00,5.45,-0.30000000000000004,5.4582506355,0.0,0.0,0.0,5.45,-0.30000000000000004,5.4582506355,5.65,-0.46,5.6686947351,0.0,0.0,0.0,5.65,-0.46,5.6686947351,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 09:00:00,5.99,-0.25,5.9952147585,0.0,0.0,0.0,5.99,-0.25,5.9952147585,6.21,-0.43,6.2248694765,0.0,0.0,0.0,6.21,-0.43,6.2248694765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 09:30:00,6.59,-0.22,6.5936712081,0.0,0.0,0.0,6.59,-0.22,6.5936712081,6.85,-0.36,6.859453331,0.0,0.0,0.0,6.85,-0.36,6.859453331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 10:00:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.39,-0.29,7.3956879328,0.0,0.0,0.0,7.39,-0.29,7.3956879328,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 10:30:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.71,-0.26,7.7143826713,0.0,0.0,0.0,7.71,-0.26,7.7143826713,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 11:00:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 11:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 12:00:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 12:30:00,7.89,0.0,7.89,0.0,0.0,0.0,7.89,0.0,7.89,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 13:00:00,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 13:30:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 14:00:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.02,-0.22,8.0230168889,0.0,0.0,0.0,8.02,-0.22,8.0230168889,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 14:30:00,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 15:00:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.84,-0.22,7.8430861273,0.0,0.0,0.0,7.84,-0.22,7.8430861273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 15:30:00,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,7.87,-0.22,7.8730743677,0.0,0.0,0.0,7.87,-0.22,7.8730743677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 16:00:00,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,8.06,-0.22,8.0630019224,0.0,0.0,0.0,8.06,-0.22,8.0630019224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 16:30:00,8.09,0.0,8.09,0.0,0.0,0.0,8.09,0.0,8.09,8.41,-0.22,8.4128770346,0.0,0.0,0.0,8.41,-0.22,8.4128770346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 17:00:00,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,8.9,-0.22,8.9027186859,0.0,0.0,0.0,8.9,-0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 17:30:00,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 18:00:00,9.3,0.22,9.3026017866,0.0,0.0,0.0,9.3,0.22,9.3026017866,9.68,0.0,9.68,0.0,0.0,0.0,9.68,0.0,9.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 18:30:00,9.08,0.22,9.0826648072,0.0,0.0,0.0,9.08,0.22,9.0826648072,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 19:00:00,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,9.24,0.0,9.24,0.0,0.0,0.0,9.24,0.0,9.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 19:30:00,8.64,0.0,8.64,0.0,0.0,0.0,8.64,0.0,8.64,8.97,-0.22,8.9726974762,0.0,0.0,0.0,8.97,-0.22,8.9726974762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 20:00:00,8.39,0.0,8.39,0.0,0.0,0.0,8.39,0.0,8.39,8.72,-0.24,8.7233021271,0.0,0.0,0.0,8.72,-0.24,8.7233021271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 20:30:00,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,8.33,-0.30000000000000004,8.3354004103,0.0,0.0,0.0,8.33,-0.30000000000000004,8.3354004103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 21:00:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.91,-0.35000000000000003,7.9177395764,0.0,0.0,0.0,7.91,-0.35000000000000003,7.9177395764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 21:30:00,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,7.5600000000000005,-0.38,7.5695442399,0.0,0.0,0.0,7.5600000000000005,-0.38,7.5695442399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 22:00:00,6.78,-0.25,6.7846075789,0.0,0.0,0.0,6.78,-0.25,6.7846075789,7.04,-0.44,7.0537365984000004,0.0,0.0,0.0,7.04,-0.44,7.0537365984000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 22:30:00,6.38,-0.27,6.3857106104,0.0,0.0,0.0,6.38,-0.27,6.3857106104,6.63,-0.47000000000000003,6.646638248,0.0,0.0,0.0,6.63,-0.47000000000000003,6.646638248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 23:00:00,5.75,-0.33,5.7594617804,0.0,0.0,0.0,5.75,-0.33,5.7594617804,5.97,-0.5,5.9909014347,0.0,0.0,0.0,5.97,-0.5,5.9909014347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-02 23:30:00,5.15,-0.39,5.1647458795,0.0,0.0,0.0,5.15,-0.39,5.1647458795,5.35,-0.55,5.3781967238,0.0,0.0,0.0,5.35,-0.55,5.3781967238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 00:00:00,4.76,-0.4,4.7767771562,0.0,0.0,0.0,4.76,-0.4,4.7767771562,4.94,-0.55,4.9705231113,0.0,0.0,0.0,4.94,-0.55,4.9705231113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 00:30:00,4.67,-0.43,4.689754791,0.0,0.0,0.0,4.67,-0.43,4.689754791,4.85,-0.55,4.8810859447,0.0,0.0,0.0,4.85,-0.55,4.8810859447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 01:00:00,4.94,-0.4,4.9561678745,0.0,0.0,0.0,4.94,-0.4,4.9561678745,5.13,-0.55,5.1593991898,0.0,0.0,0.0,5.13,-0.55,5.1593991898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 01:30:00,4.89,-0.43,4.9088695236,0.0,0.0,0.0,4.89,-0.43,4.9088695236,5.06,-0.5700000000000001,5.092003535,0.0,0.0,0.0,5.06,-0.5700000000000001,5.092003535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 02:00:00,4.84,-0.37,4.8541219597000005,0.0,0.0,0.0,4.84,-0.37,4.8541219597000005,5.02,-0.51,5.0458398706,0.0,0.0,0.0,5.02,-0.51,5.0458398706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 02:30:00,4.9,-0.25,4.9063734061,0.0,0.0,0.0,4.9,-0.25,4.9063734061,5.1,-0.37,5.1134039543,0.0,0.0,0.0,5.1,-0.37,5.1134039543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 03:00:00,4.71,-0.22,4.7151352048,0.0,0.0,0.0,4.71,-0.22,4.7151352048,4.91,-0.34,4.9217578161,0.0,0.0,0.0,4.91,-0.34,4.9217578161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 03:30:00,4.55,-0.22,4.5553155763,0.0,0.0,0.0,4.55,-0.22,4.5553155763,4.74,-0.34,4.7521784478,0.0,0.0,0.0,4.74,-0.34,4.7521784478,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 04:00:00,4.43,-0.22,4.43545939,0.0,0.0,0.0,4.43,-0.22,4.43545939,4.61,-0.34,4.6225209572,0.0,0.0,0.0,4.61,-0.34,4.6225209572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 04:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.53,-0.34,4.5427414630000005,0.0,0.0,0.0,4.53,-0.34,4.5427414630000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 05:00:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.53,-0.34,4.5427414630000005,0.0,0.0,0.0,4.53,-0.34,4.5427414630000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 05:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 06:00:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.03,-0.28,5.0377872127,0.0,0.0,0.0,5.03,-0.28,5.0377872127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 06:30:00,5.55,0.0,5.55,0.0,0.0,0.0,5.55,0.0,5.55,5.78,-0.24,5.7849805531000005,0.0,0.0,0.0,5.78,-0.24,5.7849805531000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 07:00:00,6.23,0.0,6.23,0.0,0.0,0.0,6.23,0.0,6.23,6.5,-0.24,6.5044292601,0.0,0.0,0.0,6.5,-0.24,6.5044292601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 07:30:00,6.89,0.0,6.89,0.0,0.0,0.0,6.89,0.0,6.89,7.19,-0.24,7.1940044481,0.0,0.0,0.0,7.19,-0.24,7.1940044481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 08:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 08:30:00,6.69,0.0,6.69,0.0,0.0,0.0,6.69,0.0,6.69,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 09:00:00,6.57,0.22,6.5736823775,0.0,0.0,0.0,6.57,0.22,6.5736823775,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 09:30:00,6.69,0.24,6.6943035485,0.0,0.0,0.0,6.69,0.24,6.6943035485,6.96,0.28,6.9656299069,0.0,0.0,0.0,6.96,0.28,6.9656299069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 10:00:00,6.8,0.26,6.8049687729,0.0,0.0,0.0,6.8,0.26,6.8049687729,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 10:30:00,6.82,0.26,6.8249542123,0.0,0.0,0.0,6.82,0.26,6.8249542123,7.11,0.22,7.1134028425,0.0,0.0,0.0,7.11,0.22,7.1134028425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 11:00:00,6.72,0.26,6.725027881,0.0,0.0,0.0,6.72,0.26,6.725027881,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 11:30:00,6.93,0.25,6.9345079133,0.0,0.0,0.0,6.93,0.25,6.9345079133,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 12:00:00,6.9,0.29,6.906091514,0.0,0.0,0.0,6.9,0.29,6.906091514,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 12:30:00,6.94,0.27,6.9452501755,0.0,0.0,0.0,6.94,0.27,6.9452501755,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 13:00:00,6.82,0.24,6.8242215673,0.0,0.0,0.0,6.82,0.24,6.8242215673,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 13:30:00,6.9,0.24,6.9041726514,0.0,0.0,0.0,6.9,0.24,6.9041726514,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 14:00:00,6.82,0.24,6.8242215673,0.0,0.0,0.0,6.82,0.24,6.8242215673,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 14:30:00,6.82,0.24,6.8242215673,0.0,0.0,0.0,6.82,0.24,6.8242215673,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 15:00:00,6.82,0.24,6.8242215673,0.0,0.0,0.0,6.82,0.24,6.8242215673,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 15:30:00,6.95,0.24,6.9541426502,0.0,0.0,0.0,6.95,0.24,6.9541426502,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 16:00:00,7.42,0.24,7.423880387,0.0,0.0,0.0,7.42,0.24,7.423880387,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 16:30:00,8.11,0.30000000000000004,8.1155468084,0.0,0.0,0.0,8.11,0.30000000000000004,8.1155468084,8.45,0.0,8.45,0.0,0.0,0.0,8.45,0.0,8.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 17:00:00,8.73,0.34,8.7366183389,0.0,0.0,0.0,8.73,0.34,8.7366183389,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 17:30:00,9.41,0.42,9.419368344,0.0,0.0,0.0,9.41,0.42,9.419368344,9.81,0.22,9.8124665605,0.0,0.0,0.0,9.81,0.22,9.8124665605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 18:00:00,9.73,0.45,9.7404004024,0.0,0.0,0.0,9.73,0.45,9.7404004024,10.16,0.22,10.1623816106,0.0,0.0,0.0,10.16,0.22,10.1623816106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 18:30:00,9.85,0.45,9.8602738299,0.0,0.0,0.0,9.85,0.45,9.8602738299,10.28,0.22,10.2823538161,0.0,0.0,0.0,10.28,0.22,10.2823538161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 19:00:00,9.7,0.41000000000000003,9.7086610817,0.0,0.0,0.0,9.7,0.41000000000000003,9.7086610817,10.13,0.22,10.1323886621,0.0,0.0,0.0,10.13,0.22,10.1323886621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 19:30:00,9.43,0.37,9.4372559571,0.0,0.0,0.0,9.43,0.37,9.4372559571,9.84,0.0,9.84,0.0,0.0,0.0,9.84,0.0,9.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 20:00:00,9.08,0.30000000000000004,9.0849545954,0.0,0.0,0.0,9.08,0.30000000000000004,9.0849545954,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 20:30:00,8.7,0.23,8.7030396989,0.0,0.0,0.0,8.7,0.23,8.7030396989,9.08,0.0,9.08,0.0,0.0,0.0,9.08,0.0,9.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 21:00:00,8.36,0.23,8.3631632771,0.0,0.0,0.0,8.36,0.23,8.3631632771,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 21:30:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 22:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 22:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.07,-0.26,7.0747791485,0.0,0.0,0.0,7.07,-0.26,7.0747791485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 23:00:00,6.16,0.0,6.16,0.0,0.0,0.0,6.16,0.0,6.16,6.43,-0.26,6.4352544627,0.0,0.0,0.0,6.43,-0.26,6.4352544627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-03 23:30:00,5.47,-0.22,5.474422344,0.0,0.0,0.0,5.47,-0.22,5.474422344,5.71,-0.32,5.7189596956,0.0,0.0,0.0,5.71,-0.32,5.7189596956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 00:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.21,-0.34,5.2210822633,0.0,0.0,0.0,5.21,-0.34,5.2210822633,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 00:30:00,4.86,-0.26,4.8669497635,0.0,0.0,0.0,4.86,-0.26,4.8669497635,5.06,-0.39,5.0750073892,0.0,0.0,0.0,5.06,-0.39,5.0750073892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 01:00:00,5.13,-0.24,5.1356109666,0.0,0.0,0.0,5.13,-0.24,5.1356109666,5.35,-0.39,5.3641961187,0.0,0.0,0.0,5.35,-0.39,5.3641961187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 01:30:00,5.13,-0.24,5.1356109666,0.0,0.0,0.0,5.13,-0.24,5.1356109666,5.35,-0.39,5.3641961187,0.0,0.0,0.0,5.35,-0.39,5.3641961187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 02:00:00,5.06,-0.24,5.0656885021,0.0,0.0,0.0,5.06,-0.24,5.0656885021,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 02:30:00,5.06,-0.24,5.0656885021,0.0,0.0,0.0,5.06,-0.24,5.0656885021,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,5.28,-0.35000000000000003,5.2915876635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 03:00:00,4.9,-0.24,4.9058740302,0.0,0.0,0.0,4.9,-0.24,4.9058740302,5.11,-0.37,5.123377792,0.0,0.0,0.0,5.11,-0.37,5.123377792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 03:30:00,4.74,-0.24,4.7460720601,0.0,0.0,0.0,4.74,-0.24,4.7460720601,4.95,-0.37,4.9638090213,0.0,0.0,0.0,4.95,-0.37,4.9638090213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 04:00:00,4.7,-0.24,4.7061236703,0.0,0.0,0.0,4.7,-0.24,4.7061236703,4.9,-0.37,4.9139495317,0.0,0.0,0.0,4.9,-0.37,4.9139495317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 04:30:00,4.64,-0.24,4.6462027506,0.0,0.0,0.0,4.64,-0.24,4.6462027506,4.82,-0.37,4.8341803855,0.0,0.0,0.0,4.82,-0.37,4.8341803855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 05:00:00,4.59,-0.24,4.596270227,0.0,0.0,0.0,4.59,-0.24,4.596270227,4.78,-0.34,4.792076794,0.0,0.0,0.0,4.78,-0.34,4.792076794,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 05:30:00,4.82,-0.24,4.8259714048,0.0,0.0,0.0,4.82,-0.24,4.8259714048,5.01,-0.34,5.0215236731,0.0,0.0,0.0,5.01,-0.34,5.0215236731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 06:00:00,5.08,-0.24,5.0856661314,0.0,0.0,0.0,5.08,-0.24,5.0856661314,5.29,-0.29,5.2979429971,0.0,0.0,0.0,5.29,-0.29,5.2979429971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 06:30:00,5.85,0.0,5.85,0.0,0.0,0.0,5.85,0.0,5.85,6.09,-0.22,6.0939724318,0.0,0.0,0.0,6.09,-0.22,6.0939724318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 07:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8,-0.22,6.8035578927,0.0,0.0,0.0,6.8,-0.22,6.8035578927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 07:30:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.47,-0.22,7.473238923,0.0,0.0,0.0,7.47,-0.22,7.473238923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 08:00:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 08:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 09:00:00,6.87,0.22,6.8735216592,0.0,0.0,0.0,6.87,0.22,6.8735216592,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 09:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 10:00:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 10:30:00,7.13,0.24,7.1340381272,0.0,0.0,0.0,7.13,0.24,7.1340381272,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 11:00:00,7.16,0.28,7.1654727688,0.0,0.0,0.0,7.16,0.28,7.1654727688,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 11:30:00,7.16,0.28,7.1654727688,0.0,0.0,0.0,7.16,0.28,7.1654727688,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 12:00:00,7.18,0.28,7.1854575359,0.0,0.0,0.0,7.18,0.28,7.1854575359,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 12:30:00,7.23,0.25,7.2343209771,0.0,0.0,0.0,7.23,0.25,7.2343209771,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 13:00:00,7.23,0.27,7.2350397373,0.0,0.0,0.0,7.23,0.27,7.2350397373,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 13:30:00,7.23,0.27,7.2350397373,0.0,0.0,0.0,7.23,0.27,7.2350397373,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 14:00:00,7.2,0.27,7.2050607215,0.0,0.0,0.0,7.2,0.27,7.2050607215,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 14:30:00,7.18,0.27,7.1850748081999996,0.0,0.0,0.0,7.18,0.27,7.1850748081999996,7.47,0.22,7.473238923,0.0,0.0,0.0,7.47,0.22,7.473238923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 15:00:00,7.18,0.24,7.1840100223,0.0,0.0,0.0,7.18,0.24,7.1840100223,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 15:30:00,7.22,0.24,7.2239878184,0.0,0.0,0.0,7.22,0.24,7.2239878184,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 16:00:00,7.6,0.24,7.6037885294,0.0,0.0,0.0,7.6,0.24,7.6037885294,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 16:30:00,8.18,0.24,8.183520025,0.0,0.0,0.0,8.18,0.24,8.183520025,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 17:00:00,8.89,0.34,8.8964993115,0.0,0.0,0.0,8.89,0.34,8.8964993115,9.27,0.22,9.2726102043,0.0,0.0,0.0,9.27,0.22,9.2726102043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 17:30:00,9.51,0.42,9.51926993,0.0,0.0,0.0,9.51,0.42,9.51926993,9.92,0.22,9.9224392162,0.0,0.0,0.0,9.92,0.22,9.9224392162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 18:00:00,9.85,0.45,9.8602738299,0.0,0.0,0.0,9.85,0.45,9.8602738299,10.27,0.22,10.2723561075,0.0,0.0,0.0,10.27,0.22,10.2723561075,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 18:30:00,9.93,0.45,9.940191145,0.0,0.0,0.0,9.93,0.45,9.940191145,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 19:00:00,9.89,0.42,9.8989140819,0.0,0.0,0.0,9.89,0.42,9.8989140819,10.32,0.22,10.3223446949,0.0,0.0,0.0,10.32,0.22,10.3223446949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 19:30:00,9.7,0.38,9.7074404453,0.0,0.0,0.0,9.7,0.38,9.7074404453,10.13,0.0,10.13,0.0,0.0,0.0,10.13,0.0,10.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 20:00:00,9.27,0.29,9.2745350288,0.0,0.0,0.0,9.27,0.29,9.2745350288,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 20:30:00,8.89,0.23,8.892974755400001,0.0,0.0,0.0,8.89,0.23,8.892974755400001,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 21:00:00,8.46,0.23,8.4631259,0.0,0.0,0.0,8.46,0.23,8.4631259,8.82,0.0,8.82,0.0,0.0,0.0,8.82,0.0,8.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 21:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 22:00:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.79,-0.22,7.7931059277,0.0,0.0,0.0,7.79,-0.22,7.7931059277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 22:30:00,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,7.05,-0.25,7.0544312315,0.0,0.0,0.0,7.05,-0.25,7.0544312315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 23:00:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.47,-0.27,6.4756312434,0.0,0.0,0.0,6.47,-0.27,6.4756312434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-04 23:30:00,5.61,-0.22,5.6143120683,0.0,0.0,0.0,5.61,-0.22,5.6143120683,5.86,-0.29,5.8671713798,0.0,0.0,0.0,5.86,-0.29,5.8671713798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 00:00:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.29,-0.34,5.3009150154,0.0,0.0,0.0,5.29,-0.34,5.3009150154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 00:30:00,4.92,-0.22,4.9249162429,0.0,0.0,0.0,4.92,-0.22,4.9249162429,5.12,-0.34,5.1312766443,0.0,0.0,0.0,5.12,-0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 01:00:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.46,-0.31,5.4687932855,0.0,0.0,0.0,5.46,-0.31,5.4687932855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 01:30:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.42,-0.33,5.4300368323,0.0,0.0,0.0,5.42,-0.33,5.4300368323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 02:00:00,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,5.36,-0.33,5.3701489737,0.0,0.0,0.0,5.36,-0.33,5.3701489737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 02:30:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.32,-0.33,5.330225136,0.0,0.0,0.0,5.32,-0.33,5.330225136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 03:00:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.16,-0.33,5.1705415577,0.0,0.0,0.0,5.16,-0.33,5.1705415577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 03:30:00,4.79,-0.22,4.7950495305,0.0,0.0,0.0,4.79,-0.22,4.7950495305,4.99,-0.33,5.000899919,0.0,0.0,0.0,4.99,-0.33,5.000899919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 04:00:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.89,-0.33,4.9011223204,0.0,0.0,0.0,4.89,-0.33,4.9011223204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 04:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,4.82,-0.35000000000000003,4.8326907619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 05:00:00,4.61,-0.22,4.6152464723,0.0,0.0,0.0,4.61,-0.22,4.6152464723,4.82,-0.32,4.8306107274,0.0,0.0,0.0,4.82,-0.32,4.8306107274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 05:30:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,4.94,-0.32,4.9503535227,0.0,0.0,0.0,4.94,-0.32,4.9503535227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 06:00:00,5.01,0.0,5.01,0.0,0.0,0.0,5.01,0.0,5.01,5.22,-0.28,5.2275041846,0.0,0.0,0.0,5.22,-0.28,5.2275041846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 06:30:00,5.75,0.0,5.75,0.0,0.0,0.0,5.75,0.0,5.75,6.0,-0.23,6.0044067151,0.0,0.0,0.0,6.0,-0.23,6.0044067151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 07:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.75,0.0,6.75,0.0,0.0,0.0,6.75,0.0,6.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 07:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 08:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 08:30:00,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 09:00:00,6.71,0.22,6.7136055887,0.0,0.0,0.0,6.71,0.22,6.7136055887,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 09:30:00,6.87,0.22,6.8735216592,0.0,0.0,0.0,6.87,0.22,6.8735216592,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 10:00:00,6.89,0.22,6.8935114419,0.0,0.0,0.0,6.89,0.22,6.8935114419,7.18,0.0,7.18,0.0,0.0,0.0,7.18,0.0,7.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 10:30:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 11:00:00,6.91,0.26,6.9148897316,0.0,0.0,0.0,6.91,0.26,6.9148897316,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 11:30:00,6.73,0.26,6.7350204157,0.0,0.0,0.0,6.73,0.26,6.7350204157,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 12:00:00,6.63,0.22,6.6336490712,0.0,0.0,0.0,6.63,0.22,6.6336490712,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 12:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 13:00:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 13:30:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 14:00:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 14:30:00,6.67,0.22,6.6736271997,0.0,0.0,0.0,6.67,0.22,6.6736271997,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 15:00:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 15:30:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 16:00:00,6.96,0.22,6.9634761434,0.0,0.0,0.0,6.96,0.22,6.9634761434,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 16:30:00,7.55,0.22,7.5532046179,0.0,0.0,0.0,7.55,0.22,7.5532046179,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 17:00:00,8.18,0.29,8.1851389726,0.0,0.0,0.0,8.18,0.29,8.1851389726,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 17:30:00,9.11,0.36,9.1171102878,0.0,0.0,0.0,9.11,0.36,9.1171102878,9.5,0.22,9.502547027,0.0,0.0,0.0,9.5,0.22,9.502547027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 18:00:00,9.62,0.41000000000000003,9.6287330423,0.0,0.0,0.0,9.62,0.41000000000000003,9.6287330423,10.04,0.22,10.0424100693,0.0,0.0,0.0,10.04,0.22,10.0424100693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 18:30:00,9.77,0.41000000000000003,9.7785990817,0.0,0.0,0.0,9.77,0.41000000000000003,9.7785990817,10.18,0.22,10.1823769327,0.0,0.0,0.0,10.18,0.22,10.1823769327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 19:00:00,9.69,0.38,9.6974481179,0.0,0.0,0.0,9.69,0.38,9.6974481179,10.11,0.22,10.1123933863,0.0,0.0,0.0,10.11,0.22,10.1123933863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 19:30:00,9.47,0.34,9.4761015191,0.0,0.0,0.0,9.47,0.34,9.4761015191,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 20:00:00,9.13,0.32,9.1356061649,0.0,0.0,0.0,9.13,0.32,9.1356061649,9.52,0.22,9.5225416775,0.0,0.0,0.0,9.52,0.22,9.5225416775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 20:30:00,8.84,0.26,8.8438227029,0.0,0.0,0.0,8.84,0.26,8.8438227029,9.22,0.0,9.22,0.0,0.0,0.0,9.22,0.0,9.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 21:00:00,8.41,0.23,8.4131444775,0.0,0.0,0.0,8.41,0.23,8.4131444775,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 21:30:00,7.88,0.0,7.88,0.0,0.0,0.0,7.88,0.0,7.88,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 22:00:00,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 22:30:00,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,7.0,-0.24,7.0041130773,0.0,0.0,0.0,7.0,-0.24,7.0041130773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 23:00:00,6.06,0.0,6.06,0.0,0.0,0.0,6.06,0.0,6.06,6.33,-0.27,6.3357556771,0.0,0.0,0.0,6.33,-0.27,6.3357556771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-05 23:30:00,5.49,-0.22,5.4944062464,0.0,0.0,0.0,5.49,-0.22,5.4944062464,5.74,-0.31,5.7483649849,0.0,0.0,0.0,5.74,-0.31,5.7483649849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 00:00:00,5.0,-0.22,5.0048376597,0.0,0.0,0.0,5.0,-0.22,5.0048376597,5.22,-0.34,5.2310610778,0.0,0.0,0.0,5.22,-0.34,5.2310610778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 00:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.34,5.1312766443,0.0,0.0,0.0,5.12,-0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 01:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.38,-0.34,5.3907327888,0.0,0.0,0.0,5.38,-0.34,5.3907327888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 01:30:00,5.14,-0.22,5.1447060169,0.0,0.0,0.0,5.14,-0.22,5.1447060169,5.35,-0.34,5.3607928518,0.0,0.0,0.0,5.35,-0.34,5.3607928518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 02:00:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 02:30:00,5.09,-0.22,5.0947522020000005,0.0,0.0,0.0,5.09,-0.22,5.0947522020000005,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 03:00:00,4.97,-0.22,4.9748668324,0.0,0.0,0.0,4.97,-0.22,4.9748668324,5.17,-0.34,5.181167822,0.0,0.0,0.0,5.17,-0.34,5.181167822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 03:30:00,4.82,-0.22,4.8250181347000005,0.0,0.0,0.0,4.82,-0.22,4.8250181347000005,5.03,-0.34,5.0414779579,0.0,0.0,0.0,5.03,-0.34,5.0414779579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 04:00:00,4.72,-0.22,4.7251243370000005,0.0,0.0,0.0,4.72,-0.22,4.7251243370000005,4.92,-0.34,4.931733975,0.0,0.0,0.0,4.92,-0.34,4.931733975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 04:30:00,4.69,-0.22,4.6951570794,0.0,0.0,0.0,4.69,-0.22,4.6951570794,4.88,-0.34,4.8918299235,0.0,0.0,0.0,4.88,-0.34,4.8918299235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 05:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.87,-0.34,4.881854156,0.0,0.0,0.0,4.87,-0.34,4.881854156,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 05:30:00,4.85,-0.22,4.8549871267,0.0,0.0,0.0,4.85,-0.22,4.8549871267,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,5.05,-0.30000000000000004,5.0589030432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 06:00:00,5.09,0.0,5.09,0.0,0.0,0.0,5.09,0.0,5.09,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,5.3,-0.30000000000000004,5.308483776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 06:30:00,5.86,0.0,5.86,0.0,0.0,0.0,5.86,0.0,5.86,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,6.12,-0.23,6.1243203704999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 07:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 07:30:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 08:00:00,7.27,0.22,7.2733279866,0.0,0.0,0.0,7.27,0.22,7.2733279866,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 08:30:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 09:00:00,6.91,0.22,6.9135012837000005,0.0,0.0,0.0,6.91,0.22,6.9135012837000005,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 09:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 10:00:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 10:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.38,0.0,7.38,0.0,0.0,0.0,7.38,0.0,7.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 11:00:00,6.96,0.24,6.9641367017,0.0,0.0,0.0,6.96,0.24,6.9641367017,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 11:30:00,6.88,0.24,6.8841847738,0.0,0.0,0.0,6.88,0.24,6.8841847738,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 12:00:00,6.88,0.24,6.8841847738,0.0,0.0,0.0,6.88,0.24,6.8841847738,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 12:30:00,6.88,0.27,6.8852959268,0.0,0.0,0.0,6.88,0.27,6.8852959268,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 13:00:00,6.84,0.27,6.8453268731,0.0,0.0,0.0,6.84,0.27,6.8453268731,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 13:30:00,6.72,0.23,6.7239348599,0.0,0.0,0.0,6.72,0.23,6.7239348599,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 14:00:00,6.6,0.23,6.6040063598,0.0,0.0,0.0,6.6,0.23,6.6040063598,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 14:30:00,6.65,0.23,6.6539762548,0.0,0.0,0.0,6.65,0.23,6.6539762548,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 15:00:00,6.63,0.23,6.6339882424,0.0,0.0,0.0,6.63,0.23,6.6339882424,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 15:30:00,6.66,0.23,6.663970288,0.0,0.0,0.0,6.66,0.23,6.663970288,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 16:00:00,7.02,0.23,7.0237667957,0.0,0.0,0.0,7.02,0.23,7.0237667957,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 16:30:00,7.59,0.23,7.5934840488,0.0,0.0,0.0,7.59,0.23,7.5934840488,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 17:00:00,8.16,0.26,8.1641411061,0.0,0.0,0.0,8.16,0.26,8.1641411061,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 17:30:00,8.96,0.32,8.9657124647,0.0,0.0,0.0,8.96,0.32,8.9657124647,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 18:00:00,9.69,0.45,9.7004432888,0.0,0.0,0.0,9.69,0.45,9.7004432888,10.1,0.22,10.1023957555,0.0,0.0,0.0,10.1,0.22,10.1023957555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 18:30:00,9.83,0.43,9.8394003882,0.0,0.0,0.0,9.83,0.43,9.8394003882,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 19:00:00,9.75,0.39,9.7577968825,0.0,0.0,0.0,9.75,0.39,9.7577968825,10.17,0.0,10.17,0.0,0.0,0.0,10.17,0.0,10.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 19:30:00,9.42,0.30000000000000004,9.4247758594,0.0,0.0,0.0,9.42,0.30000000000000004,9.4247758594,9.82,0.0,9.82,0.0,0.0,0.0,9.82,0.0,9.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 20:00:00,9.1,0.25,9.1034334182,0.0,0.0,0.0,9.1,0.25,9.1034334182,9.49,0.0,9.49,0.0,0.0,0.0,9.49,0.0,9.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 20:30:00,8.75,0.22,8.7527652773,0.0,0.0,0.0,8.75,0.22,8.7527652773,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 21:00:00,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 21:30:00,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,8.18,-0.22,8.1829579004,0.0,0.0,0.0,8.18,-0.22,8.1829579004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 22:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.66,-0.25,7.6640785487,0.0,0.0,0.0,7.66,-0.25,7.6640785487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 22:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.1,-0.27,7.1051319481,0.0,0.0,0.0,7.1,-0.27,7.1051319481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 23:00:00,6.19,0.0,6.19,0.0,0.0,0.0,6.19,0.0,6.19,6.46,-0.30000000000000004,6.4669621926,0.0,0.0,0.0,6.46,-0.30000000000000004,6.4669621926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-06 23:30:00,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,5.78,-0.37,5.7918304533,0.0,0.0,0.0,5.78,-0.37,5.7918304533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 00:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.32,-0.37,5.3328510199,0.0,0.0,0.0,5.32,-0.37,5.3328510199,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 00:30:00,5.0,-0.26,5.0067554364,0.0,0.0,0.0,5.0,-0.26,5.0067554364,5.21,-0.39,5.2245765379,0.0,0.0,0.0,5.21,-0.39,5.2245765379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 01:00:00,5.24,-0.23,5.245045281,0.0,0.0,0.0,5.24,-0.23,5.245045281,5.46,-0.37,5.4725222704,0.0,0.0,0.0,5.46,-0.37,5.4725222704,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 01:30:00,5.22,-0.23,5.2250645929,0.0,0.0,0.0,5.22,-0.23,5.2250645929,5.44,-0.37,5.4525682022,0.0,0.0,0.0,5.44,-0.37,5.4525682022,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 02:00:00,5.13,-0.23,5.135153357,0.0,0.0,0.0,5.13,-0.23,5.135153357,5.34,-0.37,5.352803004,0.0,0.0,0.0,5.34,-0.37,5.352803004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 02:30:00,5.09,-0.23,5.0951938138,0.0,0.0,0.0,5.09,-0.23,5.0951938138,5.3,-0.37,5.3128993968,0.0,0.0,0.0,5.3,-0.37,5.3128993968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 03:00:00,4.97,-0.23,4.9753190852,0.0,0.0,0.0,4.97,-0.23,4.9753190852,5.17,-0.37,5.1832229356,0.0,0.0,0.0,5.17,-0.37,5.1832229356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 03:30:00,4.82,-0.26,4.8270073545,0.0,0.0,0.0,4.82,-0.26,4.8270073545,5.02,-0.39,5.0351266121,0.0,0.0,0.0,5.02,-0.39,5.0351266121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 04:00:00,4.75,-0.26,4.7571104675,0.0,0.0,0.0,4.75,-0.26,4.7571104675,4.94,-0.39,4.9553708237,0.0,0.0,0.0,4.94,-0.39,4.9553708237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 04:30:00,4.67,-0.28,4.678386474,0.0,0.0,0.0,4.67,-0.28,4.678386474,4.85,-0.39,4.865655146,0.0,0.0,0.0,4.85,-0.39,4.865655146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 05:00:00,4.61,-0.26,4.617326066,0.0,0.0,0.0,4.61,-0.26,4.617326066,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 05:30:00,4.75,-0.26,4.7571104675,0.0,0.0,0.0,4.75,-0.26,4.7571104675,4.93,-0.39,4.9454019048,0.0,0.0,0.0,4.93,-0.39,4.9454019048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 06:00:00,4.96,-0.33,4.9709657009,0.0,0.0,0.0,4.96,-0.33,4.9709657009,5.14,-0.47000000000000003,5.1614435965,0.0,0.0,0.0,5.14,-0.47000000000000003,5.1614435965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 06:30:00,5.73,-0.26,5.7358957452,0.0,0.0,0.0,5.73,-0.26,5.7358957452,5.93,-0.41000000000000003,5.9441567947,0.0,0.0,0.0,5.93,-0.41000000000000003,5.9441567947,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 07:00:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.69,-0.33,6.6981340685,0.0,0.0,0.0,6.69,-0.33,6.6981340685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 07:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.25,-0.33,7.2575064588,0.0,0.0,0.0,7.25,-0.33,7.2575064588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 08:00:00,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,7.34,-0.30000000000000004,7.3461282319,0.0,0.0,0.0,7.34,-0.30000000000000004,7.3461282319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 08:30:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.26,-0.25,7.2643031324,0.0,0.0,0.0,7.26,-0.25,7.2643031324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 09:00:00,6.9,0.0,6.9,0.0,0.0,0.0,6.9,0.0,6.9,7.16,-0.23,7.1636931816,0.0,0.0,0.0,7.16,-0.23,7.1636931816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 09:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,-0.23,7.4035734615,0.0,0.0,0.0,7.4,-0.23,7.4035734615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 10:00:00,7.22,0.0,7.22,0.0,0.0,0.0,7.22,0.0,7.22,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 10:30:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 11:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 11:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 12:00:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 12:30:00,6.98,0.0,6.98,0.0,0.0,0.0,6.98,0.0,6.98,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 13:00:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.19,-0.22,7.1933649984,0.0,0.0,0.0,7.19,-0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 13:30:00,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,7.12,-0.22,7.1233980655,0.0,0.0,0.0,7.12,-0.22,7.1233980655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 14:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.01,-0.22,7.0134513615,0.0,0.0,0.0,7.01,-0.22,7.0134513615,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 14:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 15:00:00,6.6,0.0,6.6,0.0,0.0,0.0,6.6,0.0,6.6,6.83,-0.22,6.8335422732,0.0,0.0,0.0,6.83,-0.22,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 15:30:00,6.65,0.0,6.65,0.0,0.0,0.0,6.65,0.0,6.65,6.89,-0.22,6.8935114419,0.0,0.0,0.0,6.89,-0.22,6.8935114419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 16:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.25,-0.24,7.2539713261,0.0,0.0,0.0,7.25,-0.24,7.2539713261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 16:30:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.95,-0.22,7.9530434426,0.0,0.0,0.0,7.95,-0.22,7.9530434426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 17:00:00,8.33,0.0,8.33,0.0,0.0,0.0,8.33,0.0,8.33,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 17:30:00,9.3,0.28,9.304214099,0.0,0.0,0.0,9.3,0.28,9.304214099,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 18:00:00,9.47,0.28,9.4741384833,0.0,0.0,0.0,9.47,0.28,9.4741384833,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 18:30:00,9.56,0.22,9.5625310457,0.0,0.0,0.0,9.56,0.22,9.5625310457,9.92,0.0,9.92,0.0,0.0,0.0,9.92,0.0,9.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 19:00:00,9.35,0.22,9.3525878772,0.0,0.0,0.0,9.35,0.22,9.3525878772,9.72,0.0,9.72,0.0,0.0,0.0,9.72,0.0,9.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 19:30:00,9.08,0.22,9.0826648072,0.0,0.0,0.0,9.08,0.22,9.0826648072,9.43,-0.22,9.4325659287,0.0,0.0,0.0,9.43,-0.22,9.4325659287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
