Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-07 20:00:00,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,9.08,-0.22,9.0826648072,0.0,0.0,0.0,9.08,-0.22,9.0826648072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 20:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.66,-0.22,8.6627940066,0.0,0.0,0.0,8.66,-0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 21:00:00,8.1,0.0,8.1,0.0,0.0,0.0,8.1,0.0,8.1,8.41,-0.22,8.4128770346,0.0,0.0,0.0,8.41,-0.22,8.4128770346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 21:30:00,7.64,0.0,7.64,0.0,0.0,0.0,7.64,0.0,7.64,7.94,-0.29,7.9452942047,0.0,0.0,0.0,7.94,-0.29,7.9452942047,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 22:00:00,7.11,-0.22,7.1134028425,0.0,0.0,0.0,7.11,-0.22,7.1134028425,7.39,-0.37,7.3992567194,0.0,0.0,0.0,7.39,-0.37,7.3992567194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 22:30:00,6.67,-0.22,6.6736271997,0.0,0.0,0.0,6.67,-0.22,6.6736271997,6.93,-0.44,6.9439542049,0.0,0.0,0.0,6.93,-0.44,6.9439542049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 23:00:00,6.19,-0.27,6.1958857317,0.0,0.0,0.0,6.19,-0.27,6.1958857317,6.44,-0.47000000000000003,6.4571278445,0.0,0.0,0.0,6.44,-0.47000000000000003,6.4571278445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-07 23:30:00,5.61,-0.32,5.6191191481,0.0,0.0,0.0,5.61,-0.32,5.6191191481,5.82,-0.5,5.8414381791,0.0,0.0,0.0,5.82,-0.5,5.8414381791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 00:00:00,5.18,-0.34,5.1911463089,0.0,0.0,0.0,5.18,-0.34,5.1911463089,5.38,-0.5,5.4031842463,0.0,0.0,0.0,5.38,-0.5,5.4031842463,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 00:30:00,5.03,-0.38,5.0443334545,0.0,0.0,0.0,5.03,-0.38,5.0443334545,5.23,-0.54,5.257803724,0.0,0.0,0.0,5.23,-0.54,5.257803724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 01:00:00,5.27,-0.38,5.283682428,0.0,0.0,0.0,5.27,-0.38,5.283682428,5.45,-0.54,5.4766869547,0.0,0.0,0.0,5.45,-0.54,5.4766869547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 01:30:00,5.2,-0.38,5.2138661279,0.0,0.0,0.0,5.2,-0.38,5.2138661279,5.38,-0.52,5.4050716924,0.0,0.0,0.0,5.38,-0.52,5.4050716924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 02:00:00,5.08,-0.35000000000000003,5.0920428121,0.0,0.0,0.0,5.08,-0.35000000000000003,5.0920428121,5.26,-0.51,5.2846664985,0.0,0.0,0.0,5.26,-0.51,5.2846664985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 02:30:00,5.03,-0.35000000000000003,5.0421622346,0.0,0.0,0.0,5.03,-0.35000000000000003,5.0421622346,5.2,-0.51,5.2249497605,0.0,0.0,0.0,5.2,-0.51,5.2249497605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 03:00:00,4.8100000000000005,-0.35000000000000003,4.8227170765,0.0,0.0,0.0,4.8100000000000005,-0.35000000000000003,4.8227170765,4.98,-0.52,5.0070749944,0.0,0.0,0.0,4.98,-0.52,5.0070749944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 03:30:00,4.58,-0.41000000000000003,4.5983149087,0.0,0.0,0.0,4.58,-0.41000000000000003,4.5983149087,4.74,-0.56,4.7729655352,0.0,0.0,0.0,4.74,-0.56,4.7729655352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 04:00:00,4.45,-0.44,4.4716999005,0.0,0.0,0.0,4.45,-0.44,4.4716999005,4.6,-0.56,4.6339615881,0.0,0.0,0.0,4.6,-0.56,4.6339615881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 04:30:00,4.36,-0.44,4.3821455932,0.0,0.0,0.0,4.36,-0.44,4.3821455932,4.51,-0.56,4.5446341987,0.0,0.0,0.0,4.51,-0.56,4.5446341987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 05:00:00,4.26,-0.39,4.2778148628,0.0,0.0,0.0,4.26,-0.39,4.2778148628,4.41,-0.56,4.4454133666,0.0,0.0,0.0,4.41,-0.56,4.4454133666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 05:30:00,4.3,-0.39,4.3176498237,0.0,0.0,0.0,4.3,-0.39,4.3176498237,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,4.45,-0.56,4.4850975463000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 06:00:00,4.39,-0.39,4.4072894164,0.0,0.0,0.0,4.39,-0.39,4.4072894164,4.55,-0.52,4.579617888,0.0,0.0,0.0,4.55,-0.52,4.579617888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 06:30:00,4.67,-0.35000000000000003,4.6830972657,0.0,0.0,0.0,4.67,-0.35000000000000003,4.6830972657,4.85,-0.52,4.8777966337,0.0,0.0,0.0,4.85,-0.52,4.8777966337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 07:00:00,4.99,-0.29,4.9984197503,0.0,0.0,0.0,4.99,-0.29,4.9984197503,5.18,-0.45,5.1995095923,0.0,0.0,0.0,5.18,-0.45,5.1995095923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 07:30:00,5.34,-0.27,5.3468214857,0.0,0.0,0.0,5.34,-0.27,5.3468214857,5.54,-0.45,5.5582461263,0.0,0.0,0.0,5.54,-0.45,5.5582461263,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 08:00:00,5.64,-0.27,5.6464590674,0.0,0.0,0.0,5.64,-0.27,5.6464590674,5.86,-0.45,5.8772527596,0.0,0.0,0.0,5.86,-0.45,5.8772527596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 08:30:00,6.21,-0.23,6.2142577996,0.0,0.0,0.0,6.21,-0.23,6.2142577996,6.44,-0.4,6.4524104023,0.0,0.0,0.0,6.44,-0.4,6.4524104023,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 09:00:00,6.69,-0.23,6.6939524946,0.0,0.0,0.0,6.69,-0.23,6.6939524946,6.94,-0.33,6.9478413914,0.0,0.0,0.0,6.94,-0.33,6.9478413914,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 09:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.43,-0.25,7.4342047321999996,0.0,0.0,0.0,7.43,-0.25,7.4342047321999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 10:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.64,-0.22,7.6431668829,0.0,0.0,0.0,7.64,-0.22,7.6431668829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 10:30:00,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,7.91,-0.22,7.913058827,0.0,0.0,0.0,7.91,-0.22,7.913058827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 11:00:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 11:30:00,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 12:00:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 12:30:00,7.52,0.22,7.5232173968,0.0,0.0,0.0,7.52,0.22,7.5232173968,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 13:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 13:30:00,7.43,0.22,7.4332563524,0.0,0.0,0.0,7.43,0.22,7.4332563524,7.72,0.0,7.72,0.0,0.0,0.0,7.72,0.0,7.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 14:00:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.54,0.0,7.54,0.0,0.0,0.0,7.54,0.0,7.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 14:30:00,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,7.54,-0.22,7.5432088663,0.0,0.0,0.0,7.54,-0.22,7.5432088663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 15:00:00,7.24,0.0,7.24,0.0,0.0,0.0,7.24,0.0,7.24,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 15:30:00,7.21,0.0,7.21,0.0,0.0,0.0,7.21,0.0,7.21,7.49,-0.22,7.4932302781,0.0,0.0,0.0,7.49,-0.22,7.4932302781,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 16:00:00,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,7.63,-0.22,7.6331710318,0.0,0.0,0.0,7.63,-0.22,7.6331710318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 16:30:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.1,-0.22,8.1029871035,0.0,0.0,0.0,8.1,-0.22,8.1029871035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 17:00:00,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,8.45,-0.22,8.4528634202,0.0,0.0,0.0,8.45,-0.22,8.4528634202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 17:30:00,8.67,0.22,8.672790785,0.0,0.0,0.0,8.67,0.22,8.672790785,9.0,-0.22,9.0026884873,0.0,0.0,0.0,9.0,-0.22,9.0026884873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 18:00:00,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 18:30:00,9.01,0.22,9.0126855043,0.0,0.0,0.0,9.01,0.22,9.0126855043,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 19:00:00,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,9.27,0.0,9.27,0.0,0.0,0.0,9.27,0.0,9.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 19:30:00,8.62,0.0,8.62,0.0,0.0,0.0,8.62,0.0,8.62,8.96,-0.22,8.9627004859,0.0,0.0,0.0,8.96,-0.22,8.9627004859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 20:00:00,8.21,0.0,8.21,0.0,0.0,0.0,8.21,0.0,8.21,8.53,-0.22,8.5328365741,0.0,0.0,0.0,8.53,-0.22,8.5328365741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 20:30:00,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,8.23,-0.27,8.2344277275,0.0,0.0,0.0,8.23,-0.27,8.2344277275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 21:00:00,7.68,0.0,7.68,0.0,0.0,0.0,7.68,0.0,7.68,7.98,-0.30000000000000004,7.9856371067000005,0.0,0.0,0.0,7.98,-0.30000000000000004,7.9856371067000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 21:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,-0.30000000000000004,7.6059187479,0.0,0.0,0.0,7.6,-0.30000000000000004,7.6059187479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 22:00:00,7.0,-0.22,7.0034562896,0.0,0.0,0.0,7.0,-0.22,7.0034562896,7.27,-0.34,7.2779461388,0.0,0.0,0.0,7.27,-0.34,7.2779461388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 22:30:00,6.5600000000000005,-0.24,6.5643887758,0.0,0.0,0.0,6.5600000000000005,-0.24,6.5643887758,6.82,-0.43,6.8335422732,0.0,0.0,0.0,6.82,-0.43,6.8335422732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 23:00:00,6.19,-0.24,6.1946509183,0.0,0.0,0.0,6.19,-0.24,6.1946509183,6.43,-0.43,6.4443618769,0.0,0.0,0.0,6.43,-0.43,6.4443618769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-08 23:30:00,5.69,-0.29,5.6973853652,0.0,0.0,0.0,5.69,-0.29,5.6973853652,5.91,-0.47000000000000003,5.9286592076,0.0,0.0,0.0,5.91,-0.47000000000000003,5.9286592076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 00:00:00,5.31,-0.34,5.3208739884,0.0,0.0,0.0,5.31,-0.34,5.3208739884,5.51,-0.51,5.5335522045,0.0,0.0,0.0,5.51,-0.51,5.5335522045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 00:30:00,5.21,-0.37,5.223121672,0.0,0.0,0.0,5.21,-0.37,5.223121672,5.39,-0.51,5.4140742514,0.0,0.0,0.0,5.39,-0.51,5.4140742514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 01:00:00,5.37,-0.37,5.3827316485,0.0,0.0,0.0,5.37,-0.37,5.3827316485,5.57,-0.51,5.5932995629,0.0,0.0,0.0,5.57,-0.51,5.5932995629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 01:30:00,5.29,-0.39,5.3043566999,0.0,0.0,0.0,5.29,-0.39,5.3043566999,5.49,-0.55,5.5174813094,0.0,0.0,0.0,5.49,-0.55,5.5174813094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 02:00:00,5.13,-0.39,5.1448032032,0.0,0.0,0.0,5.13,-0.39,5.1448032032,5.32,-0.55,5.3483548873,0.0,0.0,0.0,5.32,-0.55,5.3483548873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 02:30:00,5.08,-0.39,5.0949484786,0.0,0.0,0.0,5.08,-0.39,5.0949484786,5.26,-0.53,5.2866340899,0.0,0.0,0.0,5.26,-0.53,5.2866340899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 03:00:00,4.84,-0.39,4.855687387,0.0,0.0,0.0,4.84,-0.39,4.855687387,5.02,-0.53,5.0479005537,0.0,0.0,0.0,5.02,-0.53,5.0479005537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 03:30:00,4.62,-0.41000000000000003,4.6381569616,0.0,0.0,0.0,4.62,-0.41000000000000003,4.6381569616,4.79,-0.56,4.8226237672,0.0,0.0,0.0,4.79,-0.56,4.8226237672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 04:00:00,4.47,-0.41000000000000003,4.4887637496,0.0,0.0,0.0,4.47,-0.41000000000000003,4.4887637496,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,4.63,-0.56,4.6637431319000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 04:30:00,4.37,-0.43,4.3911046446,0.0,0.0,0.0,4.37,-0.43,4.3911046446,4.53,-0.56,4.564482446,0.0,0.0,0.0,4.53,-0.56,4.564482446,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 05:00:00,4.24,-0.4,4.2588261293,0.0,0.0,0.0,4.24,-0.4,4.2588261293,4.39,-0.56,4.4255734092,0.0,0.0,0.0,4.39,-0.56,4.4255734092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 05:30:00,4.24,-0.4,4.2588261293,0.0,0.0,0.0,4.24,-0.4,4.2588261293,4.39,-0.53,4.4218774293,0.0,0.0,0.0,4.39,-0.53,4.4218774293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 06:00:00,4.26,-0.38,4.2769147759,0.0,0.0,0.0,4.26,-0.38,4.2769147759,4.41,-0.53,4.4417338957,0.0,0.0,0.0,4.41,-0.53,4.4417338957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 06:30:00,4.46,-0.38,4.4761590678,0.0,0.0,0.0,4.46,-0.38,4.4761590678,4.63,-0.53,4.6602360455,0.0,0.0,0.0,4.63,-0.53,4.6602360455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 07:00:00,4.64,-0.33,4.651720112,0.0,0.0,0.0,4.64,-0.33,4.651720112,4.82,-0.47000000000000003,4.8428607248,0.0,0.0,0.0,4.82,-0.47000000000000003,4.8428607248,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 07:30:00,4.79,-0.30000000000000004,4.7993853773,0.0,0.0,0.0,4.79,-0.30000000000000004,4.7993853773,4.97,-0.44,4.9894388462,0.0,0.0,0.0,4.97,-0.44,4.9894388462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 08:00:00,4.97,-0.30000000000000004,4.9790460934,0.0,0.0,0.0,4.97,-0.30000000000000004,4.9790460934,5.16,-0.44,5.178725712,0.0,0.0,0.0,5.16,-0.44,5.178725712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 08:30:00,5.54,-0.27,5.5465755201,0.0,0.0,0.0,5.54,-0.27,5.5465755201,5.76,-0.44,5.7767811106,0.0,0.0,0.0,5.76,-0.44,5.7767811106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 09:00:00,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,6.37,-0.35000000000000003,6.3796081384,0.0,0.0,0.0,6.37,-0.35000000000000003,6.3796081384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 09:30:00,6.68,0.0,6.68,0.0,0.0,0.0,6.68,0.0,6.68,6.95,-0.30000000000000004,6.9564718069,0.0,0.0,0.0,6.95,-0.30000000000000004,6.9564718069,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 10:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.57,-0.24,7.5738035359,0.0,0.0,0.0,7.57,-0.24,7.5738035359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 10:30:00,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,8.02,-0.24,8.0235902188,0.0,0.0,0.0,8.02,-0.24,8.0235902188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 11:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 11:30:00,8.22,0.22,8.2229435119,0.0,0.0,0.0,8.22,0.22,8.2229435119,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 12:00:00,8.34,0.22,8.3429011741,0.0,0.0,0.0,8.34,0.22,8.3429011741,8.7,0.0,8.7,0.0,0.0,0.0,8.7,0.0,8.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 12:30:00,8.57,0.22,8.5728233389,0.0,0.0,0.0,8.57,0.22,8.5728233389,8.94,0.0,8.94,0.0,0.0,0.0,8.94,0.0,8.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 13:00:00,8.69,0.22,8.6927843641,0.0,0.0,0.0,8.69,0.22,8.6927843641,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 13:30:00,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,9.09,0.0,9.09,0.0,0.0,0.0,9.09,0.0,9.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 14:00:00,8.7,0.22,8.7027811647,0.0,0.0,0.0,8.7,0.22,8.7027811647,9.05,0.0,9.05,0.0,0.0,0.0,9.05,0.0,9.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 14:30:00,8.43,0.22,8.4328702113,0.0,0.0,0.0,8.43,0.22,8.4328702113,8.78,-0.22,8.7827558317,0.0,0.0,0.0,8.78,-0.22,8.7827558317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 15:00:00,8.18,0.0,8.18,0.0,0.0,0.0,8.18,0.0,8.18,8.51,-0.22,8.5128432383,0.0,0.0,0.0,8.51,-0.22,8.5128432383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 15:30:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.37,-0.22,8.3728907792,0.0,0.0,0.0,8.37,-0.22,8.3728907792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 16:00:00,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,8.37,-0.22,8.3728907792,0.0,0.0,0.0,8.37,-0.22,8.3728907792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 16:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.58,-0.22,8.5828200494,0.0,0.0,0.0,8.58,-0.22,8.5828200494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 17:00:00,8.57,0.0,8.57,0.0,0.0,0.0,8.57,0.0,8.57,8.93,-0.25,8.9334987547,0.0,0.0,0.0,8.93,-0.25,8.9334987547,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 17:30:00,8.9,0.24,8.903235367,0.0,0.0,0.0,8.9,0.24,8.903235367,9.26,0.0,9.26,0.0,0.0,0.0,9.26,0.0,9.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 18:00:00,9.33,0.24,9.3330863063,0.0,0.0,0.0,9.33,0.24,9.3330863063,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 18:30:00,9.29,0.24,9.2930995906,0.0,0.0,0.0,9.29,0.24,9.2930995906,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 19:00:00,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 19:30:00,8.86,0.0,8.86,0.0,0.0,0.0,8.86,0.0,8.86,9.2,-0.22,9.2026300588,0.0,0.0,0.0,9.2,-0.22,9.2026300588,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 20:00:00,8.42,0.0,8.42,0.0,0.0,0.0,8.42,0.0,8.42,8.76,-0.25,8.7635666255,0.0,0.0,0.0,8.76,-0.25,8.7635666255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 20:30:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.49,-0.29,8.4949514419,0.0,0.0,0.0,8.49,-0.29,8.4949514419,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 21:00:00,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,8.1,-0.29,8.1051896955,0.0,0.0,0.0,8.1,-0.29,8.1051896955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 21:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,-0.36,7.6085215384,0.0,0.0,0.0,7.6,-0.36,7.6085215384,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 22:00:00,6.86,-0.24,6.8641969669,0.0,0.0,0.0,6.86,-0.24,6.8641969669,7.13,-0.41000000000000003,7.14177849,0.0,0.0,0.0,7.13,-0.41000000000000003,7.14177849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 22:30:00,6.33,-0.27,6.3357556771,0.0,0.0,0.0,6.33,-0.27,6.3357556771,6.58,-0.46,6.5960594297,0.0,0.0,0.0,6.58,-0.46,6.5960594297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 23:00:00,5.77,-0.32,5.7788666709,0.0,0.0,0.0,5.77,-0.32,5.7788666709,6.0,-0.49,6.019975083,0.0,0.0,0.0,6.0,-0.49,6.019975083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-09 23:30:00,5.24,-0.38,5.2537605579,0.0,0.0,0.0,5.24,-0.38,5.2537605579,5.44,-0.54,5.4667357719,0.0,0.0,0.0,5.44,-0.54,5.4667357719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 00:00:00,4.79,-0.38,4.8050494274,0.0,0.0,0.0,4.79,-0.38,4.8050494274,4.99,-0.54,5.0191333913,0.0,0.0,0.0,4.99,-0.54,5.0191333913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 00:30:00,4.76,-0.38,4.7751439769,0.0,0.0,0.0,4.76,-0.38,4.7751439769,4.95,-0.53,4.9782928801,0.0,0.0,0.0,4.95,-0.53,4.9782928801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 01:00:00,5.0,-0.35000000000000003,5.0122350304,0.0,0.0,0.0,5.0,-0.35000000000000003,5.0122350304,5.18,-0.5,5.2040753261,0.0,0.0,0.0,5.18,-0.5,5.2040753261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 01:30:00,5.0,-0.35000000000000003,5.0122350304,0.0,0.0,0.0,5.0,-0.35000000000000003,5.0122350304,5.18,-0.5,5.2040753261,0.0,0.0,0.0,5.18,-0.5,5.2040753261,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 02:00:00,4.83,-0.39,4.8457197608,0.0,0.0,0.0,4.83,-0.39,4.8457197608,5.0,-0.53,5.0280115354,0.0,0.0,0.0,5.0,-0.53,5.0280115354,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 02:30:00,4.89,-0.33,4.9011223204,0.0,0.0,0.0,4.89,-0.33,4.9011223204,5.07,-0.46,5.0908250805,0.0,0.0,0.0,5.07,-0.46,5.0908250805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 03:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.04,-0.33,5.0507920171,0.0,0.0,0.0,5.04,-0.33,5.0507920171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 03:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.82,-0.33,4.8312834734,0.0,0.0,0.0,4.82,-0.33,4.8312834734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 04:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.69,-0.33,4.7015954739,0.0,0.0,0.0,4.69,-0.33,4.7015954739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 04:30:00,4.43,-0.22,4.43545939,0.0,0.0,0.0,4.43,-0.22,4.43545939,4.61,-0.33,4.6217961876,0.0,0.0,0.0,4.61,-0.33,4.6217961876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 05:00:00,4.39,0.39,4.4072894164,0.0,0.0,0.0,4.39,0.39,4.4072894164,4.57,-0.33,4.5818991696,0.0,0.0,0.0,4.57,-0.33,4.5818991696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 05:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.86,-0.33,4.8711908195,0.0,0.0,0.0,4.86,-0.33,4.8711908195,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 06:00:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.2,-0.29,5.2080802605,0.0,0.0,0.0,5.2,-0.29,5.2080802605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 06:30:00,5.8,0.0,5.8,0.0,0.0,0.0,5.8,0.0,5.8,6.06,-0.23,6.0643631158,0.0,0.0,0.0,6.06,-0.23,6.0643631158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 07:00:00,6.47,0.0,6.47,0.0,0.0,0.0,6.47,0.0,6.47,6.77,0.0,6.77,0.0,0.0,0.0,6.77,0.0,6.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 07:30:00,7.01,0.0,7.01,0.0,0.0,0.0,7.01,0.0,7.01,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 08:00:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 08:30:00,7.04,0.22,7.0434366612,0.0,0.0,0.0,7.04,0.22,7.0434366612,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 09:00:00,6.96,0.25,6.9644884952,0.0,0.0,0.0,6.96,0.25,6.9644884952,7.25,0.0,7.25,0.0,0.0,0.0,7.25,0.0,7.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 09:30:00,7.04,0.25,7.0444375219,0.0,0.0,0.0,7.04,0.25,7.0444375219,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 10:00:00,7.11,0.25,7.1143938603,0.0,0.0,0.0,7.11,0.25,7.1143938603,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 10:30:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 11:00:00,7.06,0.25,7.0644249589,0.0,0.0,0.0,7.06,0.25,7.0644249589,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 11:30:00,7.31,0.27,7.3149846206,0.0,0.0,0.0,7.31,0.27,7.3149846206,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 12:00:00,7.44,0.30000000000000004,7.4460459306,0.0,0.0,0.0,7.44,0.30000000000000004,7.4460459306,7.75,0.22,7.7531219518,0.0,0.0,0.0,7.75,0.22,7.7531219518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 12:30:00,7.72,0.34,7.7274834196,0.0,0.0,0.0,7.72,0.34,7.7274834196,8.04,0.22,8.043009387,0.0,0.0,0.0,8.04,0.22,8.043009387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 13:00:00,7.63,0.34,7.6375716036,0.0,0.0,0.0,7.63,0.34,7.6375716036,7.96,0.22,7.9630396206,0.0,0.0,0.0,7.96,0.22,7.9630396206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 13:30:00,7.25,0.30000000000000004,7.2562042419,0.0,0.0,0.0,7.25,0.30000000000000004,7.2562042419,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,7.5600000000000005,0.22,7.5632003808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 14:00:00,7.18,0.28,7.1854575359,0.0,0.0,0.0,7.18,0.28,7.1854575359,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 14:30:00,7.25,0.25,7.2543090643,0.0,0.0,0.0,7.25,0.25,7.2543090643,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 15:00:00,7.25,0.25,7.2543090643,0.0,0.0,0.0,7.25,0.25,7.2543090643,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 15:30:00,7.25,0.25,7.2543090643,0.0,0.0,0.0,7.25,0.25,7.2543090643,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 16:00:00,7.58,0.27,7.5848071828,0.0,0.0,0.0,7.58,0.27,7.5848071828,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 16:30:00,7.583,0.273,7.5879126247,0.0,0.0,0.0,7.583,0.273,7.5879126247,7.9030000000000005,0.003,7.9030005694,0.0,0.0,0.0,7.9030000000000005,0.003,7.9030005694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 17:00:00,8.9,0.35000000000000003,8.9068793637,0.0,0.0,0.0,8.9,0.35000000000000003,8.9068793637,9.27,0.22,9.2726102043,0.0,0.0,0.0,9.27,0.22,9.2726102043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 17:30:00,9.62,0.42,9.6291640343,0.0,0.0,0.0,9.62,0.42,9.6291640343,10.04,0.22,10.0424100693,0.0,0.0,0.0,10.04,0.22,10.0424100693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 18:00:00,10.16,0.52,10.1732983835,0.0,0.0,0.0,10.16,0.52,10.1732983835,10.61,0.26,10.6131851958,0.0,0.0,0.0,10.61,0.26,10.6131851958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 18:30:00,10.21,0.44,10.2194765032,0.0,0.0,0.0,10.21,0.44,10.2194765032,10.65,0.24,10.6527038821,0.0,0.0,0.0,10.65,0.24,10.6527038821,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 19:00:00,10.09,0.42,10.0987375449,0.0,0.0,0.0,10.09,0.42,10.0987375449,10.52,0.24,10.5227372865,0.0,0.0,0.0,10.52,0.24,10.5227372865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 19:30:00,9.81,0.39,9.8177492329,0.0,0.0,0.0,9.81,0.39,9.8177492329,10.24,0.0,10.24,0.0,0.0,0.0,10.24,0.0,10.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 20:00:00,9.44,0.34,9.446120897,0.0,0.0,0.0,9.44,0.34,9.446120897,9.85,0.0,9.85,0.0,0.0,0.0,9.85,0.0,9.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 20:30:00,8.97,0.24,8.9732101279,0.0,0.0,0.0,8.97,0.24,8.9732101279,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 21:00:00,8.6,0.24,8.6033481854,0.0,0.0,0.0,8.6,0.24,8.6033481854,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 21:30:00,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,8.51,-0.22,8.5128432383,0.0,0.0,0.0,8.51,-0.22,8.5128432383,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 22:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 22:30:00,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,7.14,-0.28,7.1454880869,0.0,0.0,0.0,7.14,-0.28,7.1454880869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 23:00:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.51,-0.28,6.5160187231,0.0,0.0,0.0,6.51,-0.28,6.5160187231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-10 23:30:00,5.57,-0.22,5.5743430106,0.0,0.0,0.0,5.57,-0.22,5.5743430106,5.8100000000000005,-0.33,5.8193642264,0.0,0.0,0.0,5.8100000000000005,-0.33,5.8193642264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 00:00:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,5.33,-0.35000000000000003,5.3414791959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 00:30:00,5.02,-0.22,5.0248184047,0.0,0.0,0.0,5.02,-0.22,5.0248184047,5.24,-0.38,5.2537605579,0.0,0.0,0.0,5.24,-0.38,5.2537605579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 01:00:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.51,-0.34,5.5204800516,0.0,0.0,0.0,5.51,-0.34,5.5204800516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 01:30:00,5.29,-0.22,5.2945726929,0.0,0.0,0.0,5.29,-0.22,5.2945726929,5.51,-0.34,5.5204800516,0.0,0.0,0.0,5.51,-0.34,5.5204800516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 02:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.44,-0.34,5.4506146442,0.0,0.0,0.0,5.44,-0.34,5.4506146442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 02:30:00,5.24,-0.22,5.2446162872,0.0,0.0,0.0,5.24,-0.22,5.2446162872,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 03:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.33,-0.34,5.3408332683,0.0,0.0,0.0,5.33,-0.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 03:30:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.2,-0.34,5.21110353,0.0,0.0,0.0,5.2,-0.34,5.21110353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 04:00:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.08,-0.34,5.0913652393,0.0,0.0,0.0,5.08,-0.34,5.0913652393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 04:30:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.02,-0.34,5.0315007701,0.0,0.0,0.0,5.02,-0.34,5.0315007701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 05:00:00,4.8,-0.22,4.8050390217,0.0,0.0,0.0,4.8,-0.22,4.8050390217,5.0,-0.34,5.0115466674,0.0,0.0,0.0,5.0,-0.34,5.0115466674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 05:30:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.1,-0.34,5.1113207686,0.0,0.0,0.0,5.1,-0.34,5.1113207686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 06:00:00,5.21,-0.22,5.2146428449,0.0,0.0,0.0,5.21,-0.22,5.2146428449,5.43,-0.30000000000000004,5.4382809784,0.0,0.0,0.0,5.43,-0.30000000000000004,5.4382809784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 06:30:00,5.97,0.0,5.97,0.0,0.0,0.0,5.97,0.0,5.97,6.24,-0.23,6.2442373433,0.0,0.0,0.0,6.24,-0.23,6.2442373433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 07:00:00,6.76,0.0,6.76,0.0,0.0,0.0,6.76,0.0,6.76,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 07:30:00,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 08:00:00,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 08:30:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 09:00:00,6.97,0.22,6.9734711586,0.0,0.0,0.0,6.97,0.22,6.9734711586,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 09:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 10:00:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 10:30:00,7.28,0.22,7.2833234172,0.0,0.0,0.0,7.28,0.22,7.2833234172,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 11:00:00,7.28,0.24,7.2839549697,0.0,0.0,0.0,7.28,0.24,7.2839549697,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 11:30:00,7.19,0.24,7.1940044481,0.0,0.0,0.0,7.19,0.24,7.1940044481,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 12:00:00,7.28,0.27,7.2850051476,0.0,0.0,0.0,7.28,0.27,7.2850051476,7.58,0.0,7.58,0.0,0.0,0.0,7.58,0.0,7.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 12:30:00,7.47,0.33,7.4772856037,0.0,0.0,0.0,7.47,0.33,7.4772856037,7.77,0.22,7.7731139191,0.0,0.0,0.0,7.77,0.22,7.7731139191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 13:00:00,7.59,0.32,7.596742723,0.0,0.0,0.0,7.59,0.32,7.596742723,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 13:30:00,7.44,0.28,7.4452669529,0.0,0.0,0.0,7.44,0.28,7.4452669529,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 14:00:00,7.3,0.25,7.3042795675,0.0,0.0,0.0,7.3,0.25,7.3042795675,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 14:30:00,7.25,0.23,7.2536473584,0.0,0.0,0.0,7.25,0.23,7.2536473584,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 15:00:00,7.25,0.23,7.2536473584,0.0,0.0,0.0,7.25,0.23,7.2536473584,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 15:30:00,7.21,0.23,7.2136675831,0.0,0.0,0.0,7.21,0.23,7.2136675831,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 16:00:00,7.76,0.27,7.7646957442,0.0,0.0,0.0,7.76,0.27,7.7646957442,8.08,0.0,8.08,0.0,0.0,0.0,8.08,0.0,8.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 16:30:00,8.19,0.27,8.1944493409,0.0,0.0,0.0,8.19,0.27,8.1944493409,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 17:00:00,8.71,0.33,8.7162491933,0.0,0.0,0.0,8.71,0.33,8.7162491933,9.09,0.22,9.0926618765,0.0,0.0,0.0,9.09,0.22,9.0926618765,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 17:30:00,9.48,0.37,9.4872177165,0.0,0.0,0.0,9.48,0.37,9.4872177165,9.88,0.0,9.88,0.0,0.0,0.0,9.88,0.0,9.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 18:00:00,10.29,0.53,10.3036401335,0.0,0.0,0.0,10.29,0.53,10.3036401335,10.74,0.29,10.7439145566,0.0,0.0,0.0,10.74,0.29,10.7439145566,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 18:30:00,10.46,0.53,10.4734187351,0.0,0.0,0.0,10.46,0.53,10.4734187351,10.92,0.27,10.9233374021,0.0,0.0,0.0,10.92,0.27,10.9233374021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 19:00:00,10.29,0.46,10.3002766953,0.0,0.0,0.0,10.29,0.46,10.3002766953,10.72,0.27,10.7233996475,0.0,0.0,0.0,10.72,0.27,10.7233996475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 19:30:00,10.03,0.39,10.0375793895,0.0,0.0,0.0,10.03,0.39,10.0375793895,10.45,0.22,10.4523155329,0.0,0.0,0.0,10.45,0.22,10.4523155329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 20:00:00,9.57,0.34,9.5760378028,0.0,0.0,0.0,9.57,0.34,9.5760378028,9.98,0.0,9.98,0.0,0.0,0.0,9.98,0.0,9.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 20:30:00,9.22,0.25,9.2233887482,0.0,0.0,0.0,9.22,0.25,9.2233887482,9.62,0.0,9.62,0.0,0.0,0.0,9.62,0.0,9.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 21:00:00,8.91,0.22,8.9127156355,0.0,0.0,0.0,8.91,0.22,8.9127156355,9.29,0.0,9.29,0.0,0.0,0.0,9.29,0.0,9.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 21:30:00,8.34,0.0,8.34,0.0,0.0,0.0,8.34,0.0,8.34,8.68,-0.22,8.6827875708,0.0,0.0,0.0,8.68,-0.22,8.6827875708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 22:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.09,-0.22,8.0929907945,0.0,0.0,0.0,8.09,-0.22,8.0929907945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 22:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 23:00:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.64,-0.26,6.6450884118,0.0,0.0,0.0,6.64,-0.26,6.6450884118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-11 23:30:00,5.71,0.0,5.71,0.0,0.0,0.0,5.71,0.0,5.71,5.97,-0.32,5.9785700632,0.0,0.0,0.0,5.97,-0.32,5.9785700632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 00:00:00,5.23,-0.22,5.234625106,0.0,0.0,0.0,5.23,-0.22,5.234625106,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 00:30:00,5.1,-0.22,5.1047428926,0.0,0.0,0.0,5.1,-0.22,5.1047428926,5.32,-0.38,5.3335541621,0.0,0.0,0.0,5.32,-0.38,5.3335541621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 01:00:00,5.45,-0.22,5.4544385596,0.0,0.0,0.0,5.45,-0.22,5.4544385596,5.68,-0.33,5.6895781917,0.0,0.0,0.0,5.68,-0.33,5.6895781917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 01:30:00,5.42,-0.22,5.4244631071,0.0,0.0,0.0,5.42,-0.22,5.4244631071,5.65,-0.31,5.6584980339,0.0,0.0,0.0,5.65,-0.31,5.6584980339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 02:00:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.31,5.5386821537,0.0,0.0,0.0,5.53,-0.31,5.5386821537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 02:30:00,5.3,-0.22,5.3045640726,0.0,0.0,0.0,5.3,-0.22,5.3045640726,5.53,-0.34,5.5404422206,0.0,0.0,0.0,5.53,-0.34,5.5404422206,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 03:00:00,5.2,-0.22,5.2046517655,0.0,0.0,0.0,5.2,-0.22,5.2046517655,5.43,-0.34,5.4406341542,0.0,0.0,0.0,5.43,-0.34,5.4406341542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 03:30:00,5.06,-0.22,5.0647803506,0.0,0.0,0.0,5.06,-0.22,5.0647803506,5.28,-0.34,5.290935645,0.0,0.0,0.0,5.28,-0.34,5.290935645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 04:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.22,-0.34,5.2310610778,0.0,0.0,0.0,5.22,-0.34,5.2310610778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 04:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.34,5.1312766443,0.0,0.0,0.0,5.12,-0.34,5.1312766443,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 05:00:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.07,-0.34,5.0813876058,0.0,0.0,0.0,5.07,-0.34,5.0813876058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 05:30:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.23,-0.34,5.2410399731,0.0,0.0,0.0,5.23,-0.34,5.2410399731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 06:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,5.55,-0.30000000000000004,5.5581021941,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 06:30:00,6.11,0.0,6.11,0.0,0.0,0.0,6.11,0.0,6.11,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 07:00:00,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,7.08,-0.22,7.0834172544,0.0,0.0,0.0,7.08,-0.22,7.0834172544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 07:30:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 08:00:00,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 08:30:00,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 09:00:00,7.13,0.22,7.1333933019,0.0,0.0,0.0,7.13,0.22,7.1333933019,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 09:30:00,7.3,0.25,7.3042795675,0.0,0.0,0.0,7.3,0.25,7.3042795675,7.59,0.0,7.59,0.0,0.0,0.0,7.59,0.0,7.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 10:00:00,7.28,0.25,7.2842913176,0.0,0.0,0.0,7.28,0.25,7.2842913176,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 10:30:00,7.2,0.22,7.203360327,0.0,0.0,0.0,7.2,0.22,7.203360327,7.48,0.0,7.48,0.0,0.0,0.0,7.48,0.0,7.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 11:00:00,7.15,0.22,7.1533838147,0.0,0.0,0.0,7.15,0.22,7.1533838147,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 11:30:00,7.09,0.22,7.0934124369,0.0,0.0,0.0,7.09,0.22,7.0934124369,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 12:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 12:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 13:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 13:30:00,7.01,0.22,7.0134513615,0.0,0.0,0.0,7.01,0.22,7.0134513615,7.28,0.0,7.28,0.0,0.0,0.0,7.28,0.0,7.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 14:00:00,6.93,0.22,6.9334911841,0.0,0.0,0.0,6.93,0.22,6.9334911841,7.2,0.0,7.2,0.0,0.0,0.0,7.2,0.0,7.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 14:30:00,6.85,0.22,6.8535319362,0.0,0.0,0.0,6.85,0.22,6.8535319362,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 15:00:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 15:30:00,6.88,0.22,6.8835165432,0.0,0.0,0.0,6.88,0.22,6.8835165432,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 16:00:00,7.35,0.22,7.3532917799,0.0,0.0,0.0,7.35,0.22,7.3532917799,7.65,0.0,7.65,0.0,0.0,0.0,7.65,0.0,7.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 16:30:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.14,0.0,8.14,0.0,0.0,0.0,8.14,0.0,8.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 17:00:00,8.45,0.28,8.4546377805,0.0,0.0,0.0,8.45,0.28,8.4546377805,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 17:30:00,9.15,0.37,9.1574778187,0.0,0.0,0.0,9.15,0.37,9.1574778187,9.54,0.26,9.5435423193,0.0,0.0,0.0,9.54,0.26,9.5435423193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 18:00:00,9.89,0.43,9.8993434126,0.0,0.0,0.0,9.89,0.43,9.8993434126,10.29,0.22,10.2923515292,0.0,0.0,0.0,10.29,0.22,10.2923515292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 18:30:00,10.12,0.42,10.128711665400001,0.0,0.0,0.0,10.12,0.42,10.128711665400001,10.55,0.22,10.5522935895,0.0,0.0,0.0,10.55,0.22,10.5522935895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 19:00:00,9.94,0.42,9.9488692825,0.0,0.0,0.0,9.94,0.42,9.9488692825,10.37,0.22,10.3723333923,0.0,0.0,0.0,10.37,0.22,10.3723333923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 19:30:00,9.75,0.38,9.7574023182,0.0,0.0,0.0,9.75,0.38,9.7574023182,10.16,0.0,10.16,0.0,0.0,0.0,10.16,0.0,10.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 20:00:00,9.39,0.28,9.3941737263,0.0,0.0,0.0,9.39,0.28,9.3941737263,9.8,0.0,9.8,0.0,0.0,0.0,9.8,0.0,9.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 20:30:00,9.05,0.25,9.0534523802,0.0,0.0,0.0,9.05,0.25,9.0534523802,9.44,0.0,9.44,0.0,0.0,0.0,9.44,0.0,9.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 21:00:00,8.54,0.22,8.5428332537,0.0,0.0,0.0,8.54,0.22,8.5428332537,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 21:30:00,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 22:00:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.88,-0.22,7.8830704678,0.0,0.0,0.0,7.88,-0.22,7.8830704678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 22:30:00,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,7.23,-0.24,7.2339823058,0.0,0.0,0.0,7.23,-0.24,7.2339823058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 23:00:00,6.26,0.0,6.26,0.0,0.0,0.0,6.26,0.0,6.26,6.53,-0.24,6.5344089251,0.0,0.0,0.0,6.53,-0.24,6.5344089251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-12 23:30:00,6.44,0.0,6.44,0.0,0.0,0.0,6.44,0.0,6.44,6.79,-0.34,6.7985071891,0.0,0.0,0.0,6.79,-0.34,6.7985071891,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 00:00:00,6.06,-0.22,6.0639920844,0.0,0.0,0.0,6.06,-0.22,6.0639920844,6.39,-0.42,6.4037879415,0.0,0.0,0.0,6.39,-0.42,6.4037879415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 00:30:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.33,-0.44,6.3452738318,0.0,0.0,0.0,6.33,-0.44,6.3452738318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 01:00:00,6.37,-0.22,6.3737979259,0.0,0.0,0.0,6.37,-0.22,6.3737979259,6.71,-0.42,6.7231317107,0.0,0.0,0.0,6.71,-0.42,6.7231317107,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 01:30:00,6.31,0.0,6.31,0.0,0.0,0.0,6.31,0.0,6.31,6.65,-0.42,6.6632499578,0.0,0.0,0.0,6.65,-0.42,6.6632499578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 02:00:00,6.18,0.0,6.18,0.0,0.0,0.0,6.18,0.0,6.18,6.53,-0.42,6.543492951,0.0,0.0,0.0,6.53,-0.42,6.543492951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 02:30:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.48,-0.42,6.4935968461,0.0,0.0,0.0,6.48,-0.42,6.4935968461,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 03:00:00,5.99,-0.22,5.9940387052,0.0,0.0,0.0,5.99,-0.22,5.9940387052,6.32,-0.42,6.3339403218,0.0,0.0,0.0,6.32,-0.42,6.3339403218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 03:30:00,5.85,-0.22,5.8541352905,0.0,0.0,0.0,5.85,-0.22,5.8541352905,6.17,-0.42,6.1842784543,0.0,0.0,0.0,6.17,-0.42,6.1842784543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 04:00:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,6.02,-0.42,6.0346333774,0.0,0.0,0.0,6.02,-0.42,6.0346333774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 04:30:00,5.64,-0.22,5.6442891492000005,0.0,0.0,0.0,5.64,-0.22,5.6442891492000005,5.94,-0.42,5.9548299724,0.0,0.0,0.0,5.94,-0.42,5.9548299724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 05:00:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.91,-0.42,5.9249050625,0.0,0.0,0.0,5.91,-0.42,5.9249050625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 05:30:00,5.72,-0.22,5.7242292058,0.0,0.0,0.0,5.72,-0.22,5.7242292058,6.03,-0.42,6.0446091685,0.0,0.0,0.0,6.03,-0.42,6.0446091685,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 06:00:00,6.1,0.0,6.1,0.0,0.0,0.0,6.1,0.0,6.1,6.44,-0.35000000000000003,6.4495038569,0.0,0.0,0.0,6.44,-0.35000000000000003,6.4495038569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 06:30:00,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,7.34,-0.25,7.3442562591,0.0,0.0,0.0,7.34,-0.25,7.3442562591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 07:00:00,7.83,0.23,7.8333773048,0.0,0.0,0.0,7.83,0.23,7.8333773048,8.28,-0.22,8.2829221897,0.0,0.0,0.0,8.28,-0.22,8.2829221897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 07:30:00,8.56,0.29,8.5649109744,0.0,0.0,0.0,8.56,0.29,8.5649109744,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 08:00:00,8.64,0.35000000000000003,8.6470862144,0.0,0.0,0.0,8.64,0.35000000000000003,8.6470862144,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
