Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-13 08:30:00,8.37,0.39,8.3790810952,0.0,0.0,0.0,8.37,0.39,8.3790810952,8.85,0.0,8.85,0.0,0.0,0.0,8.85,0.0,8.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 09:00:00,8.2,0.41000000000000003,8.2102436017,0.0,0.0,0.0,8.2,0.41000000000000003,8.2102436017,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 09:30:00,8.46,0.43,8.4709208472,0.0,0.0,0.0,8.46,0.43,8.4709208472,8.93,0.22,8.9327095553,0.0,0.0,0.0,8.93,0.22,8.9327095553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 10:00:00,8.4,0.46,8.4125858094,0.0,0.0,0.0,8.4,0.46,8.4125858094,8.87,0.22,8.8727278782,0.0,0.0,0.0,8.87,0.22,8.8727278782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 10:30:00,8.43,0.47000000000000003,8.4430918507,0.0,0.0,0.0,8.43,0.47000000000000003,8.4430918507,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 11:00:00,8.43,0.5,8.4448149773,0.0,0.0,0.0,8.43,0.5,8.4448149773,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 11:30:00,8.31,0.5,8.3250285285,0.0,0.0,0.0,8.31,0.5,8.3250285285,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 12:00:00,8.27,0.5,8.2851010857,0.0,0.0,0.0,8.27,0.5,8.2851010857,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 12:30:00,8.31,0.46,8.3227219105,0.0,0.0,0.0,8.31,0.46,8.3227219105,8.78,0.22,8.7827558317,0.0,0.0,0.0,8.78,0.22,8.7827558317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 13:00:00,8.28,0.48,8.2939013739,0.0,0.0,0.0,8.28,0.48,8.2939013739,8.74,0.22,8.7427684403,0.0,0.0,0.0,8.74,0.22,8.7427684403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 13:30:00,8.11,0.45,8.1224749923,0.0,0.0,0.0,8.11,0.45,8.1224749923,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 14:00:00,8.11,0.45,8.1224749923,0.0,0.0,0.0,8.11,0.45,8.1224749923,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 14:30:00,8.29,0.48,8.303884633100001,0.0,0.0,0.0,8.29,0.48,8.303884633100001,8.76,0.22,8.7627621216,0.0,0.0,0.0,8.76,0.22,8.7627621216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 15:00:00,8.35,0.48,8.3637850283,0.0,0.0,0.0,8.35,0.48,8.3637850283,8.82,0.22,8.8227433375,0.0,0.0,0.0,8.82,0.22,8.8227433375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 15:30:00,8.42,0.48,8.4336706125,0.0,0.0,0.0,8.42,0.48,8.4336706125,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 16:00:00,8.82,0.5,8.8341609675,0.0,0.0,0.0,8.82,0.5,8.8341609675,9.31,0.22,9.3125989928,0.0,0.0,0.0,9.31,0.22,9.3125989928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 16:30:00,9.41,0.47000000000000003,9.421730202,0.0,0.0,0.0,9.41,0.47000000000000003,9.421730202,9.93,0.22,9.9324367604,0.0,0.0,0.0,9.93,0.22,9.9324367604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 17:00:00,9.76,0.44,9.7699129986,0.0,0.0,0.0,9.76,0.44,9.7699129986,10.3,0.0,10.3,0.0,0.0,0.0,10.3,0.0,10.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 17:30:00,10.52,0.53,10.5333422996,0.0,0.0,0.0,10.52,0.53,10.5333422996,11.09,0.22,11.0921819314,0.0,0.0,0.0,11.09,0.22,11.0921819314,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 18:00:00,11.22,0.63,11.2376732467,0.0,0.0,0.0,11.22,0.63,11.2376732467,11.83,0.26,11.8328567979,0.0,0.0,0.0,11.83,0.26,11.8328567979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 18:30:00,11.58,0.7000000000000001,11.6011378752,0.0,0.0,0.0,11.58,0.7000000000000001,11.6011378752,12.21,0.26,12.212767909,0.0,0.0,0.0,12.21,0.26,12.212767909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 19:00:00,11.44,0.66,11.4590226459,0.0,0.0,0.0,11.44,0.66,11.4590226459,12.05,0.26,12.0528046529,0.0,0.0,0.0,12.05,0.26,12.0528046529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 19:30:00,11.07,0.52,11.082206459,0.0,0.0,0.0,11.07,0.52,11.082206459,11.65,0.0,11.65,0.0,0.0,0.0,11.65,0.0,11.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 20:00:00,10.66,0.46,10.6699203371,0.0,0.0,0.0,10.66,0.46,10.6699203371,11.23,0.0,11.23,0.0,0.0,0.0,11.23,0.0,11.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 20:30:00,10.29,0.39,10.2973880183,0.0,0.0,0.0,10.29,0.39,10.2973880183,10.84,0.0,10.84,0.0,0.0,0.0,10.84,0.0,10.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 21:00:00,9.14,0.35000000000000003,9.1466988581,0.0,0.0,0.0,9.14,0.35000000000000003,9.1466988581,9.58,0.33,9.585682031,0.0,0.0,0.0,9.58,0.33,9.585682031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 21:30:00,7.94,0.22,7.9430472742,0.0,0.0,0.0,7.94,0.22,7.9430472742,8.28,0.0,8.28,0.0,0.0,0.0,8.28,0.0,8.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 22:00:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.72,-0.22,7.7231340789,0.0,0.0,0.0,7.72,-0.22,7.7231340789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 22:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.11,-0.22,7.1134028425,0.0,0.0,0.0,7.11,-0.22,7.1134028425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 23:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.44,-0.25,6.4448506577,0.0,0.0,0.0,6.44,-0.25,6.4448506577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-13 23:30:00,5.59,0.0,5.59,0.0,0.0,0.0,5.59,0.0,5.59,5.84,-0.31,5.848221952,0.0,0.0,0.0,5.84,-0.31,5.848221952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 00:00:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.4,-0.33,5.4100739366,0.0,0.0,0.0,5.4,-0.33,5.4100739366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 00:30:00,5.05,-0.22,5.0547898077,0.0,0.0,0.0,5.05,-0.22,5.0547898077,5.26,-0.33,5.2703415449,0.0,0.0,0.0,5.26,-0.33,5.2703415449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 01:00:00,5.32,-0.22,5.3245469291,0.0,0.0,0.0,5.32,-0.22,5.3245469291,5.54,-0.33,5.5498198169,0.0,0.0,0.0,5.54,-0.33,5.5498198169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 01:30:00,5.28,-0.22,5.2845813458,0.0,0.0,0.0,5.28,-0.22,5.2845813458,5.49,-0.33,5.4999090902,0.0,0.0,0.0,5.49,-0.33,5.4999090902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 02:00:00,5.16,-0.22,5.1646877931,0.0,0.0,0.0,5.16,-0.22,5.1646877931,5.38,-0.33,5.3901113161,0.0,0.0,0.0,5.38,-0.33,5.3901113161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 02:30:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.33,-0.33,5.3402059885,0.0,0.0,0.0,5.33,-0.33,5.3402059885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 03:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.19,-0.33,5.200480747,0.0,0.0,0.0,5.19,-0.33,5.200480747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 03:30:00,4.8100000000000005,-0.25,4.8164924997,0.0,0.0,0.0,4.8100000000000005,-0.25,4.8164924997,5.0,-0.37,5.0136713095,0.0,0.0,0.0,5.0,-0.37,5.0136713095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 04:00:00,4.69,-0.28,4.6983507745,0.0,0.0,0.0,4.69,-0.28,4.6983507745,4.87,-0.39,4.8855910594,0.0,0.0,0.0,4.87,-0.39,4.8855910594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 04:30:00,4.62,-0.28,4.6284770713,0.0,0.0,0.0,4.62,-0.28,4.6284770713,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 05:00:00,4.62,-0.25,4.6267591249,0.0,0.0,0.0,4.62,-0.25,4.6267591249,4.8,-0.39,4.8158176876,0.0,0.0,0.0,4.8,-0.39,4.8158176876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 05:30:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.97,-0.36,4.9830211719,0.0,0.0,0.0,4.97,-0.36,4.9830211719,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 06:00:00,4.99,-0.22,4.994847345,0.0,0.0,0.0,4.99,-0.22,4.994847345,5.18,-0.38,5.1939195219,0.0,0.0,0.0,5.18,-0.38,5.1939195219,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 06:30:00,5.64,-0.26,5.6459897272,0.0,0.0,0.0,5.64,-0.26,5.6459897272,5.86,-0.38,5.8723078938,0.0,0.0,0.0,5.86,-0.38,5.8723078938,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 07:00:00,6.43,0.0,6.43,0.0,0.0,0.0,6.43,0.0,6.43,6.68,-0.27,6.68545436,0.0,0.0,0.0,6.68,-0.27,6.68545436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 07:30:00,6.97,0.0,6.97,0.0,0.0,0.0,6.97,0.0,6.97,7.24,-0.27,7.2450327812,0.0,0.0,0.0,7.24,-0.27,7.2450327812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 08:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.32,-0.24,7.3239333694,0.0,0.0,0.0,7.32,-0.24,7.3239333694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 08:30:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.2,-0.23,7.2036726744,0.0,0.0,0.0,7.2,-0.23,7.2036726744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 09:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.12,-0.23,7.123713919,0.0,0.0,0.0,7.12,-0.23,7.123713919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 09:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.36,-0.23,7.363592873,0.0,0.0,0.0,7.36,-0.23,7.363592873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 10:00:00,7.08,0.0,7.08,0.0,0.0,0.0,7.08,0.0,7.08,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 10:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 11:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 11:30:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 12:00:00,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 12:30:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 13:00:00,7.12,0.0,7.12,0.0,0.0,0.0,7.12,0.0,7.12,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 13:30:00,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,7.43,0.0,7.43,0.0,0.0,0.0,7.43,0.0,7.43,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 14:00:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.37,0.0,7.37,0.0,0.0,0.0,7.37,0.0,7.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 14:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.35,-0.22,7.3532917799,0.0,0.0,0.0,7.35,-0.22,7.3532917799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 15:00:00,7.05,0.0,7.05,0.0,0.0,0.0,7.05,0.0,7.05,7.29,-0.22,7.2933188604,0.0,0.0,0.0,7.29,-0.22,7.2933188604,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 15:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 16:00:00,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,7.73,-0.22,7.7331300260999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 16:30:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.11,-0.22,8.1129834217,0.0,0.0,0.0,8.11,-0.22,8.1129834217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 17:00:00,8.3,0.0,8.3,0.0,0.0,0.0,8.3,0.0,8.3,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 17:30:00,8.9,0.22,8.9027186859,0.0,0.0,0.0,8.9,0.22,8.9027186859,9.23,0.0,9.23,0.0,0.0,0.0,9.23,0.0,9.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 18:00:00,9.3,0.26,9.3036336987,0.0,0.0,0.0,9.3,0.26,9.3036336987,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 18:30:00,9.39,0.26,9.3935988843,0.0,0.0,0.0,9.39,0.26,9.3935988843,9.78,0.0,9.78,0.0,0.0,0.0,9.78,0.0,9.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 19:00:00,9.19,0.22,9.1926329199,0.0,0.0,0.0,9.19,0.22,9.1926329199,9.55,0.0,9.55,0.0,0.0,0.0,9.55,0.0,9.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 19:30:00,8.97,0.22,8.9726974762,0.0,0.0,0.0,8.97,0.22,8.9726974762,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 20:00:00,8.64,0.22,8.6428004721,0.0,0.0,0.0,8.64,0.22,8.6428004721,8.98,0.0,8.98,0.0,0.0,0.0,8.98,0.0,8.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 20:30:00,8.35,0.0,8.35,0.0,0.0,0.0,8.35,0.0,8.35,8.67,0.0,8.67,0.0,0.0,0.0,8.67,0.0,8.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 21:00:00,7.9,0.22,7.9030626975,0.0,0.0,0.0,7.9,0.22,7.9030626975,8.19,-0.01,8.190006105,0.0,0.0,0.0,8.19,-0.01,8.190006105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 21:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.78,-0.23,7.7833990004,0.0,0.0,0.0,7.78,-0.23,7.7833990004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 22:00:00,7.03,0.28,7.0355738927,0.0,0.0,0.0,7.03,0.28,7.0355738927,7.29,-0.26,7.2946350149,0.0,0.0,0.0,7.29,-0.26,7.2946350149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 22:30:00,6.63,0.06,6.6302714877,0.0,0.0,0.0,6.63,0.06,6.6302714877,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,6.87,-0.30000000000000004,6.8765470987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 23:00:00,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,6.36,-0.35000000000000003,6.3696232228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-14 23:30:00,5.68,-0.22,5.6842589667,0.0,0.0,0.0,5.68,-0.22,5.6842589667,5.89,-0.35000000000000003,5.9003898176,0.0,0.0,0.0,5.89,-0.35000000000000003,5.9003898176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 00:00:00,5.17,-0.26,5.1765335892,0.0,0.0,0.0,5.17,-0.26,5.1765335892,5.36,-0.42,5.3764300423,0.0,0.0,0.0,5.36,-0.42,5.3764300423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 00:30:00,5.06,-0.31,5.0694871535,0.0,0.0,0.0,5.06,-0.31,5.0694871535,5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 01:00:00,5.23,-0.31,5.239179325,0.0,0.0,0.0,5.23,-0.31,5.239179325,5.41,-0.47000000000000003,5.4303775191,0.0,0.0,0.0,5.41,-0.47000000000000003,5.4303775191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 01:30:00,5.19,-0.34,5.2011248783,0.0,0.0,0.0,5.19,-0.34,5.2011248783,5.36,-0.49,5.3823507875,0.0,0.0,0.0,5.36,-0.49,5.3823507875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 02:00:00,5.07,-0.34,5.0813876058,0.0,0.0,0.0,5.07,-0.34,5.0813876058,5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,5.24,-0.47000000000000003,5.2610360196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 02:30:00,5.02,-0.34,5.0315007701,0.0,0.0,0.0,5.02,-0.34,5.0315007701,5.18,-0.49,5.2031240616,0.0,0.0,0.0,5.18,-0.49,5.2031240616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 03:00:00,4.86,-0.34,4.8718784878,0.0,0.0,0.0,4.86,-0.34,4.8718784878,5.02,-0.46,5.0410316404,0.0,0.0,0.0,5.02,-0.46,5.0410316404,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 03:30:00,4.65,-0.36,4.6639146647,0.0,0.0,0.0,4.65,-0.36,4.6639146647,4.8100000000000005,-0.49,4.8348940009,0.0,0.0,0.0,4.8100000000000005,-0.49,4.8348940009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 04:00:00,4.51,-0.36,4.5243452565,0.0,0.0,0.0,4.51,-0.36,4.5243452565,4.65,-0.49,4.6757459298,0.0,0.0,0.0,4.65,-0.49,4.6757459298,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 04:30:00,4.4,-0.39,4.4172502759,0.0,0.0,0.0,4.4,-0.39,4.4172502759,4.54,-0.49,4.5663661702,0.0,0.0,0.0,4.54,-0.49,4.5663661702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 05:00:00,4.33,-0.35000000000000003,4.344122466,0.0,0.0,0.0,4.33,-0.35000000000000003,4.344122466,4.48,-0.49,4.5067172088,0.0,0.0,0.0,4.48,-0.49,4.5067172088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 05:30:00,4.33,-0.37,4.3457795618,0.0,0.0,0.0,4.33,-0.37,4.3457795618,4.48,-0.49,4.5067172088,0.0,0.0,0.0,4.48,-0.49,4.5067172088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 06:00:00,4.41,-0.33,4.4223297028,0.0,0.0,0.0,4.41,-0.33,4.4223297028,4.5600000000000005,-0.46,4.5831430264,0.0,0.0,0.0,4.5600000000000005,-0.46,4.5831430264,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 06:30:00,4.71,-0.29,4.7189193678,0.0,0.0,0.0,4.71,-0.29,4.7189193678,4.88,-0.42,4.8980404244999995,0.0,0.0,0.0,4.88,-0.42,4.8980404244999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 07:00:00,4.97,-0.25,4.976283754,0.0,0.0,0.0,4.97,-0.25,4.976283754,5.15,-0.39,5.1647458795,0.0,0.0,0.0,5.15,-0.39,5.1647458795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 07:30:00,5.21,-0.25,5.2159946319,0.0,0.0,0.0,5.21,-0.25,5.2159946319,5.4,-0.39,5.4140650162,0.0,0.0,0.0,5.4,-0.39,5.4140650162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 08:00:00,5.52,-0.25,5.5256583318,0.0,0.0,0.0,5.52,-0.25,5.5256583318,5.72,-0.37,5.7319542915,0.0,0.0,0.0,5.72,-0.37,5.7319542915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 08:30:00,6.07,-0.22,6.073985512,0.0,0.0,0.0,6.07,-0.22,6.073985512,6.29,-0.33,6.2986506491,0.0,0.0,0.0,6.29,-0.33,6.2986506491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 09:00:00,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,6.88,-0.25,6.8845406528,0.0,0.0,0.0,6.88,-0.25,6.8845406528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 09:30:00,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,7.38,-0.22,7.3832784046,0.0,0.0,0.0,7.38,-0.22,7.3832784046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 10:00:00,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 10:30:00,7.62,0.0,7.62,0.0,0.0,0.0,7.62,0.0,7.62,7.91,0.0,7.91,0.0,0.0,0.0,7.91,0.0,7.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 11:00:00,7.71,0.22,7.7131381422,0.0,0.0,0.0,7.71,0.22,7.7131381422,8.01,0.0,8.01,0.0,0.0,0.0,8.01,0.0,8.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 11:30:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 12:00:00,7.88,0.22,7.8830704678,0.0,0.0,0.0,7.88,0.22,7.8830704678,8.19,0.0,8.19,0.0,0.0,0.0,8.19,0.0,8.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 12:30:00,8.0,0.22,8.0030244283,0.0,0.0,0.0,8.0,0.22,8.0030244283,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 13:00:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 13:30:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 14:00:00,7.82,0.22,7.8230940171,0.0,0.0,0.0,7.82,0.22,7.8230940171,8.12,0.0,8.12,0.0,0.0,0.0,8.12,0.0,8.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 14:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 15:00:00,7.73,0.22,7.7331300260999996,0.0,0.0,0.0,7.73,0.22,7.7331300260999996,8.02,0.0,8.02,0.0,0.0,0.0,8.02,0.0,8.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 15:30:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 16:00:00,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,8.0,0.0,8.0,0.0,0.0,0.0,8.0,0.0,8.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 16:30:00,7.94,0.22,7.9430472742,0.0,0.0,0.0,7.94,0.22,7.9430472742,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 17:00:00,8.24,0.22,8.24293637,0.0,0.0,0.0,8.24,0.22,8.24293637,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 17:30:00,8.62,0.22,8.6228069676,0.0,0.0,0.0,8.62,0.22,8.6228069676,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 18:00:00,8.99,0.22,8.992691477,0.0,0.0,0.0,8.99,0.22,8.992691477,9.34,0.0,9.34,0.0,0.0,0.0,9.34,0.0,9.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 18:30:00,8.95,0.22,8.9527035023,0.0,0.0,0.0,8.95,0.22,8.9527035023,9.3,0.0,9.3,0.0,0.0,0.0,9.3,0.0,9.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 19:00:00,8.73,0.22,8.7327716104,0.0,0.0,0.0,8.73,0.22,8.7327716104,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 19:30:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.88,0.0,8.88,0.0,0.0,0.0,8.88,0.0,8.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 20:00:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.49,0.0,8.49,0.0,0.0,0.0,8.49,0.0,8.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 20:30:00,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,8.09,-0.23,8.0932688081,0.0,0.0,0.0,8.09,-0.23,8.0932688081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 21:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.68,-0.25,7.6840679331,0.0,0.0,0.0,7.68,-0.25,7.6840679331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 21:30:00,7.13,0.0,7.13,0.0,0.0,0.0,7.13,0.0,7.13,7.4,-0.29,7.4056802523,0.0,0.0,0.0,7.4,-0.29,7.4056802523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 22:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.07,-0.31,7.076793059,0.0,0.0,0.0,7.07,-0.31,7.076793059,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 22:30:00,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,6.7,-0.31,6.7071678077,0.0,0.0,0.0,6.7,-0.31,6.7071678077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 23:00:00,6.0,-0.22,6.0040319786,0.0,0.0,0.0,6.0,-0.22,6.0040319786,6.23,-0.35000000000000003,6.2398237155,0.0,0.0,0.0,6.23,-0.35000000000000003,6.2398237155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-15 23:30:00,5.54,-0.22,5.5443665103,0.0,0.0,0.0,5.54,-0.22,5.5443665103,5.74,-0.39,5.7532338732,0.0,0.0,0.0,5.74,-0.39,5.7532338732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 00:00:00,5.16,-0.28,5.1675913151,0.0,0.0,0.0,5.16,-0.28,5.1675913151,5.35,-0.44,5.3680629654,0.0,0.0,0.0,5.35,-0.44,5.3680629654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 00:30:00,5.13,-0.30000000000000004,5.1387644429,0.0,0.0,0.0,5.13,-0.30000000000000004,5.1387644429,5.31,-0.44,5.3281985699,0.0,0.0,0.0,5.31,-0.44,5.3281985699,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 01:00:00,5.41,-0.27,5.4167333329,0.0,0.0,0.0,5.41,-0.27,5.4167333329,5.6,-0.44,5.6172591181,0.0,0.0,0.0,5.6,-0.44,5.6172591181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 01:30:00,5.27,-0.29,5.2779730958,0.0,0.0,0.0,5.27,-0.29,5.2779730958,5.45,-0.44,5.4677326197,0.0,0.0,0.0,5.45,-0.44,5.4677326197,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 02:00:00,5.12,-0.29,5.1282063141,0.0,0.0,0.0,5.12,-0.29,5.1282063141,5.3,-0.44,5.3182327892,0.0,0.0,0.0,5.3,-0.44,5.3182327892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 02:30:00,5.07,-0.29,5.0782871128,0.0,0.0,0.0,5.07,-0.29,5.0782871128,5.24,-0.44,5.2584408336,0.0,0.0,0.0,5.24,-0.44,5.2584408336,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 03:00:00,4.9,-0.25,4.9063734061,0.0,0.0,0.0,4.9,-0.25,4.9063734061,5.06,-0.38,5.0742487129,0.0,0.0,0.0,5.06,-0.38,5.0742487129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 03:30:00,4.62,-0.31,4.6303887526,0.0,0.0,0.0,4.62,-0.31,4.6303887526,4.78,-0.44,4.8002083288,0.0,0.0,0.0,4.78,-0.44,4.8002083288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 04:00:00,4.43,-0.27,4.4382203641,0.0,0.0,0.0,4.43,-0.27,4.4382203641,4.57,-0.41000000000000003,4.588354825,0.0,0.0,0.0,4.57,-0.41000000000000003,4.588354825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 04:30:00,4.39,-0.25,4.397112689,0.0,0.0,0.0,4.39,-0.25,4.397112689,4.53,-0.38,4.5459102499,0.0,0.0,0.0,4.53,-0.38,4.5459102499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 05:00:00,4.31,-0.25,4.3172444916,0.0,0.0,0.0,4.31,-0.25,4.3172444916,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,4.46,-0.35000000000000003,4.4737121052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 05:30:00,4.31,-0.26,4.3178351057,0.0,0.0,0.0,4.31,-0.26,4.3178351057,4.46,-0.39,4.4770190976,0.0,0.0,0.0,4.46,-0.39,4.4770190976,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 06:00:00,4.35,-0.26,4.3577631877,0.0,0.0,0.0,4.35,-0.26,4.3577631877,4.51,-0.39,4.5268311212,0.0,0.0,0.0,4.51,-0.39,4.5268311212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 06:30:00,4.55,-0.26,4.5574225172,0.0,0.0,0.0,4.55,-0.26,4.5574225172,4.72,-0.39,4.736084881,0.0,0.0,0.0,4.72,-0.39,4.736084881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 07:00:00,4.7,-0.25,4.7066442398,0.0,0.0,0.0,4.7,-0.25,4.7066442398,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,4.87,-0.35000000000000003,4.8825608035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 07:30:00,4.83,-0.25,4.8364656517,0.0,0.0,0.0,4.83,-0.25,4.8364656517,4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,4.99,-0.35000000000000003,5.0022594895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 08:00:00,5.01,-0.25,5.0162336469,0.0,0.0,0.0,5.01,-0.25,5.0162336469,5.18,-0.37,5.1931974736,0.0,0.0,0.0,5.18,-0.37,5.1931974736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 08:30:00,5.6,-0.22,5.6043197625,0.0,0.0,0.0,5.6,-0.22,5.6043197625,5.8100000000000005,-0.34,5.8199398622,0.0,0.0,0.0,5.8100000000000005,-0.34,5.8199398622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 09:00:00,6.17,0.22,6.1739209584,0.0,0.0,0.0,6.17,0.22,6.1739209584,6.41,-0.30000000000000004,6.4170164407,0.0,0.0,0.0,6.41,-0.30000000000000004,6.4170164407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 09:30:00,6.75,0.28,6.7558049113,0.0,0.0,0.0,6.75,0.28,6.7558049113,7.01,-0.24,7.0141072133,0.0,0.0,0.0,7.01,-0.24,7.0141072133,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 10:00:00,7.23,0.39,7.2405110317,0.0,0.0,0.0,7.23,0.39,7.2405110317,7.51,-0.01,7.5100066578,0.0,0.0,0.0,7.51,-0.01,7.5100066578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 10:30:00,7.59,0.23,7.5934840488,0.0,0.0,0.0,7.59,0.23,7.5934840488,7.9,0.31,7.9060799389,0.0,0.0,0.0,7.9,0.31,7.9060799389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 11:00:00,7.9,0.23,7.9033473921,0.0,0.0,0.0,7.9,0.23,7.9033473921,8.22,0.36,8.2278794352,0.0,0.0,0.0,8.22,0.36,8.2278794352,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 11:30:00,8.15,0.23,8.1532447529,0.0,0.0,0.0,8.15,0.23,8.1532447529,8.5,0.30000000000000004,8.50529247,0.0,0.0,0.0,8.5,0.30000000000000004,8.50529247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 12:00:00,8.22,0.23,8.223217132,0.0,0.0,0.0,8.22,0.23,8.223217132,8.55,0.30000000000000004,8.555261539,0.0,0.0,0.0,8.55,0.30000000000000004,8.555261539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 12:30:00,8.4,0.26,8.4040228462,0.0,0.0,0.0,8.4,0.26,8.4040228462,8.73,0.30000000000000004,8.7351531183,0.0,0.0,0.0,8.73,0.30000000000000004,8.7351531183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 13:00:00,8.61,0.31,8.6155789126,0.0,0.0,0.0,8.61,0.31,8.6155789126,8.93,0.24,8.9332245018,0.0,0.0,0.0,8.93,0.24,8.9332245018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 13:30:00,8.63,0.31,8.6355659919,0.0,0.0,0.0,8.63,0.31,8.6355659919,8.97,0.39,8.9784742579,0.0,0.0,0.0,8.97,0.39,8.9784742579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 14:00:00,8.5,0.26,8.5039755409,0.0,0.0,0.0,8.5,0.26,8.5039755409,8.84,0.31,8.845433850300001,0.0,0.0,0.0,8.84,0.31,8.845433850300001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 14:30:00,8.34,0.26,8.3440517736,0.0,0.0,0.0,8.34,0.26,8.3440517736,8.67,0.33,8.6762780038,0.0,0.0,0.0,8.67,0.33,8.6762780038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 15:00:00,8.09,0.23,8.0932688081,0.0,0.0,0.0,8.09,0.23,8.0932688081,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 15:30:00,7.92,0.28,7.9249479494,0.0,0.0,0.0,7.92,0.28,7.9249479494,8.23,0.22,8.2329399366,0.0,0.0,0.0,8.23,0.22,8.2329399366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 16:00:00,7.92,0.23,7.9233389426,0.0,0.0,0.0,7.92,0.23,7.9233389426,8.23,0.34,8.2370200922,0.0,0.0,0.0,8.23,0.34,8.2370200922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 16:30:00,8.07,0.25,8.0738714382,0.0,0.0,0.0,8.07,0.25,8.0738714382,8.38,0.31,8.3857319299,0.0,0.0,0.0,8.38,0.31,8.3857319299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 17:00:00,8.44,0.23,8.4431333046,0.0,0.0,0.0,8.44,0.23,8.4431333046,8.76,0.28,8.7644737435,0.0,0.0,0.0,8.76,0.28,8.7644737435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 17:30:00,8.74,0.26,8.7438664217,0.0,0.0,0.0,8.74,0.26,8.7438664217,9.08,0.32,9.0856370167,0.0,0.0,0.0,9.08,0.32,9.0856370167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 18:00:00,9.15,0.32,9.1555939185,0.0,0.0,0.0,9.15,0.32,9.1555939185,9.51,0.30000000000000004,9.5147306846,0.0,0.0,0.0,9.51,0.30000000000000004,9.5147306846,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 18:30:00,9.31,0.30000000000000004,9.3148322583,0.0,0.0,0.0,9.31,0.30000000000000004,9.3148322583,9.68,0.34,9.6859692339,0.0,0.0,0.0,9.68,0.34,9.6859692339,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 19:00:00,9.0,0.26,9.0037547723,0.0,0.0,0.0,9.0,0.26,9.0037547723,9.35,0.34,9.356179776,0.0,0.0,0.0,9.35,0.34,9.356179776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 19:30:00,8.73,0.26,8.7338708486,0.0,0.0,0.0,8.73,0.26,8.7338708486,9.07,0.28,9.0743209112,0.0,0.0,0.0,9.07,0.28,9.0743209112,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 20:00:00,8.5,0.22,8.5028465822,0.0,0.0,0.0,8.5,0.22,8.5028465822,8.83,0.03,8.8300509625,0.0,0.0,0.0,8.83,0.03,8.8300509625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 20:30:00,8.18,0.39,8.1892917887,0.0,0.0,0.0,8.18,0.39,8.1892917887,8.49,0.03,8.4900530034,0.0,0.0,0.0,8.49,0.03,8.4900530034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 21:00:00,7.83,0.39,7.8397066272,0.0,0.0,0.0,7.83,0.39,7.8397066272,8.14,-0.22,8.1429724303,0.0,0.0,0.0,8.14,-0.22,8.1429724303,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 21:30:00,7.55,0.29,7.5555674837,0.0,0.0,0.0,7.55,0.29,7.5555674837,7.84,-0.24,7.8436726092,0.0,0.0,0.0,7.84,-0.24,7.8436726092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 22:00:00,7.14,0.31,7.1467265234,0.0,0.0,0.0,7.14,0.31,7.1467265234,7.41,-0.28,7.4152882614,0.0,0.0,0.0,7.41,-0.28,7.4152882614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 22:30:00,6.66,0.0,6.66,0.0,0.0,0.0,6.66,0.0,6.66,6.92,-0.33,6.9278640287,0.0,0.0,0.0,6.92,-0.33,6.9278640287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 23:00:00,6.17,0.0,6.17,0.0,0.0,0.0,6.17,0.0,6.17,6.41,-0.33,6.4184889187,0.0,0.0,0.0,6.41,-0.33,6.4184889187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-16 23:30:00,5.66,-0.22,5.6642740047,0.0,0.0,0.0,5.66,-0.22,5.6642740047,5.88,-0.37,5.8916296557,0.0,0.0,0.0,5.88,-0.37,5.8916296557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 00:00:00,5.24,-0.25,5.2459603506,0.0,0.0,0.0,5.24,-0.25,5.2459603506,5.44,-0.39,5.4539618627,0.0,0.0,0.0,5.44,-0.39,5.4539618627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 00:30:00,5.11,-0.27,5.1171281008,0.0,0.0,0.0,5.11,-0.27,5.1171281008,5.3,-0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,5.3,-0.41000000000000003,5.3158348357000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 01:00:00,5.36,-0.25,5.3658270565,0.0,0.0,0.0,5.36,-0.25,5.3658270565,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,5.55,-0.41000000000000003,5.5651235386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 01:30:00,5.31,-0.27,5.3168599756,0.0,0.0,0.0,5.31,-0.27,5.3168599756,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,5.49,-0.41000000000000003,5.5052883667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 02:00:00,5.23,-0.26,5.236458727,0.0,0.0,0.0,5.23,-0.26,5.236458727,5.42,-0.38,5.4333047034,0.0,0.0,0.0,5.42,-0.38,5.4333047034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 02:30:00,5.33,0.06,5.3303377004,0.0,0.0,0.0,5.33,0.06,5.3303377004,5.55,-0.25,5.5556277773,0.0,0.0,0.0,5.55,-0.25,5.5556277773,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 03:00:00,5.17,0.22,5.1746787340000004,0.0,0.0,0.0,5.17,0.22,5.1746787340000004,5.4,-0.23,5.4048959287,0.0,0.0,0.0,5.4,-0.23,5.4048959287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 03:30:00,4.98,0.28,4.9878652748,0.0,0.0,0.0,4.98,0.28,4.9878652748,5.2,-0.25,5.2060061468,0.0,0.0,0.0,5.2,-0.25,5.2060061468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 04:00:00,4.84,0.0,4.84,0.0,0.0,0.0,4.84,0.0,4.84,5.04,-0.25,5.0461965875,0.0,0.0,0.0,5.04,-0.25,5.0461965875,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 04:30:00,4.79,0.0,4.79,0.0,0.0,0.0,4.79,0.0,4.79,4.99,-0.25,4.9962586002,0.0,0.0,0.0,4.99,-0.25,4.9962586002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 05:00:00,4.73,0.22,4.735113515,0.0,0.0,0.0,4.73,0.22,4.735113515,4.93,-0.25,4.9363346726,0.0,0.0,0.0,4.93,-0.25,4.9363346726,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 05:30:00,4.89,0.0,4.89,0.0,0.0,0.0,4.89,0.0,4.89,5.1,-0.25,5.1061237744,0.0,0.0,0.0,5.1,-0.25,5.1061237744,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 06:00:00,5.09,0.28,5.0976955578,0.0,0.0,0.0,5.09,0.28,5.0976955578,5.31,-0.02,5.3100376646,0.0,0.0,0.0,5.31,-0.02,5.3100376646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 06:30:00,5.7,0.22,5.7042440341,0.0,0.0,0.0,5.7,0.22,5.7042440341,5.95,0.28,5.9565845919000004,0.0,0.0,0.0,5.95,0.28,5.9565845919000004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 07:00:00,6.12,0.42,6.1343948357,0.0,0.0,0.0,6.12,0.42,6.1343948357,6.39,0.28,6.3961316434,0.0,0.0,0.0,6.39,0.28,6.3961316434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 07:30:00,6.34,0.39,6.351983942,0.0,0.0,0.0,6.34,0.39,6.351983942,6.62,0.22,6.6236545804,0.0,0.0,0.0,6.62,0.22,6.6236545804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 08:00:00,6.47,0.22,6.4737392595,0.0,0.0,0.0,6.47,0.22,6.4737392595,6.75,0.28,6.7558049113,0.0,0.0,0.0,6.75,0.28,6.7558049113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 08:30:00,6.77,0.22,6.7735736506,0.0,0.0,0.0,6.77,0.22,6.7735736506,7.04,0.33,7.047730131,0.0,0.0,0.0,7.04,0.33,7.047730131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 09:00:00,7.02,0.22,7.0234464474,0.0,0.0,0.0,7.02,0.22,7.0234464474,7.3,0.22,7.3033143161,0.0,0.0,0.0,7.3,0.22,7.3033143161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 09:30:00,7.12,0.26,7.1247456095,0.0,0.0,0.0,7.12,0.26,7.1247456095,7.41,0.32,7.4169063632,0.0,0.0,0.0,7.41,0.32,7.4169063632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 10:00:00,7.4,0.37,7.409244226,0.0,0.0,0.0,7.4,0.37,7.409244226,7.7,0.24,7.7037393518,0.0,0.0,0.0,7.7,0.24,7.7037393518,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 10:30:00,7.5,0.37,7.5091211203,0.0,0.0,0.0,7.5,0.37,7.5091211203,7.83,0.24,7.8336772974,0.0,0.0,0.0,7.83,0.24,7.8336772974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 11:00:00,7.45,0.42,7.4618295344,0.0,0.0,0.0,7.45,0.42,7.4618295344,7.77,0.24,7.77370568,0.0,0.0,0.0,7.77,0.24,7.77370568,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 11:30:00,7.55,0.45,7.5633987069,0.0,0.0,0.0,7.55,0.45,7.5633987069,7.86,0.28,7.8649856961,0.0,0.0,0.0,7.86,0.28,7.8649856961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 12:00:00,7.55,0.45,7.5633987069,0.0,0.0,0.0,7.55,0.45,7.5633987069,7.88,0.28,7.88497305,0.0,0.0,0.0,7.88,0.28,7.88497305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 12:30:00,7.39,0.36,7.3987634102,0.0,0.0,0.0,7.39,0.36,7.3987634102,7.69,0.24,7.693744212,0.0,0.0,0.0,7.69,0.24,7.693744212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 13:00:00,7.17,0.31,7.1766984053,0.0,0.0,0.0,7.17,0.31,7.1766984053,7.47,0.24,7.4738544273,0.0,0.0,0.0,7.47,0.24,7.4738544273,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 13:30:00,7.15,0.35000000000000003,7.158561308,0.0,0.0,0.0,7.15,0.35000000000000003,7.158561308,7.44,0.24,7.4438699612,0.0,0.0,0.0,7.44,0.24,7.4438699612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 14:00:00,7.08,0.35000000000000003,7.0886458509,0.0,0.0,0.0,7.08,0.35000000000000003,7.0886458509,7.38,-0.06,7.3802438984,0.0,0.0,0.0,7.38,-0.06,7.3802438984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 14:30:00,7.00032,-0.08574000000000001,7.0008450526,0.46032000000000006,0.13426000000000002,0.47950000000000004,6.54,-0.22,6.5436992596,7.27032,-0.15574000000000002,7.2719878885,0.46032000000000006,0.13426000000000002,0.47950000000000004,6.8100000000000005,-0.29,6.8161719462,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 15:00:00,6.7644,-0.0058000000000000005,6.7644024865,0.7344,0.2142,0.765,6.03,-0.22,6.0340119324,7.0244,-0.0758,7.0248089654,0.7344,0.2142,0.765,6.29,-0.29,6.2966816657999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 15:30:00,6.8152,-0.5914,6.8408117208,1.1952,0.3486,1.245,5.62,-0.9400000000000001,5.6980698486,7.0652,-0.0814,7.0656688997,1.1952,0.3486,1.245,5.87,-0.43,5.8857285021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 16:00:00,6.98776,-0.017320000000000002,6.9877814648,2.95776,0.8626800000000001,3.081,4.03,-0.88,4.1249606059,7.20776,-0.16732000000000002,7.2097018108,2.95776,0.8626800000000001,3.081,4.25,-1.03,4.3730309855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 16:30:00,7.39976,0.08868000000000001,7.4002913591,2.9097600000000003,0.8486800000000001,3.031,4.49,-0.76,4.553866489,7.62976,-0.07132000000000001,7.6300933284,2.9097600000000003,0.8486800000000001,3.031,4.72,-0.92,4.8088252204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 17:00:00,7.85416,0.6978800000000001,7.885104045,1.84416,0.53788,1.921,6.01,0.16,6.0121294065,8.14416,0.37788000000000005,8.1529218934,1.84416,0.53788,1.921,6.3,-0.16,6.3020314185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 17:30:00,8.91,0.47000000000000003,8.9223875728,0.0,0.0,0.0,8.91,0.47000000000000003,8.9223875728,9.3,0.31,9.3051652323,0.0,0.0,0.0,9.3,0.31,9.3051652323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 18:00:00,9.76,0.52,9.7738426425,0.0,0.0,0.0,9.76,0.52,9.7738426425,10.19,0.27,10.1935764087,0.0,0.0,0.0,10.19,0.27,10.1935764087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 18:30:00,9.86576,0.38418,9.8732372933,0.66576,0.19418000000000002,0.6935,9.2,0.19,9.2019617474,10.29576,0.08418,10.2961041297,0.66576,0.19418000000000002,0.6935,9.63,-0.11,9.6306282246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 19:00:00,9.57952,0.63236,9.6003688783,2.3395200000000003,0.6823600000000001,2.437,7.24,-0.05,7.2401726499,9.92952,0.09236000000000001,9.9299495366,2.3395200000000003,0.6823600000000001,2.437,7.59,-0.59,7.6128969519,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 19:30:00,9.2204,0.2197,9.2230170904,2.5704000000000002,0.7497,2.6775,6.65,-0.53,6.671086868,9.5404,-0.020300000000000002,9.5404215971,2.5704000000000002,0.7497,2.6775,6.97,-0.77,7.012403297,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 20:00:00,8.95904,0.19222,8.9611018435,3.05904,0.8922200000000001,3.1865,5.9,-0.7000000000000001,5.941380311,9.24904,-0.027780000000000003,9.2490817193,3.05904,0.8922200000000001,3.1865,6.19,-0.92,6.2579948865,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 20:30:00,8.6196,0.0828,8.6199976798,2.8896,0.8428,3.01,5.73,-0.76,5.780181658,8.8996,-0.1272,8.9005089742,2.8896,0.8428,3.01,6.01,-0.97,6.0877746345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 21:00:00,8.55296,-0.25622,8.5567969153,0.25296,0.07378000000000001,0.2635,8.3,-0.33,8.3065576504,8.88296,-0.32622,8.8889480733,0.25296,0.07378000000000001,0.2635,8.63,-0.4,8.639265015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 21:30:00,7.96576,-0.21332,7.968615802,0.6057600000000001,0.17668,0.631,7.36,-0.39,7.3703256373,8.27576,-0.26332,8.2799481279,0.6057600000000001,0.17668,0.631,7.67,-0.44,7.6826102335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 22:00:00,7.35248,-0.08136,7.352930137,2.77248,0.80864,2.888,4.58,-0.89,4.6656725132,7.5724800000000005,-0.26136000000000004,7.5769890062,2.77248,0.80864,2.888,4.8,-1.07,4.9178145553,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 22:30:00,6.818,-0.1535,6.8197277255,2.868,0.8365,2.9875,3.95,-0.99,4.0721738666,7.028,-0.3435,7.0363894328,2.868,0.8365,2.9875,4.16,-1.18,4.3241184073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 23:00:00,6.14688,-0.25466,6.1521529118,2.96688,0.8653400000000001,3.0905,3.18,-1.12,3.3714685228,6.32688,-0.42466000000000004,6.3411155683,2.96688,0.8653400000000001,3.0905,3.36,-1.29,3.5991248936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-17 23:30:00,5.54304,-0.35828000000000004,5.5546068268,3.26304,0.9517200000000001,3.399,2.2800000000000002,-1.31,2.6295436866,5.68304,-0.5082800000000001,5.7057245114,3.26304,0.9517200000000001,3.399,2.42,-1.46,2.8263050083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 00:00:00,5.10736,-0.36202,5.1201742793,2.90736,0.8479800000000001,3.0285,2.2,-1.21,2.5107966863,5.23736,-0.50202,5.2613652078,2.90736,0.8479800000000001,3.0285,2.33,-1.35,2.6928423645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 00:30:00,5.01816,-0.38512,5.0329163713,3.06816,0.8948800000000001,3.196,1.9500000000000002,-1.28,2.3325736859,5.13816,-0.51512,5.163916808,3.06816,0.8948800000000001,3.196,2.07,-1.4100000000000001,2.5045957758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 01:00:00,5.33488,-0.34316,5.3459052928,3.07488,0.8968400000000001,3.203,2.26,-1.24,2.5778285436,5.46488,-0.47316,5.485325314,3.07488,0.8968400000000001,3.203,2.39,-1.37,2.7548139683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 01:30:00,5.2876,-0.3307,5.297931318,3.1176,0.9093,3.2475,2.17,-1.24,2.499299902,5.4076,-0.4607,5.4271891666,3.1176,0.9093,3.2475,2.29,-1.37,2.6685201892,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 02:00:00,5.16736,-0.30952,5.1766216783,3.08736,0.9004800000000001,3.216,2.08,-1.21,2.4063457773,5.28736,-0.42952,5.304777394,3.08736,0.9004800000000001,3.216,2.2,-1.33,2.5707780923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 02:30:00,5.13392,-0.33344,5.1447368057,3.07392,0.89656,3.202,2.06,-1.23,2.3992707225,5.25392,-0.45344,5.2734507867,3.07392,0.89656,3.202,2.18,-1.35,2.5641567815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 03:00:00,4.98928,-0.36396,5.0025375361,2.96928,0.86604,3.093,2.02,-1.23,2.3650158562,5.10928,-0.48396000000000006,5.1321495886,2.96928,0.86604,3.093,2.14,-1.35,2.530237143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 03:30:00,4.79664,-0.35598,4.8098312912,2.99664,0.87402,3.1215,1.8,-1.23,2.1801146759,4.90664,-0.47598,4.9296727123,2.99664,0.87402,3.1215,1.9100000000000001,-1.35,2.3389313799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 04:00:00,4.74096,-0.36722000000000005,4.7551605914,3.06096,0.89278,3.1885,1.6800000000000002,-1.26,2.1,4.84096,-0.45722,4.8625038663,3.06096,0.89278,3.1885,1.78,-1.35,2.234032229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 04:30:00,4.6344,-0.3633,4.6486181011,3.0744,0.8967,3.2025,1.56,-1.26,2.005292996,4.7344,-0.45330000000000004,4.7560513296,3.0744,0.8967,3.2025,1.6600000000000001,-1.35,2.139649504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 05:00:00,4.61104,-0.34678000000000003,4.6240616616,3.13104,0.91322,3.2615,1.48,-1.26,1.943707797,4.71104,-0.43678000000000006,4.7312445139,3.13104,0.91322,3.2615,1.58,-1.35,2.0781963334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 05:30:00,4.77488,-0.34566,4.787375048,3.13488,0.91434,3.2655,1.6400000000000001,-1.26,2.0681392603,4.87488,-0.43566000000000005,4.8943083934,3.13488,0.91434,3.2655,1.74,-1.35,2.2022942583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 06:00:00,5.01464,-0.28448,5.0227027784,3.10464,0.9055200000000001,3.234,1.9100000000000001,-1.19,2.2503777461,5.12464,-0.40448,5.1405777107,3.10464,0.9055200000000001,3.234,2.02,-1.31,2.4075921582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 06:30:00,5.51008,-0.21456000000000003,5.5142558519,3.07008,0.8954400000000001,3.198,2.44,-1.11,2.6806156009,5.65008,-0.34456000000000003,5.6605764371,3.07008,0.8954400000000001,3.198,2.58,-1.24,2.8625163755000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 07:00:00,6.03968,-0.13176000000000002,6.041117049,3.07968,0.89824,3.208,2.96,-1.03,3.1340867888,6.21968,-0.27176,6.2256142508,3.07968,0.89824,3.208,3.14,-1.17,3.3508954027,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 07:30:00,6.17616,-0.13862000000000002,6.1777154232000004,3.05616,0.8913800000000001,3.1835,3.12,-1.03,3.285620185,6.35616,-0.27862000000000003,6.3622636734,3.05616,0.8913800000000001,3.1835,3.3,-1.17,3.5012711977,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 08:00:00,6.2616,-0.0887,6.2622282177,3.0216,0.8813000000000001,3.1475,3.24,-0.97,3.3820851556,6.4516,-0.23870000000000002,6.4560142697,3.0216,0.8813000000000001,3.1475,3.43,-1.12,3.6082267113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 08:30:00,6.5217600000000004,-0.042820000000000004,6.5219005704,3.04176,0.8871800000000001,3.1685,3.48,-0.93,3.6021243732,6.71176,-0.18282,6.7142494331,3.04176,0.8871800000000001,3.1685,3.67,-1.07,3.8228000209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 09:00:00,6.76352,0.01186,6.7635303984,3.02352,0.8818600000000001,3.1495,3.74,-0.87,3.8398567681999998,6.96352,-0.13814,6.964890053,3.02352,0.8818600000000001,3.1495,3.94,-1.02,4.0698894334,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 09:30:00,7.1196,0.1078,7.1204160693,3.0096,0.8778,3.135,4.11,-0.77,4.1815069054,7.3296,-0.0322,7.3296707293,3.0096,0.8778,3.135,4.32,-0.91,4.4148046389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 10:00:00,7.16984,0.09912000000000001,7.1705251133,2.9798400000000003,0.8691200000000001,3.104,4.19,-0.77,4.2601643161,7.37984,-0.04088000000000001,7.3799532248,2.9798400000000003,0.8691200000000001,3.104,4.4,-0.91,4.4931169582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 10:30:00,7.13256,0.06408000000000001,7.1328478464,2.96256,0.8640800000000001,3.086,4.17,-0.8,4.2460452188,7.36256,-0.09592,7.3631848001,2.96256,0.8640800000000001,3.086,4.4,-0.96,4.5035097424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 11:00:00,7.1748,0.07640000000000001,7.1752067566,3.0048,0.8764000000000001,3.13,4.17,-0.8,4.2460452188,7.4048,-0.08360000000000001,7.4052719059,3.0048,0.8764000000000001,3.13,4.4,-0.96,4.5035097424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
