Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-18 11:30:00,7.27072,0.08396,7.2712047557,3.03072,0.8839600000000001,3.157,4.24,-0.8,4.3148116993,7.48072,-0.07604000000000001,7.4811064556,3.03072,0.8839600000000001,3.157,4.45,-0.96,4.5523730076,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 12:00:00,7.35304,0.16172,7.3548181894999995,3.02304,0.8817200000000001,3.149,4.33,-0.72,4.3894532689,7.57304,0.0017200000000000002,7.5730401953,3.02304,0.8817200000000001,3.149,4.55,-0.88,4.6343176412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 12:30:00,7.14752,0.15136000000000002,7.1491224636,2.98752,0.87136,3.112,4.16,-0.72,4.2218479366,7.35752,-0.00864,7.357525073,2.98752,0.87136,3.112,4.37,-0.88,4.4577236343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 13:00:00,7.0972,0.15710000000000002,7.0989385298,3.0072,0.8771,3.1325,4.09,-0.72,4.1528905596,7.3072,-0.0029000000000000002,7.3072005755,3.0072,0.8771,3.1325,4.3,-0.88,4.3891229192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 13:30:00,7.08392,0.10906,7.0847594631,3.01392,0.8790600000000001,3.1395,4.07,-0.77,4.1421974844000005,7.28392,-0.030940000000000002,7.2839857118,3.01392,0.8790600000000001,3.1395,4.27,-0.91,4.3658905163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 14:00:00,6.9684800000000005,0.10164000000000001,6.9692212047,2.98848,0.8716400000000001,3.113,3.98,-0.77,4.0538006858,7.17848,-0.038360000000000005,7.1785824924,2.98848,0.8716400000000001,3.113,4.19,-0.91,4.2876800254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 14:30:00,6.95424,0.07332000000000001,6.9546265033,2.99424,0.8733200000000001,3.119,3.96,-0.8,4.04,7.16424,-0.06668,7.1645502999,2.99424,0.8733200000000001,3.119,4.17,-0.9400000000000001,4.2746344873,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 15:00:00,7.01544,0.06492,7.0157403743,2.96544,0.86492,3.089,4.05,-0.8,4.1282562905,7.23544,-0.07508000000000001,7.2358295309,2.96544,0.86492,3.089,4.27,-0.9400000000000001,4.3722419878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 15:30:00,7.2832,0.1101,7.2840321423,2.9832,0.8701000000000001,3.1075,4.3,-0.76,4.3666463104,7.5032,-0.0499,7.503365928,2.9832,0.8701000000000001,3.1075,4.52,-0.92,4.6126781808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 16:00:00,7.5672,0.1646,7.568989959,2.8272,0.8246,2.9450000000000003,4.74,-0.66,4.7857287846,7.7972,0.0046,7.7972013569000005,2.8272,0.8246,2.9450000000000003,4.97,-0.8200000000000001,5.0371916779,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 16:30:00,8.0496,0.18280000000000002,8.0516753536,2.8896,0.8428,3.01,5.16,-0.66,5.2020380621,8.3096,-0.007200000000000001,8.3096031193,2.8896,0.8428,3.01,5.42,-0.85,5.48624644,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 17:00:00,8.53504,0.20522,8.5375068404,3.03504,0.8852200000000001,3.1615,5.5,-0.68,5.5418769384,8.81504,0.005220000000000001,8.8150415456,3.03504,0.8852200000000001,3.1615,5.78,-0.88,5.846605853,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 17:30:00,9.12832,0.20326000000000002,9.1305827114,3.26832,0.9532600000000001,3.4045,5.86,-0.75,5.9077999289,9.42832,-0.00674,9.4283224091,3.26832,0.9532600000000001,3.4045,6.16,-0.96,6.2343564223,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 18:00:00,9.668,0.3015,9.6727000496,3.228,0.9415,3.3625,6.44,-0.64,6.471723109,9.998,0.07150000000000001,9.9982556604,3.228,0.9415,3.3625,6.77,-0.87,6.8256721281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 18:30:00,9.80464,0.28302000000000005,9.8087239664,3.16464,0.9230200000000001,3.2965,6.64,-0.64,6.6707720693,10.14464,0.053020000000000005,10.1447785511,3.16464,0.9230200000000001,3.2965,6.98,-0.87,7.034010236,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 19:00:00,9.7488,0.27090000000000003,9.7525631631,3.3288,0.9709000000000001,3.4675000000000002,6.42,-0.7000000000000001,6.4580492411,10.0688,0.0509,10.0689286545,3.3288,0.9709000000000001,3.4675000000000002,6.74,-0.92,6.8024995406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 19:30:00,9.44856,0.21958000000000003,9.4511111225,3.35856,0.9795800000000001,3.4985,6.09,-0.76,6.1372387928,9.75856,0.00958,9.7585647024,3.35856,0.9795800000000001,3.4985,6.4,-0.97,6.473090452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 20:00:00,9.03056,0.12308000000000001,9.0313987067,3.3705600000000002,0.9830800000000001,3.511,5.66,-0.86,5.724962882,9.31056,-0.07692,9.3108777352,3.3705600000000002,0.9830800000000001,3.511,5.94,-1.06,6.0338379163,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 20:30:00,8.7368,0.07490000000000001,8.7371210504,3.3768000000000002,0.9849,3.5175,5.36,-0.91,5.4366993663,8.9968,-0.12510000000000002,8.9976697122,3.3768000000000002,0.9849,3.5175,5.62,-1.11,5.7285687567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 21:00:00,8.24872,-0.004540000000000001,8.2487212494,3.37872,0.9854600000000001,3.5195,4.87,-0.99,4.9696076304000005,8.48872,-0.19454000000000002,8.4909488898,3.37872,0.9854600000000001,3.5195,5.11,-1.18,5.2444732815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 21:30:00,7.88008,-0.047060000000000005,7.8802205204,3.37008,0.98294,3.5105,4.51,-1.03,4.6261214857,8.11008,-0.23706000000000002,8.1135439267,3.37008,0.98294,3.5105,4.74,-1.22,4.8944866942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 22:00:00,7.40896,-0.10322,7.4096789843,3.34896,0.9767800000000001,3.4885,4.06,-1.08,4.2011903075,7.62896,-0.28322,7.6342153657,3.34896,0.9767800000000001,3.4885,4.28,-1.26,4.4616140577,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 22:30:00,6.83688,-0.20216,6.8398681859,3.38688,0.98784,3.528,3.45,-1.19,3.6494657142999998,7.01688,-0.37216000000000005,7.0267423462,3.38688,0.98784,3.528,3.63,-1.3599999999999999,3.8764029718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 23:00:00,6.32024,-0.21868,6.3240220272,3.33024,0.9713200000000001,3.469,2.99,-1.19,3.2181050325,6.49024,-0.38868,6.5018679931,3.33024,0.9713200000000001,3.469,3.16,-1.3599999999999999,3.4402325503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-18 23:30:00,5.70104,-0.30678000000000005,5.7092881386,3.37104,0.9832200000000001,3.5115,2.33,-1.29,2.6632686683999998,5.8410400000000005,-0.44678,5.8581021372,3.37104,0.9832200000000001,3.5115,2.47,-1.43,2.854084792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 00:00:00,5.22248,-0.31136,5.2317532816,3.2524800000000003,0.94864,3.388,1.97,-1.26,2.3384824139,5.35248,-0.44136000000000003,5.3706462181,3.2524800000000003,0.94864,3.388,2.1,-1.3900000000000001,2.5183526361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 00:30:00,5.03096,-0.37472000000000005,5.0448957967,3.24096,0.9452800000000001,3.376,1.79,-1.32,2.2240728405,5.14096,-0.49472000000000005,5.1647088592,3.24096,0.9452800000000001,3.376,1.9,-1.44,2.3840302012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 01:00:00,5.28856,-0.34542,5.2998284736,3.23856,0.9445800000000001,3.3735,2.05,-1.29,2.4221065212,5.41856,-0.46542000000000006,5.4385115841000005,3.23856,0.9445800000000001,3.3735,2.18,-1.4100000000000001,2.5962472918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 01:30:00,5.26104,-0.34178000000000003,5.2721300676,3.25104,0.9482200000000001,3.3865,2.01,-1.29,2.3883467085,5.3810400000000005,-0.46178,5.400817739,3.25104,0.9482200000000001,3.3865,2.13,-1.4100000000000001,2.5544079549000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 02:00:00,5.12904,-0.34528000000000003,5.1406487528,3.23904,0.9447200000000001,3.374,1.8900000000000001,-1.29,2.2882744591,5.25904,-0.46528,5.2795821047,3.23904,0.9447200000000001,3.374,2.02,-1.4100000000000001,2.4634325645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 02:30:00,5.14368,-0.34976,5.1555577778,3.22368,0.9402400000000001,3.358,1.92,-1.29,2.3131147831,5.26368,-0.46976,5.2846004201,3.22368,0.9402400000000001,3.358,2.04,-1.4100000000000001,2.479858867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 03:00:00,5.01272,-0.35004,5.0249268452,3.22272,0.9399600000000001,3.357,1.79,-1.29,2.2063997825,5.12272,-0.47004,5.1442392829,3.22272,0.9399600000000001,3.357,1.9,-1.4100000000000001,2.3660304309,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 03:30:00,4.87096,-0.34472,4.8831427585,3.24096,0.9452800000000001,3.376,1.63,-1.29,2.0787015178,4.98096,-0.46472,5.0025920481,3.24096,0.9452800000000001,3.376,1.74,-1.4100000000000001,2.2395758527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 04:00:00,4.82048,-0.34486000000000006,4.832800001,3.24048,0.9451400000000001,3.3755,1.58,-1.29,2.0397303743,4.92048,-0.43486,4.939658556,3.24048,0.9451400000000001,3.3755,1.6800000000000002,-1.38,2.1741205118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 04:30:00,4.81232,-0.34724000000000005,4.8248315411,3.23232,0.94276,3.367,1.58,-1.29,2.0397303743,4.9023200000000005,-0.43724,4.9217801861,3.23232,0.94276,3.367,1.67,-1.38,2.166402548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 05:00:00,4.6936,-0.3527,4.7068331445,3.2136,0.9373,3.3475,1.48,-1.29,1.9632880583,4.7836,-0.44270000000000004,4.8040412415,3.2136,0.9373,3.3475,1.57,-1.38,2.0902870616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 05:30:00,4.7967200000000005,-0.32054000000000005,4.8074180856,3.18672,0.9294600000000001,3.3195,1.6099999999999999,-1.25,2.0382835917,4.90672,-0.43054000000000003,4.9255726418,3.18672,0.9294600000000001,3.3195,1.72,-1.3599999999999999,2.1927152118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 06:00:00,4.98208,-0.29356000000000004,4.9907212505,3.14208,0.91644,3.273,1.8399999999999999,-1.21,2.202203442,5.09208,-0.39356,5.1072662159,3.14208,0.91644,3.273,1.9500000000000002,-1.31,2.3491700662,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 06:30:00,5.54408,-0.22506,5.5486462358,3.03408,0.8849400000000001,3.1605,2.51,-1.11,2.7444853798,5.68408,-0.35506000000000004,5.6951587379,3.03408,0.8849400000000001,3.1605,2.65,-1.24,2.9257648573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 07:00:00,6.02088,-0.16016000000000002,6.0230098124,3.05088,0.8898400000000001,3.178,2.9699999999999998,-1.05,3.1501428539,6.20088,-0.30016000000000004,6.2081405268,3.05088,0.8898400000000001,3.178,3.15,-1.19,3.3672837718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 07:30:00,6.16448,-0.18536000000000002,6.1672661691,2.96448,0.8646400000000001,3.088,3.2,-1.05,3.3678628238,6.34448,-0.32536000000000004,6.3528171389,2.96448,0.8646400000000001,3.088,3.38,-1.19,3.5833643410000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 08:00:00,6.26048,-0.11736,6.2615799284,3.06048,0.8926400000000001,3.188,3.2,-1.01,3.3556072476,6.44048,-0.26736000000000004,6.4460269934,3.06048,0.8926400000000001,3.188,3.38,-1.16,3.573513677,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 08:30:00,6.5948,-0.0386,6.5949129638,2.8848000000000003,0.8414,3.005,3.71,-0.88,3.8129384994,6.7948,-0.18860000000000002,6.7974169359,2.8848000000000003,0.8414,3.005,3.91,-1.03,4.0433896671,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 09:00:00,6.764,0.027,6.764053888,2.904,0.847,3.025,3.86,-0.8200000000000001,3.9461373519,6.974,-0.113,6.9749154117,2.904,0.847,3.025,4.07,-0.96,4.1816862627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 09:30:00,7.04,0.045,7.0401438196,2.76,0.805,2.875,4.28,-0.76,4.3469529558,7.25,-0.095,7.2506223871,2.76,0.805,2.875,4.49,-0.9,4.5793121754,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 10:00:00,7.20568,0.08374000000000001,7.2061665711,2.99568,0.8737400000000001,3.1205,4.21,-0.79,4.2834798937,7.41568,-0.06626,7.4159760147,2.99568,0.8737400000000001,3.1205,4.42,-0.9400000000000001,4.5188494111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 10:30:00,7.33536,0.07698,7.3357639172999995,3.07536,0.8969800000000001,3.2035,4.26,-0.8200000000000001,4.3382023927,7.5453600000000005,-0.08302000000000001,7.5458167119,3.07536,0.8969800000000001,3.2035,4.47,-0.98,4.5761665179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 11:00:00,7.30848,0.10414000000000001,7.3092219182000004,2.92848,0.8541400000000001,3.0505,4.38,-0.75,4.4437484177,7.53848,-0.045860000000000005,7.5386194923000005,2.92848,0.8541400000000001,3.0505,4.61,-0.9,4.6970309771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 11:30:00,7.37632,0.07726000000000001,7.3767246017,2.83632,0.8272600000000001,2.9545,4.54,-0.75,4.6015323535,7.60632,-0.07274,7.6066678020000005,2.83632,0.8272600000000001,2.9545,4.77,-0.9,4.8541631617,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 12:00:00,7.45616,0.10388000000000001,7.4568835984,2.99616,0.8738800000000001,3.121,4.46,-0.77,4.5259805567,7.67616,-0.05612,7.6763651424,2.99616,0.8738800000000001,3.121,4.68,-0.93,4.7715091952,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 12:30:00,7.44512,0.10316,7.4458346611,2.92512,0.85316,3.047,4.52,-0.75,4.581800956,7.66512,-0.07684,7.6655051366,2.92512,0.85316,3.047,4.74,-0.93,4.8303726564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 13:00:00,7.42304,0.07672000000000001,7.4234364549,2.90304,0.84672,3.024,4.52,-0.77,4.5851172286,7.64304,-0.08328,7.6434937038,2.90304,0.84672,3.024,4.74,-0.93,4.8303726564,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 13:30:00,7.46832,0.08076000000000001,7.4687566435,2.84832,0.83076,2.967,4.62,-0.75,4.6804807445000005,7.69832,-0.07924,7.698727804,2.84832,0.83076,2.967,4.85,-0.91,4.9346327118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 14:00:00,7.47248,0.11114,7.4733064603,2.7124800000000002,0.7911400000000001,2.8255,4.76,-0.68,4.8083261121,7.69248,-0.038860000000000006,7.6925781536,2.7124800000000002,0.7911400000000001,2.8255,4.98,-0.8300000000000001,5.0486929001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 14:30:00,7.45384,0.10362,7.454560205,2.82384,0.82362,2.9415,4.63,-0.72,4.6856483009000005,7.67384,-0.056380000000000006,7.6740471102,2.82384,0.82362,2.9415,4.85,-0.88,4.9291885742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 15:00:00,7.48688,0.08784,7.4873952747,2.90688,0.84784,3.028,4.58,-0.76,4.6426285658,7.70688,-0.07216,7.7072178119,2.90688,0.84784,3.028,4.8,-0.92,4.8873714817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 15:30:00,7.53512,0.10816,7.5358962307,2.80512,0.8181600000000001,2.922,4.73,-0.71,4.7829906962,7.77512,-0.051840000000000004,7.7752928176000005,2.80512,0.8181600000000001,2.922,4.97,-0.87,5.0455723164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 16:00:00,7.65336,0.11348000000000001,7.6542012647,2.82336,0.8234800000000001,2.941,4.83,-0.71,4.8819053657,7.90336,-0.06652000000000001,7.9036399336,2.82336,0.8234800000000001,2.941,5.08,-0.89,5.1573733625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 16:30:00,7.96584,0.13462000000000002,7.966977435,2.65584,0.7746200000000001,2.7665,5.31,-0.64,5.3484296761,8.22584,-0.06538000000000001,8.2260998201,2.65584,0.7746200000000001,2.7665,5.57,-0.84,5.6329832238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 17:00:00,8.5436,0.1573,8.5450479373,2.7336,0.7973,2.8475,5.8100000000000005,-0.64,5.8451432831,8.8236,-0.0427,8.8237033183,2.7336,0.7973,2.8475,6.09,-0.84,6.1476580907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 17:30:00,9.11856,0.23958000000000002,9.1217068057,2.63856,0.76958,2.7485,6.48,-0.53,6.5016382551,9.43856,0.029580000000000002,9.438606351,2.63856,0.76958,2.7485,6.8,-0.74,6.8401461973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 18:00:00,9.63656,0.29358,9.6410309537,2.68656,0.78358,2.7984999999999998,6.95,-0.49,6.967251969,9.97656,0.06358000000000001,9.9767625936,2.68656,0.78358,2.7984999999999998,7.29,-0.72,7.3254692682,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 18:30:00,9.8876,0.3118,9.8925149987,2.8176,0.8218000000000001,2.935,7.07,-0.51,7.0883707578,10.2476,0.0618,10.2477863463,2.8176,0.8218000000000001,2.935,7.43,-0.76,7.4687683054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 19:00:00,9.79168,0.33924000000000004,9.797554848,2.91168,0.8492400000000001,3.033,6.88,-0.51,6.8988767202,10.12168,0.08924000000000001,10.1220733943,2.91168,0.8492400000000001,3.033,7.21,-0.76,7.2499448274,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 19:30:00,9.36472,0.23096000000000003,9.3675676245,3.05472,0.8909600000000001,3.182,6.31,-0.66,6.3444227476,9.67472,0.010960000000000001,9.674726208,3.05472,0.8909600000000001,3.182,6.62,-0.88,6.6782332993,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 20:00:00,9.00456,0.17008,9.0061661099,3.15456,0.9200800000000001,3.286,5.85,-0.75,5.8978809754,9.30456,-0.039920000000000004,9.3046456354,3.15456,0.9200800000000001,3.286,6.15,-0.96,6.2244758816,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 20:30:00,8.73536,0.11198000000000001,8.7360777154,3.19536,0.93198,3.3285,5.54,-0.8200000000000001,5.6003571315,9.00536,-0.09802000000000001,9.0058934399,3.19536,0.93198,3.3285,5.8100000000000005,-1.03,5.9005931905,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 21:00:00,8.31856,0.029580000000000002,8.3186125917,3.11856,0.90958,3.2485,5.2,-0.88,5.2739359116,8.57856,-0.16042,8.5800598046,3.11856,0.90958,3.2485,5.46,-1.07,5.5638565762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 21:30:00,7.89144,-0.004580000000000001,7.8914413291,3.00144,0.8754200000000001,3.1265,4.89,-0.88,4.9685510966,8.13144,-0.19458,8.1337677524,3.00144,0.8754200000000001,3.1265,5.13,-1.07,5.240400748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 22:00:00,7.38272,-0.07504000000000001,7.3831013538,3.10272,0.9049600000000001,3.232,4.28,-0.98,4.3907630316,7.60272,-0.26504,7.6073384045,3.10272,0.9049600000000001,3.232,4.5,-1.17,4.6496128871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 22:30:00,6.77832,-0.14924,6.7799627285,3.08832,0.9007600000000001,3.217,3.69,-1.05,3.8364827642,6.97832,-0.31924,6.9856183835,3.08832,0.9007600000000001,3.217,3.89,-1.22,4.0768247448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 23:00:00,6.21552,-0.18964,6.2184123536,3.15552,0.9203600000000001,3.287,3.06,-1.11,3.255103685,6.38552,-0.35964,6.3956396553,3.15552,0.9203600000000001,3.287,3.23,-1.28,3.4743776421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-19 23:30:00,5.55984,-0.27838,5.5668048511,3.15984,0.9216200000000001,3.2915,2.4,-1.2,2.683281573,5.69984,-0.41838000000000003,5.7151743499,3.15984,0.9216200000000001,3.2915,2.54,-1.34,2.8717938645,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 00:00:00,5.1228,-0.3246,5.1330736406,3.1728,0.9254,3.305,1.9500000000000002,-1.25,2.3162469644,5.2428,-0.4446,5.261617717,3.1728,0.9254,3.305,2.07,-1.37,2.482297323,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 00:30:00,5.0228,-0.3421,5.0344366368,3.1128,0.9079,3.2425,1.9100000000000001,-1.25,2.2826738707,5.1428,-0.44210000000000005,5.1617675509,3.1128,0.9079,3.2425,2.03,-1.35,2.4379089401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 01:00:00,5.33712,-0.30084000000000005,5.345592072,3.11712,0.9091600000000001,3.247,2.22,-1.21,2.528339376,5.47712,-0.42084000000000005,5.4932640388,3.11712,0.9091600000000001,3.247,2.36,-1.33,2.7089665926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 01:30:00,5.25784,-0.29188000000000003,5.2659353775,3.14784,0.91812,3.279,2.11,-1.21,2.4323239916,5.37784,-0.41188,5.3935895469,3.14784,0.91812,3.279,2.23,-1.33,2.5964976411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 02:00:00,5.12392,-0.30844000000000005,5.1331950479,3.19392,0.93156,3.327,1.9300000000000002,-1.24,2.2940139494,5.24392,-0.42844000000000004,5.2613931425,3.19392,0.93156,3.327,2.05,-1.3599999999999999,2.4601016239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 02:30:00,5.12944,-0.31558,5.1391385903,3.16944,0.9244200000000001,3.3015,1.96,-1.24,2.3193102423,5.24944,-0.43558,5.2674804461,3.16944,0.9244200000000001,3.3015,2.08,-1.3599999999999999,2.4851559307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 03:00:00,5.00512,-0.31434,5.0149811415,3.10512,0.90566,3.2345,1.9,-1.22,2.2579636844,5.12512,-0.42434000000000005,5.1426568474,3.10512,0.90566,3.2345,2.02,-1.33,2.418532613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 03:30:00,4.7940000000000005,-0.3155,4.8043705363,2.964,0.8645,3.0875,1.83,-1.18,2.1774526401,4.914,-0.42550000000000004,4.9323874797,2.964,0.8645,3.0875,1.9500000000000002,-1.29,2.3380761322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 04:00:00,4.6508,-0.3456,4.6636230551,3.1008,0.9044000000000001,3.23,1.55,-1.25,1.9912307752,4.7508,-0.4556,4.7725959393,3.1008,0.9044000000000001,3.23,1.65,-1.3599999999999999,2.1382469455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 04:30:00,4.55448,-0.35536,4.5683223179,3.20448,0.93464,3.338,1.35,-1.29,1.8672439584,4.64448,-0.45536000000000004,4.666749104,3.20448,0.93464,3.338,1.44,-1.3900000000000001,2.0014244927,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 05:00:00,4.47936,-0.33852000000000004,4.4921333239,3.15936,0.9214800000000001,3.291,1.32,-1.26,1.8248287590999999,4.57936,-0.43852,4.6003084462,3.15936,0.9214800000000001,3.291,1.42,-1.3599999999999999,1.9662146373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 05:30:00,4.62856,-0.33292000000000005,4.6405175789,3.17856,0.9270800000000001,3.311,1.45,-1.26,1.9209633,4.71856,-0.43292,4.7383782247,3.17856,0.9270800000000001,3.311,1.54,-1.3599999999999999,2.0545559131,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 06:00:00,4.7912,-0.27340000000000003,4.7989941654,3.2112,0.9366000000000001,3.345,1.58,-1.21,1.9901005,4.8911999999999995,-0.3834,4.9062035221,3.2112,0.9366000000000001,3.345,1.6800000000000002,-1.32,2.1365392578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 06:30:00,5.3416,-0.23370000000000002,5.3467098528,3.1416,0.9163,3.2725,2.2,-1.15,2.4824383174999998,5.4816,-0.3537,5.4929993856,3.1416,0.9163,3.2725,2.34,-1.27,2.6624237078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 07:00:00,5.78256,-0.16092,5.7847986482,3.08256,0.8990800000000001,3.211,2.7,-1.06,2.9006206232,5.95256,-0.30092,5.9601613569000005,3.08256,0.8990800000000001,3.211,2.87,-1.2,3.1107716085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 07:30:00,5.99312,-0.14534000000000002,5.9948820714,3.03312,0.8846600000000001,3.1595,2.96,-1.03,3.1340867888,6.17312,-0.29534000000000005,6.1801809237,3.03312,0.8846600000000001,3.1595,3.14,-1.18,3.3544000954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 08:00:00,6.08552,-0.09964,6.0863356628,2.91552,0.8503600000000001,3.037,3.17,-0.9500000000000001,3.3092899541,6.27552,-0.24964000000000003,6.2804833731,2.91552,0.8503600000000001,3.037,3.36,-1.1,3.5354773369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 08:30:00,6.36448,-0.06786,6.3648417616,3.02448,0.88214,3.1505,3.34,-0.9500000000000001,3.4724775017000002,6.55448,-0.21786000000000003,6.5580996523,3.02448,0.88214,3.1505,3.5300000000000002,-1.1,3.697418018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 09:00:00,6.60608,-0.021560000000000003,6.6061151822,3.04608,0.8884400000000001,3.173,3.56,-0.91,3.6744659476,6.79608,-0.17156000000000002,6.7982450824,3.04608,0.8884400000000001,3.173,3.75,-1.06,3.8969346928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 09:30:00,6.81616,0.0013800000000000002,6.8161601397,3.05616,0.8913800000000001,3.1835,3.76,-0.89,3.8638969966000003,7.00616,-0.12862,7.0073405119,3.05616,0.8913800000000001,3.1835,3.95,-1.02,4.0795710559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 10:00:00,6.99344,0.07142000000000001,6.9938046763,2.95344,0.8614200000000001,3.0765,4.04,-0.79,4.1165155168,7.20344,-0.06858,7.2037664489,2.95344,0.8614200000000001,3.0765,4.25,-0.93,4.3505631819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 10:30:00,7.1504,0.1022,7.1511303302,2.9904,0.8722000000000001,3.115,4.16,-0.77,4.2306618868,7.3704,-0.057800000000000004,7.3706266355,2.9904,0.8722000000000001,3.115,4.38,-0.93,4.4776444699999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 11:00:00,7.1324,0.1257,7.1335075699,3.0024,0.8757,3.1275,4.13,-0.75,4.1975469027,7.3424,-0.0143,7.3424139253,3.0024,0.8757,3.1275,4.34,-0.89,4.4303160158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 11:30:00,7.30976,0.10118,7.3104602215,3.08976,0.9011800000000001,3.2185,4.22,-0.8,4.2951600669,7.50976,-0.03882,7.5098603349,3.08976,0.9011800000000001,3.2185,4.42,-0.9400000000000001,4.5188494111,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 12:00:00,7.388,0.10400000000000001,7.3887319616,3.168,0.924,3.3,4.22,-0.8200000000000001,4.2989300995,7.588,-0.036000000000000004,7.5880853975,3.168,0.924,3.3,4.42,-0.96,4.5230520669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 12:30:00,7.55096,0.12278000000000001,7.5519581467,3.06096,0.89278,3.1885,4.49,-0.77,4.5555460705,7.7709600000000005,-0.03722,7.7710491344,3.06096,0.89278,3.1885,4.71,-0.93,4.8009374085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 13:00:00,7.6296800000000005,0.16824,7.6315346818,3.07968,0.89824,3.208,4.55,-0.73,4.6081883642,7.85968,0.00824,7.8596843194,3.07968,0.89824,3.208,4.78,-0.89,4.8621497303000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 13:30:00,7.5941600000000005,0.11788000000000001,7.5950748383,3.04416,0.8878800000000001,3.171,4.55,-0.77,4.6146939227,7.82416,-0.05212000000000001,7.8243335946,3.04416,0.8878800000000001,3.171,4.78,-0.9400000000000001,4.8715500613,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 14:00:00,7.42424,0.13332000000000002,7.4254369434,2.99424,0.8733200000000001,3.119,4.43,-0.74,4.4913806341,7.65424,-0.026680000000000002,7.6542864984,2.99424,0.8733200000000001,3.119,4.66,-0.9,4.7461142001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 14:30:00,7.2464,0.0502,7.2465738801,3.0864,0.9002,3.215,4.16,-0.85,4.2459510124,7.4564,-0.10980000000000001,7.4572083919,3.0864,0.9002,3.215,4.37,-1.01,4.4851978775,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 15:00:00,7.24872,0.06546,7.2490155642,3.13872,0.91546,3.2695,4.11,-0.85,4.1969751012,7.46872,-0.11454,7.4695982389,3.13872,0.91546,3.2695,4.33,-1.03,4.4508201491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 15:30:00,7.2264,0.060200000000000004,7.2266507457,2.8464,0.8302,2.965,4.38,-0.77,4.4471676379,7.4564,-0.10980000000000001,7.4572083919,2.8464,0.8302,2.965,4.61,-0.9400000000000001,4.7048591902,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 16:00:00,7.25264,0.05702,7.2528641412,2.97264,0.8670200000000001,3.0965,4.28,-0.81,4.3559729108,7.47264,-0.11298000000000001,7.4734940322,2.97264,0.8670200000000001,3.0965,4.5,-0.98,4.6054750026,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 16:30:00,7.59744,0.07092000000000001,7.5977710021,3.1574400000000002,0.9209200000000001,3.289,4.44,-0.85,4.520630487,7.82744,-0.09908,7.8280670539,3.1574400000000002,0.9209200000000001,3.289,4.67,-1.02,4.7800941413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 17:00:00,8.04256,0.10408,8.0432334294,3.20256,0.93408,3.336,4.84,-0.8300000000000001,4.9106516879,8.29256,-0.08592000000000001,8.2930051007,3.20256,0.93408,3.336,5.09,-1.02,5.1911944676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 17:30:00,8.63696,0.14078000000000002,8.6381072609,3.15696,0.92078,3.2885,5.48,-0.78,5.5352326058,8.92696,-0.05922,8.9271564258,3.15696,0.92078,3.2885,5.77,-0.98,5.8526318866,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 18:00:00,9.29656,0.22108000000000003,9.2991883624,3.22656,0.94108,3.3609999999999998,6.07,-0.72,6.1125526583,9.60656,0.00108,9.6065600607,3.22656,0.94108,3.3609999999999998,6.38,-0.9400000000000001,6.448875871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 18:30:00,9.7444,0.2942,9.7488401874,3.1344,0.9142,3.265,6.61,-0.62,6.6390134809,10.0744,0.054200000000000005,10.0745457962,3.1344,0.9142,3.265,6.94,-0.86,6.9930822961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 19:00:00,9.65224,0.28482,9.656441345,3.10224,0.9048200000000001,3.2315,6.55,-0.62,6.5792780759,9.982240000000001,0.044820000000000006,9.9823406198,3.10224,0.9048200000000001,3.2315,6.88,-0.86,6.9335416635,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 19:30:00,9.40048,0.25514000000000003,9.4039417613,3.00048,0.87514,3.1255,6.4,-0.62,6.4299611196,9.72048,0.01514,9.7204917905,3.00048,0.87514,3.1255,6.72,-0.86,6.7748062703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 20:00:00,8.989840000000001,0.15912,8.9912481002,2.9798400000000003,0.8691200000000001,3.104,6.01,-0.71,6.0517931227,9.29984,-0.060880000000000004,9.3000392687,2.9798400000000003,0.8691200000000001,3.104,6.32,-0.93,6.3880591732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 20:30:00,8.70168,0.05924000000000001,8.7018816471,3.15168,0.9192400000000001,3.283,5.55,-0.86,5.6162353939,8.97168,-0.14076000000000002,8.9727841499,3.15168,0.9192400000000001,3.283,5.82,-1.06,5.9157417117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 21:00:00,8.45904,0.05222,8.4592011827,3.05904,0.8922200000000001,3.1865,5.4,-0.84,5.4649428176,8.73904,-0.14778000000000002,8.7402894145,3.05904,0.8922200000000001,3.1865,5.68,-1.04,5.7744263784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 21:30:00,7.98072,-0.011040000000000001,7.980727636,3.15072,0.9189600000000001,3.282,4.83,-0.93,4.9187193455,8.23072,-0.21104,8.2334251439,3.15072,0.9189600000000001,3.282,5.08,-1.13,5.2041617961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 22:00:00,7.46248,-0.11386,7.4633485682,3.07248,0.89614,3.2005,4.39,-1.01,4.5046864486,7.70248,-0.30386,7.7084712525,3.07248,0.89614,3.2005,4.63,-1.2,4.7829802425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 22:30:00,6.88552,-0.15714,6.8873128759,3.09552,0.9028600000000001,3.2245,3.79,-1.06,3.9354415254,7.10552,-0.33714000000000005,7.1135137485,3.09552,0.9028600000000001,3.2245,4.01,-1.24,4.1973443985,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 23:00:00,6.36096,-0.24472000000000002,6.3656657154000005,3.24096,0.9452800000000001,3.376,3.12,-1.19,3.3392364397,6.55096,-0.40472,6.5634499465000005,3.24096,0.9452800000000001,3.376,3.31,-1.35,3.574716772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-20 23:30:00,5.75952,-0.29514,5.7670770976,3.23952,0.94486,3.3745,2.52,-1.24,2.808558349,5.91952,-0.44514000000000004,5.9362333723,3.23952,0.94486,3.3745,2.68,-1.3900000000000001,3.0190230208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 00:00:00,5.30296,-0.32622,5.3129844956,3.13296,0.91378,3.2635,2.17,-1.24,2.499299902,5.44296,-0.44622000000000006,5.4612201796,3.13296,0.91378,3.2635,2.31,-1.3599999999999999,2.6806156009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 00:30:00,5.18848,-0.36336,5.2011878643,3.10848,0.9066400000000001,3.238,2.08,-1.27,2.4370679104,5.30848,-0.47336000000000006,5.3295430949,3.10848,0.9066400000000001,3.238,2.2,-1.38,2.5969982672,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 01:00:00,5.474,-0.333,5.4841193459,3.144,0.917,3.275,2.33,-1.25,2.6441255643,5.604,-0.453,5.622279342,3.144,0.917,3.275,2.46,-1.37,2.8157592227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 01:30:00,5.40088,-0.31016000000000005,5.4097785537,3.05088,0.8898400000000001,3.178,2.35,-1.2,2.6386549604000002,5.51088,-0.42016000000000003,5.5268736913000005,3.05088,0.8898400000000001,3.178,2.46,-1.31,2.7870593822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 02:00:00,5.23424,-0.32668,5.244424487,2.99424,0.8733200000000001,3.119,2.24,-1.2,2.5411808279,5.35424,-0.43668,5.3720178146,2.99424,0.8733200000000001,3.119,2.36,-1.31,2.6992035862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 02:30:00,5.21512,-0.35934000000000005,5.2274852319,3.22512,0.94066,3.3595,1.99,-1.3,2.3769938999,5.32512,-0.45934,5.3448944096,3.22512,0.94066,3.3595,2.1,-1.4,2.5238858928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 03:00:00,5.05968,-0.36676000000000003,5.0729552137,3.19968,0.9332400000000001,3.333,1.8599999999999999,-1.3,2.2692730113,5.16968,-0.46676000000000006,5.1907086414,3.19968,0.9332400000000001,3.333,1.97,-1.4,2.4167953989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 03:30:00,4.93592,-0.36494000000000004,4.9493926345,3.20592,0.9350600000000001,3.3395,1.73,-1.3,2.1640009242,5.04592,-0.46494,5.0672949243,3.20592,0.9350600000000001,3.3395,1.8399999999999999,-1.4,2.3120553627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 04:00:00,4.7709600000000005,-0.42222000000000004,4.7896063565,3.42096,0.9977800000000001,3.5635,1.35,-1.42,1.9593111034000001,4.86096,-0.52222,4.8889309516,3.42096,0.9977800000000001,3.5635,1.44,-1.52,2.0938003725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 04:30:00,4.74672,-0.38304000000000005,4.7621497666,3.24672,0.94696,3.382,1.5,-1.33,2.0047194317,4.83672,-0.49304000000000003,4.8617845283,3.24672,0.94696,3.382,1.5899999999999999,-1.44,2.1451573369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 05:00:00,4.61616,-0.40612000000000004,4.6339903539,3.23616,0.94388,3.371,1.38,-1.35,1.9305180652,4.70616,-0.51612,4.734376601,3.23616,0.94388,3.371,1.47,-1.46,2.0718349355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 05:30:00,4.7032,-0.4274,4.7225799093,3.1632,0.9226000000000001,3.295,1.54,-1.35,2.0479501947,4.7832,-0.5374,4.8132941942,3.1632,0.9226000000000001,3.295,1.62,-1.46,2.1808255318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 06:00:00,4.86616,-0.44112,4.8861129745,3.11616,0.90888,3.246,1.75,-1.35,2.2102036105,4.956160000000001,-0.55112,4.9867078519,3.11616,0.90888,3.246,1.8399999999999999,-1.46,2.3488720697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 06:30:00,5.30816,-0.42012000000000005,5.3247594687,3.18816,0.92988,3.321,2.12,-1.35,2.5133443855,5.40816,-0.5601200000000001,5.4370882833,3.18816,0.92988,3.321,2.22,-1.49,2.6736678926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 07:00:00,5.78928,-0.36146,5.8005530986,3.14928,0.91854,3.2805,2.64,-1.28,2.9339393313,5.90928,-0.50146,5.9305187168,3.14928,0.91854,3.2805,2.76,-1.42,3.1038685539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 07:30:00,6.03528,-0.35346000000000005,6.0456214445,3.24528,0.94654,3.3805,2.79,-1.3,3.0780025991,6.15528,-0.49346000000000007,6.1750283117,3.24528,0.94654,3.3805,2.91,-1.44,3.2467984231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 08:00:00,6.18752,-0.28614,6.1941326955000005,3.16752,0.9238600000000001,3.2995,3.02,-1.21,3.2533828548,6.32752,-0.43614,6.3425332045000005,3.16752,0.9238600000000001,3.2995,3.16,-1.3599999999999999,3.4402325503,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 08:30:00,6.56776,-0.26482,6.5730967626,3.13776,0.9151800000000001,3.2685,3.43,-1.18,3.6272992708,6.69776,-0.41482,6.7105934648000005,3.13776,0.9151800000000001,3.2685,3.56,-1.33,3.8003289331000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 09:00:00,6.77816,-0.23262000000000002,6.7821504739,3.24816,0.9473800000000001,3.3835,3.5300000000000002,-1.18,3.7220021494,6.92816,-0.38262,6.9387173923,3.24816,0.9473800000000001,3.3835,3.68,-1.33,3.9129656272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 09:30:00,7.026,-0.1595,7.027810203,3.156,0.9205000000000001,3.2875,3.87,-1.08,4.0178725714,7.176,-0.3195,7.1831090936,3.156,0.9205000000000001,3.2875,4.02,-1.24,4.2068990955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 10:00:00,7.15448,-0.10036,7.1551838691,3.08448,0.8996400000000001,3.213,4.07,-1.0,4.1910499878,7.32448,-0.25036,7.3287575618,3.08448,0.8996400000000001,3.213,4.24,-1.15,4.3931879086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 10:30:00,7.28376,-0.07432000000000001,7.284139153,3.17376,0.9256800000000001,3.306,4.11,-1.0,4.2299054363,7.46376,-0.22432000000000002,7.4671301582,3.17376,0.9256800000000001,3.306,4.29,-1.15,4.4414637227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 11:00:00,7.39368,-0.042260000000000006,7.3938007716,3.28368,0.95774,3.4205,4.11,-1.0,4.2299054363,7.59368,-0.19226000000000001,7.5961134701,3.28368,0.95774,3.4205,4.31,-1.15,4.4607846843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 11:30:00,7.42272,-0.03004,7.4227807862,3.22272,0.9399600000000001,3.357,4.2,-0.97,4.3105568086,7.61272,-0.21004,7.6156170203,3.22272,0.9399600000000001,3.357,4.39,-1.15,4.5381273670999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 12:00:00,7.48032,-0.03574,7.4804053801,3.10032,0.9042600000000001,3.2295,4.38,-0.9400000000000001,4.4797321348,7.67032,-0.21574000000000002,7.6733534162,3.10032,0.9042600000000001,3.2295,4.57,-1.12,4.7052417579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 12:30:00,7.53624,-0.05068,7.5364104055,3.18624,0.92932,3.319,4.35,-0.98,4.459024557,7.71624,-0.21068,7.71911561,3.18624,0.92932,3.319,4.53,-1.1400000000000001,4.6712418049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 13:00:00,7.5596,-0.0497,7.5597633726,3.1896,0.9303,3.3225,4.37,-0.98,4.4785377078,7.7196,-0.2097,7.7224476852,3.1896,0.9303,3.3225,4.53,-1.1400000000000001,4.6712418049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 13:30:00,7.56208,-0.048560000000000006,7.5622359127,3.26208,0.9514400000000001,3.398,4.3,-1.0,4.4147480109,7.73208,-0.20856000000000002,7.7348922682,3.26208,0.9514400000000001,3.398,4.47,-1.16,4.6180623642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 14:00:00,7.49408,-0.06256,7.4943411185,3.21408,0.93744,3.348,4.28,-1.0,4.3952701851,7.67408,-0.24256000000000003,7.6779124246,3.21408,0.93744,3.348,4.46,-1.18,4.6134585725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 14:30:00,7.43576,-0.07082000000000001,7.4360972459,3.18576,0.9291800000000001,3.3185000000000002,4.25,-1.0,4.3660622991,7.61576,-0.25082000000000004,7.6198891757,3.18576,0.9291800000000001,3.3185000000000002,4.43,-1.18,4.5844628911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 15:00:00,7.4712,-0.0459,7.4713409941,3.2712,0.9541000000000001,3.4075,4.2,-1.0,4.317406629,7.6512,-0.22590000000000002,7.6545340975,3.2712,0.9541000000000001,3.4075,4.38,-1.18,4.5361657818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 15:30:00,7.55312,-0.06784000000000001,7.5534246538000005,3.33312,0.97216,3.472,4.22,-1.04,4.3462627624,7.74312,-0.23784000000000002,7.7467719213,3.33312,0.97216,3.472,4.41,-1.21,4.5729858955000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 16:00:00,7.48872,-0.12954000000000002,7.4898403087,3.49872,1.02046,3.6445,3.99,-1.15,4.1524209806,7.66872,-0.29954000000000003,7.6745677826000005,3.49872,1.02046,3.6445,4.17,-1.32,4.3739341559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 16:30:00,7.73976,-0.07882,7.7401613323,3.3297600000000003,0.97118,3.4685,4.41,-1.05,4.5332769604,7.92976,-0.24882,7.9336627764,3.3297600000000003,0.97118,3.4685,4.6,-1.22,4.7590335153000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 17:00:00,8.00008,-0.04956000000000001,8.0002335091,3.4300800000000002,1.00044,3.573,4.57,-1.05,4.6890724029,8.20008,-0.21956,8.2030188711,3.4300800000000002,1.00044,3.573,4.77,-1.22,4.9235454705,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 17:30:00,8.5212,-0.0009000000000000001,8.5212000475,3.3912,0.9891000000000001,3.5324999999999998,5.13,-0.99,5.2246530985,8.7412,-0.20090000000000002,8.7435083491,3.3912,0.9891000000000001,3.5324999999999998,5.35,-1.19,5.4807481241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 18:00:00,9.07632,0.042260000000000006,9.0764183823,3.4363200000000003,1.00226,3.5795,5.64,-0.96,5.7211187717000005,9.33632,-0.18774000000000002,9.3382074002,3.4363200000000003,1.00226,3.5795,5.9,-1.19,6.0188121752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 18:30:00,9.33112,0.04866,9.3312468754,3.32112,0.9686600000000001,3.4595000000000002,6.01,-0.92,6.0800082237,9.61112,-0.19134,9.6130244278,3.32112,0.9686600000000001,3.4595000000000002,6.29,-1.16,6.3960691053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 19:00:00,9.32192,0.06056,9.3221167124,3.36192,0.9805600000000001,3.502,5.96,-0.92,6.0305886943,9.60192,-0.17944000000000002,9.6035965346,3.36192,0.9805600000000001,3.502,6.24,-1.16,6.3469047574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 19:30:00,8.99344,0.04642,8.9935597985,3.31344,0.9664200000000001,3.4515000000000002,5.68,-0.92,5.7540246784,9.25344,-0.19358,9.2554646048,3.31344,0.9664200000000001,3.4515000000000002,5.94,-1.16,6.0522062093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 20:00:00,8.6468,0.0024000000000000002,8.6468003331,3.4368,1.0024,3.58,5.21,-1.0,5.3051013185,8.8968,-0.2076,8.8992217637,3.4368,1.0024,3.58,5.46,-1.21,5.5924681492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 20:30:00,8.21984,-0.08838000000000001,8.2203151187,3.39984,0.9916200000000001,3.5415,4.82,-1.08,4.9395141461000005,8.43984,-0.30838000000000004,8.4454720087,3.39984,0.9916200000000001,3.5415,5.04,-1.3,5.2049591737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 21:00:00,7.98176,-0.12782000000000002,7.9827833899,3.40176,0.9921800000000001,3.5435,4.58,-1.12,4.7149549309,8.19176,-0.33782,8.1987227206,3.40176,0.9921800000000001,3.5435,4.79,-1.33,4.9712171548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 21:30:00,7.58208,-0.18606,7.5843625606,3.20208,0.9339400000000001,3.3355,4.38,-1.12,4.520929108,7.7820800000000006,-0.39606,7.7921519909,3.20208,0.9339400000000001,3.3355,4.58,-1.33,4.7692032878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 22:00:00,7.2313600000000005,-0.25002,7.235680856,3.29136,0.95998,3.4285,3.94,-1.21,4.1216137616,7.40136,-0.44002,7.4144283293,3.29136,0.95998,3.4285,4.11,-1.4,4.3419005055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 22:30:00,6.74,-0.315,6.7473568899,3.24,0.9450000000000001,3.375,3.5,-1.26,3.7198924716,6.89,-0.485,6.9070489357,3.24,0.9450000000000001,3.375,3.65,-1.43,3.9201275489,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 23:00:00,6.26664,-0.35598,6.2767426783,3.23664,0.9440200000000001,3.3715,3.03,-1.3,3.2971047906,6.40664,-0.51598,6.4273844953,3.23664,0.9440200000000001,3.3715,3.17,-1.46,3.4900573061,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-21 23:30:00,5.76096,-0.40472,5.7751587337,3.24096,0.9452800000000001,3.376,2.52,-1.35,2.8588284314,5.87096,-0.55472,5.8971082405,3.24096,0.9452800000000001,3.376,2.63,-1.5,3.0276888876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 00:00:00,5.32912,-0.44234,5.3474465542,3.24912,0.9476600000000001,3.3845,2.08,-1.3900000000000001,2.5016994223999998,5.42912,-0.5723400000000001,5.4592048002,3.24912,0.9476600000000001,3.3845,2.18,-1.52,2.6575928958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 00:30:00,5.21856,-0.47792,5.2403984581,3.29856,0.96208,3.436,1.92,-1.44,2.4,5.30856,-0.61792,5.3444021555,3.29856,0.96208,3.436,2.01,-1.58,2.5566579748000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 01:00:00,5.45336,-0.47652000000000005,5.4741398046,3.30336,0.9634800000000001,3.441,2.15,-1.44,2.5876823607,5.54336,-0.6165200000000001,5.5775386148,3.30336,0.9634800000000001,3.441,2.24,-1.58,2.7411676344,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 01:30:00,5.29344,-0.5110800000000001,5.3180550768,3.25344,0.9489200000000001,3.3890000000000002,2.04,-1.46,2.5086251215,5.37344,-0.6310800000000001,5.410371466,3.25344,0.9489200000000001,3.3890000000000002,2.12,-1.58,2.6440121028,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 02:00:00,5.12352,-0.50814,5.1486564704,3.26352,0.95186,3.3995,1.8599999999999999,-1.46,2.3645718429,5.21352,-0.62814,5.2512237288,3.26352,0.95186,3.3995,1.9500000000000002,-1.58,2.5097609448,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 02:30:00,5.0928,-0.49710000000000004,5.1170030535,3.2328,0.9429000000000001,3.3675,1.8599999999999999,-1.44,2.3522754941,5.1828,-0.6171,5.2194088027,3.2328,0.9429000000000001,3.3675,1.9500000000000002,-1.56,2.4972184526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 03:00:00,4.9168,-0.5076,4.9429323281,3.1968,0.9324,3.33,1.72,-1.44,2.2432119828,4.9968,-0.6276,5.0360591736,3.1968,0.9324,3.33,1.8,-1.56,2.381931989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 03:30:00,4.7167200000000005,-0.51054,4.7442700861,3.18672,0.9294600000000001,3.3195,1.53,-1.44,2.1010711554,4.7967200000000005,-0.6305400000000001,4.8379854743,3.18672,0.9294600000000001,3.3195,1.6099999999999999,-1.56,2.2418073066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 04:00:00,4.56584,-0.5303800000000001,4.5965419448,3.25584,0.9496200000000001,3.3915,1.31,-1.48,1.9764867821,4.62584,-0.6403800000000001,4.6699552728,3.25584,0.9496200000000001,3.3915,1.37,-1.5899999999999999,2.0988091862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 04:30:00,4.50464,-0.50948,4.5333598357,3.22464,0.94052,3.359,1.28,-1.45,1.934140636,4.55464,-0.61948,4.5965749205,3.22464,0.94052,3.359,1.33,-1.56,2.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 05:00:00,4.39232,-0.48224000000000006,4.418713659,3.11232,0.9077600000000001,3.242,1.28,-1.3900000000000001,1.8895766722,4.4423200000000005,-0.5922400000000001,4.4816241699,3.11232,0.9077600000000001,3.242,1.33,-1.5,2.0047194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 05:30:00,4.36688,-0.48966000000000004,4.3942471312,3.08688,0.90034,3.2155,1.28,-1.3900000000000001,1.8895766722,4.41688,-0.5996600000000001,4.4574007056,3.08688,0.90034,3.2155,1.33,-1.5,2.0047194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 06:00:00,4.44408,-0.45506,4.4673176124000005,3.03408,0.8849400000000001,3.1605,1.4100000000000001,-1.34,1.9451735141,4.51408,-0.57506,4.550561751,3.03408,0.8849400000000001,3.1605,1.48,-1.46,2.0789420386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 06:30:00,4.67376,-0.42932000000000003,4.6934367152,3.05376,0.89068,3.181,1.62,-1.32,2.0896889721,4.74376,-0.54932,4.7754592868,3.05376,0.89068,3.181,1.69,-1.44,2.2202927735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 07:00:00,4.91408,-0.37506,4.9283721704,3.03408,0.8849400000000001,3.1605,1.88,-1.26,2.2631835984,5.00408,-0.5050600000000001,5.0295031812,3.03408,0.8849400000000001,3.1605,1.97,-1.3900000000000001,2.4110163832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 07:30:00,5.1268,-0.4026,5.1425834947,3.0768,0.8974000000000001,3.205,2.05,-1.3,2.4274472188000003,5.2268,-0.5426,5.2548884860000005,3.0768,0.8974000000000001,3.205,2.15,-1.44,2.5876823607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 08:00:00,5.39464,-0.35198,5.4061104918,3.04464,0.88802,3.1715,2.35,-1.24,2.6570848688,5.50464,-0.49198000000000003,5.526581751,3.04464,0.88802,3.1715,2.46,-1.38,2.8206382257,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 08:30:00,5.9452,-0.2889,5.9522152389,3.0552,0.8911,3.1825,2.89,-1.18,3.1216181701,6.0752,-0.4389,6.0910334304,3.0552,0.8911,3.1825,3.02,-1.33,3.2998939377,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 09:00:00,6.4332,-0.22240000000000001,6.43704311,3.0432,0.8876000000000001,3.17,3.39,-1.11,3.5670996622,6.5832,-0.3824,6.5942969299000005,3.0432,0.8876000000000001,3.17,3.54,-1.27,3.7609174413,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
