Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-22 09:30:00,6.93632,-0.12274000000000002,6.9374058732,3.07632,0.8972600000000001,3.2045,3.86,-1.02,3.9924929555,7.11632,-0.28274000000000005,7.1219345862,3.07632,0.8972600000000001,3.2045,4.04,-1.18,4.2088003041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 10:00:00,7.11208,-0.09106,7.1126629226,3.08208,0.8989400000000001,3.2105,4.03,-0.99,4.1498192732,7.30208,-0.25106,7.3063946957,3.08208,0.8989400000000001,3.2105,4.22,-1.15,4.3738884302,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 10:30:00,7.30536,-0.03302,7.3054346243,3.07536,0.8969800000000001,3.2035,4.23,-0.93,4.3310275917,7.49536,-0.20302,7.4981090049,3.07536,0.8969800000000001,3.2035,4.42,-1.1,4.5548216211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 11:00:00,7.5184,-0.0263,7.5184459997,3.0984,0.9037000000000001,3.2275,4.42,-0.93,4.5167798264,7.7184,-0.1963,7.7208958191,3.0984,0.9037000000000001,3.2275,4.62,-1.1,4.7491472919,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 11:30:00,7.49776,-0.00232,7.4977603589,3.07776,0.89768,3.206,4.42,-0.9,4.5106983938,7.69776,-0.18232,7.6999188048,3.07776,0.89768,3.206,4.62,-1.08,4.7445547736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 12:00:00,7.59856,0.01208,7.5985696021999996,3.05856,0.8920800000000001,3.186,4.54,-0.88,4.624499973,7.79856,-0.15792,7.8001587676,3.05856,0.8920800000000001,3.186,4.74,-1.05,4.8549047364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 12:30:00,7.5772,0.0146,7.5772140659,3.0672,0.8946000000000001,3.195,4.51,-0.88,4.5950516863,7.7672,-0.1554,7.7687544047,3.0672,0.8946000000000001,3.195,4.7,-1.05,4.8158592172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 13:00:00,7.61384,0.013620000000000002,7.6138521820000005,3.06384,0.8936200000000001,3.1915,4.55,-0.88,4.6343176412,7.80384,-0.15638000000000002,7.8054066806,3.06384,0.8936200000000001,3.1915,4.74,-1.05,4.8549047364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 13:30:00,7.45616,-0.008620000000000001,7.4561649828,3.05616,0.8913800000000001,3.1835,4.4,-0.9,4.4911023146,7.63616,-0.15862,7.6378072671,3.05616,0.8913800000000001,3.1835,4.58,-1.05,4.6988190006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 14:00:00,7.43432,-0.006240000000000001,7.4343226188,3.06432,0.8937600000000001,3.192,4.37,-0.9,4.4617149169,7.6443200000000004,-0.15624000000000002,7.6459165049,3.06432,0.8937600000000001,3.192,4.58,-1.05,4.6988190006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 14:30:00,7.4156,-0.0317,7.4156677548,3.0456,0.8883000000000001,3.1725,4.37,-0.92,4.465792203,7.5956,-0.20170000000000002,7.5982775844,3.0456,0.8883000000000001,3.1725,4.55,-1.09,4.6787391464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 15:00:00,7.35616,-0.058620000000000005,7.3563935627,3.05616,0.8913800000000001,3.1835,4.3,-0.9500000000000001,4.4036916332,7.53616,-0.22862000000000002,7.539626957,3.05616,0.8913800000000001,3.1835,4.48,-1.12,4.6178783007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 15:30:00,7.36888,-0.10616,7.369644659,3.09888,0.9038400000000001,3.228,4.27,-1.01,4.3878240621,7.5488800000000005,-0.28616,7.5543018738,3.09888,0.9038400000000001,3.228,4.45,-1.19,4.6063651614,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 16:00:00,7.35096,-0.13722,7.3522406279,3.06096,0.89278,3.1885,4.29,-1.03,4.4119156837,7.53096,-0.32722,7.5380654979,3.06096,0.89278,3.1885,4.47,-1.22,4.633497599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 16:30:00,7.58608,-0.11156,7.5869002498,3.04608,0.8884400000000001,3.173,4.54,-1.0,4.6488278092,7.7660800000000005,-0.29156000000000004,7.771551055,3.04608,0.8884400000000001,3.173,4.72,-1.18,4.8652646382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 17:00:00,7.82584,-0.10288000000000001,7.8265162109,3.07584,0.89712,3.204,4.75,-1.0,4.8541219597000005,8.02584,-0.28288,8.0308236688,3.07584,0.89712,3.204,4.95,-1.18,5.0887031747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 17:30:00,8.26568,-0.05876000000000001,8.2658888572,3.05568,0.89124,3.183,5.21,-0.9500000000000001,5.2959040777,8.49568,-0.26876,8.499930035,3.05568,0.89124,3.183,5.44,-1.16,5.5623016819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 18:00:00,8.77712,0.04166,8.7772188676,3.05712,0.8916600000000001,3.1845,5.72,-0.85,5.7828107353,9.02712,-0.17834000000000003,9.0288814728,3.05712,0.8916600000000001,3.1845,5.97,-1.07,6.065129842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 18:30:00,8.91592,0.05006000000000001,8.9160605342,3.08592,0.9000600000000001,3.2145,5.83,-0.85,5.8916381423,9.16592,-0.16994,9.1674952441,3.08592,0.9000600000000001,3.2145,6.08,-1.07,6.1734350244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 19:00:00,8.77328,0.04054000000000001,8.7733736641,3.05328,0.8905400000000001,3.1805,5.72,-0.85,5.7828107353,9.02328,-0.17946,9.0250644236,3.05328,0.8905400000000001,3.1805,5.97,-1.07,6.065129842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 19:30:00,8.52016,0.00838,8.5201641211,3.0801600000000002,0.8983800000000001,3.2085,5.44,-0.89,5.5123225595,8.76016,-0.21162000000000003,8.7627156892,3.0801600000000002,0.8983800000000001,3.2085,5.68,-1.11,5.7874433043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 20:00:00,8.0764,-0.0698,8.0767016164,3.0864,0.9002,3.215,4.99,-0.97,5.0834043711,8.3064,-0.2898,8.3114538439,3.0864,0.9002,3.215,5.22,-1.19,5.3539237948,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 20:30:00,7.71112,-0.14134000000000002,7.7124152281,3.08112,0.8986600000000001,3.2095000000000002,4.63,-1.04,4.7453661608,7.92112,-0.35134000000000004,7.9289079860000005,3.08112,0.8986600000000001,3.2095000000000002,4.84,-1.25,4.9988098584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 21:00:00,7.4924,-0.1593,7.4940932907,3.1224,0.9107000000000001,3.2525,4.37,-1.07,4.4990887966,7.6924,-0.3593,7.7007865994,3.1224,0.9107000000000001,3.2525,4.57,-1.27,4.7431845842,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 21:30:00,7.18376,-0.23432000000000003,7.1875805109,3.17376,0.9256800000000001,3.306,4.01,-1.16,4.174410138,7.36376,-0.43432000000000004,7.3765571373,3.17376,0.9256800000000001,3.306,4.19,-1.3599999999999999,4.4051901208,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 22:00:00,6.84712,-0.28334000000000004,6.8529799248,3.17712,0.92666,3.3095,3.67,-1.21,3.864324003,7.01712,-0.46334000000000003,7.0324005183,3.17712,0.92666,3.3095,3.84,-1.3900000000000001,4.0838339829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 22:30:00,6.50192,-0.32194,6.5098854867,3.18192,0.9280600000000001,3.3145,3.32,-1.25,3.5475202607,6.66192,-0.50194,6.6808024855,3.18192,0.9280600000000001,3.3145,3.48,-1.43,3.7623529872,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 23:00:00,6.0781600000000005,-0.38012,6.0900344991,3.18816,0.92988,3.321,2.89,-1.31,3.1730427038,6.21816,-0.55012,6.2424471003,3.18816,0.92988,3.321,3.03,-1.48,3.3721358217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-22 23:30:00,5.56384,-0.45138000000000006,5.5821196198,3.18384,0.9286200000000001,3.3165,2.38,-1.38,2.7511452161000003,5.68384,-0.60138,5.7155660306,3.18384,0.9286200000000001,3.3165,2.5,-1.53,2.9310237119,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 00:00:00,5.23368,-0.47976,5.2556232742,3.22368,0.9402400000000001,3.358,2.01,-1.42,2.4609957334,5.32368,-0.6197600000000001,5.3596334949,3.22368,0.9402400000000001,3.358,2.1,-1.56,2.6160275228,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 00:30:00,5.1948,-0.49110000000000004,5.2179618866,3.1848,0.9289000000000001,3.3175,2.01,-1.42,2.4609957334,5.2648,-0.6111,5.30014738,3.1848,0.9289000000000001,3.3175,2.08,-1.54,2.5880494586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 01:00:00,5.37704,-0.46628000000000003,5.3972193026,2.92704,0.85372,3.049,2.45,-1.32,2.7829660436,5.47704,-0.59628,5.5094025991999995,2.92704,0.85372,3.049,2.55,-1.45,2.9334280288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 01:30:00,5.28864,-0.46998000000000006,5.3094815425,3.18864,0.9300200000000001,3.3215,2.1,-1.4,2.5238858928,5.37864,-0.5999800000000001,5.4120000231,3.18864,0.9300200000000001,3.3215,2.19,-1.53,2.6715164233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 02:00:00,5.12776,-0.46732,5.1490106428,3.19776,0.9326800000000001,3.331,1.9300000000000002,-1.4,2.3843028331,5.20776,-0.57732,5.239662451,3.19776,0.9326800000000001,3.331,2.01,-1.51,2.5140007955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 02:30:00,5.044,-0.48550000000000004,5.0673115406,3.204,0.9345,3.3375,1.8399999999999999,-1.42,2.3242202994,5.124,-0.6055,5.1596517567,3.204,0.9345,3.3375,1.92,-1.54,2.4613004693000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 03:00:00,4.87144,-0.49208,4.8962302233,3.18144,0.9279200000000001,3.314,1.69,-1.42,2.2073740055,4.95144,-0.6120800000000001,4.9891281804,3.18144,0.9279200000000001,3.314,1.77,-1.54,2.346167087,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 03:30:00,4.67152,-0.50914,4.6991831897,3.19152,0.93086,3.3245,1.48,-1.44,2.0649455199,4.73152,-0.62914,4.7731644273,3.19152,0.93086,3.3245,1.54,-1.56,2.192076641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 04:00:00,4.50352,-0.5006400000000001,4.5312617227,3.08352,0.89936,3.212,1.42,-1.4,1.9940912717,4.57352,-0.6106400000000001,4.614105157,3.08352,0.89936,3.212,1.49,-1.51,2.1213674835,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 04:30:00,4.44016,-0.48912000000000005,4.4670190508,3.02016,0.8808800000000001,3.146,1.42,-1.37,1.9731446982,4.51016,-0.5991200000000001,4.5497788957,3.02016,0.8808800000000001,3.146,1.49,-1.48,2.1001190442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 05:00:00,4.31232,-0.49724,4.3408929266000005,2.9923200000000003,0.8727600000000001,3.117,1.32,-1.37,1.9024457942000002,4.37232,-0.60724,4.4142861937,2.9923200000000003,0.8727600000000001,3.117,1.38,-1.48,2.0235612173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 05:30:00,4.26096,-0.49472000000000005,4.2895836628,3.00096,0.8752800000000001,3.126,1.26,-1.37,1.8613167382,4.33096,-0.62472,4.3757844554,3.00096,0.8752800000000001,3.126,1.33,-1.5,2.0047194317,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 06:00:00,4.30872,-0.47704,4.3350473123,2.95872,0.8629600000000001,3.082,1.35,-1.34,1.9021303846,4.37872,-0.59704,4.4192358615,2.95872,0.8629600000000001,3.082,1.42,-1.46,2.0366639389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 06:30:00,4.4464,-0.4748,4.4716784321,2.9664,0.8652000000000001,3.09,1.48,-1.34,1.9964969321,4.5164,-0.5948,4.5553985556,2.9664,0.8652000000000001,3.09,1.55,-1.46,2.1293426216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 07:00:00,4.58976,-0.45382000000000006,4.6121415254,2.96976,0.8661800000000001,3.0935,1.62,-1.32,2.0896889721,4.65976,-0.57382,4.694958216,2.96976,0.8661800000000001,3.0935,1.69,-1.44,2.2202927735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 07:30:00,4.59168,-0.49326000000000003,4.6180981637,2.97168,0.8667400000000001,3.0955,1.62,-1.3599999999999999,2.1151832072,4.64168,-0.61326,4.6820167716,2.97168,0.8667400000000001,3.0955,1.67,-1.48,2.2314345162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 08:00:00,4.85304,-0.44578,4.8734707396,2.9630400000000003,0.8642200000000001,3.0865,1.8900000000000001,-1.31,2.2996086624,4.94304,-0.5757800000000001,4.976461298,2.9630400000000003,0.8642200000000001,3.0865,1.98,-1.44,2.4482646916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 08:30:00,5.33752,-0.41864,5.3539125133,2.98752,0.87136,3.112,2.35,-1.29,2.6807834676,5.42752,-0.56864,5.4572268415,2.98752,0.87136,3.112,2.44,-1.44,2.8332313707,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 09:00:00,5.88328,-0.30696,5.8912823731,2.99328,0.87304,3.118,2.89,-1.18,3.1216181701,5.99328,-0.45696000000000003,6.0106753032,2.99328,0.87304,3.118,3.0,-1.33,3.2816002194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 09:30:00,6.4409600000000005,-0.24222000000000002,6.4455128772,2.94096,0.8577800000000001,3.0635,3.5,-1.1,3.6687872656,6.59096,-0.41222000000000003,6.6038382059,2.94096,0.8577800000000001,3.0635,3.65,-1.27,3.8646345235,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 10:00:00,6.79968,-0.18426,6.8021761114,2.89968,0.84574,3.0205,3.9,-1.03,4.0337203671,6.98968,-0.36426000000000003,6.9991650824,2.89968,0.84574,3.0205,4.09,-1.21,4.2652315295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 10:30:00,7.0884,-0.14880000000000002,7.089961636,2.9184,0.8512000000000001,3.04,4.17,-1.0,4.2882280723,7.2884,-0.32880000000000004,7.2958127717,2.9184,0.8512000000000001,3.04,4.37,-1.18,4.5265107975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 11:00:00,7.28936,-0.07852,7.2897828911,2.91936,0.85148,3.041,4.37,-0.93,4.4678630239,7.49936,-0.25852,7.5038145633,2.91936,0.85148,3.041,4.58,-1.11,4.7125895217,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 11:30:00,7.38128,-0.04796,7.3814358088,2.9212800000000003,0.85204,3.043,4.46,-0.9,4.5499010978,7.59128,-0.23796000000000003,7.5950086899,2.9212800000000003,0.85204,3.043,4.67,-1.09,4.7955187415000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 12:00:00,7.60232,-0.00474,7.6023214777,2.93232,0.85526,3.0545,4.67,-0.86,4.7485260871,7.83232,-0.20474,7.8349955361,2.93232,0.85526,3.0545,4.9,-1.06,5.0133421986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 12:30:00,7.89832,0.0032600000000000003,7.8983206728,2.78832,0.8132600000000001,2.9045,5.11,-0.81,5.1737993776,8.13832,-0.18674000000000002,8.1404621644,2.78832,0.8132600000000001,2.9045,5.35,-1.0,5.4426556018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 13:00:00,7.98288,0.025840000000000002,7.982921821,2.76288,0.8058400000000001,2.878,5.22,-0.78,5.2779541491,8.21288,-0.17416,8.2147263862,2.76288,0.8058400000000001,2.878,5.45,-0.98,5.5374091414999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 13:30:00,7.94296,-0.0012200000000000002,7.9429600937,2.7729600000000003,0.80878,2.8885,5.17,-0.81,5.2330679338,8.18296,-0.19122000000000003,8.1851939165,2.7729600000000003,0.80878,2.8885,5.41,-1.0,5.5016452085,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 14:00:00,7.82504,-0.012280000000000001,7.8250496356,2.73504,0.7977200000000001,2.849,5.09,-0.81,5.1540469536,8.05504,-0.18228000000000003,8.0571021714,2.73504,0.7977200000000001,2.849,5.32,-0.98,5.4095101442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 14:30:00,7.55176,-0.00532,7.5517618739,2.62176,0.76468,2.731,4.93,-0.77,4.9897695338,7.7717600000000004,-0.19532000000000002,7.7742140053,2.62176,0.76468,2.731,5.15,-0.96,5.2387116737,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 15:00:00,7.42816,-0.03262,7.4282316233,2.52816,0.73738,2.6335,4.9,-0.77,4.9601310467,7.6581600000000005,-0.22262,7.661395059,2.52816,0.73738,2.6335,5.13,-0.96,5.219051638,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 15:30:00,7.4872,-0.0529,7.4873868773,2.5272,0.7371000000000001,2.6325000000000003,4.96,-0.79,5.0225192882,7.7072,-0.2629,7.7116825823,2.5272,0.7371000000000001,2.6325000000000003,5.18,-1.0,5.275642141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 16:00:00,7.60232,-0.057240000000000006,7.602535485,2.51232,0.7327600000000001,2.617,5.09,-0.79,5.1509416615,7.83232,-0.26724000000000003,7.8368778094,2.51232,0.7327600000000001,2.617,5.32,-1.0,5.4131691272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 16:30:00,7.83816,-0.05262000000000001,7.8383366252,2.52816,0.73738,2.6335,5.31,-0.79,5.36844484,8.06816,-0.26262,8.0724330316,2.52816,0.73738,2.6335,5.54,-1.0,5.6295292876000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 17:00:00,8.1924,-0.0543,8.1925799508,2.5224,0.7357,2.6275,5.67,-0.79,5.7247707378,8.4224,-0.26430000000000003,8.4265459264,2.5224,0.7357,2.6275,5.9,-1.0,5.9841457202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 17:30:00,8.49712,0.02416,8.4971543472,2.5171200000000002,0.73416,2.622,5.98,-0.71,6.0220013285,8.75712,-0.19584000000000001,8.7593095618,2.5171200000000002,0.73416,2.622,6.24,-0.93,6.3089222534000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 18:00:00,8.9956,0.0908,8.9960582479,2.5056000000000003,0.7308,2.61,6.49,-0.64,6.5214798934000004,9.2756,-0.13920000000000002,9.2766444364,2.5056000000000003,0.7308,2.61,6.77,-0.87,6.8256721281,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 18:30:00,9.19296,0.09878,9.1934906891,2.53296,0.7387800000000001,2.6385,6.66,-0.64,6.690680085,9.48296,-0.13122,9.4838678317,2.53296,0.7387800000000001,2.6385,6.95,-0.87,7.0042415721,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 19:00:00,9.0284,0.0487,9.0285313451,2.4984,0.7287,2.6025,6.53,-0.68,6.5653103506,9.3084,-0.18130000000000002,9.3101654255,2.4984,0.7287,2.6025,6.8100000000000005,-0.91,6.8705312749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 19:30:00,8.79184,-0.037380000000000004,8.7919194633,2.5118400000000003,0.73262,2.6165000000000003,6.28,-0.77,6.3270293187,9.07184,-0.24738000000000002,9.0752122758,2.5118400000000003,0.73262,2.6165000000000003,6.5600000000000005,-0.98,6.6327972983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 20:00:00,8.4604,-0.0678,8.4606716636,2.5104,0.7322000000000001,2.615,5.95,-0.8,6.003540622,8.7204,-0.2778,8.7248237231,2.5104,0.7322000000000001,2.615,6.21,-1.01,6.2915975714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 20:30:00,8.086,-0.132,8.087077346,2.496,0.728,2.6,5.59,-0.86,5.6557669683,8.336,-0.342,8.3430126453,2.496,0.728,2.6,5.84,-1.07,5.937213151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 21:00:00,7.66696,-0.20172,7.6696131975,2.49696,0.72828,2.601,5.17,-0.93,5.2529801066,7.89696,-0.40172,7.9071711881999995,2.49696,0.72828,2.601,5.4,-1.13,5.5169647452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 21:30:00,7.33664,-0.23598000000000002,7.3404341186,2.5166399999999998,0.73402,2.6215,4.82,-0.97,4.9166350281,7.54664,-0.43598000000000003,7.5592230983,2.5166399999999998,0.73402,2.6215,5.03,-1.17,5.1642811697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 22:00:00,6.7704,-0.3078,6.7773930829,2.5104,0.7322000000000001,2.615,4.26,-1.04,4.385111173,6.9604,-0.4878,6.9774721067000005,2.5104,0.7322000000000001,2.615,4.45,-1.22,4.614206324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 22:30:00,6.3436,-0.3427,6.3528500887,2.4936,0.7273000000000001,2.5975,3.85,-1.07,3.9959229222,6.5136,-0.5127,6.5337467237,2.4936,0.7273000000000001,2.5975,4.02,-1.24,4.2068990955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 23:00:00,5.73616,-0.41612000000000005,5.7512335546,2.51616,0.7338800000000001,2.621,3.22,-1.15,3.4191958119,5.8761600000000005,-0.5761200000000001,5.904334899,2.51616,0.7338800000000001,2.621,3.36,-1.31,3.6063416366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-23 23:30:00,5.23144,-0.45458000000000004,5.2511529639,2.52144,0.7354200000000001,2.6265,2.71,-1.19,2.9597635041,5.35144,-0.59458,5.3843695499,2.52144,0.7354200000000001,2.6265,2.83,-1.33,3.1269473932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 00:00:00,4.8076,-0.4857,4.8320722522,2.5176,0.7343000000000001,2.6225,2.29,-1.22,2.5947061491,4.9076,-0.5957,4.9436217746,2.5176,0.7343000000000001,2.6225,2.39,-1.33,2.7351416781999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 00:30:00,4.7172,-0.5104000000000001,4.7447322369,2.4672,0.7196,2.5700000000000003,2.25,-1.23,2.5642542776,4.8072,-0.6404000000000001,4.8496684423000005,2.4672,0.7196,2.5700000000000003,2.34,-1.3599999999999999,2.7065106687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 01:00:00,5.01576,-0.46332000000000007,5.0371136378,2.52576,0.7366800000000001,2.6310000000000002,2.49,-1.2,2.7640730815,5.11576,-0.5933200000000001,5.150051359,2.52576,0.7366800000000001,2.6310000000000002,2.59,-1.33,2.911528808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 01:30:00,5.00744,-0.45158000000000004,5.0277609181,2.49744,0.7284200000000001,2.6015,2.51,-1.18,2.7735356497,5.11744,-0.60158,5.1526780076,2.49744,0.7284200000000001,2.6015,2.62,-1.33,2.9382477772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 02:00:00,4.92984,-0.39088,4.945311881,2.49984,0.7291200000000001,2.604,2.43,-1.12,2.6756868277,5.03984,-0.52088,5.0666856228,2.49984,0.7291200000000001,2.604,2.54,-1.25,2.8309185788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 02:30:00,5.0475200000000005,-0.27864,5.0552050799,2.50752,0.73136,2.612,2.54,-1.01,2.7334410548,5.18752,-0.39864000000000005,5.2028143922,2.50752,0.73136,2.612,2.68,-1.13,2.9084875795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 03:00:00,4.86048,-0.27486000000000005,4.8682454591,2.52048,0.73514,2.6255,2.34,-1.01,2.5486663179,5.00048,-0.39486000000000004,5.0160457185,2.52048,0.73514,2.6255,2.48,-1.13,2.7253073221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 03:30:00,4.62768,-0.32026000000000004,4.6387486082,2.46768,0.71974,2.5705,2.16,-1.04,2.3973318502,4.74768,-0.43026000000000003,4.7671363574,2.46768,0.71974,2.5705,2.2800000000000002,-1.15,2.5536052945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 04:00:00,4.52848,-0.32836000000000004,4.5403690819,2.50848,0.7316400000000001,2.613,2.02,-1.06,2.2812277396000002,4.64848,-0.41836,4.6672680874,2.50848,0.7316400000000001,2.613,2.14,-1.15,2.4294238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 04:30:00,4.45776,-0.34982,4.4714648886,2.53776,0.7401800000000001,2.6435,1.92,-1.09,2.207826986,4.55776,-0.44982000000000005,4.5799033014,2.53776,0.7401800000000001,2.6435,2.02,-1.19,2.3444615587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 05:00:00,4.36608,-0.36656000000000005,4.3814404936999995,2.4460800000000003,0.7134400000000001,2.548,1.92,-1.08,2.2029071701,4.46608,-0.47656000000000004,4.4914340694,2.4460800000000003,0.7134400000000001,2.548,2.02,-1.19,2.3444615587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 05:30:00,4.5672,-0.3204,4.5784246199,2.4672,0.7196,2.5700000000000003,2.1,-1.04,2.3434163096000002,4.6772,-0.4404,4.6978880361,2.4672,0.7196,2.5700000000000003,2.21,-1.16,2.4959366979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 06:00:00,4.84928,-0.27396000000000004,4.857012518,2.48928,0.72604,2.593,2.36,-1.0,2.563123095,4.97928,-0.39396000000000003,4.9948407182,2.48928,0.72604,2.593,2.49,-1.12,2.7302930246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 06:30:00,5.59224,-0.18018,5.5951419151,2.50224,0.72982,2.6065,3.09,-0.91,3.2212109524,5.74224,-0.30018,5.7500807168,2.50224,0.72982,2.6065,3.24,-1.03,3.3997794046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 07:00:00,6.22928,-0.09396,6.2299885875,2.48928,0.72604,2.593,3.74,-0.8200000000000001,3.8288379438,6.42928,-0.24396,6.4339068846,2.48928,0.72604,2.593,3.94,-0.97,4.0576471015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 07:30:00,6.59,-0.10250000000000001,6.5907970876,2.46,0.7175,2.5625,4.13,-0.8200000000000001,4.2106175319,6.79,-0.2525,6.7946932418,2.46,0.7175,2.5625,4.33,-0.97,4.4373190104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 08:00:00,6.768,0.0165,6.768020113,2.388,0.6965,2.4875,4.38,-0.68,4.4324710941,6.978,-0.1335,6.9792769146,2.388,0.6965,2.4875,4.59,-0.8300000000000001,4.6644399449,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 08:30:00,6.73176,0.054680000000000006,6.7319820707,2.38176,0.6946800000000001,2.481,4.35,-0.64,4.3968284024,6.94176,-0.08532000000000001,6.9422843070999996,2.38176,0.6946800000000001,2.481,4.5600000000000005,-0.78,4.6262295663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 09:00:00,6.68456,0.10258,6.6853470404,2.37456,0.6925800000000001,2.4735,4.31,-0.59,4.3501953979,6.89456,-0.03742,6.8946615472,2.37456,0.6925800000000001,2.4735,4.52,-0.73,4.5785696456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 09:30:00,6.86824,0.08532000000000001,6.868769919,2.41824,0.7053200000000001,2.519,4.45,-0.62,4.4929834186,7.06824,-0.054680000000000006,7.0684514994,2.41824,0.7053200000000001,2.519,4.65,-0.76,4.7116982077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 10:00:00,6.97728,0.12754000000000001,6.9784455755,2.3572800000000003,0.68754,2.4555,4.62,-0.56,4.6538156388,7.19728,-0.03246,7.1973531975,2.3572800000000003,0.68754,2.4555,4.84,-0.72,4.8932606716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 10:30:00,7.06936,0.12898,7.0705365178,2.25936,0.65898,2.3535,4.8100000000000005,-0.53,4.8391114887,7.28936,-0.02102,7.2893903072,2.25936,0.65898,2.3535,5.03,-0.68,5.0757561013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 11:00:00,7.042,0.1385,7.0433618571,2.292,0.6685,2.3875,4.75,-0.53,4.7794769588,7.272,-0.0115,7.2720090931,2.292,0.6685,2.3875,4.98,-0.68,5.0262112968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 11:30:00,7.1224,0.16570000000000001,7.1243272138,2.2824,0.6657000000000001,2.3775,4.84,-0.5,4.865757906,7.3524,0.0057,7.3524022095,2.2824,0.6657000000000001,2.3775,5.07,-0.66,5.1127781098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 12:00:00,7.09136,0.17498000000000002,7.0935184958,2.21136,0.64498,2.3035,4.88,-0.47000000000000003,4.9025809529,7.32136,0.024980000000000002,7.3214026149,2.21136,0.64498,2.3035,5.11,-0.62,5.1474751092,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 12:30:00,7.12176,0.18968000000000002,7.124285508,2.26176,0.65968,2.356,4.86,-0.47000000000000003,4.882673448,7.34176,0.03968,7.3418672284,2.26176,0.65968,2.356,5.08,-0.62,5.1176947936,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 13:00:00,7.06336,0.17348000000000002,7.0654900609,2.34336,0.6834800000000001,2.441,4.72,-0.51,4.747473012,7.27336,0.03348,7.2734370555,2.34336,0.6834800000000001,2.441,4.93,-0.65,4.9726652813,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 13:30:00,6.88512,0.13316,6.886407554,2.44512,0.71316,2.547,4.44,-0.58,4.4777226354,7.10512,-0.01684,7.1051399564,2.44512,0.71316,2.547,4.66,-0.73,4.7168315637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 14:00:00,6.92504,0.13272,6.926311688,2.61504,0.7627200000000001,2.724,4.31,-0.63,4.3558007301,7.13504,-0.01728,7.1350609248,2.61504,0.7627200000000001,2.724,4.52,-0.78,4.5868071684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 14:30:00,6.9308,0.13440000000000002,6.9321029998,2.6208,0.7644000000000001,2.73,4.31,-0.63,4.3558007301,7.1408,-0.015600000000000001,7.1408170401,2.6208,0.7644000000000001,2.73,4.52,-0.78,4.5868071684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 15:00:00,6.79664,0.10152000000000001,6.7973981493,2.81664,0.82152,2.934,3.98,-0.72,4.0446013401,6.99664,-0.04848,6.9968079579,2.81664,0.82152,2.934,4.18,-0.87,4.2695784334999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 15:30:00,6.84992,0.09956000000000001,6.850643488,2.80992,0.8195600000000001,2.927,4.04,-0.72,4.1036569057,7.04992,-0.050440000000000006,7.050100439,2.80992,0.8195600000000001,2.927,4.24,-0.87,4.328336863,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 16:00:00,7.20488,0.10684,7.205672113,2.83488,0.82684,2.9530000000000003,4.37,-0.72,4.428916346,7.41488,-0.043160000000000004,7.4150056102,2.83488,0.82684,2.9530000000000003,4.58,-0.87,4.6618987548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 16:30:00,7.71656,0.13358,7.7177161032,2.9265600000000003,0.8535800000000001,3.0485,4.79,-0.72,4.8438104835,7.94656,-0.04642,7.9466955806,2.9265600000000003,0.8535800000000001,3.0485,5.02,-0.9,5.1000392155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 17:00:00,8.20424,0.15582000000000001,8.2057195815,3.17424,0.9258200000000001,3.3064999999999998,5.03,-0.77,5.088595091,8.45424,-0.024180000000000004,8.4542745786,3.17424,0.9258200000000001,3.3064999999999998,5.28,-0.9500000000000001,5.3647833134,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 17:30:00,8.882,0.191,8.8840534105,3.432,1.001,3.575,5.45,-0.81,5.5098638822,9.162,-0.019,9.1620197009,3.432,1.001,3.575,5.73,-1.02,5.8200773191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 18:00:00,9.2732,0.2726,9.2772058832,3.4032,0.9926,3.545,5.87,-0.72,5.9139918837,9.5732,0.0526,9.5733445044,3.4032,0.9926,3.545,6.17,-0.9400000000000001,6.2411937961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 18:30:00,9.7012,0.2866,9.7054325509,3.4512,1.0066,3.5949999999999998,6.25,-0.72,6.2913353114,10.0212,0.0466,10.0213083477,3.4512,1.0066,3.5949999999999998,6.57,-0.96,6.6397665622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 19:00:00,9.6308,0.2494,9.6340287004,3.4608,1.0094,3.605,6.17,-0.76,6.2166309204,9.9408,0.0194,9.94081893,3.4608,1.0094,3.605,6.48,-0.99,6.5551887845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 19:30:00,9.32672,0.18696000000000002,9.3285936775,3.48672,1.01696,3.632,5.84,-0.8300000000000001,5.8986862944,9.62672,-0.03304,9.6267766984,3.48672,1.01696,3.632,6.14,-1.05,6.229133166,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 20:00:00,8.9084,0.13870000000000002,8.9094796846,3.4584,1.0087,3.6025,5.45,-0.87,5.5190035332,9.1984,-0.0813,9.1987592778,3.4584,1.0087,3.6025,5.74,-1.09,5.8425764864000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 20:30:00,8.49032,0.05926000000000001,8.4905268064,3.4603200000000003,1.00926,3.6045,5.03,-0.9500000000000001,5.1189256685,8.75032,-0.16074000000000002,8.7517962413,3.4603200000000003,1.00926,3.6045,5.29,-1.17,5.4178408984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 21:00:00,8.12952,0.004860000000000001,8.1295214527,3.47952,1.01486,3.6245000000000003,4.65,-1.01,4.7584241089,8.37952,-0.20514000000000002,8.3820306519,3.47952,1.01486,3.6245000000000003,4.9,-1.22,5.0495940431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 21:30:00,7.6772,-0.0529,7.6773822524,3.4872,1.0171,3.6325000000000003,4.19,-1.07,4.3244652849000005,7.9172,-0.2529,7.9212381766,3.4872,1.0171,3.6325000000000003,4.43,-1.27,4.6084487629,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 22:00:00,7.21608,-0.09906000000000001,7.2167598997,3.46608,1.01094,3.6105,3.75,-1.11,3.9108311137,7.42608,-0.27906000000000003,7.4313214605,3.46608,1.01094,3.6105,3.96,-1.29,4.1648169227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 22:30:00,6.59296,-0.16122,6.5949308905,3.49296,1.01878,3.6385,3.1,-1.18,3.3169865842,6.78296,-0.33122,6.7910421181,3.49296,1.01878,3.6385,3.29,-1.35,3.5562058433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 23:00:00,5.89376,-0.22682000000000002,5.8981229429,3.47376,1.01318,3.6185,2.42,-1.24,2.7191910562,6.05376,-0.37682000000000004,6.065476358,3.47376,1.01318,3.6185,2.58,-1.3900000000000001,2.9306142701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-24 23:30:00,5.36704,-0.27878000000000003,5.3742754535,3.46704,1.01122,3.6115,1.9,-1.29,2.2965408771,5.50704,-0.42878000000000005,5.523707256,3.46704,1.01122,3.6115,2.04,-1.44,2.4970382456,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 00:00:00,4.90856,-0.32542000000000004,4.9193352651,3.47856,1.01458,3.6235,1.43,-1.34,1.9597193677,5.02856,-0.44542000000000004,5.0482486716,3.47856,1.01458,3.6235,1.55,-1.46,2.1293426216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 00:30:00,4.8668,-0.3201,4.8773154758,3.4968,1.0199,3.6425,1.37,-1.34,1.9163767897000001,4.9768,-0.44010000000000005,4.9962211971,3.4968,1.0199,3.6425,1.48,-1.46,2.0789420386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 01:00:00,5.17,-0.28500000000000003,5.1778494571,3.48,1.015,3.625,1.69,-1.3,2.1321585307,5.29,-0.405,5.3054806568,3.48,1.015,3.625,1.81,-1.42,2.3005434141,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 01:30:00,5.1132,-0.3199,5.1231972683,3.4632,1.0101,3.6075,1.65,-1.33,2.1192923347,5.2332,-0.4299,5.250828149,3.4632,1.0101,3.6075,1.77,-1.44,2.2817756244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 02:00:00,5.03072,-0.30604000000000003,5.0400202579,3.51072,1.02396,3.657,1.52,-1.33,2.0197277044,5.14072,-0.41604,5.1575276441,3.51072,1.02396,3.657,1.63,-1.44,2.1749712642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 02:30:00,5.02352,-0.32814000000000004,5.0342257647,3.50352,1.02186,3.6495,1.52,-1.35,2.0329535164,5.13352,-0.43814000000000003,5.1521834449,3.50352,1.02186,3.6495,1.63,-1.46,2.1882641522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 03:00:00,4.8752,-0.2964,4.8842018795,3.4752,1.0136,3.62,1.4,-1.31,1.9173158321,4.9852,-0.40640000000000004,5.001737698,3.4752,1.0136,3.62,1.51,-1.42,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 03:30:00,4.66816,-0.36262000000000005,4.6822228749,3.48816,1.01738,3.6335,1.18,-1.38,1.8157092278,4.76816,-0.46262000000000003,4.7905497649,3.48816,1.01738,3.6335,1.28,-1.48,1.9567319694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 04:00:00,4.58488,-0.36066000000000004,4.599043406,3.49488,1.01934,3.6405000000000003,1.09,-1.38,1.7585505395,4.68488,-0.46066,4.707473659,3.49488,1.01934,3.6405000000000003,1.19,-1.48,1.8990787240000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 04:30:00,4.53448,-0.35786,4.5485791903,3.50448,1.02214,3.6505,1.03,-1.38,1.7220046458,4.62448,-0.43786,4.6451627151,3.50448,1.02214,3.6505,1.12,-1.46,1.8401086924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 05:00:00,4.49816,-0.33262,4.5104411591,3.48816,1.01738,3.6335,1.01,-1.35,1.6860011862,4.60816,-0.44262,4.6293683208,3.48816,1.01738,3.6335,1.12,-1.46,1.8401086924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 05:30:00,4.6972000000000005,-0.33290000000000003,4.7089818698,3.4872,1.0171,3.6325000000000003,1.21,-1.35,1.8128982321,4.7872,-0.4429,4.8076443556,3.4872,1.0171,3.6325000000000003,1.3,-1.46,1.9548913013,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 06:00:00,4.9532,-0.3224,4.9636812952,3.5232,1.0276,3.67,1.43,-1.35,1.9665706191,5.0532,-0.4224,5.0708236017,3.5232,1.0276,3.67,1.53,-1.45,2.1079373805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 06:30:00,5.6790400000000005,-0.19528,5.6823964663,3.47904,1.01472,3.624,2.2,-1.21,2.5107966863,5.81904,-0.32528,5.8281243638,3.47904,1.01472,3.624,2.34,-1.34,2.696516271,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 07:00:00,6.34664,-0.11598000000000001,6.3476996345,3.47664,1.01402,3.6215,2.87,-1.13,3.0844448447,6.52664,-0.26598,6.5320574898,3.47664,1.01402,3.6215,3.05,-1.28,3.3077031306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 07:30:00,6.73384,-0.15138000000000001,6.7355413331000005,3.42384,0.9986200000000001,3.5665,3.31,-1.15,3.5040833323,6.92384,-0.31138000000000005,6.930838178,3.42384,0.9986200000000001,3.5665,3.5,-1.31,3.7371245631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 08:00:00,6.62104,-0.11928000000000001,6.6221143451,3.43104,1.00072,3.574,3.19,-1.12,3.3809022464,6.80104,-0.26928,6.806368841,3.43104,1.00072,3.574,3.37,-1.27,3.6013608539,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 08:30:00,6.53456,-0.06992000000000001,6.5349340624,3.3945600000000002,0.9900800000000001,3.536,3.14,-1.06,3.3140911273,6.69456,-0.20992000000000002,6.6978504014,3.3945600000000002,0.9900800000000001,3.536,3.3,-1.2,3.5114099732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 09:00:00,6.40408,-0.07006000000000001,6.4044632133,3.39408,0.98994,3.5355,3.01,-1.06,3.1911910002,6.56408,-0.21006000000000002,6.567440251,3.39408,0.98994,3.5355,3.17,-1.2,3.3895279907,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 09:30:00,6.61768,0.03474,6.6177711845000005,3.06768,0.8947400000000001,3.1955,3.55,-0.86,3.6526839447,6.78768,-0.08526,6.788215454,3.06768,0.8947400000000001,3.1955,3.7199999999999998,-0.98,3.8469208465999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 10:00:00,6.64504,0.047720000000000005,6.6452113435,3.45504,1.00772,3.599,3.19,-0.96,3.3313210593,6.79504,-0.07228000000000001,6.7954244165,3.45504,1.00772,3.599,3.34,-1.08,3.5102706448000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 10:30:00,6.73304,0.02672,6.7330930188,3.3830400000000003,0.98672,3.524,3.35,-0.96,3.4848385902,6.90304,-0.09328,6.9036702123,3.3830400000000003,0.98672,3.524,3.52,-1.08,3.6819560019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 11:00:00,6.75896,0.08428000000000001,6.7594854390000005,3.40896,0.99428,3.551,3.35,-0.91,3.4713974131,6.92896,-0.055720000000000006,6.9291840357000005,3.40896,0.99428,3.551,3.52,-1.05,3.6732682995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 11:30:00,6.70904,0.05722000000000001,6.7092840043,3.41904,0.9972200000000001,3.5615,3.29,-0.9400000000000001,3.421651648,6.88904,-0.08278,6.8895373321,3.41904,0.9972200000000001,3.5615,3.47,-1.08,3.6341849155,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 12:00:00,7.00224,0.06982000000000001,7.0025880823,3.46224,1.00982,3.6065,3.54,-0.9400000000000001,3.6626766169,7.17224,-0.07018,7.1725833456,3.46224,1.00982,3.6065,3.71,-1.08,3.8640005176,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 12:30:00,6.88,0.0575,6.8802402756,3.42,0.9975,3.5625,3.46,-0.9400000000000001,3.5854148993,7.04,-0.0825,7.0404833818,3.42,0.9975,3.5625,3.62,-1.08,3.7776712403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 13:00:00,6.84864,0.04752000000000001,6.8488048592,3.48864,1.01752,3.634,3.36,-0.97,3.4972131762,7.01864,-0.08248000000000001,7.0191246178,3.48864,1.01752,3.634,3.5300000000000002,-1.1,3.697418018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 13:30:00,6.88528,0.07404000000000001,6.8856780784,2.58528,0.75404,2.693,4.3,-0.68,4.353435425,7.08528,-0.06596,7.0855870187,2.58528,0.75404,2.693,4.5,-0.8200000000000001,4.5741010046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 14:00:00,6.77288,0.06834000000000001,6.7732247748,3.18288,0.92834,3.3155,3.59,-0.86,3.6915714811,6.95288,-0.07166,6.9532492728,3.18288,0.92834,3.3155,3.77,-1.0,3.9003717772,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 14:30:00,6.83176,0.02968,6.8318244708,3.46176,1.00968,3.606,3.37,-0.98,3.5096011169,7.00176,-0.11032000000000002,7.0026290492,3.46176,1.00968,3.606,3.54,-1.12,3.7129503094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:00:00,6.87856,0.047080000000000004,6.8787211166,3.4185600000000003,0.9970800000000001,3.561,3.46,-0.9500000000000001,3.5880496095,7.04856,-0.10292000000000001,7.0493113564,3.4185600000000003,0.9970800000000001,3.561,3.63,-1.1,3.7930067229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 15:30:00,6.90688,0.05534000000000001,6.9071016968,3.44688,1.00534,3.5905,3.46,-0.9500000000000001,3.5880496095,7.07688,-0.09466000000000001,7.0775130554,3.44688,1.00534,3.5905,3.63,-1.1,3.7930067229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 16:00:00,7.29856,0.07708000000000001,7.2989670091,3.4185600000000003,0.9970800000000001,3.561,3.88,-0.92,3.9875807202,7.49856,-0.07292000000000001,7.4989145481,3.4185600000000003,0.9970800000000001,3.561,4.08,-1.07,4.217973447,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 16:30:00,8.06528,0.09654000000000001,8.0658577628,3.48528,1.01654,3.6305,4.58,-0.92,4.6714879856,8.30528,-0.09346,8.3058058399,3.48528,1.01654,3.6305,4.82,-1.11,4.9461601268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 17:00:00,8.68472,0.11096,8.6854288092,3.53472,1.03096,3.682,5.15,-0.92,5.2315294131,8.95472,-0.07904000000000001,8.9550688216,3.53472,1.03096,3.682,5.42,-1.11,5.5324949164,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 17:30:00,9.1328,0.16790000000000002,9.1343432304,3.3528000000000002,0.9779,3.4925,5.78,-0.81,5.8364801036,9.4228,-0.042100000000000005,9.4228940485,3.3528000000000002,0.9779,3.4925,6.07,-1.02,6.1551035735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 18:00:00,9.4836,0.1748,9.4852108042,3.5136000000000003,1.0248,3.66,5.97,-0.85,6.0302072933,9.7736,-0.045200000000000004,9.7737045177,3.5136000000000003,1.0248,3.66,6.26,-1.07,6.3507873528,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 18:30:00,9.90488,0.28684000000000004,9.9090324957,3.55488,1.03684,3.7030000000000003,6.35,-0.75,6.3941379403,10.22488,0.05684,10.2250379853,3.55488,1.03684,3.7030000000000003,6.67,-0.98,6.7416096001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 19:00:00,9.89,0.2625,9.8934830191,3.54,1.0325,3.6875,6.35,-0.77,6.396514676,10.19,0.0325,10.1900518276,3.54,1.0325,3.6875,6.65,-1.0,6.724767654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 19:30:00,9.736,0.223,9.7385535374,3.576,1.043,3.725,6.16,-0.8200000000000001,6.2143382592,10.026,0.013000000000000001,10.0260084281,3.576,1.043,3.725,6.45,-1.03,6.5317225906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 20:00:00,9.27064,0.13852,9.2716748109,3.5606400000000002,1.03852,3.709,5.71,-0.9,5.7804930586,9.55064,-0.07148,9.5509074857,3.5606400000000002,1.03852,3.709,5.99,-1.11,6.0919783322,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 20:30:00,8.90616,0.046380000000000005,8.9062807642,3.65616,1.06638,3.8085,5.25,-1.02,5.3481679106,9.16616,-0.14362000000000003,9.1672850861,3.65616,1.06638,3.8085,5.51,-1.21,5.6412941778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 21:00:00,8.52952,0.014860000000000002,8.5295329444,3.71952,1.08486,3.8745000000000003,4.8100000000000005,-1.07,4.9275754687,8.77952,-0.18514000000000003,8.781471872600001,3.71952,1.08486,3.8745000000000003,5.06,-1.27,5.2169435496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 21:30:00,8.0504,-0.0478,8.0505419072,3.7104,1.0822,3.865,4.34,-1.13,4.4846961993,8.2804,-0.2378,8.2838139163,3.7104,1.0822,3.865,4.57,-1.32,4.7568161621,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 22:00:00,7.42696,-0.17172,7.4289449184,3.69696,1.07828,3.851,3.73,-1.25,3.9338784933,7.62696,-0.34172,7.6346114112,3.69696,1.07828,3.851,3.93,-1.42,4.1786720379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 22:30:00,6.7820800000000006,-0.23606000000000002,6.7861869596,3.68208,1.07394,3.8355,3.1,-1.31,3.3654271646,6.96208,-0.40606000000000003,6.9739115746,3.68208,1.07394,3.8355,3.2800000000000002,-1.48,3.5984441082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 23:00:00,6.18224,-0.24768,6.1871994311,3.64224,1.06232,3.794,2.54,-1.31,2.8579188232,6.34224,-0.41768000000000005,6.3559786658,3.64224,1.06232,3.794,2.7,-1.48,3.07902582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-25 23:30:00,5.56464,-0.33948,5.5749856502,3.70464,1.08052,3.859,1.8599999999999999,-1.42,2.3400854685,5.70464,-0.47948,5.7247548943,3.70464,1.08052,3.859,2.0,-1.56,2.5364542180000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 00:00:00,5.12752,-0.35614,5.1398732523,3.64752,1.06386,3.7995,1.48,-1.42,2.0510485123,5.24752,-0.49614,5.2709222201,3.64752,1.06386,3.7995,1.6,-1.56,2.2346364358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 00:30:00,5.0312,-0.3734,5.0450372645,3.6912000000000003,1.0766,3.8449999999999998,1.34,-1.45,1.974360656,5.1412,-0.4834,5.1638757731,3.6912000000000003,1.0766,3.8449999999999998,1.45,-1.56,2.1298121983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 01:00:00,5.27472,-0.34654,5.2860912828,3.71472,1.08346,3.8695,1.56,-1.43,2.1162466775,5.38472,-0.47654,5.4057654268,3.71472,1.08346,3.8695,1.67,-1.56,2.2852789764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 01:30:00,5.24832,-0.35424000000000005,5.2602612863000004,3.68832,1.07576,3.842,1.56,-1.43,2.1162466775,5.35832,-0.48424000000000006,5.3801562803,3.68832,1.07576,3.842,1.67,-1.56,2.2852789764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 02:00:00,5.14592,-0.35494000000000003,5.1581464743,3.6859200000000003,1.07506,3.8395,1.46,-1.43,2.0436486978,5.25592,-0.48494000000000004,5.2782442014,3.6859200000000003,1.07506,3.8395,1.57,-1.56,2.2132555207,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 02:30:00,5.16624,-0.36068000000000006,5.1788150961,3.66624,1.06932,3.819,1.5,-1.43,2.0724140513,5.27624,-0.49068000000000006,5.2990070202,3.66624,1.06932,3.819,1.6099999999999999,-1.56,2.2418073066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 03:00:00,5.02152,-0.37664000000000003,5.0356251648,3.61152,1.05336,3.762,1.4100000000000001,-1.43,2.0082330542,5.12152,-0.47664000000000006,5.1436516989,3.61152,1.05336,3.762,1.51,-1.53,2.1496511345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 03:30:00,4.8856,-0.38420000000000004,4.9006833197,3.5856,1.0458,3.735,1.3,-1.43,1.9325889372,4.9856,-0.5042,5.0110303332,3.5856,1.0458,3.735,1.4,-1.55,2.0886598574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 04:00:00,4.80384,-0.36638000000000004,4.8177913041,3.54384,1.03362,3.6915,1.26,-1.4,1.8835073666,4.90384,-0.46638,4.9259676258,3.54384,1.03362,3.6915,1.3599999999999999,-1.5,2.0247468978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 04:30:00,4.7172,-0.34290000000000004,4.7296465248,3.2472,0.9471,3.3825,1.47,-1.29,1.9557607216,4.8172,-0.4529,4.8384433705,3.2472,0.9471,3.3825,1.57,-1.4,2.1035446275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 05:00:00,4.70104,-0.33428,4.7129099503,3.07104,0.8957200000000001,3.199,1.63,-1.23,2.0420088149,4.81104,-0.44428000000000006,4.831510178,3.07104,0.8957200000000001,3.199,1.74,-1.34,2.1961784991,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 05:30:00,4.85168,-0.32826000000000005,4.862772198,3.09168,0.9017400000000001,3.2205,1.76,-1.23,2.1472074888,4.97168,-0.43826000000000004,4.9909592114,3.09168,0.9017400000000001,3.2205,1.88,-1.34,2.3086792761,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 06:00:00,5.10376,-0.29932000000000003,5.1125295696,3.29376,0.9606800000000001,3.431,1.81,-1.26,2.2053797859,5.22376,-0.40932,5.2397720752,3.29376,0.9606800000000001,3.431,1.9300000000000002,-1.37,2.3668122021,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 06:30:00,5.90824,-0.16718000000000002,5.9106047956,3.19824,0.9328200000000001,3.3315,2.71,-1.1,2.9247393046,6.06824,-0.29718,6.0755125422,3.19824,0.9328200000000001,3.3315,2.87,-1.23,3.1224669734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 07:00:00,6.65616,-0.10612,6.6570058885000005,3.23616,0.94388,3.371,3.42,-1.05,3.577555031,6.84616,-0.25612,6.8509491459,3.23616,0.94388,3.371,3.61,-1.2,3.8042213395,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 07:30:00,6.96144,-0.12208000000000001,6.9625103519,3.18144,0.9279200000000001,3.314,3.7800000000000002,-1.05,3.9231237554,7.16144,-0.27208000000000004,7.1666066168,3.18144,0.9279200000000001,3.314,3.98,-1.2,4.1569700504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 08:00:00,7.04896,-0.045720000000000004,7.0491082698,3.16896,0.9242800000000001,3.301,3.88,-0.97,3.9994124568,7.24896,-0.20572000000000001,7.2518785015,3.16896,0.9242800000000001,3.301,4.08,-1.13,4.2335918556,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 08:30:00,6.926,-0.059500000000000004,6.9262555721,3.156,0.9205000000000001,3.2875,3.77,-0.98,3.8952920301000002,7.106,-0.20950000000000002,7.1090875821,3.156,0.9205000000000001,3.2875,3.95,-1.13,4.1084546973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 09:00:00,6.84896,-0.025720000000000003,6.8490082932,3.16896,0.9242800000000001,3.301,3.68,-0.9500000000000001,3.8006446822,7.02896,-0.17572000000000002,7.0311561069,3.16896,0.9242800000000001,3.301,3.86,-1.1,4.0136766188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
