Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-02-26 09:30:00,6.9432,-0.0149,6.9432159876,3.3432,0.9751000000000001,3.4825,3.6,-0.99,3.7336443323,7.1132,-0.1449,7.1146756953,3.3432,0.9751000000000001,3.4825,3.77,-1.12,3.9328488402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 10:00:00,7.10688,0.037840000000000006,7.1069807373,3.38688,0.98784,3.528,3.7199999999999998,-0.9500000000000001,3.8393879721,7.28688,-0.10216000000000001,7.287596092,3.38688,0.98784,3.528,3.9,-1.09,4.0494567537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 10:30:00,7.11664,0.03152,7.1167098016,3.5366400000000002,1.03152,3.684,3.58,-1.0,3.7170418346,7.29664,-0.09848000000000001,7.2973045435,3.5366400000000002,1.03152,3.684,3.76,-1.13,3.9261304105,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 11:00:00,7.182,0.036000000000000004,7.182090225,3.552,1.036,3.7,3.63,-1.0,3.7652224370000003,7.342,-0.094,7.3426017187,3.552,1.036,3.7,3.79,-1.13,3.9548704151000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 11:30:00,7.12456,0.022580000000000003,7.1245957815,3.57456,1.04258,3.7235,3.55,-1.02,3.6936296512,7.29456,-0.10742000000000002,7.2953508929,3.57456,1.04258,3.7235,3.7199999999999998,-1.15,3.8937000398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 12:00:00,7.13728,0.01754,7.1373015524,3.55728,1.03754,3.7055,3.58,-1.02,3.7224722967,7.31728,-0.11246,7.3181441534000005,3.55728,1.03754,3.7055,3.76,-1.15,3.9319333667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 12:30:00,7.18848,0.02664,7.1885293628,3.58848,1.04664,3.738,3.6,-1.02,3.7417108386,7.34848,-0.10336000000000001,7.3492068688,3.58848,1.04664,3.738,3.76,-1.15,3.9319333667,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 13:00:00,7.07936,0.02398,7.0794006138,3.5793600000000003,1.04398,3.7285,3.5,-1.02,3.6456000878,7.24936,-0.10602,7.250135216,3.5793600000000003,1.04398,3.7285,3.67,-1.15,3.8459589181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 13:30:00,7.03952,-0.010140000000000001,7.039527303,3.59952,1.04986,3.7495000000000003,3.44,-1.06,3.5996110901,7.19952,-0.14014000000000001,7.2008837965,3.59952,1.04986,3.7495000000000003,3.6,-1.19,3.791582783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 14:00:00,6.90512,-0.006840000000000001,6.9051233877,3.40512,0.99316,3.547,3.5,-1.0,3.6400549446,7.06512,-0.13684000000000002,7.066445061,3.40512,0.99316,3.547,3.66,-1.13,3.8304699451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 14:30:00,6.71648,-0.039360000000000006,6.716595328,3.15648,0.9206400000000001,3.2880000000000003,3.56,-0.96,3.6871669341,6.87648,-0.16936,6.8785652574,3.15648,0.9206400000000001,3.2880000000000003,3.7199999999999998,-1.09,3.8764029718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 15:00:00,6.75272,-0.02254,6.7527576182,3.52272,1.02746,3.6695,3.23,-1.05,3.3963804263,6.91272,-0.16254000000000002,6.9146306517,3.52272,1.02746,3.6695,3.39,-1.19,3.5927983523,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 15:30:00,6.8828,-0.0296,6.8828636482,3.5328,1.0304,3.68,3.35,-1.06,3.5137017517,7.0428,-0.1796,7.0450896375,3.5328,1.0304,3.68,3.51,-1.21,3.7127079066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 16:00:00,7.22376,-0.01182,7.2237696703,3.59376,1.04818,3.7435,3.63,-1.06,3.7816001904,7.39376,-0.16182000000000002,7.3955305861,3.59376,1.04818,3.7435,3.8,-1.21,3.9879944834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 16:30:00,7.72664,0.006520000000000001,7.7266427509,3.65664,1.06652,3.809,4.07,-1.06,4.2057698463,7.92664,-0.14348000000000002,7.9279384584,3.65664,1.06652,3.809,4.27,-1.21,4.4381302369,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 17:00:00,8.27,0.11750000000000001,8.2708346767,3.66,1.0675,3.8125,4.61,-0.9500000000000001,4.7068673234,8.5,-0.0625,8.5002297763,3.66,1.0675,3.8125,4.84,-1.13,4.9701609632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 17:30:00,8.80776,0.14018,8.8088754475,3.73776,1.09018,3.8935,5.07,-0.9500000000000001,5.1582361326,9.06776,-0.03982,9.067847432,3.73776,1.09018,3.8935,5.33,-1.13,5.4484676745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 18:00:00,9.3672,0.21710000000000002,9.3697154839,3.7272,1.0871,3.8825000000000003,5.64,-0.87,5.7067065809,9.6572,0.0071,9.65720261,3.7272,1.0871,3.8825000000000003,5.93,-1.08,6.0275451056,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 18:30:00,10.1124,0.3457,10.1183072819,3.7224,1.0857,3.8775,6.39,-0.74,6.4327054961,10.4324,0.11570000000000001,10.4330415627,3.7224,1.0857,3.8775,6.71,-0.97,6.7797492579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 19:00:00,10.02272,0.28746000000000005,10.0268414493,3.76272,1.09746,3.9195,6.26,-0.81,6.3121866259,10.35272,0.04746,10.3528287849,3.76272,1.09746,3.9195,6.59,-1.05,6.6731252049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 19:30:00,9.8276,0.2318,9.8303333107,3.7776,1.1018,3.935,6.05,-0.87,6.1122336343,10.1376,0.0118,10.1376068675,3.7776,1.1018,3.935,6.36,-1.09,6.4527281052,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 20:00:00,9.47696,0.22578,9.4796491206,3.7569600000000003,1.09578,3.9135,5.72,-0.87,5.7857843029,9.766960000000001,0.00578,9.7669617103,3.7569600000000003,1.09578,3.9135,6.01,-1.09,6.1080438767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 20:30:00,9.03544,0.12242000000000001,9.0362692883,3.7454400000000003,1.09242,3.9015,5.29,-0.97,5.3781967238,9.31544,-0.08758,9.3158516868,3.7454400000000003,1.09242,3.9015,5.57,-1.18,5.6936192356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 21:00:00,8.69088,0.01984,8.6909026459,3.77088,1.09984,3.928,4.92,-1.08,5.0371420468,8.95088,-0.18016000000000001,8.9526929133,3.77088,1.09984,3.928,5.18,-1.28,5.3358035946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 21:30:00,8.08928,-0.033960000000000004,8.0893512843,3.68928,1.07604,3.843,4.4,-1.11,4.5378519147,8.32928,-0.22396000000000002,8.3322904054,3.68928,1.07604,3.843,4.64,-1.3,4.8186720162,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 22:00:00,7.57792,-0.12394000000000001,7.5789334771,3.75792,1.09606,3.9145000000000003,3.8200000000000003,-1.22,4.0100872808,7.78792,-0.30394000000000004,7.793848693,3.75792,1.09606,3.9145000000000003,4.03,-1.4,4.2662512819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 22:30:00,6.8888,-0.18660000000000002,6.8913267953,3.7488,1.0934,3.9050000000000002,3.14,-1.28,3.3908700948,7.0788,-0.35660000000000003,7.0877763085,3.7488,1.0934,3.9050000000000002,3.33,-1.45,3.631996696,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 23:00:00,6.23336,-0.23402,6.2377513777,3.72336,1.08598,3.8785,2.51,-1.32,2.8359301825000003,6.40336,-0.39402000000000004,6.4154712259,3.72336,1.08598,3.8785,2.68,-1.48,3.0615028989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-26 23:30:00,5.60504,-0.33478,5.6150290338,3.75504,1.09522,3.9115,1.85,-1.43,2.3382472068,5.74504,-0.47478000000000004,5.7646249358,3.75504,1.09522,3.9115,1.99,-1.57,2.5347583711,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 00:00:00,5.16696,-0.35422000000000003,5.1790875113,3.7569600000000003,1.09578,3.9135,1.4100000000000001,-1.45,2.0225231766,5.28696,-0.47422000000000003,5.3081852502,3.7569600000000003,1.09578,3.9135,1.53,-1.57,2.1922134933,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 00:30:00,5.04392,-0.36094000000000004,5.0568178383,3.73392,1.08906,3.8895,1.31,-1.45,1.9541238446,5.14392,-0.48094000000000003,5.1663542513,3.73392,1.08906,3.8895,1.4100000000000001,-1.57,2.1102132594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 01:00:00,5.28168,-0.35326,5.2934805421,3.45168,1.00674,3.5955,1.83,-1.3599999999999999,2.2800219297,5.40168,-0.47326,5.4223723452,3.45168,1.00674,3.5955,1.9500000000000002,-1.48,2.4480400324,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 01:30:00,5.24472,-0.37904000000000004,5.2583989198,3.53472,1.03096,3.682,1.71,-1.4100000000000001,2.2163483481,5.35472,-0.49904000000000004,5.3779240605,3.53472,1.03096,3.682,1.82,-1.53,2.3776669237,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 02:00:00,5.18288,-0.35416000000000003,5.1949662559,3.72288,1.08584,3.878,1.46,-1.44,2.0506584308,5.2828800000000005,-0.47416,5.3041162129,3.72288,1.08584,3.878,1.56,-1.56,2.2061731573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 02:30:00,5.20352,-0.34814,5.2151530994,3.74352,1.09186,3.8995,1.46,-1.44,2.0506584308,5.30352,-0.46814000000000006,5.3241411937,3.74352,1.09186,3.8995,1.56,-1.56,2.2061731573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 03:00:00,5.04056,-0.35192,5.0528301772,3.73056,1.08808,3.886,1.31,-1.44,1.9467151820000002,5.13056,-0.47192000000000006,5.152218396,3.73056,1.08808,3.886,1.4,-1.56,2.0960916011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 03:30:00,4.91448,-0.39786000000000005,4.9305584116,3.7444800000000003,1.09214,3.9005,1.17,-1.49,1.8944656239,5.00448,-0.5078600000000001,5.0301830831,3.7444800000000003,1.09214,3.9005,1.26,-1.6,2.0365657367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 04:00:00,4.71336,-0.40402000000000005,4.7306442108999995,3.72336,1.08598,3.8785,0.99,-1.49,1.7889102827999999,4.79336,-0.51402,4.8208419026,3.72336,1.08598,3.8785,1.07,-1.6,1.9248116791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 04:30:00,4.67608,-0.40906000000000003,4.6939380322,3.70608,1.08094,3.8605,0.97,-1.49,1.7779201331999999,4.74608,-0.5190600000000001,4.7743793995,3.70608,1.08094,3.8605,1.04,-1.6,1.9082976707000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 05:00:00,4.64848,-0.42086,4.6674928441,3.7684800000000003,1.09914,3.9255,0.88,-1.52,1.756359872,4.71848,-0.52086,4.7471411028,3.7684800000000003,1.09914,3.9255,0.9500000000000001,-1.62,1.8780042598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 05:30:00,4.81208,-0.37856,4.8269474412,3.74208,1.09144,3.898,1.07,-1.47,1.8181859090999999,4.89208,-0.47856000000000004,4.9154314561,3.74208,1.09144,3.898,1.15,-1.57,1.9461243537000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 06:00:00,5.11696,-0.33922,5.1281916745,3.63696,1.06078,3.7885,1.48,-1.4,2.0372530525,5.20696,-0.44922000000000006,5.2263018522,3.63696,1.06078,3.7885,1.57,-1.51,2.1783020911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 06:30:00,5.83744,-0.26408000000000004,5.8434103056,3.75744,1.09592,3.914,2.08,-1.3599999999999999,2.4851559307,5.95744,-0.39408000000000004,5.9704598148,3.75744,1.09592,3.914,2.2,-1.49,2.6570848688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 07:00:00,6.49304,-0.18828,6.4957692231,3.74304,1.09172,3.899,2.75,-1.28,3.0332985346,6.65304,-0.33828,6.6616345292,3.74304,1.09172,3.899,2.91,-1.43,3.2423756723,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 07:30:00,6.96872,-0.16954000000000002,6.9707820401,3.73872,1.09046,3.8945,3.23,-1.26,3.4670592726000002,7.13872,-0.31954000000000005,7.1458679704,3.73872,1.09046,3.8945,3.4,-1.4100000000000001,3.680774375,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 08:00:00,7.0256,-0.1092,7.0264486051,3.7056,1.0808,3.86,3.32,-1.19,3.5268257683,7.2056000000000004,-0.2592,7.2102604669,3.7056,1.0808,3.86,3.5,-1.34,3.7477459893000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 08:30:00,6.91992,-0.10794000000000001,6.9207617969,3.7099200000000003,1.08206,3.8645,3.21,-1.19,3.4234777639000002,7.06992,-0.25794,7.0746237957,3.7099200000000003,1.08206,3.8645,3.36,-1.34,3.6173470942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 09:00:00,6.81984,-0.11088,6.8207413087,3.69984,1.07912,3.854,3.12,-1.19,3.3392364397,6.96984,-0.22088000000000002,6.9733390567,3.69984,1.07912,3.854,3.27,-1.3,3.5189344978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 09:30:00,7.00672,-0.020540000000000003,7.0067501061,3.66672,1.06946,3.8195,3.34,-1.09,3.513360215,7.16672,-0.15054,7.168300904,3.66672,1.06946,3.8195,3.5,-1.22,3.7065347698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 10:00:00,7.08072,-0.013540000000000002,7.0807329458,3.6907200000000002,1.07646,3.8445,3.39,-1.09,3.5609268456,7.24072,-0.14354,7.2421426284,3.6907200000000002,1.07646,3.8445,3.55,-1.22,3.7537847567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 10:30:00,7.11384,0.021120000000000003,7.1138713511,3.60384,1.05112,3.754,3.51,-1.03,3.6580049207,7.27384,-0.10888,7.2746548509,3.60384,1.05112,3.754,3.67,-1.16,3.8489608987,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 11:00:00,7.0772,0.0246,7.0772427541,3.5472,1.0346,3.6950000000000003,3.5300000000000002,-1.01,3.6716481313,7.2472,-0.1254,7.2482848316,3.5472,1.0346,3.6950000000000003,3.7,-1.16,3.8775765628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 11:30:00,7.08872,0.027960000000000002,7.088775141,3.55872,1.03796,3.707,3.5300000000000002,-1.01,3.6716481313,7.25872,-0.12204000000000001,7.2597458495,3.55872,1.03796,3.707,3.7,-1.16,3.8775765628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 12:00:00,7.04256,0.04408,7.0426979489,3.44256,1.00408,3.586,3.6,-0.96,3.7258019271,7.22256,-0.09592,7.22319691,3.44256,1.00408,3.586,3.7800000000000002,-1.1,3.9368007316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 12:30:00,6.97,0.0475,6.9701618525,3.18,0.9275,3.3125,3.79,-0.88,3.8908225351,7.16,-0.0925,7.1605974786,3.18,0.9275,3.3125,3.98,-1.02,4.1086250742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 13:00:00,7.10232,0.04526,7.1024642097,3.17232,0.9252600000000001,3.3045,3.93,-0.88,4.0273192076,7.29232,-0.09474,7.2929353932,3.17232,0.9252600000000001,3.3045,4.12,-1.02,4.2443845255,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 13:30:00,6.91232,0.04526,6.9124681735,3.17232,0.9252600000000001,3.3045,3.74,-0.88,3.8421348232,7.10232,-0.09474,7.1029518547,3.17232,0.9252600000000001,3.3045,3.93,-1.02,4.0602093542,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 14:00:00,6.8648,0.0489,6.8649741624,3.1848,0.9289000000000001,3.3175,3.68,-0.88,3.7837547489,7.0448,-0.0911,7.0453890063,3.1848,0.9289000000000001,3.3175,3.86,-1.02,3.9924929555,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 14:30:00,6.88176,0.04218,6.8818892646,3.16176,0.9221800000000001,3.2935,3.7199999999999998,-0.88,3.8226692245000002,7.06176,-0.09782,7.0624374723,3.16176,0.9221800000000001,3.2935,3.9,-1.02,4.0311784877,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 15:00:00,6.75296,0.06378,6.7532611863,3.13296,0.91378,3.2635,3.62,-0.85,3.7184539798,6.9329600000000005,-0.07622000000000001,6.9333789634,3.13296,0.91378,3.2635,3.8,-0.99,3.9268435161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 15:30:00,6.6748,-0.041100000000000005,6.6749265352,3.1848,0.9289000000000001,3.3175,3.49,-0.97,3.622292092,6.8448,-0.1711,6.8469381661,3.1848,0.9289000000000001,3.3175,3.66,-1.1,3.8217273581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 16:00:00,7.1092,0.023100000000000002,7.1092375294,3.1992,0.9331,3.3325,3.91,-0.91,4.0144987234,7.2992,-0.1169,7.3001360433,3.1992,0.9331,3.3325,4.1,-1.05,4.2323161508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 16:30:00,7.64496,0.05978000000000001,7.6451937222,3.32496,0.9697800000000001,3.4635,4.32,-0.91,4.4148046389,7.86496,-0.10022,7.8655985055,3.32496,0.9697800000000001,3.4635,4.54,-1.07,4.6643863476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 17:00:00,8.08512,0.08316000000000001,8.0855476623,3.40512,0.99316,3.547,4.68,-0.91,4.7676514134,8.31512,-0.07684,8.3154750315,3.40512,0.99316,3.547,4.91,-1.07,5.0252363129,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 17:30:00,8.75216,0.16938,8.7537988468,3.63216,1.05938,3.7835,5.12,-0.89,5.1967778479,9.00216,-0.010620000000000001,9.0021662643,3.63216,1.05938,3.7835,5.37,-1.07,5.4755638979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 18:00:00,9.27904,0.17472000000000001,9.2806848023,3.71904,1.08472,3.874,5.5600000000000005,-0.91,5.6339772807,9.55904,-0.04528,9.5591472423,3.71904,1.08472,3.874,5.84,-1.13,5.9483190903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 18:30:00,9.9344,0.2692,9.9380466894,3.7344,1.0892,3.89,6.2,-0.8200000000000001,6.2539907259,10.2544,0.0392,10.2544749256,3.7344,1.0892,3.89,6.52,-1.05,6.6040063598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 19:00:00,9.95288,0.26584,9.9564296412,3.72288,1.08584,3.878,6.23,-0.8200000000000001,6.283732967,10.27288,0.035840000000000004,10.2729425191,3.72288,1.08584,3.878,6.55,-1.05,6.6336264592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 19:30:00,9.62536,0.16948000000000002,9.6268519569,3.73536,1.08948,3.891,5.89,-0.92,5.9614176166,9.92536,-0.05052,9.9254885724,3.73536,1.08948,3.891,6.19,-1.1400000000000001,6.2941004123,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 20:00:00,9.28592,0.15256,9.2871731329,3.74592,1.09256,3.902,5.54,-0.9400000000000001,5.619181435,9.57592,-0.07744000000000001,9.5762331216,3.74592,1.09256,3.902,5.83,-1.17,5.946242511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 20:30:00,8.92344,0.07892,8.9237889823,3.73344,1.08892,3.8890000000000002,5.19,-1.01,5.2873622914,9.18344,-0.13108,9.1843754388,3.73344,1.08892,3.8890000000000002,5.45,-1.22,5.5848813774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 21:00:00,8.68528,0.03654,8.685356863700001,3.72528,1.08654,3.8805,4.96,-1.05,5.0699211039,8.93528,-0.16346000000000002,8.9367750251,3.72528,1.08654,3.8805,5.21,-1.25,5.357854048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 21:30:00,8.11016,-0.049120000000000004,8.1103087487,3.74016,1.09088,3.896,4.37,-1.1400000000000001,4.5162484431,8.340160000000001,-0.23912000000000003,8.3435871902,3.74016,1.09088,3.896,4.6,-1.33,4.7884130983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 22:00:00,7.46592,-0.16744,7.4677973727,3.74592,1.09256,3.902,3.7199999999999998,-1.26,3.9275946837999998,7.67592,-0.34744,7.6837791743,3.74592,1.09256,3.902,3.93,-1.44,4.1855107215,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 22:30:00,6.81296,-0.24122000000000002,6.8172289862,3.7329600000000003,1.08878,3.8885,3.08,-1.33,3.3548919506,7.00296,-0.41122000000000003,7.0150232109,3.7329600000000003,1.08878,3.8885,3.27,-1.5,3.5976242161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 23:00:00,6.21352,-0.29814,6.2206686337,3.74352,1.09186,3.8995,2.47,-1.3900000000000001,2.8342547521,6.36352,-0.44814000000000004,6.3792802298,3.74352,1.09186,3.8995,2.62,-1.54,3.0390788078,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-27 23:30:00,5.70688,-0.31716000000000005,5.715686293,3.74688,1.09284,3.903,1.96,-1.4100000000000001,2.4144771691,5.83688,-0.44716000000000006,5.8539832764,3.74688,1.09284,3.903,2.09,-1.54,2.5960932187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 00:00:00,5.22488,-0.38066000000000005,5.2387281901,3.73488,1.08934,3.8905000000000003,1.49,-1.47,2.0930838493,5.33488,-0.51066,5.3592647117,3.73488,1.08934,3.8905000000000003,1.6,-1.6,2.2627416998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 00:30:00,5.09296,-0.44122000000000006,5.1120364484,3.7329600000000003,1.08878,3.8885,1.3599999999999999,-1.53,2.0470710784,5.18296,-0.55122,5.2121893529,3.7329600000000003,1.08878,3.8885,1.45,-1.6400000000000001,2.1890865675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 01:00:00,5.34352,-0.43814000000000003,5.3614524758,3.74352,1.09186,3.8995,1.6,-1.53,2.2137976421,5.45352,-0.5481400000000001,5.4809978882,3.74352,1.09186,3.8995,1.71,-1.6400000000000001,2.3693247983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 01:30:00,5.29096,-0.44472000000000006,5.309617086,3.72096,1.08528,3.876,1.57,-1.53,2.1922134933,5.38096,-0.55472,5.409477313,3.72096,1.08528,3.876,1.6600000000000001,-1.6400000000000001,2.3334952325,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 02:00:00,5.19216,-0.43562000000000006,5.2104021198,3.75216,1.09438,3.9085,1.44,-1.53,2.1010711554,5.28216,-0.54562,5.3102651017,3.75216,1.09438,3.9085,1.53,-1.6400000000000001,2.2428776159,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 02:30:00,5.19344,-0.44108,5.2121368555,3.73344,1.08892,3.8890000000000002,1.46,-1.53,2.1148285983,5.28344,-0.55108,5.3121019757,3.73344,1.08892,3.8890000000000002,1.55,-1.6400000000000001,2.2565681909,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 03:00:00,5.08248,-0.44136000000000003,5.1016077466,3.73248,1.08864,3.888,1.35,-1.53,2.0404411288,5.17248,-0.5513600000000001,5.2017830789,3.73248,1.08864,3.888,1.44,-1.6400000000000001,2.1824756585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 03:30:00,4.93576,-0.44332000000000005,4.955629062,3.72576,1.08668,3.8810000000000002,1.21,-1.53,1.9506409203000001,5.01576,-0.55332,5.0461878086,3.72576,1.08668,3.8810000000000002,1.29,-1.6400000000000001,2.08655218,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 04:00:00,4.8164,-0.4373,4.8362113529,3.7464,1.0927,3.9025,1.07,-1.53,1.8670297266,4.8864,-0.5473,4.9169545707,3.7464,1.0927,3.9025,1.1400000000000001,-1.6400000000000001,1.997298175,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 04:30:00,4.76808,-0.44556,4.7888527436,3.71808,1.08444,3.873,1.05,-1.53,1.8556400513,4.83808,-0.55556,4.8698732016,3.71808,1.08444,3.873,1.12,-1.6400000000000001,1.985950654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 05:00:00,4.73384,-0.44388000000000005,4.7546051992,3.72384,1.08612,3.879,1.01,-1.53,1.8333030301000002,4.80384,-0.54388,4.8345304012,3.72384,1.08612,3.879,1.08,-1.63,1.9553260598,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 05:30:00,4.83768,-0.44276000000000004,4.857899155,3.7276800000000003,1.08724,3.883,1.11,-1.53,1.8902380802,4.89768,-0.56276,4.9299054961,3.7276800000000003,1.08724,3.883,1.17,-1.65,2.0227209397,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 06:00:00,5.07568,-0.47626,5.0979751912,3.71568,1.08374,3.8705,1.3599999999999999,-1.56,2.0695893312,5.14568,-0.59626,5.1801108724,3.71568,1.08374,3.8705,1.43,-1.6800000000000002,2.2061958209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 06:30:00,5.76552,-0.40214000000000005,5.7795274418,3.69552,1.07786,3.8495,2.07,-1.48,2.5446610776,5.85552,-0.5321400000000001,5.879650283,3.69552,1.07786,3.8495,2.16,-1.6099999999999999,2.6940118782,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 07:00:00,6.3532,-0.3799,6.3645482361,3.7032,1.0801,3.8575,2.65,-1.46,3.0255743256,6.4732,-0.5299,6.4948527504,3.7032,1.0801,3.8575,2.77,-1.6099999999999999,3.2039038687,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 07:30:00,6.8828,-0.3271,6.8905682095,3.7128,1.0829,3.8675,3.17,-1.4100000000000001,3.4694379948,7.0328,-0.49710000000000004,7.0503463922,3.7128,1.0829,3.8675,3.32,-1.58,3.6767920801000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 08:00:00,7.07664,-0.25598000000000004,7.0812682092,3.23664,0.9440200000000001,3.3715,3.84,-1.2,4.0231331074,7.23664,-0.42598,7.2491666728,3.23664,0.9440200000000001,3.3715,4.0,-1.37,4.2281083241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 08:30:00,7.0872,-0.2204,7.0906262065,3.4272,0.9996,3.5700000000000003,3.66,-1.22,3.8579787454,7.2272,-0.3704,7.2366854291,3.4272,0.9996,3.5700000000000003,3.8,-1.37,4.0394182749,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 09:00:00,7.04672,-0.18554,7.0491622091,3.54672,1.03446,3.6945,3.5,-1.22,3.7065347698,7.18672,-0.33554,7.1945487315,3.54672,1.03446,3.6945,3.64,-1.37,3.8892801390000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 09:30:00,7.35256,-0.13342,7.3537704241,3.62256,1.05658,3.7735000000000003,3.73,-1.19,3.9152266856,7.49256,-0.28342,7.4979185278,3.62256,1.05658,3.7735000000000003,3.87,-1.34,4.0954242759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 10:00:00,7.43512,-0.12684,7.4362018396,3.64512,1.06316,3.797,3.79,-1.19,3.9724299868,7.58512,-0.27684000000000003,7.5901703406,3.64512,1.06316,3.797,3.94,-1.34,4.1616342944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 10:30:00,7.53936,-0.14102,7.5406787393,3.69936,1.07898,3.8535,3.84,-1.22,4.0291438296,7.67936,-0.29102,7.6848723249,3.69936,1.07898,3.8535,3.98,-1.37,4.2091923216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 11:00:00,7.53352,-0.12814,7.5346097079,3.74352,1.09186,3.8995,3.79,-1.22,3.9815198103,7.68352,-0.27814,7.6885526239,3.74352,1.09186,3.8995,3.94,-1.37,4.1713906554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 11:30:00,7.48768,-0.13276000000000002,7.4888568554,3.7276800000000003,1.08724,3.883,3.76,-1.22,3.9529735643,7.63768,-0.28276,7.6429123376,3.7276800000000003,1.08724,3.883,3.91,-1.37,4.1430664972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 12:00:00,7.58984,-0.12338,7.5908427628,3.75984,1.09662,3.9165,3.83,-1.22,4.0196144094,7.73984,-0.27338,7.7446665422,3.75984,1.09662,3.9165,3.98,-1.37,4.2091923216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 12:30:00,7.66248,-0.13136,7.6636058876,3.73248,1.08864,3.888,3.93,-1.22,4.115009113,7.8224800000000005,-0.28136,7.8275383615,3.73248,1.08864,3.888,4.09,-1.37,4.3133513652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 13:00:00,7.65768,-0.13276000000000002,7.6588307332,3.7276800000000003,1.08724,3.883,3.93,-1.22,4.115009113,7.81768,-0.28276,7.8227919441000004,3.7276800000000003,1.08724,3.883,4.09,-1.37,4.3133513652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 13:30:00,7.65384,-0.13388,7.6550108165,3.72384,1.08612,3.879,3.93,-1.22,4.115009113,7.81384,-0.28388,7.8189950377,3.72384,1.08612,3.879,4.09,-1.37,4.3133513652,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 14:00:00,7.58432,-0.13374,7.5854990772,3.72432,1.08626,3.8795,3.86,-1.22,4.0482094807,7.74432,-0.30374,7.7502742048,3.72432,1.08626,3.8795,4.02,-1.3900000000000001,4.2535279475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 14:30:00,7.50456,-0.14242000000000002,7.5059112871,3.69456,1.07758,3.8485,3.81,-1.22,4.0005624605,7.65456,-0.31242000000000003,7.6609330404,3.69456,1.07758,3.8485,3.96,-1.3900000000000001,4.1968678797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 15:00:00,7.36856,-0.15292,7.3701466064,3.65856,1.06708,3.811,3.71,-1.22,3.905444917,7.50856,-0.32292000000000004,7.5155006885999995,3.65856,1.06708,3.811,3.85,-1.3900000000000001,4.0932383268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 15:30:00,7.33496,-0.16272,7.3367646821,3.62496,1.05728,3.776,3.71,-1.22,3.905444917,7.49496,-0.33272,7.5023415012,3.62496,1.05728,3.776,3.87,-1.3900000000000001,4.1120554471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 16:00:00,7.68584,-0.08538000000000001,7.6863142175,3.61584,1.05462,3.7665,4.07,-1.1400000000000001,4.2266416929,7.84584,-0.25538,7.8499951752,3.61584,1.05462,3.7665,4.23,-1.31,4.428205054,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 16:30:00,8.04488,-0.06566000000000001,8.0451479446,3.6148800000000003,1.05434,3.7655000000000003,4.43,-1.12,4.5693872675,8.22488,-0.23566,8.2282553831,3.6148800000000003,1.05434,3.7655000000000003,4.61,-1.29,4.7870867968,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 17:00:00,8.372,-0.0165,8.3720162595,3.612,1.0535,3.7625,4.76,-1.07,4.8787805854,8.562,-0.20650000000000002,8.5644898418,3.612,1.0535,3.7625,4.95,-1.26,5.1078469045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 17:30:00,8.7744,0.0142,8.7744114902,3.6144,1.0542,3.765,5.16,-1.04,5.2637629126,8.9844,-0.1758,8.9861197967,3.6144,1.0542,3.765,5.37,-1.23,5.5090652565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 18:00:00,9.16584,0.06462000000000001,9.1660677856,3.61584,1.05462,3.7665,5.55,-0.99,5.6376058748,9.40584,-0.14538,9.4069634553,3.61584,1.05462,3.7665,5.79,-1.2,5.9130449009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 18:30:00,9.57304,0.13672,9.5740162523,3.62304,1.05672,3.774,5.95,-0.92,6.0207059387,9.83304,-0.08328,9.8333926597,3.62304,1.05672,3.774,6.21,-1.1400000000000001,6.3137706642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 19:00:00,9.4448,0.13140000000000002,9.4457140016,3.6048,1.0514000000000001,3.755,5.84,-0.92,5.9120216508,9.7048,-0.0886,9.7052044286,3.6048,1.0514000000000001,3.755,6.1,-1.1400000000000001,6.2056103648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 19:30:00,9.14168,0.05924000000000001,9.1418719418,3.6316800000000002,1.05924,3.783,5.51,-1.0,5.6000089286,9.391680000000001,-0.16076000000000001,9.3930557861,3.6316800000000002,1.05924,3.783,5.76,-1.22,5.8877839634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 20:00:00,8.82096,-0.009720000000000001,8.8209653553,3.60096,1.05028,3.751,5.22,-1.06,5.3265373368,9.06096,-0.22972,9.0638715459,3.60096,1.05028,3.751,5.46,-1.28,5.6080299571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 20:30:00,8.41568,-0.08126000000000001,8.4160723054,3.59568,1.04874,3.7455,4.82,-1.13,4.950686821,8.62568,-0.28126,8.6302643442,3.59568,1.04874,3.7455,5.03,-1.33,5.2028645956,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 21:00:00,8.09712,-0.13084,8.0981770418,3.5971200000000003,1.04916,3.747,4.5,-1.18,4.6521392928,8.28712,-0.32084,8.2933284151,3.5971200000000003,1.04916,3.747,4.69,-1.37,4.8860004093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 21:30:00,7.66288,-0.19916,7.66546767,3.36288,0.98084,3.503,4.3,-1.18,4.4589684906,7.84288,-0.38916,7.8525290321,3.36288,0.98084,3.503,4.48,-1.37,4.6847945526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 22:00:00,7.18768,-0.23526000000000002,7.1915291176,3.06768,0.8947400000000001,3.1955,4.12,-1.13,4.2721540234,7.35768,-0.40526,7.3688323804,3.06768,0.8947400000000001,3.1955,4.29,-1.3,4.4826443089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 22:30:00,6.72416,-0.32962,6.7322341797,3.46416,1.01038,3.6085000000000003,3.26,-1.34,3.5246560116,6.86416,-0.49962000000000006,6.8823188425,3.46416,1.01038,3.6085000000000003,3.4,-1.51,3.7202284876,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 23:00:00,6.2244,-0.38580000000000003,6.2363448429,3.6144,1.0542,3.765,2.61,-1.44,2.9808891291,6.3444,-0.5358,6.3669846081,3.6144,1.0542,3.765,2.73,-1.5899999999999999,3.1592720681,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-28 23:30:00,5.66936,-0.47852000000000006,5.6895188021,3.63936,1.06148,3.791,2.03,-1.54,2.5480384612,5.75936,-0.6185200000000001,5.7924774147,3.63936,1.06148,3.791,2.12,-1.6800000000000002,2.70495841,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 00:00:00,5.19448,-0.5128600000000001,5.2197363774,3.62448,1.05714,3.7755,1.57,-1.57,2.2203152929,5.26448,-0.6228600000000001,5.3011983787,3.62448,1.05714,3.7755,1.6400000000000001,-1.6800000000000002,2.3477648945,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 00:30:00,5.15632,-0.51524,5.1819984755,3.61632,1.05476,3.767,1.54,-1.57,2.1992044016,5.22632,-0.62524,5.2635867809,3.61632,1.05476,3.767,1.6099999999999999,-1.6800000000000002,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 01:00:00,5.37624,-0.5181800000000001,5.4011542331,3.60624,1.05182,3.7565,1.77,-1.57,2.3659670327,5.45624,-0.6481800000000001,5.4946057411,3.60624,1.05182,3.7565,1.85,-1.7000000000000002,2.5124689053,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 01:30:00,5.25728,-0.53246,5.2841751154,3.55728,1.03754,3.7055,1.7000000000000002,-1.57,2.3140656862,5.32728,-0.66246,5.3683112289,3.55728,1.03754,3.7055,1.77,-1.7000000000000002,2.454159734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 02:00:00,5.11032,-0.5057400000000001,5.1352841645,3.58032,1.04426,3.7295,1.53,-1.55,2.1779348016,5.18032,-0.6557400000000001,5.2216578067,3.58032,1.04426,3.7295,1.6,-1.7000000000000002,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 02:30:00,5.06136,-0.5225200000000001,5.0882602331,3.59136,1.04748,3.741,1.47,-1.57,2.1507673049,5.12136,-0.6525200000000001,5.1627619159,3.59136,1.04748,3.741,1.53,-1.7000000000000002,2.287116088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 03:00:00,4.88056,-0.53442,4.9097322381,3.55056,1.03558,3.6985,1.33,-1.57,2.0576199844,4.94056,-0.66442,4.9850363138,3.55056,1.03558,3.6985,1.3900000000000001,-1.7000000000000002,2.1959280498,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 03:30:00,4.65632,-0.53274,4.6866969018999995,3.55632,1.03726,3.7045,1.1,-1.57,1.9170028691,4.71632,-0.6627400000000001,4.7626566798,3.55632,1.03726,3.7045,1.16,-1.7000000000000002,2.0580573364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 04:00:00,4.52,-0.5375,4.551846466,3.54,1.0325,3.6875,0.98,-1.57,1.8507566020000001,4.5600000000000005,-0.6675,4.6085959087,3.54,1.0325,3.6875,1.02,-1.7000000000000002,1.9825236442,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 04:30:00,4.42672,-0.51554,4.4566390307,3.54672,1.03446,3.6945,0.88,-1.55,1.7823860412,4.4667200000000005,-0.6255400000000001,4.5103090637,3.54672,1.03446,3.6945,0.92,-1.6600000000000001,1.8978935692,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 05:00:00,4.32792,-0.50644,4.3574502866,3.57792,1.04356,3.727,0.75,-1.55,1.7219175358,4.36792,-0.6164400000000001,4.4112043027,3.57792,1.04356,3.727,0.79,-1.6600000000000001,1.8383960400000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 05:30:00,4.32416,-0.5096200000000001,4.3540868446,3.46416,1.01038,3.6085000000000003,0.86,-1.52,1.7464249197,4.36416,-0.60962,4.4065325427,3.46416,1.01038,3.6085000000000003,0.9,-1.62,1.8532134254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 06:00:00,4.43928,-0.49646000000000007,4.466954158,3.50928,1.02354,3.6555,0.93,-1.52,1.7819371482,4.47928,-0.5964600000000001,4.5188177491,3.50928,1.02354,3.6555,0.97,-1.62,1.8882002012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 06:30:00,4.65984,-0.47338,4.6838229525,3.5198400000000003,1.02662,3.6665,1.1400000000000001,-1.5,1.8840382162,4.70984,-0.59338,4.7470720081,3.5198400000000003,1.02662,3.6665,1.19,-1.62,2.0100995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 07:00:00,4.8532,-0.47240000000000004,4.8761369956,3.5232,1.0276,3.67,1.33,-1.5,2.0047194317,4.9232,-0.5924,4.9587131395,3.5232,1.0276,3.67,1.4,-1.62,2.1411212016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 07:30:00,5.1436,-0.43520000000000003,5.1619783029,3.5136000000000003,1.0248,3.66,1.63,-1.46,2.1882641522,5.2136,-0.5652,5.2441468324,3.5136000000000003,1.0248,3.66,1.7000000000000002,-1.5899999999999999,2.3276812497,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 08:00:00,5.4889600000000005,-0.40072,5.5035677883,3.52896,1.02928,3.676,1.96,-1.43,2.4262110378,5.57896,-0.56072,5.6070671121,3.52896,1.02928,3.676,2.05,-1.5899999999999999,2.5943399931,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 08:30:00,6.10976,-0.34632,6.1195673703,3.50976,1.02368,3.656,2.6,-1.37,2.9388603233,6.21976,-0.48632000000000003,6.2387435915000005,3.50976,1.02368,3.656,2.71,-1.51,3.1022894771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 09:00:00,6.658,-0.231,6.6620060793,3.528,1.029,3.675,3.13,-1.26,3.3740924706,6.788,-0.381,6.7986840638,3.528,1.029,3.675,3.26,-1.4100000000000001,3.5518586684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 09:30:00,7.2052,-0.1489,7.2067383919,3.5352,1.0311,3.6825,3.67,-1.18,3.8550356678,7.3652,-0.3089,7.3716748606,3.5352,1.0311,3.6825,3.83,-1.34,4.0576471015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 10:00:00,7.4308,-0.1331,7.4319919436,3.5208,1.0269,3.6675,3.91,-1.16,4.0784433305,7.6108,-0.2931,7.6164417053,3.5208,1.0269,3.6675,4.09,-1.32,4.29773196,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 10:30:00,7.57984,-0.09338,7.5804151766,3.5198400000000003,1.02662,3.6665,4.06,-1.12,4.2116505078,7.7598400000000005,-0.25338,7.7639756729,3.5198400000000003,1.02662,3.6665,4.24,-1.28,4.4289953714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 11:00:00,7.59936,-0.053520000000000005,7.5995484603,3.51936,1.02648,3.666,4.08,-1.08,4.2205212948,7.78936,-0.22352000000000002,7.7925663552,3.51936,1.02648,3.666,4.27,-1.25,4.4492021757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 11:30:00,7.52592,-0.057440000000000005,7.5261391962,3.50592,1.02256,3.652,4.02,-1.08,4.162547297,7.70592,-0.22744000000000003,7.7092757118,3.50592,1.02256,3.652,4.2,-1.25,4.3820657229,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 12:00:00,7.56296,-0.04122000000000001,7.5630723288,3.49296,1.01878,3.6385,4.07,-1.06,4.2057698463,7.74296,-0.20122,7.7455741588,3.49296,1.01878,3.6385,4.25,-1.22,4.4216399673,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 12:30:00,7.51872,-0.039540000000000006,7.5188239672,3.49872,1.02046,3.6445,4.02,-1.06,4.1574030355,7.68872,-0.19954000000000002,7.6913088256,3.49872,1.02046,3.6445,4.19,-1.22,4.3640004583,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 13:00:00,7.47448,-0.06786,7.4747880405,3.50448,1.02214,3.6505,3.9699999999999998,-1.09,4.1169163217,7.65448,-0.23786000000000002,7.6581748119,3.50448,1.02214,3.6505,4.15,-1.26,4.3370612170000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 13:30:00,7.33584,-0.09038,7.3363967348,3.4958400000000003,1.01962,3.6415,3.84,-1.11,3.9972115281000002,7.50584,-0.25038000000000005,7.5100149301,3.4958400000000003,1.01962,3.6415,4.01,-1.27,4.2063047916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 14:00:00,7.28824,-0.11968000000000001,7.2892225649,3.49824,1.02032,3.644,3.79,-1.1400000000000001,3.9577392537,7.44824,-0.27968000000000004,7.4534891158,3.49824,1.02032,3.644,3.95,-1.3,4.1584251827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 14:30:00,7.30096,-0.12472000000000001,7.3020251985,3.48096,1.01528,3.626,3.8200000000000003,-1.1400000000000001,3.9864771415,7.46096,-0.28472000000000003,7.4663906675,3.48096,1.01528,3.626,3.98,-1.3,4.186932051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 15:00:00,7.24392,-0.16094,7.2457076017,3.49392,1.01906,3.6395,3.75,-1.18,3.9312720588000003,7.40392,-0.32094,7.4108726780000005,3.49392,1.01906,3.6395,3.91,-1.34,4.1332432786,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 15:30:00,7.25184,-0.14738,7.253337456,3.4718400000000003,1.01262,3.6165000000000003,3.7800000000000002,-1.16,3.9539853313,7.40184,-0.32738,7.4090763966,3.4718400000000003,1.01262,3.6165000000000003,3.93,-1.34,4.1521681084,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 16:00:00,7.34888,-0.13366,7.3500953905,3.5188800000000002,1.02634,3.6654999999999998,3.83,-1.16,4.0018120895,7.5088799999999996,-0.31366000000000005,7.515428228,3.5188800000000002,1.02634,3.6654999999999998,3.99,-1.34,4.2090022571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 16:30:00,7.54216,-0.13562000000000002,7.5433792328,3.51216,1.02438,3.6585,4.03,-1.16,4.1936261159,7.71216,-0.31562,7.7186156693,3.51216,1.02438,3.6585,4.2,-1.34,4.4085825386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 17:00:00,7.74368,-0.13226000000000002,7.7448094005,3.52368,1.02774,3.6705,4.22,-1.16,4.3765283045,7.92368,-0.31226000000000004,7.9298304553,3.52368,1.02774,3.6705,4.4,-1.34,4.5995217143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 17:30:00,8.19016,-0.10912000000000001,8.1908868873,3.50016,1.02088,3.646,4.69,-1.13,4.8242097798,8.40016,-0.31912,8.4062194594,3.50016,1.02088,3.646,4.9,-1.34,5.0799212592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 18:00:00,8.68968,-0.03926,8.6897686879,3.49968,1.02074,3.6455,5.19,-1.06,5.2971407382,8.92968,-0.26926,8.9337386267,3.49968,1.02074,3.6455,5.43,-1.29,5.5811289181,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 18:30:00,9.17008,0.057940000000000005,9.1702630415,3.49008,1.01794,3.6355,5.68,-0.96,5.7605555288,9.43008,-0.16206,9.4314724328,3.49008,1.01794,3.6355,5.94,-1.18,6.0560713338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 19:00:00,9.00576,-0.02332,9.005790193,3.48576,1.01668,3.6310000000000002,5.52,-1.04,5.6171166981,9.24576,-0.23332000000000003,9.2487034875,3.48576,1.01668,3.6310000000000002,5.76,-1.25,5.8940732944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 19:30:00,8.639520000000001,-0.050140000000000004,8.6396654941,3.11952,0.9098600000000001,3.2495,5.52,-0.96,5.6028564144,8.87952,-0.25014000000000003,8.8830425784,3.11952,0.9098600000000001,3.2495,5.76,-1.16,5.8756446454999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 20:00:00,8.46584,-0.055380000000000006,8.4660211345,3.37584,0.98462,3.5165,5.09,-1.04,5.1951612102,8.68584,-0.25538,8.6895935147,3.37584,0.98462,3.5165,5.31,-1.24,5.452861634,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 20:30:00,8.10784,-0.13688,8.1089953508,3.50784,1.02312,3.654,4.6,-1.16,4.7440067454,8.31784,-0.33688,8.3246591762,3.50784,1.02312,3.654,4.8100000000000005,-1.3599999999999999,4.9985697955,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 21:00:00,7.84952,-0.23014,7.8528930115,3.59952,1.04986,3.7495000000000003,4.25,-1.28,4.4385695894,8.03952,-0.42014,8.0504906341,3.59952,1.04986,3.7495000000000003,4.44,-1.47,4.6770182809000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 21:30:00,7.46488,-0.27566,7.4699679952,3.6148800000000003,1.05434,3.7655000000000003,3.85,-1.33,4.0732542273,7.63488,-0.46566,7.6490673843,3.6148800000000003,1.05434,3.7655000000000003,4.02,-1.52,4.297766862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 22:00:00,7.04248,-0.33636000000000005,7.0505079675,3.61248,1.05364,3.763,3.43,-1.3900000000000001,3.7009458251,7.20248,-0.51636,7.220965711,3.61248,1.05364,3.763,3.59,-1.57,3.9182904435,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 22:30:00,6.70896,-0.38572,6.7200390029,3.64896,1.0642800000000001,3.801,3.06,-1.45,3.3861630203,6.84896,-0.5457200000000001,6.8706668818,3.64896,1.0642800000000001,3.801,3.2,-1.6099999999999999,3.5821920663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 23:00:00,6.27472,-0.39404000000000006,6.2870802922,3.65472,1.06596,3.807,2.62,-1.46,2.9993332592,6.39472,-0.5440400000000001,6.4178207672,3.65472,1.06596,3.807,2.74,-1.6099999999999999,3.1780025173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-02-29 23:30:00,5.72576,-0.51082,5.7485010785,3.66576,1.06918,3.8185000000000002,2.06,-1.58,2.5961509971,5.81576,-0.6508200000000001,5.8520621195,3.66576,1.06918,3.8185000000000002,2.15,-1.72,2.7533434221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 00:00:00,5.36248,-0.5088600000000001,5.3865694324,3.67248,1.07114,3.8255,1.69,-1.58,2.3135470603,5.43248,-0.6488600000000001,5.4710929667,3.67248,1.07114,3.8255,1.76,-1.72,2.4608941464000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 00:30:00,5.32368,-0.52976,5.3499733083,3.7036800000000003,1.08024,3.858,1.62,-1.6099999999999999,2.2839658491,5.40368,-0.66976,5.4450285582,3.7036800000000003,1.08024,3.858,1.7000000000000002,-1.75,2.4397745798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 01:00:00,5.50456,-0.53242,5.5302488054,3.69456,1.07758,3.8485,1.81,-1.6099999999999999,2.4224367897,5.57456,-0.67242,5.6149681967,3.69456,1.07758,3.8485,1.88,-1.75,2.5684431082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 01:30:00,5.372,-0.539,5.3989725874,3.672,1.071,3.825,1.7000000000000002,-1.6099999999999999,2.341388477,5.442,-0.679,5.4841959301,3.672,1.071,3.825,1.77,-1.75,2.489056046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 02:00:00,5.202,-0.539,5.2298494242,3.672,1.071,3.825,1.53,-1.6099999999999999,2.2210357944,5.272,-0.679,5.3155455976,3.672,1.071,3.825,1.6,-1.75,2.3711811403,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 02:30:00,5.16296,-0.5387200000000001,5.1909898093,3.67296,1.07128,3.826,1.49,-1.6099999999999999,2.1936727194,5.22296,-0.6787200000000001,5.2668749748,3.67296,1.07128,3.826,1.55,-1.75,2.3377339455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 03:00:00,4.99432,-0.54124,5.0235617842,3.66432,1.06876,3.817,1.33,-1.6099999999999999,2.0883007446,5.04432,-0.66124,5.0874750712,3.66432,1.06876,3.817,1.38,-1.73,2.2129844102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 03:30:00,4.7952,-0.5439,4.8259476012,3.6552,1.0661,3.8075,1.1400000000000001,-1.6099999999999999,1.9727392124,4.8352,-0.6639,4.8805657715,3.6552,1.0661,3.8075,1.18,-1.73,2.0941107898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 04:00:00,4.55664,-0.60348,4.5964286354,3.65664,1.06652,3.809,0.9,-1.67,1.8970766985,4.59664,-0.71348,4.6516828138,3.65664,1.06652,3.809,0.9400000000000001,-1.78,2.0129580224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 04:30:00,4.49616,-0.5711200000000001,4.5322878108,3.5961600000000002,1.04888,3.746,0.9,-1.62,1.8532134254,4.53616,-0.67112,4.5855370024,3.5961600000000002,1.04888,3.746,0.9400000000000001,-1.72,1.9601020382,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 05:00:00,4.43232,-0.5522400000000001,4.4665903775,3.59232,1.04776,3.742,0.84,-1.6,1.8070971196999999,4.47232,-0.65224,4.5196308699,3.59232,1.04776,3.742,0.88,-1.7000000000000002,1.91426226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 05:30:00,4.42584,-0.5453800000000001,4.4593159845,3.61584,1.05462,3.7665,0.81,-1.6,1.7933488227,4.45584,-0.6453800000000001,4.502335555,3.61584,1.05462,3.7665,0.84,-1.7000000000000002,1.8962067398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 06:00:00,4.4656,-0.5242,4.4962616694,3.5856,1.0458,3.735,0.88,-1.57,1.7998055451,4.5056,-0.6342,4.5500154945,3.5856,1.0458,3.735,0.92,-1.6800000000000002,1.915411183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 06:30:00,4.6581600000000005,-0.5176200000000001,4.6868310243,3.60816,1.05238,3.7585,1.05,-1.57,1.8887562045,4.70816,-0.6476200000000001,4.7524922146,3.60816,1.05238,3.7585,1.1,-1.7000000000000002,2.0248456731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 07:00:00,4.73712,-0.5208400000000001,4.7656668159,3.5971200000000003,1.04916,3.747,1.1400000000000001,-1.57,1.9402319449,4.77712,-0.6508400000000001,4.8212517254,3.5971200000000003,1.04916,3.747,1.18,-1.7000000000000002,2.0693960472,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 07:30:00,4.91296,-0.51622,4.9400059767,3.61296,1.05378,3.7635,1.3,-1.57,2.0383571817,4.96296,-0.64622,5.004854868,3.61296,1.05378,3.7635,1.35,-1.7000000000000002,2.1708293346,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 08:00:00,5.22536,-0.48552000000000006,5.2478678337,3.61536,1.05448,3.766,1.6099999999999999,-1.54,2.2279362648,5.29536,-0.6155200000000001,5.331013262,3.61536,1.05448,3.766,1.6800000000000002,-1.67,2.3688182708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 08:30:00,5.73464,-0.44448000000000004,5.7518395666,3.5846400000000003,1.04552,3.734,2.15,-1.49,2.6158363863,5.83464,-0.58448,5.8638418123000005,3.5846400000000003,1.04552,3.734,2.25,-1.63,2.7783808234,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 09:00:00,6.36632,-0.32524000000000003,6.3746224516,3.61632,1.05476,3.767,2.75,-1.38,3.0768327871,6.50632,-0.48524000000000006,6.524389458,3.61632,1.05476,3.767,2.89,-1.54,3.2747060937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 09:30:00,6.89312,-0.21784,6.8965612881,3.5731200000000003,1.04216,3.722,3.32,-1.26,3.5510561809,7.06312,-0.39784,7.0743155711,3.5731200000000003,1.04216,3.722,3.49,-1.44,3.7754072628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 10:00:00,7.25464,-0.13448000000000002,7.2558863277,3.5846400000000003,1.04552,3.734,3.67,-1.18,3.8550356678,7.44464,-0.32448000000000005,7.4517079921,3.5846400000000003,1.04552,3.734,3.86,-1.37,4.0959125967,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
