Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-01 10:30:00,7.54648,-0.10686000000000001,7.5472365439,3.57648,1.04314,3.7255000000000003,3.9699999999999998,-1.15,4.1332069873,7.73648,-0.28686,7.7417963968,3.57648,1.04314,3.7255000000000003,4.16,-1.33,4.3674363189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 11:00:00,7.6656,-0.0742,7.665959105,3.5856,1.0458,3.735,4.08,-1.12,4.2309337031,7.8456,-0.25420000000000004,7.8497170013,3.5856,1.0458,3.735,4.26,-1.3,4.4539420742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 11:30:00,7.7327200000000005,-0.045040000000000004,7.7328511689,3.58272,1.04496,3.732,4.15,-1.09,4.2907575089,7.9427200000000004,-0.22504000000000002,7.9459073742,3.58272,1.04496,3.732,4.36,-1.27,4.5412002819,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 12:00:00,7.97552,-0.04714,7.9756593113,3.57552,1.04286,3.7245,4.4,-1.09,4.5330012133,8.19552,-0.22714,8.1986670045,3.57552,1.04286,3.7245,4.62,-1.27,4.7913776724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 12:30:00,7.96784,-0.04938000000000001,7.9679930127,3.56784,1.04062,3.7165,4.4,-1.09,4.5330012133,8.18784,-0.22938000000000003,8.1910523774,3.56784,1.04062,3.7165,4.62,-1.27,4.7913776724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 13:00:00,7.76104,-0.05428,7.7612298123,3.31104,0.9657200000000001,3.449,4.45,-1.02,4.5654025014,7.97104,-0.24428000000000002,7.9747822165,3.31104,0.9657200000000001,3.449,4.66,-1.21,4.8145300913,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 13:30:00,8.03072,-0.04354,8.0308380291,3.45072,1.00646,3.5945,4.58,-1.05,4.6988190006,8.22072,-0.23354000000000003,8.2240366153,3.45072,1.00646,3.5945,4.77,-1.24,4.9285393374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 14:00:00,7.9360800000000005,-0.03406,7.9361530889,3.58608,1.04594,3.7355,4.35,-1.08,4.4820642566,8.13608,-0.22406,8.1391646162,3.58608,1.04594,3.7355,4.55,-1.27,4.7239178655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 14:30:00,7.8201600000000004,-0.06162000000000001,7.8204027678,3.5601599999999998,1.03838,3.7085,4.26,-1.1,4.3997272643,8.00016,-0.23162000000000002,8.0035122196,3.5601599999999998,1.03838,3.7085,4.44,-1.27,4.6180623642,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 15:00:00,7.76264,-0.07798000000000001,7.7630316662,3.57264,1.04202,3.7215,4.19,-1.12,4.3371073309,7.96264,-0.27798,7.9674907374,3.57264,1.04202,3.7215,4.39,-1.32,4.5841575017,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 15:30:00,7.646,-0.077,7.6463877092,3.576,1.043,3.725,4.07,-1.12,4.2212912716,7.836,-0.277,7.8408944005,3.576,1.043,3.725,4.26,-1.32,4.4598206242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 16:00:00,7.70936,-0.11602000000000001,7.7102329569,3.5793600000000003,1.04398,3.7285,4.13,-1.16,4.2898135158,7.89936,-0.30602,7.9052853617,3.5793600000000003,1.04398,3.7285,4.32,-1.35,4.5260247458,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 16:30:00,7.98336,-0.10902,7.9841043486,3.60336,1.05098,3.7535,4.38,-1.16,4.5310043037,8.17336,-0.29902,8.1788279509,3.60336,1.05098,3.7535,4.57,-1.35,4.7652282212,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 17:00:00,8.1564,-0.0823,8.1568152026,3.6264000000000003,1.0577,3.7775,4.53,-1.1400000000000001,4.6712418049,8.3564,-0.2923,8.361510644,3.6264000000000003,1.0577,3.7775,4.73,-1.35,4.9188819868,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 17:30:00,8.21784,-0.10188000000000001,8.2184715002,3.62784,1.05812,3.779,4.59,-1.16,4.7343109319,8.42784,-0.31188000000000005,8.4336087294,3.62784,1.05812,3.779,4.8,-1.37,4.9916830829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 18:00:00,8.5692,-0.0644,8.5694419888,3.6192,1.0556,3.77,4.95,-1.12,5.0751256142,8.7892,-0.2844,8.7938000887,3.6192,1.0556,3.77,5.17,-1.34,5.3408332683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 18:30:00,8.99784,-0.02188,8.9978666027,3.62784,1.05812,3.779,5.37,-1.08,5.4775268142,9.24784,-0.25188000000000005,9.2512695453,3.62784,1.05812,3.779,5.62,-1.31,5.7706585412999996,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 19:00:00,9.23552,0.020360000000000003,9.2355424421,3.63552,1.06036,3.787,5.6,-1.04,5.6957528036,9.48552,-0.21964000000000003,9.4880625736,3.63552,1.06036,3.787,5.85,-1.28,5.9883971144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 19:30:00,9.04136,-0.02502,9.0413946186,3.65136,1.06498,3.8035,5.39,-1.09,5.4991090187000005,9.28136,-0.24502000000000002,9.2845935964,3.65136,1.06498,3.8035,5.63,-1.31,5.7803979102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 20:00:00,8.80608,-0.06656000000000001,8.8063315404,3.64608,1.06344,3.798,5.16,-1.13,5.282281704,9.03608,-0.28656000000000004,9.0406226777,3.64608,1.06344,3.798,5.39,-1.35,5.5564916989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 20:30:00,8.37472,-0.15404,8.3761365438,3.65472,1.06596,3.807,4.72,-1.22,4.8751205113000005,8.59472,-0.37404000000000004,8.6028552121,3.65472,1.06596,3.807,4.94,-1.44,5.1456000622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 21:00:00,7.91808,-0.21306000000000003,7.9209459946,3.65808,1.06694,3.8105,4.26,-1.28,4.4481456811,8.12808,-0.42306000000000005,8.1390825189,3.65808,1.06694,3.8105,4.47,-1.49,4.7117937137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 21:30:00,7.54856,-0.28292,7.5538600596,3.65856,1.06708,3.811,3.89,-1.35,4.1175963862,7.72856,-0.47292000000000006,7.7430157562,3.65856,1.06708,3.811,4.07,-1.54,4.3516088979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 22:00:00,7.0352,-0.33390000000000003,7.0431192131,3.6552,1.0661,3.8075,3.38,-1.4,3.6584696254,7.1952,-0.5139,7.2135286961,3.6552,1.0661,3.8075,3.54,-1.58,3.8765964453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 22:30:00,6.5808800000000005,-0.37516000000000005,6.5915648066,3.65088,1.06484,3.803,2.93,-1.44,3.2647358239,6.72088,-0.5451600000000001,6.7429539076000005,3.65088,1.06484,3.803,3.07,-1.6099999999999999,3.4665544854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 23:00:00,5.90096,-0.43222000000000005,5.9167679564,3.66096,1.06778,3.8135,2.24,-1.5,2.6958486604000003,6.01096,-0.5822200000000001,6.0390910119,3.66096,1.06778,3.8135,2.35,-1.65,2.8714108031,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-01 23:30:00,5.34232,-0.47974000000000006,5.3638170597,3.53232,1.03026,3.6795,1.81,-1.51,2.3571593073,5.42232,-0.6197400000000001,5.4576214462,3.53232,1.03026,3.6795,1.8900000000000001,-1.65,2.5089041432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 00:00:00,4.90248,-0.5138600000000001,4.9293368976,3.55248,1.03614,3.7005,1.35,-1.55,2.0554804791,4.97248,-0.6438600000000001,5.0139917282,3.55248,1.03614,3.7005,1.42,-1.6800000000000002,2.1997272558,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 00:30:00,4.8944,-0.5283,4.9228296995,3.6744,1.0717,3.8275,1.22,-1.6,2.0120636173,4.9544,-0.6583,4.997943402,3.6744,1.0717,3.8275,1.28,-1.73,2.1520455386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 01:00:00,5.18352,-0.49564,5.2071622406,3.68352,1.07436,3.8369999999999997,1.5,-1.57,2.1713820484,5.25352,-0.6256400000000001,5.2906424752,3.68352,1.07436,3.8369999999999997,1.57,-1.7000000000000002,2.3140656862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 01:30:00,5.1244,-0.4983,5.1485705055,3.6744,1.0717,3.8275,1.45,-1.57,2.1371476318,5.1944,-0.6283000000000001,5.2322607208,3.6744,1.0717,3.8275,1.52,-1.7000000000000002,2.2804385543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 02:00:00,5.06008,-0.47956000000000004,5.0827539189,3.67008,1.07044,3.823,1.3900000000000001,-1.55,2.0819702207,5.14008,-0.5995600000000001,5.1749294295,3.67008,1.07044,3.823,1.47,-1.67,2.224814599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 02:30:00,5.1772,-0.34040000000000004,5.1883785521,3.6672000000000002,1.0696,3.8200000000000003,1.51,-1.4100000000000001,2.0659622455,5.2772,-0.46040000000000003,5.2972453219,3.6672000000000002,1.0696,3.8200000000000003,1.6099999999999999,-1.53,2.2210357944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 03:00:00,4.977040000000001,-0.34628000000000003,4.9890717574,3.64704,1.06372,3.799,1.33,-1.4100000000000001,1.9382982227,5.07704,-0.46628000000000003,5.0984068296,3.64704,1.06372,3.799,1.43,-1.53,2.0942301688,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 03:30:00,4.85088,-0.34516,4.8631442709,3.65088,1.06484,3.803,1.2,-1.4100000000000001,1.8515128949,4.94088,-0.46516,4.9627279796,3.65088,1.06484,3.803,1.29,-1.53,2.0012496096,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 04:00:00,4.69912,-0.40984000000000004,4.7169585116,3.66912,1.07016,3.822,1.03,-1.48,1.8031361568,4.77912,-0.5098400000000001,4.8062381131,3.66912,1.07016,3.822,1.11,-1.58,1.9309324173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 04:30:00,4.6272,-0.41040000000000004,4.6453641407,3.6672000000000002,1.0696,3.8200000000000003,0.96,-1.48,1.7640861657,4.6972000000000005,-0.5104000000000001,4.7248487806,3.6672000000000002,1.0696,3.8200000000000003,1.03,-1.58,1.8860805921,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 05:00:00,4.58808,-0.38306,4.6040431199,3.65808,1.06694,3.8105,0.93,-1.45,1.7226142923,4.66808,-0.48306000000000004,4.6930073354,3.65808,1.06694,3.8105,1.01,-1.55,1.8500270268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 05:30:00,4.70976,-0.40882,4.7274700475,3.56976,1.04118,3.7185,1.1400000000000001,-1.45,1.844478246,4.78976,-0.50882,4.8167103556,3.56976,1.04118,3.7185,1.22,-1.55,1.9725364382000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 06:00:00,5.04736,-0.31952,5.0574633958,3.56736,1.04048,3.716,1.48,-1.3599999999999999,2.0099751242,5.14736,-0.42952,5.1652495003,3.56736,1.04048,3.716,1.58,-1.47,2.1580778485,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 06:30:00,5.77016,-0.25162,5.7756436048,3.5601599999999998,1.03838,3.7085,2.21,-1.29,2.5589450952,5.91016,-0.37162,5.9218318661,3.5601599999999998,1.03838,3.7085,2.35,-1.4100000000000001,2.7405473906,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 07:00:00,6.46232,-0.18974000000000002,6.4651048754,3.53232,1.03026,3.6795,2.93,-1.22,3.1738462471,6.63232,-0.31974,6.6400227598,3.53232,1.03026,3.6795,3.1,-1.35,3.3811980125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 07:30:00,6.9212,-0.1559,6.9229556008,3.5112,1.0241,3.6575,3.41,-1.18,3.6083929941,7.1112,-0.3259,7.1186639371,3.5112,1.0241,3.6575,3.6,-1.35,3.8448016854000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 08:00:00,6.89232,-0.10974,6.8931935886,3.53232,1.03026,3.6795,3.36,-1.1400000000000001,3.5481262661,7.06232,-0.25974,7.0670947815,3.53232,1.03026,3.6795,3.5300000000000002,-1.29,3.7583240946,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 08:30:00,6.84768,-0.07276,6.8480665447,3.48768,1.01724,3.633,3.36,-1.09,3.5323788019,7.01768,-0.22276,7.02121461,3.48768,1.01724,3.633,3.5300000000000002,-1.24,3.7414569355,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 09:00:00,6.73952,-0.07514000000000001,6.739938861,3.47952,1.01486,3.6245000000000003,3.26,-1.09,3.4373972712,6.9095200000000006,-0.20514000000000002,6.9125645784,3.47952,1.01486,3.6245000000000003,3.43,-1.22,3.6405082063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 09:30:00,6.8424,-0.0143,6.8424149428,3.4824,1.0157,3.6275,3.36,-1.03,3.5143278162,7.0224,-0.15430000000000002,7.0240949773,3.4824,1.0157,3.6275,3.54,-1.17,3.7283374311,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:00:00,6.922,0.018500000000000003,6.9220247219,3.492,1.0185,3.6375,3.43,-1.0,3.5728000224,7.102,-0.12150000000000001,7.1030392263,3.492,1.0185,3.6375,3.61,-1.1400000000000001,3.7857231806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 10:30:00,6.92712,0.01416,6.9271344725,3.47712,1.01416,3.622,3.45,-1.0,3.5920050111,7.10712,-0.12584,7.108233986,3.47712,1.01416,3.622,3.63,-1.1400000000000001,3.8047996005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:00:00,6.8344000000000005,0.0017000000000000001,6.8344002114,3.4344,1.0017,3.5775,3.4,-1.0,3.5440090293,7.0144,-0.1183,7.0153975119,3.4344,1.0017,3.5775,3.58,-1.12,3.7511065034,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 11:30:00,6.712,0.001,6.7120000745,3.432,1.001,3.575,3.2800000000000002,-1.0,3.4290523472,6.892,-0.11900000000000001,6.893027274,3.432,1.001,3.575,3.46,-1.12,3.6367567969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:00:00,6.75808,0.08944,6.7586718222,3.11808,0.90944,3.248,3.64,-0.8200000000000001,3.7312196397,6.94808,-0.05056,6.9482639558,3.11808,0.90944,3.248,3.83,-0.96,3.9484807205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 12:30:00,6.94936,0.09148,6.9499620862,3.39936,0.99148,3.541,3.55,-0.9,3.6623080154,7.12936,-0.038520000000000006,7.1294640612,3.39936,0.99148,3.541,3.73,-1.03,3.8695994625,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:00:00,6.94576,0.09918,6.9464680702,3.42576,0.9991800000000001,3.5685000000000002,3.52,-0.9,3.6332354727,7.12576,-0.030820000000000004,7.1258266503,3.42576,0.9991800000000001,3.5685000000000002,3.7,-1.03,3.8406900422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 13:30:00,6.85096,0.07528,6.8513735849,3.48096,1.01528,3.626,3.37,-0.9400000000000001,3.4986425939,7.03096,-0.06472,7.0312578676,3.48096,1.01528,3.626,3.55,-1.08,3.7106468439,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:00:00,6.77712,0.07416,6.7775257432,3.47712,1.01416,3.622,3.3,-0.9400000000000001,3.4312679872,6.95712,-0.06584000000000001,6.9574315376,3.47712,1.01416,3.622,3.48,-1.08,3.6437343481999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 14:30:00,6.6812000000000005,0.0666,6.6815319351,3.4512,1.0066,3.5949999999999998,3.23,-0.9400000000000001,3.3640005945,6.8512,-0.0834,6.8517075974,3.4512,1.0066,3.5949999999999998,3.4,-1.09,3.5704481511,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:00:00,6.50064,0.04852,6.5008210712,3.32064,0.96852,3.459,3.18,-0.92,3.3104078299,6.66064,-0.09148,6.6612681826,3.32064,0.96852,3.459,3.34,-1.06,3.5041689457,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 15:30:00,6.55704,-0.006280000000000001,6.5570430073,3.40704,0.99372,3.549,3.15,-1.0,3.3049205739,6.71704,-0.13628,6.7184223297,3.40704,0.99372,3.549,3.31,-1.13,3.4975705854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:00:00,7.00224,-0.01518,7.0022564542,3.58224,1.04482,3.7315,3.42,-1.06,3.580502758,7.16224,-0.14518,7.1637112623,3.58224,1.04482,3.7315,3.58,-1.19,3.7725985739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 16:30:00,7.41256,-0.0034200000000000003,7.4125607890000005,3.62256,1.05658,3.7735000000000003,3.79,-1.06,3.9354415254,7.59256,-0.13342,7.5937321687,3.62256,1.05658,3.7735000000000003,3.9699999999999998,-1.19,4.1445144468,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:00:00,7.8968,0.0949,7.897370211,3.6168,1.0549,3.7675,4.28,-0.96,4.3863424399,8.1168,-0.0751,8.1171474207,3.6168,1.0549,3.7675,4.5,-1.13,4.6397090426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 17:30:00,8.49664,0.12652000000000002,8.4975819266,3.65664,1.06652,3.809,4.84,-0.9400000000000001,4.9304360862,8.73664,-0.06348000000000001,8.7368706182,3.65664,1.06652,3.809,5.08,-1.13,5.2041617961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:00:00,8.99704,0.12372000000000001,8.9978906084,3.64704,1.06372,3.799,5.35,-0.9400000000000001,5.4319517671,9.27704,-0.06628,9.2772767664,3.64704,1.06372,3.799,5.63,-1.13,5.7422817764000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 18:30:00,9.744720000000001,0.23596000000000003,9.7475763654,3.65472,1.06596,3.807,6.09,-0.8300000000000001,6.1462996998,10.05472,0.005960000000000001,10.0547217664,3.65472,1.06596,3.807,6.4,-1.06,6.487187372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 19:00:00,9.75,0.23750000000000002,9.7528921992,3.66,1.0675,3.8125,6.09,-0.8300000000000001,6.1462996998,10.06,0.007500000000000001,10.060002795700001,3.66,1.0675,3.8125,6.4,-1.06,6.487187372,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 19:30:00,9.55384,0.17862,9.555509607,3.66384,1.06862,3.8165,5.89,-0.89,5.9568615898,9.85384,-0.04138,9.8539268848,3.66384,1.06862,3.8165,6.19,-1.11,6.288735962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 20:00:00,9.14248,0.11114,9.1431555084,3.67248,1.07114,3.8255,5.47,-0.96,5.5536024345,9.42248,-0.10886000000000001,9.4231088209,3.67248,1.07114,3.8255,5.75,-1.18,5.8698296398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 20:30:00,8.8816,0.033800000000000004,8.8816643148,3.6816,1.0738,3.835,5.2,-1.04,5.3029802941,9.1516,-0.1862,9.1534940323,3.6816,1.0738,3.835,5.47,-1.26,5.6132432693,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 21:00:00,8.41064,-0.04648,8.410768431,3.68064,1.07352,3.834,4.73,-1.12,4.8607921165,8.65064,-0.24648000000000003,8.6541507267,3.68064,1.07352,3.834,4.97,-1.32,5.1423049307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 21:30:00,7.8816,-0.1262,7.882610291,3.6816,1.0738,3.835,4.2,-1.2,4.3680659336,8.0916,-0.31620000000000004,8.0977758057,3.6816,1.0738,3.835,4.41,-1.3900000000000001,4.6238728356,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 22:00:00,7.3268,-0.1476,7.3282865664,3.6768,1.0724,3.83,3.65,-1.22,3.8484932116,7.5168,-0.3176,7.5235066292,3.6768,1.0724,3.83,3.84,-1.3900000000000001,4.0838339829,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 22:30:00,6.65736,-0.25452,6.6622235477,3.68736,1.07548,3.841,2.9699999999999998,-1.33,3.2541972897,6.83736,-0.41452000000000006,6.8499137659,3.68736,1.07548,3.841,3.15,-1.49,3.4846233656,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 23:00:00,6.08136,-0.26502000000000003,6.0871319232,3.65136,1.06498,3.8035,2.43,-1.33,2.7701624501,6.2313600000000005,-0.41502000000000006,6.245165254,3.65136,1.06498,3.8035,2.58,-1.48,2.9743570734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-02 23:30:00,5.43272,-0.32754000000000005,5.4425847766,3.64272,1.06246,3.7945,1.79,-1.3900000000000001,2.2663186007,5.55272,-0.46754,5.5723687109,3.64272,1.06246,3.7945,1.9100000000000001,-1.53,2.4472433471,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 00:00:00,5.00464,-0.35698,5.0173555036,3.64464,1.06302,3.7965,1.3599999999999999,-1.42,1.9662146373,5.10464,-0.46698000000000006,5.125955506,3.64464,1.06302,3.7965,1.46,-1.53,2.1148285983,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 00:30:00,4.9484,-0.38880000000000003,4.9636506726,3.6384,1.0612,3.79,1.31,-1.45,1.9541238446,5.0384,-0.4988,5.0630303179,3.6384,1.0612,3.79,1.4,-1.56,2.0960916011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 01:00:00,5.2522400000000005,-0.36768,5.2650938833,3.64224,1.06232,3.794,1.6099999999999999,-1.43,2.1533694527,5.35224,-0.49768000000000007,5.3753286783,3.64224,1.06232,3.794,1.71,-1.56,2.3146706029,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 01:30:00,5.26184,-0.36488000000000004,5.2744760498,3.65184,1.06512,3.8040000000000003,1.6099999999999999,-1.43,2.1533694527,5.34184,-0.47488,5.3629064508,3.65184,1.06512,3.8040000000000003,1.69,-1.54,2.28641641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 02:00:00,5.14552,-0.34964,5.1573854035,3.63552,1.06036,3.787,1.51,-1.4100000000000001,2.0659622455,5.24552,-0.45964000000000005,5.2656195267,3.63552,1.06036,3.787,1.6099999999999999,-1.52,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 02:30:00,5.14792,-0.34894000000000003,5.1597324979,3.6379200000000003,1.06106,3.7895000000000003,1.51,-1.4100000000000001,2.0659622455,5.24792,-0.45894,5.2679493401,3.6379200000000003,1.06106,3.7895000000000003,1.6099999999999999,-1.52,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 03:00:00,5.01456,-0.34992,5.0267540222,3.63456,1.06008,3.786,1.38,-1.4100000000000001,1.9729419657,5.11456,-0.45992000000000005,5.1351972114,3.63456,1.06008,3.786,1.48,-1.52,2.121508897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 03:30:00,4.8628,-0.36460000000000004,4.8764492205,3.6528,1.0654,3.805,1.21,-1.43,1.8732325002999999,4.9528,-0.4546,4.9736193059,3.6528,1.0654,3.805,1.3,-1.52,2.0000999975,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 04:00:00,4.71888,-0.38866,4.7348585037,3.63888,1.06134,3.7905,1.08,-1.45,1.8080099557,4.7988800000000005,-0.48866000000000004,4.8236954558,3.63888,1.06134,3.7905,1.16,-1.55,1.9360010331000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 04:30:00,4.6904,-0.38530000000000003,4.7061989174,3.6504,1.0647,3.8025,1.04,-1.45,1.7844046626,4.7704,-0.4853,4.795021611,3.6504,1.0647,3.8025,1.12,-1.55,1.9123022774,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 05:00:00,4.70792,-0.35894000000000004,4.7215832779,3.6379200000000003,1.06106,3.7895000000000003,1.07,-1.42,1.7780044994000002,4.79792,-0.46894,4.8207822031,3.6379200000000003,1.06106,3.7895000000000003,1.16,-1.53,1.9200260415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 05:30:00,4.85192,-0.36944000000000005,4.865964817,3.60192,1.05056,3.752,1.25,-1.42,1.8917980865000001,4.94192,-0.47944000000000003,4.9651219522000005,3.60192,1.05056,3.752,1.34,-1.53,2.033838735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 06:00:00,5.1039200000000005,-0.34844,5.1158000156,3.67392,1.07156,3.827,1.43,-1.42,2.0152667317,5.19392,-0.45844,5.2141127913,3.67392,1.07156,3.827,1.52,-1.53,2.1566872745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 06:30:00,5.82144,-0.26208000000000004,5.827336407,3.66144,1.06792,3.814,2.16,-1.33,2.5366316248,5.95144,-0.38208000000000003,5.9636920779,3.66144,1.06792,3.814,2.29,-1.45,2.7104612154,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 07:00:00,6.43792,-0.20394,6.4411493888999996,3.27792,0.9560600000000001,3.4145,3.16,-1.16,3.366184784,6.60792,-0.34394,6.6168649261,3.27792,0.9560600000000001,3.4145,3.33,-1.3,3.5747587331,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 07:30:00,6.89096,-0.16972,6.8930497314,3.60096,1.05028,3.751,3.29,-1.22,3.5089172119,7.07096,-0.33972,7.0791161171,3.60096,1.05028,3.751,3.47,-1.3900000000000001,3.7380476187,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 08:00:00,6.922,-0.1315,6.9232489663,3.732,1.0885,3.8875,3.19,-1.22,3.4153330731000002,7.092,-0.3015,7.098405895,3.732,1.0885,3.8875,3.36,-1.3900000000000001,3.6361655628,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 08:30:00,6.82288,-0.10416,6.8236750216,3.72288,1.08584,3.878,3.1,-1.19,3.3205571822,6.98288,-0.25416,6.9875038748,3.72288,1.08584,3.878,3.26,-1.34,3.5246560116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 09:00:00,6.81848,-0.060860000000000004,6.8187516049,3.7684800000000003,1.09914,3.9255,3.05,-1.16,3.263142657,6.97848,-0.20086,6.9813700554,3.7684800000000003,1.09914,3.9255,3.21,-1.3,3.4632499188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 09:30:00,7.04856,-0.015420000000000001,7.048576867,3.71856,1.08458,3.8735,3.33,-1.1,3.5069787567,7.21856,-0.15542,7.2202329498,3.71856,1.08458,3.8735,3.5,-1.24,3.7131657652000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 10:00:00,6.98792,-0.00394,6.9879211107,3.75792,1.09606,3.9145000000000003,3.23,-1.1,3.4121693979,7.15792,-0.14394,7.1593671124,3.75792,1.09606,3.9145000000000003,3.4,-1.24,3.6190606516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 10:30:00,6.98952,0.047360000000000006,6.9896804505,3.65952,1.06736,3.8120000000000003,3.33,-1.02,3.4827144586,7.15952,-0.10264000000000001,7.1602556938,3.65952,1.06736,3.8120000000000003,3.5,-1.17,3.6903793843,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 11:00:00,6.99264,0.05702,6.9928724749,3.69264,1.07702,3.8465,3.3,-1.02,3.4540411115,7.16264,-0.09298000000000001,7.1632434728,3.69264,1.07702,3.8465,3.47,-1.17,3.6619393769,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 11:30:00,6.9028,0.0129,6.9028120538,3.7128,1.0829,3.8675,3.19,-1.07,3.3646693745,7.0728,-0.12710000000000002,7.0739419173,3.7128,1.0829,3.8675,3.36,-1.21,3.5712322803000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 12:00:00,6.8868,0.0649,6.8871057963,2.6568,0.7749,2.7675,4.23,-0.71,4.2891724143,7.0868,-0.0751,7.0871979124,2.6568,0.7749,2.7675,4.43,-0.85,4.51080924,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 12:30:00,6.78608,0.13094,6.787343151,2.02608,0.59094,2.1105,4.76,-0.46,4.7821752373,6.99608,-0.00906,6.9960858664,2.02608,0.59094,2.1105,4.97,-0.6000000000000001,5.0060862957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 13:00:00,6.9903200000000005,0.08176000000000001,6.9907981232,2.68032,0.78176,2.792,4.31,-0.7000000000000001,4.3664745504999996,7.18032,-0.048240000000000005,7.1804820451,2.68032,0.78176,2.792,4.5,-0.8300000000000001,4.5759042822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 13:30:00,7.024,0.062,7.0242736279,3.024,0.882,3.15,4.0,-0.8200000000000001,4.0831850313,7.204,-0.068,7.2043209257,3.024,0.882,3.15,4.18,-0.9500000000000001,4.2865953856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 14:00:00,6.94568,0.07624,6.9460984157,3.41568,0.9962400000000001,3.558,3.5300000000000002,-0.92,3.647917214,7.12568,-0.05376,7.1258827944,3.41568,0.9962400000000001,3.558,3.71,-1.05,3.8557230191,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 14:30:00,6.98336,0.030980000000000004,6.9834287173,3.60336,1.05098,3.7535,3.38,-1.02,3.5305523647,7.16336,-0.11902000000000001,7.1643486968,3.60336,1.05098,3.7535,3.56,-1.17,3.7473323845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 15:00:00,6.96408,0.03994,6.9641945299,3.63408,1.05994,3.7855,3.33,-1.02,3.4827144586,7.14408,-0.11006,7.1449277288,3.63408,1.05994,3.7855,3.51,-1.17,3.6998648624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 15:30:00,6.93008,-0.039560000000000005,6.9301929122,3.67008,1.07044,3.823,3.26,-1.11,3.4437915152,7.10008,-0.16956000000000002,7.1021043783,3.67008,1.07044,3.823,3.43,-1.24,3.647259245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 16:00:00,7.18184,-0.009880000000000002,7.1818467959,3.53184,1.03012,3.6790000000000003,3.65,-1.04,3.7952733762,7.38184,-0.15988000000000002,7.383571182,3.53184,1.03012,3.6790000000000003,3.85,-1.19,4.0297146301,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 16:30:00,7.67368,0.07524,7.6740488531,3.58368,1.04524,3.733,4.09,-0.97,4.2034509632,7.89368,-0.07476000000000001,7.8940340131,3.58368,1.04524,3.733,4.31,-1.12,4.4531449561,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 17:00:00,8.0472,0.11710000000000001,8.0480519537,3.7272,1.0871,3.8825000000000003,4.32,-0.97,4.4275614056,8.2772,-0.0629,8.277438991,3.7272,1.0871,3.8825000000000003,4.55,-1.15,4.6930800121,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 17:30:00,8.53176,0.10968000000000001,8.5324649662,3.70176,1.07968,3.856,4.83,-0.97,4.9264388761,8.79176,-0.07032000000000001,8.7920412192,3.70176,1.07968,3.856,5.09,-1.15,5.2182947406,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 18:00:00,8.938,0.14150000000000001,8.939119993,3.708,1.0815,3.8625,5.23,-0.9400000000000001,5.3138027814,9.218,-0.0685,9.2182545121,3.708,1.0815,3.8625,5.51,-1.15,5.6287298745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 18:30:00,9.60616,0.21388000000000001,9.6085407113,3.71616,1.08388,3.871,5.89,-0.87,5.9539062808,9.91616,-0.016120000000000002,9.9161731026,3.71616,1.08388,3.871,6.2,-1.1,6.2968245966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 19:00:00,9.77552,0.20786000000000002,9.777729647,3.69552,1.07786,3.8495,6.08,-0.87,6.1419296642,10.09552,-0.022140000000000003,10.0955442771,3.69552,1.07786,3.8495,6.4,-1.1,6.493843238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 19:30:00,9.659040000000001,0.17472000000000001,9.6606201043,3.71904,1.08472,3.874,5.94,-0.91,6.0093011241,9.96904,-0.05528,9.9691932673,3.71904,1.08472,3.874,6.25,-1.1400000000000001,6.3531173451,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 20:00:00,9.32512,0.13066,9.3260353339,3.70512,1.08066,3.8595,5.62,-0.9500000000000001,5.6997280637,9.62512,-0.08934,9.6255346163,3.70512,1.08066,3.8595,5.92,-1.17,6.0345090935,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 20:30:00,8.8724,0.015700000000000002,8.8724138908,3.7224,1.0857,3.8775,5.15,-1.07,5.2599809886,9.1424,-0.2043,9.1446824029,3.7224,1.0857,3.8775,5.42,-1.29,5.5714001831,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 21:00:00,8.43664,-0.030980000000000004,8.4366968803,3.35664,0.9790200000000001,3.4965,5.08,-1.01,5.1794304706,8.69664,-0.23098000000000002,8.699706837,3.35664,0.9790200000000001,3.4965,5.34,-1.21,5.4753721335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 21:30:00,7.96992,-0.08044000000000001,7.9703259281,3.52992,1.02956,3.677,4.44,-1.11,4.5766472444,8.19992,-0.27044,8.204378453,3.52992,1.02956,3.677,4.67,-1.3,4.8475663998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 22:00:00,7.45448,-0.12536,7.4555339983,3.68448,1.07464,3.838,3.77,-1.2,3.9563746031,7.66448,-0.30536,7.670560501,3.68448,1.07464,3.838,3.98,-1.38,4.2124577149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 22:30:00,6.69576,-0.23332000000000003,6.6998238932,3.72576,1.08668,3.8810000000000002,2.9699999999999998,-1.32,3.2501230746,6.86576,-0.39332000000000006,6.8770168678,3.72576,1.08668,3.8810000000000002,3.14,-1.48,3.4713109915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 23:00:00,6.10016,-0.26912,6.1060934811,3.74016,1.09088,3.896,2.36,-1.3599999999999999,2.7238208458,6.24016,-0.40912000000000004,6.2535570678,3.74016,1.09088,3.896,2.5,-1.5,2.9154759474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-03 23:30:00,5.49784,-0.34688,5.5087721318,3.74784,1.09312,3.904,1.75,-1.44,2.2662965384,5.62784,-0.47688,5.6480082861,3.74784,1.09312,3.904,1.88,-1.57,2.4493468517,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 00:00:00,5.024,-0.368,5.0374596773,3.7439999999999998,1.092,3.9,1.28,-1.46,1.9416487839,5.124,-0.47800000000000004,5.1462471763,3.7439999999999998,1.092,3.9,1.38,-1.57,2.0902870616,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 00:30:00,4.9396,-0.4022,4.9559472354,3.7296,1.0878,3.885,1.21,-1.49,1.9194269978,5.0296,-0.5122,5.055613217,3.7296,1.0878,3.885,1.3,-1.6,2.0615528128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 01:00:00,5.26408,-0.37506,5.2774243955,3.75408,1.09494,3.9105,1.51,-1.47,2.1073680267,5.36408,-0.48506000000000005,5.3859667145,3.75408,1.09494,3.9105,1.6099999999999999,-1.58,2.2557703784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 01:30:00,5.20272,-0.39254000000000006,5.2175073598,3.76272,1.09746,3.9195,1.44,-1.49,2.0721245136,5.30272,-0.50254,5.3264796864,3.76272,1.09746,3.9195,1.54,-1.6,2.2207206038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 02:00:00,5.09512,-0.39434,5.1103573114,3.34512,0.9756600000000001,3.4845,1.75,-1.37,2.2224760966,5.20512,-0.50434,5.2294964433,3.34512,0.9756600000000001,3.4845,1.8599999999999999,-1.48,2.3769728648,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 02:30:00,5.07296,-0.35122000000000003,5.0851036027,2.05296,0.5987800000000001,2.1385,3.02,-0.9500000000000001,3.1658963975,5.21296,-0.46122,5.233323595,2.05296,0.5987800000000001,2.1385,3.16,-1.06,3.3330466543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 03:00:00,4.9148,-0.36110000000000003,4.9280475089,1.0248,0.2989,1.0675,3.89,-0.66,3.9455924777,5.0848,-0.43110000000000004,5.1030420584,1.0248,0.2989,1.0675,4.06,-0.73,4.1251060592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 03:30:00,4.94,-0.22,4.9448963589,0.0,0.0,0.0,4.94,-0.22,4.9448963589,5.15,-0.33,5.1605619849,0.0,0.0,0.0,5.15,-0.33,5.1605619849,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 04:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.07,-0.33,5.0807282943,0.0,0.0,0.0,5.07,-0.33,5.0807282943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 04:30:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.96,-0.33,4.9709657009,0.0,0.0,0.0,4.96,-0.33,4.9709657009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 05:00:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.96,-0.31,4.969678058,0.0,0.0,0.0,4.96,-0.31,4.969678058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 05:30:00,4.95,-0.22,4.9548864770000005,0.0,0.0,0.0,4.95,-0.22,4.9548864770000005,5.15,-0.31,5.1593216608,0.0,0.0,0.0,5.15,-0.31,5.1593216608,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 06:00:00,5.21,0.0,5.21,0.0,0.0,0.0,5.21,0.0,5.21,5.42,-0.28,5.4272276532,0.0,0.0,0.0,5.42,-0.28,5.4272276532,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 06:30:00,5.92,0.0,5.92,0.0,0.0,0.0,5.92,0.0,5.92,6.17,-0.23,6.1742853838,0.0,0.0,0.0,6.17,-0.23,6.1742853838,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 07:00:00,6.52,0.0,6.52,0.0,0.0,0.0,6.52,0.0,6.52,6.8,-0.23,6.803888594,0.0,0.0,0.0,6.8,-0.23,6.803888594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 07:30:00,7.02,0.0,7.02,0.0,0.0,0.0,7.02,0.0,7.02,7.32,-0.23,7.3236124966,0.0,0.0,0.0,7.32,-0.23,7.3236124966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 08:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 08:30:00,7.05,0.22,7.0534317889,0.0,0.0,0.0,7.05,0.22,7.0534317889,7.33,0.0,7.33,0.0,0.0,0.0,7.33,0.0,7.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 09:00:00,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 09:30:00,7.08,0.22,7.0834172544,0.0,0.0,0.0,7.08,0.22,7.0834172544,7.35,0.0,7.35,0.0,0.0,0.0,7.35,0.0,7.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 10:00:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 10:30:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 11:00:00,7.08,0.25,7.0844124668,0.0,0.0,0.0,7.08,0.25,7.0844124668,7.36,0.0,7.36,0.0,0.0,0.0,7.36,0.0,7.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 11:30:00,7.12,0.25,7.124387693,0.0,0.0,0.0,7.12,0.25,7.124387693,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 12:00:00,7.14,0.27,7.1451032183,0.0,0.0,0.0,7.14,0.27,7.1451032183,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 12:30:00,7.24,0.27,7.2450327812,0.0,0.0,0.0,7.24,0.27,7.2450327812,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 13:00:00,7.18,0.24,7.1840100223,0.0,0.0,0.0,7.18,0.24,7.1840100223,7.46,0.0,7.46,0.0,0.0,0.0,7.46,0.0,7.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 13:30:00,7.28,0.24,7.2839549697,0.0,0.0,0.0,7.28,0.24,7.2839549697,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 14:00:00,7.23,0.24,7.2339823058,0.0,0.0,0.0,7.23,0.24,7.2339823058,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 14:30:00,7.23,0.24,7.2339823058,0.0,0.0,0.0,7.23,0.24,7.2339823058,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 15:00:00,7.24,0.24,7.2439768084,0.0,0.0,0.0,7.24,0.24,7.2439768084,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 15:30:00,7.32,0.24,7.3239333694,0.0,0.0,0.0,7.32,0.24,7.3239333694,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 16:00:00,7.57,0.24,7.5738035359,0.0,0.0,0.0,7.57,0.24,7.5738035359,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 16:30:00,7.98,0.24,7.9836082068,0.0,0.0,0.0,7.98,0.24,7.9836082068,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 17:00:00,8.32,0.30000000000000004,8.325406897,0.0,0.0,0.0,8.32,0.30000000000000004,8.325406897,8.66,0.22,8.6627940066,0.0,0.0,0.0,8.66,0.22,8.6627940066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 17:30:00,8.81,0.35000000000000003,8.8169495859,0.0,0.0,0.0,8.81,0.35000000000000003,8.8169495859,9.17,0.22,9.1726386607,0.0,0.0,0.0,9.17,0.22,9.1726386607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 18:00:00,9.33,0.37,9.3373336665,0.0,0.0,0.0,9.33,0.37,9.3373336665,9.72,0.22,9.7224893932,0.0,0.0,0.0,9.72,0.22,9.7224893932,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 18:30:00,9.91,0.46,9.9206703403,0.0,0.0,0.0,9.91,0.46,9.9206703403,10.32,0.22,10.3223446949,0.0,0.0,0.0,10.32,0.22,10.3223446949,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 19:00:00,9.94,0.48,9.9515827887,0.0,0.0,0.0,9.94,0.48,9.9515827887,10.36,0.22,10.3623356441,0.0,0.0,0.0,10.36,0.22,10.3623356441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 19:30:00,9.84,0.46,9.8507461646,0.0,0.0,0.0,9.84,0.46,9.8507461646,10.25,0.22,10.2523607038,0.0,0.0,0.0,10.25,0.22,10.2523607038,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 20:00:00,9.46,0.44,9.47022703,0.0,0.0,0.0,9.46,0.44,9.47022703,9.86,0.24,9.86292046,0.0,0.0,0.0,9.86,0.24,9.86292046,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 20:30:00,9.13,0.36,9.1370947243,0.0,0.0,0.0,9.13,0.36,9.1370947243,9.52,0.28,9.5241167569,0.0,0.0,0.0,9.52,0.28,9.5241167569,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 21:00:00,8.76,0.30000000000000004,8.765135481,0.0,0.0,0.0,8.76,0.30000000000000004,8.765135481,9.13,0.42,9.1396553546,0.0,0.0,0.0,9.13,0.42,9.1396553546,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 21:30:00,8.29,0.26,8.2940761993,0.0,0.0,0.0,8.29,0.26,8.2940761993,8.63,0.35000000000000003,8.6370944188,0.0,0.0,0.0,8.63,0.35000000000000003,8.6370944188,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 22:00:00,7.53304,0.03422,7.5331177244,0.32304000000000005,0.09422000000000001,0.3365,7.21,-0.06,7.2102496489,7.84304,-0.07578,7.8434060873,0.32304000000000005,0.09422000000000001,0.3365,7.52,-0.17,7.5219212971000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 22:30:00,6.63664,-0.14348000000000002,6.6381907927,1.49664,0.43652,1.5590000000000002,5.14,-0.58,5.1726202258,6.88664,-0.31348000000000004,6.893771116,1.49664,0.43652,1.5590000000000002,5.39,-0.75,5.4419298048,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 23:00:00,6.10544,-0.21258000000000002,6.109139698,3.14544,0.9174200000000001,3.2765,2.96,-1.13,3.1683591968,6.26544,-0.36258,6.2759224541,3.14544,0.9174200000000001,3.2765,3.12,-1.28,3.3723582253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-04 23:30:00,5.48536,-0.30802,5.4940013333,3.43536,1.00198,3.5785,2.05,-1.31,2.4328172969,5.62536,-0.43802,5.6423874955999995,3.43536,1.00198,3.5785,2.19,-1.44,2.6210112552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 00:00:00,5.00752,-0.35364,5.0199918127,3.58752,1.04636,3.737,1.42,-1.4,1.9940912717,5.11752,-0.46364000000000005,5.138479639,3.58752,1.04636,3.737,1.53,-1.51,2.1496511345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 00:30:00,4.9329600000000005,-0.39872,4.9490475851,3.67296,1.07128,3.826,1.26,-1.47,1.936104336,5.03296,-0.5087200000000001,5.0586047879,3.67296,1.07128,3.826,1.3599999999999999,-1.58,2.0847062143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 01:00:00,5.20848,-0.35836,5.2207935987,3.70848,1.08164,3.863,1.5,-1.44,2.0793268141,5.30848,-0.47836000000000006,5.3299895122,3.70848,1.08164,3.863,1.6,-1.56,2.2346364358,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 01:30:00,5.1464,-0.38480000000000003,5.1607658346,3.6864,1.0752,3.84,1.46,-1.46,2.0647518011,5.2464,-0.4848,5.2687516548,3.6864,1.0752,3.84,1.56,-1.56,2.2061731573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 02:00:00,5.05784,-0.38438000000000005,5.0724248097,3.68784,1.07562,3.8415,1.37,-1.46,2.0021238723,5.16784,-0.48438000000000003,5.1904907523,3.68784,1.07562,3.8415,1.48,-1.56,2.1503488089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 02:30:00,5.0804,-0.3778,5.0944280346,3.7104,1.0822,3.865,1.37,-1.46,2.0021238723,5.1904,-0.4978,5.2142168156,3.7104,1.0822,3.865,1.48,-1.58,2.1649018454,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 03:00:00,4.98648,-0.38186000000000003,5.0010798684,3.69648,1.07814,3.8505000000000003,1.29,-1.46,1.94825563,5.07648,-0.5018600000000001,5.1012265829,3.69648,1.07814,3.8505000000000003,1.38,-1.58,2.0978083802,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 03:30:00,4.8076,-0.3932,4.823652558,3.6576,1.0668,3.81,1.15,-1.46,1.8585209173,4.8976,-0.4832,4.9213786686,3.6576,1.0668,3.81,1.24,-1.55,1.9849685136000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 04:00:00,4.7088,-0.4016,4.7258946243,3.6288,1.0584,3.7800000000000002,1.08,-1.46,1.8160396471,4.7988,-0.49160000000000004,4.8239145929,3.6288,1.0584,3.7800000000000002,1.17,-1.55,1.9420092688000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 04:30:00,4.65392,-0.36594000000000004,4.668284851,3.6139200000000002,1.05406,3.7645,1.04,-1.42,1.7601136327,4.74392,-0.46594,4.7667470092,3.6139200000000002,1.05406,3.7645,1.13,-1.52,1.8940168954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 05:00:00,4.65152,-0.36664,4.6659471922,3.61152,1.05336,3.762,1.04,-1.42,1.7601136327,4.74152,-0.46664000000000005,4.764427017,3.61152,1.05336,3.762,1.13,-1.52,1.8940168954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 05:30:00,4.8124,-0.33180000000000004,4.8238247273,3.6624,1.0682,3.815,1.15,-1.4,1.8117670932,4.9024,-0.45180000000000003,4.9231746871,3.6624,1.0682,3.815,1.24,-1.52,1.9616319736,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 06:00:00,5.07744,-0.30908,5.086838645,3.63744,1.06092,3.789,1.44,-1.37,1.9875864761000002,5.17744,-0.42908,5.1951895634,3.63744,1.06092,3.789,1.54,-1.49,2.1428252379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 06:30:00,5.74464,-0.25698000000000004,5.7503849828,3.64464,1.06302,3.7965,2.1,-1.32,2.480403193,5.87464,-0.38698000000000005,5.8873719646,3.64464,1.06302,3.7965,2.23,-1.45,2.6599624057,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 07:00:00,6.4236,-0.1902,6.4264152527,3.6336,1.0598,3.785,2.79,-1.25,3.0572209603,6.5936,-0.3402,6.6023705591,3.6336,1.0598,3.785,2.96,-1.4,3.2743854385,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 07:30:00,6.95592,-0.14244,6.9573782562,3.62592,1.05756,3.777,3.33,-1.2,3.5396186235,7.14592,-0.31244000000000005,7.1527471226,3.62592,1.05756,3.777,3.52,-1.37,3.7772079636,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 08:00:00,6.94536,-0.053020000000000005,6.945562371,3.5553600000000003,1.03698,3.7035,3.39,-1.09,3.5609268456,7.13536,-0.22302000000000002,7.1388444618,3.5553600000000003,1.03698,3.7035,3.58,-1.26,3.7952602019,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 08:30:00,6.93768,-0.02526,6.9377259855,3.54768,1.03474,3.6955,3.39,-1.06,3.5518586684,7.09768,-0.16526000000000002,7.0996036685,3.54768,1.03474,3.6955,3.55,-1.2,3.7473323845,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 09:00:00,6.81472,0.0009600000000000001,6.8147200676,3.53472,1.03096,3.682,3.2800000000000002,-1.03,3.4379208833,6.96472,-0.12904000000000002,6.9659153024,3.53472,1.03096,3.682,3.43,-1.16,3.6208424434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 09:30:00,7.08656,0.04608,7.0867098149,3.58656,1.04608,3.7359999999999998,3.5,-1.0,3.6400549446,7.24656,-0.07392,7.2469370081,3.58656,1.04608,3.7359999999999998,3.66,-1.12,3.8275318418,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 10:00:00,7.25464,0.045520000000000005,7.2547828086,3.5846400000000003,1.04552,3.734,3.67,-1.0,3.8038007308,7.42464,-0.07448,7.4250135623,3.5846400000000003,1.04552,3.734,3.84,-1.12,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 10:30:00,7.18136,0.029980000000000003,7.1814225784,3.5313600000000003,1.02998,3.6785,3.65,-1.0,3.784507894,7.37136,-0.09002,7.3719096474,3.5313600000000003,1.02998,3.6785,3.84,-1.12,4.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 11:00:00,7.16016,0.038380000000000004,7.1602628618,3.5601599999999998,1.03838,3.7085,3.6,-1.0,3.7363083384999998,7.34016,-0.08162000000000001,7.3406137788,3.5601599999999998,1.03838,3.7085,3.7800000000000002,-1.12,3.9424357952999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 11:30:00,7.0992,0.0381,7.0993022368,3.5592,1.0381,3.7075,3.54,-1.0,3.678532316,7.2692,-0.12190000000000001,7.2702220221000005,3.5592,1.0381,3.7075,3.71,-1.16,3.8871197563,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 12:00:00,3.5598,1.0404,3.7087205611,3.5568,1.0374,3.705,0.003,0.003,0.0042426407000000005,3.5598,1.0404,3.7087205611,3.5568,1.0374,3.705,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005,0.003,0.003,0.0042426407000000005
2020-03-05 12:30:00,7.26472,0.04846,7.2648816267,3.59472,1.04846,3.7445,3.67,-1.0,3.8038007308,7.44472,-0.09154000000000001,7.4452827649,3.59472,1.04846,3.7445,3.85,-1.1400000000000001,4.0152334926,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 13:00:00,7.29824,0.05782,7.2984690347,3.55824,1.03782,3.7065,3.74,-0.98,3.8662643469,7.46824,-0.07218000000000001,7.4685887991,3.55824,1.03782,3.7065,3.91,-1.11,4.0645048899,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 13:30:00,7.38224,0.06482,7.3825245716,3.58224,1.04482,3.7315,3.8,-0.98,3.9243343385,7.57224,-0.06518,7.5725205215999996,3.58224,1.04482,3.7315,3.99,-1.11,4.1415214596,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 14:00:00,7.18216,0.09438,7.182780092,3.51216,1.02438,3.6585,3.67,-0.93,3.7860005283,7.35216,-0.035620000000000006,7.352246286,3.51216,1.02438,3.6585,3.84,-1.06,3.9836164474,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 14:30:00,7.20148,0.09614,7.2021217075,3.52848,1.02914,3.6755,3.673,-0.933,3.7896461576,7.37148,-0.03386,7.3715577655,3.52848,1.02914,3.6755,3.843,-1.063,3.9873071113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 15:00:00,7.05296,0.016280000000000003,7.0529787891,3.55296,1.03628,3.701,3.5,-1.02,3.6456000878,7.23296,-0.13372,7.2341959747,3.55296,1.03628,3.701,3.68,-1.17,3.8615152466,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 15:30:00,7.16984,0.00412,7.1698411837,3.57984,1.04412,3.729,3.59,-1.04,3.7376061858,7.33984,-0.12588000000000002,7.3409193566,3.57984,1.04412,3.729,3.76,-1.17,3.9378293513,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 16:00:00,7.52128,0.03454,7.5213593087,3.58128,1.04454,3.7305,3.94,-1.01,4.0673947436,7.71128,-0.12546000000000002,7.712300529,3.58128,1.04454,3.7305,4.13,-1.17,4.2925283925,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 16:30:00,8.10568,0.11874000000000001,8.1065496637,3.59568,1.04874,3.7455,4.51,-0.93,4.6048887066,8.33568,-0.06126,8.3359051008,3.59568,1.04874,3.7455,4.74,-1.11,4.868233766,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 17:00:00,8.54336,0.16848000000000002,8.5450211,3.66336,1.06848,3.816,4.88,-0.9,4.9622978548,8.78336,-0.01152,8.7833675546,3.66336,1.06848,3.816,5.12,-1.08,5.2326666242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
