Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-05 17:30:00,8.95232,0.18526,8.9542366872,3.65232,1.06526,3.8045,5.3,-0.88,5.3725599113,9.20232,-0.00474,9.2023212208,3.65232,1.06526,3.8045,5.55,-1.07,5.6522031103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 18:00:00,9.29632,0.19226000000000001,9.298307881,3.67632,1.07226,3.8295,5.62,-0.88,5.688479586,9.55632,0.0022600000000000003,9.5563202672,3.67632,1.07226,3.8295,5.88,-1.07,5.9765625572,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 18:30:00,9.82776,0.25268,9.8310077713,3.67776,1.07268,3.831,6.15,-0.8200000000000001,6.2044258397,10.14776,0.00268,10.1477603539,3.67776,1.07268,3.831,6.47,-1.07,6.5578807552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 19:00:00,9.84456,0.22758000000000003,9.8471901703,3.69456,1.07758,3.8485,6.15,-0.85,6.2084619673,10.16456,0.007580000000000001,10.1645628263,3.69456,1.07758,3.8485,6.47,-1.07,6.5578807552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 19:30:00,9.6212,0.18660000000000002,9.6230093526,3.6912000000000003,1.0766,3.8449999999999998,5.93,-0.89,5.996415596,9.911200000000001,-0.0334,9.9112562776,3.6912000000000003,1.0766,3.8449999999999998,6.22,-1.11,6.3182671675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 20:00:00,9.2352,0.11610000000000001,9.2359297448,3.6552,1.0661,3.8075,5.58,-0.9500000000000001,5.6602915119,9.5252,-0.09390000000000001,9.5256628247,3.6552,1.0661,3.8075,5.87,-1.16,5.9835190315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 20:30:00,8.98312,0.06716000000000001,8.9833710488,3.69312,1.0771600000000001,3.847,5.29,-1.01,5.3855547532,9.25312,-0.13284,9.2540734923,3.69312,1.0771600000000001,3.847,5.5600000000000005,-1.21,5.6901405958,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 21:00:00,8.59032,0.009260000000000001,8.5903249909,3.70032,1.07926,3.8545,4.89,-1.07,5.0056967547,8.85032,-0.19074000000000002,8.852375153,3.70032,1.07926,3.8545,5.15,-1.27,5.3042812897000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 21:30:00,8.10304,-0.05578,8.1032319879,3.68304,1.07422,3.8365,4.42,-1.13,4.5621595763,8.32304,-0.23578000000000002,8.3263789879,3.68304,1.07422,3.8365,4.64,-1.31,4.8213794706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 22:00:00,7.58448,-0.10536000000000001,7.5852117703,3.68448,1.07464,3.838,3.9,-1.18,4.0746042753,7.79448,-0.26536000000000004,7.7989957302,3.68448,1.07464,3.838,4.11,-1.34,4.322927249,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 22:30:00,6.8576,-0.20320000000000002,6.8606098854,3.4176,0.9968,3.56,3.44,-1.2,3.6432952118,7.0576,-0.3632,7.0669393658,3.4176,0.9968,3.56,3.64,-1.3599999999999999,3.8857689072,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 23:00:00,6.2136,-0.2652,6.2192568688,3.7536,1.0948,3.91,2.46,-1.3599999999999999,2.8109073267999998,6.3736,-0.4152,6.3871095184,3.7536,1.0948,3.91,2.62,-1.51,3.0239874338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-05 23:30:00,5.6356,-0.3017,5.6436699274,3.7656,1.0983,3.9225000000000003,1.87,-1.4,2.3360008562,5.7656,-0.44170000000000004,5.7824944661,3.7656,1.0983,3.9225000000000003,2.0,-1.54,2.5242028445,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 00:00:00,5.13,-0.3775,5.1438707458,3.7800000000000002,1.1025,3.9375,1.35,-1.48,2.003222404,5.23,-0.4975,5.2536088787,3.7800000000000002,1.1025,3.9375,1.45,-1.6,2.1592822882,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 00:30:00,5.02912,-0.39484,5.0445957816,3.78912,1.10516,3.947,1.24,-1.5,1.9461757372,5.11912,-0.49484000000000006,5.142981256,3.78912,1.10516,3.947,1.33,-1.6,2.0806008747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 01:00:00,5.28352,-0.39064000000000004,5.2979414115,3.80352,1.1093600000000001,3.9619999999999997,1.48,-1.5,2.1072256642,5.38352,-0.49064,5.4058315919,3.80352,1.1093600000000001,3.9619999999999997,1.58,-1.6,2.2486440359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 01:30:00,5.24784,-0.38688000000000006,5.2620814133,3.74784,1.09312,3.904,1.5,-1.48,2.1072256642,5.32784,-0.50688,5.3518974579,3.74784,1.09312,3.904,1.58,-1.6,2.2486440359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 02:00:00,5.13464,-0.39948000000000006,5.1501565219,3.70464,1.08052,3.859,1.43,-1.48,2.0579844509,5.23464,-0.51948,5.2603531629999996,3.70464,1.08052,3.859,1.53,-1.6,2.2137976421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 02:30:00,5.16672,-0.41054,5.1830047897,3.66672,1.06946,3.8195,1.5,-1.48,2.1072256642,5.26672,-0.53054,5.2933743727,3.66672,1.06946,3.8195,1.6,-1.6,2.2627416998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 03:00:00,5.03648,-0.40186000000000005,5.0524867392,3.69648,1.07814,3.8505000000000003,1.34,-1.48,1.9964969321,5.12648,-0.52186,5.1529734183,3.69648,1.07814,3.8505000000000003,1.43,-1.6,2.1459030733,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 03:30:00,4.92568,-0.39626000000000006,4.941593412,3.71568,1.08374,3.8705,1.21,-1.48,1.9116746585,5.01568,-0.51626,5.0421791172,3.71568,1.08374,3.8705,1.3,-1.6,2.0615528128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 04:00:00,4.84968,-0.40676,4.8667083126,3.6796800000000003,1.07324,3.833,1.17,-1.48,1.8866107177,4.93968,-0.52676,4.9676870473,3.6796800000000003,1.07324,3.833,1.26,-1.6,2.0365657367,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 04:30:00,4.76992,-0.42794000000000004,4.789078142,3.7099200000000003,1.08206,3.8645,1.06,-1.51,1.844911922,4.83992,-0.5379400000000001,4.8697233032,3.7099200000000003,1.08206,3.8645,1.13,-1.62,1.9751708787000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 05:00:00,4.76104,-0.43928000000000006,4.7812622601,3.67104,1.0707200000000001,3.824,1.09,-1.51,1.862310393,4.83104,-0.54928,4.8621657726,3.67104,1.0707200000000001,3.824,1.16,-1.62,1.9924858845000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 05:30:00,4.9248,-0.4111,4.9419285962,3.6648,1.0689,3.8175,1.26,-1.48,1.943707797,4.9948,-0.5111,5.0208814216,3.6648,1.0689,3.8175,1.33,-1.58,2.0652602742,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 06:00:00,5.12728,-0.42746000000000006,5.1450677595,3.67728,1.07254,3.8305,1.45,-1.5,2.0862646045,5.19728,-0.53746,5.2249959474,3.67728,1.07254,3.8305,1.52,-1.6099999999999999,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 06:30:00,5.71296,-0.40872,5.7275617849,3.67296,1.07128,3.826,2.04,-1.48,2.5203174403,5.82296,-0.5387200000000001,5.847827152,3.67296,1.07128,3.826,2.15,-1.6099999999999999,2.6860007446000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 07:00:00,6.46008,-0.30956,6.4674926363,3.67008,1.07044,3.823,2.79,-1.38,3.1126355392,6.60008,-0.44956,6.6153730205,3.67008,1.07044,3.823,2.93,-1.52,3.3008029326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 07:30:00,6.92872,-0.27454,6.9341569819,3.61872,1.05546,3.7695,3.31,-1.33,3.5672117963,7.08872,-0.44454000000000005,7.1026450742,3.61872,1.05546,3.7695,3.47,-1.5,3.7803306734,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 08:00:00,7.04504,-0.23728000000000002,7.0490347141,3.57504,1.04272,3.724,3.47,-1.28,3.6985537714000003,7.21504,-0.40728000000000003,7.226526081,3.57504,1.04272,3.724,3.64,-1.45,3.9181755959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 08:30:00,6.92952,-0.21014000000000002,6.9327055505,3.59952,1.04986,3.7495000000000003,3.33,-1.26,3.5604072801,7.07952,-0.37014,7.0891894494,3.59952,1.04986,3.7495000000000003,3.48,-1.42,3.7585635554,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 09:00:00,6.78232,-0.19224000000000002,6.7850439055,3.59232,1.04776,3.742,3.19,-1.24,3.4225283052,6.92232,-0.33224000000000004,6.9302884211,3.59232,1.04776,3.742,3.33,-1.38,3.6046220329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 09:30:00,7.01352,-0.15064000000000002,7.0151375753,3.56352,1.03936,3.7119999999999997,3.45,-1.19,3.6494657142999998,7.16352,-0.30064,7.1698258835,3.56352,1.03936,3.7119999999999997,3.6,-1.34,3.8413018627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 10:00:00,6.95224,-0.14518,6.9537556939,3.58224,1.04482,3.7315,3.37,-1.19,3.5739334073,7.09224,-0.27518000000000004,7.0975765054,3.58224,1.04482,3.7315,3.51,-1.32,3.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 10:30:00,6.91104,-0.13678,6.9123934097,3.61104,1.05322,3.7615,3.3,-1.19,3.5080051311,7.06104,-0.26678,7.0660779397,3.61104,1.05322,3.7615,3.45,-1.32,3.6939003776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 11:00:00,6.80208,-0.13356,6.8033911103,3.62208,1.05644,3.773,3.18,-1.19,3.3953644871,6.9520800000000005,-0.29356000000000004,6.958275203,3.62208,1.05644,3.773,3.33,-1.35,3.59324366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 11:30:00,6.68144,-0.14208,6.6829504861,3.66144,1.06792,3.814,3.02,-1.21,3.2533828548,6.82144,-0.28208,6.8272697911,3.66144,1.06792,3.814,3.16,-1.35,3.4362916058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 12:00:00,6.69296,-0.13872,6.6943974187,3.67296,1.07128,3.826,3.02,-1.21,3.2533828548,6.83296,-0.27872,6.8386422044,3.67296,1.07128,3.826,3.16,-1.35,3.4362916058,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 12:30:00,6.70592,-0.15244000000000002,6.7076524209,3.62592,1.05756,3.777,3.08,-1.21,3.3091539704,6.82592,-0.29244000000000003,6.8321815696,3.62592,1.05756,3.777,3.2,-1.35,3.4731109974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 13:00:00,6.7549600000000005,-0.15272000000000002,6.75668617,3.62496,1.05728,3.776,3.13,-1.21,3.3557413488,6.89496,-0.29272000000000004,6.9011707992,3.62496,1.05728,3.776,3.27,-1.35,3.5377111244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 13:30:00,6.76568,-0.19376000000000002,6.7684539446,3.6556800000000003,1.06624,3.808,3.11,-1.26,3.3555476453,6.88568,-0.33376,6.8937641967,3.6556800000000003,1.06624,3.808,3.23,-1.4,3.5203550957000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 14:00:00,6.6108,-0.1981,6.6137674778,3.6408,1.0619,3.7925,2.9699999999999998,-1.26,3.2262206992,6.7308,-0.3281,6.7387920468,3.6408,1.0619,3.7925,3.09,-1.3900000000000001,3.3882443832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 14:30:00,6.5276,-0.1932,6.5304584831,3.6576,1.0668,3.81,2.87,-1.26,3.1344058448,6.6376,-0.32320000000000004,6.6454640169,3.6576,1.0668,3.81,2.98,-1.3900000000000001,3.2882366095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 15:00:00,6.3699200000000005,-0.19544,6.3729175108,3.64992,1.06456,3.802,2.7199999999999998,-1.26,2.9976657586,6.47992,-0.32544,6.4880871141,3.64992,1.06456,3.802,2.83,-1.3900000000000001,3.1529351405,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 15:30:00,6.37528,-0.19096000000000002,6.3781392898,3.42528,0.99904,3.568,2.95,-1.19,3.1809746934,6.48528,-0.33096000000000003,6.4937193657,3.42528,0.99904,3.568,3.06,-1.33,3.3365401241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 16:00:00,6.63736,-0.18952000000000002,6.6400651804,3.32736,0.9704800000000001,3.466,3.31,-1.16,3.5073779380000003,6.76736,-0.32952000000000004,6.7753778345,3.32736,0.9704800000000001,3.466,3.44,-1.3,3.6774447651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 16:30:00,7.19312,-0.11784000000000001,7.1940851816,3.5731200000000003,1.04216,3.722,3.62,-1.16,3.8013155617,7.35312,-0.27784000000000003,7.3583672645,3.5731200000000003,1.04216,3.722,3.7800000000000002,-1.32,4.003848149,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 17:00:00,7.71912,-0.06984,7.7194359379,3.66912,1.07016,3.822,4.05,-1.1400000000000001,4.2073863621,7.89912,-0.24984000000000003,7.903070087,3.66912,1.07016,3.822,4.23,-1.32,4.4311736594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 17:30:00,8.19664,-0.00598,8.1966421814,3.71664,1.08402,3.8715,4.48,-1.09,4.6106940909,8.40664,-0.19598000000000002,8.408924084,3.71664,1.08402,3.8715,4.69,-1.28,4.8615326801,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 18:00:00,8.48304,0.0017200000000000002,8.4830401744,3.74304,1.09172,3.899,4.74,-1.09,4.8637125737,8.71304,-0.20828000000000002,8.7155290488,3.74304,1.09172,3.899,4.97,-1.3,5.1372074126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 18:30:00,9.00112,0.02116,9.0011448716,3.74112,1.09116,3.8970000000000002,5.26,-1.07,5.3677276384,9.25112,-0.20884000000000003,9.2534769357,3.74112,1.09116,3.8970000000000002,5.51,-1.3,5.6612807738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 19:00:00,9.17216,0.024380000000000002,9.1721924015,3.75216,1.09438,3.9085,5.42,-1.07,5.5246085834,9.42216,-0.20562000000000002,9.4244033578,3.75216,1.09438,3.9085,5.67,-1.3,5.8171212812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 19:30:00,8.96128,0.02704,8.9613207955,3.76128,1.09704,3.918,5.2,-1.07,5.3089452813,9.21128,-0.20296000000000003,9.2135157242,3.76128,1.09704,3.918,5.45,-1.3,5.6029010343,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 20:00:00,8.68976,-0.01632,8.6897753251,3.74976,1.09368,3.906,4.94,-1.11,5.0631709432,8.92976,-0.23632000000000003,8.9328864764,3.74976,1.09368,3.906,5.18,-1.33,5.3480183246,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 20:30:00,8.30752,-0.14114000000000002,8.3087188573,3.76752,1.09886,3.9245,4.54,-1.24,4.7062936585,8.51752,-0.35114,8.5247549085,3.76752,1.09886,3.9245,4.75,-1.45,4.9663870167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 21:00:00,8.0676,-0.1782,8.0695678323,3.7776,1.1018,3.935,4.29,-1.28,4.4768850778000004,8.2676,-0.38820000000000005,8.2767088266,3.7776,1.1018,3.935,4.49,-1.49,4.7307716073,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 21:30:00,7.6310400000000005,-0.24428000000000002,7.6349488669,3.79104,1.10572,3.949,3.84,-1.35,4.0703931014,7.80104,-0.43428000000000005,7.8131187243,3.79104,1.10572,3.949,4.01,-1.54,4.295544203,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 22:00:00,7.23984,-0.30338000000000004,7.2461936663,3.75984,1.09662,3.9165,3.48,-1.4,3.7510531854,7.39984,-0.47338,7.4149659912,3.75984,1.09662,3.9165,3.64,-1.57,3.9641518639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 22:30:00,6.73256,-0.35092,6.7416992665,3.80256,1.10908,3.961,2.93,-1.46,3.2736065738,6.87256,-0.5309200000000001,6.8930368489,3.80256,1.10908,3.961,3.07,-1.6400000000000001,3.4805890306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 23:00:00,6.15808,-0.40806000000000003,6.1715850679,3.77808,1.10194,3.9355,2.38,-1.51,2.8185989427,6.27808,-0.56806,6.3037275203,3.77808,1.10194,3.9355,2.5,-1.67,3.0064763428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-06 23:30:00,5.62856,-0.47792,5.64881361,3.77856,1.10208,3.936,1.85,-1.58,2.432878953,5.71856,-0.62792,5.7529307314,3.77856,1.10208,3.936,1.94,-1.73,2.5993268359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 00:00:00,5.23992,-0.50044,5.2637630836,3.76992,1.09956,3.927,1.47,-1.6,2.1727632177,5.30992,-0.63044,5.3472146955,3.76992,1.09956,3.927,1.54,-1.73,2.3161390286,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 00:30:00,5.14088,-0.5401600000000001,5.1691798189,3.77088,1.09984,3.928,1.37,-1.6400000000000001,2.1369370604,5.21088,-0.6701600000000001,5.2537971792,3.77088,1.09984,3.928,1.44,-1.77,2.2817756244,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 01:00:00,5.3295200000000005,-0.51764,5.3545993874,3.77952,1.10236,3.9370000000000003,1.55,-1.62,2.2420749318,5.40952,-0.66764,5.4505641726,3.77952,1.10236,3.9370000000000003,1.63,-1.77,2.4062003242,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 01:30:00,5.23992,-0.52044,5.2657021754,3.76992,1.09956,3.927,1.47,-1.62,2.1875328569,5.29992,-0.67044,5.3421570363,3.76992,1.09956,3.927,1.53,-1.77,2.339615353,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 02:00:00,5.11856,-0.51792,5.1446960649,3.77856,1.10208,3.936,1.34,-1.62,2.1023796042,5.18856,-0.6679200000000001,5.2313738157,3.77856,1.10208,3.936,1.4100000000000001,-1.77,2.2629626599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 02:30:00,5.07624,-0.5656800000000001,5.1076615393,3.7862400000000003,1.10432,3.944,1.29,-1.67,2.1102132594,5.13624,-0.6856800000000001,5.1818064804,3.7862400000000003,1.10432,3.944,1.35,-1.79,2.2420080285,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 03:00:00,4.93856,-0.5379200000000001,4.9677693988,3.77856,1.10208,3.936,1.16,-1.6400000000000001,2.0087807247,4.98856,-0.6679200000000001,5.0330754018,3.77856,1.10208,3.936,1.21,-1.77,2.1440615663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 03:30:00,4.76048,-0.52486,4.7893264506,3.48048,1.01514,3.6255,1.28,-1.54,2.0024984395,4.82048,-0.6448600000000001,4.8634218252,3.48048,1.01514,3.6255,1.34,-1.6600000000000001,2.1333541666,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 04:00:00,4.59312,-0.5328400000000001,4.6239236369,3.45312,1.00716,3.597,1.1400000000000001,-1.54,1.9160375779,4.65312,-0.6528400000000001,4.6986940526000005,3.45312,1.00716,3.597,1.2,-1.6600000000000001,2.0483163818,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 04:30:00,4.53944,-0.5405800000000001,4.5715142185,3.76944,1.09942,3.9265,0.77,-1.6400000000000001,1.8117670932,4.57944,-0.6605800000000001,4.6268387318,3.76944,1.09942,3.9265,0.81,-1.76,1.9374467735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 05:00:00,4.41464,-0.54198,4.4477846902,3.76464,1.09802,3.9215,0.65,-1.6400000000000001,1.7641145088,4.45464,-0.66198,4.5035580434,3.76464,1.09802,3.9215,0.6900000000000001,-1.76,1.890423233,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 05:30:00,4.4552,-0.5389,4.4876742585,3.7752,1.1011,3.9325,0.68,-1.6400000000000001,1.7753872817,4.4952,-0.6589,4.5432336777,3.7752,1.1011,3.9325,0.72,-1.76,1.9015782918,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 06:00:00,4.57856,-0.5379200000000001,4.6100509325,3.77856,1.10208,3.936,0.8,-1.6400000000000001,1.8247191565,4.61856,-0.6579200000000001,4.6651854411,3.77856,1.10208,3.936,0.84,-1.76,1.9501794789,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 06:30:00,4.84512,-0.5018400000000001,4.8710400532,3.76512,1.09816,3.922,1.08,-1.6,1.9303885619,4.90512,-0.6218400000000001,4.9443793544,3.76512,1.09816,3.922,1.1400000000000001,-1.72,2.0634921856,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 07:00:00,4.98288,-0.49666000000000005,5.0075706935,3.78288,1.10334,3.9405,1.2,-1.6,2.0,5.05288,-0.63666,5.0928314571,3.78288,1.10334,3.9405,1.27,-1.74,2.1541819793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 07:30:00,5.36264,-0.47548,5.3836780179,3.75264,1.09452,3.909,1.6099999999999999,-1.57,2.2487774456,5.45264,-0.62548,5.4883975986,3.75264,1.09452,3.909,1.7000000000000002,-1.72,2.4183465426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 08:00:00,5.70584,-0.42288000000000003,5.7214891069,3.79584,1.10712,3.954,1.9100000000000001,-1.53,2.4472433471,5.81584,-0.5728800000000001,5.8439872005,3.79584,1.10712,3.954,2.02,-1.6800000000000002,2.6273180241,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 08:30:00,6.32568,-0.32876000000000005,6.3342174418,3.77568,1.10124,3.933,2.55,-1.43,2.923593679,6.44568,-0.47876,6.4634357582,3.77568,1.10124,3.933,2.67,-1.58,3.1024667605,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 09:00:00,6.7612,-0.2659,6.7664265495,3.7512,1.0941,3.9075,3.01,-1.3599999999999999,3.3029834998,6.9012,-0.4259,6.9143294867,3.7512,1.0941,3.9075,3.15,-1.52,3.4975562898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 09:30:00,7.26264,-0.16548000000000002,7.2645249948,3.75264,1.09452,3.909,3.51,-1.26,3.7293028839,7.42264,-0.31548000000000004,7.4293413032,3.75264,1.09452,3.909,3.67,-1.4100000000000001,3.9315391388,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 10:00:00,7.49968,-0.08926,7.5002111604,3.73968,1.09074,3.8955,3.76,-1.18,3.940812099,7.67968,-0.25926000000000005,7.6840549614,3.73968,1.09074,3.8955,3.94,-1.35,4.1648649438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 10:30:00,7.72864,-0.06248000000000001,7.7288925468,3.72864,1.08752,3.884,4.0,-1.15,4.1620307543,7.90864,-0.23248000000000002,7.9120562182,3.72864,1.08752,3.884,4.18,-1.32,4.3834689459,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 11:00:00,7.68328,-0.04696,7.6834235078,3.71328,1.08304,3.868,3.9699999999999998,-1.13,4.1276870036,7.86328,-0.23696000000000003,7.8668495854,3.71328,1.08304,3.868,4.15,-1.32,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 11:30:00,7.70488,-0.04066,7.7049872842,3.73488,1.08934,3.8905000000000003,3.9699999999999998,-1.13,4.1276870036,7.88488,-0.23066000000000003,7.8882530797,3.73488,1.08934,3.8905000000000003,4.15,-1.32,4.3548708362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 12:00:00,7.71168,-0.013260000000000001,7.7116914001,3.69168,1.07674,3.8455,4.02,-1.09,4.1651530584,7.9116800000000005,-0.19326000000000002,7.914040046,3.69168,1.07674,3.8455,4.22,-1.27,4.4069604037,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 12:30:00,7.68456,-0.05242,7.6847387887,3.69456,1.07758,3.8485,3.99,-1.13,4.1469265728,7.86456,-0.22242,7.867704535,3.69456,1.07758,3.8485,4.17,-1.3,4.3679400179,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 13:00:00,7.60968,-0.06176,7.6099306173,3.55968,1.03824,3.708,4.05,-1.1,4.1967249135,7.78968,-0.24176000000000003,7.7934307208,3.55968,1.03824,3.708,4.23,-1.28,4.4194230393,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 13:30:00,7.45248,-0.06636,7.4527754427,3.61248,1.05364,3.763,3.84,-1.12,4.0,7.63248,-0.25636000000000003,7.6367841007,3.61248,1.05364,3.763,4.02,-1.31,4.2280610213,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 14:00:00,7.3592,-0.0669,7.3595040764,3.6792,1.0731,3.8325,3.68,-1.1400000000000001,3.8525316352,7.5392,-0.2369,7.5429210688,3.6792,1.0731,3.8325,3.86,-1.31,4.0762360089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 14:30:00,7.2844,-0.0983,7.285063229,3.6744,1.0717,3.8275,3.61,-1.17,3.7948649515,7.4444,-0.26830000000000004,7.4492332659,3.6744,1.0717,3.8275,3.77,-1.34,4.0010623589,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 15:00:00,7.22008,-0.09956000000000001,7.2207663998000005,3.67008,1.07044,3.823,3.55,-1.17,3.7378335972,7.37008,-0.26956,7.3750079186,3.67008,1.07044,3.823,3.7,-1.34,3.9351747102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 15:30:00,7.2004,-0.1053,7.2011699223,3.6504,1.0647,3.8025,3.55,-1.17,3.7378335972,7.3504,-0.2753,7.3555537011,3.6504,1.0647,3.8025,3.7,-1.34,3.9351747102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 16:00:00,7.20952,-0.13264,7.2107400452,3.65952,1.06736,3.8120000000000003,3.55,-1.2,3.7473323845,7.35952,-0.30264,7.36573999,3.65952,1.06736,3.8120000000000003,3.7,-1.37,3.9454910974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 16:30:00,7.3976,-0.1532,7.3991861715,3.6576,1.0668,3.81,3.74,-1.22,3.9339547532,7.5576,-0.3332,7.5649415067,3.6576,1.0668,3.81,3.9,-1.4,4.143669871,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 17:00:00,7.59464,-0.11698000000000001,7.5955408662,3.64464,1.06302,3.7965,3.95,-1.18,4.1224871134,7.77464,-0.30698000000000003,7.7806981595,3.64464,1.06302,3.7965,4.13,-1.37,4.3512986567,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 17:30:00,7.9332,-0.1174,7.9340686284,3.6432,1.0626,3.795,4.29,-1.18,4.4493257916,8.1232,-0.3074,8.1290142699,3.6432,1.0626,3.795,4.48,-1.37,4.6847945526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 18:00:00,8.284,-0.073,8.2843216379,3.624,1.057,3.775,4.66,-1.13,4.7950495305,8.504,-0.28300000000000003,8.5087075987,3.624,1.057,3.775,4.88,-1.34,5.0606323716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 18:30:00,8.64832,-0.01924,8.6483414017,3.56832,1.04076,3.717,5.08,-1.06,5.1894122981,8.88832,-0.23924,8.8915391356,3.56832,1.04076,3.717,5.32,-1.28,5.4718187104,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 19:00:00,8.74016,-0.0016200000000000001,8.7401601501,3.5601599999999998,1.03838,3.7085,5.18,-1.04,5.2833701366,8.99016,-0.24162000000000003,8.9934063096,3.5601599999999998,1.03838,3.7085,5.43,-1.28,5.5788260414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 19:30:00,8.53816,-0.035120000000000005,8.5382322292,3.54816,1.03488,3.696,4.99,-1.07,5.103430219,8.76816,-0.24512000000000003,8.7715855807,3.54816,1.03488,3.696,5.22,-1.28,5.3746441743,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 20:00:00,8.17224,-0.08018,8.1726333241,3.22224,0.9398200000000001,3.3565,4.95,-1.02,5.0539984171,8.38224,-0.27018000000000003,8.3865931492,3.22224,0.9398200000000001,3.3565,5.16,-1.21,5.299971698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 20:30:00,7.81032,-0.16074000000000002,7.8119738767,3.4603200000000003,1.00926,3.6045,4.35,-1.17,4.5045976513,8.00032,-0.35074000000000005,8.008004661,3.4603200000000003,1.00926,3.6045,4.54,-1.3599999999999999,4.7393248464,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 21:00:00,7.58848,-0.17336000000000001,7.5904599597,3.58848,1.04664,3.738,4.0,-1.22,4.1819134377000005,7.7584800000000005,-0.36336,7.7669841251000005,3.58848,1.04664,3.738,4.17,-1.4100000000000001,4.4019313943,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 21:30:00,7.2356,-0.23670000000000002,7.239470578,3.6456,1.0633,3.7975,3.59,-1.3,3.8181278135000003,7.4056,-0.4167,7.4173142208,3.6456,1.0633,3.7975,3.76,-1.48,4.0407920016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 22:00:00,6.85088,-0.32516,6.858592115,3.65088,1.06484,3.803,3.2,-1.3900000000000001,3.4888536799,7.00088,-0.50516,7.0190816636,3.65088,1.06484,3.803,3.35,-1.57,3.699648632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 22:30:00,6.46248,-0.37886000000000003,6.4735757237,3.67248,1.07114,3.8255,2.79,-1.45,3.1442964237,6.59248,-0.53886,6.6144661652,3.67248,1.07114,3.8255,2.92,-1.6099999999999999,3.3344414825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 23:00:00,6.04224,-0.38768,6.0546643177,3.64224,1.06232,3.794,2.4,-1.45,2.8040149786,6.16224,-0.5476800000000001,6.1865301422,3.64224,1.06232,3.794,2.52,-1.6099999999999999,2.9904013109000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-07 23:30:00,5.58008,-0.41706000000000004,5.5956440067,3.61008,1.05294,3.7605,1.97,-1.47,2.458007323,5.68008,-0.55706,5.7073307815,3.61008,1.05294,3.7605,2.07,-1.6099999999999999,2.6224034777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 00:00:00,5.20424,-0.45168,5.2238040545,3.59424,1.04832,3.7439999999999998,1.6099999999999999,-1.5,2.200477221,5.27424,-0.5616800000000001,5.3040637251,3.59424,1.04832,3.7439999999999998,1.6800000000000002,-1.6099999999999999,2.3269078194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 00:30:00,5.09896,-0.50322,5.1237313991,3.58896,1.04678,3.7385,1.51,-1.55,2.1639316071,5.16896,-0.62322,5.2063951684,3.58896,1.04678,3.7385,1.58,-1.67,2.2989780338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 01:00:00,5.3008,-0.4756,5.3220931972,3.5808,1.0444,3.73,1.72,-1.52,2.2953866777,5.3808,-0.6156,5.4158999252,3.5808,1.0444,3.73,1.8,-1.6600000000000001,2.4485914318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 01:30:00,5.21024,-0.48118000000000005,5.2324119725,3.63024,1.05882,3.7815000000000003,1.58,-1.54,2.2063544593,5.28024,-0.6111800000000001,5.3154939046,3.63024,1.05882,3.7815000000000003,1.65,-1.67,2.3476371099,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 02:00:00,4.9733600000000004,-0.51902,5.0003691314,3.60336,1.05098,3.7535,1.37,-1.57,2.0836986346,5.04336,-0.63902,5.0836823907,3.60336,1.05098,3.7535,1.44,-1.69,2.2202927735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 02:30:00,4.92376,-0.5418200000000001,4.9534817502,3.59376,1.04818,3.7435,1.33,-1.5899999999999999,2.0729206449,4.98376,-0.6618200000000001,5.0275112581,3.59376,1.04818,3.7435,1.3900000000000001,-1.71,2.2036787425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 03:00:00,4.75544,-0.53258,4.7851699082,3.62544,1.05742,3.7765,1.13,-1.5899999999999999,1.9506409203000001,4.80544,-0.65258,4.8495478397,3.62544,1.05742,3.7765,1.18,-1.71,2.0776188293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 03:30:00,4.51704,-0.5262800000000001,4.5475950787,3.64704,1.06372,3.799,0.87,-1.5899999999999999,1.812456896,4.56704,-0.6462800000000001,4.6125407532,3.64704,1.06372,3.799,0.92,-1.71,1.9417775362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 04:00:00,4.35136,-0.5450200000000001,4.3853598085,3.65136,1.06498,3.8035,0.7000000000000001,-1.6099999999999999,1.7555910686,4.40136,-0.64502,4.4483728092,3.65136,1.06498,3.8035,0.75,-1.71,1.8672439584,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 04:30:00,4.2576,-0.5607,4.2943616813,3.5976,1.0493,3.7475,0.66,-1.6099999999999999,1.7400287354000001,4.2976,-0.6607000000000001,4.3480904142,3.5976,1.0493,3.7475,0.7000000000000001,-1.71,1.847728335,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 05:00:00,4.1656,-0.5642,4.2036347367,3.5856,1.0458,3.735,0.58,-1.6099999999999999,1.7112860661,4.2056000000000004,-0.6642,4.2577262711,3.5856,1.0458,3.735,0.62,-1.71,1.8189282559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 05:30:00,4.18,-0.56,4.2173451365,3.6,1.05,3.75,0.58,-1.6099999999999999,1.7112860661,4.22,-0.66,4.271299568,3.6,1.05,3.75,0.62,-1.71,1.8189282559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 06:00:00,4.28568,-0.5312600000000001,4.3184824013,3.59568,1.04874,3.7455,0.6900000000000001,-1.58,1.724093965,4.31568,-0.64126,4.3630617976,3.59568,1.04874,3.7455,0.72,-1.69,1.8369812193000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 06:30:00,4.42328,-0.53196,4.4551529042,3.59328,1.04804,3.743,0.8300000000000001,-1.58,1.7847408776,4.46328,-0.6419600000000001,4.5092106848,3.59328,1.04804,3.743,0.87,-1.69,1.9007893097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 07:00:00,4.50504,-0.5372800000000001,4.5369654175,3.57504,1.04272,3.724,0.93,-1.58,1.8333848478,4.54504,-0.6472800000000001,4.590899694,3.57504,1.04272,3.724,0.97,-1.69,1.9485892333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 07:30:00,4.70904,-0.5302800000000001,4.7388030767,3.59904,1.04972,3.749,1.11,-1.58,1.9309324173,4.74904,-0.6402800000000001,4.7920078673,3.59904,1.04972,3.749,1.15,-1.69,2.0441624202,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 08:00:00,5.01464,-0.48448,5.0379892021,3.5846400000000003,1.04552,3.734,1.43,-1.53,2.0942301688,5.09464,-0.60448,5.1303755028,3.5846400000000003,1.04552,3.734,1.51,-1.65,2.2366492796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 08:30:00,5.6624,-0.39930000000000004,5.6764614198,3.6024000000000003,1.0507,3.7525,2.06,-1.45,2.5191466809,5.7524,-0.5393,5.7776249662,3.6024000000000003,1.0507,3.7525,2.15,-1.5899999999999999,2.6740605827,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 09:00:00,6.11648,-0.33686000000000005,6.1257491175,3.57648,1.04314,3.7255000000000003,2.54,-1.38,2.8906746617,6.2264800000000005,-0.47686000000000006,6.2447136564,3.57648,1.04314,3.7255000000000003,2.65,-1.52,3.0549795417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 09:30:00,6.68944,-0.22308000000000003,6.6931586116,3.58944,1.04692,3.739,3.1,-1.27,3.350059701,6.83944,-0.38308000000000003,6.8501598376,3.58944,1.04692,3.739,3.25,-1.43,3.5506900738000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 10:00:00,7.00344,-0.17358,7.0055907567,3.55344,1.03642,3.7015000000000002,3.45,-1.21,3.6560361049,7.16344,-0.34358000000000005,7.1716748288,3.55344,1.03642,3.7015000000000002,3.61,-1.38,3.864776837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 10:30:00,7.29312,-0.12784,7.294240358,3.5731200000000003,1.04216,3.722,3.7199999999999998,-1.17,3.8996538308,7.48312,-0.30784,7.4894492721,3.5731200000000003,1.04216,3.722,3.91,-1.35,4.1364961018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 11:00:00,7.312,-0.054,7.3121993955,3.552,1.036,3.7,3.76,-1.09,3.9148052314,7.492,-0.234,7.4956534071,3.552,1.036,3.7,3.94,-1.27,4.1396255869,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 11:30:00,7.41048,-0.01736,7.410500334,3.54048,1.03264,3.688,3.87,-1.05,4.0099127173,7.60048,-0.19736,7.6030419702,3.54048,1.03264,3.688,4.06,-1.23,4.2422281881,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 12:00:00,7.50792,-0.023940000000000003,7.5079581678,3.51792,1.02606,3.6645,3.99,-1.05,4.1258453679,7.70792,-0.20394,7.7106175012,3.51792,1.02606,3.6645,4.19,-1.23,4.3668066135,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 12:30:00,7.62224,-0.022680000000000002,7.6222737421,3.52224,1.02732,3.669,4.1,-1.05,4.2323161508,7.82224,-0.20268000000000003,7.8248653535,3.52224,1.02732,3.669,4.3,-1.23,4.4724601731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 13:00:00,7.72584,-0.03038,7.7258997308,3.25584,0.9496200000000001,3.3915,4.47,-0.98,4.5761665179,7.93584,-0.22038000000000002,7.9388994105,3.25584,0.9496200000000001,3.3915,4.68,-1.17,4.824033582,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 13:30:00,7.65232,-0.014740000000000001,7.6523341962,3.4123200000000002,0.99526,3.5545,4.24,-1.01,4.3586351075,7.85232,-0.21474000000000001,7.8552557342,3.4123200000000002,0.99526,3.5545,4.44,-1.21,4.6019235109,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 14:00:00,7.41464,-0.03198,7.414708966,3.5246399999999998,1.02802,3.6715,3.89,-1.06,4.0318358101,7.59464,-0.21198000000000003,7.5975977947,3.5246399999999998,1.02802,3.6715,4.07,-1.24,4.2547032799,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 14:30:00,7.39648,-0.06936,7.3968052022,3.63648,1.06064,3.7880000000000003,3.76,-1.13,3.9261304105,7.58648,-0.25936000000000003,7.5909120928,3.63648,1.06064,3.7880000000000003,3.95,-1.32,4.164720879,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 15:00:00,7.33456,-0.03742,7.3346554554,3.57456,1.04258,3.7235,3.76,-1.08,3.9120327197,7.52456,-0.22742,7.5279959518,3.57456,1.04258,3.7235,3.95,-1.27,4.1491444901,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 15:30:00,7.22464,-0.12448000000000001,7.2257123109,3.5846400000000003,1.04552,3.734,3.64,-1.17,3.8234147042,7.39464,-0.30448000000000003,7.4009059445,3.5846400000000003,1.04552,3.734,3.81,-1.35,4.0421034128,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 16:00:00,7.2717600000000004,-0.12532000000000001,7.2728397892,3.58176,1.04468,3.731,3.69,-1.17,3.8710463702,7.45176,-0.30532000000000004,7.4580122955,3.58176,1.04468,3.731,3.87,-1.35,4.0987071132,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 16:30:00,7.46128,-0.12546000000000002,7.4623347184,3.58128,1.04454,3.7305,3.88,-1.17,4.0525670877,7.64128,-0.30546,7.6473829412,3.58128,1.04454,3.7305,4.06,-1.35,4.2785628427999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 17:00:00,7.8956800000000005,-0.08126000000000001,7.8960981409,3.59568,1.04874,3.7455,4.3,-1.13,4.4459982006,8.09568,-0.28126,8.1005642921,3.59568,1.04874,3.7455,4.5,-1.33,4.6924300741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 17:30:00,7.99904,-0.08028,7.9994428431,3.59904,1.04972,3.749,4.4,-1.13,4.5427854891,8.20904,-0.28028000000000003,8.213823385,3.59904,1.04972,3.749,4.61,-1.33,4.7980204251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 18:00:00,8.33816,-0.08762,8.3386203565,3.60816,1.05238,3.7585,4.73,-1.1400000000000001,4.865439343,8.54816,-0.28762000000000004,8.5529974073,3.60816,1.05238,3.7585,4.94,-1.34,5.1185154098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 18:30:00,8.63392,-0.04594,8.6340422196,3.6139200000000002,1.05406,3.7645,5.02,-1.1,5.1391049804,8.87392,-0.27594,8.8782092254,3.6139200000000002,1.05406,3.7645,5.26,-1.33,5.4255414476,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 19:00:00,9.01112,0.026160000000000003,9.0111579722,3.62112,1.05616,3.7720000000000002,5.39,-1.03,5.4875313211,9.26112,-0.20384000000000002,9.2633630178,3.62112,1.05616,3.7720000000000002,5.64,-1.26,5.7790310607,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 19:30:00,8.7756,-0.0767,8.7759351781,3.6456,1.0633,3.7975,5.13,-1.1400000000000001,5.2551403407,9.0056,-0.2967,9.0104862383,3.6456,1.0633,3.7975,5.36,-1.3599999999999999,5.5298462908,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 20:00:00,8.42184,-0.12488,8.4227658165,3.65184,1.06512,3.8040000000000003,4.77,-1.19,4.9161977177,8.62184,-0.33488,8.6283410688,3.65184,1.06512,3.8040000000000003,4.97,-1.4,5.1634194097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 20:30:00,8.05656,-0.17642000000000002,8.0584913632,3.64656,1.06358,3.7984999999999998,4.41,-1.24,4.5810151713,8.25656,-0.38642000000000004,8.2655975858,3.64656,1.06358,3.7984999999999998,4.61,-1.45,4.8326597232,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 21:00:00,7.728,-0.1935,7.7304221262,3.588,1.0465,3.7375,4.14,-1.24,4.3217126235,7.928,-0.4035,7.9382615383,3.588,1.0465,3.7375,4.34,-1.45,4.575816867,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 21:30:00,7.2731200000000005,-0.28034000000000003,7.278520801,3.39312,0.9896600000000001,3.5345,3.88,-1.27,4.0825604711,7.46312,-0.46034,7.4773038624,3.39312,0.9896600000000001,3.5345,4.07,-1.45,4.3205786649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 22:00:00,6.73872,-0.34454,6.7475221415,3.37872,0.9854600000000001,3.5195,3.36,-1.33,3.6136546598,6.89872,-0.52454,6.9186328021,3.37872,0.9854600000000001,3.5195,3.52,-1.51,3.8302088716,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 22:30:00,6.23576,-0.37582000000000004,6.2470747915,3.54576,1.03418,3.6935000000000002,2.69,-1.4100000000000001,3.0371368096,6.36576,-0.5358200000000001,6.3882707715,3.54576,1.03418,3.6935000000000002,2.8200000000000003,-1.57,3.2275842359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 23:00:00,5.644,-0.42050000000000004,5.659642767,3.564,1.0395,3.7125,2.08,-1.46,2.5412595302,5.754,-0.5705,5.7822129198,3.564,1.0395,3.7125,2.19,-1.6099999999999999,2.7181243533,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-08 23:30:00,5.118,-0.48350000000000004,5.1407875126,3.588,1.0465,3.7375,1.53,-1.53,2.1637467504,5.188,-0.6135,5.2241483756000004,3.588,1.0465,3.7375,1.6,-1.6600000000000001,2.3055585007,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 00:00:00,4.73936,-0.49102000000000007,4.7647280982,3.69936,1.07898,3.8535,1.04,-1.57,1.8832153355,4.79936,-0.62102,4.8393720925,3.69936,1.07898,3.8535,1.1,-1.7000000000000002,2.0248456731,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 00:30:00,4.69208,-0.54606,4.7237481146,3.68208,1.07394,3.8355,1.01,-1.62,1.9090573590000002,4.75208,-0.6660600000000001,4.7985310513,3.68208,1.07394,3.8355,1.07,-1.74,2.0426698216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 01:00:00,4.95392,-0.5309400000000001,4.9822907031,3.73392,1.08906,3.8895,1.22,-1.62,2.0280039448,5.02392,-0.6509400000000001,5.0659150259,3.73392,1.08906,3.8895,1.29,-1.74,2.1660332407,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 01:30:00,4.92776,-0.5298200000000001,4.9561605957,3.73776,1.09018,3.8935,1.19,-1.62,2.0100995,4.98776,-0.6498200000000001,5.0299121116,3.73776,1.09018,3.8935,1.25,-1.74,2.1424518664,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 02:00:00,4.91352,-0.43814000000000003,4.9330158575,3.74352,1.09186,3.8995,1.17,-1.53,1.9260841103000002,4.99352,-0.5481400000000001,5.0235146511,3.74352,1.09186,3.8995,1.25,-1.6400000000000001,2.0620620747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 02:30:00,4.94928,-0.35646000000000005,4.9620999839,3.74928,1.09354,3.9055,1.2,-1.45,1.8821530225,5.04928,-0.47646000000000005,5.0717100321,3.74928,1.09354,3.9055,1.3,-1.57,2.0383571817,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 03:00:00,4.77784,-0.35688000000000003,4.7911500081,3.74784,1.09312,3.904,1.03,-1.45,1.7785949511,4.86784,-0.47688,4.8911430975,3.74784,1.09312,3.904,1.12,-1.57,1.9285486771,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 03:30:00,4.6012,-0.3859,4.6173542478,3.7512,1.0941,3.9075,0.85,-1.48,1.7067220043,4.6812000000000005,-0.47590000000000005,4.7053282829,3.7512,1.0941,3.9075,0.93,-1.57,1.8247739586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 04:00:00,4.50072,-0.38604000000000005,4.5172455545,3.7507200000000003,1.09396,3.907,0.75,-1.48,1.6591865477,4.57072,-0.47604,4.5954428949,3.7507200000000003,1.09396,3.907,0.8200000000000001,-1.57,1.7712425017000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 04:30:00,4.4152000000000005,-0.39640000000000003,4.4329588313,3.7152000000000003,1.0836000000000001,3.87,0.7000000000000001,-1.48,1.6371927193,4.4752,-0.4864,4.5015552868,3.7152000000000003,1.0836000000000001,3.87,0.76,-1.57,1.7442763543000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 05:00:00,4.3932,-0.3774,4.4093805687,3.6432,1.0626,3.795,0.75,-1.44,1.6236070953000001,4.4632,-0.47740000000000005,4.4886595995,3.6432,1.0626,3.795,0.8200000000000001,-1.54,1.744706279,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 05:30:00,4.58152,-0.38664000000000004,4.5978055635,3.61152,1.05336,3.762,0.97,-1.44,1.7362315514,4.66152,-0.48664,4.68685259,3.61152,1.05336,3.762,1.05,-1.54,1.8638937738,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 06:00:00,4.8612,-0.3509,4.8738481973,3.6311999999999998,1.0591,3.7825,1.23,-1.4100000000000001,1.8710959355,4.9512,-0.46090000000000003,4.9726059818,3.6311999999999998,1.0591,3.7825,1.32,-1.52,2.0131567251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 06:30:00,5.54528,-0.25846,5.5513000144,3.60528,1.05154,3.7555,1.94,-1.31,2.3408759044,5.67528,-0.37846,5.6878849364,3.60528,1.05154,3.7555,2.07,-1.43,2.5159093783,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 07:00:00,6.16808,-0.19056,6.1710229298,3.59808,1.04944,3.748,2.5700000000000003,-1.24,2.8535066147,6.32808,-0.33056,6.3367078519,3.59808,1.04944,3.748,2.73,-1.38,3.058970415,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 07:30:00,6.64064,-0.15148,6.6423674846,3.5606400000000002,1.03852,3.709,3.08,-1.19,3.3018933962,6.82064,-0.30148,6.8272996272,3.5606400000000002,1.03852,3.709,3.26,-1.34,3.5246560116,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 08:00:00,6.65024,-0.05618000000000001,6.6504772949,3.51024,1.02382,3.6565000000000003,3.14,-1.08,3.3205421244,6.82024,-0.21618,6.8236652504,3.51024,1.02382,3.6565000000000003,3.31,-1.24,3.5346428391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 08:30:00,6.53544,-0.057580000000000006,6.5356936472000005,3.50544,1.02242,3.6515,3.03,-1.08,3.2167219339,6.69544,-0.17758000000000002,6.6977945213,3.50544,1.02242,3.6515,3.19,-1.2,3.408240015,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 09:00:00,6.52512,-0.051840000000000004,6.5253259229000005,3.5251200000000003,1.02816,3.672,3.0,-1.08,3.1884792613,6.67512,-0.17184000000000002,6.6773315028999995,3.5251200000000003,1.02816,3.672,3.15,-1.2,3.3708307581,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 09:30:00,6.67432,0.07626000000000001,6.6747556547,3.48432,1.01626,3.6295,3.19,-0.9400000000000001,3.3256127255,6.84432,-0.04374,6.8444597632,3.48432,1.01626,3.6295,3.36,-1.06,3.5232371478999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 10:00:00,6.73744,0.08592000000000001,6.7379878302,3.51744,1.02592,3.664,3.22,-0.9400000000000001,3.3544000954,6.8974400000000005,-0.034080000000000006,6.8975241935,3.51744,1.02592,3.664,3.38,-1.06,3.5423156268,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 10:30:00,6.74592,0.08256000000000001,6.7464251867,3.50592,1.02256,3.652,3.24,-0.9400000000000001,3.3736034147,6.91592,-0.03744,6.9160213418000005,3.50592,1.02256,3.652,3.41,-1.06,3.570952254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 11:00:00,6.73632,0.11976,6.7373844777,3.49632,1.01976,3.642,3.24,-0.9,3.3626775046,6.9263200000000005,-0.02024,6.9263495725,3.49632,1.01976,3.642,3.43,-1.04,3.5842014452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 11:30:00,6.74288,0.11584000000000001,6.7438749692,3.48288,1.01584,3.628,3.26,-0.9,3.3819520990000003,6.91288,-0.02416,6.9129222186,3.48288,1.01584,3.628,3.43,-1.04,3.5842014452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 12:00:00,6.7976,0.1343,6.7989265513,3.4776,1.0143,3.6225,3.32,-0.88,3.4346469979,6.9776,0.0043,6.977601325,3.4776,1.0143,3.6225,3.5,-1.01,3.6428148457000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 12:30:00,6.87872,0.14046,6.8801539118,3.49872,1.02046,3.6445,3.38,-0.88,3.4926780556,7.04872,0.01046,7.0487277611,3.49872,1.02046,3.6445,3.55,-1.01,3.6908806537,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 13:00:00,6.87904,0.10222,6.8797994338,3.53904,1.03222,3.6865,3.34,-0.93,3.4670592726000002,7.04904,-0.027780000000000003,7.0490947398,3.53904,1.03222,3.6865,3.51,-1.06,3.6665651501000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 13:30:00,6.90576,0.08668000000000001,6.9063039754,3.48576,1.01668,3.6310000000000002,3.42,-0.93,3.5441924327,7.07576,-0.02332,7.0757984284,3.48576,1.01668,3.6310000000000002,3.59,-1.04,3.7376061858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 14:00:00,6.90648,0.09564,6.9071421731000004,3.51648,1.02564,3.6630000000000003,3.39,-0.93,3.5152524803,7.08648,-0.044360000000000004,7.0866188412,3.51648,1.02564,3.6630000000000003,3.5700000000000003,-1.07,3.7269021989,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 14:30:00,6.96216,0.04438,6.9623014478,3.51216,1.02438,3.6585,3.45,-0.98,3.5864885334,7.15216,-0.09562000000000001,7.1527991619,3.51216,1.02438,3.6585,3.64,-1.12,3.8084117424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 15:00:00,7.0356,0.0558,7.035821274,3.3456,0.9758,3.485,3.69,-0.92,3.8029593740000003,7.2356,-0.08420000000000001,7.2360898972,3.3456,0.9758,3.485,3.89,-1.06,4.0318358101,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 15:30:00,7.02552,0.01786,7.0255427015,3.45552,1.00786,3.5995,3.5700000000000003,-0.99,3.7047267106,7.20552,-0.13214,7.2067315373,3.45552,1.00786,3.5995,3.75,-1.1400000000000001,3.9194514922,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 16:00:00,7.45144,0.04292000000000001,7.4515636077,3.54144,1.03292,3.689,3.91,-0.99,4.0333856746,7.65144,-0.12708,7.6524952401,3.54144,1.03292,3.689,4.11,-1.16,4.2705620239,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 16:30:00,8.00608,0.11594000000000002,8.0069194482,3.58608,1.04594,3.7355,4.42,-0.93,4.5167798264,8.23608,-0.06406,8.2363291247,3.58608,1.04594,3.7355,4.65,-1.11,4.7806484916,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 17:00:00,8.5556,0.18330000000000002,8.557563336,3.6456,1.0633,3.7975,4.91,-0.88,4.9882361612,8.8256,-0.0167,8.8256158,3.6456,1.0633,3.7975,5.18,-1.08,5.2913892316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 17:30:00,9.05048,0.18764000000000003,9.0524249237,3.66048,1.06764,3.813,5.39,-0.88,5.4613642984,9.34048,-0.03236,9.3405360553,3.66048,1.06764,3.813,5.68,-1.1,5.7855336832,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 18:00:00,9.39256,0.17658000000000001,9.3942197042,3.62256,1.05658,3.7735000000000003,5.77,-0.88,5.8367199693,9.68256,-0.04342,9.6826573548,3.62256,1.05658,3.7735000000000003,6.06,-1.1,6.159025897,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 18:30:00,9.72856,0.22708000000000003,9.7312098426,3.65856,1.06708,3.811,6.07,-0.84,6.1278462774,10.03856,-0.0029200000000000003,10.0385604247,3.65856,1.06708,3.811,6.38,-1.07,6.4691034928,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
