Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-09 19:00:00,9.778880000000001,0.25134,9.7821094785,3.63888,1.06134,3.7905,6.14,-0.81,6.1931978815,10.08888,0.011340000000000001,10.0888863731,3.63888,1.06134,3.7905,6.45,-1.05,6.5349062732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 19:30:00,9.424,0.17450000000000002,9.4256154308,3.684,1.0745,3.8375,5.74,-0.9,5.8101290863,9.704,-0.0455,9.7041066693,3.684,1.0745,3.8375,6.02,-1.12,6.123299764,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 20:00:00,8.98592,0.09506,8.986422795,3.6859200000000003,1.07506,3.8395,5.3,-0.98,5.3898422982,9.25592,-0.11494000000000001,9.2566336349,3.6859200000000003,1.07506,3.8395,5.57,-1.19,5.6957001326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 20:30:00,8.51024,0.01632,8.5102556483,3.69024,1.07632,3.844,4.82,-1.06,4.9351798345999995,8.76024,-0.19368000000000002,8.7623807724,3.69024,1.07632,3.844,5.07,-1.27,5.2266432823,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 21:00:00,8.1252,-0.046400000000000004,8.1253324855,3.7152000000000003,1.0836000000000001,3.87,4.41,-1.13,4.552471856,8.3452,-0.2364,8.3485476581,3.7152000000000003,1.0836000000000001,3.87,4.63,-1.32,4.8144885502,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 21:30:00,7.70504,-0.09228,7.7055925794,3.69504,1.07772,3.849,4.01,-1.17,4.1772000192,7.91504,-0.27228,7.9197218764,3.69504,1.07772,3.849,4.22,-1.35,4.4306771492,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 22:00:00,7.14408,-0.14256000000000002,7.1455022497,3.69408,1.07744,3.848,3.45,-1.22,3.6593578672,7.34408,-0.33256,7.3516057566,3.69408,1.07744,3.848,3.65,-1.4100000000000001,3.91287618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 22:30:00,6.47744,-0.23158,6.4815783764,3.6974400000000003,1.07842,3.8515,2.7800000000000002,-1.31,3.0731905245,6.65744,-0.40158000000000005,6.6695407526,3.6974400000000003,1.07842,3.8515,2.96,-1.48,3.3093806067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 23:00:00,5.9168,-0.2776,5.9233085349,3.6768,1.0724,3.83,2.24,-1.35,2.615358484,6.0568,-0.42760000000000004,6.0718751634,3.6768,1.0724,3.83,2.38,-1.5,2.8132543433,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-09 23:30:00,5.35384,-0.30138000000000004,5.3623159782,3.66384,1.06862,3.8165,1.69,-1.37,2.1755459085,5.47384,-0.43138000000000004,5.4908116932,3.66384,1.06862,3.8165,1.81,-1.5,2.3507658327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 00:00:00,4.9108,-0.3481,4.9231220023,3.4008000000000003,0.9919,3.5425,1.51,-1.34,2.0188362985,5.0208,-0.4681,5.0425737724,3.4008000000000003,0.9919,3.5425,1.62,-1.46,2.1808255318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 00:30:00,4.80544,-0.39008000000000004,4.8212463119,3.56544,1.03992,3.714,1.24,-1.43,1.8927493230999999,4.89544,-0.5100800000000001,4.921942137,3.56544,1.03992,3.714,1.33,-1.55,2.0424005484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 01:00:00,5.08216,-0.35062000000000004,5.0942403408,3.63216,1.05938,3.7835,1.45,-1.4100000000000001,2.0225231766,5.19216,-0.47062000000000004,5.2134449887,3.63216,1.05938,3.7835,1.56,-1.53,2.1850629282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 01:30:00,5.0188,-0.3541,5.0312762049,3.6888,1.0759,3.8425000000000002,1.33,-1.43,1.9528952865,5.1088000000000005,-0.4741,5.1307512364,3.6888,1.0759,3.8425000000000002,1.42,-1.55,2.1021179796,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 02:00:00,4.92192,-0.31444000000000005,4.9319538725,3.72192,1.08556,3.877,1.2,-1.4,1.8439088915,5.01192,-0.43444000000000005,5.0307136869,3.72192,1.08556,3.877,1.29,-1.52,1.9936148073000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 02:30:00,4.90928,-0.34146000000000004,4.9211406249,3.62928,1.05854,3.7805,1.28,-1.4,1.8969449122,4.99928,-0.44146,5.01873365,3.62928,1.05854,3.7805,1.37,-1.5,2.031477295,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 03:00:00,4.7118400000000005,-0.35238,4.7249981852000005,3.59184,1.04762,3.7415000000000003,1.12,-1.4,1.7928747865,4.80184,-0.47238,4.8250191969,3.59184,1.04762,3.7415000000000003,1.21,-1.52,1.9428072473,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 03:30:00,4.53256,-0.36342,4.5471061402,3.62256,1.05658,3.7735000000000003,0.91,-1.42,1.6865645555,4.61256,-0.46342000000000005,4.6357812555999995,3.62256,1.05658,3.7735000000000003,0.99,-1.52,1.8139735389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 04:00:00,4.47344,-0.34608000000000005,4.4868069716,3.61344,1.05392,3.7640000000000002,0.86,-1.4,1.6430459519,4.54344,-0.46608000000000005,4.5672833939,3.61344,1.05392,3.7640000000000002,0.93,-1.52,1.7819371482,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 04:30:00,4.41928,-0.34146000000000004,4.4324519907,3.62928,1.05854,3.7805,0.79,-1.4,1.607513608,4.47928,-0.46146000000000004,4.5029873029,3.62928,1.05854,3.7805,0.85,-1.52,1.7415223226,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 05:00:00,4.40808,-0.35056000000000004,4.4219974672,3.59808,1.04944,3.748,0.81,-1.4,1.6174362429,4.48808,-0.47056000000000003,4.5126808883,3.59808,1.04944,3.748,0.89,-1.52,1.7613914954,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 05:30:00,4.5844000000000005,-0.3458,4.5974233001,3.6144,1.0542,3.765,0.97,-1.4,1.7032028652,4.6644,-0.46580000000000005,4.6876003456,3.6144,1.0542,3.765,1.05,-1.52,1.8474035834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 06:00:00,4.8696,-0.2772,4.8774833675,3.6096,1.0528,3.76,1.26,-1.33,1.832075326,4.9596,-0.3972,4.9754798764,3.6096,1.0528,3.76,1.35,-1.45,1.9811612755999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 06:30:00,5.43528,-0.27846000000000004,5.4424083502,3.60528,1.05154,3.7555,1.83,-1.33,2.2622555117,5.55528,-0.39846000000000004,5.56955171,3.60528,1.05154,3.7555,1.9500000000000002,-1.45,2.430020576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 07:00:00,6.04136,-0.17252,6.0438227803,3.59136,1.04748,3.741,2.45,-1.22,2.7369508582,6.21136,-0.31252,6.2192171372,3.59136,1.04748,3.741,2.62,-1.3599999999999999,2.951948509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 07:30:00,6.452,-0.14400000000000002,6.4536067435,3.552,1.036,3.7,2.9,-1.18,3.130878471,6.622,-0.294,6.6285232141,3.552,1.036,3.7,3.07,-1.33,3.3457136757,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 08:00:00,6.48144,-0.10708000000000001,6.4823244751,3.54144,1.03292,3.689,2.94,-1.1400000000000001,3.1532840024,6.61144,-0.22708000000000003,6.6153385552,3.54144,1.03292,3.689,3.07,-1.26,3.3185087012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 08:30:00,6.34256,-0.03842,6.3426763633,3.50256,1.02158,3.6485000000000003,2.84,-1.06,3.0313693275,6.45256,-0.12842,6.4538377924,3.50256,1.02158,3.6485000000000003,2.95,-1.15,3.1662280398,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 09:00:00,6.20856,-0.04542,6.2087261375,3.47856,1.01458,3.6235,2.73,-1.06,2.9285662021,6.31856,-0.11542000000000001,6.3196140903,3.47856,1.01458,3.6235,2.84,-1.13,3.0565503431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 09:30:00,6.38016,0.02338,6.3802028377,2.96016,0.86338,3.0835,3.42,-0.84,3.5216473418,6.52016,-0.056620000000000004,6.5204058348,2.96016,0.86338,3.0835,3.56,-0.92,3.6769552622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 10:00:00,6.3712,0.0766,6.3716604586,3.4512,1.0066,3.5949999999999998,2.92,-0.93,3.0645228014,6.4912,-0.0034000000000000002,6.4912008904,3.4512,1.0066,3.5949999999999998,3.04,-1.01,3.2033888306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 10:30:00,6.32232,0.10026,6.3231149167,3.53232,1.03026,3.6795,2.79,-0.93,2.940918224,6.43232,0.02026,6.4323519066,3.53232,1.03026,3.6795,2.9,-1.01,3.0708467888,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 11:00:00,6.3584,0.1062,6.3592868311,3.5183999999999997,1.0262,3.665,2.84,-0.92,2.9852973051,6.4884,0.0162,6.4884202238,3.5183999999999997,1.0262,3.665,2.9699999999999998,-1.01,3.1370368184,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 11:30:00,6.29592,0.07256,6.2963381104,3.50592,1.02256,3.652,2.79,-0.9500000000000001,2.9473038527,6.42592,-0.00744,6.4259243071,3.50592,1.02256,3.652,2.92,-1.03,3.096336545,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 12:00:00,6.24696,0.06328,6.2472804963,3.33696,0.97328,3.476,2.91,-0.91,3.0489670382,6.36696,-0.02672,6.3670160672,3.33696,0.97328,3.476,3.03,-1.0,3.1907522624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 12:30:00,6.26136,0.06748000000000001,6.2617236126,3.35136,0.9774800000000001,3.491,2.91,-0.91,3.0489670382,6.38136,-0.022520000000000002,6.3813997367,3.35136,0.9774800000000001,3.491,3.03,-1.0,3.1907522624,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 13:00:00,6.29232,0.032760000000000004,6.2924052794,3.47232,1.01276,3.617,2.8200000000000003,-0.98,2.9854312921,6.40232,-0.047240000000000004,6.4024942796,3.47232,1.01276,3.617,2.93,-1.06,3.1158465944,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 13:30:00,6.33088,0.01234,6.3308920264,3.47088,1.01234,3.6155,2.86,-1.0,3.029785471,6.45088,-0.07766,6.4513474445,3.47088,1.01234,3.6155,2.98,-1.09,3.1730899767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 14:00:00,6.28968,0.02074,6.2897141946,3.49968,1.02074,3.6455,2.79,-1.0,2.9637982387,6.40968,-0.06926,6.4100541846,3.49968,1.02074,3.6455,2.91,-1.09,3.1074426785,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 14:30:00,6.3012,-0.0059,6.3012027622,3.5112,1.0241,3.6575,2.79,-1.03,2.9740544716,6.4212,-0.0959,6.4219160887,3.5112,1.0241,3.6575,2.91,-1.12,3.1180923655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 15:00:00,6.3204,-0.0303,6.3204726287,3.5304,1.0297,3.6775,2.79,-1.06,2.984577022,6.4404,-0.1303,6.441717958,3.5304,1.0297,3.6775,2.91,-1.16,3.1326825565,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 15:30:00,6.40992,0.01956,6.4099498438,3.52992,1.02956,3.677,2.88,-1.01,3.0519665791,6.55992,-0.10044,6.5606888815,3.52992,1.02956,3.677,3.03,-1.13,3.233852192,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 16:00:00,6.96544,0.07992,6.9658984776,3.56544,1.03992,3.714,3.4,-0.96,3.5329307947,7.14544,-0.09008000000000001,7.1460077806,3.56544,1.03992,3.714,3.58,-1.13,3.7541044205,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 16:30:00,7.4784,0.1012,7.4790847034,3.6384,1.0612,3.79,3.84,-0.96,3.9581814006,7.6984,-0.0688,7.698707424,3.6384,1.0612,3.79,4.06,-1.13,4.2143208231,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 17:00:00,7.88048,0.13764,7.8816819144,3.66048,1.06764,3.813,4.22,-0.93,4.3212613899,8.11048,-0.062360000000000006,8.1107197338,3.66048,1.06764,3.813,4.45,-1.13,4.5912307718,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 17:30:00,8.264240000000001,0.16582000000000002,8.2659034019,3.65424,1.06582,3.8064999999999998,4.61,-0.9,4.6970309771,8.50424,-0.024180000000000004,8.5042743753,3.65424,1.06582,3.8064999999999998,4.85,-1.09,4.9709757593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 18:00:00,8.52528,0.16904000000000002,8.5269557053,3.66528,1.06904,3.818,4.86,-0.9,4.9426308784,8.77528,-0.050960000000000005,8.7754279668,3.66528,1.06904,3.818,5.11,-1.12,5.2313000296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 18:30:00,9.0864,0.2252,9.089190283,3.6864,1.0752,3.84,5.4,-0.85,5.4664888182,9.3664,-0.0048000000000000004,9.3664012299,3.6864,1.0752,3.84,5.68,-1.08,5.7817644366,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 19:00:00,9.336,0.28800000000000003,9.3404411031,3.696,1.078,3.85,5.64,-0.79,5.6950592622,9.626,0.058,9.6261747335,3.696,1.078,3.85,5.93,-1.02,6.0170840114,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 19:30:00,9.13432,0.22876000000000002,9.1371840848,3.66432,1.06876,3.817,5.47,-0.84,5.5341214298,9.41432,0.00876,9.4143240756,3.66432,1.06876,3.817,5.75,-1.06,5.8468880612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 20:00:00,8.710560000000001,0.19058000000000003,8.7126446186,3.67056,1.07058,3.8235,5.04,-0.88,5.1162486257,8.98056,-0.019420000000000003,8.9805809974,3.67056,1.07058,3.8235,5.31,-1.09,5.4207195094,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 20:30:00,8.30712,0.05416000000000001,8.3072965518,3.71712,1.08416,3.872,4.59,-1.03,4.7041471065,8.54712,-0.13584000000000002,8.5481993893,3.71712,1.08416,3.872,4.83,-1.22,4.9816964982,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 21:00:00,7.89664,0.00402,7.8966410232,3.71664,1.08402,3.8715,4.18,-1.08,4.3172676544,8.12664,-0.18598,8.1287678187,3.71664,1.08402,3.8715,4.41,-1.27,4.5892265143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 21:30:00,7.38416,-0.06962,7.3844881915,3.70416,1.08038,3.8585000000000003,3.68,-1.15,3.8555025613,7.57416,-0.24962,7.5782722206,3.70416,1.08038,3.8585000000000003,3.87,-1.33,4.0921632421,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 22:00:00,6.84704,-0.11878000000000001,6.848070199,3.70704,1.08122,3.8615,3.14,-1.2,3.3614877659,7.03704,-0.27878000000000003,7.0425599216,3.70704,1.08122,3.8615,3.33,-1.3599999999999999,3.5970126494,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 22:30:00,6.19704,-0.20878000000000002,6.2005559307,3.70704,1.08122,3.8615,2.49,-1.29,2.8043180989,6.35704,-0.36878000000000005,6.3677277148,3.70704,1.08122,3.8615,2.65,-1.45,3.0207614934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 23:00:00,5.70824,-0.23968000000000003,5.7132696767999995,3.7382400000000002,1.09032,3.894,1.97,-1.33,2.3769307941,5.83824,-0.37968,5.850572895,3.7382400000000002,1.09032,3.894,2.1,-1.47,2.5633766793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-10 23:30:00,5.12816,-0.28262000000000004,5.1359418854,3.72816,1.08738,3.8835,1.4,-1.37,1.9588006535,5.22816,-0.41262000000000004,5.244417246,3.72816,1.08738,3.8835,1.5,-1.5,2.1213203436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 00:00:00,4.74016,-0.31912,4.7508898535,3.74016,1.09088,3.896,1.0,-1.4100000000000001,1.7286121601,4.83016,-0.43912,4.850079587,3.74016,1.09088,3.896,1.09,-1.53,1.8785632808,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 00:30:00,4.66192,-0.34444,4.674626937,3.72192,1.08556,3.877,0.9400000000000001,-1.43,1.7112860661,4.73192,-0.44444000000000006,4.7527459221,3.72192,1.08556,3.877,1.01,-1.53,1.8333030301000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 01:00:00,4.9054400000000005,-0.33758000000000005,4.9170419817,3.7454400000000003,1.09242,3.9015,1.16,-1.43,1.8413310403,4.99544,-0.43758,5.0145684809,3.7454400000000003,1.09242,3.9015,1.25,-1.53,1.9757024067,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 01:30:00,4.8788800000000005,-0.35366000000000003,4.8916812498,3.75888,1.09634,3.9155,1.12,-1.45,1.8321844885,4.95888,-0.47366,4.981450055,3.75888,1.09634,3.9155,1.2,-1.57,1.9760819821000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 02:00:00,4.776,-0.3345,4.7876994737,3.7560000000000002,1.0955,3.9125,1.02,-1.43,1.7565022061,4.856,-0.4445,4.8763014929,3.7560000000000002,1.0955,3.9125,1.1,-1.54,1.8925115586999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 02:30:00,4.74176,-0.35032,4.754683165,3.70176,1.07968,3.856,1.04,-1.43,1.7681911661,4.82176,-0.46032000000000006,4.8436828963,3.70176,1.07968,3.856,1.12,-1.54,1.9042058712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 03:00:00,4.5687999999999995,-0.3541,4.5825015276,3.6888,1.0759,3.8425000000000002,0.88,-1.43,1.6790771275,4.6488,-0.4641,4.6719086303,3.6888,1.0759,3.8425000000000002,0.96,-1.54,1.8147176089000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 03:30:00,4.41024,-0.38368,4.4268981466,3.69024,1.07632,3.844,0.72,-1.46,1.6278820596,4.48024,-0.48368000000000005,4.5062730499,3.69024,1.07632,3.844,0.79,-1.56,1.7486280336000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 04:00:00,4.3436,-0.38270000000000004,4.3604266133,3.6936,1.0773,3.8475,0.65,-1.46,1.5981551865,4.4036,-0.4827,4.4299765519,3.6936,1.0773,3.8475,0.71,-1.56,1.7139719951,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 04:30:00,4.31928,-0.33896000000000004,4.3325597053,3.32928,0.9710400000000001,3.468,0.99,-1.31,1.6420109622,4.38928,-0.43896,4.4111749909,3.32928,0.9710400000000001,3.468,1.06,-1.4100000000000001,1.7640011338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 05:00:00,4.27648,-0.33686000000000005,4.2897267803,3.57648,1.04314,3.7255000000000003,0.7000000000000001,-1.38,1.5473848907,4.34648,-0.43686,4.3683789957,3.57648,1.04314,3.7255000000000003,0.77,-1.48,1.6683225108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 05:30:00,4.45152,-0.33914000000000005,4.4644200351,3.67152,1.07086,3.8245,0.78,-1.4100000000000001,1.6113658802000002,4.52152,-0.43914000000000003,4.5427950702,3.67152,1.07086,3.8245,0.85,-1.51,1.7328012004,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 06:00:00,4.7712,-0.2959,4.7803667485,3.7512,1.0941,3.9075,1.02,-1.3900000000000001,1.724093965,4.8612,-0.41590000000000005,4.8789587260000005,3.7512,1.0941,3.9075,1.11,-1.51,1.8740864441,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 06:30:00,5.47216,-0.24562000000000003,5.4776696003,3.75216,1.09438,3.9085,1.72,-1.34,2.1803669416,5.59216,-0.36562000000000006,5.6040995218,3.75216,1.09438,3.9085,1.8399999999999999,-1.46,2.3488720697,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 07:00:00,6.08128,-0.22296000000000002,6.0853658559,3.76128,1.09704,3.918,2.32,-1.32,2.6692320993000003,6.22128,-0.36296,6.2318588559,3.76128,1.09704,3.918,2.46,-1.46,2.8606293014,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 07:30:00,6.5096,-0.1297,6.5108919704,3.4296,1.0003,3.5725,3.08,-1.13,3.2807468662,6.6696,-0.2897,6.6758887236,3.4296,1.0003,3.5725,3.24,-1.29,3.4873629005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 08:00:00,6.49192,-0.04444,6.4920721037,3.72192,1.08556,3.877,2.77,-1.13,2.9916216338,6.6519200000000005,-0.20444,6.6550608863,3.72192,1.08556,3.877,2.93,-1.29,3.2014059411,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 08:30:00,6.32384,-0.04388,6.3239922359000005,3.72384,1.08612,3.879,2.6,-1.13,2.8349426802,6.47384,-0.16388000000000003,6.4759139123,3.72384,1.08612,3.879,2.75,-1.25,3.0207614934,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 09:00:00,6.25232,-0.00474,6.2523217967,3.65232,1.06526,3.8045,2.6,-1.07,2.8115654003,6.40232,-0.12474,6.4035350745,3.65232,1.06526,3.8045,2.75,-1.19,2.9964312106,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 09:30:00,6.35728,0.025040000000000003,6.3573293135,3.61728,1.05504,3.768,2.74,-1.03,2.9272000273,6.49728,-0.09496,6.4979738996,3.61728,1.05504,3.768,2.88,-1.15,3.1011127035,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 10:00:00,6.4108,0.031900000000000005,6.4108793664,3.6408,1.0619,3.7925,2.77,-1.03,2.9553003231,6.5508,-0.0881,6.5513923902,3.6408,1.0619,3.7925,2.91,-1.15,3.1289934484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 10:30:00,6.41424,0.018320000000000003,6.4142661622,3.59424,1.04832,3.7439999999999998,2.8200000000000003,-1.03,3.0022158483,6.55424,-0.10168,6.5550286651,3.59424,1.04832,3.7439999999999998,2.96,-1.15,3.1755471969,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 11:00:00,6.39368,0.032740000000000005,6.393763825,3.64368,1.06274,3.7955,2.75,-1.03,2.9365626164,6.53368,-0.08726,6.5342626707,3.64368,1.06274,3.7955,2.89,-1.15,3.1104019033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 11:30:00,6.4012,0.0591,6.4014728188,3.6311999999999998,1.0591,3.7825,2.77,-1.0,2.9449787775000003,6.5512,-0.0709,6.5515836444,3.6311999999999998,1.0591,3.7825,2.92,-1.13,3.1310221973,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 12:00:00,6.29992,0.04956000000000001,6.3001149355,3.52992,1.02956,3.677,2.77,-0.98,2.9382477772,6.44992,-0.08044000000000001,6.4504215831,3.52992,1.02956,3.677,2.92,-1.11,3.123859792,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 12:30:00,6.33944,0.049420000000000006,6.3396326274,3.52944,1.02942,3.6765,2.81,-0.98,2.9759872312,6.48944,-0.08058000000000001,6.4899402655,3.52944,1.02942,3.6765,2.96,-1.11,3.1612813858,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 13:00:00,6.4592,0.0806,6.4597028569,3.4992,1.0206,3.645,2.96,-0.9400000000000001,3.10567223,6.6192,-0.039400000000000004,6.6193172609,3.4992,1.0206,3.645,3.12,-1.06,3.2951479481,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 13:30:00,6.476,0.035500000000000004,6.4760973008,3.516,1.0255,3.6625,2.96,-0.99,3.1211696526,6.636,-0.0845,6.6365379717,3.516,1.0255,3.6625,3.12,-1.11,3.3115706243,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 14:00:00,6.38096,0.05528,6.3811994484,3.48096,1.01528,3.626,2.9,-0.96,3.0547667669,6.54096,-0.06472,6.5412801805,3.48096,1.01528,3.626,3.06,-1.08,3.2449961479000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 14:30:00,6.33896,0.03178,6.3390396631,3.46896,1.01178,3.6135,2.87,-0.98,3.0327050631,6.4889600000000005,-0.09822,6.4897033099,3.46896,1.01178,3.6135,3.02,-1.11,3.2175301086,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 15:00:00,6.3608,0.0494,6.3609918252,3.4608,1.0094,3.605,2.9,-0.96,3.0547667669,6.5108,-0.0806,6.511298872,3.4608,1.0094,3.605,3.05,-1.09,3.2389195729,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 15:30:00,6.45112,0.031160000000000004,6.4511952536,3.5011200000000002,1.02116,3.6470000000000002,2.95,-0.99,3.111687645,6.60112,-0.09884000000000001,6.6018599349,3.5011200000000002,1.02116,3.6470000000000002,3.1,-1.12,3.2961189299,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 16:00:00,6.7522400000000005,0.06982000000000001,6.7526009692999995,3.46224,1.00982,3.6065,3.29,-0.9400000000000001,3.421651648,6.92224,-0.08018,6.9227043451,3.46224,1.00982,3.6065,3.46,-1.09,3.6276300804,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 16:30:00,7.16928,0.08354,7.1697667082,3.50928,1.02354,3.6555,3.66,-0.9400000000000001,3.7787828728,7.35928,-0.06646,7.3595800865,3.50928,1.02354,3.6555,3.85,-1.09,4.0013247806,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 17:00:00,7.59528,0.11654,7.5961740271,3.24528,0.94654,3.3805,4.35,-0.8300000000000001,4.4284760358,7.8152800000000004,-0.05346000000000001,7.815462843,3.24528,0.94654,3.3805,4.57,-1.0,4.6781299683,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 17:30:00,8.08304,0.14172,8.0842822934,3.50304,1.02172,3.649,4.58,-0.88,4.6637752948,8.32304,-0.028280000000000003,8.3230880447,3.50304,1.02172,3.649,4.82,-1.05,4.9330416580000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 18:00:00,8.43816,0.17488,8.4399719905,3.54816,1.03488,3.696,4.89,-0.86,4.9650478346,8.68816,-0.015120000000000001,8.6881731567,3.54816,1.03488,3.696,5.14,-1.05,5.24615097,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 18:30:00,9.10952,0.22236000000000003,9.1122334584,3.53952,1.03236,3.6870000000000003,5.57,-0.81,5.6285877447,9.37952,0.03236,9.379575822,3.53952,1.03236,3.6870000000000003,5.84,-1.0,5.9249978903,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 19:00:00,9.27936,0.23398000000000002,9.2823094459,3.5793600000000003,1.04398,3.7285,5.7,-0.81,5.7572649757,9.55936,0.013980000000000001,9.5593702225,3.5793600000000003,1.04398,3.7285,5.98,-1.03,6.0680557018,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 19:30:00,9.10176,0.18468,9.1036334395,3.58176,1.04468,3.731,5.52,-0.86,5.5865910894,9.38176,-0.025320000000000002,9.3817941674,3.58176,1.04468,3.731,5.8,-1.07,5.8978724978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 20:00:00,8.68528,0.14154,8.6864332295,3.60528,1.05154,3.7555,5.08,-0.91,5.160862331,8.93528,-0.058460000000000005,8.9354712383,3.60528,1.05154,3.7555,5.33,-1.11,5.4443548745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 20:30:00,8.34136,0.07748000000000001,8.3417198347,3.59136,1.04748,3.741,4.75,-0.97,4.848030528,8.59136,-0.12252,8.5922335746,3.59136,1.04748,3.741,5.0,-1.17,5.135065725,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 21:00:00,7.94,-0.02,7.9400251889,3.6,1.05,3.75,4.34,-1.07,4.469955257,8.16,-0.21,8.1627017586,3.6,1.05,3.75,4.5600000000000005,-1.26,4.7308772971,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 21:30:00,7.51536,-0.09552000000000001,7.5159670037,3.61536,1.05448,3.766,3.9,-1.15,4.0660177078,7.72536,-0.27552000000000004,7.7302715606,3.61536,1.05448,3.766,4.11,-1.33,4.3198379599,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 22:00:00,7.05304,-0.14328000000000002,7.054495191,3.62304,1.05672,3.774,3.43,-1.2,3.6338547027,7.24304,-0.30328000000000005,7.2493866775,3.62304,1.05672,3.774,3.62,-1.3599999999999999,3.8670402118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 22:30:00,6.4368,-0.18510000000000001,6.4394608664,3.6168,1.0549,3.7675,2.8200000000000003,-1.24,3.0805843601,6.6068,-0.3451,6.615806848,3.6168,1.0549,3.7675,2.99,-1.4,3.3015299484,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 23:00:00,5.82088,-0.23516,5.8256282236,3.65088,1.06484,3.803,2.17,-1.3,2.5296047122000003,5.97088,-0.38516000000000006,5.9832897473,3.65088,1.06484,3.803,2.32,-1.45,2.7358545283,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-11 23:30:00,5.25704,-0.30628000000000005,5.2659545194,3.64704,1.06372,3.799,1.6099999999999999,-1.37,2.1140009461,5.38704,-0.43628000000000006,5.4046776222,3.64704,1.06372,3.799,1.74,-1.5,2.2973027663,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 00:00:00,4.83344,-0.32858000000000004,4.8445956539,3.6734400000000003,1.07142,3.8265000000000002,1.16,-1.4,1.8181309084000001,4.93344,-0.42858,4.9520209057,3.6734400000000003,1.07142,3.8265000000000002,1.26,-1.5,1.9589793261000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 00:30:00,4.7967200000000005,-0.35054,4.8095115189,3.66672,1.06946,3.8195,1.13,-1.42,1.8147451612,4.88672,-0.46054000000000006,4.9083734016000005,3.66672,1.06946,3.8195,1.22,-1.53,1.9568597293,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 01:00:00,5.1004,-0.3378,5.1115740237,3.7104,1.0822,3.865,1.3900000000000001,-1.42,1.9870832896000001,5.2004,-0.44780000000000003,5.219644145,3.7104,1.0822,3.865,1.49,-1.53,2.135649784,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 01:30:00,5.03392,-0.34844,5.0459648235,3.67392,1.07156,3.827,1.3599999999999999,-1.42,1.9662146373,5.12392,-0.45844,5.1443875632000005,3.67392,1.07156,3.827,1.45,-1.53,2.1079373805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 02:00:00,4.9604,-0.32530000000000003,4.971055044,3.6504,1.0647,3.8025,1.31,-1.3900000000000001,1.9100261778,5.0704,-0.44530000000000003,5.0899163304,3.6504,1.0647,3.8025,1.42,-1.51,2.0728000386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 02:30:00,4.951280000000001,-0.32796000000000003,4.9621297242,3.64128,1.06204,3.793,1.31,-1.3900000000000001,1.9100261778,5.04128,-0.44796,5.0611433688,3.64128,1.06204,3.793,1.4,-1.51,2.0591503102,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 03:00:00,4.75032,-0.32824000000000003,4.7616469420000005,3.64032,1.06176,3.792,1.11,-1.3900000000000001,1.7788198335,4.84032,-0.44824,4.8610304257,3.64032,1.06176,3.792,1.2,-1.51,1.9287560758,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 03:30:00,4.56608,-0.38656,4.5824136871,3.64608,1.06344,3.798,0.92,-1.45,1.7172361514999999,4.64608,-0.48656000000000005,4.6714879856,3.64608,1.06344,3.798,1.0,-1.55,1.8445866746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 04:00:00,4.48808,-0.38306,4.5043975235,3.65808,1.06694,3.8105,0.8300000000000001,-1.45,1.6707483352999999,4.55808,-0.48306000000000004,4.5836055949,3.65808,1.06694,3.8105,0.9,-1.55,1.7923448329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 04:30:00,4.442,-0.389,4.4590004485,3.672,1.071,3.825,0.77,-1.46,1.6506059493,4.5120000000000005,-0.47900000000000004,4.5373544054,3.672,1.071,3.825,0.84,-1.55,1.762980431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 05:00:00,4.42168,-0.38326000000000005,4.438258921,3.69168,1.07674,3.8455,0.73,-1.46,1.6323296236,4.50168,-0.47326,4.5264884679,3.69168,1.07674,3.8455,0.81,-1.55,1.7488853593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 05:30:00,4.64616,-0.37362,4.6611580803,3.65616,1.06638,3.8085,0.99,-1.44,1.7474839055,4.71616,-0.48362000000000005,4.7408916303,3.65616,1.06638,3.8085,1.06,-1.55,1.8777912557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 06:00:00,4.96584,-0.29788000000000003,4.9747662659,3.67584,1.07212,3.829,1.29,-1.37,1.8817545005,5.05584,-0.40788,5.0722661799,3.67584,1.07212,3.829,1.38,-1.48,2.0235612173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 06:30:00,5.53744,-0.27908000000000005,5.5444681801,3.63744,1.06092,3.789,1.9,-1.34,2.3249946236,5.65744,-0.39908000000000005,5.6714982324,3.63744,1.06092,3.789,2.02,-1.46,2.4923884127,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 07:00:00,6.24176,-0.19782000000000002,6.2448939663,3.64176,1.06218,3.7935,2.6,-1.26,2.8892213484,6.40176,-0.34782,6.4112019037,3.64176,1.06218,3.7935,2.76,-1.4100000000000001,3.099306374,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 07:30:00,6.69896,-0.12322000000000001,6.7000931523,3.58896,1.04678,3.7385,3.11,-1.17,3.3228000241,6.86896,-0.28322,6.8747963643,3.58896,1.04678,3.7385,3.2800000000000002,-1.33,3.5393926033,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 08:00:00,6.674,-0.1005,6.6747566435,3.564,1.0395,3.7125,3.11,-1.1400000000000001,3.3123556572,6.844,-0.24050000000000002,6.8482243136,3.564,1.0395,3.7125,3.2800000000000002,-1.28,3.5209089735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 08:30:00,6.63968,-0.06176,6.6399672288,3.55968,1.03824,3.708,3.08,-1.1,3.2705351244,6.79968,-0.18176,6.8021088495,3.55968,1.03824,3.708,3.24,-1.22,3.4620802995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 09:00:00,6.51264,-0.03798,6.5127507437,3.57264,1.04202,3.7215,2.94,-1.08,3.1320919527,6.66264,-0.15798,6.6645126941,3.57264,1.04202,3.7215,3.09,-1.2,3.3148303124,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 09:30:00,6.73744,-0.006580000000000001,6.7374432131,3.57744,1.04342,3.7265,3.16,-1.05,3.3298798777,6.8974400000000005,-0.12658,6.8986013836,3.57744,1.04342,3.7265,3.32,-1.17,3.5201278386,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 10:00:00,6.74704,0.046220000000000004,6.7471983112,3.58704,1.04622,3.7365,3.16,-1.0,3.3144531977,6.90704,-0.08378000000000001,6.9075480925,3.58704,1.04622,3.7365,3.32,-1.13,3.5070357854000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 10:30:00,6.68048,0.030140000000000004,6.6805479902,3.60048,1.05014,3.7505,3.08,-1.02,3.2445030436,6.84048,-0.07986,6.8409461517,3.60048,1.05014,3.7505,3.24,-1.13,3.4313991315,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 11:00:00,6.74368,0.025240000000000002,6.7437272335,3.58368,1.04524,3.733,3.16,-1.02,3.3205421244,6.91368,-0.08476,6.9141995488,3.58368,1.04524,3.733,3.33,-1.13,3.5165039457000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 11:30:00,6.62792,0.04356,6.6280631409,3.57792,1.04356,3.727,3.05,-1.0,3.2097507691000002,6.78792,-0.08644,6.7884703579,3.57792,1.04356,3.727,3.21,-1.13,3.403086834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 12:00:00,6.56064,0.038520000000000006,6.5607530818,3.5606400000000002,1.03852,3.709,3.0,-1.0,3.1622776602,6.72064,-0.09148,6.7212625748,3.5606400000000002,1.03852,3.709,3.16,-1.13,3.3559648389,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 12:30:00,6.60728,0.037540000000000004,6.607386643,3.55728,1.03754,3.7055,3.05,-1.0,3.2097507691000002,6.75728,-0.08246,6.7577831165,3.55728,1.03754,3.7055,3.2,-1.12,3.3903392161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 13:00:00,6.55904,0.032220000000000006,6.5591191367,3.53904,1.03222,3.6865,3.02,-1.0,3.181257613,6.70904,-0.08778000000000001,6.7096142251,3.53904,1.03222,3.6865,3.17,-1.12,3.3620380724,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 13:30:00,6.57104,0.00572,6.5710424896,3.55104,1.03572,3.699,3.02,-1.03,3.1908149429,6.72104,-0.11428,6.7220114995,3.55104,1.03572,3.699,3.17,-1.15,3.3721506491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 14:00:00,6.4409600000000005,0.0027800000000000004,6.4409605999,3.54096,1.03278,3.6885,2.9,-1.03,3.0774827376,6.58096,-0.09722000000000001,6.5816780725,3.54096,1.03278,3.6885,3.04,-1.13,3.2432237049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 14:30:00,6.49288,0.00334,6.4928808591,3.5428800000000003,1.03334,3.6905,2.95,-1.03,3.1246439797,6.66288,-0.11666000000000001,6.6639012185,3.5428800000000003,1.03334,3.6905,3.12,-1.15,3.3251917238,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 15:00:00,6.41744,-0.00408,6.417441297,3.51744,1.02592,3.664,2.9,-1.03,3.0774827376,6.57744,-0.12408000000000001,6.5786102484,3.51744,1.02592,3.664,3.06,-1.15,3.2689600793,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 15:30:00,6.49576,-0.008320000000000001,6.4957653283,3.12576,0.91168,3.2560000000000002,3.37,-0.92,3.493322201,6.66576,-0.14832,6.6674099319,3.12576,0.91168,3.2560000000000002,3.54,-1.06,3.6952943049,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 16:00:00,6.90848,0.0016400000000000002,6.9084801947,3.46848,1.01164,3.613,3.44,-1.01,3.5852057124,7.08848,-0.13836,7.0898301954,3.46848,1.01164,3.613,3.62,-1.15,3.7982759247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 16:30:00,7.2912,-0.0009000000000000001,7.2912000555,3.6311999999999998,1.0591,3.7825,3.66,-1.06,3.8104068024,7.4712,-0.16090000000000002,7.4729323729,3.6311999999999998,1.0591,3.7825,3.84,-1.22,4.0291438296,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 17:00:00,7.83808,0.06944,7.8383875893,3.59808,1.04944,3.748,4.24,-0.98,4.3517812445,8.05808,-0.11056,8.0588384275,3.59808,1.04944,3.748,4.46,-1.16,4.6083836646,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 17:30:00,8.16032,0.09926000000000001,8.160923664,3.70032,1.07926,3.8545,4.46,-0.98,4.5663990189,8.38032,-0.08074,8.3807089348,3.70032,1.07926,3.8545,4.68,-1.16,4.8216179857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 18:00:00,8.65008,0.12294000000000001,8.6509536035,3.61008,1.05294,3.7605,5.04,-0.93,5.1250853651,8.90008,-0.08706000000000001,8.9005057974,3.61008,1.05294,3.7605,5.29,-1.1400000000000001,5.4114415824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 18:30:00,9.41688,0.20534000000000002,9.4191185071,3.68688,1.07534,3.8405,5.73,-0.87,5.7956707981,9.70688,-0.02466,9.7069113239,3.68688,1.07534,3.8405,6.02,-1.1,6.1196731939,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 19:00:00,9.56664,0.23152000000000003,9.5694410704,3.77664,1.10152,3.934,5.79,-0.87,5.8549978651,9.86664,0.00152,9.8666401171,3.77664,1.10152,3.934,6.09,-1.1,6.1885458712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 19:30:00,9.2612,0.1041,9.2617850466,3.7512,1.0941,3.9075,5.51,-0.99,5.5982318637,9.5512,-0.1159,9.5519031742,3.7512,1.0941,3.9075,5.8,-1.21,5.9248713066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 20:00:00,8.99208,0.08394,8.9924717764,3.68208,1.07394,3.8355,5.31,-0.99,5.4014997917,9.26208,-0.13606000000000001,9.2630793071,3.68208,1.07394,3.8355,5.58,-1.21,5.7096847549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 20:30:00,8.59944,0.04442,8.5995547239,3.6494400000000002,1.06442,3.8015,4.95,-1.02,5.0539984171,8.85944,-0.15558000000000002,8.8608059594,3.6494400000000002,1.06442,3.8015,5.21,-1.22,5.3509344978,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 21:00:00,8.29096,0.0077800000000000005,8.2909636503,3.66096,1.06778,3.8135,4.63,-1.06,4.749789469,8.52096,-0.20222,8.5233592116,3.66096,1.06778,3.8135,4.86,-1.27,5.0231961937,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 21:30:00,7.8104,-0.09530000000000001,7.8109813884,3.6504,1.0647,3.8025,4.16,-1.16,4.3187035092,8.0304,-0.2953,8.0358276643,3.6504,1.0647,3.8025,4.38,-1.3599999999999999,4.5862838988,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 22:00:00,7.28896,-0.13572,7.2902234396,3.64896,1.0642800000000001,3.801,3.64,-1.2,3.8327013972,7.4889600000000005,-0.31572,7.4956121164,3.64896,1.0642800000000001,3.801,3.84,-1.38,4.0804411526,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 22:30:00,6.63912,-0.19984000000000002,6.6421269485,3.66912,1.07016,3.822,2.9699999999999998,-1.27,3.2301393159,6.81912,-0.36984000000000006,6.829141908,3.66912,1.07016,3.822,3.15,-1.44,3.4635386529,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 23:00:00,6.04272,-0.23754000000000003,6.0473870597,3.64272,1.06246,3.7945,2.4,-1.3,2.7294688128,6.20272,-0.37754000000000004,6.2141992123,3.64272,1.06246,3.7945,2.56,-1.44,2.9372095601,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-12 23:30:00,5.46176,-0.31782000000000005,5.4709991638,3.64176,1.06218,3.7935,1.82,-1.38,2.2840315234,5.58176,-0.45782000000000006,5.6005038925,3.64176,1.06218,3.7935,1.94,-1.52,2.4645486402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 00:00:00,5.00712,-0.38334,5.0217726203,3.65712,1.06666,3.8095,1.35,-1.45,1.9811612755999999,5.10712,-0.50334,5.1318637794,3.65712,1.06666,3.8095,1.45,-1.57,2.1371476318,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 00:30:00,4.8761600000000005,-0.41362000000000004,4.8936712037,3.65616,1.06638,3.8085,1.22,-1.48,1.9180198122,4.97616,-0.5336200000000001,5.0046896657,3.65616,1.06638,3.8085,1.32,-1.6,2.0742227460000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 01:00:00,5.19424,-0.37418,5.2077000538,3.65424,1.06582,3.8064999999999998,1.54,-1.44,2.1083642949,5.29424,-0.49418000000000006,5.3172540893,3.65424,1.06582,3.8064999999999998,1.6400000000000001,-1.56,2.2634486961,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 01:30:00,5.16704,-0.37628,5.180722826,3.64704,1.06372,3.799,1.52,-1.44,2.0938003725,5.26704,-0.49628000000000005,5.2903690041,3.64704,1.06372,3.799,1.62,-1.56,2.2489997777,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 02:00:00,5.05792,-0.37894000000000005,5.0720952525,3.6379200000000003,1.06106,3.7895000000000003,1.42,-1.44,2.0223748416,5.15792,-0.49894000000000005,5.1819957401,3.6379200000000003,1.06106,3.7895000000000003,1.52,-1.56,2.1780725424,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 02:30:00,5.04568,-0.39376000000000005,5.0610210037,3.6556800000000003,1.06624,3.808,1.3900000000000001,-1.46,2.0158620985,5.13568,-0.49376000000000003,5.1593612008,3.6556800000000003,1.06624,3.808,1.48,-1.56,2.1503488089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 03:00:00,4.906,-0.3795,4.9206560792000005,3.636,1.0605,3.7875,1.27,-1.44,1.9200260415,4.996,-0.4995,5.0209079109,3.636,1.0605,3.7875,1.3599999999999999,-1.56,2.0695893312,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 03:30:00,4.71376,-0.39432000000000006,4.7302242653,3.65376,1.06568,3.806,1.06,-1.46,1.8042172818000002,4.79376,-0.49432000000000004,4.8191791002,3.65376,1.06568,3.806,1.1400000000000001,-1.56,1.9321490626000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 04:00:00,4.59192,-0.42194000000000004,4.611264756,3.6619200000000003,1.06806,3.8145,0.93,-1.49,1.756416807,4.6519200000000005,-0.5219400000000001,4.6811089552,3.6619200000000003,1.06806,3.8145,0.99,-1.5899999999999999,1.8730189535,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 04:30:00,4.53272,-0.40754,4.5510042243,3.64272,1.06246,3.7945,0.89,-1.47,1.7184295156,4.60272,-0.50754,4.6306185602,3.64272,1.06246,3.7945,0.96,-1.57,1.840244549,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 05:00:00,4.51176,-0.40782,4.5301540206,3.64176,1.06218,3.7935,0.87,-1.47,1.7081569015,4.57176,-0.50782,4.5998772429,3.64176,1.06218,3.7935,0.93,-1.57,1.8247739586,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 05:30:00,4.62672,-0.41804,4.6455672851,3.60672,1.05196,3.757,1.02,-1.47,1.7892177061,4.68672,-0.5180400000000001,4.7152634921,3.60672,1.05196,3.757,1.08,-1.57,1.9055970193,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 06:00:00,4.8775200000000005,-0.44864000000000004,4.8981097579,3.70752,1.08136,3.862,1.17,-1.53,1.9260841103000002,4.94752,-0.55864,4.9789590077,3.70752,1.08136,3.862,1.24,-1.6400000000000001,2.0560155641,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 06:30:00,5.43728,-0.43746,5.4548496817,3.67728,1.07254,3.8305,1.76,-1.51,2.3189868477,5.51728,-0.5674600000000001,5.5463852598,3.67728,1.07254,3.8305,1.8399999999999999,-1.6400000000000001,2.4647920805,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 07:00:00,6.11824,-0.31718,6.1264560596,3.67824,1.07282,3.8315,2.44,-1.3900000000000001,2.8081488565,6.24824,-0.45718000000000003,6.2649434674,3.67824,1.07282,3.8315,2.5700000000000003,-1.53,2.9909530254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 07:30:00,6.4976,-0.3032,6.5046703222,3.6576,1.0668,3.81,2.84,-1.37,3.1531730051,6.6276,-0.4632,6.6437667027,3.6576,1.0668,3.81,2.9699999999999998,-1.53,3.3409280148000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 08:00:00,6.59896,-0.23572,6.603168709,3.64896,1.0642800000000001,3.801,2.95,-1.3,3.2237400640000002,6.74896,-0.38572,6.7599734467,3.64896,1.0642800000000001,3.801,3.1,-1.45,3.4223529917,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 08:30:00,6.56776,-0.19482000000000002,6.5706488454,3.61776,1.05518,3.7685,2.95,-1.25,3.2039038687,6.71776,-0.32482000000000005,6.7256083331,3.61776,1.05518,3.7685,3.1,-1.38,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 09:00:00,6.44696,-0.15672000000000003,6.4488645822,3.57696,1.04328,3.726,2.87,-1.2,3.1107716085,6.58696,-0.29672000000000004,6.5936397232,3.57696,1.04328,3.726,3.01,-1.34,3.2947989316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 09:30:00,6.81872,-0.12454000000000001,6.8198572309,3.61872,1.05546,3.7695,3.2,-1.18,3.4106304403,6.96872,-0.26454,6.9737393018,3.61872,1.05546,3.7695,3.35,-1.32,3.6006804912,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 10:00:00,6.79728,-0.09496,6.7979432772,3.61728,1.05504,3.768,3.18,-1.15,3.3815528977,6.92728,-0.22496000000000002,6.93093177,3.61728,1.05504,3.768,3.31,-1.28,3.5488730606,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 10:30:00,6.9096,-0.09720000000000001,6.9102836411,3.6096,1.0528,3.76,3.3,-1.15,3.494638751,7.0496,-0.2272,7.0532602391,3.6096,1.0528,3.76,3.44,-1.28,3.670422319,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 11:00:00,6.84944,-0.07308,6.8498298519,3.58944,1.04692,3.739,3.26,-1.12,3.4470277051,6.98944,-0.20308,6.9923896488,3.58944,1.04692,3.739,3.4,-1.25,3.6224991373,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 11:30:00,6.88168,-0.07826000000000001,6.8821249807000004,3.57168,1.04174,3.7205,3.31,-1.12,3.4943525867,7.01168,-0.20826000000000003,7.0147721738,3.57168,1.04174,3.7205,3.44,-1.25,3.6600683054000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 12:00:00,6.954,-0.060500000000000005,6.9542631709,3.564,1.0395,3.7125,3.39,-1.1,3.5640005612,7.094,-0.21050000000000002,7.0971223922,3.564,1.0395,3.7125,3.5300000000000002,-1.25,3.7447830378,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 12:30:00,7.08088,-0.052660000000000005,7.0810758116,3.5908800000000003,1.04734,3.7405,3.49,-1.1,3.6592485567,7.23088,-0.20266,7.2337194202,3.5908800000000003,1.04734,3.7405,3.64,-1.25,3.8486491137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 13:00:00,7.01992,-0.10294,7.0206747147,3.58992,1.04706,3.7395,3.43,-1.15,3.6176511717,7.16992,-0.24294000000000002,7.1740346145,3.58992,1.04706,3.7395,3.58,-1.29,3.8053252161,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 13:30:00,6.99224,-0.11768,6.9932302121,3.64224,1.06232,3.794,3.35,-1.18,3.5517460495,7.13224,-0.25768,7.1368933297,3.64224,1.06232,3.794,3.49,-1.32,3.7312866414,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 14:00:00,6.7928,-0.11460000000000001,6.7937666283,3.6528,1.0654,3.805,3.14,-1.18,3.3544000954,6.9128,-0.2546,6.9174868992,3.6528,1.0654,3.805,3.26,-1.32,3.517101079,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 14:30:00,6.83344,-0.12858,6.8346495923,3.19344,0.93142,3.3265000000000002,3.64,-1.06,3.7912003376000003,6.97344,-0.27858000000000005,6.9790022389,3.19344,0.93142,3.3265000000000002,3.7800000000000002,-1.21,3.9689419245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 15:00:00,6.8084,-0.1288,6.8096181978,3.3984,0.9912000000000001,3.54,3.41,-1.12,3.589219971,6.9484,-0.26880000000000004,6.9535973424,3.3984,0.9912000000000001,3.54,3.55,-1.26,3.7669749136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 15:30:00,6.82888,-0.13866,6.8302875964,3.63888,1.06134,3.7905,3.19,-1.2,3.408240015,6.95888,-0.27866,6.9644570679,3.63888,1.06134,3.7905,3.32,-1.34,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 16:00:00,6.86296,-0.14872000000000002,6.8645711884,3.67296,1.07128,3.826,3.19,-1.22,3.4153330731000002,6.99296,-0.26872,6.9981211764,3.67296,1.07128,3.826,3.32,-1.34,3.5802234566999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 16:30:00,7.21824,-0.14718,7.2197403451,3.67824,1.07282,3.8315,3.54,-1.22,3.7443290454,7.37824,-0.30718,7.3846316801,3.67824,1.07282,3.8315,3.7,-1.38,3.9489745504,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 17:00:00,7.68024,-0.09368000000000001,7.6808113113,3.69024,1.07632,3.844,3.99,-1.17,4.158004329,7.85024,-0.26368,7.8546670967,3.69024,1.07632,3.844,4.16,-1.34,4.3704919632,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 17:30:00,8.09408,-0.04256,8.094191893,3.69408,1.07744,3.848,4.4,-1.12,4.5403083596,8.28408,-0.22256,8.287069108,3.69408,1.07744,3.848,4.59,-1.3,4.7705450422,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 18:00:00,8.3316,-0.0262,8.3316411949,3.6816,1.0738,3.835,4.65,-1.1,4.7783365306,8.5416,-0.2262,8.5445946071,3.6816,1.0738,3.835,4.86,-1.3,5.0308647368,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 18:30:00,8.61928,-0.023960000000000002,8.6193133021,3.68928,1.07604,3.843,4.93,-1.1,5.0512275736,8.83928,-0.22396000000000002,8.8421167715,3.68928,1.07604,3.843,5.15,-1.3,5.3115440316,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 19:00:00,8.916,0.018000000000000002,8.916018169600001,3.696,1.078,3.85,5.22,-1.06,5.3265373368,9.156,-0.202,9.1582279945,3.696,1.078,3.85,5.46,-1.28,5.6080299571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 19:30:00,8.81736,-0.014520000000000002,8.8173719554,3.68736,1.07548,3.841,5.13,-1.09,5.2445209505,9.03736,-0.21452000000000002,9.0399056743,3.68736,1.07548,3.841,5.35,-1.29,5.5033262669,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 20:00:00,8.5512,-0.0434,8.5513101335,3.6912000000000003,1.0766,3.8449999999999998,4.86,-1.12,4.9873840839,8.7612,-0.2434,8.7645803665,3.6912000000000003,1.0766,3.8449999999999998,5.07,-1.32,5.2390170834,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 20:30:00,8.1992,-0.1169,8.2000333079,3.6792,1.0731,3.8325,4.52,-1.19,4.6740239623,8.3892,-0.3069,8.394811746,3.6792,1.0731,3.8325,4.71,-1.38,4.9080036675,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 21:00:00,7.9423200000000005,-0.17724,7.9442973887,3.71232,1.08276,3.867,4.23,-1.26,4.4136719407000005,8.12232,-0.36724,8.1306178978,3.71232,1.08276,3.867,4.41,-1.45,4.6422623795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
