Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-13 21:30:00,7.49688,-0.22216000000000002,7.5001709847,3.62688,1.0578400000000001,3.778,3.87,-1.28,4.0761869437,7.66688,-0.39216,7.6769029172,3.62688,1.0578400000000001,3.778,4.04,-1.45,4.2923303694,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 22:00:00,7.02248,-0.32136000000000003,7.0298291302,3.73248,1.08864,3.888,3.29,-1.4100000000000001,3.5794133598,7.17248,-0.49136,7.1892909247,3.73248,1.08864,3.888,3.44,-1.58,3.7854986460999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 22:30:00,6.61168,-0.36326,6.6216516255,3.69168,1.07674,3.8455,2.92,-1.44,3.2557641192,6.75168,-0.5332600000000001,6.7727061836,3.69168,1.07674,3.8455,3.06,-1.6099999999999999,3.4577015487000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 23:00:00,6.14544,-0.36508,6.156274539,3.68544,1.07492,3.839,2.46,-1.44,2.8504736449,6.27544,-0.53508,6.2982106824,3.68544,1.07492,3.839,2.59,-1.6099999999999999,3.0496229275,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-13 23:30:00,5.56256,-0.45592000000000005,5.5812128431,3.68256,1.07408,3.836,1.88,-1.53,2.4239018132,5.66256,-0.60592,5.6948858461,3.68256,1.07408,3.836,1.98,-1.6800000000000002,2.596690201,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 00:00:00,5.13024,-0.49368000000000006,5.1539385328,3.69024,1.07632,3.844,1.44,-1.57,2.1303755537,5.19024,-0.62368,5.2275776417,3.69024,1.07632,3.844,1.5,-1.7000000000000002,2.2671568098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 00:30:00,5.07312,-0.49284000000000006,5.0970028252,3.69312,1.0771600000000001,3.847,1.38,-1.57,2.0902870616,5.14312,-0.6228400000000001,5.1806961887,3.69312,1.0771600000000001,3.847,1.45,-1.7000000000000002,2.2343902972,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 01:00:00,5.22928,-0.49396000000000007,5.2525580244,3.68928,1.07604,3.843,1.54,-1.57,2.1992044016,5.29928,-0.6239600000000001,5.3358874238,3.68928,1.07604,3.843,1.6099999999999999,-1.7000000000000002,2.341388477,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 01:30:00,5.16272,-0.51004,5.1878529856,3.7027200000000002,1.07996,3.857,1.46,-1.5899999999999999,2.1586338272,5.22272,-0.62004,5.2593967145,3.7027200000000002,1.07996,3.857,1.52,-1.7000000000000002,2.2804385543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 02:00:00,5.02224,-0.5101800000000001,5.048086593,3.70224,1.07982,3.8565,1.32,-1.5899999999999999,2.0665188119,5.08224,-0.6201800000000001,5.1199401022,3.70224,1.07982,3.8565,1.38,-1.7000000000000002,2.1896118377000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 02:30:00,4.9893600000000005,-0.51102,5.015461559,3.69936,1.07898,3.8535,1.29,-1.5899999999999999,2.0474862637,5.03936,-0.65102,5.0812376691,3.69936,1.07898,3.8535,1.34,-1.73,2.1882641522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 03:00:00,4.8260000000000005,-0.512,4.8530835558,3.696,1.078,3.85,1.13,-1.5899999999999999,1.9506409203000001,4.876,-0.652,4.9193983372000005,3.696,1.078,3.85,1.18,-1.73,2.0941107898,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 03:30:00,4.60992,-0.5379400000000001,4.6412004751,3.7099200000000003,1.08206,3.8645,0.9,-1.62,1.8532134254,4.65992,-0.6479400000000001,4.7047508595,3.7099200000000003,1.08206,3.8645,0.9500000000000001,-1.73,1.9736767719000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 04:00:00,4.46416,-0.5396200000000001,4.4966558963,3.70416,1.08038,3.8585000000000003,0.76,-1.62,1.7894133117000002,4.50416,-0.6496200000000001,4.55076515,3.70416,1.08038,3.8585000000000003,0.8,-1.73,1.9060167890000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 04:30:00,4.3812,-0.5434,4.4147703225,3.6912000000000003,1.0766,3.8449999999999998,0.6900000000000001,-1.62,1.7608236709,4.4112,-0.6534,4.4593292096,3.6912000000000003,1.0766,3.8449999999999998,0.72,-1.73,1.8738463117,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 05:00:00,4.2988,-0.5441,4.3330966121,3.6888,1.0759,3.8425000000000002,0.61,-1.62,1.7310401497,4.3288,-0.6541,4.3779397266,3.6888,1.0759,3.8425000000000002,0.64,-1.73,1.8445866746,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 05:30:00,4.34936,-0.5410200000000001,4.3828797668,3.69936,1.07898,3.8535,0.65,-1.62,1.7455371666000001,4.38936,-0.65102,4.43737628,3.69936,1.07898,3.8535,0.6900000000000001,-1.73,1.8625251676,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 06:00:00,4.45728,-0.50746,4.4860740799,3.67728,1.07254,3.8305,0.78,-1.58,1.7620442673,4.49728,-0.61746,4.5394696001,3.67728,1.07254,3.8305,0.8200000000000001,-1.69,1.8784301957,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 06:30:00,4.6296,-0.5097,4.6575734294,3.6696,1.0703,3.8225,0.96,-1.58,1.8487833837,4.6796,-0.6197,4.7204538182,3.6696,1.0703,3.8225,1.01,-1.69,1.9688067452,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 07:00:00,4.8828,-0.49460000000000004,4.9077861608,3.6528,1.0654,3.805,1.23,-1.56,1.9865799757,4.9528,-0.6246,4.9920289462,3.6528,1.0654,3.805,1.3,-1.69,2.1321585307,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 07:30:00,5.15144,-0.46958000000000005,5.1727980291,3.60144,1.05042,3.7515,1.55,-1.52,2.1709214633,5.22144,-0.60958,5.2569024577,3.60144,1.05042,3.7515,1.62,-1.6600000000000001,2.3194827009,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 08:00:00,5.49152,-0.38914000000000004,5.5052903511,3.19152,0.93086,3.3245,2.3,-1.32,2.6518672667,5.60152,-0.52914,5.6264567403,3.19152,0.93086,3.3245,2.41,-1.46,2.8177473272,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 08:30:00,6.07576,-0.32082000000000005,6.0842242768,3.42576,0.9991800000000001,3.5685000000000002,2.65,-1.32,2.96055738,6.18576,-0.46082000000000006,6.2029010834000005,3.42576,0.9991800000000001,3.5685000000000002,2.76,-1.46,3.122370894,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 09:00:00,6.60016,-0.22162,6.6038797271,3.5601599999999998,1.03838,3.7085,3.04,-1.26,3.2907749847,6.74016,-0.38162,6.7509547954,3.5601599999999998,1.03838,3.7085,3.18,-1.42,3.4826426748,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 09:30:00,7.05664,-0.12348,7.0577202693,3.65664,1.06652,3.809,3.4,-1.19,3.6022354171,7.21664,-0.27348,7.2218200061,3.65664,1.06652,3.809,3.56,-1.34,3.8038401649,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 10:00:00,7.28784,-0.04188,7.2879603319,3.62784,1.05812,3.779,3.66,-1.1,3.8217273581,7.45784,-0.21188,7.4608491876,3.62784,1.05812,3.779,3.83,-1.27,4.0350712509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 10:30:00,7.4112,-0.0409,7.411312856,3.6311999999999998,1.0591,3.7825,3.7800000000000002,-1.1,3.9368007316,7.5912,-0.2109,7.5941290646,3.6311999999999998,1.0591,3.7825,3.96,-1.27,4.1586656514,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 11:00:00,7.46568,-0.033760000000000005,7.4657563314,3.6556800000000003,1.06624,3.808,3.81,-1.1,3.9656147064000002,7.6456800000000005,-0.20376000000000002,7.6483946551,3.6556800000000003,1.06624,3.808,3.99,-1.27,4.1872425294,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 11:30:00,7.49968,-0.04426,7.4998106009,3.61968,1.05574,3.7705,3.88,-1.1,4.0329145788,7.67968,-0.21426,7.6826683027,3.61968,1.05574,3.7705,4.06,-1.27,4.2539981194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 12:00:00,7.53504,-0.03978,7.5351450052,3.63504,1.06022,3.7865,3.9,-1.1,4.0521599179,7.71504,-0.20978000000000002,7.7178915417,3.63504,1.06022,3.7865,4.08,-1.27,4.2730902167,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 12:30:00,7.4332,-0.0374,7.4332940881,3.6432,1.0626,3.795,3.79,-1.1,3.9464034259,7.6132,-0.2074,7.6160244879,3.6432,1.0626,3.795,3.9699999999999998,-1.27,4.1681890552,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 13:00:00,7.36632,-0.04524,7.3664589186,3.61632,1.05476,3.767,3.75,-1.1,3.9080046059,7.53632,-0.21524000000000001,7.5393930392,3.61632,1.05476,3.767,3.92,-1.27,4.1205946173,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 13:30:00,7.36728,-0.04496000000000001,7.3674171865,3.61728,1.05504,3.768,3.75,-1.1,3.9080046059,7.53728,-0.23496000000000003,7.5409413206,3.61728,1.05504,3.768,3.92,-1.29,4.1268026364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 14:00:00,7.16192,-0.049440000000000005,7.1620906445,3.60192,1.05056,3.752,3.56,-1.1,3.726070316,7.32192,-0.23944000000000001,7.325834014,3.60192,1.05056,3.752,3.7199999999999998,-1.29,3.9373214245,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 14:30:00,7.17184,-0.05238,7.1720312778,3.59184,1.04762,3.7415000000000003,3.58,-1.1,3.7451835736,7.34184,-0.24238,7.3458398192,3.59184,1.04762,3.7415000000000003,3.75,-1.29,3.9656777479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 15:00:00,7.03,-0.09,7.0305760788,3.6,1.05,3.75,3.43,-1.1400000000000001,3.6144847489,7.19,-0.24,7.1940044481,3.6,1.05,3.75,3.59,-1.29,3.814734591,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 15:30:00,7.17112,-0.08384000000000001,7.1716100842,3.62112,1.05616,3.7720000000000002,3.55,-1.1400000000000001,3.7285519978,7.34112,-0.26384,7.3458596774,3.62112,1.05616,3.7720000000000002,3.7199999999999998,-1.32,3.9472522088,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 16:00:00,7.07096,-0.13972,7.0723402774,3.60096,1.05028,3.751,3.47,-1.19,3.6683783883,7.22096,-0.30972000000000005,7.2275991726,3.60096,1.05028,3.751,3.62,-1.3599999999999999,3.8670402118,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 16:30:00,7.31824,-0.11468,7.3191384876,3.61824,1.05532,3.769,3.7,-1.17,3.8805798536,7.49824,-0.30468,7.5044275598,3.61824,1.05532,3.769,3.88,-1.3599999999999999,4.1114474337,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 17:00:00,7.60592,-0.07244,7.6062649573000005,3.62592,1.05756,3.777,3.98,-1.13,4.1373058867,7.79592,-0.26244,7.8003361081,3.62592,1.05756,3.777,4.17,-1.32,4.3739341559,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 17:30:00,7.8852,-0.0814,7.8856201405,3.5952,1.0486,3.745,4.29,-1.13,4.4363273098,8.0752,-0.27140000000000003,8.0797594642,3.5952,1.0486,3.745,4.48,-1.32,4.6704175402,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 18:00:00,8.08208,-0.09106,8.0825929658,3.56208,1.03894,3.7105,4.52,-1.13,4.6591093569,8.29208,-0.28106000000000003,8.2968418962,3.56208,1.03894,3.7105,4.73,-1.32,4.9107331428,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 18:30:00,8.5068,-0.0126,8.5068093314,3.5568,1.0374,3.705,4.95,-1.05,5.060138338,8.7468,-0.2326,8.7498921708,3.5568,1.0374,3.705,5.19,-1.27,5.3431264256,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 19:00:00,8.768,0.049,8.7681369173,3.528,1.029,3.675,5.24,-0.98,5.3308535902,9.008,-0.161,9.0094386618,3.528,1.029,3.675,5.48,-1.19,5.6077178959000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 19:30:00,8.60688,-0.01966,8.6069024538,3.5668800000000003,1.04034,3.7155,5.04,-1.06,5.1502621293,8.82688,-0.22966000000000003,8.8298671706,3.5668800000000003,1.04034,3.7155,5.26,-1.27,5.4111459045,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 20:00:00,8.17144,-0.06708,8.1717153279,3.54144,1.03292,3.689,4.63,-1.1,4.7588759177,8.39144,-0.26708000000000004,8.3956891915,3.54144,1.03292,3.689,4.85,-1.3,5.0212050347,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 20:30:00,7.75736,-0.15952000000000002,7.7589999871,3.56736,1.04048,3.716,4.19,-1.2,4.3584515599,7.95736,-0.35952,7.9654775626,3.56736,1.04048,3.716,4.39,-1.4,4.607830292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 21:00:00,7.49488,-0.19316000000000003,7.4973686717,3.55488,1.03684,3.7030000000000003,3.94,-1.23,4.1275295275,7.67488,-0.36316000000000004,7.6834671991,3.55488,1.03684,3.7030000000000003,4.12,-1.4,4.3513676011,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 21:30:00,7.1296,-0.2447,7.1337980242,3.5496,1.0353,3.6975,3.58,-1.28,3.8019468697,7.2996,-0.4147,7.3113703401,3.5496,1.0353,3.6975,3.75,-1.45,4.0205720986,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 22:00:00,6.79856,-0.30792,6.8055295753,3.53856,1.03208,3.686,3.26,-1.34,3.5246560116,6.95856,-0.47792,6.9749526737,3.53856,1.03208,3.686,3.42,-1.51,3.7385157483,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 22:30:00,6.35512,-0.35184000000000004,6.3648520486,3.5251200000000003,1.02816,3.672,2.83,-1.38,3.1485393439,6.50512,-0.5218400000000001,6.5260174073,3.5251200000000003,1.02816,3.672,2.98,-1.55,3.3590028282,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 23:00:00,5.93728,-0.35996,5.9481816549,3.49728,1.02004,3.643,2.44,-1.38,2.8032124429,6.05728,-0.5299600000000001,6.0804192783,3.49728,1.02004,3.643,2.56,-1.55,2.9926743892000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-14 23:30:00,5.5012,-0.40590000000000004,5.5161541177,3.5112,1.0241,3.6575,1.99,-1.43,2.450510151,5.6012,-0.5459,5.6277391775,3.5112,1.0241,3.6575,2.09,-1.57,2.6140007651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 00:00:00,5.14024,-0.42368000000000006,5.1576711799,3.45024,1.00632,3.594,1.69,-1.43,2.2138202276,5.22024,-0.5636800000000001,5.2505848055,3.45024,1.00632,3.594,1.77,-1.57,2.3659670327,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 00:30:00,5.09312,-0.46284000000000003,5.1141071753,3.45312,1.00716,3.597,1.6400000000000001,-1.47,2.2023850708,5.17312,-0.60284,5.2081269762,3.45312,1.00716,3.597,1.72,-1.6099999999999999,2.3559499146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 01:00:00,5.258,-0.4585,5.2779528465,3.468,1.0115,3.6125,1.79,-1.47,2.3162469644,5.338,-0.5985,5.3714473143,3.468,1.0115,3.6125,1.87,-1.6099999999999999,2.4675899172999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 01:30:00,5.1332,-0.45990000000000003,5.153760787,3.4632,1.0101,3.6075,1.67,-1.47,2.224814599,5.2032,-0.5999,5.2376683982,3.4632,1.0101,3.6075,1.74,-1.6099999999999999,2.3705906437,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 02:00:00,4.94336,-0.48402000000000006,4.9669994413000005,3.4833600000000002,1.01598,3.6285,1.46,-1.5,2.0932271735,5.00336,-0.5940200000000001,5.0384988886,3.4833600000000002,1.01598,3.6285,1.52,-1.6099999999999999,2.2141589825,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 02:30:00,4.7696000000000005,-0.5122,4.7970233479,3.4896000000000003,1.0178,3.635,1.28,-1.53,1.9948182875,4.8296,-0.6322,4.87080209,3.4896000000000003,1.0178,3.635,1.34,-1.65,2.1255822732,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 03:00:00,4.61712,-0.49584000000000006,4.6436682052,3.47712,1.01416,3.622,1.1400000000000001,-1.51,1.8920095137000001,4.67712,-0.60584,4.7161948221,3.47712,1.01416,3.622,1.2,-1.62,2.016035714,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 03:30:00,4.43952,-0.5351400000000001,4.471656589,3.47952,1.01486,3.6245000000000003,0.96,-1.55,1.8232114524,4.48952,-0.64514,4.5356361682,3.47952,1.01486,3.6245000000000003,1.01,-1.6600000000000001,1.9431160541999999,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 04:00:00,4.23704,-0.55878,4.2737270678,3.46704,1.01122,3.6115,0.77,-1.57,1.7486566272,4.27704,-0.64878,4.3259665567,3.46704,1.01122,3.6115,0.81,-1.6600000000000001,1.8470787747,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 04:30:00,4.14584,-0.56788,4.1845521863,3.4358400000000002,1.00212,3.5789999999999997,0.71,-1.57,1.7230786401,4.17584,-0.65788,4.227345006,3.4358400000000002,1.00212,3.5789999999999997,0.74,-1.6600000000000001,1.8174707701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 05:00:00,4.0784,-0.5613,4.1168439672,3.4584,1.0087,3.6025,0.62,-1.57,1.6879869668,4.1184,-0.6513,4.1695815438,3.4584,1.0087,3.6025,0.66,-1.6600000000000001,1.7863930139000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 05:30:00,4.04688,-0.52966,4.0813940572,3.08688,0.90034,3.2155,0.96,-1.43,1.7223530416,4.09688,-0.63966,4.1465154829,3.08688,0.90034,3.2155,1.01,-1.54,1.8416568627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 06:00:00,4.13328,-0.50446,4.163950462,3.17328,0.92554,3.3055,0.96,-1.43,1.7223530416,4.18328,-0.61446,4.2281665826,3.17328,0.92554,3.3055,1.01,-1.54,1.8416568627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 06:30:00,4.18664,-0.48098,4.2141780041,1.67664,0.48902000000000007,1.7465000000000002,2.51,-0.97,2.6909106265,4.28664,-0.6009800000000001,4.3285632085,1.67664,0.48902000000000007,1.7465000000000002,2.61,-1.09,2.8284624798999998,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 07:00:00,4.52672,-0.65054,4.5732260222,0.7867200000000001,0.22946000000000003,0.8195,3.74,-0.88,3.8421348232,4.66672,-0.79054,4.7332049449,0.7867200000000001,0.22946000000000003,0.8195,3.88,-1.02,4.011832499,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 07:30:00,4.49368,-0.35476,4.5076617664,0.22368000000000002,0.06524,0.233,4.27,-0.42,4.2906060178,4.64368,-0.39476000000000006,4.6604291004,0.22368000000000002,0.06524,0.233,4.42,-0.46,4.4438721854,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 08:00:00,5.04648,-0.27936,5.0542064065,0.036480000000000005,0.01064,0.038,5.01,-0.29,5.0183861948,5.2264800000000005,-0.39936000000000005,5.2417155207,0.036480000000000005,0.01064,0.038,5.19,-0.41000000000000003,5.2061694171,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 08:30:00,5.71,-0.22,5.7142366069,0.0,0.0,0.0,5.71,-0.22,5.7142366069,5.92,-0.35000000000000003,5.9303372585,0.0,0.0,0.0,5.92,-0.35000000000000003,5.9303372585,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 09:00:00,6.25,-0.22,6.2538708014,0.0,0.0,0.0,6.25,-0.22,6.2538708014,6.49,-0.31,6.4973994798,0.0,0.0,0.0,6.49,-0.31,6.4973994798,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 09:30:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.08,-0.25,7.0844124668,0.0,0.0,0.0,7.08,-0.25,7.0844124668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 10:00:00,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,7.43,-0.22,7.4332563524,0.0,0.0,0.0,7.43,-0.22,7.4332563524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 10:30:00,7.49,0.0,7.49,0.0,0.0,0.0,7.49,0.0,7.49,7.79,0.0,7.79,0.0,0.0,0.0,7.79,0.0,7.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 11:00:00,7.63,0.22,7.6331710318,0.0,0.0,0.0,7.63,0.22,7.6331710318,7.92,0.0,7.92,0.0,0.0,0.0,7.92,0.0,7.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 11:30:00,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,8.04,0.0,8.04,0.0,0.0,0.0,8.04,0.0,8.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 12:00:00,7.86,0.22,7.8630782776,0.0,0.0,0.0,7.86,0.22,7.8630782776,8.16,0.0,8.16,0.0,0.0,0.0,8.16,0.0,8.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 12:30:00,8.03,0.22,8.0330131333,0.0,0.0,0.0,8.03,0.22,8.0330131333,8.36,0.0,8.36,0.0,0.0,0.0,8.36,0.0,8.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 13:00:00,8.21,0.22,8.2129470959,0.0,0.0,0.0,8.21,0.22,8.2129470959,8.55,0.0,8.55,0.0,0.0,0.0,8.55,0.0,8.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 13:30:00,8.19,0.22,8.1929542901,0.0,0.0,0.0,8.19,0.22,8.1929542901,8.52,0.0,8.52,0.0,0.0,0.0,8.52,0.0,8.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 14:00:00,8.06,0.22,8.0630019224,0.0,0.0,0.0,8.06,0.22,8.0630019224,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 14:30:00,7.93,0.22,7.9330511154,0.0,0.0,0.0,7.93,0.22,7.9330511154,8.23,0.0,8.23,0.0,0.0,0.0,8.23,0.0,8.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 15:00:00,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,8.16,-0.22,8.1629651475,0.0,0.0,0.0,8.16,-0.22,8.1629651475,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 15:30:00,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 16:00:00,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,8.07,0.0,8.07,0.0,0.0,0.0,8.07,0.0,8.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 16:30:00,8.13,0.0,8.13,0.0,0.0,0.0,8.13,0.0,8.13,8.44,0.0,8.44,0.0,0.0,0.0,8.44,0.0,8.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 17:00:00,8.36,0.22,8.3628942358,0.0,0.0,0.0,8.36,0.22,8.3628942358,8.69,0.0,8.69,0.0,0.0,0.0,8.69,0.0,8.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 17:30:00,8.47,0.22,8.4728566611,0.0,0.0,0.0,8.47,0.22,8.4728566611,8.79,0.0,8.79,0.0,0.0,0.0,8.79,0.0,8.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 18:00:00,8.51,0.22,8.5128432383,0.0,0.0,0.0,8.51,0.22,8.5128432383,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 18:30:00,8.56,0.0,8.56,0.0,0.0,0.0,8.56,0.0,8.56,8.89,0.0,8.89,0.0,0.0,0.0,8.89,0.0,8.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 19:00:00,9.01,0.22,9.0126855043,0.0,0.0,0.0,9.01,0.22,9.0126855043,9.36,0.0,9.36,0.0,0.0,0.0,9.36,0.0,9.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 19:30:00,9.05,0.22,9.0526736382,0.0,0.0,0.0,9.05,0.22,9.0526736382,9.39,0.0,9.39,0.0,0.0,0.0,9.39,0.0,9.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 20:00:00,8.51,0.0,8.51,0.0,0.0,0.0,8.51,0.0,8.51,8.85,-0.22,8.852734041,0.0,0.0,0.0,8.85,-0.22,8.852734041,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 20:30:00,8.24,0.0,8.24,0.0,0.0,0.0,8.24,0.0,8.24,8.56,-0.22,8.5628266361,0.0,0.0,0.0,8.56,-0.22,8.5628266361,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 21:00:00,7.83,0.0,7.83,0.0,0.0,0.0,7.83,0.0,7.83,8.14,-0.29,8.1451642095,0.0,0.0,0.0,8.14,-0.29,8.1451642095,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 21:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.71,-0.32,7.7166378689,0.0,0.0,0.0,7.71,-0.32,7.7166378689,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 22:00:00,6.93,-0.22,6.9334911841,0.0,0.0,0.0,6.93,-0.22,6.9334911841,7.21,-0.38,7.2200069252,0.0,0.0,0.0,7.21,-0.38,7.2200069252,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 22:30:00,6.44,-0.22,6.4437566683,0.0,0.0,0.0,6.44,-0.22,6.4437566683,6.7,-0.43,6.7137843278,0.0,0.0,0.0,6.7,-0.43,6.7137843278,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 23:00:00,5.87,-0.29,5.8771591777,0.0,0.0,0.0,5.87,-0.29,5.8771591777,6.09,-0.46,6.1073480333,0.0,0.0,0.0,6.09,-0.46,6.1073480333,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-15 23:30:00,5.25,-0.35000000000000003,5.2616537324,0.0,0.0,0.0,5.25,-0.35000000000000003,5.2616537324,5.45,-0.5,5.4728877204,0.0,0.0,0.0,5.45,-0.5,5.4728877204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 00:00:00,4.87,-0.38,4.8848029643,0.0,0.0,0.0,4.87,-0.38,4.8848029643,5.05,-0.53,5.0777357158,0.0,0.0,0.0,5.05,-0.53,5.0777357158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 00:30:00,4.79,-0.38,4.8050494274,0.0,0.0,0.0,4.79,-0.38,4.8050494274,4.96,-0.55,4.9904007855,0.0,0.0,0.0,4.96,-0.55,4.9904007855,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 01:00:00,5.08,-0.34,5.0913652393,0.0,0.0,0.0,5.08,-0.34,5.0913652393,5.26,-0.5,5.2837108172,0.0,0.0,0.0,5.26,-0.5,5.2837108172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 01:30:00,5.02,-0.38,5.0343619258,0.0,0.0,0.0,5.02,-0.38,5.0343619258,5.19,-0.5,5.2140291522,0.0,0.0,0.0,5.19,-0.5,5.2140291522,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 02:00:00,4.95,-0.31,4.9596975714,0.0,0.0,0.0,4.95,-0.31,4.9596975714,5.14,-0.45,5.1596608416,0.0,0.0,0.0,5.14,-0.45,5.1596608416,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 02:30:00,5.04,-0.22,5.0447993023,0.0,0.0,0.0,5.04,-0.22,5.0447993023,5.26,-0.34,5.270977139,0.0,0.0,0.0,5.26,-0.34,5.270977139,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 03:00:00,4.83,-0.22,4.8350077558999995,0.0,0.0,0.0,4.83,-0.22,4.8350077558999995,5.03,-0.34,5.0414779579,0.0,0.0,0.0,5.03,-0.34,5.0414779579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 03:30:00,4.64,-0.22,4.6452125893,0.0,0.0,0.0,4.64,-0.22,4.6452125893,4.84,-0.34,4.8519274521,0.0,0.0,0.0,4.84,-0.34,4.8519274521,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 04:00:00,4.53,-0.22,4.5353390171,0.0,0.0,0.0,4.53,-0.22,4.5353390171,4.72,-0.34,4.7322299183,0.0,0.0,0.0,4.72,-0.34,4.7322299183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 04:30:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 05:00:00,4.5,-0.22,4.5053745682,0.0,0.0,0.0,4.5,-0.22,4.5053745682,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 05:30:00,4.64,-0.22,4.6452125893,0.0,0.0,0.0,4.64,-0.22,4.6452125893,4.83,-0.34,4.8419520857,0.0,0.0,0.0,4.83,-0.34,4.8419520857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 06:00:00,4.89,-0.22,4.8949463736,0.0,0.0,0.0,4.89,-0.22,4.8949463736,5.09,-0.31,5.0994313408,0.0,0.0,0.0,5.09,-0.31,5.0994313408,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 06:30:00,5.51,0.0,5.51,0.0,0.0,0.0,5.51,0.0,5.51,5.74,-0.27,5.7463466655,0.0,0.0,0.0,5.74,-0.27,5.7463466655,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 07:00:00,6.15,0.0,6.15,0.0,0.0,0.0,6.15,0.0,6.15,6.41,-0.22,6.4137742399,0.0,0.0,0.0,6.41,-0.22,6.4137742399,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 07:30:00,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,6.88,-0.22,6.8835165432,0.0,0.0,0.0,6.88,-0.22,6.8835165432,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 08:00:00,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,6.88,0.0,6.88,0.0,0.0,0.0,6.88,0.0,6.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 08:30:00,6.5600000000000005,0.22,6.5636879877,0.0,0.0,0.0,6.5600000000000005,0.22,6.5636879877,6.84,0.0,6.84,0.0,0.0,0.0,6.84,0.0,6.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 09:00:00,6.54,0.22,6.5436992596,0.0,0.0,0.0,6.54,0.22,6.5436992596,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 09:30:00,6.66,0.22,6.6636326429,0.0,0.0,0.0,6.66,0.22,6.6636326429,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 10:00:00,6.69,0.22,6.6936163619,0.0,0.0,0.0,6.69,0.22,6.6936163619,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 10:30:00,6.75,0.22,6.7535842336,0.0,0.0,0.0,6.75,0.22,6.7535842336,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 11:00:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 11:30:00,6.57,0.25,6.5747547483,0.0,0.0,0.0,6.57,0.25,6.5747547483,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,6.84,0.22,6.8435370971000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 12:00:00,6.52,0.25,6.5247911844,0.0,0.0,0.0,6.52,0.25,6.5247911844,6.79,0.0,6.79,0.0,0.0,0.0,6.79,0.0,6.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 12:30:00,6.57,0.23,6.5740246425,0.0,0.0,0.0,6.57,0.23,6.5740246425,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 13:00:00,6.55,0.23,6.5540369239,0.0,0.0,0.0,6.55,0.23,6.5540369239,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 13:30:00,6.45,0.23,6.4540994724,0.0,0.0,0.0,6.45,0.23,6.4540994724,6.71,0.0,6.71,0.0,0.0,0.0,6.71,0.0,6.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 14:00:00,6.35,0.23,6.3541639891,0.0,0.0,0.0,6.35,0.23,6.3541639891,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 14:30:00,6.35,0.23,6.3541639891,0.0,0.0,0.0,6.35,0.23,6.3541639891,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 15:00:00,6.3,0.23,6.3041970147,0.0,0.0,0.0,6.3,0.23,6.3041970147,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 15:30:00,6.35,0.23,6.3541639891,0.0,0.0,0.0,6.35,0.23,6.3541639891,6.62,0.0,6.62,0.0,0.0,0.0,6.62,0.0,6.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 16:00:00,6.69,0.23,6.6939524946,0.0,0.0,0.0,6.69,0.23,6.6939524946,6.96,0.0,6.96,0.0,0.0,0.0,6.96,0.0,6.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 16:30:00,7.25,0.23,7.2536473584,0.0,0.0,0.0,7.25,0.23,7.2536473584,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,7.5600000000000005,0.0,7.5600000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 17:00:00,7.54,0.23,7.5435071419,0.0,0.0,0.0,7.54,0.23,7.5435071419,7.87,0.0,7.87,0.0,0.0,0.0,7.87,0.0,7.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 17:30:00,7.93,0.23,7.9333347339,0.0,0.0,0.0,7.93,0.23,7.9333347339,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 18:00:00,8.34,0.25,8.343746161,0.0,0.0,0.0,8.34,0.25,8.343746161,8.68,0.0,8.68,0.0,0.0,0.0,8.68,0.0,8.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 18:30:00,8.83,0.29,8.8347608909,0.0,0.0,0.0,8.83,0.29,8.8347608909,9.21,0.0,9.21,0.0,0.0,0.0,9.21,0.0,9.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 19:00:00,9.26,0.35000000000000003,9.2666121102,0.0,0.0,0.0,9.26,0.35000000000000003,9.2666121102,9.66,0.0,9.66,0.0,0.0,0.0,9.66,0.0,9.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 19:30:00,9.08,0.33,9.0859947171,0.0,0.0,0.0,9.08,0.33,9.0859947171,9.47,0.0,9.47,0.0,0.0,0.0,9.47,0.0,9.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 20:00:00,8.66,0.25,8.6636077935,0.0,0.0,0.0,8.66,0.25,8.6636077935,9.04,0.0,9.04,0.0,0.0,0.0,9.04,0.0,9.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 20:30:00,8.36,0.23,8.3631632771,0.0,0.0,0.0,8.36,0.23,8.3631632771,8.72,0.0,8.72,0.0,0.0,0.0,8.72,0.0,8.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 21:00:00,7.94,0.0,7.94,0.0,0.0,0.0,7.94,0.0,7.94,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 21:30:00,7.5,0.0,7.5,0.0,0.0,0.0,7.5,0.0,7.5,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 22:00:00,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,7.31,-0.23,7.313617436,0.0,0.0,0.0,7.31,-0.23,7.313617436,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 22:30:00,6.37,0.0,6.37,0.0,0.0,0.0,6.37,0.0,6.37,6.65,-0.23,6.6539762548,0.0,0.0,0.0,6.65,-0.23,6.6539762548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 23:00:00,5.84,0.0,5.84,0.0,0.0,0.0,5.84,0.0,5.84,6.11,-0.23,6.1143274364,0.0,0.0,0.0,6.11,-0.23,6.1143274364,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-16 23:30:00,5.27,-0.22,5.2745900315,0.0,0.0,0.0,5.27,-0.22,5.2745900315,5.51,-0.32,5.5192843739,0.0,0.0,0.0,5.51,-0.32,5.5192843739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 00:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.09,-0.32,5.1000490194,0.0,0.0,0.0,5.09,-0.32,5.1000490194,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 00:30:00,4.76,-0.22,4.7650813214,0.0,0.0,0.0,4.76,-0.22,4.7650813214,4.96,-0.34,4.9716395686,0.0,0.0,0.0,4.96,-0.34,4.9716395686,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 01:00:00,5.01,-0.22,5.014828013,0.0,0.0,0.0,5.01,-0.22,5.014828013,5.22,-0.34,5.2310610778,0.0,0.0,0.0,5.22,-0.34,5.2310610778,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 01:30:00,4.98,-0.22,4.9848570692,0.0,0.0,0.0,4.98,-0.22,4.9848570692,5.18,-0.34,5.1911463089,0.0,0.0,0.0,5.18,-0.34,5.1911463089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 02:00:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.08,-0.30000000000000004,5.0888505578,0.0,0.0,0.0,5.08,-0.30000000000000004,5.0888505578,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 02:30:00,4.87,-0.22,4.8749666666,0.0,0.0,0.0,4.87,-0.22,4.8749666666,5.08,-0.32,5.0900687618,0.0,0.0,0.0,5.08,-0.32,5.0900687618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 03:00:00,4.7,-0.22,4.7051461189,0.0,0.0,0.0,4.7,-0.22,4.7051461189,4.9,-0.32,4.9104378623,0.0,0.0,0.0,4.9,-0.32,4.9104378623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 03:30:00,4.54,-0.22,4.5453272709,0.0,0.0,0.0,4.54,-0.22,4.5453272709,4.74,-0.32,4.7507894081,0.0,0.0,0.0,4.74,-0.32,4.7507894081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 04:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,4.65,-0.30000000000000004,4.6596673701,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 04:30:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,4.62,-0.30000000000000004,4.6297300137,0.0,0.0,0.0,4.62,-0.30000000000000004,4.6297300137,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 05:00:00,4.44,-0.22,4.4454471091,0.0,0.0,0.0,4.44,-0.22,4.4454471091,4.62,-0.29,4.6290927837,0.0,0.0,0.0,4.62,-0.29,4.6290927837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 05:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.79,-0.29,4.7987706759,0.0,0.0,0.0,4.79,-0.29,4.7987706759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 06:00:00,4.82,0.0,4.82,0.0,0.0,0.0,4.82,0.0,4.82,5.03,-0.29,5.0383529055,0.0,0.0,0.0,5.03,-0.29,5.0383529055,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 06:30:00,5.3,0.0,5.3,0.0,0.0,0.0,5.3,0.0,5.3,5.53,-0.26,5.5361087417,0.0,0.0,0.0,5.53,-0.26,5.5361087417,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 07:00:00,5.95,0.0,5.95,0.0,0.0,0.0,5.95,0.0,5.95,6.21,-0.22,6.2138957185,0.0,0.0,0.0,6.21,-0.22,6.2138957185,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 07:30:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.67,-0.22,6.6736271997,0.0,0.0,0.0,6.67,-0.22,6.6736271997,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 08:00:00,6.39,0.0,6.39,0.0,0.0,0.0,6.39,0.0,6.39,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 08:30:00,6.44,0.22,6.4437566683,0.0,0.0,0.0,6.44,0.22,6.4437566683,6.7,0.0,6.7,0.0,0.0,0.0,6.7,0.0,6.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 09:00:00,6.36,0.22,6.3638038939,0.0,0.0,0.0,6.36,0.22,6.3638038939,6.63,0.0,6.63,0.0,0.0,0.0,6.63,0.0,6.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 09:30:00,6.64,0.22,6.6436435786,0.0,0.0,0.0,6.64,0.22,6.6436435786,6.91,0.0,6.91,0.0,0.0,0.0,6.91,0.0,6.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 10:00:00,6.58,0.22,6.5836767843,0.0,0.0,0.0,6.58,0.22,6.5836767843,6.85,0.0,6.85,0.0,0.0,0.0,6.85,0.0,6.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 10:30:00,6.65,0.22,6.6536381026,0.0,0.0,0.0,6.65,0.22,6.6536381026,6.92,0.0,6.92,0.0,0.0,0.0,6.92,0.0,6.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 11:00:00,6.71,0.26,6.7150353685,0.0,0.0,0.0,6.71,0.26,6.7150353685,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 11:30:00,6.71,0.26,6.7150353685,0.0,0.0,0.0,6.71,0.26,6.7150353685,6.99,0.0,6.99,0.0,0.0,0.0,6.99,0.0,6.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 12:00:00,6.8,0.24,6.804233976,0.0,0.0,0.0,6.8,0.24,6.804233976,7.09,0.0,7.09,0.0,0.0,0.0,7.09,0.0,7.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 12:30:00,6.87,0.24,6.8741908615,0.0,0.0,0.0,6.87,0.24,6.8741908615,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 13:00:00,6.87,0.24,6.8741908615,0.0,0.0,0.0,6.87,0.24,6.8741908615,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 13:30:00,6.91,0.24,6.9141666164,0.0,0.0,0.0,6.91,0.24,6.9141666164,7.19,0.0,7.19,0.0,0.0,0.0,7.19,0.0,7.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 14:00:00,6.85,0.24,6.8542030901,0.0,0.0,0.0,6.85,0.24,6.8542030901,7.14,0.0,7.14,0.0,0.0,0.0,7.14,0.0,7.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 14:30:00,6.82,0.27,6.8253424822,0.0,0.0,0.0,6.82,0.27,6.8253424822,7.1,0.0,7.1,0.0,0.0,0.0,7.1,0.0,7.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 15:00:00,6.79,0.27,6.7953660681,0.0,0.0,0.0,6.79,0.27,6.7953660681,7.07,0.0,7.07,0.0,0.0,0.0,7.07,0.0,7.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 15:30:00,6.87,0.27,6.8753036297,0.0,0.0,0.0,6.87,0.27,6.8753036297,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 16:00:00,7.21,0.27,7.2150537074,0.0,0.0,0.0,7.21,0.27,7.2150537074,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 16:30:00,7.67,0.27,7.6747508103,0.0,0.0,0.0,7.67,0.27,7.6747508103,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 17:00:00,8.06,0.27,8.0645210645,0.0,0.0,0.0,8.06,0.27,8.0645210645,8.41,0.0,8.41,0.0,0.0,0.0,8.41,0.0,8.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 17:30:00,8.37,0.27,8.3743537064,0.0,0.0,0.0,8.37,0.27,8.3743537064,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 18:00:00,8.6,0.31,8.6055853955,0.0,0.0,0.0,8.6,0.31,8.6055853955,8.97,0.0,8.97,0.0,0.0,0.0,8.97,0.0,8.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 18:30:00,8.93,0.31,8.935379119,0.0,0.0,0.0,8.93,0.31,8.935379119,9.31,0.0,9.31,0.0,0.0,0.0,9.31,0.0,9.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 19:00:00,9.23,0.37,9.2374130578,0.0,0.0,0.0,9.23,0.37,9.2374130578,9.63,0.22,9.6325126525,0.0,0.0,0.0,9.63,0.22,9.6325126525,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 19:30:00,9.06,0.34,9.0663774464,0.0,0.0,0.0,9.06,0.34,9.0663774464,9.45,0.0,9.45,0.0,0.0,0.0,9.45,0.0,9.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 20:00:00,8.61,0.28,8.6145516424,0.0,0.0,0.0,8.61,0.28,8.6145516424,8.99,0.0,8.99,0.0,0.0,0.0,8.99,0.0,8.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 20:30:00,8.31,0.23,8.3131823028,0.0,0.0,0.0,8.31,0.23,8.3131823028,8.66,0.0,8.66,0.0,0.0,0.0,8.66,0.0,8.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 21:00:00,7.94,0.23,7.9433305357,0.0,0.0,0.0,7.94,0.23,7.9433305357,8.29,0.0,8.29,0.0,0.0,0.0,8.29,0.0,8.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 21:30:00,7.42,0.0,7.42,0.0,0.0,0.0,7.42,0.0,7.42,7.74,0.0,7.74,0.0,0.0,0.0,7.74,0.0,7.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 22:00:00,6.95,0.0,6.95,0.0,0.0,0.0,6.95,0.0,6.95,7.24,-0.22,7.2433417702,0.0,0.0,0.0,7.24,-0.22,7.2433417702,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 22:30:00,6.42,0.0,6.42,0.0,0.0,0.0,6.42,0.0,6.42,6.69,-0.22,6.6936163619,0.0,0.0,0.0,6.69,-0.22,6.6936163619,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 23:00:00,5.82,0.0,5.82,0.0,0.0,0.0,5.82,0.0,5.82,6.08,-0.22,6.0839789612,0.0,0.0,0.0,6.08,-0.22,6.0839789612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-17 23:30:00,5.25,0.0,5.25,0.0,0.0,0.0,5.25,0.0,5.25,5.49,-0.27,5.4966353345,0.0,0.0,0.0,5.49,-0.27,5.4966353345,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 00:00:00,4.88,0.0,4.88,0.0,0.0,0.0,4.88,0.0,4.88,5.1,-0.27,5.1071420579,0.0,0.0,0.0,5.1,-0.27,5.1071420579,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 00:30:00,4.8100000000000005,0.0,4.8100000000000005,0.0,0.0,0.0,4.8100000000000005,0.0,4.8100000000000005,5.02,-0.27,5.0272557126,0.0,0.0,0.0,5.02,-0.27,5.0272557126,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 01:00:00,5.02,0.0,5.02,0.0,0.0,0.0,5.02,0.0,5.02,5.23,-0.27,5.2369647698,0.0,0.0,0.0,5.23,-0.27,5.2369647698,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 01:30:00,4.98,0.0,4.98,0.0,0.0,0.0,4.98,0.0,4.98,5.19,-0.27,5.197018376,0.0,0.0,0.0,5.19,-0.27,5.197018376,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 02:00:00,4.86,0.0,4.86,0.0,0.0,0.0,4.86,0.0,4.86,5.06,-0.25,5.066172125,0.0,0.0,0.0,5.06,-0.25,5.066172125,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 02:30:00,4.77,0.0,4.77,0.0,0.0,0.0,4.77,0.0,4.77,4.97,-0.29,4.9784535752,0.0,0.0,0.0,4.97,-0.29,4.9784535752,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 03:00:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,4.79,-0.29,4.7987706759,0.0,0.0,0.0,4.79,-0.29,4.7987706759,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 03:30:00,4.37,-0.22,4.3755342531,0.0,0.0,0.0,4.37,-0.22,4.3755342531,4.57,-0.34,4.5826302491,0.0,0.0,0.0,4.57,-0.34,4.5826302491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 04:00:00,4.33,-0.22,4.3355853123,0.0,0.0,0.0,4.33,-0.22,4.3355853123,4.52,-0.28,4.5286642622,0.0,0.0,0.0,4.52,-0.28,4.5286642622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 04:30:00,4.33,0.0,4.33,0.0,0.0,0.0,4.33,0.0,4.33,4.52,-0.28,4.5286642622,0.0,0.0,0.0,4.52,-0.28,4.5286642622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 05:00:00,4.31,0.0,4.31,0.0,0.0,0.0,4.31,0.0,4.31,4.5,-0.28,4.5087026959,0.0,0.0,0.0,4.5,-0.28,4.5087026959,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 05:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.68,-0.28,4.6883685862,0.0,0.0,0.0,4.68,-0.28,4.6883685862,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 06:00:00,4.71,0.0,4.71,0.0,0.0,0.0,4.71,0.0,4.71,4.91,-0.28,4.9179772265,0.0,0.0,0.0,4.91,-0.28,4.9179772265,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 06:30:00,5.17,0.0,5.17,0.0,0.0,0.0,5.17,0.0,5.17,5.39,-0.24,5.3953405824,0.0,0.0,0.0,5.39,-0.24,5.3953405824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 07:00:00,5.74,0.0,5.74,0.0,0.0,0.0,5.74,0.0,5.74,6.0,-0.24,6.0047980815,0.0,0.0,0.0,6.0,-0.24,6.0047980815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 07:30:00,6.21,0.0,6.21,0.0,0.0,0.0,6.21,0.0,6.21,6.49,0.0,6.49,0.0,0.0,0.0,6.49,0.0,6.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 08:00:00,6.33,0.22,6.333821911,0.0,0.0,0.0,6.33,0.22,6.333821911,6.61,0.0,6.61,0.0,0.0,0.0,6.61,0.0,6.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 08:30:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.78,0.0,6.78,0.0,0.0,0.0,6.78,0.0,6.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 09:00:00,6.51,0.22,6.5137162972,0.0,0.0,0.0,6.51,0.22,6.5137162972,6.8,0.0,6.8,0.0,0.0,0.0,6.8,0.0,6.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 09:30:00,6.76,0.22,6.7635789343,0.0,0.0,0.0,6.76,0.22,6.7635789343,7.04,0.0,7.04,0.0,0.0,0.0,7.04,0.0,7.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 10:00:00,6.88,0.27,6.8852959268,0.0,0.0,0.0,6.88,0.27,6.8852959268,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 10:30:00,7.02,0.27,7.0251903889,0.0,0.0,0.0,7.02,0.27,7.0251903889,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 11:00:00,7.1,0.27,7.1051319481,0.0,0.0,0.0,7.1,0.27,7.1051319481,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 11:30:00,7.15,0.31,7.1567171245,0.0,0.0,0.0,7.15,0.31,7.1567171245,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 12:00:00,7.28,0.31,7.2865972854,0.0,0.0,0.0,7.28,0.31,7.2865972854,7.57,0.0,7.57,0.0,0.0,0.0,7.57,0.0,7.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 12:30:00,7.48,0.31,7.4864210408,0.0,0.0,0.0,7.48,0.31,7.4864210408,7.77,0.0,7.77,0.0,0.0,0.0,7.77,0.0,7.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 13:00:00,7.69,0.31,7.6962458381,0.0,0.0,0.0,7.69,0.31,7.6962458381,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,7.99,0.22,7.9930282121000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 13:30:00,7.38,0.28,7.385309743,0.0,0.0,0.0,7.38,0.28,7.385309743,7.69,0.0,7.69,0.0,0.0,0.0,7.69,0.0,7.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 14:00:00,7.22,0.28,7.225427323,0.0,0.0,0.0,7.22,0.28,7.225427323,7.52,0.0,7.52,0.0,0.0,0.0,7.52,0.0,7.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 14:30:00,7.12,0.28,7.125503491,0.0,0.0,0.0,7.12,0.28,7.125503491,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 15:00:00,7.12,0.28,7.125503491,0.0,0.0,0.0,7.12,0.28,7.125503491,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 15:30:00,7.12,0.22,7.1233980655,0.0,0.0,0.0,7.12,0.22,7.1233980655,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 16:00:00,7.31,0.22,7.3133097842,0.0,0.0,0.0,7.31,0.22,7.3133097842,7.61,0.0,7.61,0.0,0.0,0.0,7.61,0.0,7.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 16:30:00,7.74,0.22,7.7431259837,0.0,0.0,0.0,7.74,0.22,7.7431259837,8.06,0.0,8.06,0.0,0.0,0.0,8.06,0.0,8.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 17:00:00,8.04,0.22,8.043009387,0.0,0.0,0.0,8.04,0.22,8.043009387,8.37,0.0,8.37,0.0,0.0,0.0,8.37,0.0,8.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 17:30:00,8.55,0.26,8.5539523029,0.0,0.0,0.0,8.55,0.26,8.5539523029,8.9,0.0,8.9,0.0,0.0,0.0,8.9,0.0,8.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 18:00:00,8.79,0.26,8.793844438,0.0,0.0,0.0,8.79,0.26,8.793844438,9.15,0.0,9.15,0.0,0.0,0.0,9.15,0.0,9.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 18:30:00,9.0,0.26,9.0037547723,0.0,0.0,0.0,9.0,0.26,9.0037547723,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 19:00:00,9.28,0.33,9.2858656032,0.0,0.0,0.0,9.28,0.33,9.2858656032,9.67,0.0,9.67,0.0,0.0,0.0,9.67,0.0,9.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 19:30:00,9.15,0.30000000000000004,9.1549167118,0.0,0.0,0.0,9.15,0.30000000000000004,9.1549167118,9.53,0.0,9.53,0.0,0.0,0.0,9.53,0.0,9.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 20:00:00,8.77,0.26,8.7738532014,0.0,0.0,0.0,8.77,0.26,8.7738532014,9.14,0.0,9.14,0.0,0.0,0.0,9.14,0.0,9.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 20:30:00,8.38,0.22,8.382887330700001,0.0,0.0,0.0,8.38,0.22,8.382887330700001,8.73,0.0,8.73,0.0,0.0,0.0,8.73,0.0,8.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 21:00:00,7.92,0.22,7.9230549664000005,0.0,0.0,0.0,7.92,0.22,7.9230549664000005,8.27,0.0,8.27,0.0,0.0,0.0,8.27,0.0,8.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 21:30:00,7.53,0.0,7.53,0.0,0.0,0.0,7.53,0.0,7.53,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 22:00:00,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 22:30:00,6.57,0.0,6.57,0.0,0.0,0.0,6.57,0.0,6.57,6.85,-0.22,6.8535319362,0.0,0.0,0.0,6.85,-0.22,6.8535319362,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 23:00:00,5.99,0.0,5.99,0.0,0.0,0.0,5.99,0.0,5.99,6.25,-0.25,6.2549980016,0.0,0.0,0.0,6.25,-0.25,6.2549980016,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-18 23:30:00,5.31,-0.22,5.3145554847,0.0,0.0,0.0,5.31,-0.22,5.3145554847,5.55,-0.33,5.5598021548,0.0,0.0,0.0,5.55,-0.33,5.5598021548,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 00:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.33,5.1905009392,0.0,0.0,0.0,5.18,-0.33,5.1905009392,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
