Timestamp, GT1A _Demand_MW, GT1A _Demand_MVAr, GT1A _Demand_MVA, GT1A _Gen_MW, GT1A _Gen_MVAr, GT1A _Gen_MVA, GT1A _Import_MW, GT1A _Import_MVAr, GT1A _Import_MVA, GT1B _Demand_MW, GT1B _Demand_MVAr, GT1B _Demand_MVA, GT1B _Gen_MW, GT1B _Gen_MVAr, GT1B _Gen_MVA, GT1B _Import_MW, GT1B _Import_MVAr, GT1B _Import_MVA, GT2A _Demand_MW, GT2A _Demand_MVAr, GT2A _Demand_MVA, GT2A _Import_MW, GT2A _Import_MVAr, GT2A _Import_MVA, GT2B _Demand_MW, GT2B _Demand_MVAr, GT2B _Demand_MVA, GT2B _Import_MW, GT2B _Import_MVAr, GT2B _Import_MVA
2020-03-19 00:30:00,4.91,-0.22,4.9149262456,0.0,0.0,0.0,4.91,-0.22,4.9149262456,5.12,-0.33,5.1306237438,0.0,0.0,0.0,5.12,-0.33,5.1306237438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 01:00:00,5.12,-0.22,5.1247243828,0.0,0.0,0.0,5.12,-0.22,5.1247243828,5.33,-0.33,5.3402059885,0.0,0.0,0.0,5.33,-0.33,5.3402059885,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 01:30:00,5.07,-0.22,5.0747709308,0.0,0.0,0.0,5.07,-0.22,5.0747709308,5.28,-0.33,5.2903024488,0.0,0.0,0.0,5.28,-0.33,5.2903024488,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 02:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.29,5.1881114098,0.0,0.0,0.0,5.18,-0.29,5.1881114098,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 02:30:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.18,-0.27,5.1870319066,0.0,0.0,0.0,5.18,-0.27,5.1870319066,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 03:00:00,4.78,-0.22,4.7850600832,0.0,0.0,0.0,4.78,-0.22,4.7850600832,4.98,-0.27,4.9873139063,0.0,0.0,0.0,4.98,-0.27,4.9873139063,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 03:30:00,4.59,-0.22,4.5952693066,0.0,0.0,0.0,4.59,-0.22,4.5952693066,4.79,-0.27,4.7976035684,0.0,0.0,0.0,4.79,-0.27,4.7976035684,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 04:00:00,4.52,-0.22,4.5253508151,0.0,0.0,0.0,4.52,-0.22,4.5253508151,4.71,-0.27,4.7177325062,0.0,0.0,0.0,4.71,-0.27,4.7177325062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 04:30:00,4.46,0.0,4.46,0.0,0.0,0.0,4.46,0.0,4.46,4.64,-0.29,4.6490536671000005,0.0,0.0,0.0,4.64,-0.29,4.6490536671000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 05:00:00,4.46,-0.22,4.4654227124,0.0,0.0,0.0,4.46,-0.22,4.4654227124,4.64,-0.29,4.6490536671000005,0.0,0.0,0.0,4.64,-0.29,4.6490536671000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 05:30:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.75,-0.33,4.7614493592,0.0,0.0,0.0,4.75,-0.33,4.7614493592,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 06:00:00,4.77,-0.22,4.7750706801,0.0,0.0,0.0,4.77,-0.22,4.7750706801,4.97,-0.33,4.9809436857,0.0,0.0,0.0,4.97,-0.33,4.9809436857,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 06:30:00,5.23,0.0,5.23,0.0,0.0,0.0,5.23,0.0,5.23,5.46,-0.26,5.4661869708,0.0,0.0,0.0,5.46,-0.26,5.4661869708,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 07:00:00,5.73,0.0,5.73,0.0,0.0,0.0,5.73,0.0,5.73,5.98,-0.22,5.9840454544,0.0,0.0,0.0,5.98,-0.22,5.9840454544,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 07:30:00,6.24,0.0,6.24,0.0,0.0,0.0,6.24,0.0,6.24,6.5,-0.22,6.5037220113,0.0,0.0,0.0,6.5,-0.22,6.5037220113,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 08:00:00,6.3,0.0,6.3,0.0,0.0,0.0,6.3,0.0,6.3,6.58,0.0,6.58,0.0,0.0,0.0,6.58,0.0,6.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 08:30:00,6.5600000000000005,0.23,6.5640307738,0.0,0.0,0.0,6.5600000000000005,0.23,6.5640307738,6.83,0.0,6.83,0.0,0.0,0.0,6.83,0.0,6.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 09:00:00,6.66,0.23,6.663970288,0.0,0.0,0.0,6.66,0.23,6.663970288,6.94,0.0,6.94,0.0,0.0,0.0,6.94,0.0,6.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 09:30:00,6.9,0.23,6.9038322691000005,0.0,0.0,0.0,6.9,0.23,6.9038322691000005,7.19,0.22,7.1933649984,0.0,0.0,0.0,7.19,0.22,7.1933649984,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 10:00:00,7.02,0.23,7.0237667957,0.0,0.0,0.0,7.02,0.23,7.0237667957,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 10:30:00,7.16,0.23,7.1636931816,0.0,0.0,0.0,7.16,0.23,7.1636931816,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 11:00:00,7.21,0.23,7.2136675831,0.0,0.0,0.0,7.21,0.23,7.2136675831,7.51,0.0,7.51,0.0,0.0,0.0,7.51,0.0,7.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 11:30:00,7.3,0.26,7.3046286695,0.0,0.0,0.0,7.3,0.26,7.3046286695,7.6,0.0,7.6,0.0,0.0,0.0,7.6,0.0,7.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 12:00:00,7.39,0.29,7.3956879328,0.0,0.0,0.0,7.39,0.29,7.3956879328,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 12:30:00,7.51,0.29,7.5155971153,0.0,0.0,0.0,7.51,0.29,7.5155971153,7.82,0.0,7.82,0.0,0.0,0.0,7.82,0.0,7.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 13:00:00,7.45,0.29,7.4556421588,0.0,0.0,0.0,7.45,0.29,7.4556421588,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 13:30:00,7.45,0.29,7.4556421588,0.0,0.0,0.0,7.45,0.29,7.4556421588,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 14:00:00,7.45,0.29,7.4556421588,0.0,0.0,0.0,7.45,0.29,7.4556421588,7.78,0.0,7.78,0.0,0.0,0.0,7.78,0.0,7.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 14:30:00,7.48,0.29,7.4856195468,0.0,0.0,0.0,7.48,0.29,7.4856195468,7.8,0.0,7.8,0.0,0.0,0.0,7.8,0.0,7.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 15:00:00,7.39,0.25,7.3942274782,0.0,0.0,0.0,7.39,0.25,7.3942274782,7.7,0.0,7.7,0.0,0.0,0.0,7.7,0.0,7.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 15:30:00,7.49,0.25,7.4941710682,0.0,0.0,0.0,7.49,0.25,7.4941710682,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 16:00:00,7.61,0.28,7.6151493748,0.0,0.0,0.0,7.61,0.28,7.6151493748,7.93,0.39,7.939584372000001,0.0,0.0,0.0,7.93,0.39,7.939584372000001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 16:30:00,8.0,0.28,8.0048985003,0.0,0.0,0.0,8.0,0.28,8.0048985003,8.32,0.0,8.32,0.0,0.0,0.0,8.32,0.0,8.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 17:00:00,8.36,0.30000000000000004,8.3653810433,0.0,0.0,0.0,8.36,0.30000000000000004,8.3653810433,8.71,0.44,8.7211065812,0.0,0.0,0.0,8.71,0.44,8.7211065812,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 17:30:00,8.7,0.30000000000000004,8.7051708771,0.0,0.0,0.0,8.7,0.30000000000000004,8.7051708771,9.06,0.0,9.06,0.0,0.0,0.0,9.06,0.0,9.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 18:00:00,8.97,0.33,8.9760681816,0.0,0.0,0.0,8.97,0.33,8.9760681816,9.35,0.0,9.35,0.0,0.0,0.0,9.35,0.0,9.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 18:30:00,9.31,0.33,9.3158467141,0.0,0.0,0.0,9.31,0.33,9.3158467141,9.71,0.0,9.71,0.0,0.0,0.0,9.71,0.0,9.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 19:00:00,9.58,0.35000000000000003,9.5863913961,0.0,0.0,0.0,9.58,0.35000000000000003,9.5863913961,9.99,0.0,9.99,0.0,0.0,0.0,9.99,0.0,9.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 19:30:00,9.44,0.33,9.4457662474,0.0,0.0,0.0,9.44,0.33,9.4457662474,9.84,0.22,9.8424590423,0.0,0.0,0.0,9.84,0.22,9.8424590423,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 20:00:00,9.19,0.37,9.1974452975,0.0,0.0,0.0,9.19,0.37,9.1974452975,9.58,0.22,9.5825257631,0.0,0.0,0.0,9.58,0.22,9.5825257631,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 20:30:00,8.65,0.24,8.6533288392,0.0,0.0,0.0,8.65,0.24,8.6533288392,9.02,0.0,9.02,0.0,0.0,0.0,9.02,0.0,9.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 21:00:00,8.37,0.24,8.3734401532,0.0,0.0,0.0,8.37,0.24,8.3734401532,8.72,0.34,8.726625923,0.0,0.0,0.0,8.72,0.34,8.726625923,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 21:30:00,7.83,0.24,7.8336772974,0.0,0.0,0.0,7.83,0.24,7.8336772974,8.18,0.34,8.1870629654,0.0,0.0,0.0,8.18,0.34,8.1870629654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 22:00:00,7.33,0.39,7.3403678382,0.0,0.0,0.0,7.33,0.39,7.3403678382,7.66,0.25,7.6640785487,0.0,0.0,0.0,7.66,0.25,7.6640785487,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 22:30:00,6.67,0.0,6.67,0.0,0.0,0.0,6.67,0.0,6.67,6.96,-0.22,6.9634761434,0.0,0.0,0.0,6.96,-0.22,6.9634761434,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 23:00:00,6.18,0.34,6.1893456843,0.0,0.0,0.0,6.18,0.34,6.1893456843,6.45,0.0,6.45,0.0,0.0,0.0,6.45,0.0,6.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-19 23:30:00,5.61,0.34,5.6202935866,0.0,0.0,0.0,5.61,0.34,5.6202935866,5.86,-0.22,5.8641282387,0.0,0.0,0.0,5.86,-0.22,5.8641282387,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 00:00:00,5.21,0.28,5.2175185673,0.0,0.0,0.0,5.21,0.28,5.2175185673,5.44,-0.22,5.444446712,0.0,0.0,0.0,5.44,-0.22,5.444446712,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 00:30:00,5.14,0.03,5.1400875479,0.0,0.0,0.0,5.14,0.03,5.1400875479,5.37,-0.27,5.3767834251,0.0,0.0,0.0,5.37,-0.27,5.3767834251,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 01:00:00,5.39,0.28,5.3972678273,0.0,0.0,0.0,5.39,0.28,5.3972678273,5.62,-0.24,5.6251222209,0.0,0.0,0.0,5.62,-0.24,5.6251222209,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 01:30:00,5.3,0.28,5.3073910728,0.0,0.0,0.0,5.3,0.28,5.3073910728,5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,5.52,-0.24,5.5252149279000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 02:00:00,5.17,0.24,5.1755676017,0.0,0.0,0.0,5.17,0.24,5.1755676017,5.39,-0.24,5.3953405824,0.0,0.0,0.0,5.39,-0.24,5.3953405824,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 02:30:00,5.15,0.0,5.15,0.0,0.0,0.0,5.15,0.0,5.15,5.37,-0.24,5.375360453,0.0,0.0,0.0,5.37,-0.24,5.375360453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 03:00:00,5.0,0.28,5.0078338631,0.0,0.0,0.0,5.0,0.28,5.0078338631,5.22,-0.24,5.2255143288,0.0,0.0,0.0,5.22,-0.24,5.2255143288,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 03:30:00,4.8,0.0,4.8,0.0,0.0,0.0,4.8,0.0,4.8,5.01,-0.26,5.0167419706,0.0,0.0,0.0,5.01,-0.26,5.0167419706,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 04:00:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,4.86,-0.30000000000000004,4.8692504557,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 04:30:00,4.6,-0.22,4.6052578647,0.0,0.0,0.0,4.6,-0.22,4.6052578647,4.78,-0.30000000000000004,4.7894049735,0.0,0.0,0.0,4.78,-0.30000000000000004,4.7894049735,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 05:00:00,4.62,0.0,4.62,0.0,0.0,0.0,4.62,0.0,4.62,4.8100000000000005,-0.30000000000000004,4.8193464287,0.0,0.0,0.0,4.8100000000000005,-0.30000000000000004,4.8193464287,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 05:30:00,4.74,-0.22,4.7451027386,0.0,0.0,0.0,4.74,-0.22,4.7451027386,4.93,-0.32,4.9403744797,0.0,0.0,0.0,4.93,-0.32,4.9403744797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 06:00:00,4.86,-0.22,4.8649768756,0.0,0.0,0.0,4.86,-0.22,4.8649768756,5.04,-0.35000000000000003,5.0521381612,0.0,0.0,0.0,5.04,-0.35000000000000003,5.0521381612,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 06:30:00,5.21,-0.25,5.2159946319,0.0,0.0,0.0,5.21,-0.25,5.2159946319,5.4,-0.38,5.4133538587,0.0,0.0,0.0,5.4,-0.38,5.4133538587,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 07:00:00,5.77,0.0,5.77,0.0,0.0,0.0,5.77,0.0,5.77,5.98,-0.32,5.9885557524,0.0,0.0,0.0,5.98,-0.32,5.9885557524,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 07:30:00,6.24,0.28,6.2462788923,0.0,0.0,0.0,6.24,0.28,6.2462788923,6.48,-0.26,6.4852139518000005,0.0,0.0,0.0,6.48,-0.26,6.4852139518000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 08:00:00,6.41,0.0,6.41,0.0,0.0,0.0,6.41,0.0,6.41,6.67,-0.23,6.6739643391,0.0,0.0,0.0,6.67,-0.23,6.6739643391,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 08:30:00,6.68,0.22,6.6836217727000005,0.0,0.0,0.0,6.68,0.22,6.6836217727000005,6.93,0.0,6.93,0.0,0.0,0.0,6.93,0.0,6.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 09:00:00,6.91,0.34,6.9183596322,0.0,0.0,0.0,6.91,0.34,6.9183596322,7.17,0.34,7.1780568401,0.0,0.0,0.0,7.17,0.34,7.1780568401,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 09:30:00,7.17,0.23,7.1736880334,0.0,0.0,0.0,7.17,0.23,7.1736880334,7.43,0.31,7.4364642136,0.0,0.0,0.0,7.43,0.31,7.4364642136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 10:00:00,7.3,0.23,7.3036223889,0.0,0.0,0.0,7.3,0.23,7.3036223889,7.5600000000000005,0.39,7.57005284,0.0,0.0,0.0,7.5600000000000005,0.39,7.57005284,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 10:30:00,7.19704,0.31372,7.2038743048,0.28704,0.08372,0.299,6.91,0.23,6.9138267262,7.44704,-0.15628,7.448679628,0.28704,0.08372,0.299,7.16,-0.24,7.1640212172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 11:00:00,7.15776,-0.007320000000000001,7.157763743,0.79776,0.23268000000000003,0.8310000000000001,6.36,-0.24,6.364526691,7.40776,-0.05732,7.4079817629,0.79776,0.23268000000000003,0.8310000000000001,6.61,-0.29,6.6163585151,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 11:30:00,7.1344,0.2667,7.1393831841,0.9144,0.2667,0.9525,6.22,0.0,6.22,7.3944,0.0067,7.3944030354,0.9144,0.2667,0.9525,6.48,-0.26,6.4852139518000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 12:00:00,7.27032,0.06426000000000001,7.2706039811,1.9003200000000002,0.5542600000000001,1.9795,5.37,-0.49,5.3923093383000005,7.50032,-0.19574000000000003,7.5028737328,1.9003200000000002,0.5542600000000001,1.9795,5.6,-0.75,5.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 12:30:00,7.45576,-0.06832,7.4560730147,2.16576,0.63168,2.2560000000000002,5.29,-0.7000000000000001,5.3361128174,7.67576,-0.24832,7.6797756738,2.16576,0.63168,2.2560000000000002,5.51,-0.88,5.5798297465,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 13:00:00,7.41664,-0.01098,7.4166481277,2.15664,0.62902,2.2465,5.26,-0.64,5.2987923152,7.61664,-0.17098000000000002,7.6185588565,2.15664,0.62902,2.2465,5.46,-0.8,5.5182968386999995,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 13:30:00,7.41792,0.0010600000000000002,7.4179200757,2.19792,0.6410600000000001,2.2895,5.22,-0.64,5.2590873733,7.61792,-0.15894000000000003,7.6195778787,2.19792,0.6410600000000001,2.2895,5.42,-0.8,5.4787224788,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 14:00:00,7.2616,-0.0037,7.2616009426,2.1816,0.6363,2.2725,5.08,-0.64,5.1201562476,7.4616,-0.1637,7.4633954907,2.1816,0.6363,2.2725,5.28,-0.8,5.3402621658000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 14:30:00,7.0188,-0.0816,7.0192743215,2.1888,0.6384000000000001,2.2800000000000002,4.83,-0.72,4.8833697382,7.2088,-0.2316,7.2125193934,2.1888,0.6384000000000001,2.2800000000000002,5.02,-0.87,5.0948307136,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 15:00:00,6.8812,-0.1009,6.8819397157,2.1912,0.6391,2.2825,4.69,-0.74,4.7480206402,7.0612,-0.2509,7.065656109,2.1912,0.6391,2.2825,4.87,-0.89,4.9506565221,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 15:30:00,6.84392,-0.12344000000000001,6.845033119,2.11392,0.61656,2.202,4.73,-0.74,4.7875359006,7.02392,-0.27344,7.0292404711,2.11392,0.61656,2.202,4.91,-0.89,4.99001002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 16:00:00,7.0148,-0.1386,7.0161691114,2.1648,0.6314000000000001,2.255,4.85,-0.77,4.9107433246,7.2048,-0.29860000000000003,7.2109850229,2.1648,0.6314000000000001,2.255,5.04,-0.93,5.1250853651,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 16:30:00,7.34272,-0.11004000000000001,7.3435444984,2.26272,0.6599600000000001,2.357,5.08,-0.77,5.1380249124,7.54272,-0.30004000000000003,7.5486852498,2.26272,0.6599600000000001,2.357,5.28,-0.96,5.366563146,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 17:00:00,7.8172,-0.0529,7.8173789885,2.2872,0.6671,2.3825,5.53,-0.72,5.5766746364,8.0372,-0.2429,8.0408696203,2.2872,0.6671,2.3825,5.75,-0.91,5.8215633639,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 17:30:00,8.22328,-0.03696,8.223363059,2.27328,0.6630400000000001,2.368,5.95,-0.7000000000000001,5.991034969,8.46328,-0.22696000000000002,8.4663226492,2.27328,0.6630400000000001,2.368,6.19,-0.89,6.2536549313,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 18:00:00,8.578240000000001,0.012820000000000002,8.5782495796,2.2382400000000002,0.6528200000000001,2.3315,6.34,-0.64,6.3722209629,8.84824,-0.19718000000000002,8.8504367717,2.2382400000000002,0.6528200000000001,2.3315,6.61,-0.85,6.6644279574,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 18:30:00,8.78416,-0.027120000000000002,8.7842018647,2.20416,0.64288,2.296,6.58,-0.67,6.6140229815,9.05416,-0.23712000000000003,9.0572644435,2.20416,0.64288,2.296,6.85,-0.88,6.9062942306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 19:00:00,9.1376,0.33430000000000004,9.1437131544,2.2776,0.6643,2.3725,6.86,-0.33,6.8679327312,9.4276,-0.13570000000000002,9.428576576,2.2776,0.6643,2.3725,7.15,-0.8,7.1946160426,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 19:30:00,9.07952,0.06486,9.0797516624,2.27952,0.66486,2.3745,6.8,-0.6000000000000001,6.8264192664,9.36952,-0.15514,9.3708043118,2.27952,0.66486,2.3745,7.09,-0.8200000000000001,7.1372613795,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 20:00:00,8.55784,-0.03688,8.5579194668,2.30784,0.67312,2.404,6.25,-0.71,6.290198725,8.81784,-0.24688000000000002,8.8212953697,2.30784,0.67312,2.404,6.51,-0.92,6.5746863043,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 20:30:00,8.25544,-0.11008000000000001,8.2561738838,2.36544,0.6899200000000001,2.464,5.89,-0.8,5.9440810896,8.49544,-0.31008,8.5010970116,2.36544,0.6899200000000001,2.464,6.13,-1.0,6.2110305103,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 21:00:00,7.81144,-0.15208000000000002,7.8129202735,2.22144,0.64792,2.314,5.59,-0.8,5.6469549316,8.04144,-0.35208,8.0491439048,2.22144,0.64792,2.314,5.82,-1.0,5.9052857679,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 21:30:00,7.48464,-0.17198000000000002,7.4866155938,2.32464,0.6780200000000001,2.4215,5.16,-0.85,5.2295410889,7.71464,-0.36198,7.7231275951,2.32464,0.6780200000000001,2.4215,5.39,-1.04,5.4894170911,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 22:00:00,7.00016,-0.25662,7.0048621578,2.24016,0.6533800000000001,2.3335,4.76,-0.91,4.8462047006,7.20016,-0.43662,7.2133862402,2.24016,0.6533800000000001,2.3335,4.96,-1.09,5.0783560332,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 22:30:00,6.5955200000000005,-0.31214000000000003,6.6029020476,2.25552,0.65786,2.3495,4.34,-0.97,4.4470776921,6.77552,-0.48214,6.7926526667000005,2.25552,0.65786,2.3495,4.52,-1.1400000000000001,4.6615448083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 23:00:00,6.0668,-0.3476,6.0767497892,2.2368,0.6524,2.33,3.83,-1.0,3.9583961399,6.2268,-0.5176000000000001,6.2482756021,2.2368,0.6524,2.33,3.99,-1.17,4.158004329,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-20 23:30:00,5.56664,-0.40598,5.5814246076,2.27664,0.66402,2.3715,3.29,-1.07,3.4596242571,5.69664,-0.55598,5.7237069326,2.27664,0.66402,2.3715,3.42,-1.22,3.6310879912000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 00:00:00,5.12608,-0.44906,5.145711909,2.26608,0.6609400000000001,2.3605,2.86,-1.11,3.0678494096,5.24608,-0.58906,5.2790479303,2.26608,0.6609400000000001,2.3605,2.98,-1.25,3.2315476169,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 00:30:00,5.03704,-0.46628000000000003,5.0585757877,2.20704,0.6437200000000001,2.299,2.83,-1.11,3.0399013142,5.14704,-0.60628,5.182624451,2.20704,0.6437200000000001,2.299,2.94,-1.25,3.1946987338,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 01:00:00,5.22312,-0.44784,5.2422841586,2.13312,0.62216,2.222,3.09,-1.07,3.2700152905,5.34312,-0.57784,5.374274872,2.13312,0.62216,2.222,3.21,-1.2,3.4269665887,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 01:30:00,5.1168,-0.4776,5.1390411557,2.2368,0.6524,2.33,2.88,-1.13,3.0937517677,5.2268,-0.6076,5.2619973394,2.2368,0.6524,2.33,2.99,-1.26,3.2446417368000002,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 02:00:00,4.968,-0.4685,4.9900417082,2.268,0.6615,2.3625,2.7,-1.13,2.9269267159,5.078,-0.5985,5.1131483696,2.268,0.6615,2.3625,2.81,-1.26,3.0795616571,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 02:30:00,4.89656,-0.46392000000000005,4.9184877351,2.14656,0.6260800000000001,2.236,2.75,-1.09,2.9581413083,5.00656,-0.59392,5.0416648044,2.14656,0.6260800000000001,2.236,2.86,-1.22,3.1093407661,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 03:00:00,4.75192,-0.47444000000000003,4.775545728,2.04192,0.5955600000000001,2.127,2.71,-1.07,2.9135888523,4.85192,-0.5944400000000001,4.8881987071,2.04192,0.5955600000000001,2.127,2.81,-1.19,3.0515897496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 03:30:00,4.56696,-0.49422000000000005,4.5936235207,2.07696,0.6057800000000001,2.1635,2.49,-1.1,2.7221498857,4.66696,-0.6042200000000001,4.7059109054,2.07696,0.6057800000000001,2.1635,2.59,-1.21,2.858706001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 04:00:00,4.39624,-0.52568,4.4275575208,2.10624,0.6143200000000001,2.194,2.29,-1.1400000000000001,2.5580656755,4.4862400000000004,-0.63568,4.5310526812,2.10624,0.6143200000000001,2.194,2.38,-1.25,2.6882894189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 04:30:00,4.29344,-0.52358,4.3252471663,2.11344,0.6164200000000001,2.2015000000000002,2.18,-1.1400000000000001,2.4600812995,4.37344,-0.63358,4.4190950488,2.11344,0.6164200000000001,2.2015000000000002,2.26,-1.25,2.582653674,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 05:00:00,4.23216,-0.51812,4.2637573336,2.13216,0.6218800000000001,2.221,2.1,-1.1400000000000001,2.3894769302,4.32216,-0.62812,4.3675624552,2.13216,0.6218800000000001,2.221,2.19,-1.25,2.5216264593,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 05:30:00,4.2704,-0.5128,4.3010789343999996,2.1504,0.6272,2.24,2.12,-1.1400000000000001,2.4070729112,4.3604,-0.6228,4.4046529943,2.1504,0.6272,2.24,2.21,-1.25,2.5390155573,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 06:00:00,4.3348,-0.5086,4.3645349122,2.1648,0.6314000000000001,2.255,2.17,-1.1400000000000001,2.451224184,4.4248,-0.6386000000000001,4.4706448081,2.1648,0.6314000000000001,2.255,2.26,-1.27,2.5923927172,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 06:30:00,4.48312,-0.5128400000000001,4.5123574548,2.25312,0.6571600000000001,2.347,2.23,-1.17,2.5182930727,4.57312,-0.6428400000000001,4.6180807485,2.25312,0.6571600000000001,2.347,2.32,-1.3,2.6593984282000003,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 07:00:00,4.71544,-0.46758000000000005,4.7385657588,2.30544,0.67242,2.4015,2.41,-1.1400000000000001,2.6660270066000002,4.82544,-0.5875800000000001,4.8610823332,2.30544,0.67242,2.4015,2.52,-1.26,2.8174456516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 07:30:00,4.93632,-0.44024,4.9559122672,2.29632,0.66976,2.392,2.64,-1.11,2.8638610301,5.04632,-0.5702400000000001,5.0784366886,2.29632,0.66976,2.392,2.75,-1.24,3.0166372006,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 08:00:00,5.228,-0.3935,5.2427880226,2.148,0.6265000000000001,2.2375,3.08,-1.02,3.2445030436,5.358,-0.5235000000000001,5.3835133742,2.148,0.6265000000000001,2.2375,3.21,-1.15,3.4097800516,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 08:30:00,5.83952,-0.28764,5.8465999179,2.09952,0.61236,2.187,3.74,-0.9,3.8467648745,5.97952,-0.42764,5.9947923567,2.09952,0.61236,2.187,3.88,-1.04,4.0169640277,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 09:00:00,6.25864,-0.23998000000000003,6.2632391819,2.22864,0.65002,2.3215,4.03,-0.89,4.1271055232,6.42864,-0.38998000000000005,6.4404577982,2.22864,0.65002,2.3215,4.2,-1.04,4.3268464267,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 09:30:00,6.65664,-0.15598,6.6584672298,2.27664,0.66402,2.3715,4.38,-0.8200000000000001,4.4560969469,6.84664,-0.31598000000000004,6.8539275346,2.27664,0.66402,2.3715,4.57,-0.98,4.6738955915,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 10:00:00,6.81248,-0.12386000000000001,6.8136058772,2.11248,0.61614,2.2005,4.7,-0.74,4.7578986959,7.01248,-0.27386000000000005,7.0178255215,2.11248,0.61614,2.2005,4.9,-0.89,4.9801706798000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 10:30:00,6.98232,-0.06974000000000001,6.9826682758,2.09232,0.61026,2.1795,4.89,-0.68,4.9370537773,7.19232,-0.23974,7.1963144908,2.09232,0.61026,2.1795,5.1,-0.85,5.1703481508,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 11:00:00,7.07616,-0.03862,7.0762653886,2.09616,0.61138,2.1835,4.98,-0.65,5.0222405359,7.29616,-0.20862000000000003,7.2991419393,2.09616,0.61138,2.1835,5.2,-0.8200000000000001,5.2642568326,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 11:30:00,7.144,-0.030500000000000003,7.1440651068,2.124,0.6195,2.2125,5.02,-0.65,5.0619067554,7.364,-0.2005,7.3667290061,2.124,0.6195,2.2125,5.24,-0.8200000000000001,5.3037722425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 12:00:00,7.11536,-0.03302,7.115436617,2.11536,0.6169800000000001,2.2035,5.0,-0.65,5.0420729864,7.35536,-0.20302,7.358161309,2.11536,0.6169800000000001,2.2035,5.24,-0.8200000000000001,5.3037722425,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 12:30:00,7.25208,0.00894,7.2520855104,2.12208,0.61894,2.2105,5.13,-0.61,5.1661397581,7.48208,-0.16106,7.483813296,2.12208,0.61894,2.2105,5.36,-0.78,5.4164564062,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 13:00:00,7.1436,0.0173,7.1436209481,2.2536,0.6573,2.3475,4.89,-0.64,4.9317035596,7.3636,-0.1527,7.3651831104,2.2536,0.6573,2.3475,5.11,-0.81,5.1737993776,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 13:30:00,7.11728,-0.0024600000000000004,7.1172804251,2.3572800000000003,0.68754,2.4555,4.76,-0.6900000000000001,4.8097505133,7.32728,-0.17246,7.3293092887,2.3572800000000003,0.68754,2.4555,4.97,-0.86,5.0438576506,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 14:00:00,6.99432,-0.031240000000000004,6.9943897661,1.98432,0.57876,2.067,5.01,-0.61,5.0469991084,7.20432,-0.20124000000000003,7.2071300946,1.98432,0.57876,2.067,5.22,-0.78,5.2779541491,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 14:30:00,6.9084,-0.0663,6.9087181336,1.1784,0.3437,1.2275,5.73,-0.41000000000000003,5.7446496847,7.1384,-0.2363,7.142310008,1.1784,0.3437,1.2275,5.96,-0.58,5.9881549746000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 15:00:00,7.02528,-0.5884600000000001,7.0498825699,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.02,-0.59,7.0447498181,7.28528,-0.6984600000000001,7.3186850629,0.005280000000000001,0.0015400000000000001,0.0055000000000000005,7.28,-0.7000000000000001,7.3135764165,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 15:30:00,7.11,0.0,7.11,0.0,0.0,0.0,7.11,0.0,7.11,7.37,-0.22,7.3732828509,0.0,0.0,0.0,7.37,-0.22,7.3732828509,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 16:00:00,7.23,0.0,7.23,0.0,0.0,0.0,7.23,0.0,7.23,7.51,-0.22,7.5132216791,0.0,0.0,0.0,7.51,-0.22,7.5132216791,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 16:30:00,7.4,0.0,7.4,0.0,0.0,0.0,7.4,0.0,7.4,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,7.69,-0.22,7.6931463004000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 17:00:00,7.76,0.0,7.76,0.0,0.0,0.0,7.76,0.0,7.76,8.06,-0.22,8.0630019224,0.0,0.0,0.0,8.06,-0.22,8.0630019224,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 17:30:00,8.03,0.0,8.03,0.0,0.0,0.0,8.03,0.0,8.03,8.34,-0.22,8.3429011741,0.0,0.0,0.0,8.34,-0.22,8.3429011741,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 18:00:00,8.5,0.0,8.5,0.0,0.0,0.0,8.5,0.0,8.5,8.83,0.0,8.83,0.0,0.0,0.0,8.83,0.0,8.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 18:30:00,8.78,0.0,8.78,0.0,0.0,0.0,8.78,0.0,8.78,9.13,0.0,9.13,0.0,0.0,0.0,9.13,0.0,9.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 19:00:00,9.12,0.22,9.1226531229,0.0,0.0,0.0,9.12,0.22,9.1226531229,9.5,0.0,9.5,0.0,0.0,0.0,9.5,0.0,9.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 19:30:00,9.12,0.0,9.12,0.0,0.0,0.0,9.12,0.0,9.12,9.48,0.0,9.48,0.0,0.0,0.0,9.48,0.0,9.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 20:00:00,8.6,0.0,8.6,0.0,0.0,0.0,8.6,0.0,8.6,8.94,-0.22,8.9427065254,0.0,0.0,0.0,8.94,-0.22,8.9427065254,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 20:30:00,8.22,0.0,8.22,0.0,0.0,0.0,8.22,0.0,8.22,8.53,-0.26,8.5339615654,0.0,0.0,0.0,8.53,-0.26,8.5339615654,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 21:00:00,7.86,0.0,7.86,0.0,0.0,0.0,7.86,0.0,7.86,8.17,-0.31,8.1758791576,0.0,0.0,0.0,8.17,-0.31,8.1758791576,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 21:30:00,7.36,-0.22,7.3632873093,0.0,0.0,0.0,7.36,-0.22,7.3632873093,7.66,-0.35000000000000003,7.6679919144,0.0,0.0,0.0,7.66,-0.35000000000000003,7.6679919144,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 22:00:00,7.02,-0.22,7.0234464474,0.0,0.0,0.0,7.02,-0.22,7.0234464474,7.3,-0.37,7.3093706979,0.0,0.0,0.0,7.3,-0.37,7.3093706979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 22:30:00,6.62,-0.24,6.6243490246,0.0,0.0,0.0,6.62,-0.24,6.6243490246,6.87,-0.42,6.8828264543,0.0,0.0,0.0,6.87,-0.42,6.8828264543,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 23:00:00,6.13,-0.28,6.1363914477,0.0,0.0,0.0,6.13,-0.28,6.1363914477,6.37,-0.45,6.3858750379,0.0,0.0,0.0,6.37,-0.45,6.3858750379,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-21 23:30:00,5.67,-0.31,5.6784681033,0.0,0.0,0.0,5.67,-0.31,5.6784681033,5.89,-0.48,5.9095262077,0.0,0.0,0.0,5.89,-0.48,5.9095262077,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 00:00:00,5.26,-0.34,5.270977139,0.0,0.0,0.0,5.26,-0.34,5.270977139,5.46,-0.48,5.481058292,0.0,0.0,0.0,5.46,-0.48,5.481058292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 00:30:00,5.26,-0.36,5.2723049988,0.0,0.0,0.0,5.26,-0.36,5.2723049988,5.46,-0.48,5.481058292,0.0,0.0,0.0,5.46,-0.48,5.481058292,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 01:00:00,5.46,-0.34,5.4705758381,0.0,0.0,0.0,5.46,-0.34,5.4705758381,5.65,-0.48,5.6703527227,0.0,0.0,0.0,5.65,-0.48,5.6703527227,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 01:30:00,5.32,-0.34,5.3308535902,0.0,0.0,0.0,5.32,-0.34,5.3308535902,5.52,-0.48,5.5408302627,0.0,0.0,0.0,5.52,-0.48,5.5408302627,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 02:00:00,5.16,-0.34,5.1711894183,0.0,0.0,0.0,5.16,-0.34,5.1711894183,5.36,-0.46,5.379702594,0.0,0.0,0.0,5.36,-0.46,5.379702594,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 02:30:00,5.05,-0.37,5.0635363137,0.0,0.0,0.0,5.05,-0.37,5.0635363137,5.24,-0.5,5.2638009081,0.0,0.0,0.0,5.24,-0.5,5.2638009081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 03:00:00,4.87,-0.37,4.8840352169,0.0,0.0,0.0,4.87,-0.37,4.8840352169,5.05,-0.5,5.0746921089,0.0,0.0,0.0,5.05,-0.5,5.0746921089,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 03:30:00,4.67,-0.4,4.6870993162,0.0,0.0,0.0,4.67,-0.4,4.6870993162,4.85,-0.54,4.8799692622,0.0,0.0,0.0,4.85,-0.54,4.8799692622,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 04:00:00,4.5600000000000005,-0.4,4.5775102403,0.0,0.0,0.0,4.5600000000000005,-0.4,4.5775102403,4.72,-0.54,4.7507894081,0.0,0.0,0.0,4.72,-0.54,4.7507894081,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 04:30:00,4.48,-0.4,4.497821695,0.0,0.0,0.0,4.48,-0.4,4.497821695,4.63,-0.54,4.6613839147,0.0,0.0,0.0,4.63,-0.54,4.6613839147,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 05:00:00,4.45,-0.4,4.4679413604,0.0,0.0,0.0,4.45,-0.4,4.4679413604,4.61,-0.54,4.6415191479,0.0,0.0,0.0,4.61,-0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 05:30:00,4.45,-0.4,4.4679413604,0.0,0.0,0.0,4.45,-0.4,4.4679413604,4.61,-0.54,4.6415191479,0.0,0.0,0.0,4.61,-0.54,4.6415191479,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 06:00:00,4.43,-0.42,4.4498651665,0.0,0.0,0.0,4.43,-0.42,4.4498651665,4.58,-0.54,4.6117241895,0.0,0.0,0.0,4.58,-0.54,4.6117241895,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 06:30:00,4.47,-0.46,4.4936065693,0.0,0.0,0.0,4.47,-0.46,4.4936065693,4.63,-0.59,4.667440412,0.0,0.0,0.0,4.63,-0.59,4.667440412,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 07:00:00,4.75,-0.4,4.7668123521,0.0,0.0,0.0,4.75,-0.4,4.7668123521,4.92,-0.53,4.9484644083,0.0,0.0,0.0,4.92,-0.53,4.9484644083,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 07:30:00,4.87,-0.4,4.8863994925,0.0,0.0,0.0,4.87,-0.4,4.8863994925,5.05,-0.53,5.0777357158,0.0,0.0,0.0,5.05,-0.53,5.0777357158,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 08:00:00,5.19,-0.33,5.200480747,0.0,0.0,0.0,5.19,-0.33,5.200480747,5.39,-0.48,5.4113307051,0.0,0.0,0.0,5.39,-0.48,5.4113307051,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 08:30:00,5.69,-0.29,5.6973853652,0.0,0.0,0.0,5.69,-0.29,5.6973853652,5.89,-0.44,5.9064117703,0.0,0.0,0.0,5.89,-0.44,5.9064117703,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 09:00:00,6.17,-0.24,6.1746659829,0.0,0.0,0.0,6.17,-0.24,6.1746659829,6.4,-0.36,6.4101170036,0.0,0.0,0.0,6.4,-0.36,6.4101170036,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 09:30:00,6.63,-0.24,6.6343424693,0.0,0.0,0.0,6.63,-0.24,6.6343424693,6.88,-0.33,6.8879096974,0.0,0.0,0.0,6.88,-0.33,6.8879096974,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 10:00:00,6.8100000000000005,0.0,6.8100000000000005,0.0,0.0,0.0,6.8100000000000005,0.0,6.8100000000000005,7.08,-0.25,7.0844124668,0.0,0.0,0.0,7.08,-0.25,7.0844124668,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 10:30:00,7.03,0.0,7.03,0.0,0.0,0.0,7.03,0.0,7.03,7.32,-0.23,7.3236124966,0.0,0.0,0.0,7.32,-0.23,7.3236124966,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 11:00:00,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,7.58,-0.23,7.5834886431,0.0,0.0,0.0,7.58,-0.23,7.5834886431,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 11:30:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.71,0.0,7.71,0.0,0.0,0.0,7.71,0.0,7.71,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 12:00:00,7.5,0.22,7.5032259729,0.0,0.0,0.0,7.5,0.22,7.5032259729,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,7.8100000000000005,0.0,7.8100000000000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 12:30:00,7.55,0.0,7.55,0.0,0.0,0.0,7.55,0.0,7.55,7.85,0.0,7.85,0.0,0.0,0.0,7.85,0.0,7.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 13:00:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.99,0.0,7.99,0.0,0.0,0.0,7.99,0.0,7.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 13:30:00,7.67,0.0,7.67,0.0,0.0,0.0,7.67,0.0,7.67,7.97,0.0,7.97,0.0,0.0,0.0,7.97,0.0,7.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 14:00:00,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,7.75,0.0,7.75,0.0,0.0,0.0,7.75,0.0,7.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 14:30:00,7.47,0.0,7.47,0.0,0.0,0.0,7.47,0.0,7.47,7.78,-0.22,7.7831099183,0.0,0.0,0.0,7.78,-0.22,7.7831099183,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 15:00:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,-0.22,7.6031835438,0.0,0.0,0.0,7.6,-0.22,7.6031835438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 15:30:00,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,7.6,-0.22,7.6031835438,0.0,0.0,0.0,7.6,-0.22,7.6031835438,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 16:00:00,7.39,0.0,7.39,0.0,0.0,0.0,7.39,0.0,7.39,7.67,-0.22,7.6731545012,0.0,0.0,0.0,7.67,-0.22,7.6731545012,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 16:30:00,7.44,0.0,7.44,0.0,0.0,0.0,7.44,0.0,7.44,7.73,-0.25,7.7340416342000005,0.0,0.0,0.0,7.73,-0.25,7.7340416342000005,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 17:00:00,7.63,0.0,7.63,0.0,0.0,0.0,7.63,0.0,7.63,7.93,-0.25,7.9339397527,0.0,0.0,0.0,7.93,-0.25,7.9339397527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 17:30:00,7.66,0.0,7.66,0.0,0.0,0.0,7.66,0.0,7.66,7.97,-0.31,7.9760265797,0.0,0.0,0.0,7.97,-0.31,7.9760265797,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 18:00:00,7.9,0.0,7.9,0.0,0.0,0.0,7.9,0.0,7.9,8.22,-0.26,8.2241108942,0.0,0.0,0.0,8.22,-0.26,8.2241108942,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 18:30:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.51,-0.27,8.5142821189,0.0,0.0,0.0,8.51,-0.27,8.5142821189,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 19:00:00,8.54,0.0,8.54,0.0,0.0,0.0,8.54,0.0,8.54,8.89,-0.23,8.892974755400001,0.0,0.0,0.0,8.89,-0.23,8.892974755400001,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 19:30:00,8.65,0.0,8.65,0.0,0.0,0.0,8.65,0.0,8.65,8.99,-0.23,8.9929416767,0.0,0.0,0.0,8.99,-0.23,8.9929416767,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 20:00:00,8.17,0.0,8.17,0.0,0.0,0.0,8.17,0.0,8.17,8.5,-0.30000000000000004,8.50529247,0.0,0.0,0.0,8.5,-0.30000000000000004,8.50529247,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 20:30:00,7.84,0.0,7.84,0.0,0.0,0.0,7.84,0.0,7.84,8.15,-0.33,8.1566782455,0.0,0.0,0.0,8.15,-0.33,8.1566782455,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 21:00:00,7.51,-0.22,7.5132216791,0.0,0.0,0.0,7.51,-0.22,7.5132216791,7.82,-0.35000000000000003,7.8278285623,0.0,0.0,0.0,7.82,-0.35000000000000003,7.8278285623,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 21:30:00,7.13,-0.27,7.1351103706,0.0,0.0,0.0,7.13,-0.27,7.1351103706,7.41,-0.4,7.4207883678,0.0,0.0,0.0,7.41,-0.4,7.4207883678,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 22:00:00,6.66,-0.27,6.6654707261,0.0,0.0,0.0,6.66,-0.27,6.6654707261,6.92,-0.47000000000000003,6.935942618,0.0,0.0,0.0,6.92,-0.47000000000000003,6.935942618,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 22:30:00,6.24,-0.33,6.2487198689,0.0,0.0,0.0,6.24,-0.33,6.2487198689,6.48,-0.5,6.4992614965,0.0,0.0,0.0,6.48,-0.5,6.4992614965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 23:00:00,5.73,-0.33,5.7394947513,0.0,0.0,0.0,5.73,-0.33,5.7394947513,5.96,-0.5,5.9809363815,0.0,0.0,0.0,5.96,-0.5,5.9809363815,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-22 23:30:00,5.21,-0.41000000000000003,5.2261075381,0.0,0.0,0.0,5.21,-0.41000000000000003,5.2261075381,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,5.41,-0.5700000000000001,5.4399448527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 00:00:00,4.8100000000000005,-0.41000000000000003,4.827442387,0.0,0.0,0.0,4.8100000000000005,-0.41000000000000003,4.827442387,5.0,-0.5700000000000001,5.0323851204,0.0,0.0,0.0,5.0,-0.5700000000000001,5.0323851204,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 00:30:00,4.76,-0.44,4.7802928781,0.0,0.0,0.0,4.76,-0.44,4.7802928781,4.94,-0.5700000000000001,4.9727758848,0.0,0.0,0.0,4.94,-0.5700000000000001,4.9727758848,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 01:00:00,5.02,-0.39,5.0351266121,0.0,0.0,0.0,5.02,-0.39,5.0351266121,5.2,-0.54,5.2279632745,0.0,0.0,0.0,5.2,-0.54,5.2279632745,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 01:30:00,4.98,-0.43,4.9985297838000005,0.0,0.0,0.0,4.98,-0.43,4.9985297838000005,5.16,-0.5700000000000001,5.1913870979,0.0,0.0,0.0,5.16,-0.5700000000000001,5.1913870979,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 02:00:00,4.89,-0.37,4.9039779771,0.0,0.0,0.0,4.89,-0.37,4.9039779771,5.08,-0.51,5.1055362108,0.0,0.0,0.0,5.08,-0.51,5.1055362108,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 02:30:00,4.89,-0.33,4.9011223204,0.0,0.0,0.0,4.89,-0.33,4.9011223204,5.08,-0.47000000000000003,5.1016957965,0.0,0.0,0.0,5.08,-0.47000000000000003,5.1016957965,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 03:00:00,4.83,-0.24,4.8359590569,0.0,0.0,0.0,4.83,-0.24,4.8359590569,5.04,-0.36,5.0528407851,0.0,0.0,0.0,5.04,-0.36,5.0528407851,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 03:30:00,4.66,-0.22,4.6651902426,0.0,0.0,0.0,4.66,-0.22,4.6651902426,4.86,-0.34,4.8718784878,0.0,0.0,0.0,4.86,-0.34,4.8718784878,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 04:00:00,4.5600000000000005,-0.22,4.5653039329,0.0,0.0,0.0,4.5600000000000005,-0.22,4.5653039329,4.76,-0.34,4.7721274082,0.0,0.0,0.0,4.76,-0.34,4.7721274082,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 04:30:00,4.49,-0.22,4.495386524,0.0,0.0,0.0,4.49,-0.22,4.495386524,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 05:00:00,4.47,-0.22,4.4754105957,0.0,0.0,0.0,4.47,-0.22,4.4754105957,4.68,-0.34,4.6923341739,0.0,0.0,0.0,4.68,-0.34,4.6923341739,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 05:30:00,4.63,-0.22,4.6352238349,0.0,0.0,0.0,4.63,-0.22,4.6352238349,4.82,-0.34,4.8319768211,0.0,0.0,0.0,4.82,-0.34,4.8319768211,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 06:00:00,4.73,-0.22,4.735113515,0.0,0.0,0.0,4.73,-0.22,4.735113515,4.94,-0.35000000000000003,4.9523832647,0.0,0.0,0.0,4.94,-0.35000000000000003,4.9523832647,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 06:30:00,5.17,-0.22,5.1746787340000004,0.0,0.0,0.0,5.17,-0.22,5.1746787340000004,5.4,-0.29,5.4077814305,0.0,0.0,0.0,5.4,-0.29,5.4077814305,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 07:00:00,5.52,-0.22,5.5243823184,0.0,0.0,0.0,5.52,-0.22,5.5243823184,5.76,-0.27,5.7663246527,0.0,0.0,0.0,5.76,-0.27,5.7663246527,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 07:30:00,5.87,0.0,5.87,0.0,0.0,0.0,5.87,0.0,5.87,6.12,-0.22,6.1239529717,0.0,0.0,0.0,6.12,-0.22,6.1239529717,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 08:00:00,6.02,0.0,6.02,0.0,0.0,0.0,6.02,0.0,6.02,6.28,-0.22,6.2838523216,0.0,0.0,0.0,6.28,-0.22,6.2838523216,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 08:30:00,6.33,0.0,6.33,0.0,0.0,0.0,6.33,0.0,6.33,6.59,0.0,6.59,0.0,0.0,0.0,6.59,0.0,6.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 09:00:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 09:30:00,6.88,0.24,6.8841847738,0.0,0.0,0.0,6.88,0.24,6.8841847738,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 10:00:00,7.11,0.29,7.1159117476,0.0,0.0,0.0,7.11,0.29,7.1159117476,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 10:30:00,7.0,0.25,7.0044628631,0.0,0.0,0.0,7.0,0.25,7.0044628631,7.31,0.0,7.31,0.0,0.0,0.0,7.31,0.0,7.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 11:00:00,7.0,0.25,7.0044628631,0.0,0.0,0.0,7.0,0.25,7.0044628631,7.29,0.0,7.29,0.0,0.0,0.0,7.29,0.0,7.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 11:30:00,6.96,0.27,6.9652351001,0.0,0.0,0.0,6.96,0.27,6.9652351001,7.27,0.0,7.27,0.0,0.0,0.0,7.27,0.0,7.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 12:00:00,7.02,0.30000000000000004,7.0264073323,0.0,0.0,0.0,7.02,0.30000000000000004,7.0264073323,7.32,0.0,7.32,0.0,0.0,0.0,7.32,0.0,7.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 12:30:00,7.15,0.30000000000000004,7.1562909387,0.0,0.0,0.0,7.15,0.30000000000000004,7.1562909387,7.45,0.22,7.4532476143,0.0,0.0,0.0,7.45,0.22,7.4532476143,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 13:00:00,7.03,0.30000000000000004,7.0363982264,0.0,0.0,0.0,7.03,0.30000000000000004,7.0363982264,7.34,0.0,7.34,0.0,0.0,0.0,7.34,0.0,7.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 13:30:00,6.96,0.23,6.9637992504,0.0,0.0,0.0,6.96,0.23,6.9637992504,7.26,0.0,7.26,0.0,0.0,0.0,7.26,0.0,7.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 14:00:00,6.87,0.23,6.8738489946,0.0,0.0,0.0,6.87,0.23,6.8738489946,7.17,0.0,7.17,0.0,0.0,0.0,7.17,0.0,7.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 14:30:00,6.77,0.23,6.7739058157,0.0,0.0,0.0,6.77,0.23,6.7739058157,7.06,0.0,7.06,0.0,0.0,0.0,7.06,0.0,7.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 15:00:00,6.71,0.25,6.7146556129,0.0,0.0,0.0,6.71,0.25,6.7146556129,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 15:30:00,6.72,0.22,6.7236002261,0.0,0.0,0.0,6.72,0.22,6.7236002261,7.0,0.0,7.0,0.0,0.0,0.0,7.0,0.0,7.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 16:00:00,6.86,0.22,6.8635267902,0.0,0.0,0.0,6.86,0.22,6.8635267902,7.16,0.0,7.16,0.0,0.0,0.0,7.16,0.0,7.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 16:30:00,7.14,0.22,7.1433885517,0.0,0.0,0.0,7.14,0.22,7.1433885517,7.45,0.0,7.45,0.0,0.0,0.0,7.45,0.0,7.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 17:00:00,7.42,0.22,7.4232607391,0.0,0.0,0.0,7.42,0.22,7.4232607391,7.73,0.0,7.73,0.0,0.0,0.0,7.73,0.0,7.73,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 17:30:00,7.87,0.22,7.8730743677,0.0,0.0,0.0,7.87,0.22,7.8730743677,8.2,0.0,8.2,0.0,0.0,0.0,8.2,0.0,8.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 18:00:00,8.23,0.22,8.2329399366,0.0,0.0,0.0,8.23,0.22,8.2329399366,8.58,0.0,8.58,0.0,0.0,0.0,8.58,0.0,8.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 18:30:00,8.56,0.22,8.5628266361,0.0,0.0,0.0,8.56,0.22,8.5628266361,8.93,0.0,8.93,0.0,0.0,0.0,8.93,0.0,8.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 19:00:00,8.99,0.28,8.9943593435,0.0,0.0,0.0,8.99,0.28,8.9943593435,9.38,0.0,9.38,0.0,0.0,0.0,9.38,0.0,9.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 19:30:00,8.94,0.28,8.9443837127,0.0,0.0,0.0,8.94,0.28,8.9443837127,9.33,0.0,9.33,0.0,0.0,0.0,9.33,0.0,9.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 20:00:00,8.44,0.22,8.4428668117,0.0,0.0,0.0,8.44,0.22,8.4428668117,8.81,0.0,8.81,0.0,0.0,0.0,8.81,0.0,8.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 20:30:00,8.15,0.22,8.1529687844,0.0,0.0,0.0,8.15,0.22,8.1529687844,8.5,-0.22,8.5028465822,0.0,0.0,0.0,8.5,-0.22,8.5028465822,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 21:00:00,7.41,0.0,7.41,0.0,0.0,0.0,7.41,0.0,7.41,7.74,-0.22,7.7431259837,0.0,0.0,0.0,7.74,-0.22,7.7431259837,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 21:30:00,7.15,0.0,7.15,0.0,0.0,0.0,7.15,0.0,7.15,7.47,-0.26,7.4745233962,0.0,0.0,0.0,7.47,-0.26,7.4745233962,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 22:00:00,6.87,0.0,6.87,0.0,0.0,0.0,6.87,0.0,6.87,7.18,-0.28,7.1854575359,0.0,0.0,0.0,7.18,-0.28,7.1854575359,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 22:30:00,6.36,0.0,6.36,0.0,0.0,0.0,6.36,0.0,6.36,6.66,-0.33,6.6681706637,0.0,0.0,0.0,6.66,-0.33,6.6681706637,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 23:00:00,5.82,-0.22,5.8241565913,0.0,0.0,0.0,5.82,-0.22,5.8241565913,6.11,-0.36,6.1205963762,0.0,0.0,0.0,6.11,-0.36,6.1205963762,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-23 23:30:00,5.33,-0.22,5.3345384055,0.0,0.0,0.0,5.33,-0.22,5.3345384055,5.6,-0.38,5.6128780496,0.0,0.0,0.0,5.6,-0.38,5.6128780496,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 00:00:00,4.96,-0.22,4.9648766349,0.0,0.0,0.0,4.96,-0.22,4.9648766349,5.21,-0.4,5.2253325253,0.0,0.0,0.0,5.21,-0.4,5.2253325253,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 00:30:00,4.88,-0.26,4.8869213212,0.0,0.0,0.0,4.88,-0.26,4.8869213212,5.12,-0.4,5.1356012306,0.0,0.0,0.0,5.12,-0.4,5.1356012306,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2020-03-24 01:00:00,5.11,-0.22,5.1147336197,0.0,0.0,0.0,5.11,-0.22,5.1147336197,5.36,-0.37,5.3727553453,0.0,0.0,0.0,5.36,-0.37,5.3727553453,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
